Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,176.5,12.0,0.5,0.0,24.0,79.59,0.0
2016,1,1,8,0,353.0,24.0,0.5,0.0,48.0,208.83,129.97
2016,1,1,8,15,460.5,32.0,0.5,0.5,86.5,297.2,240.92
2016,1,1,8,30,568.0,40.0,0.5,1.0,125.0,384.4,320.61
2016,1,1,8,45,622.0,46.5,0.5,1.5,165.0,454.51,381.94
2016,1,1,9,0,676.0,53.0,0.5,2.0,205.0,528.15,443.38
2016,1,1,9,15,716.0,56.5,0.5,2.5,243.0,591.95,493.97
2016,1,1,9,30,756.0,60.0,0.5,3.0,281.0,656.89,542.16
2016,1,1,9,45,783.5,63.0,0.5,3.5,314.5,712.34,581.47
2016,1,1,10,0,811.0,66.0,0.5,4.0,348.0,767.25,619.22
2016,1,1,10,15,829.0,68.0,0.45,4.0,376.5,811.99,648.8
2016,1,1,10,30,847.0,70.0,0.4,4.0,405.0,854.87,676.5
2016,1,1,10,45,855.0,72.5,0.4,4.5,426.5,887.3,696.25
2016,1,1,11,0,863.0,75.0,0.4,5.0,448.0,916.88,713.96
2016,1,1,11,15,870.5,76.0,0.4,5.0,462.5,941.05,729.16
2016,1,1,11,30,878.0,77.0,0.4,5.0,477.0,962.03,742.29
2016,1,1,11,45,879.5,78.0,0.4,5.5,484.5,973.9,748.12
2016,1,1,12,0,881.0,79.0,0.4,6.0,492.0,982.24,751.86
2016,1,1,12,15,881.0,78.5,0.4,6.0,492.0,983.58,752.5
2016,1,1,12,30,881.0,78.0,0.4,6.0,492.0,981.33,751.05
2016,1,1,12,45,884.0,76.0,0.4,6.5,486.0,976.39,746.73
2016,1,1,13,0,887.0,74.0,0.4,7.0,480.0,967.83,740.2
2016,1,1,13,15,879.5,73.0,0.4,6.5,465.0,947.12,728.36
2016,1,1,13,30,872.0,72.0,0.4,6.0,450.0,923.18,714.53
2016,1,1,13,45,860.5,70.5,0.4,6.0,428.5,891.9,694.41
2016,1,1,14,0,849.0,69.0,0.4,6.0,407.0,857.91,672.34
2016,1,1,14,15,831.5,67.0,0.4,5.5,379.0,815.68,645.38
2016,1,1,14,30,814.0,65.0,0.4,5.0,351.0,771.56,616.57
2016,1,1,14,45,789.0,62.0,0.4,5.0,318.0,718.71,579.6
2016,1,1,15,0,764.0,59.0,0.4,5.0,285.0,665.11,541.13
2016,1,1,15,15,725.5,55.0,0.4,4.0,247.0,600.46,494.74
2016,1,1,15,30,687.0,51.0,0.4,3.0,209.0,536.91,446.16
2016,1,1,15,45,629.0,46.0,0.4,2.5,169.0,461.89,384.41
2016,1,1,16,0,571.0,41.0,0.4,2.0,129.0,390.5,322.84
2016,1,1,16,15,469.0,33.0,0.4,1.5,90.5,305.35,246.28
2016,1,1,16,30,367.0,25.0,0.4,1.0,52.0,220.28,147.15
2016,1,1,16,45,183.5,12.5,0.4,0.5,26.0,83.82,0.0
2016,1,1,17,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,45,20.0,12.0,0.5,1.0,13.5,18.07,0.0
2016,1,2,8,0,40.0,24.0,0.5,1.0,27.0,49.39,27.04
2016,1,2,8,15,71.5,40.0,0.5,1.0,49.5,88.94,70.46
2016,1,2,8,30,103.0,56.0,0.5,1.0,72.0,128.19,107.23
2016,1,2,8,45,119.0,72.5,0.5,1.5,96.0,161.67,137.8
2016,1,2,9,0,135.0,89.0,0.5,2.0,120.0,196.43,168.78
2016,1,2,9,15,145.0,104.5,0.5,2.0,143.0,226.84,195.53
2016,1,2,9,30,155.0,120.0,0.5,2.0,166.0,257.96,222.26
2016,1,2,9,45,166.0,133.0,0.5,2.5,187.0,286.96,246.29
2016,1,2,10,0,177.0,146.0,0.5,3.0,208.0,316.6,270.31
2016,1,2,10,15,88.5,117.0,0.5,3.0,148.0,207.19,176.78
2016,1,2,10,30,0.0,88.0,0.5,3.0,88.0,74.76,60.34
2016,1,2,10,45,45.5,138.0,0.5,3.5,158.0,180.57,153.55
2016,1,2,11,0,91.0,188.0,0.5,4.0,228.0,286.57,242.05
2016,1,2,11,15,124.0,196.0,0.5,4.0,252.0,347.42,291.25
2016,1,2,11,30,157.0,204.0,0.5,4.0,276.0,390.39,325.82
2016,1,2,11,45,207.5,203.5,0.5,4.0,300.5,439.2,365.38
2016,1,2,12,0,258.0,203.0,0.5,4.0,325.0,509.29,420.24
2016,1,2,12,15,299.5,197.0,0.5,4.0,338.5,542.27,445.83
2016,1,2,12,30,341.0,191.0,0.5,4.0,352.0,574.19,470.84
2016,1,2,12,45,330.5,191.5,0.5,4.5,345.5,562.92,460.89
2016,1,2,13,0,320.0,192.0,0.5,5.0,339.0,550.61,450.79
2016,1,2,13,15,181.0,185.0,0.5,5.0,267.5,386.4,320.72
2016,1,2,13,30,42.0,178.0,0.5,5.0,196.0,227.85,189.55
2016,1,2,13,45,21.0,149.5,0.5,5.0,158.5,157.85,131.56
2016,1,2,14,0,0.0,121.0,0.5,5.0,121.0,108.62,89.21
2016,1,2,14,15,0.0,116.0,0.5,4.5,116.0,104.43,86.07
2016,1,2,14,30,0.0,111.0,0.5,4.0,111.0,100.45,82.91
2016,1,2,14,45,0.0,100.5,0.5,4.0,100.5,90.6,74.44
2016,1,2,15,0,0.0,90.0,0.5,4.0,90.0,80.89,66.03
2016,1,2,15,15,0.0,78.0,0.5,4.0,78.0,69.64,56.15
2016,1,2,15,30,0.0,66.0,0.5,4.0,66.0,58.48,46.23
2016,1,2,15,45,0.0,53.0,0.55,4.0,53.0,46.24,35.24
2016,1,2,16,0,0.0,40.0,0.6,4.0,40.0,33.99,24.13
2016,1,2,16,15,0.0,28.0,0.6,3.5,28.0,23.14,14.2
2016,1,2,16,30,0.0,16.0,0.6,3.0,16.0,13.19,4.08
2016,1,2,16,45,0.0,8.0,0.6,3.0,8.0,6.83,0.0
2016,1,2,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.0,0.5,3.5,1.0,0.85,0.0
2016,1,3,8,0,0.0,2.0,0.5,4.0,2.0,1.64,0.0
2016,1,3,8,15,0.0,4.5,0.5,4.0,4.5,3.69,0.0
2016,1,3,8,30,0.0,7.0,0.5,4.0,7.0,5.74,0.0
2016,1,3,8,45,0.0,9.5,0.5,4.0,9.5,7.8,1.28
2016,1,3,9,0,0.0,12.0,0.5,4.0,12.0,9.86,3.17
2016,1,3,9,15,0.0,14.0,0.5,4.0,14.0,11.51,4.68
2016,1,3,9,30,0.0,16.0,0.5,4.0,16.0,13.17,6.17
2016,1,3,9,45,0.0,18.0,0.5,4.5,18.0,14.82,7.63
2016,1,3,10,0,0.0,20.0,0.5,5.0,20.0,16.48,9.08
2016,1,3,10,15,0.0,57.5,0.5,5.0,57.5,47.6,36.65
2016,1,3,10,30,0.0,95.0,0.5,5.0,95.0,81.69,66.34
2016,1,3,10,45,0.0,60.5,0.5,5.5,60.5,50.11,38.55
2016,1,3,11,0,0.0,26.0,0.5,6.0,26.0,21.46,13.33
2016,1,3,11,15,0.0,20.0,0.5,6.0,20.0,16.5,8.96
2016,1,3,11,30,0.0,14.0,0.5,6.0,14.0,11.55,4.57
2016,1,3,11,45,21.0,104.0,0.5,6.5,114.0,118.49,98.36
2016,1,3,12,0,42.0,194.0,0.5,7.0,214.0,246.63,204.93
2016,1,3,12,15,21.0,111.5,0.5,7.5,121.5,126.71,103.9
2016,1,3,12,30,0.0,29.0,0.5,8.0,29.0,23.96,15.26
2016,1,3,12,45,0.0,22.0,0.5,8.5,22.0,18.16,10.26
2016,1,3,13,0,0.0,15.0,0.5,9.0,15.0,12.37,5.18
2016,1,3,13,15,0.0,32.0,0.5,9.0,32.0,26.44,17.48
2016,1,3,13,30,0.0,49.0,0.5,9.0,49.0,40.55,29.76
2016,1,3,13,45,0.0,44.0,0.5,9.0,44.0,36.38,26.16
2016,1,3,14,0,0.0,39.0,0.5,9.0,39.0,32.23,22.58
2016,1,3,14,15,0.0,45.5,0.45,8.5,45.5,37.62,27.39
2016,1,3,14,30,0.0,52.0,0.4,8.0,52.0,43.02,32.21
2016,1,3,14,45,0.0,47.0,0.4,8.0,47.0,38.86,28.6
2016,1,3,15,0,0.0,42.0,0.4,8.0,42.0,34.7,24.97
2016,1,3,15,15,0.0,36.5,0.4,7.5,36.5,30.13,20.99
2016,1,3,15,30,0.0,31.0,0.4,7.0,31.0,25.57,16.96
2016,1,3,15,45,0.0,25.0,0.4,7.0,25.0,20.6,12.48
2016,1,3,16,0,0.0,19.0,0.4,7.0,19.0,15.64,7.97
2016,1,3,16,15,0.0,13.5,0.4,6.5,13.5,11.1,3.82
2016,1,3,16,30,0.0,8.0,0.4,6.0,8.0,6.57,0.0
2016,1,3,16,45,0.0,4.0,0.4,6.0,4.0,3.41,0.0
2016,1,3,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,45,106.5,13.0,0.5,6.0,20.5,52.41,0.0
2016,1,4,8,0,213.0,26.0,0.5,6.0,41.0,146.12,87.19
2016,1,4,8,15,314.5,37.0,0.5,6.0,75.5,227.02,181.1
2016,1,4,8,30,416.0,48.0,0.5,6.0,110.0,312.87,258.02
2016,1,4,8,45,501.5,52.5,0.5,6.0,149.5,392.43,326.82
2016,1,4,9,0,587.0,57.0,0.5,6.0,189.0,478.48,398.51
2016,1,4,9,15,629.0,61.5,0.5,6.0,225.5,540.64,448.84
2016,1,4,9,30,671.0,66.0,0.5,6.0,262.0,604.66,497.93
2016,1,4,9,45,685.5,72.5,0.5,6.5,293.0,651.4,531.14
2016,1,4,10,0,700.0,79.0,0.5,7.0,324.0,697.09,562.76
2016,1,4,10,15,720.0,81.5,0.5,7.0,351.5,740.95,593.26
2016,1,4,10,30,740.0,84.0,0.5,7.0,379.0,783.5,622.27
2016,1,4,10,45,371.5,116.5,0.5,7.0,264.5,503.35,412.68
2016,1,4,11,0,3.0,149.0,0.5,7.0,150.0,139.9,113.4
2016,1,4,11,15,1.5,138.5,0.5,7.0,139.0,126.24,103.29
2016,1,4,11,30,0.0,128.0,0.5,7.0,128.0,113.27,92.22
2016,1,4,11,45,39.0,167.5,0.5,7.5,186.0,209.77,174.44
2016,1,4,12,0,78.0,207.0,0.5,8.0,244.0,298.56,246.79
2016,1,4,12,15,39.0,137.5,0.5,8.0,156.0,173.53,143.21
2016,1,4,12,30,0.0,68.0,0.5,8.0,68.0,56.39,43.21
2016,1,4,12,45,0.0,65.5,0.5,8.0,65.5,54.3,41.66
2016,1,4,13,0,0.0,63.0,0.5,8.0,63.0,52.21,39.89
2016,1,4,13,15,0.0,91.5,0.45,8.0,91.5,77.12,61.39
2016,1,4,13,30,0.0,120.0,0.4,8.0,120.0,105.76,85.81
2016,1,4,13,45,0.0,79.0,0.4,8.0,79.0,65.68,51.53
2016,1,4,14,0,0.0,38.0,0.4,8.0,38.0,31.4,21.93
2016,1,4,14,15,114.0,92.5,0.4,8.0,133.5,198.75,169.49
2016,1,4,14,30,228.0,147.0,0.4,8.0,229.0,376.79,315.2
2016,1,4,14,45,219.5,134.5,0.4,8.0,207.5,346.99,289.53
2016,1,4,15,0,211.0,122.0,0.4,8.0,186.0,317.36,265.71
2016,1,4,15,15,419.0,87.5,0.4,8.0,194.0,426.74,356.25
2016,1,4,15,30,627.0,53.0,0.4,8.0,202.0,508.1,418.67
2016,1,4,15,45,553.5,49.0,0.45,8.0,163.0,427.83,351.66
2016,1,4,16,0,480.0,45.0,0.5,8.0,124.0,353.05,288.42
2016,1,4,16,15,383.5,36.5,0.5,8.0,88.0,267.77,213.92
2016,1,4,16,30,287.0,28.0,0.5,8.0,52.0,191.24,134.91
2016,1,4,16,45,143.5,14.0,0.5,8.5,26.0,69.86,0.0
2016,1,4,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,0.35,7.5,0.5,0.43,0.0
2016,1,5,8,0,0.0,1.0,0.3,8.0,1.0,0.82,0.0
2016,1,5,8,15,0.0,2.0,0.3,8.0,2.0,1.64,0.0
2016,1,5,8,30,0.0,3.0,0.3,8.0,3.0,2.46,0.0
2016,1,5,8,45,0.0,4.0,0.3,8.0,4.0,3.28,0.0
2016,1,5,9,0,0.0,5.0,0.3,8.0,5.0,4.1,0.0
2016,1,5,9,15,0.0,6.0,0.3,8.0,6.0,4.93,0.0
2016,1,5,9,30,0.0,7.0,0.3,8.0,7.0,5.75,0.0
2016,1,5,9,45,0.0,7.5,0.3,8.0,7.5,6.17,0.0
2016,1,5,10,0,0.0,8.0,0.3,8.0,8.0,6.58,0.18
2016,1,5,10,15,0.0,7.5,0.3,8.0,7.5,6.17,0.0
2016,1,5,10,30,0.0,7.0,0.3,8.0,7.0,5.76,0.0
2016,1,5,10,45,0.0,20.0,0.35,8.5,20.0,16.49,8.87
2016,1,5,11,0,0.0,33.0,0.4,9.0,33.0,27.26,18.23
2016,1,5,11,15,0.0,45.0,0.4,9.0,45.0,37.23,26.86
2016,1,5,11,30,0.0,57.0,0.4,9.0,57.0,47.21,35.46
2016,1,5,11,45,0.0,85.0,0.4,9.0,85.0,70.8,55.68
2016,1,5,12,0,0.0,113.0,0.4,9.0,113.0,97.61,78.39
2016,1,5,12,15,0.5,134.0,0.4,8.5,134.5,119.32,96.77
2016,1,5,12,30,1.0,155.0,0.4,8.0,156.0,142.11,115.99
2016,1,5,12,45,10.0,165.5,0.4,8.0,170.5,162.58,133.4
2016,1,5,13,0,19.0,176.0,0.4,8.0,185.0,183.47,151.06
2016,1,5,13,15,9.5,138.5,0.4,8.0,143.0,133.48,109.07
2016,1,5,13,30,0.0,101.0,0.4,8.0,101.0,86.52,69.22
2016,1,5,13,45,94.0,138.5,0.4,8.0,176.5,242.02,203.45
2016,1,5,14,0,188.0,176.0,0.4,8.0,252.0,373.12,310.21
2016,1,5,14,15,94.0,142.5,0.35,8.0,180.5,244.74,203.46
2016,1,5,14,30,0.0,109.0,0.3,8.0,109.0,97.78,78.73
2016,1,5,14,45,0.0,99.0,0.3,8.0,99.0,88.46,71.42
2016,1,5,15,0,0.0,89.0,0.3,8.0,89.0,79.27,63.61
2016,1,5,15,15,0.0,77.0,0.3,7.5,77.0,68.02,54.01
2016,1,5,15,30,0.0,65.0,0.3,7.0,65.0,56.86,44.33
2016,1,5,15,45,0.0,53.0,0.3,7.0,53.0,45.75,34.46
2016,1,5,16,0,0.0,41.0,0.3,7.0,41.0,34.65,24.5
2016,1,5,16,15,0.0,29.0,0.3,6.5,29.0,23.96,14.85
2016,1,5,16,30,0.0,17.0,0.3,6.0,17.0,14.01,5.27
2016,1,5,16,45,0.0,8.5,0.35,6.0,8.5,6.99,0.0
2016,1,5,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,0.4,6.5,8.0,6.83,0.0
2016,1,6,8,0,0.0,16.0,0.4,7.0,16.0,13.19,2.93
2016,1,6,8,15,0.0,30.5,0.4,7.0,30.5,26.27,16.45
2016,1,6,8,30,0.0,45.0,0.4,7.0,45.0,40.41,29.31
2016,1,6,8,45,0.0,59.5,0.4,7.0,59.5,54.31,41.79
2016,1,6,9,0,0.0,74.0,0.4,7.0,74.0,68.15,54.1
2016,1,6,9,15,1.0,89.0,0.4,7.0,89.5,83.32,67.41
2016,1,6,9,30,2.0,104.0,0.4,7.0,105.0,98.68,80.7
2016,1,6,9,45,10.5,118.5,0.4,7.5,122.5,119.47,98.55
2016,1,6,10,0,19.0,133.0,0.4,8.0,140.0,141.05,116.79
2016,1,6,10,15,9.5,81.0,0.4,8.0,84.5,76.31,61.16
2016,1,6,10,30,0.0,29.0,0.4,8.0,29.0,23.93,15.39
2016,1,6,10,45,38.0,109.0,0.4,8.0,125.5,139.09,116.2
2016,1,6,11,0,76.0,189.0,0.4,8.0,222.0,273.03,227.04
2016,1,6,11,15,47.5,182.0,0.4,8.0,203.5,236.66,195.22
2016,1,6,11,30,19.0,175.0,0.4,8.0,185.0,182.35,149.7
2016,1,6,11,45,9.5,162.0,0.4,8.0,167.0,158.2,129.52
2016,1,6,12,0,0.0,149.0,0.4,8.0,149.0,134.62,109.48
2016,1,6,12,15,0.0,83.5,0.4,8.0,83.5,69.35,54.37
2016,1,6,12,30,0.0,18.0,0.4,8.0,18.0,14.86,7.36
2016,1,6,12,45,79.0,114.0,0.4,8.0,151.0,201.67,170.01
2016,1,6,13,0,158.0,210.0,0.4,8.0,284.0,398.79,328.52
2016,1,6,13,15,81.0,180.5,0.4,8.0,218.5,266.11,219.41
2016,1,6,13,30,4.0,151.0,0.4,8.0,153.0,142.39,115.92
2016,1,6,13,45,2.0,79.0,0.4,8.0,80.0,67.44,53.02
2016,1,6,14,0,0.0,7.0,0.4,8.0,7.0,5.76,0.0
2016,1,6,14,15,0.0,7.5,0.4,7.5,7.5,6.17,0.0
2016,1,6,14,30,0.0,8.0,0.4,7.0,8.0,6.58,0.19
2016,1,6,14,45,0.0,7.0,0.4,7.0,7.0,5.76,0.0
2016,1,6,15,0,0.0,6.0,0.4,7.0,6.0,4.93,0.0
2016,1,6,15,15,0.0,5.0,0.35,7.0,5.0,4.11,0.0
2016,1,6,15,30,0.0,4.0,0.3,7.0,4.0,3.28,0.0
2016,1,6,15,45,0.0,3.0,0.3,7.0,3.0,2.46,0.0
2016,1,6,16,0,0.0,2.0,0.3,7.0,2.0,1.64,0.0
2016,1,6,16,15,0.0,1.5,0.3,7.0,1.5,1.23,0.0
2016,1,6,16,30,0.0,1.0,0.3,7.0,1.0,0.82,0.0
2016,1,6,16,45,0.0,0.5,0.3,7.0,0.5,0.41,0.0
2016,1,6,17,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,121.5,13.0,0.0,6.0,21.5,57.66,0.0
2016,1,7,8,0,243.0,26.0,0.0,6.0,43.0,158.24,95.3
2016,1,7,8,15,351.0,35.5,0.0,6.0,78.5,242.09,191.84
2016,1,7,8,30,459.0,45.0,0.0,6.0,114.0,331.55,270.8
2016,1,7,8,45,531.5,50.5,0.05,6.0,153.5,405.94,334.6
2016,1,7,9,0,604.0,56.0,0.1,6.0,193.0,485.99,400.8
2016,1,7,9,15,492.5,80.0,0.1,6.0,204.5,465.04,384.71
2016,1,7,9,30,381.0,104.0,0.1,6.0,216.0,430.52,357.55
2016,1,7,9,45,411.0,110.0,0.1,6.5,244.0,476.65,394.23
2016,1,7,10,0,441.0,116.0,0.1,7.0,272.0,523.84,429.59
2016,1,7,10,15,248.0,141.0,0.1,7.5,230.0,389.01,320.4
2016,1,7,10,30,55.0,166.0,0.1,8.0,188.0,224.71,184.48
2016,1,7,10,45,27.5,145.0,0.1,8.5,156.0,172.3,141.42
2016,1,7,11,0,0.0,124.0,0.1,9.0,124.0,109.89,88.32
2016,1,7,11,15,44.0,164.0,0.1,9.0,184.5,210.07,173.36
2016,1,7,11,30,88.0,204.0,0.1,9.0,245.0,303.49,248.77
2016,1,7,11,45,88.0,208.5,0.1,9.5,250.0,309.41,251.85
2016,1,7,12,0,88.0,213.0,0.1,10.0,255.0,315.38,255.88
2016,1,7,12,15,164.0,213.0,0.1,10.0,291.5,409.8,331.34
2016,1,7,12,30,240.0,213.0,0.1,10.0,328.0,483.63,388.35
2016,1,7,12,45,243.5,208.5,0.1,10.0,324.0,500.97,400.21
2016,1,7,13,0,247.0,204.0,0.1,10.0,320.0,496.45,396.94
2016,1,7,13,15,254.5,196.5,0.1,10.0,313.5,490.84,393.37
2016,1,7,13,30,262.0,189.0,0.1,10.0,307.0,484.13,389.01
2016,1,7,13,45,212.0,184.0,0.15,10.0,276.5,408.18,331.12
2016,1,7,14,0,162.0,179.0,0.2,10.0,246.0,353.88,289.07
2016,1,7,14,15,285.5,153.0,0.15,9.5,261.5,439.98,360.38
2016,1,7,14,30,409.0,127.0,0.1,9.0,277.0,518.35,422.08
2016,1,7,14,45,582.0,92.0,0.1,9.0,284.0,604.02,487.45
2016,1,7,15,0,755.0,57.0,0.1,9.0,291.0,663.01,529.72
2016,1,7,15,15,719.5,53.5,0.15,8.5,254.0,601.49,484.91
2016,1,7,15,30,684.0,50.0,0.2,8.0,217.0,540.83,440.25
2016,1,7,15,45,626.5,45.5,0.3,7.5,177.5,466.64,382.07
2016,1,7,16,0,569.0,41.0,0.4,7.0,138.0,396.17,323.92
2016,1,7,16,15,478.0,34.0,0.45,6.5,100.0,315.7,254.22
2016,1,7,16,30,387.0,27.0,0.5,6.0,62.0,239.35,178.55
2016,1,7,16,45,193.5,13.5,0.55,6.0,31.0,110.07,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,45,13.5,12.0,0.25,5.5,13.0,15.4,0.0
2016,1,8,8,0,27.0,24.0,0.2,6.0,26.0,43.04,22.75
2016,1,8,8,15,52.0,40.0,0.2,6.0,47.0,78.07,60.12
2016,1,8,8,30,77.0,56.0,0.2,6.0,68.0,112.43,91.62
2016,1,8,8,45,89.0,73.0,0.2,6.5,90.5,142.81,118.73
2016,1,8,9,0,101.0,90.0,0.2,7.0,113.0,174.13,146.02
2016,1,8,9,15,107.0,105.5,0.2,7.0,134.0,200.14,168.4
2016,1,8,9,30,113.0,121.0,0.2,7.0,155.0,226.64,190.7
2016,1,8,9,45,115.5,135.0,0.2,7.5,173.0,248.79,208.5
2016,1,8,10,0,118.0,149.0,0.2,8.0,191.0,271.07,226.02
2016,1,8,10,15,62.0,145.5,0.2,8.0,168.0,204.26,169.54
2016,1,8,10,30,6.0,142.0,0.2,8.0,145.0,136.69,111.6
2016,1,8,10,45,3.0,120.5,0.2,8.5,122.0,109.56,88.73
2016,1,8,11,0,0.0,99.0,0.2,9.0,99.0,84.56,67.31
2016,1,8,11,15,0.0,101.0,0.2,9.0,101.0,86.22,68.74
2016,1,8,11,30,0.0,103.0,0.2,9.0,103.0,87.95,70.14
2016,1,8,11,45,6.5,139.0,0.25,9.5,142.0,130.32,105.87
2016,1,8,12,0,13.0,175.0,0.3,10.0,181.0,175.42,142.95
2016,1,8,12,15,36.0,190.5,0.3,10.0,208.0,234.77,191.81
2016,1,8,12,30,59.0,206.0,0.3,10.0,235.0,277.42,226.34
2016,1,8,12,45,104.0,209.0,0.3,10.0,258.5,325.17,265.5
2016,1,8,13,0,149.0,212.0,0.3,10.0,282.0,392.33,318.73
2016,1,8,13,15,74.5,173.0,0.3,9.5,208.0,249.86,204.62
2016,1,8,13,30,0.0,134.0,0.3,9.0,134.0,119.94,96.52
2016,1,8,13,45,25.5,152.5,0.3,9.0,163.0,179.17,147.71
2016,1,8,14,0,51.0,171.0,0.3,9.0,192.0,226.88,187.56
2016,1,8,14,15,25.5,128.5,0.3,9.0,139.0,151.22,124.26
2016,1,8,14,30,0.0,86.0,0.3,9.0,86.0,73.45,58.03
2016,1,8,14,45,0.0,77.5,0.3,9.0,77.5,65.71,51.69
2016,1,8,15,0,0.0,69.0,0.3,9.0,69.0,58.04,45.13
2016,1,8,15,15,0.0,60.5,0.3,8.5,60.5,50.45,38.63
2016,1,8,15,30,0.0,52.0,0.3,8.0,52.0,43.05,32.2
2016,1,8,15,45,0.0,42.5,0.35,7.5,42.5,35.14,25.22
2016,1,8,16,0,0.0,33.0,0.4,7.0,33.0,27.25,18.15
2016,1,8,16,15,0.0,23.5,0.4,6.5,23.5,19.38,11.04
2016,1,8,16,30,0.0,14.0,0.4,6.0,14.0,11.52,3.69
2016,1,8,16,45,0.0,7.0,0.45,6.0,7.0,5.75,0.0
2016,1,8,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,45,126.5,12.5,0.5,5.0,21.5,58.77,0.0
2016,1,9,8,0,253.0,25.0,0.5,5.0,43.0,161.32,99.59
2016,1,9,8,15,357.5,34.5,0.45,5.0,79.0,243.18,194.64
2016,1,9,8,30,462.0,44.0,0.4,5.0,115.0,330.82,272.95
2016,1,9,8,45,535.0,49.5,0.4,5.5,154.5,405.44,337.11
2016,1,9,9,0,608.0,55.0,0.4,6.0,194.0,485.89,403.39
2016,1,9,9,15,649.5,59.5,0.4,6.0,231.5,548.72,454.01
2016,1,9,9,30,691.0,64.0,0.4,6.0,269.0,613.41,503.18
2016,1,9,9,45,392.0,106.5,0.4,6.0,225.5,456.83,379.6
2016,1,9,10,0,93.0,149.0,0.4,6.0,182.0,234.93,196.44
2016,1,9,10,15,46.5,139.0,0.35,6.0,155.5,182.54,152.77
2016,1,9,10,30,0.0,129.0,0.3,6.0,129.0,116.89,95.64
2016,1,9,10,45,11.0,149.0,0.3,6.0,154.0,147.53,122.25
2016,1,9,11,0,22.0,169.0,0.3,6.0,179.0,179.21,148.92
2016,1,9,11,15,18.0,170.5,0.3,6.0,179.0,176.36,146.02
2016,1,9,11,30,14.0,172.0,0.3,6.0,179.0,173.61,143.44
2016,1,9,11,45,57.5,193.5,0.3,6.5,221.5,259.5,215.4
2016,1,9,12,0,101.0,215.0,0.3,7.0,264.0,329.96,272.11
2016,1,9,12,15,80.0,211.0,0.25,7.0,249.5,304.14,249.85
2016,1,9,12,30,59.0,207.0,0.2,7.0,235.0,278.38,228.5
2016,1,9,12,45,93.0,210.0,0.2,7.0,254.0,315.49,259.72
2016,1,9,13,0,127.0,213.0,0.2,7.0,273.0,372.25,305.16
2016,1,9,13,15,136.0,207.0,0.2,7.0,269.5,371.98,304.86
2016,1,9,13,30,145.0,201.0,0.2,7.0,266.0,371.21,304.84
2016,1,9,13,45,157.5,191.0,0.2,7.0,259.0,367.63,302.82
2016,1,9,14,0,170.0,181.0,0.2,7.0,252.0,363.2,300.14
2016,1,9,14,15,90.5,158.0,0.2,7.0,196.0,244.35,203.09
2016,1,9,14,30,11.0,135.0,0.2,7.0,140.0,135.13,110.89
2016,1,9,14,45,335.5,106.5,0.2,7.0,213.0,420.89,353.77
2016,1,9,15,0,660.0,78.0,0.2,7.0,286.0,624.55,509.19
2016,1,9,15,15,621.0,73.0,0.2,7.0,250.0,562.11,458.86
2016,1,9,15,30,582.0,68.0,0.2,7.0,214.0,501.06,411.0
2016,1,9,15,45,514.5,62.5,0.2,7.0,175.0,423.46,348.18
2016,1,9,16,0,447.0,57.0,0.2,7.0,136.0,350.49,286.98
2016,1,9,16,15,356.0,46.5,0.2,6.5,98.5,266.29,215.1
2016,1,9,16,30,265.0,36.0,0.2,6.0,61.0,192.86,146.64
2016,1,9,16,45,132.5,18.0,0.2,6.0,30.5,89.93,15.84
2016,1,9,17,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,157.0,12.5,0.5,5.0,23.5,70.13,0.0
2016,1,10,8,0,314.0,25.0,0.5,5.0,47.0,187.62,117.43
2016,1,10,8,15,419.5,34.0,0.5,5.0,85.0,272.41,217.83
2016,1,10,8,30,525.0,43.0,0.5,5.0,123.0,363.22,299.12
2016,1,10,8,45,590.0,48.5,0.5,5.5,163.5,436.14,361.92
2016,1,10,9,0,655.0,54.0,0.5,6.0,204.0,514.05,426.06
2016,1,10,9,15,695.5,58.0,0.5,6.0,242.5,572.77,473.62
2016,1,10,9,30,736.0,62.0,0.5,6.0,281.0,638.32,522.87
2016,1,10,9,45,764.5,64.5,0.5,6.5,315.5,693.89,562.02
2016,1,10,10,0,793.0,67.0,0.5,7.0,350.0,749.07,599.72
2016,1,10,10,15,811.5,69.0,0.45,7.5,379.0,794.51,628.5
2016,1,10,10,30,830.0,71.0,0.4,8.0,408.0,838.24,655.37
2016,1,10,10,45,848.0,71.0,0.4,8.5,431.5,876.93,679.16
2016,1,10,11,0,866.0,71.0,0.4,9.0,455.0,913.27,701.04
2016,1,10,11,15,873.0,72.0,0.4,9.0,471.0,938.0,716.23
2016,1,10,11,30,880.0,73.0,0.4,9.0,487.0,949.04,722.52
2016,1,10,11,45,886.5,72.5,0.4,9.5,495.5,964.52,730.8
2016,1,10,12,0,893.0,72.0,0.4,10.0,504.0,976.62,736.84
2016,1,10,12,15,892.5,72.0,0.4,10.0,505.0,979.06,738.08
2016,1,10,12,30,892.0,72.0,0.4,10.0,506.0,977.93,737.32
2016,1,10,12,45,892.0,70.5,0.4,10.0,500.0,971.69,733.45
2016,1,10,13,0,892.0,69.0,0.4,10.0,494.0,961.9,727.48
2016,1,10,13,15,591.0,129.0,0.4,10.0,407.5,756.31,588.49
2016,1,10,13,30,290.0,189.0,0.4,10.0,321.0,510.17,408.56
2016,1,10,13,45,569.5,127.5,0.4,10.0,371.5,710.51,564.24
2016,1,10,14,0,849.0,66.0,0.4,10.0,422.0,863.34,668.77
2016,1,10,14,15,832.0,64.0,0.4,10.0,394.5,822.02,638.64
2016,1,10,14,30,815.0,62.0,0.4,10.0,367.0,778.73,610.01
2016,1,10,14,45,788.5,60.0,0.4,10.0,333.5,726.21,574.24
2016,1,10,15,0,762.0,58.0,0.4,10.0,300.0,672.98,537.15
2016,1,10,15,15,727.0,54.5,0.4,9.5,263.0,611.45,493.65
2016,1,10,15,30,692.0,51.0,0.4,9.0,226.0,550.71,448.74
2016,1,10,15,45,638.5,46.5,0.4,8.5,186.5,478.43,391.39
2016,1,10,16,0,585.0,42.0,0.4,8.0,147.0,409.47,334.14
2016,1,10,16,15,500.5,35.5,0.4,7.5,108.5,331.37,266.88
2016,1,10,16,30,416.0,29.0,0.4,7.0,70.0,256.78,196.39
2016,1,10,16,45,208.0,14.5,0.45,6.5,35.0,120.16,36.21
2016,1,10,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,7.0,0.5,6.0,7.0,5.97,0.0
2016,1,11,8,0,0.0,14.0,0.5,6.0,14.0,11.53,2.22
2016,1,11,8,15,0.0,25.0,0.45,6.0,25.0,20.64,11.85
2016,1,11,8,30,0.0,36.0,0.4,6.0,36.0,29.77,20.28
2016,1,11,8,45,0.0,48.0,0.4,6.5,48.0,40.76,30.15
2016,1,11,9,0,0.0,60.0,0.4,7.0,60.0,51.8,39.94
2016,1,11,9,15,0.0,71.5,0.4,7.0,71.5,62.35,49.24
2016,1,11,9,30,0.0,83.0,0.4,7.0,83.0,72.96,58.49
2016,1,11,9,45,0.0,93.5,0.4,7.0,93.5,82.61,66.78
2016,1,11,10,0,0.0,104.0,0.4,7.0,104.0,92.38,75.08
2016,1,11,10,15,0.0,85.0,0.4,7.0,85.0,72.05,57.43
2016,1,11,10,30,0.0,66.0,0.4,7.0,66.0,54.7,42.36
2016,1,11,10,45,414.0,69.5,0.4,7.5,254.0,489.07,409.74
2016,1,11,11,0,828.0,73.0,0.4,8.0,442.0,880.96,688.54
2016,1,11,11,15,414.0,65.5,0.4,8.0,250.0,500.86,406.67
2016,1,11,11,30,0.0,58.0,0.4,8.0,58.0,48.05,35.46
2016,1,11,11,45,0.0,69.5,0.4,8.0,69.5,57.64,44.52
2016,1,11,12,0,0.0,81.0,0.4,8.0,81.0,67.26,52.75
2016,1,11,12,15,0.0,88.0,0.4,8.0,88.0,73.41,57.98
2016,1,11,12,30,0.0,95.0,0.4,8.0,95.0,79.95,63.56
2016,1,11,12,45,416.5,87.5,0.4,8.5,287.0,548.78,452.19
2016,1,11,13,0,833.0,80.0,0.4,9.0,479.0,931.26,717.38
2016,1,11,13,15,416.5,64.5,0.4,9.0,264.0,506.35,408.55
2016,1,11,13,30,0.0,49.0,0.4,9.0,49.0,40.55,29.0
2016,1,11,13,45,0.0,49.0,0.4,9.0,49.0,40.55,29.73
2016,1,11,14,0,0.0,49.0,0.4,9.0,49.0,40.54,29.78
2016,1,11,14,15,379.0,60.5,0.4,8.5,203.5,430.82,363.18
2016,1,11,14,30,758.0,72.0,0.4,8.0,358.0,745.21,596.92
2016,1,11,14,45,734.0,69.0,0.4,8.0,326.0,695.2,556.41
2016,1,11,15,0,710.0,66.0,0.4,8.0,294.0,644.41,520.42
2016,1,11,15,15,674.0,62.0,0.4,8.0,258.0,588.31,479.38
2016,1,11,15,30,638.0,58.0,0.4,8.0,222.0,528.58,433.28
2016,1,11,15,45,581.5,53.0,0.4,8.0,183.0,456.29,374.89
2016,1,11,16,0,525.0,48.0,0.4,8.0,144.0,387.91,317.44
2016,1,11,16,15,440.5,40.0,0.4,8.0,106.5,305.9,246.97
2016,1,11,16,30,356.0,32.0,0.4,8.0,69.0,232.2,178.62
2016,1,11,16,45,178.0,16.0,0.4,8.0,34.5,110.83,42.86
2016,1,11,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
