Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,3.0,12.5,0.4,7.0,12.5,11.8,0.0
2016,1,12,8,0,6.0,25.0,0.4,7.0,25.0,25.72,12.07
2016,1,12,8,15,31.5,41.0,0.4,7.0,45.5,60.24,45.2
2016,1,12,8,30,57.0,57.0,0.4,7.0,66.0,101.81,82.35
2016,1,12,8,45,69.5,74.5,0.45,7.5,88.5,132.07,109.25
2016,1,12,9,0,82.0,92.0,0.5,8.0,111.0,163.34,136.57
2016,1,12,9,15,89.5,108.0,0.5,8.0,132.0,190.14,159.69
2016,1,12,9,30,97.0,124.0,0.5,8.0,153.0,217.6,182.89
2016,1,12,9,45,101.5,138.0,0.5,8.0,171.5,240.59,201.9
2016,1,12,10,0,106.0,152.0,0.5,8.0,190.0,263.93,220.87
2016,1,12,10,15,83.5,161.5,0.5,8.0,193.0,242.26,202.17
2016,1,12,10,30,61.0,171.0,0.5,8.0,196.0,234.88,195.23
2016,1,12,10,45,208.0,173.0,0.5,8.0,265.0,386.66,321.88
2016,1,12,11,0,355.0,175.0,0.5,8.0,334.0,547.85,447.61
2016,1,12,11,15,425.0,167.5,0.5,8.0,364.5,631.82,508.87
2016,1,12,11,30,495.0,160.0,0.5,8.0,395.0,696.85,556.25
2016,1,12,11,45,393.5,184.0,0.5,8.0,373.0,612.31,491.34
2016,1,12,12,0,292.0,208.0,0.5,8.0,351.0,547.29,441.03
2016,1,12,12,15,284.5,210.0,0.45,8.0,349.5,543.52,438.19
2016,1,12,12,30,277.0,212.0,0.4,8.0,348.0,538.64,433.82
2016,1,12,12,45,141.5,188.5,0.4,8.0,258.0,353.93,289.41
2016,1,12,13,0,6.0,165.0,0.4,8.0,168.0,157.18,127.5
2016,1,12,13,15,3.0,93.5,0.4,8.0,95.0,81.59,64.93
2016,1,12,13,30,0.0,22.0,0.4,8.0,22.0,18.16,10.26
2016,1,12,13,45,0.0,53.5,0.4,8.0,53.5,44.29,33.15
2016,1,12,14,0,0.0,85.0,0.4,8.0,85.0,71.31,56.54
2016,1,12,14,15,1.0,108.5,0.4,8.0,109.0,95.93,77.72
2016,1,12,14,30,2.0,132.0,0.4,8.0,133.0,123.39,101.14
2016,1,12,14,45,1.0,121.0,0.45,8.5,121.5,112.15,91.43
2016,1,12,15,0,0.0,110.0,0.5,9.0,110.0,101.18,82.05
2016,1,12,15,15,0.0,96.5,0.5,9.0,96.5,88.32,71.11
2016,1,12,15,30,0.0,83.0,0.5,9.0,83.0,75.59,60.15
2016,1,12,15,45,0.0,70.0,0.5,9.0,70.0,63.54,49.62
2016,1,12,16,0,0.0,57.0,0.5,9.0,57.0,51.57,39.0
2016,1,12,16,15,0.0,42.0,0.5,9.0,42.0,37.15,26.15
2016,1,12,16,30,0.0,27.0,0.5,9.0,27.0,22.47,12.92
2016,1,12,16,45,0.0,15.5,0.55,9.5,15.5,12.78,1.04
2016,1,12,17,0,0.0,4.0,0.6,10.0,4.0,3.41,0.0
2016,1,12,17,15,0.0,2.0,0.6,10.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,12.0,0.55,9.0,12.0,10.24,0.0
2016,1,13,8,0,0.0,24.0,0.6,9.0,24.0,21.59,9.32
2016,1,13,8,15,15.0,42.0,0.6,9.0,44.5,53.55,39.24
2016,1,13,8,30,30.0,60.0,0.6,9.0,65.0,82.31,65.06
2016,1,13,8,45,46.0,79.0,0.6,9.0,88.5,114.26,93.38
2016,1,13,9,0,62.0,98.0,0.6,9.0,112.0,147.57,122.56
2016,1,13,9,15,72.0,115.5,0.6,9.0,135.0,176.02,147.09
2016,1,13,9,30,82.0,133.0,0.6,9.0,158.0,205.44,171.99
2016,1,13,9,45,111.0,143.0,0.6,9.0,181.0,254.34,212.97
2016,1,13,10,0,140.0,153.0,0.6,9.0,204.0,292.25,244.25
2016,1,13,10,15,383.0,128.0,0.6,9.0,282.0,503.27,416.3
2016,1,13,10,30,626.0,103.0,0.6,9.0,360.0,705.51,566.72
2016,1,13,10,45,313.0,112.0,0.65,9.0,240.5,443.21,364.52
2016,1,13,11,0,0.0,121.0,0.7,9.0,121.0,106.24,84.8
2016,1,13,11,15,315.5,122.5,0.7,9.0,273.0,473.11,393.75
2016,1,13,11,30,631.0,124.0,0.7,9.0,425.0,792.59,628.51
2016,1,13,11,45,330.5,159.5,0.7,9.0,317.5,519.85,421.28
2016,1,13,12,0,30.0,195.0,0.7,9.0,210.0,233.12,189.58
2016,1,13,12,15,285.0,176.5,0.65,8.5,317.5,500.72,411.62
2016,1,13,12,30,540.0,158.0,0.6,8.0,425.0,750.35,597.84
2016,1,13,12,45,676.0,137.0,0.6,8.0,467.0,863.65,673.7
2016,1,13,13,0,812.0,116.0,0.6,8.0,509.0,964.34,740.54
2016,1,13,13,15,586.5,149.0,0.6,8.0,429.0,769.07,604.94
2016,1,13,13,30,361.0,182.0,0.6,8.0,349.0,567.55,458.23
2016,1,13,13,45,180.5,107.5,0.6,8.0,191.0,299.73,250.26
2016,1,13,14,0,0.0,33.0,0.6,8.0,33.0,27.26,18.05
2016,1,13,14,15,106.5,97.0,0.55,8.0,137.5,197.84,168.42
2016,1,13,14,30,213.0,161.0,0.5,8.0,242.0,365.44,306.06
2016,1,13,14,45,206.0,149.0,0.5,8.0,222.0,338.99,283.33
2016,1,13,15,0,199.0,137.0,0.5,8.0,202.0,312.72,262.27
2016,1,13,15,15,191.5,121.5,0.45,7.5,178.0,295.65,248.36
2016,1,13,15,30,184.0,106.0,0.4,7.0,154.0,263.78,221.94
2016,1,13,15,45,400.5,77.5,0.4,7.0,160.0,369.01,308.91
2016,1,13,16,0,617.0,49.0,0.4,7.0,166.0,443.95,364.33
2016,1,13,16,15,534.0,41.5,0.4,6.5,124.0,358.24,290.07
2016,1,13,16,30,451.0,34.0,0.4,6.0,82.0,280.33,219.11
2016,1,13,16,45,295.0,23.0,0.4,6.0,48.5,170.29,91.26
2016,1,13,17,0,139.0,12.0,0.4,6.0,15.0,60.75,0.0
2016,1,13,17,15,69.5,6.0,0.4,5.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,3.0,0.4,6.5,3.0,2.56,0.0
2016,1,14,8,0,0.0,6.0,0.4,7.0,6.0,4.92,0.0
2016,1,14,8,15,0.0,11.5,0.4,7.0,11.5,9.45,2.37
2016,1,14,8,30,0.0,17.0,0.4,7.0,17.0,13.98,6.53
2016,1,14,8,45,0.0,23.0,0.4,7.0,23.0,18.94,11.03
2016,1,14,9,0,0.0,29.0,0.4,7.0,29.0,23.91,15.51
2016,1,14,9,15,0.0,34.5,0.45,7.0,34.5,28.47,19.58
2016,1,14,9,30,0.0,40.0,0.5,7.0,40.0,33.04,23.62
2016,1,14,9,45,0.0,44.5,0.55,7.0,44.5,36.78,26.88
2016,1,14,10,0,0.0,49.0,0.6,7.0,49.0,40.52,30.13
2016,1,14,10,15,0.0,82.5,0.55,7.0,82.5,69.5,55.33
2016,1,14,10,30,0.0,116.0,0.5,7.0,116.0,102.43,83.51
2016,1,14,10,45,2.5,136.0,0.5,7.0,137.0,124.82,102.42
2016,1,14,11,0,5.0,156.0,0.5,7.0,158.0,147.87,121.72
2016,1,14,11,15,2.5,121.0,0.5,7.0,122.0,108.02,87.77
2016,1,14,11,30,0.0,86.0,0.5,7.0,86.0,71.64,56.63
2016,1,14,11,45,0.0,87.5,0.5,7.0,87.5,72.95,57.81
2016,1,14,12,0,0.0,89.0,0.5,7.0,89.0,74.29,58.93
2016,1,14,12,15,0.0,60.5,0.5,7.0,60.5,50.15,38.11
2016,1,14,12,30,0.0,32.0,0.5,7.0,32.0,26.46,17.55
2016,1,14,12,45,0.0,74.5,0.5,7.0,74.5,61.83,48.32
2016,1,14,13,0,0.0,117.0,0.5,7.0,117.0,101.17,81.99
2016,1,14,13,15,0.0,89.0,0.5,7.0,89.0,74.44,59.06
2016,1,14,13,30,0.0,61.0,0.5,7.0,61.0,50.55,38.56
2016,1,14,13,45,0.0,102.5,0.55,7.0,102.5,87.73,70.77
2016,1,14,14,0,0.0,144.0,0.6,7.0,144.0,131.39,108.0
2016,1,14,14,15,0.0,104.0,0.6,7.0,104.0,90.23,72.89
2016,1,14,14,30,0.0,64.0,0.6,7.0,64.0,53.03,40.92
2016,1,14,14,45,0.0,58.5,0.6,7.5,58.5,48.44,36.97
2016,1,14,15,0,0.0,53.0,0.6,8.0,53.0,43.85,32.94
2016,1,14,15,15,0.0,46.5,0.55,8.0,46.5,38.44,28.23
2016,1,14,15,30,0.0,40.0,0.5,8.0,40.0,33.04,23.48
2016,1,14,15,45,0.0,33.0,0.5,8.0,33.0,27.23,18.31
2016,1,14,16,0,0.0,26.0,0.5,8.0,26.0,21.43,13.11
2016,1,14,16,15,0.0,19.5,0.45,8.0,19.5,16.05,8.24
2016,1,14,16,30,0.0,13.0,0.4,8.0,13.0,10.69,3.32
2016,1,14,16,45,0.0,7.5,0.4,8.5,7.5,6.16,0.0
2016,1,14,17,0,0.0,2.0,0.4,9.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,0.4,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,15,7,45,177.5,13.0,0.35,4.5,26.5,77.09,0.0
2016,1,15,8,0,355.0,26.0,0.3,5.0,53.0,205.29,137.48
2016,1,15,8,15,454.5,35.0,0.3,5.0,92.5,287.26,229.71
2016,1,15,8,30,554.0,44.0,0.3,5.0,132.0,376.48,308.76
2016,1,15,8,45,609.5,51.5,0.3,5.5,173.5,447.7,369.51
2016,1,15,9,0,665.0,59.0,0.3,6.0,215.0,523.16,430.95
2016,1,15,9,15,579.5,77.0,0.3,6.0,230.5,517.78,427.56
2016,1,15,9,30,494.0,95.0,0.3,6.0,246.0,497.94,412.63
2016,1,15,9,45,520.0,99.0,0.3,6.5,274.0,543.28,447.91
2016,1,15,10,0,546.0,103.0,0.3,7.0,302.0,596.63,486.75
2016,1,15,10,15,587.5,103.0,0.3,7.0,333.0,652.16,526.53
2016,1,15,10,30,629.0,103.0,0.3,7.0,364.0,707.86,565.5
2016,1,15,10,45,629.5,109.5,0.3,7.5,383.0,734.36,581.8
2016,1,15,11,0,630.0,116.0,0.3,8.0,402.0,758.41,596.64
2016,1,15,11,15,637.0,119.0,0.3,8.0,417.0,781.95,612.13
2016,1,15,11,30,644.0,122.0,0.3,8.0,432.0,803.07,625.91
2016,1,15,11,45,570.5,146.5,0.3,8.5,424.5,759.65,593.73
2016,1,15,12,0,497.0,171.0,0.3,9.0,417.0,722.66,566.51
2016,1,15,12,15,425.0,187.0,0.3,9.0,398.5,673.11,529.96
2016,1,15,12,30,353.0,203.0,0.3,9.0,380.0,601.09,477.21
2016,1,15,12,45,575.5,143.5,0.3,9.0,427.5,773.96,605.8
2016,1,15,13,0,798.0,84.0,0.3,9.0,475.0,905.72,693.39
2016,1,15,13,15,815.5,89.5,0.3,9.0,480.0,919.17,700.47
2016,1,15,13,30,833.0,95.0,0.3,9.0,485.0,928.35,706.98
2016,1,15,13,45,722.5,104.5,0.3,9.0,432.5,828.04,639.72
2016,1,15,14,0,612.0,114.0,0.3,9.0,380.0,722.09,568.11
2016,1,15,14,15,442.5,136.0,0.3,9.0,322.0,575.32,462.52
2016,1,15,14,30,273.0,158.0,0.3,9.0,264.0,428.51,350.05
2016,1,15,14,45,516.0,113.5,0.3,9.0,293.0,576.15,469.33
2016,1,15,15,0,759.0,69.0,0.3,9.0,322.0,689.56,551.79
2016,1,15,15,15,725.5,64.5,0.3,8.5,284.0,627.65,505.91
2016,1,15,15,30,692.0,60.0,0.3,8.0,246.0,566.31,461.13
2016,1,15,15,45,641.0,54.5,0.3,8.0,205.0,499.01,407.53
2016,1,15,16,0,590.0,49.0,0.3,8.0,164.0,429.98,350.52
2016,1,15,16,15,512.0,41.5,0.3,7.5,123.5,348.07,281.58
2016,1,15,16,30,434.0,34.0,0.3,7.0,83.0,273.56,214.94
2016,1,15,16,45,217.0,25.5,0.35,7.0,50.0,142.67,88.14
2016,1,15,17,0,0.0,17.0,0.4,7.0,17.0,14.51,0.0
2016,1,15,17,15,0.0,8.5,0.4,7.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,45,165.0,13.0,0.4,9.0,26.0,72.22,0.0
2016,1,16,8,0,330.0,26.0,0.4,9.0,52.0,194.53,130.29
2016,1,16,8,15,431.5,35.5,0.35,9.5,91.0,276.05,217.85
2016,1,16,8,30,533.0,45.0,0.3,10.0,130.0,365.66,295.07
2016,1,16,8,45,597.0,51.5,0.3,10.5,172.5,439.72,356.98
2016,1,16,9,0,661.0,58.0,0.3,11.0,215.0,518.81,420.16
2016,1,16,9,15,700.5,63.5,0.3,11.0,255.5,584.41,471.21
2016,1,16,9,30,740.0,69.0,0.3,11.0,296.0,651.65,520.49
2016,1,16,9,45,536.5,104.0,0.3,11.5,278.5,561.84,451.66
2016,1,16,10,0,333.0,139.0,0.3,12.0,261.0,444.26,360.17
2016,1,16,10,15,271.5,159.0,0.3,12.0,264.0,429.03,348.07
2016,1,16,10,30,210.0,179.0,0.3,12.0,267.0,390.87,317.14
2016,1,16,10,45,105.0,136.0,0.3,12.0,180.0,245.97,201.21
2016,1,16,11,0,0.0,93.0,0.3,12.0,93.0,78.44,60.9
2016,1,16,11,15,267.0,124.0,0.3,12.0,253.5,405.79,334.66
2016,1,16,11,30,534.0,155.0,0.3,12.0,414.0,728.19,571.05
2016,1,16,11,45,617.5,134.0,0.3,12.5,438.0,799.82,613.97
2016,1,16,12,0,701.0,113.0,0.3,13.0,462.0,861.82,653.24
2016,1,16,12,15,610.0,140.5,0.3,13.0,445.5,807.87,615.69
2016,1,16,12,30,519.0,168.0,0.3,13.0,429.0,742.82,571.88
2016,1,16,12,45,502.5,173.5,0.3,13.0,424.0,730.98,564.33
2016,1,16,13,0,486.0,179.0,0.3,13.0,419.0,717.04,554.53
2016,1,16,13,15,537.5,156.5,0.25,13.0,415.5,732.9,566.46
2016,1,16,13,30,589.0,134.0,0.2,13.0,412.0,753.16,580.03
2016,1,16,13,45,602.0,124.0,0.2,13.0,398.0,740.97,571.89
2016,1,16,14,0,615.0,114.0,0.2,13.0,384.0,725.56,562.08
2016,1,16,14,15,426.0,138.5,0.2,12.5,320.0,564.44,447.12
2016,1,16,14,30,237.0,163.0,0.2,12.0,256.0,404.83,326.54
2016,1,16,14,45,223.0,152.5,0.2,12.0,234.0,372.92,303.66
2016,1,16,15,0,209.0,142.0,0.2,12.0,212.0,341.56,279.32
2016,1,16,15,15,452.0,103.0,0.2,11.5,232.5,475.68,388.22
2016,1,16,15,30,695.0,64.0,0.2,11.0,253.0,579.33,466.75
2016,1,16,15,45,639.0,59.0,0.2,11.0,211.0,504.09,405.91
2016,1,16,16,0,583.0,54.0,0.2,11.0,169.0,432.45,347.96
2016,1,16,16,15,503.5,45.5,0.25,10.5,128.0,348.65,279.04
2016,1,16,16,30,424.0,37.0,0.3,10.0,87.0,272.33,212.53
2016,1,16,16,45,288.0,26.0,0.4,10.0,53.0,174.74,112.86
2016,1,16,17,0,152.0,15.0,0.5,10.0,19.0,68.6,0.0
2016,1,16,17,15,76.0,7.5,0.5,10.0,9.5,6.4,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,0.6,12.0,3.0,2.56,0.0
2016,1,17,8,0,0.0,6.0,0.6,12.0,6.0,4.92,0.0
2016,1,17,8,15,0.0,10.5,0.6,12.0,10.5,8.62,1.56
2016,1,17,8,30,0.0,15.0,0.6,12.0,15.0,12.33,4.91
2016,1,17,8,45,0.0,20.0,0.6,12.0,20.0,16.46,8.59
2016,1,17,9,0,0.0,25.0,0.6,12.0,25.0,20.6,12.26
2016,1,17,9,15,0.0,29.5,0.6,12.0,29.5,24.32,15.53
2016,1,17,9,30,0.0,34.0,0.6,12.0,34.0,28.06,18.78
2016,1,17,9,45,0.0,38.0,0.6,12.0,38.0,31.38,21.63
2016,1,17,10,0,0.0,42.0,0.6,12.0,42.0,34.71,24.47
2016,1,17,10,15,0.0,31.0,0.6,12.0,31.0,25.59,16.55
2016,1,17,10,30,0.0,20.0,0.6,12.0,20.0,16.5,8.66
2016,1,17,10,45,0.0,42.0,0.6,12.0,42.0,34.73,24.37
2016,1,17,11,0,0.0,64.0,0.6,12.0,64.0,53.05,39.99
2016,1,17,11,15,0.0,83.0,0.6,12.0,83.0,68.93,53.39
2016,1,17,11,30,0.0,102.0,0.6,12.0,102.0,86.57,68.19
2016,1,17,11,45,0.0,88.0,0.6,12.0,88.0,73.35,56.95
2016,1,17,12,0,0.0,74.0,0.6,12.0,74.0,61.41,46.87
2016,1,17,12,15,0.0,96.0,0.6,12.0,96.0,80.69,63.16
2016,1,17,12,30,0.0,118.0,0.6,12.0,118.0,101.71,80.72
2016,1,17,12,45,0.0,104.5,0.6,12.0,104.5,88.74,69.83
2016,1,17,13,0,0.0,91.0,0.6,12.0,91.0,76.12,59.29
2016,1,17,13,15,0.0,102.5,0.6,12.0,102.5,87.05,68.57
2016,1,17,13,30,0.0,114.0,0.6,12.0,114.0,98.43,78.16
2016,1,17,13,45,0.0,96.5,0.6,12.0,96.5,81.73,64.18
2016,1,17,14,0,0.0,79.0,0.6,12.0,79.0,65.57,50.62
2016,1,17,14,15,0.0,61.0,0.6,12.0,61.0,50.53,37.91
2016,1,17,14,30,0.0,43.0,0.6,12.0,43.0,35.54,25.13
2016,1,17,14,45,0.0,39.5,0.6,12.0,39.5,32.63,22.67
2016,1,17,15,0,0.0,36.0,0.6,12.0,36.0,29.72,20.19
2016,1,17,15,15,0.0,32.0,0.55,12.0,32.0,26.4,17.34
2016,1,17,15,30,0.0,28.0,0.5,12.0,28.0,23.08,14.46
2016,1,17,15,45,0.0,23.5,0.5,12.0,23.5,19.35,11.18
2016,1,17,16,0,0.0,19.0,0.5,12.0,19.0,15.63,7.88
2016,1,17,16,15,0.0,14.0,0.5,12.0,14.0,11.51,4.2
2016,1,17,16,30,0.0,9.0,0.5,12.0,9.0,7.39,0.53
2016,1,17,16,45,0.0,5.5,0.5,12.0,5.5,4.51,0.0
2016,1,17,17,0,0.0,2.0,0.5,12.0,2.0,1.71,0.0
2016,1,17,17,15,0.0,1.0,0.45,11.5,1.0,0.85,0.0
2016,1,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,18,7,45,195.0,13.0,0.3,7.5,28.5,82.85,0.0
2016,1,18,8,0,390.0,26.0,0.3,8.0,57.0,220.16,152.07
2016,1,18,8,15,488.0,34.5,0.25,8.0,98.0,300.98,238.36
2016,1,18,8,30,586.0,43.0,0.2,8.0,139.0,384.76,311.69
2016,1,18,8,45,641.0,49.5,0.2,8.5,181.5,456.64,372.09
2016,1,18,9,0,696.0,56.0,0.2,9.0,224.0,532.33,432.69
2016,1,18,9,15,489.0,88.5,0.2,9.0,216.5,463.12,379.16
2016,1,18,9,30,282.0,121.0,0.2,9.0,209.0,359.58,297.15
2016,1,18,9,45,286.0,133.5,0.25,9.5,231.5,388.93,321.4
2016,1,18,10,0,290.0,146.0,0.3,10.0,254.0,417.93,343.37
2016,1,18,10,15,215.5,165.5,0.3,10.0,249.0,372.27,305.58
2016,1,18,10,30,141.0,185.0,0.3,10.0,244.0,337.83,276.43
2016,1,18,10,45,95.0,188.5,0.3,10.0,229.5,284.93,233.34
2016,1,18,11,0,49.0,192.0,0.3,10.0,215.0,247.26,201.72
2016,1,18,11,15,65.5,204.0,0.3,10.0,235.5,277.7,226.73
2016,1,18,11,30,82.0,216.0,0.3,10.0,256.0,308.88,251.49
2016,1,18,11,45,77.0,222.0,0.3,10.0,260.5,311.82,253.12
2016,1,18,12,0,72.0,228.0,0.3,10.0,265.0,314.72,255.01
2016,1,18,12,15,54.0,217.5,0.3,10.0,245.5,283.21,229.5
2016,1,18,12,30,36.0,207.0,0.3,10.0,226.0,252.02,204.31
2016,1,18,12,45,88.0,217.0,0.3,10.0,261.5,315.94,257.3
2016,1,18,13,0,140.0,227.0,0.3,10.0,297.0,399.96,323.57
2016,1,18,13,15,104.0,216.5,0.3,10.0,268.0,330.58,268.19
2016,1,18,13,30,68.0,206.0,0.3,10.0,239.0,282.62,229.97
2016,1,18,13,45,99.0,201.0,0.3,10.0,246.5,305.09,249.61
2016,1,18,14,0,130.0,196.0,0.3,10.0,254.0,344.5,281.6
2016,1,18,14,15,114.5,183.5,0.3,10.0,232.5,312.72,256.08
2016,1,18,14,30,99.0,171.0,0.3,10.0,211.0,265.12,218.4
2016,1,18,14,45,90.5,159.5,0.3,10.0,193.5,243.03,200.92
2016,1,18,15,0,82.0,148.0,0.3,10.0,176.0,221.69,183.59
2016,1,18,15,15,77.0,131.5,0.3,10.0,155.5,196.84,163.25
2016,1,18,15,30,72.0,115.0,0.3,10.0,135.0,172.5,142.96
2016,1,18,15,45,59.5,96.5,0.3,10.0,111.5,141.07,116.16
2016,1,18,16,0,47.0,78.0,0.3,10.0,88.0,110.78,89.91
2016,1,18,16,15,34.0,61.0,0.3,10.0,67.0,83.52,65.88
2016,1,18,16,30,21.0,44.0,0.3,10.0,46.0,57.35,42.53
2016,1,18,16,45,10.5,27.5,0.3,10.0,28.5,33.4,19.46
2016,1,18,17,0,0.0,11.0,0.3,10.0,11.0,9.39,0.0
2016,1,18,17,15,0.0,5.5,0.3,10.0,5.5,4.69,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.5,0.7,11.0,12.5,10.67,0.0
2016,1,19,8,0,0.0,25.0,0.7,11.0,25.0,22.06,10.86
2016,1,19,8,15,10.5,42.0,0.7,11.0,44.0,44.49,31.69
2016,1,19,8,30,21.0,59.0,0.7,11.0,63.0,73.52,57.27
2016,1,19,8,45,27.5,76.0,0.7,11.5,82.0,96.32,77.29
2016,1,19,9,0,34.0,93.0,0.7,12.0,101.0,119.72,97.5
2016,1,19,9,15,40.0,109.0,0.65,12.0,120.0,142.09,116.63
2016,1,19,9,30,46.0,125.0,0.6,12.0,139.0,165.12,135.98
2016,1,19,9,45,48.5,138.5,0.6,12.0,155.0,182.78,150.52
2016,1,19,10,0,51.0,152.0,0.6,12.0,171.0,200.82,165.18
2016,1,19,10,15,406.0,118.5,0.6,12.0,289.5,509.26,417.84
2016,1,19,10,30,761.0,85.0,0.6,12.0,408.0,794.41,623.12
2016,1,19,10,45,767.0,90.0,0.6,12.5,430.5,827.65,639.63
2016,1,19,11,0,773.0,95.0,0.6,13.0,453.0,864.59,662.28
2016,1,19,11,15,510.5,156.0,0.6,13.0,396.0,698.26,545.55
2016,1,19,11,30,248.0,217.0,0.6,13.0,339.0,509.56,403.78
2016,1,19,11,45,130.0,200.0,0.6,13.0,264.5,354.75,285.41
2016,1,19,12,0,12.0,183.0,0.6,13.0,190.0,180.7,144.53
2016,1,19,12,15,6.0,144.0,0.6,13.0,147.5,133.38,106.5
2016,1,19,12,30,0.0,105.0,0.6,13.0,105.0,89.08,69.7
2016,1,19,12,45,0.0,121.0,0.6,13.0,121.0,104.54,82.72
2016,1,19,13,0,0.0,137.0,0.6,13.0,137.0,120.63,96.05
2016,1,19,13,15,28.5,171.0,0.6,12.5,184.5,200.32,162.87
2016,1,19,13,30,57.0,205.0,0.6,12.0,232.0,270.4,220.2
2016,1,19,13,45,48.5,193.5,0.6,12.0,216.0,248.15,201.86
2016,1,19,14,0,40.0,182.0,0.6,12.0,200.0,226.43,184.47
2016,1,19,14,15,173.0,171.0,0.55,11.5,242.0,346.97,285.9
2016,1,19,14,30,306.0,160.0,0.5,11.0,284.0,458.65,375.34
2016,1,19,14,45,297.0,149.5,0.5,11.0,261.5,428.28,350.85
2016,1,19,15,0,288.0,139.0,0.5,11.0,239.0,397.81,327.42
2016,1,19,15,15,279.0,124.5,0.5,10.5,212.5,362.13,299.98
2016,1,19,15,30,270.0,110.0,0.5,10.0,186.0,326.61,271.84
2016,1,19,15,45,254.5,94.5,0.5,10.0,157.5,285.88,238.0
2016,1,19,16,0,239.0,79.0,0.5,10.0,129.0,246.21,204.0
2016,1,19,16,15,209.0,62.5,0.45,9.5,99.0,198.51,162.49
2016,1,19,16,30,179.0,46.0,0.4,9.0,69.0,153.55,122.13
2016,1,19,16,45,89.5,32.0,0.4,9.0,43.5,90.16,62.87
2016,1,19,17,0,0.0,18.0,0.4,9.0,18.0,16.51,0.0
2016,1,19,17,15,0.0,9.0,0.4,9.0,9.0,7.68,0.0
2016,1,19,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,20,7,45,8.5,14.0,0.1,7.5,15.0,15.06,0.0
2016,1,20,8,0,17.0,28.0,0.1,8.0,30.0,36.7,22.47
2016,1,20,8,15,37.5,45.0,0.1,8.0,51.0,66.3,50.67
2016,1,20,8,30,58.0,62.0,0.1,8.0,72.0,106.36,86.08
2016,1,20,8,45,68.5,79.5,0.15,8.5,94.5,135.07,111.3
2016,1,20,9,0,79.0,97.0,0.2,9.0,117.0,164.73,136.87
2016,1,20,9,15,84.5,113.5,0.2,9.5,138.0,190.55,158.48
2016,1,20,9,30,90.0,130.0,0.2,10.0,159.0,203.3,168.91
2016,1,20,9,45,91.5,144.5,0.2,10.5,176.5,223.27,184.86
2016,1,20,10,0,93.0,159.0,0.2,11.0,194.0,243.4,200.55
2016,1,20,10,15,53.0,158.0,0.2,11.0,178.0,208.56,170.73
2016,1,20,10,30,13.0,157.0,0.2,11.0,162.0,156.97,127.14
2016,1,20,10,45,30.0,175.5,0.25,11.0,189.0,208.8,170.32
2016,1,20,11,0,47.0,194.0,0.3,11.0,216.0,247.02,201.22
2016,1,20,11,15,34.5,192.0,0.3,11.0,208.5,232.09,188.28
2016,1,20,11,30,22.0,190.0,0.3,11.0,201.0,198.62,160.8
2016,1,20,11,45,110.0,211.0,0.3,11.5,267.0,349.04,282.94
2016,1,20,12,0,198.0,232.0,0.3,12.0,333.0,463.09,370.12
2016,1,20,12,15,136.0,229.5,0.3,12.0,299.0,399.38,318.72
2016,1,20,12,30,74.0,227.0,0.3,12.0,265.0,314.16,251.86
2016,1,20,12,45,59.5,219.0,0.3,12.0,249.5,289.58,232.98
2016,1,20,13,0,45.0,211.0,0.3,12.0,234.0,265.32,213.66
2016,1,20,13,15,44.5,205.5,0.3,11.5,228.0,258.16,208.71
2016,1,20,13,30,44.0,200.0,0.3,11.0,222.0,251.14,203.74
2016,1,20,13,45,114.5,199.5,0.3,11.0,252.0,335.54,273.2
2016,1,20,14,0,185.0,199.0,0.3,11.0,282.0,397.16,322.63
2016,1,20,14,15,220.5,183.5,0.3,11.0,277.0,404.5,329.13
2016,1,20,14,30,256.0,168.0,0.3,11.0,272.0,426.75,347.27
2016,1,20,14,45,249.0,155.5,0.3,11.0,250.0,397.17,324.43
2016,1,20,15,0,242.0,143.0,0.3,11.0,228.0,367.47,301.67
2016,1,20,15,15,234.5,128.0,0.3,10.5,202.5,334.14,276.06
2016,1,20,15,30,227.0,113.0,0.3,10.0,177.0,300.96,249.84
2016,1,20,15,45,210.5,97.0,0.3,10.0,149.5,260.95,216.68
2016,1,20,16,0,194.0,81.0,0.3,10.0,122.0,222.18,183.64
2016,1,20,16,15,169.0,64.0,0.3,9.5,94.0,178.79,146.09
2016,1,20,16,30,144.0,47.0,0.3,9.0,66.0,137.64,109.4
2016,1,20,16,45,72.0,32.5,0.3,9.0,42.0,82.67,58.46
2016,1,20,17,0,0.0,18.0,0.3,9.0,18.0,16.17,0.0
2016,1,20,17,15,0.0,9.0,0.3,9.0,9.0,7.68,0.0
2016,1,20,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,87.5,15.0,0.6,8.0,22.5,59.19,0.0
2016,1,21,8,0,175.0,30.0,0.6,8.0,45.0,132.39,94.63
2016,1,21,8,15,236.5,44.0,0.55,8.0,76.5,187.65,150.7
2016,1,21,8,30,298.0,58.0,0.5,8.0,108.0,249.84,206.18
2016,1,21,8,45,334.5,71.0,0.5,8.5,142.0,302.41,251.87
2016,1,21,9,0,371.0,84.0,0.5,9.0,176.0,358.16,298.59
2016,1,21,9,15,394.5,95.5,0.5,9.0,208.0,405.99,337.87
2016,1,21,9,30,418.0,107.0,0.5,9.0,240.0,455.03,376.9
2016,1,21,9,45,442.0,115.0,0.5,9.5,269.5,501.11,411.88
2016,1,21,10,0,466.0,123.0,0.5,10.0,299.0,547.79,446.28
2016,1,21,10,15,544.0,116.5,0.5,10.0,338.0,622.19,501.82
2016,1,21,10,30,622.0,110.0,0.5,10.0,377.0,709.6,563.68
2016,1,21,10,45,712.0,96.0,0.5,10.5,418.0,791.96,618.75
2016,1,21,11,0,802.0,82.0,0.5,11.0,459.0,869.83,669.01
2016,1,21,11,15,584.5,141.0,0.5,11.0,421.0,758.16,590.02
2016,1,21,11,30,367.0,200.0,0.5,11.0,383.0,601.52,475.8
2016,1,21,11,45,362.0,206.0,0.5,11.5,389.5,608.73,481.72
2016,1,21,12,0,357.0,212.0,0.5,12.0,396.0,614.43,484.44
2016,1,21,12,15,245.0,224.5,0.5,12.0,351.5,521.46,413.22
2016,1,21,12,30,133.0,237.0,0.5,12.0,307.0,405.76,324.08
2016,1,21,12,45,125.0,234.0,0.5,12.0,299.0,393.67,315.81
2016,1,21,13,0,117.0,231.0,0.5,12.0,291.0,381.41,306.39
2016,1,21,13,15,148.0,225.5,0.5,11.5,299.0,403.32,325.21
2016,1,21,13,30,179.0,220.0,0.5,11.0,307.0,424.03,342.75
2016,1,21,13,45,253.5,202.0,0.5,11.0,320.0,487.01,392.82
2016,1,21,14,0,328.0,184.0,0.5,11.0,333.0,525.74,423.74
2016,1,21,14,15,212.0,180.5,0.5,11.0,274.5,392.84,319.96
2016,1,21,14,30,96.0,177.0,0.5,11.0,216.0,268.91,220.49
2016,1,21,14,45,72.0,160.0,0.5,11.0,188.0,227.02,187.07
2016,1,21,15,0,48.0,143.0,0.5,11.0,160.0,186.95,153.96
2016,1,21,15,15,42.5,128.0,0.5,11.0,142.0,165.1,136.01
2016,1,21,15,30,37.0,113.0,0.5,11.0,124.0,143.87,118.21
2016,1,21,15,45,29.5,96.5,0.55,11.0,104.5,119.99,97.85
2016,1,21,16,0,22.0,80.0,0.6,11.0,85.0,96.92,77.85
2016,1,21,16,15,11.5,63.0,0.6,11.0,65.5,65.85,50.77
2016,1,21,16,30,1.0,46.0,0.6,11.0,46.0,43.65,31.18
2016,1,21,16,45,0.5,29.5,0.6,11.0,29.5,27.06,15.8
2016,1,21,17,0,0.0,13.0,0.6,11.0,13.0,10.72,0.0
2016,1,21,17,15,0.0,6.5,0.6,11.0,6.5,5.55,0.0
2016,1,21,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,0.2,10.0,6.0,4.92,0.0
2016,1,22,8,0,0.0,12.0,0.2,10.0,12.0,9.87,2.06
2016,1,22,8,15,0.0,20.5,0.2,10.0,20.5,16.89,8.71
2016,1,22,8,30,0.0,29.0,0.2,10.0,29.0,23.93,15.07
2016,1,22,8,45,0.0,38.5,0.2,10.0,38.5,31.81,22.11
2016,1,22,9,0,0.0,48.0,0.2,10.0,48.0,39.71,29.09
2016,1,22,9,15,0.0,56.5,0.2,10.0,56.5,46.78,35.28
2016,1,22,9,30,0.0,65.0,0.2,10.0,65.0,53.94,41.46
2016,1,22,9,45,0.0,72.5,0.2,10.0,72.5,60.54,47.08
2016,1,22,10,0,0.0,80.0,0.2,10.0,80.0,67.19,52.69
