Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,10,15,0.0,104.0,0.2,10.0,104.0,90.1,72.08
2016,1,22,10,30,0.0,128.0,0.2,10.0,128.0,113.79,91.8
2016,1,22,10,45,34.0,166.0,0.25,10.0,182.0,199.69,164.01
2016,1,22,11,0,68.0,204.0,0.3,10.0,236.0,278.28,227.72
2016,1,22,11,15,43.5,196.5,0.3,10.0,217.5,245.33,199.63
2016,1,22,11,30,19.0,189.0,0.3,10.0,199.0,193.97,157.33
2016,1,22,11,45,25.0,198.0,0.3,10.0,211.0,209.39,170.3
2016,1,22,12,0,31.0,207.0,0.3,10.0,223.0,245.36,199.21
2016,1,22,12,15,15.5,178.0,0.3,10.0,186.0,177.79,143.84
2016,1,22,12,30,0.0,149.0,0.3,10.0,149.0,132.11,106.01
2016,1,22,12,45,0.0,129.5,0.35,10.5,129.5,112.6,89.93
2016,1,22,13,0,0.0,110.0,0.4,11.0,110.0,93.78,74.19
2016,1,22,13,15,39.5,163.0,0.4,11.0,182.5,200.47,164.21
2016,1,22,13,30,79.0,216.0,0.4,11.0,255.0,303.84,247.55
2016,1,22,13,45,65.0,203.5,0.4,11.0,235.0,274.72,223.39
2016,1,22,14,0,51.0,191.0,0.4,11.0,215.0,246.32,200.72
2016,1,22,14,15,25.5,163.0,0.4,11.0,175.0,173.76,141.47
2016,1,22,14,30,0.0,135.0,0.4,11.0,135.0,122.15,98.32
2016,1,22,14,45,14.0,137.0,0.45,11.0,142.0,137.43,112.07
2016,1,22,15,0,28.0,139.0,0.5,11.0,149.0,165.69,136.2
2016,1,22,15,15,23.5,124.5,0.5,11.0,132.5,134.22,109.78
2016,1,22,15,30,19.0,110.0,0.5,11.0,116.0,116.45,94.82
2016,1,22,15,45,10.5,94.0,0.55,11.0,97.0,94.85,76.26
2016,1,22,16,0,2.0,78.0,0.6,11.0,78.0,74.15,58.25
2016,1,22,16,15,1.0,60.5,0.6,10.5,60.5,56.54,42.92
2016,1,22,16,30,0.0,43.0,0.6,10.0,43.0,38.86,27.35
2016,1,22,16,45,0.0,27.5,0.6,10.0,27.5,23.79,13.52
2016,1,22,17,0,0.0,12.0,0.6,10.0,12.0,9.88,0.0
2016,1,22,17,15,0.0,6.0,0.6,10.0,6.0,5.12,0.0
2016,1,22,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,0.5,8.5,12.5,10.31,0.0
2016,1,23,8,0,0.0,25.0,0.5,9.0,25.0,21.28,11.15
2016,1,23,8,15,2.0,43.0,0.5,9.0,43.5,40.52,28.81
2016,1,23,8,30,4.0,61.0,0.5,9.0,62.0,59.44,45.68
2016,1,23,8,45,15.0,78.5,0.55,9.0,82.5,82.95,66.52
2016,1,23,9,0,26.0,96.0,0.6,9.0,103.0,116.82,96.03
2016,1,23,9,15,32.0,112.5,0.6,9.0,122.0,139.37,115.43
2016,1,23,9,30,38.0,129.0,0.6,9.0,141.0,162.61,135.13
2016,1,23,9,45,47.0,143.5,0.6,9.0,160.0,186.18,154.92
2016,1,23,10,0,56.0,158.0,0.6,9.0,179.0,210.64,175.16
2016,1,23,10,15,206.5,163.5,0.6,9.0,252.0,359.77,300.15
2016,1,23,10,30,357.0,169.0,0.6,9.0,325.0,521.43,427.28
2016,1,23,10,45,222.5,189.5,0.65,9.0,288.5,416.79,341.77
2016,1,23,11,0,88.0,210.0,0.7,9.0,252.0,304.0,249.46
2016,1,23,11,15,44.0,151.0,0.7,9.0,172.0,190.44,156.82
2016,1,23,11,30,0.0,92.0,0.7,9.0,92.0,76.96,60.44
2016,1,23,11,45,158.0,157.0,0.7,9.0,239.5,327.56,273.67
2016,1,23,12,0,316.0,222.0,0.7,9.0,387.0,586.46,473.51
2016,1,23,12,15,162.5,202.5,0.7,9.0,287.5,389.76,317.46
2016,1,23,12,30,9.0,183.0,0.7,9.0,188.0,176.47,142.89
2016,1,23,12,45,426.0,136.5,0.7,9.0,356.5,612.01,499.09
2016,1,23,13,0,843.0,90.0,0.7,9.0,525.0,963.44,742.11
2016,1,23,13,15,447.0,149.5,0.7,9.0,379.5,639.79,509.62
2016,1,23,13,30,51.0,209.0,0.7,9.0,234.0,267.65,217.25
2016,1,23,13,45,166.5,202.0,0.7,9.0,279.5,385.78,318.01
2016,1,23,14,0,282.0,195.0,0.7,9.0,325.0,497.96,407.09
2016,1,23,14,15,197.0,188.5,0.65,8.5,277.0,389.42,320.69
2016,1,23,14,30,112.0,182.0,0.6,8.0,229.0,304.73,252.41
2016,1,23,14,45,56.0,108.5,0.6,8.0,132.0,150.05,124.95
2016,1,23,15,0,0.0,35.0,0.6,8.0,35.0,28.9,19.71
2016,1,23,15,15,0.0,31.5,0.6,8.0,31.5,25.99,17.3
2016,1,23,15,30,0.0,28.0,0.6,8.0,28.0,23.08,14.75
2016,1,23,15,45,293.5,43.0,0.6,8.0,108.5,265.23,227.18
2016,1,23,16,0,587.0,58.0,0.6,8.0,189.0,444.46,368.79
2016,1,23,16,15,512.5,51.0,0.6,7.5,147.5,363.86,298.71
2016,1,23,16,30,438.0,44.0,0.6,7.0,106.0,289.89,234.2
2016,1,23,16,45,322.5,33.0,0.6,7.0,69.5,201.89,153.9
2016,1,23,17,0,207.0,22.0,0.6,7.0,33.0,117.73,31.85
2016,1,23,17,15,103.5,11.0,0.55,7.0,16.5,42.41,0.0
2016,1,23,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,24,7,45,81.0,16.0,0.3,6.5,23.5,58.42,0.0
2016,1,24,8,0,162.0,32.0,0.3,7.0,47.0,127.87,94.46
2016,1,24,8,15,214.5,47.5,0.3,7.0,78.5,180.1,145.35
2016,1,24,8,30,267.0,63.0,0.3,7.0,110.0,238.09,197.0
2016,1,24,8,45,312.0,75.5,0.3,7.5,144.0,293.36,244.73
2016,1,24,9,0,357.0,88.0,0.3,8.0,178.0,352.79,294.26
2016,1,24,9,15,375.0,101.0,0.25,8.5,210.0,398.11,330.27
2016,1,24,9,30,393.0,114.0,0.2,9.0,242.0,444.18,365.56
2016,1,24,9,45,417.5,122.0,0.2,9.5,272.0,489.79,399.89
2016,1,24,10,0,442.0,130.0,0.2,10.0,302.0,536.11,433.73
2016,1,24,10,15,473.5,135.5,0.2,10.5,332.5,585.69,469.21
2016,1,24,10,30,505.0,141.0,0.2,11.0,363.0,635.74,504.05
2016,1,24,10,45,688.0,105.0,0.2,11.5,424.5,781.87,605.22
2016,1,24,11,0,871.0,69.0,0.2,12.0,486.0,907.51,685.51
2016,1,24,11,15,613.5,138.0,0.2,12.0,437.0,783.1,598.87
2016,1,24,11,30,356.0,207.0,0.2,12.0,388.0,599.17,467.46
2016,1,24,11,45,335.0,215.5,0.2,12.0,388.5,593.86,465.29
2016,1,24,12,0,314.0,224.0,0.2,12.0,389.0,586.79,459.4
2016,1,24,12,15,605.5,148.0,0.2,12.0,467.5,815.43,624.86
2016,1,24,12,30,897.0,72.0,0.2,12.0,546.0,992.69,737.79
2016,1,24,12,45,888.5,74.0,0.25,12.0,539.5,983.77,729.93
2016,1,24,13,0,880.0,76.0,0.3,12.0,533.0,971.32,723.48
2016,1,24,13,15,659.5,130.5,0.3,11.5,468.0,832.85,633.81
2016,1,24,13,30,439.0,185.0,0.3,11.0,403.0,667.29,520.5
2016,1,24,13,45,278.0,196.0,0.3,11.0,332.5,501.64,399.46
2016,1,24,14,0,117.0,207.0,0.3,11.0,262.0,344.29,277.5
2016,1,24,14,15,78.5,188.5,0.3,11.0,224.5,266.99,217.49
2016,1,24,14,30,40.0,170.0,0.3,11.0,187.0,210.62,171.77
2016,1,24,14,45,200.5,152.0,0.3,11.0,226.5,335.61,277.57
2016,1,24,15,0,361.0,134.0,0.3,11.0,266.0,464.4,379.47
2016,1,24,15,15,346.5,121.5,0.3,10.5,237.5,423.21,346.66
2016,1,24,15,30,332.0,109.0,0.3,10.0,209.0,382.29,315.15
2016,1,24,15,45,313.0,95.0,0.3,9.5,178.5,337.19,279.19
2016,1,24,16,0,294.0,81.0,0.3,9.0,148.0,293.23,242.85
2016,1,24,16,15,263.0,65.5,0.3,8.5,116.0,242.33,199.42
2016,1,24,16,30,232.0,50.0,0.3,8.0,84.0,194.3,156.98
2016,1,24,16,45,168.5,35.5,0.3,8.0,55.5,136.75,104.24
2016,1,24,17,0,105.0,21.0,0.3,8.0,27.0,78.01,28.08
2016,1,24,17,15,52.5,10.5,0.3,8.0,13.5,25.75,0.0
2016,1,24,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,45,175.0,14.5,0.2,8.5,31.0,93.31,0.0
2016,1,25,8,0,350.0,29.0,0.2,9.0,62.0,204.41,151.6
2016,1,25,8,15,441.5,37.0,0.2,9.0,101.0,277.68,221.4
2016,1,25,8,30,533.0,45.0,0.2,9.0,140.0,360.76,293.12
2016,1,25,8,45,593.0,50.0,0.2,9.5,181.5,430.71,351.56
2016,1,25,9,0,653.0,55.0,0.2,10.0,223.0,501.47,408.34
2016,1,25,9,15,326.5,79.0,0.2,10.0,163.0,337.44,278.75
2016,1,25,9,30,0.0,103.0,0.2,10.0,103.0,92.4,73.25
2016,1,25,9,45,0.0,113.0,0.2,10.5,113.0,101.32,81.52
2016,1,25,10,0,0.0,123.0,0.2,11.0,123.0,110.4,88.82
2016,1,25,10,15,15.0,148.5,0.2,11.0,155.5,149.04,121.37
2016,1,25,10,30,30.0,174.0,0.2,11.0,188.0,205.69,167.8
2016,1,25,10,45,40.5,188.5,0.2,11.5,208.0,232.25,188.54
2016,1,25,11,0,51.0,203.0,0.2,12.0,228.0,259.55,209.78
2016,1,25,11,15,51.0,210.5,0.2,12.0,236.0,268.58,216.42
2016,1,25,11,30,51.0,218.0,0.2,12.0,244.0,277.74,223.3
2016,1,25,11,45,184.0,221.5,0.2,12.0,318.0,432.4,346.67
2016,1,25,12,0,317.0,225.0,0.2,12.0,392.0,590.77,464.54
2016,1,25,12,15,256.5,234.5,0.2,12.0,370.0,544.34,426.81
2016,1,25,12,30,196.0,244.0,0.2,12.0,348.0,475.13,375.03
2016,1,25,12,45,153.0,241.0,0.2,12.0,322.0,428.3,339.69
2016,1,25,13,0,110.0,238.0,0.2,12.0,296.0,360.79,287.97
2016,1,25,13,15,184.0,229.0,0.15,12.0,323.0,440.78,351.55
2016,1,25,13,30,258.0,220.0,0.1,12.0,350.0,518.02,409.71
2016,1,25,13,45,156.5,209.0,0.1,12.0,287.0,384.65,306.95
2016,1,25,14,0,55.0,198.0,0.1,12.0,224.0,257.18,206.58
2016,1,25,14,15,110.0,191.5,0.05,12.0,240.0,315.87,255.78
2016,1,25,14,30,165.0,185.0,0.0,12.0,256.0,352.65,285.64
2016,1,25,14,45,82.5,121.5,0.0,12.0,157.0,201.08,163.97
2016,1,25,15,0,0.0,58.0,0.0,12.0,58.0,48.02,35.48
2016,1,25,15,15,0.0,52.0,0.0,11.5,52.0,43.02,31.79
2016,1,25,15,30,0.0,46.0,0.0,11.0,46.0,38.03,27.58
2016,1,25,15,45,0.0,39.0,0.05,11.0,39.0,32.21,22.52
2016,1,25,16,0,0.0,32.0,0.1,11.0,32.0,26.4,17.39
2016,1,25,16,15,0.0,25.0,0.1,11.0,25.0,20.6,12.23
2016,1,25,16,30,0.0,18.0,0.1,11.0,18.0,14.81,7.05
2016,1,25,16,45,0.0,12.0,0.1,11.0,12.0,9.86,2.51
2016,1,25,17,0,0.0,6.0,0.1,11.0,6.0,4.92,0.0
2016,1,25,17,15,0.0,3.0,0.1,10.5,3.0,2.56,0.0
2016,1,25,17,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,7,45,193.5,13.5,0.4,9.5,32.0,98.72,7.99
2016,1,26,8,0,387.0,27.0,0.3,10.0,64.0,217.24,161.8
2016,1,26,8,15,475.5,34.5,0.25,10.5,104.0,290.35,230.41
2016,1,26,8,30,564.0,42.0,0.2,11.0,144.0,368.96,297.58
2016,1,26,8,45,617.5,47.0,0.15,11.5,185.0,437.11,353.83
2016,1,26,9,0,671.0,52.0,0.1,12.0,226.0,509.16,410.48
2016,1,26,9,15,471.5,90.5,0.1,12.5,222.5,450.19,363.93
2016,1,26,9,30,272.0,129.0,0.1,13.0,219.0,358.75,291.31
2016,1,26,9,45,277.5,143.5,0.1,13.5,244.0,391.59,317.21
2016,1,26,10,0,283.0,158.0,0.1,14.0,269.0,424.18,340.91
2016,1,26,10,15,159.5,168.5,0.1,14.0,232.0,325.25,261.76
2016,1,26,10,30,36.0,179.0,0.1,14.0,195.0,216.71,173.29
2016,1,26,10,45,111.5,198.5,0.1,14.5,252.0,326.87,262.26
2016,1,26,11,0,187.0,218.0,0.1,15.0,309.0,423.39,335.57
2016,1,26,11,15,153.5,226.0,0.1,15.0,302.5,404.76,319.09
2016,1,26,11,30,120.0,234.0,0.1,15.0,296.0,384.51,302.68
2016,1,26,11,45,170.0,237.5,0.1,15.0,327.0,438.78,344.79
2016,1,26,12,0,220.0,241.0,0.1,15.0,358.0,493.65,385.75
2016,1,26,12,15,263.5,236.0,0.1,15.0,377.0,552.85,428.69
2016,1,26,12,30,307.0,231.0,0.1,15.0,396.0,589.84,455.45
2016,1,26,12,45,361.5,217.5,0.1,15.0,409.5,625.64,481.9
2016,1,26,13,0,416.0,204.0,0.1,15.0,423.0,680.56,520.89
2016,1,26,13,15,410.0,200.0,0.1,15.0,411.5,664.67,509.26
2016,1,26,13,30,404.0,196.0,0.1,15.0,400.0,626.71,483.69
2016,1,26,13,45,401.5,188.0,0.1,15.0,384.5,626.66,484.26
2016,1,26,14,0,399.0,180.0,0.1,15.0,369.0,604.62,469.22
2016,1,26,14,15,301.5,182.5,0.1,14.5,321.0,491.6,387.24
2016,1,26,14,30,204.0,185.0,0.1,14.0,273.0,385.39,307.97
2016,1,26,14,45,156.5,171.5,0.1,14.0,236.0,324.15,261.22
2016,1,26,15,0,109.0,158.0,0.1,14.0,199.0,266.09,215.35
2016,1,26,15,15,102.0,143.0,0.1,13.5,178.0,239.67,195.2
2016,1,26,15,30,95.0,128.0,0.1,13.0,157.0,213.83,174.77
2016,1,26,15,45,84.5,110.5,0.1,12.5,133.5,183.01,149.69
2016,1,26,16,0,74.0,93.0,0.1,12.0,110.0,142.58,116.11
2016,1,26,16,15,60.5,74.5,0.15,11.5,87.0,111.85,89.9
2016,1,26,16,30,47.0,56.0,0.2,11.0,64.0,82.34,64.14
2016,1,26,16,45,23.5,39.0,0.3,11.0,43.0,51.7,36.89
2016,1,26,17,0,0.0,22.0,0.4,11.0,22.0,19.42,5.91
2016,1,26,17,15,0.0,11.0,0.35,11.0,11.0,9.39,0.0
2016,1,26,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,167.0,16.0,0.3,8.5,32.5,92.73,17.15
2016,1,27,8,0,334.0,32.0,0.3,9.0,65.0,199.73,150.5
2016,1,27,8,15,425.5,41.0,0.25,9.5,105.0,273.54,218.5
2016,1,27,8,30,517.0,50.0,0.2,10.0,145.0,357.08,289.48
2016,1,27,8,45,345.5,77.5,0.2,10.5,148.0,313.88,257.31
2016,1,27,9,0,174.0,105.0,0.2,11.0,151.0,243.9,200.99
2016,1,27,9,15,188.5,120.5,0.2,11.5,177.5,280.03,231.25
2016,1,27,9,30,203.0,136.0,0.2,12.0,204.0,317.23,260.62
2016,1,27,9,45,504.5,101.0,0.2,12.5,295.0,529.99,429.15
2016,1,27,10,0,806.0,66.0,0.2,13.0,386.0,755.05,587.7
2016,1,27,10,15,823.5,68.0,0.15,13.0,416.5,801.61,614.19
2016,1,27,10,30,841.0,70.0,0.1,13.0,447.0,846.43,641.92
2016,1,27,10,45,856.0,70.5,0.1,13.5,472.0,875.48,658.25
2016,1,27,11,0,871.0,71.0,0.1,14.0,497.0,911.15,679.0
2016,1,27,11,15,878.5,72.0,0.1,14.0,514.5,937.72,694.77
2016,1,27,11,30,886.0,73.0,0.1,14.0,532.0,961.14,708.66
2016,1,27,11,45,891.0,73.5,0.1,14.5,542.5,978.15,717.23
2016,1,27,12,0,896.0,74.0,0.1,15.0,553.0,991.67,723.76
2016,1,27,12,15,897.5,74.0,0.1,15.0,556.0,997.46,726.96
2016,1,27,12,30,899.0,74.0,0.1,15.0,559.0,999.58,728.15
2016,1,27,12,45,901.0,72.5,0.1,15.5,554.5,996.51,724.98
2016,1,27,13,0,903.0,71.0,0.1,16.0,550.0,989.73,719.73
2016,1,27,13,15,898.0,70.0,0.1,16.0,537.5,973.12,709.85
2016,1,27,13,30,893.0,69.0,0.1,16.0,525.0,953.04,698.04
2016,1,27,13,45,886.5,67.5,0.1,16.0,505.5,927.56,682.86
2016,1,27,14,0,880.0,66.0,0.1,16.0,486.0,898.94,665.71
2016,1,27,14,15,867.5,64.5,0.1,15.5,459.5,862.04,644.26
2016,1,27,14,30,855.0,63.0,0.1,15.0,433.0,822.72,620.98
2016,1,27,14,45,837.5,61.0,0.1,15.0,400.5,776.47,591.45
2016,1,27,15,0,820.0,59.0,0.1,15.0,368.0,736.14,565.51
2016,1,27,15,15,793.5,56.0,0.1,14.5,330.5,678.48,527.64
2016,1,27,15,30,767.0,53.0,0.1,14.0,293.0,620.64,488.58
2016,1,27,15,45,727.5,49.5,0.1,14.0,252.0,553.92,439.45
2016,1,27,16,0,688.0,46.0,0.1,14.0,211.0,489.03,388.83
2016,1,27,16,15,627.0,41.0,0.15,13.5,168.5,412.83,328.24
2016,1,27,16,30,566.0,36.0,0.2,13.0,126.0,341.63,268.76
2016,1,27,16,45,459.5,28.5,0.3,12.5,86.0,253.54,193.09
2016,1,27,17,0,353.0,21.0,0.4,12.0,46.0,173.21,99.83
2016,1,27,17,15,176.5,10.5,0.45,11.5,23.0,65.69,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,7,45,2.0,17.0,0.25,8.5,17.0,14.76,0.0
2016,1,28,8,0,4.0,34.0,0.2,9.0,34.0,33.27,21.64
2016,1,28,8,15,18.0,51.5,0.2,9.5,54.5,62.51,47.69
2016,1,28,8,30,32.0,69.0,0.2,10.0,75.0,89.06,71.1
2016,1,28,8,45,41.5,86.5,0.2,10.5,96.5,114.36,93.1
2016,1,28,9,0,51.0,104.0,0.2,11.0,118.0,140.63,115.51
2016,1,28,9,15,56.0,120.5,0.2,11.5,137.5,163.5,134.5
2016,1,28,9,30,61.0,137.0,0.2,12.0,157.0,186.93,153.54
2016,1,28,9,45,268.5,133.0,0.2,12.5,238.5,370.41,304.53
2016,1,28,10,0,476.0,129.0,0.2,13.0,320.0,561.41,449.63
2016,1,28,10,15,238.0,107.5,0.2,13.0,203.0,331.76,269.93
2016,1,28,10,30,0.0,86.0,0.2,13.0,86.0,71.86,54.87
2016,1,28,10,45,0.0,73.5,0.25,13.5,73.5,60.98,46.32
2016,1,28,11,0,0.0,61.0,0.3,14.0,61.0,50.56,37.42
2016,1,28,11,15,0.0,89.0,0.3,14.0,89.0,74.16,57.2
2016,1,28,11,30,0.0,117.0,0.3,14.0,117.0,100.23,78.71
2016,1,28,11,45,0.0,119.5,0.3,14.0,119.5,102.47,80.4
2016,1,28,12,0,0.0,122.0,0.3,14.0,122.0,104.77,82.23
2016,1,28,12,15,0.0,104.5,0.3,13.5,104.5,88.2,68.66
2016,1,28,12,30,0.0,87.0,0.3,13.0,87.0,72.31,55.6
2016,1,28,12,45,0.0,123.5,0.3,13.0,123.5,106.18,83.83
2016,1,28,13,0,0.0,160.0,0.3,13.0,160.0,142.54,113.58
2016,1,28,13,15,0.0,110.0,0.3,13.0,110.0,93.51,73.16
2016,1,28,13,30,0.0,60.0,0.3,13.0,60.0,49.74,36.74
2016,1,28,13,45,0.0,74.5,0.3,13.0,74.5,61.83,47.1
2016,1,28,14,0,0.0,89.0,0.3,13.0,89.0,74.36,57.69
2016,1,28,14,15,46.5,139.5,0.25,13.0,160.0,177.46,144.96
2016,1,28,14,30,93.0,190.0,0.2,13.0,231.0,279.07,227.0
2016,1,28,14,45,67.0,171.5,0.2,13.0,199.5,233.66,189.56
2016,1,28,15,0,41.0,153.0,0.2,13.0,168.0,190.25,154.38
2016,1,28,15,15,38.0,138.0,0.2,12.5,151.0,170.58,138.98
2016,1,28,15,30,35.0,123.0,0.2,12.0,134.0,151.32,123.48
2016,1,28,15,45,30.0,106.5,0.2,12.0,115.0,129.25,105.03
2016,1,28,16,0,25.0,90.0,0.2,12.0,96.0,107.78,86.78
2016,1,28,16,15,16.5,73.0,0.2,11.5,77.0,77.42,60.79
2016,1,28,16,30,8.0,56.0,0.2,11.0,58.0,56.23,42.31
2016,1,28,16,45,4.0,39.0,0.25,11.0,40.0,37.69,25.78
2016,1,28,17,0,0.0,22.0,0.3,11.0,22.0,18.78,7.31
2016,1,28,17,15,0.0,11.0,0.25,11.0,11.0,9.39,0.0
2016,1,28,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,15.0,0.4,12.0,15.0,12.37,0.0
2016,1,29,8,0,0.0,30.0,0.4,12.0,30.0,26.11,15.66
2016,1,29,8,15,0.0,47.5,0.4,12.0,47.5,43.27,31.03
2016,1,29,8,30,0.0,65.0,0.4,12.0,65.0,60.07,45.83
2016,1,29,8,45,6.0,81.5,0.4,12.0,83.5,79.04,62.4
2016,1,29,9,0,12.0,98.0,0.4,12.0,102.0,98.66,79.34
2016,1,29,9,15,17.0,113.5,0.4,12.0,119.5,117.11,95.03
2016,1,29,9,30,22.0,129.0,0.4,12.0,137.0,136.14,110.99
2016,1,29,9,45,11.0,104.0,0.4,12.0,108.0,99.53,79.83
2016,1,29,10,0,0.0,79.0,0.4,12.0,79.0,65.9,50.99
2016,1,29,10,15,0.0,64.5,0.4,12.0,64.5,53.45,40.38
2016,1,29,10,30,0.0,50.0,0.4,12.0,50.0,41.38,30.02
2016,1,29,10,45,0.0,83.5,0.4,12.0,83.5,69.35,53.77
2016,1,29,11,0,0.0,117.0,0.4,12.0,117.0,100.64,79.88
2016,1,29,11,15,0.0,97.0,0.4,12.0,97.0,81.49,63.66
2016,1,29,11,30,0.0,77.0,0.4,12.0,77.0,63.93,48.88
2016,1,29,11,45,0.0,82.0,0.4,12.0,82.0,68.12,52.41
2016,1,29,12,0,0.0,87.0,0.4,12.0,87.0,72.31,55.9
2016,1,29,12,15,0.0,51.0,0.4,11.5,51.0,42.26,30.56
2016,1,29,12,30,0.0,15.0,0.4,11.0,15.0,12.39,5.05
2016,1,29,12,45,0.0,27.0,0.4,11.0,27.0,22.33,13.63
2016,1,29,13,0,0.0,39.0,0.4,11.0,39.0,32.28,22.18
2016,1,29,13,15,0.0,28.5,0.4,11.0,28.5,23.57,14.7
2016,1,29,13,30,0.0,18.0,0.4,11.0,18.0,14.87,7.22
2016,1,29,13,45,0.0,36.0,0.4,11.0,36.0,29.78,20.11
2016,1,29,14,0,0.0,54.0,0.4,11.0,54.0,44.73,32.97
2016,1,29,14,15,0.0,31.0,0.4,10.5,31.0,25.61,16.6
2016,1,29,14,30,0.0,8.0,0.4,10.0,8.0,6.59,0.11
2016,1,29,14,45,0.0,23.0,0.4,10.0,23.0,18.97,10.96
2016,1,29,15,0,0.0,38.0,0.4,10.0,38.0,31.39,21.81
2016,1,29,15,15,0.0,34.0,0.4,10.0,34.0,28.06,18.94
2016,1,29,15,30,0.0,30.0,0.4,10.0,30.0,24.74,16.07
2016,1,29,15,45,0.0,26.0,0.4,10.0,26.0,21.43,13.17
2016,1,29,16,0,0.0,22.0,0.4,10.0,22.0,18.11,10.24
2016,1,29,16,15,0.0,17.5,0.4,9.5,17.5,14.39,6.94
2016,1,29,16,30,0.0,13.0,0.4,9.0,13.0,10.68,3.61
2016,1,29,16,45,0.0,9.0,0.4,9.0,9.0,7.39,0.6
2016,1,29,17,0,0.0,5.0,0.4,9.0,5.0,4.1,0.0
2016,1,29,17,15,0.0,2.5,0.4,8.5,2.5,2.13,0.0
2016,1,29,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,45,69.0,18.5,0.4,6.0,26.0,51.26,19.76
2016,1,30,8,0,138.0,37.0,0.4,6.0,52.0,111.25,85.55
2016,1,30,8,15,167.5,54.5,0.4,6.0,81.0,153.35,125.08
2016,1,30,8,30,197.0,72.0,0.4,6.0,110.0,198.3,165.57
2016,1,30,8,45,220.0,88.5,0.4,6.5,140.5,240.98,202.86
2016,1,30,9,0,243.0,105.0,0.4,7.0,171.0,285.73,240.7
2016,1,30,9,15,256.5,119.5,0.4,7.0,199.0,323.3,271.91
2016,1,30,9,30,270.0,134.0,0.4,7.0,227.0,361.67,302.95
2016,1,30,9,45,556.5,98.5,0.4,7.5,316.0,574.62,472.55
2016,1,30,10,0,843.0,63.0,0.4,8.0,405.0,781.13,619.08
2016,1,30,10,15,859.0,65.0,0.4,8.5,436.5,819.5,640.23
2016,1,30,10,30,875.0,67.0,0.4,9.0,468.0,863.83,667.8
2016,1,30,10,45,886.5,68.0,0.4,9.5,493.0,900.61,689.64
2016,1,30,11,0,898.0,69.0,0.4,10.0,518.0,934.7,709.51
2016,1,30,11,15,620.0,145.0,0.4,10.0,460.0,798.64,616.1
2016,1,30,11,30,342.0,221.0,0.4,10.0,402.0,601.7,473.64
2016,1,30,11,45,302.0,233.0,0.4,10.5,395.0,581.91,459.54
2016,1,30,12,0,262.0,245.0,0.4,11.0,388.0,560.02,441.54
2016,1,30,12,15,270.0,245.0,0.4,11.0,393.0,569.28,448.69
2016,1,30,12,30,278.0,245.0,0.4,11.0,398.0,577.47,454.73
2016,1,30,12,45,247.0,247.0,0.4,11.0,382.0,526.6,416.97
2016,1,30,13,0,216.0,249.0,0.4,11.0,366.0,497.1,394.95
2016,1,30,13,15,287.5,231.5,0.4,10.5,384.0,563.72,447.44
2016,1,30,13,30,359.0,214.0,0.4,10.0,402.0,605.97,480.69
2016,1,30,13,45,468.0,179.0,0.45,10.0,414.0,679.49,536.92
2016,1,30,14,0,577.0,144.0,0.5,10.0,426.0,725.72,571.91
2016,1,30,14,15,504.0,152.0,0.45,9.5,389.0,653.99,520.11
2016,1,30,14,30,431.0,160.0,0.4,9.0,352.0,584.06,469.09
2016,1,30,14,45,215.5,122.5,0.4,9.0,218.5,326.6,269.84
2016,1,30,15,0,0.0,85.0,0.4,9.0,85.0,71.77,56.08
2016,1,30,15,15,0.0,76.5,0.4,8.5,76.5,64.21,50.46
2016,1,30,15,30,0.0,68.0,0.4,8.0,68.0,56.72,44.14
2016,1,30,15,45,0.0,58.5,0.4,8.0,58.5,48.45,36.97
2016,1,30,16,0,0.0,49.0,0.4,8.0,49.0,40.54,30.02
2016,1,30,16,15,0.0,39.5,0.4,7.5,39.5,32.64,23.03
2016,1,30,16,30,0.0,30.0,0.4,7.0,30.0,24.76,15.95
2016,1,30,16,45,0.0,21.0,0.4,6.5,21.0,17.3,9.17
2016,1,30,17,0,0.0,12.0,0.4,6.0,12.0,9.87,1.86
2016,1,30,17,15,0.0,6.0,0.4,5.5,6.0,5.12,0.0
2016,1,30,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,31,7,45,273.0,13.5,0.55,3.5,43.5,126.61,63.32
2016,1,31,8,0,546.0,27.0,0.5,4.0,87.0,277.03,216.34
2016,1,31,8,15,626.5,32.5,0.5,4.5,131.5,353.74,287.6
2016,1,31,8,30,707.0,38.0,0.5,5.0,176.0,438.35,361.17
2016,1,31,8,45,756.0,41.5,0.5,5.5,221.5,504.97,417.68
2016,1,31,9,0,805.0,45.0,0.5,6.0,267.0,578.51,476.78
2016,1,31,9,15,835.5,48.0,0.5,6.5,309.0,641.7,524.37
2016,1,31,9,30,866.0,51.0,0.5,7.0,351.0,705.51,569.15
2016,1,31,9,45,883.5,54.0,0.55,7.5,388.5,759.5,606.12
2016,1,31,10,0,901.0,57.0,0.6,8.0,426.0,812.17,641.36
2016,1,31,10,15,915.5,59.0,0.6,8.0,458.0,859.3,672.23
2016,1,31,10,30,930.0,61.0,0.6,8.0,490.0,904.26,701.15
2016,1,31,10,45,938.5,62.5,0.65,8.5,515.5,940.66,723.72
2016,1,31,11,0,947.0,64.0,0.7,9.0,541.0,974.02,744.19
2016,1,31,11,15,953.0,65.0,0.7,9.0,559.0,1001.09,760.65
2016,1,31,11,30,959.0,66.0,0.7,9.0,577.0,1024.63,774.89
2016,1,31,11,45,960.0,67.0,0.7,9.0,587.0,1039.61,783.66
2016,1,31,12,0,961.0,68.0,0.7,9.0,597.0,1050.71,790.19
2016,1,31,12,15,961.5,68.5,0.7,9.0,600.0,1056.7,793.64
2016,1,31,12,30,962.0,69.0,0.7,9.0,603.0,1058.73,794.81
2016,1,31,12,45,949.5,72.5,0.75,9.0,596.0,1047.84,789.11
2016,1,31,13,0,937.0,76.0,0.8,9.0,589.0,1033.11,781.24
2016,1,31,13,15,932.0,75.5,0.8,9.0,576.0,1016.86,771.33
2016,1,31,13,30,927.0,75.0,0.8,9.0,563.0,996.97,759.15
2016,1,31,13,45,917.0,74.5,0.85,9.0,542.0,968.87,742.7
2016,1,31,14,0,907.0,74.0,0.9,9.0,521.0,937.63,724.09
2016,1,31,14,15,894.0,72.0,0.9,8.5,493.5,898.85,700.41
2016,1,31,14,30,881.0,70.0,0.9,8.0,466.0,857.53,674.71
2016,1,31,14,45,864.0,67.5,0.9,8.0,432.5,818.1,648.72
2016,1,31,15,0,847.0,65.0,0.9,8.0,399.0,768.2,614.73
2016,1,31,15,15,820.5,62.5,0.9,7.5,360.0,709.76,574.84
2016,1,31,15,30,794.0,60.0,0.9,7.0,321.0,650.99,533.49
2016,1,31,15,45,756.5,56.0,0.9,7.0,278.0,583.24,481.64
2016,1,31,16,0,719.0,52.0,0.9,7.0,235.0,517.01,428.02
2016,1,31,16,15,660.0,47.0,0.9,6.5,190.0,439.7,363.9
2016,1,31,16,30,601.0,42.0,0.9,6.0,145.0,366.94,300.72
2016,1,31,16,45,504.0,34.0,0.9,6.0,103.0,279.69,222.94
2016,1,31,17,0,407.0,26.0,0.9,6.0,61.0,202.71,143.54
2016,1,31,17,15,203.5,13.0,0.9,5.5,30.5,76.88,0.0
2016,1,31,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,15,99.0,5.5,0.55,1.5,7.5,0.0,0.0
2016,2,1,7,30,198.0,11.0,0.5,2.0,15.0,68.4,0.0
2016,2,1,7,45,358.5,20.5,0.5,3.0,51.5,164.8,91.29
2016,2,1,8,0,519.0,30.0,0.5,4.0,88.0,268.17,210.15
2016,2,1,8,15,600.5,36.0,0.5,4.5,132.5,344.89,281.02
2016,2,1,8,30,682.0,42.0,0.5,5.0,177.0,429.47,354.42
2016,2,1,8,45,723.5,47.5,0.5,5.5,221.5,497.6,411.83
2016,2,1,9,0,765.0,53.0,0.5,6.0,266.0,568.34,468.58
2016,2,1,9,15,797.5,56.0,0.5,6.5,308.0,632.05,517.26
2016,2,1,9,30,830.0,59.0,0.5,7.0,350.0,696.49,562.61
2016,2,1,9,45,844.5,63.5,0.5,7.5,386.5,749.35,598.02
2016,2,1,10,0,859.0,68.0,0.5,8.0,423.0,800.71,631.48
2016,2,1,10,15,875.0,70.0,0.45,8.0,455.0,848.34,661.7
2016,2,1,10,30,891.0,72.0,0.4,8.0,487.0,884.92,683.74
2016,2,1,10,45,906.0,72.0,0.4,8.5,513.0,924.19,707.23
2016,2,1,11,0,921.0,72.0,0.4,9.0,539.0,960.88,728.6
2016,2,1,11,15,928.0,73.0,0.4,9.0,557.5,988.41,745.12
2016,2,1,11,30,935.0,74.0,0.4,9.0,576.0,1012.55,759.57
2016,2,1,11,45,941.0,73.5,0.45,9.5,587.0,1030.21,769.82
2016,2,1,12,0,947.0,73.0,0.5,10.0,598.0,1044.15,777.94
2016,2,1,12,15,947.5,73.0,0.5,10.0,600.5,1049.46,780.85
2016,2,1,12,30,948.0,73.0,0.5,10.0,603.0,1050.85,781.6
2016,2,1,12,45,791.5,111.5,0.5,10.0,551.5,951.54,717.27
2016,2,1,13,0,635.0,150.0,0.5,10.0,500.0,843.92,647.15
2016,2,1,13,15,518.5,179.5,0.5,10.0,461.0,747.77,582.28
2016,2,1,13,30,402.0,209.0,0.5,10.0,422.0,640.78,505.45
2016,2,1,13,45,653.0,141.0,0.5,10.0,472.5,818.25,636.29
2016,2,1,14,0,904.0,73.0,0.5,10.0,523.0,934.39,713.1
2016,2,1,14,15,891.5,71.5,0.5,9.5,495.5,896.76,688.17
2016,2,1,14,30,879.0,70.0,0.5,9.0,468.0,856.58,663.8
2016,2,1,14,45,863.0,67.0,0.5,8.5,434.5,817.37,639.7
2016,2,1,15,0,847.0,64.0,0.5,8.0,401.0,767.63,607.57
2016,2,1,15,15,822.0,61.5,0.45,7.5,362.5,710.28,568.4
2016,2,1,15,30,797.0,59.0,0.4,7.0,324.0,652.48,527.88
2016,2,1,15,45,763.5,55.0,0.4,7.0,281.5,587.18,479.05
2016,2,1,16,0,730.0,51.0,0.4,7.0,239.0,523.01,428.11
2016,2,1,16,15,673.5,46.0,0.4,6.5,194.5,446.51,365.84
2016,2,1,16,30,617.0,41.0,0.4,6.0,150.0,374.36,304.25
2016,2,1,16,45,521.5,33.5,0.45,5.5,107.0,287.37,228.47
2016,2,1,17,0,426.0,26.0,0.5,5.0,64.0,210.46,152.08
2016,2,1,17,15,213.0,13.0,0.5,4.5,32.0,94.57,0.0
2016,2,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
