Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,6.0,0.45,5.5,7.5,0.0,0.0
2016,2,2,7,30,114.0,12.0,0.4,6.0,15.0,44.12,0.0
2016,2,2,7,45,277.0,23.0,0.35,6.5,50.0,142.26,83.26
2016,2,2,8,0,440.0,34.0,0.3,7.0,85.0,243.65,189.69
2016,2,2,8,15,526.5,41.0,0.3,7.0,128.5,318.97,257.8
2016,2,2,8,30,613.0,48.0,0.3,7.0,172.0,403.22,330.29
2016,2,2,8,45,677.5,51.5,0.3,7.5,218.0,475.19,390.06
2016,2,2,9,0,742.0,55.0,0.3,8.0,264.0,556.0,453.89
2016,2,2,9,15,435.5,102.0,0.3,8.0,229.0,437.25,360.14
2016,2,2,9,30,129.0,149.0,0.3,8.0,194.0,262.33,217.34
2016,2,2,9,45,193.5,161.0,0.3,8.5,237.5,330.14,274.44
2016,2,2,10,0,258.0,173.0,0.3,9.0,281.0,419.57,344.41
2016,2,2,10,15,266.0,186.0,0.3,9.0,304.5,451.22,367.38
2016,2,2,10,30,274.0,199.0,0.3,9.0,328.0,482.64,390.47
2016,2,2,10,45,359.5,194.0,0.3,9.5,372.5,561.62,450.06
2016,2,2,11,0,445.0,189.0,0.3,10.0,417.0,664.77,523.98
2016,2,2,11,15,435.0,199.0,0.3,10.0,428.0,677.26,530.41
2016,2,2,11,30,425.0,209.0,0.3,10.0,439.0,687.44,536.57
2016,2,2,11,45,686.5,139.0,0.3,10.5,518.5,879.22,670.32
2016,2,2,12,0,948.0,69.0,0.3,11.0,598.0,1040.56,770.42
2016,2,2,12,15,948.0,69.0,0.3,11.0,600.5,1045.41,770.18
2016,2,2,12,30,948.0,69.0,0.3,11.0,603.0,1046.34,770.62
2016,2,2,12,45,945.5,69.0,0.3,11.0,598.0,1040.84,767.26
2016,2,2,13,0,943.0,69.0,0.3,11.0,593.0,1031.47,761.73
2016,2,2,13,15,937.5,68.5,0.25,11.0,579.5,1014.68,750.53
2016,2,2,13,30,932.0,68.0,0.2,11.0,566.0,994.23,737.33
2016,2,2,13,45,921.0,68.0,0.2,11.0,545.5,965.75,720.15
2016,2,2,14,0,910.0,68.0,0.2,11.0,525.0,934.14,701.02
2016,2,2,14,15,897.5,66.5,0.2,10.5,497.5,896.31,678.93
2016,2,2,14,30,885.0,65.0,0.2,10.0,470.0,855.91,654.85
2016,2,2,14,45,866.0,63.5,0.2,10.0,436.0,807.82,623.93
2016,2,2,15,0,847.0,62.0,0.2,10.0,402.0,758.18,591.44
2016,2,2,15,15,821.5,59.5,0.15,9.5,363.5,707.97,558.11
2016,2,2,15,30,796.0,57.0,0.1,9.0,325.0,649.85,518.17
2016,2,2,15,45,756.0,54.0,0.1,9.0,282.0,581.56,468.04
2016,2,2,16,0,716.0,51.0,0.1,9.0,239.0,515.0,416.18
2016,2,2,16,15,659.5,46.0,0.15,8.0,194.5,439.17,356.47
2016,2,2,16,30,603.0,41.0,0.2,7.0,150.0,367.76,297.19
2016,2,2,16,45,504.5,34.0,0.25,6.5,107.5,280.65,222.24
2016,2,2,17,0,406.0,27.0,0.3,6.0,65.0,208.68,152.48
2016,2,2,17,15,203.0,13.5,0.25,5.5,32.5,92.53,0.0
2016,2,2,17,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,0.6,4.0,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,0.5,4.0,16.0,13.66,0.0
2016,2,3,7,45,205.5,25.5,0.45,4.5,50.0,119.72,74.51
2016,2,3,8,0,411.0,35.0,0.4,5.0,84.0,232.29,183.31
2016,2,3,8,15,494.0,43.0,0.35,5.5,126.5,305.53,249.16
2016,2,3,8,30,577.0,51.0,0.3,6.0,169.0,387.43,319.3
2016,2,3,8,45,625.0,57.0,0.3,6.5,212.0,454.58,375.35
2016,2,3,9,0,673.0,63.0,0.3,7.0,255.0,525.32,431.79
2016,2,3,9,15,486.0,100.0,0.3,7.0,249.5,468.92,386.98
2016,2,3,9,30,299.0,137.0,0.3,7.0,244.0,384.52,319.2
2016,2,3,9,45,346.0,145.5,0.35,7.5,282.0,443.1,366.71
2016,2,3,10,0,393.0,154.0,0.4,8.0,320.0,522.3,426.75
2016,2,3,10,15,322.5,179.0,0.4,8.0,321.5,489.82,399.17
2016,2,3,10,30,252.0,204.0,0.4,8.0,323.0,469.07,381.2
2016,2,3,10,45,245.0,216.5,0.4,8.0,337.5,485.26,392.96
2016,2,3,11,0,238.0,229.0,0.4,8.0,352.0,480.35,388.57
2016,2,3,11,15,425.5,191.5,0.4,8.0,420.0,659.66,525.67
2016,2,3,11,30,613.0,154.0,0.4,8.0,488.0,814.94,635.05
2016,2,3,11,45,363.5,207.0,0.45,8.0,406.0,609.12,483.05
2016,2,3,12,0,114.0,260.0,0.5,8.0,324.0,387.09,311.73
2016,2,3,12,15,66.5,236.5,0.5,8.0,274.0,310.5,252.4
2016,2,3,12,30,19.0,213.0,0.5,8.0,224.0,215.16,174.87
2016,2,3,12,45,24.0,218.0,0.5,8.0,231.5,225.62,184.21
2016,2,3,13,0,29.0,223.0,0.5,8.0,239.0,256.78,209.49
2016,2,3,13,15,173.0,227.0,0.45,7.5,320.5,423.5,346.31
2016,2,3,13,30,317.0,231.0,0.4,7.0,402.0,585.88,471.07
2016,2,3,13,45,158.5,137.5,0.4,7.0,223.0,315.45,259.99
2016,2,3,14,0,0.0,44.0,0.4,7.0,44.0,36.42,25.84
2016,2,3,14,15,0.0,93.5,0.4,7.0,93.5,78.45,62.65
2016,2,3,14,30,0.0,143.0,0.4,7.0,143.0,127.37,104.3
2016,2,3,14,45,0.0,79.0,0.4,7.0,79.0,65.57,51.53
2016,2,3,15,0,0.0,15.0,0.4,7.0,15.0,12.36,5.27
2016,2,3,15,15,0.0,13.5,0.4,6.5,13.5,11.12,4.23
2016,2,3,15,30,0.0,12.0,0.4,6.0,12.0,9.88,3.16
2016,2,3,15,45,0.0,10.5,0.4,6.0,10.5,8.63,2.06
2016,2,3,16,0,0.0,9.0,0.4,6.0,9.0,7.4,0.94
2016,2,3,16,15,0.0,7.0,0.4,5.5,7.0,5.75,0.0
2016,2,3,16,30,0.0,5.0,0.4,5.0,5.0,4.1,0.0
2016,2,3,16,45,0.0,3.5,0.4,5.0,3.5,2.87,0.0
2016,2,3,17,0,0.0,2.0,0.4,5.0,2.0,1.64,0.0
2016,2,3,17,15,0.0,1.0,0.4,5.0,1.0,0.82,0.0
2016,2,3,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,70.5,7.0,0.4,5.0,9.0,0.0,0.0
2016,2,4,7,30,141.0,14.0,0.4,5.0,18.0,53.65,0.0
2016,2,4,7,45,272.5,26.0,0.4,5.0,52.5,144.76,94.22
2016,2,4,8,0,404.0,38.0,0.4,5.0,87.0,232.01,183.5
2016,2,4,8,15,486.0,46.0,0.35,5.5,129.5,304.7,248.75
2016,2,4,8,30,568.0,54.0,0.3,6.0,172.0,385.8,318.13
2016,2,4,8,45,622.0,59.5,0.3,6.5,216.0,455.56,376.16
2016,2,4,9,0,676.0,65.0,0.3,7.0,260.0,529.45,434.92
2016,2,4,9,15,460.0,105.0,0.3,7.5,247.0,456.88,376.49
2016,2,4,9,30,244.0,145.0,0.3,8.0,234.0,354.05,292.93
2016,2,4,9,45,402.5,133.5,0.3,8.5,297.0,488.93,401.5
2016,2,4,10,0,561.0,122.0,0.3,9.0,360.0,627.98,505.37
2016,2,4,10,15,669.0,103.0,0.25,9.5,407.5,720.22,567.48
2016,2,4,10,30,777.0,84.0,0.2,10.0,455.0,809.86,625.62
2016,2,4,10,45,820.5,84.0,0.2,11.0,494.0,872.67,663.24
2016,2,4,11,0,864.0,84.0,0.2,12.0,533.0,934.62,699.58
2016,2,4,11,15,872.0,85.0,0.2,12.0,551.0,962.53,715.7
2016,2,4,11,30,880.0,86.0,0.2,12.0,569.0,987.21,730.33
2016,2,4,11,45,883.0,87.0,0.2,12.5,579.5,1003.56,738.39
2016,2,4,12,0,886.0,88.0,0.2,13.0,590.0,1016.28,744.38
2016,2,4,12,15,763.5,122.0,0.2,13.0,556.0,947.2,699.88
2016,2,4,12,30,641.0,156.0,0.2,13.0,522.0,865.4,647.68
2016,2,4,12,45,765.0,121.0,0.2,13.5,554.5,945.77,700.48
2016,2,4,13,0,889.0,86.0,0.2,14.0,587.0,1001.53,733.59
2016,2,4,13,15,707.0,134.0,0.15,14.0,527.0,889.6,660.18
2016,2,4,13,30,525.0,182.0,0.1,14.0,467.0,748.88,567.44
2016,2,4,13,45,523.0,175.5,0.1,14.0,451.0,728.26,556.2
2016,2,4,14,0,521.0,169.0,0.1,14.0,435.0,705.54,541.52
2016,2,4,14,15,443.5,175.5,0.1,13.5,393.5,628.39,487.76
2016,2,4,14,30,366.0,182.0,0.1,13.0,352.0,535.8,422.27
2016,2,4,14,45,386.5,164.0,0.1,13.0,333.0,536.04,424.49
2016,2,4,15,0,407.0,146.0,0.1,13.0,314.0,515.58,410.44
2016,2,4,15,15,389.0,136.0,0.1,12.5,284.0,472.43,379.18
2016,2,4,15,30,371.0,126.0,0.1,12.0,254.0,429.66,347.57
2016,2,4,15,45,522.5,92.5,0.15,11.5,248.0,476.45,386.12
2016,2,4,16,0,674.0,59.0,0.2,11.0,242.0,503.06,406.25
2016,2,4,16,15,617.5,53.5,0.15,10.5,197.5,428.61,345.48
2016,2,4,16,30,561.0,48.0,0.1,10.0,153.0,358.81,287.17
2016,2,4,16,45,468.5,39.5,0.1,10.0,111.0,274.89,215.52
2016,2,4,17,0,376.0,31.0,0.1,10.0,69.0,201.14,147.98
2016,2,4,17,15,188.0,15.5,0.2,9.5,34.5,91.37,18.65
2016,2,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,7.0,0.75,4.5,10.0,0.0,0.0
2016,2,5,7,30,168.0,14.0,0.6,5.0,20.0,61.52,0.0
2016,2,5,7,45,305.0,25.5,0.45,6.0,56.0,156.59,105.21
2016,2,5,8,0,442.0,37.0,0.3,7.0,92.0,246.53,193.6
2016,2,5,8,15,524.0,45.0,0.25,7.5,136.5,321.25,259.71
2016,2,5,8,30,606.0,53.0,0.2,8.0,181.0,404.44,329.84
2016,2,5,8,45,310.0,80.5,0.2,9.0,146.5,293.01,241.93
2016,2,5,9,0,14.0,108.0,0.2,10.0,112.0,108.51,87.32
2016,2,5,9,15,18.5,123.5,0.2,10.5,129.5,126.59,103.33
2016,2,5,9,30,23.0,139.0,0.2,11.0,147.0,145.21,118.61
2016,2,5,9,45,368.5,112.0,0.2,11.5,269.0,436.98,359.46
2016,2,5,10,0,714.0,85.0,0.2,12.0,391.0,709.0,557.8
2016,2,5,10,15,634.0,116.0,0.2,12.0,402.0,705.89,550.08
2016,2,5,10,30,554.0,147.0,0.2,12.0,413.0,684.98,534.34
2016,2,5,10,45,696.0,123.5,0.2,12.5,476.0,813.31,621.67
2016,2,5,11,0,838.0,100.0,0.2,13.0,539.0,930.22,695.02
2016,2,5,11,15,845.5,101.5,0.15,13.0,557.0,957.91,709.02
2016,2,5,11,30,853.0,103.0,0.1,13.0,575.0,982.41,722.62
2016,2,5,11,45,858.5,103.0,0.1,13.0,585.5,999.79,732.64
2016,2,5,12,0,864.0,103.0,0.1,13.0,596.0,1013.63,740.65
2016,2,5,12,15,865.0,103.0,0.1,13.0,599.0,1019.32,743.75
2016,2,5,12,30,866.0,103.0,0.1,13.0,602.0,1021.28,744.82
2016,2,5,12,45,885.0,94.5,0.1,13.5,601.0,1027.03,747.15
2016,2,5,13,0,904.0,86.0,0.1,14.0,600.0,1017.08,739.73
2016,2,5,13,15,753.5,122.0,0.05,14.0,544.0,921.19,678.75
2016,2,5,13,30,603.0,158.0,0.0,14.0,488.0,804.69,604.12
2016,2,5,13,45,480.5,183.5,0.0,14.0,440.5,697.57,532.34
2016,2,5,14,0,358.0,209.0,0.0,14.0,393.0,582.44,451.03
2016,2,5,14,15,610.0,143.0,0.0,14.0,438.0,747.4,573.33
2016,2,5,14,30,862.0,77.0,0.0,14.0,483.0,862.33,649.17
2016,2,5,14,45,631.5,113.5,0.05,14.0,399.5,689.04,530.62
2016,2,5,15,0,401.0,150.0,0.1,14.0,316.0,515.39,406.48
2016,2,5,15,15,381.0,140.0,0.1,13.5,286.0,470.93,376.38
2016,2,5,15,30,361.0,130.0,0.1,13.0,256.0,427.05,344.07
2016,2,5,15,45,339.5,116.0,0.1,12.5,222.5,378.56,307.19
2016,2,5,16,0,318.0,102.0,0.1,12.0,189.0,331.37,270.07
2016,2,5,16,15,288.5,86.5,0.2,11.5,155.0,279.62,228.28
2016,2,5,16,30,259.0,71.0,0.3,11.0,121.0,230.6,187.06
2016,2,5,16,45,221.5,54.0,0.45,10.5,88.5,179.3,142.54
2016,2,5,17,0,184.0,37.0,0.6,10.0,56.0,132.19,98.95
2016,2,5,17,15,92.0,18.5,0.65,9.5,28.0,61.74,18.9
2016,2,5,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,7,15,101.0,7.5,0.8,7.5,11.0,6.4,0.0
2016,2,6,7,30,202.0,15.0,0.6,8.0,22.0,72.27,0.0
2016,2,6,7,45,336.0,25.0,0.45,8.5,58.5,167.77,114.78
2016,2,6,8,0,470.0,35.0,0.3,9.0,95.0,255.68,199.59
2016,2,6,8,15,546.5,41.5,0.25,9.5,139.0,327.5,262.91
2016,2,6,8,30,623.0,48.0,0.2,10.0,183.0,403.8,327.26
2016,2,6,8,45,668.0,53.5,0.15,11.0,226.5,471.33,381.28
2016,2,6,9,0,713.0,59.0,0.1,12.0,270.0,541.9,434.82
2016,2,6,9,15,744.5,62.5,0.05,12.5,311.0,603.55,479.99
2016,2,6,9,30,776.0,66.0,0.0,13.0,352.0,665.98,522.52
2016,2,6,9,45,804.0,66.5,0.0,13.5,389.5,722.39,559.31
2016,2,6,10,0,832.0,67.0,0.0,14.0,427.0,778.37,594.78
2016,2,6,10,15,615.5,126.0,0.0,14.5,403.0,701.41,538.67
2016,2,6,10,30,399.0,185.0,0.0,15.0,379.0,592.4,457.94
2016,2,6,10,45,424.5,190.0,0.0,16.0,406.0,634.44,487.31
2016,2,6,11,0,450.0,195.0,0.0,17.0,433.0,676.11,513.6
2016,2,6,11,15,672.5,134.5,0.0,17.0,503.5,839.03,624.4
2016,2,6,11,30,895.0,74.0,0.0,17.0,574.0,976.49,709.16
2016,2,6,11,45,900.5,73.5,0.0,17.5,584.5,993.37,715.29
2016,2,6,12,0,906.0,73.0,0.0,18.0,595.0,1006.68,721.48
2016,2,6,12,15,906.5,73.5,0.0,18.0,597.5,1012.6,724.67
2016,2,6,12,30,907.0,74.0,0.0,18.0,600.0,1014.74,725.83
2016,2,6,12,45,894.0,77.5,0.0,18.0,593.0,1003.46,718.96
2016,2,6,13,0,881.0,81.0,0.0,18.0,586.0,988.56,710.22
2016,2,6,13,15,875.5,80.5,0.0,18.0,573.0,972.48,700.93
2016,2,6,13,30,870.0,80.0,0.0,18.0,560.0,952.97,689.59
2016,2,6,13,45,861.5,78.5,0.0,18.0,540.0,926.03,673.67
2016,2,6,14,0,853.0,77.0,0.0,18.0,520.0,896.07,655.9
2016,2,6,14,15,701.5,111.0,0.0,18.0,463.0,793.55,590.44
2016,2,6,14,30,550.0,145.0,0.0,18.0,406.0,670.08,509.31
2016,2,6,14,45,577.0,127.0,0.05,18.0,384.0,658.89,504.64
2016,2,6,15,0,604.0,109.0,0.1,18.0,362.0,636.54,490.58
2016,2,6,15,15,670.5,86.5,0.15,17.0,343.5,633.7,492.22
2016,2,6,15,30,737.0,64.0,0.2,16.0,325.0,618.65,484.75
2016,2,6,15,45,700.5,60.5,0.3,15.5,283.5,554.39,439.44
2016,2,6,16,0,664.0,57.0,0.4,15.0,242.0,491.65,393.02
2016,2,6,16,15,609.5,51.5,0.45,14.5,198.5,421.87,338.17
2016,2,6,16,30,555.0,46.0,0.5,14.0,155.0,353.52,281.93
2016,2,6,16,45,470.5,38.5,0.6,13.5,114.0,274.54,215.27
2016,2,6,17,0,386.0,31.0,0.7,13.0,73.0,204.8,152.63
2016,2,6,17,15,193.0,15.5,0.7,12.5,36.5,94.07,39.12
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,140.0,7.0,0.3,10.5,12.5,39.1,0.0
2016,2,7,7,30,280.0,14.0,0.3,11.0,25.0,105.78,0.0
2016,2,7,7,45,410.0,22.5,0.3,11.5,63.5,187.89,129.33
2016,2,7,8,0,540.0,31.0,0.3,12.0,102.0,276.49,213.32
2016,2,7,8,15,612.0,36.5,0.25,12.5,147.0,349.3,276.88
2016,2,7,8,30,684.0,42.0,0.2,13.0,192.0,429.12,343.07
2016,2,7,8,45,728.0,46.0,0.2,13.5,236.5,497.3,397.84
2016,2,7,9,0,772.0,50.0,0.2,14.0,281.0,568.35,452.21
2016,2,7,9,15,802.0,52.5,0.2,14.5,323.0,624.41,492.87
2016,2,7,9,30,832.0,55.0,0.2,15.0,365.0,686.28,534.5
2016,2,7,9,45,851.0,57.5,0.2,16.0,402.5,739.88,567.84
2016,2,7,10,0,870.0,60.0,0.2,17.0,440.0,792.38,599.42
2016,2,7,10,15,884.5,62.0,0.2,17.0,472.0,838.95,628.46
2016,2,7,10,30,899.0,64.0,0.2,17.0,504.0,883.43,655.72
2016,2,7,10,45,910.5,64.5,0.2,17.5,529.5,920.84,676.8
2016,2,7,11,0,922.0,65.0,0.2,18.0,555.0,955.44,695.91
2016,2,7,11,15,929.0,65.5,0.2,18.0,573.5,982.7,711.58
2016,2,7,11,30,936.0,66.0,0.2,18.0,592.0,1006.53,725.24
2016,2,7,11,45,940.5,66.0,0.2,18.5,603.0,1023.66,733.47
2016,2,7,12,0,945.0,66.0,0.2,19.0,614.0,1037.02,739.58
2016,2,7,12,15,946.0,66.5,0.2,19.0,617.0,1043.68,743.18
2016,2,7,12,30,947.0,67.0,0.2,19.0,620.0,1046.39,744.66
2016,2,7,12,45,946.5,66.0,0.2,19.5,615.5,1041.66,740.45
2016,2,7,13,0,946.0,65.0,0.2,20.0,611.0,1032.98,734.14
2016,2,7,13,15,941.5,64.5,0.2,20.0,598.0,1017.13,725.06
2016,2,7,13,30,937.0,64.0,0.2,20.0,585.0,997.56,713.92
2016,2,7,13,45,930.0,63.0,0.2,20.0,565.0,971.34,698.77
2016,2,7,14,0,923.0,62.0,0.2,20.0,545.0,941.77,681.61
2016,2,7,14,15,912.0,61.0,0.2,19.5,518.0,905.42,661.35
2016,2,7,14,30,901.0,60.0,0.2,19.0,491.0,866.33,639.11
2016,2,7,14,45,885.0,58.5,0.2,19.0,458.0,819.92,610.53
2016,2,7,15,0,869.0,57.0,0.2,19.0,425.0,771.65,580.27
2016,2,7,15,15,847.5,55.0,0.2,18.5,386.5,717.02,546.04
2016,2,7,15,30,826.0,53.0,0.2,18.0,348.0,661.64,510.3
2016,2,7,15,45,793.5,50.0,0.25,17.5,305.0,597.31,467.01
2016,2,7,16,0,761.0,47.0,0.3,17.0,262.0,538.93,424.17
2016,2,7,16,15,712.5,43.0,0.35,16.5,217.0,466.19,368.29
2016,2,7,16,30,664.0,39.0,0.4,16.0,172.0,397.02,312.32
2016,2,7,16,45,583.0,33.5,0.45,15.5,128.0,315.67,244.36
2016,2,7,17,0,502.0,28.0,0.5,15.0,84.0,242.6,179.33
2016,2,7,17,15,351.0,19.0,0.5,14.5,48.5,148.17,73.02
2016,2,7,17,30,200.0,10.0,0.5,14.0,13.0,61.74,0.0
2016,2,7,17,45,100.0,5.0,0.5,13.5,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,7,15,118.0,8.0,0.5,10.5,13.0,34.65,0.0
2016,2,8,7,30,236.0,16.0,0.5,11.0,26.0,96.88,0.0
2016,2,8,7,45,372.5,26.0,0.5,11.5,65.5,181.51,127.75
2016,2,8,8,0,509.0,36.0,0.5,12.0,105.0,272.23,211.34
2016,2,8,8,15,585.5,42.5,0.45,12.5,150.5,342.98,273.3
2016,2,8,8,30,662.0,49.0,0.4,13.0,196.0,425.22,341.62
2016,2,8,8,45,709.0,53.5,0.4,13.5,241.5,495.0,397.81
2016,2,8,9,0,756.0,58.0,0.4,14.0,287.0,567.9,453.79
2016,2,8,9,15,787.5,61.0,0.35,14.5,330.0,631.11,499.52
2016,2,8,9,30,819.0,64.0,0.3,15.0,373.0,694.99,541.85
2016,2,8,9,45,846.5,65.0,0.3,16.0,412.0,753.54,578.53
2016,2,8,10,0,874.0,66.0,0.3,17.0,451.0,803.69,608.33
2016,2,8,10,15,888.5,68.0,0.3,17.5,483.5,850.47,636.32
2016,2,8,10,30,903.0,70.0,0.3,18.0,516.0,895.14,662.38
2016,2,8,10,45,912.5,71.5,0.3,18.5,541.5,932.22,683.11
2016,2,8,11,0,922.0,73.0,0.3,19.0,567.0,966.36,701.83
2016,2,8,11,15,928.5,73.5,0.3,19.0,585.5,993.2,717.18
2016,2,8,11,30,935.0,74.0,0.3,19.0,604.0,1016.59,730.51
2016,2,8,11,45,938.0,75.0,0.3,19.5,615.0,1033.56,738.61
2016,2,8,12,0,941.0,76.0,0.3,20.0,626.0,1046.73,744.56
2016,2,8,12,15,942.0,76.0,0.3,20.0,628.5,1052.73,747.75
2016,2,8,12,30,943.0,76.0,0.3,20.0,631.0,1054.8,748.85
2016,2,8,12,45,943.0,75.0,0.3,20.0,626.5,1050.61,746.39
2016,2,8,13,0,943.0,74.0,0.3,20.0,622.0,1042.48,741.81
2016,2,8,13,15,938.5,73.5,0.25,20.0,609.0,1026.66,731.59
2016,2,8,13,30,934.0,73.0,0.2,20.0,596.0,1007.12,719.41
2016,2,8,13,45,926.5,71.5,0.2,20.0,576.0,979.82,703.65
2016,2,8,14,0,919.0,70.0,0.2,20.0,556.0,949.19,685.91
2016,2,8,14,15,907.5,69.0,0.2,19.5,528.5,912.47,665.5
2016,2,8,14,30,896.0,68.0,0.2,19.0,501.0,873.03,643.14
2016,2,8,14,45,880.0,66.0,0.2,19.0,467.5,826.09,614.3
2016,2,8,15,0,864.0,64.0,0.2,19.0,434.0,777.29,583.8
2016,2,8,15,15,841.5,61.5,0.2,18.5,394.5,728.3,553.56
2016,2,8,15,30,819.0,59.0,0.2,18.0,355.0,671.03,516.62
2016,2,8,15,45,786.5,55.5,0.2,17.5,312.0,605.53,471.77
2016,2,8,16,0,754.0,52.0,0.2,17.0,269.0,541.03,424.41
2016,2,8,16,15,704.0,48.0,0.2,16.0,223.0,467.56,368.65
2016,2,8,16,30,654.0,44.0,0.2,15.0,177.0,397.71,312.78
2016,2,8,16,45,572.5,37.5,0.25,14.0,132.0,315.26,244.83
2016,2,8,17,0,491.0,31.0,0.3,13.0,87.0,241.06,179.93
2016,2,8,17,15,335.0,21.0,0.3,13.0,51.0,145.38,79.54
2016,2,8,17,30,179.0,11.0,0.3,13.0,15.0,56.96,0.0
2016,2,8,17,45,89.5,5.5,0.3,13.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,0.4,10.5,12.5,10.67,0.0
2016,2,9,7,30,0.0,25.0,0.4,11.0,25.0,24.88,0.0
2016,2,9,7,45,180.5,34.5,0.4,11.5,59.5,121.12,86.73
2016,2,9,8,0,361.0,44.0,0.4,12.0,94.0,218.83,171.11
2016,2,9,8,15,419.5,54.5,0.35,12.5,133.5,280.92,225.22
2016,2,9,8,30,478.0,65.0,0.3,13.0,173.0,349.03,282.36
2016,2,9,8,45,514.0,74.0,0.3,13.5,212.5,408.01,330.41
2016,2,9,9,0,550.0,83.0,0.3,14.0,252.0,469.56,378.48
2016,2,9,9,15,579.0,89.0,0.25,14.5,289.5,525.25,419.76
2016,2,9,9,30,608.0,95.0,0.2,15.0,327.0,581.97,460.13
2016,2,9,9,45,641.0,97.5,0.2,16.0,363.5,638.42,498.01
2016,2,9,10,0,674.0,100.0,0.2,17.0,400.0,695.35,534.24
2016,2,9,10,15,785.0,87.0,0.2,17.5,460.0,795.04,599.25
2016,2,9,10,30,896.0,74.0,0.2,18.0,520.0,894.47,660.77
2016,2,9,10,45,904.5,76.0,0.2,18.5,545.5,931.12,680.19
2016,2,9,11,0,913.0,78.0,0.2,19.0,571.0,964.8,698.54
2016,2,9,11,15,702.5,142.0,0.15,19.0,528.5,877.25,640.6
2016,2,9,11,30,492.0,206.0,0.1,19.0,486.0,749.44,555.28
2016,2,9,11,45,708.0,145.0,0.1,19.0,557.0,910.0,663.32
2016,2,9,12,0,924.0,84.0,0.1,19.0,628.0,1040.55,741.44
2016,2,9,12,15,924.5,84.5,0.1,19.0,631.0,1046.61,742.49
2016,2,9,12,30,925.0,85.0,0.1,19.0,634.0,1048.8,743.65
2016,2,9,12,45,600.0,175.0,0.1,19.0,530.0,844.64,615.87
2016,2,9,13,0,275.0,265.0,0.1,19.0,426.0,592.31,443.31
2016,2,9,13,15,321.0,250.0,0.1,19.0,434.0,616.09,464.81
2016,2,9,13,30,367.0,235.0,0.1,19.0,442.0,637.32,480.81
2016,2,9,13,45,407.0,216.5,0.1,19.0,439.5,645.53,487.82
2016,2,9,14,0,447.0,198.0,0.1,19.0,437.0,670.82,506.26
2016,2,9,14,15,528.0,165.5,0.1,18.5,433.5,692.91,524.7
2016,2,9,14,30,609.0,133.0,0.1,18.0,430.0,716.22,542.84
2016,2,9,14,45,551.5,136.5,0.15,18.0,391.5,641.31,491.99
2016,2,9,15,0,494.0,140.0,0.2,18.0,353.0,577.51,447.92
2016,2,9,15,15,272.5,144.0,0.25,17.5,259.5,377.04,299.28
2016,2,9,15,30,51.0,148.0,0.3,17.0,166.0,186.36,148.49
2016,2,9,15,45,45.5,131.0,0.35,17.0,146.0,162.82,130.66
2016,2,9,16,0,40.0,114.0,0.4,17.0,126.0,139.95,111.99
2016,2,9,16,15,33.0,95.5,0.35,16.5,104.5,115.02,91.33
2016,2,9,16,30,26.0,77.0,0.3,16.0,83.0,90.9,70.94
2016,2,9,16,45,233.0,56.0,0.3,16.0,85.5,185.14,145.76
2016,2,9,17,0,440.0,35.0,0.3,16.0,88.0,229.34,171.19
2016,2,9,17,15,291.0,23.5,0.25,16.0,52.0,137.53,79.93
2016,2,9,17,30,142.0,12.0,0.2,16.0,16.0,47.93,0.0
2016,2,9,17,45,71.0,6.0,0.2,16.0,8.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,5.0,0.95,10.0,5.0,4.27,0.0
2016,2,10,7,30,0.0,10.0,0.8,10.0,10.0,8.23,0.0
2016,2,10,7,45,0.0,23.5,0.65,10.5,23.5,19.41,10.04
2016,2,10,8,0,0.0,37.0,0.5,11.0,37.0,31.24,20.92
2016,2,10,8,15,0.0,52.5,0.4,11.5,52.5,45.44,33.45
2016,2,10,8,30,0.0,68.0,0.3,12.0,68.0,59.58,45.78
2016,2,10,8,45,0.0,83.5,0.25,12.5,83.5,73.75,57.87
2016,2,10,9,0,0.0,99.0,0.2,13.0,99.0,87.98,69.75
2016,2,10,9,15,0.0,113.5,0.2,13.0,113.5,101.26,80.76
2016,2,10,9,30,0.0,128.0,0.2,13.0,128.0,114.66,91.71
2016,2,10,9,45,257.0,135.5,0.2,13.5,250.5,359.65,294.83
2016,2,10,10,0,514.0,143.0,0.2,14.0,373.0,606.7,479.81
2016,2,10,10,15,350.0,184.5,0.15,14.5,346.5,517.12,406.24
2016,2,10,10,30,186.0,226.0,0.1,15.0,320.0,415.75,326.75
2016,2,10,10,45,311.0,216.5,0.1,15.5,382.5,542.14,422.61
2016,2,10,11,0,436.0,207.0,0.1,16.0,445.0,676.27,516.54
2016,2,10,11,15,664.5,147.0,0.1,16.5,523.0,846.73,630.71
2016,2,10,11,30,893.0,87.0,0.1,17.0,601.0,993.13,719.57
2016,2,10,11,45,903.0,85.0,0.1,17.5,613.0,1012.76,727.15
2016,2,10,12,0,913.0,83.0,0.1,18.0,625.0,1028.85,734.93
2016,2,10,12,15,752.0,133.0,0.1,18.5,580.5,951.7,685.25
2016,2,10,12,30,591.0,183.0,0.1,19.0,536.0,838.57,613.21
2016,2,10,12,45,750.5,133.0,0.1,20.0,578.0,948.65,682.87
2016,2,10,13,0,910.0,83.0,0.1,21.0,620.0,1022.35,723.95
2016,2,10,13,15,904.5,82.0,0.05,21.0,607.0,1005.27,711.97
2016,2,10,13,30,899.0,81.0,0.0,21.0,594.0,984.6,699.84
2016,2,10,13,45,658.5,144.5,0.0,21.5,513.0,831.34,603.29
2016,2,10,14,0,418.0,208.0,0.0,22.0,432.0,655.04,485.56
2016,2,10,14,15,515.5,170.5,0.0,22.0,433.5,687.49,513.12
2016,2,10,14,30,613.0,133.0,0.0,22.0,435.0,719.93,536.31
2016,2,10,14,45,553.0,137.0,0.05,22.0,396.0,643.15,484.71
2016,2,10,15,0,493.0,141.0,0.1,22.0,357.0,577.79,440.21
2016,2,10,15,15,437.5,136.5,0.1,21.0,315.0,508.93,393.18
2016,2,10,15,30,382.0,132.0,0.1,20.0,273.0,443.43,346.85
2016,2,10,15,45,360.0,119.0,0.15,19.0,239.5,394.54,312.13
2016,2,10,16,0,338.0,106.0,0.2,18.0,206.0,346.94,276.71
2016,2,10,16,15,313.0,90.5,0.2,17.0,171.5,296.44,237.21
2016,2,10,16,30,288.0,75.0,0.2,16.0,137.0,248.1,197.8
2016,2,10,16,45,245.5,59.0,0.2,15.5,102.5,193.85,151.9
2016,2,10,17,0,203.0,43.0,0.2,15.0,68.0,144.37,108.64
2016,2,10,17,15,101.5,28.0,0.25,14.5,40.5,72.62,43.61
2016,2,10,17,30,0.0,13.0,0.3,14.0,13.0,11.1,0.0
2016,2,10,17,45,0.0,6.5,0.4,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,15,125.0,10.0,0.5,10.5,16.5,37.72,0.0
2016,2,11,7,30,250.0,20.0,0.4,11.0,33.0,106.46,20.66
2016,2,11,7,45,375.0,30.0,0.35,11.5,73.5,185.54,135.31
2016,2,11,8,0,500.0,40.0,0.3,12.0,114.0,272.02,211.88
2016,2,11,8,15,572.0,47.0,0.25,13.0,159.5,344.52,273.74
2016,2,11,8,30,644.0,54.0,0.2,14.0,205.0,424.27,338.53
2016,2,11,8,45,693.5,58.0,0.15,15.5,251.0,490.89,389.66
2016,2,11,9,0,743.0,62.0,0.1,17.0,297.0,564.32,442.9
2016,2,11,9,15,624.0,90.5,0.1,18.0,306.0,557.61,435.34
2016,2,11,9,30,505.0,119.0,0.1,19.0,315.0,526.73,410.44
2016,2,11,9,45,528.0,127.5,0.15,20.0,350.5,577.47,446.2
2016,2,11,10,0,551.0,136.0,0.2,21.0,386.0,628.49,480.02
2016,2,11,10,15,503.0,159.5,0.2,21.0,400.0,636.53,483.18
2016,2,11,10,30,455.0,183.0,0.2,21.0,414.0,639.02,482.93
2016,2,11,10,45,535.0,168.5,0.2,21.5,453.0,710.26,531.64
2016,2,11,11,0,615.0,154.0,0.2,22.0,492.0,792.26,583.69
2016,2,11,11,15,541.0,185.5,0.2,22.0,490.0,763.32,562.22
2016,2,11,11,30,467.0,217.0,0.2,22.0,488.0,737.4,543.02
2016,2,11,11,45,464.5,223.5,0.2,22.0,497.0,749.47,550.83
2016,2,11,12,0,462.0,230.0,0.2,22.0,506.0,759.28,556.66
2016,2,11,12,15,510.5,212.5,0.2,22.0,519.5,791.23,578.6
2016,2,11,12,30,559.0,195.0,0.2,22.0,533.0,820.57,598.4
2016,2,11,12,45,503.5,213.0,0.2,22.0,515.0,783.66,572.65
2016,2,11,13,0,448.0,231.0,0.2,22.0,497.0,744.36,546.14
2016,2,11,13,15,456.0,223.0,0.2,21.5,489.5,737.46,543.82
2016,2,11,13,30,464.0,215.0,0.2,21.0,482.0,728.19,539.51
2016,2,11,13,45,471.0,205.0,0.2,21.0,468.0,713.34,530.54
2016,2,11,14,0,478.0,195.0,0.2,21.0,454.0,696.13,520.05
2016,2,11,14,15,479.0,184.0,0.2,20.5,432.5,670.04,504.38
2016,2,11,14,30,480.0,173.0,0.2,20.0,411.0,641.99,487.21
2016,2,11,14,45,455.0,169.0,0.2,19.5,382.5,598.27,458.16
2016,2,11,15,0,430.0,165.0,0.2,19.0,354.0,554.67,428.69
2016,2,11,15,15,433.0,145.0,0.15,18.0,321.0,514.98,402.38
2016,2,11,15,30,436.0,125.0,0.1,17.0,288.0,473.57,373.88
2016,2,11,15,45,401.5,116.5,0.1,16.5,253.0,418.9,333.33
2016,2,11,16,0,367.0,108.0,0.1,16.0,218.0,366.6,293.34
2016,2,11,16,15,336.0,93.5,0.15,15.5,181.5,312.32,250.69
2016,2,11,16,30,305.0,79.0,0.2,15.0,145.0,260.83,208.59
2016,2,11,16,45,259.0,62.5,0.3,14.5,109.0,203.51,160.46
2016,2,11,17,0,213.0,46.0,0.4,14.0,73.0,151.38,115.07
2016,2,11,17,15,106.5,30.5,0.4,13.5,44.0,78.0,49.39
2016,2,11,17,30,0.0,15.0,0.4,13.0,15.0,12.8,0.0
2016,2,11,17,45,0.0,7.5,0.45,12.5,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,7,15,118.5,10.5,0.5,11.5,17.0,36.55,0.0
2016,2,12,7,30,237.0,21.0,0.4,12.0,34.0,104.23,32.85
2016,2,12,7,45,361.0,30.5,0.3,12.5,73.5,180.79,132.41
2016,2,12,8,0,485.0,40.0,0.2,13.0,113.0,265.56,206.29
2016,2,12,8,15,555.5,46.5,0.15,13.5,158.0,335.92,266.46
2016,2,12,8,30,626.0,53.0,0.1,14.0,203.0,413.39,329.88
2016,2,12,8,45,473.5,86.0,0.1,14.5,212.5,392.24,314.85
2016,2,12,9,0,321.0,119.0,0.1,15.0,222.0,345.73,278.78
