Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,9,15,337.0,133.0,0.1,15.0,254.0,388.52,312.98
2016,2,12,9,30,353.0,147.0,0.1,15.0,286.0,432.1,345.9
2016,2,12,9,45,420.0,149.5,0.15,15.5,330.5,519.07,410.4
2016,2,12,10,0,487.0,152.0,0.2,16.0,375.0,594.89,464.55
2016,2,12,10,15,527.0,153.0,0.2,16.0,409.5,649.36,502.28
2016,2,12,10,30,567.0,154.0,0.2,16.0,444.0,704.61,539.87
2016,2,12,10,45,587.5,156.0,0.2,16.5,469.5,751.74,569.36
2016,2,12,11,0,608.0,158.0,0.2,17.0,495.0,790.2,592.6
2016,2,12,11,15,524.0,192.5,0.2,17.0,489.5,755.08,566.78
2016,2,12,11,30,440.0,227.0,0.2,17.0,484.0,722.05,542.19
2016,2,12,11,45,652.5,163.0,0.2,17.0,552.0,876.1,647.87
2016,2,12,12,0,865.0,99.0,0.2,17.0,620.0,1013.5,732.12
2016,2,12,12,15,720.0,145.5,0.2,17.0,580.5,935.03,680.15
2016,2,12,12,30,575.0,192.0,0.2,17.0,541.0,833.27,615.77
2016,2,12,12,45,501.0,215.5,0.25,17.0,518.0,784.02,584.1
2016,2,12,13,0,427.0,239.0,0.3,17.0,495.0,732.18,549.08
2016,2,12,13,15,439.0,230.0,0.3,17.0,488.5,728.41,548.03
2016,2,12,13,30,451.0,221.0,0.3,17.0,482.0,722.2,544.7
2016,2,12,13,45,492.5,200.0,0.3,17.0,476.5,728.13,550.58
2016,2,12,14,0,534.0,179.0,0.3,17.0,471.0,729.82,553.42
2016,2,12,14,15,534.5,169.5,0.3,16.5,449.5,703.38,537.11
2016,2,12,14,30,535.0,160.0,0.3,16.0,428.0,674.82,519.47
2016,2,12,14,45,628.0,124.0,0.3,16.0,418.5,699.47,538.84
2016,2,12,15,0,721.0,88.0,0.3,16.0,409.0,705.58,543.88
2016,2,12,15,15,612.5,101.0,0.3,15.5,357.0,607.76,476.22
2016,2,12,15,30,504.0,114.0,0.3,15.0,305.0,508.86,404.51
2016,2,12,15,45,471.0,107.0,0.3,15.0,269.0,453.72,363.53
2016,2,12,16,0,438.0,100.0,0.3,15.0,233.0,400.62,322.21
2016,2,12,16,15,403.5,87.5,0.3,14.5,194.5,342.81,276.42
2016,2,12,16,30,369.0,75.0,0.3,14.0,156.0,288.03,231.27
2016,2,12,16,45,396.5,57.5,0.3,13.5,125.5,260.24,205.53
2016,2,12,17,0,424.0,40.0,0.3,13.0,95.0,227.54,173.05
2016,2,12,17,15,286.5,28.0,0.3,12.5,58.5,142.89,95.13
2016,2,12,17,30,149.0,16.0,0.3,12.0,22.0,53.03,0.0
2016,2,12,17,45,74.5,8.0,0.35,12.0,11.0,6.83,0.0
2016,2,12,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,7,15,197.5,9.5,0.75,7.5,21.5,53.99,0.0
2016,2,13,7,30,395.0,19.0,0.6,8.0,43.0,146.96,62.2
2016,2,13,7,45,510.5,26.5,0.45,9.0,87.0,226.12,168.14
2016,2,13,8,0,626.0,34.0,0.3,10.0,131.0,314.2,245.9
2016,2,13,8,15,688.5,39.0,0.25,11.0,178.5,387.28,308.73
2016,2,13,8,30,751.0,44.0,0.2,12.0,226.0,466.18,372.97
2016,2,13,8,45,791.5,47.0,0.2,13.0,273.0,530.61,423.56
2016,2,13,9,0,832.0,50.0,0.2,14.0,320.0,601.13,475.96
2016,2,13,9,15,857.5,52.0,0.15,14.5,363.0,662.06,518.3
2016,2,13,9,30,883.0,54.0,0.1,15.0,406.0,723.04,557.63
2016,2,13,9,45,903.5,55.0,0.1,15.5,444.5,778.49,592.42
2016,2,13,10,0,924.0,56.0,0.1,16.0,483.0,832.76,625.51
2016,2,13,10,15,935.5,57.0,0.1,16.5,515.0,877.83,651.75
2016,2,13,10,30,947.0,58.0,0.1,17.0,547.0,920.4,676.0
2016,2,13,10,45,954.0,59.5,0.15,17.5,572.5,956.75,696.76
2016,2,13,11,0,961.0,61.0,0.2,18.0,598.0,989.85,715.5
2016,2,13,11,15,966.0,62.0,0.2,18.0,616.5,1016.94,730.85
2016,2,13,11,30,971.0,63.0,0.2,18.0,635.0,1040.34,744.03
2016,2,13,11,45,970.5,65.0,0.2,18.0,645.5,1055.77,752.47
2016,2,13,12,0,970.0,67.0,0.2,18.0,656.0,1067.15,758.71
2016,2,13,12,15,969.0,67.0,0.2,18.0,658.0,1071.34,760.81
2016,2,13,12,30,968.0,67.0,0.2,18.0,660.0,1071.44,760.74
2016,2,13,12,45,949.0,74.5,0.25,18.0,652.0,1059.02,754.46
2016,2,13,13,0,930.0,82.0,0.3,18.0,644.0,1042.63,746.15
2016,2,13,13,15,924.0,81.0,0.35,17.5,630.0,1024.76,738.48
2016,2,13,13,30,918.0,80.0,0.4,17.0,616.0,1003.23,728.57
2016,2,13,13,45,907.0,80.0,0.45,17.0,594.5,974.66,712.89
2016,2,13,14,0,896.0,80.0,0.5,17.0,573.0,942.96,695.17
2016,2,13,14,15,654.0,136.0,0.5,16.5,486.5,781.72,591.34
2016,2,13,14,30,412.0,192.0,0.5,16.0,400.0,603.79,468.0
2016,2,13,14,45,393.0,181.5,0.5,16.0,369.5,542.48,426.69
2016,2,13,15,0,374.0,171.0,0.5,16.0,339.0,499.76,396.2
2016,2,13,15,15,417.0,147.5,0.5,15.5,319.5,505.28,402.54
2016,2,13,15,30,460.0,124.0,0.5,15.0,300.0,488.98,391.98
2016,2,13,15,45,434.5,114.0,0.5,14.5,265.0,437.34,353.03
2016,2,13,16,0,409.0,104.0,0.5,14.0,230.0,387.13,314.2
2016,2,13,16,15,379.0,90.0,0.5,13.5,192.5,331.63,269.75
2016,2,13,16,30,349.0,76.0,0.5,13.0,155.0,278.7,225.72
2016,2,13,16,45,303.0,61.0,0.55,12.5,118.0,220.41,175.95
2016,2,13,17,0,257.0,46.0,0.6,12.0,81.0,167.24,129.0
2016,2,13,17,15,128.5,32.5,0.6,11.5,50.0,87.2,59.07
2016,2,13,17,30,0.0,19.0,0.6,11.0,19.0,17.15,0.0
2016,2,13,17,45,0.0,9.5,0.6,11.0,9.5,8.11,0.0
2016,2,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,6.5,11.5,0.55,9.5,12.0,11.32,0.0
2016,2,14,7,30,13.0,23.0,0.5,10.0,24.0,25.97,9.37
2016,2,14,7,45,44.5,40.5,0.5,11.0,47.0,62.76,45.55
2016,2,14,8,0,76.0,58.0,0.5,12.0,70.0,96.78,75.55
2016,2,14,8,15,88.5,77.5,0.45,12.5,96.0,127.97,102.98
2016,2,14,8,30,101.0,97.0,0.4,13.0,122.0,160.45,130.87
2016,2,14,8,45,107.5,116.5,0.4,13.5,148.0,190.74,156.19
2016,2,14,9,0,114.0,136.0,0.4,14.0,174.0,221.66,181.31
2016,2,14,9,15,119.0,154.5,0.35,14.5,198.5,250.91,204.23
2016,2,14,9,30,124.0,173.0,0.3,15.0,223.0,280.54,226.81
2016,2,14,9,45,321.5,161.0,0.3,15.5,307.0,438.69,351.96
2016,2,14,10,0,519.0,149.0,0.3,16.0,391.0,617.31,483.14
2016,2,14,10,15,689.5,114.0,0.3,16.0,459.0,751.95,575.18
2016,2,14,10,30,860.0,79.0,0.3,16.0,527.0,879.9,657.73
2016,2,14,10,45,868.0,82.0,0.3,16.5,552.5,907.3,671.05
2016,2,14,11,0,876.0,85.0,0.3,17.0,578.0,940.99,689.99
2016,2,14,11,15,883.5,86.0,0.3,17.0,597.5,968.64,706.13
2016,2,14,11,30,891.0,87.0,0.3,17.0,617.0,993.03,720.29
2016,2,14,11,45,756.5,132.0,0.3,17.5,587.5,944.33,687.29
2016,2,14,12,0,622.0,177.0,0.3,18.0,558.0,868.06,637.6
2016,2,14,12,15,556.0,202.0,0.3,18.0,543.5,825.14,610.24
2016,2,14,12,30,490.0,227.0,0.3,18.0,529.0,787.6,584.3
2016,2,14,12,45,513.0,216.5,0.3,18.5,530.5,797.22,590.91
2016,2,14,13,0,536.0,206.0,0.3,19.0,532.0,804.06,595.03
2016,2,14,13,15,517.0,208.0,0.3,19.0,517.5,780.72,579.43
2016,2,14,13,30,498.0,210.0,0.3,19.0,503.0,755.48,562.97
2016,2,14,13,45,521.0,194.5,0.3,19.0,492.0,748.91,560.23
2016,2,14,14,0,544.0,179.0,0.3,19.0,481.0,738.99,554.97
2016,2,14,14,15,689.0,134.0,0.3,18.5,497.5,811.15,605.96
2016,2,14,14,30,834.0,89.0,0.3,18.0,514.0,856.3,636.9
2016,2,14,14,45,706.5,108.5,0.3,18.0,452.0,747.44,564.67
2016,2,14,15,0,579.0,128.0,0.3,18.0,390.0,638.31,491.33
2016,2,14,15,15,544.5,122.5,0.3,17.5,352.0,572.66,447.05
2016,2,14,15,30,510.0,117.0,0.3,17.0,314.0,516.12,407.1
2016,2,14,15,45,612.5,90.5,0.35,16.5,300.0,534.84,423.47
2016,2,14,16,0,715.0,64.0,0.4,16.0,286.0,531.15,421.33
2016,2,14,16,15,666.5,58.5,0.4,15.5,240.5,461.21,366.66
2016,2,14,16,30,618.0,53.0,0.4,15.0,195.0,392.05,310.96
2016,2,14,16,45,547.0,45.5,0.4,14.5,149.5,314.82,246.68
2016,2,14,17,0,476.0,38.0,0.4,14.0,104.0,245.05,186.17
2016,2,14,17,15,238.0,32.5,0.4,13.5,65.5,129.72,89.51
2016,2,14,17,30,0.0,27.0,0.4,13.0,27.0,27.32,0.0
2016,2,14,17,45,0.0,13.5,0.4,13.0,13.5,11.52,0.0
2016,2,14,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,179.0,11.0,0.3,12.0,23.5,50.79,0.0
2016,2,15,7,30,358.0,22.0,0.3,13.0,47.0,139.84,75.25
2016,2,15,7,45,468.5,30.0,0.3,14.0,89.5,214.34,158.13
2016,2,15,8,0,579.0,38.0,0.3,15.0,132.0,298.71,230.74
2016,2,15,8,15,642.5,43.5,0.25,15.5,179.0,370.47,291.6
2016,2,15,8,30,706.0,49.0,0.2,16.0,226.0,448.19,354.41
2016,2,15,8,45,747.0,52.5,0.2,16.5,272.5,515.9,407.26
2016,2,15,9,0,788.0,56.0,0.2,17.0,319.0,586.09,459.49
2016,2,15,9,15,815.5,59.0,0.2,17.5,362.0,648.44,503.53
2016,2,15,9,30,843.0,62.0,0.2,18.0,405.0,704.55,539.83
2016,2,15,9,45,863.5,63.5,0.2,18.5,443.5,759.06,574.0
2016,2,15,10,0,884.0,65.0,0.2,19.0,482.0,812.51,606.53
2016,2,15,10,15,897.0,66.5,0.2,19.0,514.0,858.14,634.35
2016,2,15,10,30,910.0,68.0,0.2,19.0,546.0,901.5,660.39
2016,2,15,10,45,919.0,69.5,0.2,19.5,572.0,938.64,680.89
2016,2,15,11,0,928.0,71.0,0.2,20.0,598.0,972.77,699.33
2016,2,15,11,15,933.5,71.5,0.2,20.0,616.0,999.01,714.12
2016,2,15,11,30,939.0,72.0,0.2,20.0,634.0,1021.71,726.88
2016,2,15,11,45,941.5,73.0,0.2,20.5,644.5,1038.38,734.68
2016,2,15,12,0,944.0,74.0,0.2,21.0,655.0,1051.18,740.32
2016,2,15,12,15,796.5,123.5,0.2,21.0,616.0,979.32,696.11
2016,2,15,12,30,649.0,173.0,0.2,21.0,577.0,895.9,645.23
2016,2,15,12,45,784.5,127.5,0.2,21.0,612.0,977.66,697.84
2016,2,15,13,0,920.0,82.0,0.2,21.0,647.0,1033.53,730.88
2016,2,15,13,15,915.5,81.5,0.2,21.0,634.0,1017.83,720.8
2016,2,15,13,30,911.0,81.0,0.2,21.0,621.0,998.45,709.84
2016,2,15,13,45,902.0,80.0,0.2,21.0,600.0,970.59,693.77
2016,2,15,14,0,893.0,79.0,0.2,21.0,579.0,939.51,675.8
2016,2,15,14,15,882.0,77.5,0.2,21.0,551.5,902.99,654.33
2016,2,15,14,30,871.0,76.0,0.2,21.0,524.0,863.78,631.01
2016,2,15,14,45,855.0,74.5,0.2,21.0,490.5,826.19,608.5
2016,2,15,15,0,839.0,73.0,0.2,21.0,457.0,777.86,578.53
2016,2,15,15,15,817.0,70.0,0.2,20.5,418.0,721.56,543.75
2016,2,15,15,30,795.0,67.0,0.2,20.0,379.0,664.55,507.53
2016,2,15,15,45,766.5,63.0,0.25,19.5,336.0,601.67,465.45
2016,2,15,16,0,738.0,59.0,0.3,19.0,293.0,539.44,420.98
2016,2,15,16,15,692.5,54.5,0.4,18.5,247.0,468.15,367.88
2016,2,15,16,30,647.0,50.0,0.5,18.0,201.0,400.08,314.34
2016,2,15,16,45,580.5,43.5,0.65,17.5,155.5,324.2,252.24
2016,2,15,17,0,514.0,37.0,0.8,17.0,110.0,258.21,195.12
2016,2,15,17,15,257.0,33.5,0.85,16.5,70.0,136.43,94.66
2016,2,15,17,30,0.0,30.0,0.9,16.0,30.0,31.1,0.0
2016,2,15,17,45,0.0,15.0,0.95,16.0,15.0,12.8,0.0
2016,2,15,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,7,15,118.0,12.0,0.95,14.5,20.5,37.49,0.0
2016,2,16,7,30,236.0,24.0,0.8,15.0,41.0,109.81,63.27
2016,2,16,7,45,292.0,39.0,0.65,15.5,76.5,163.78,121.87
2016,2,16,8,0,348.0,54.0,0.5,16.0,112.0,220.1,171.61
2016,2,16,8,15,390.0,65.5,0.4,17.0,150.0,273.95,217.49
2016,2,16,8,30,432.0,77.0,0.3,18.0,188.0,332.21,264.8
2016,2,16,8,45,450.5,90.0,0.25,19.0,225.0,382.44,303.88
2016,2,16,9,0,469.0,103.0,0.2,20.0,262.0,433.72,341.88
2016,2,16,9,15,453.5,122.0,0.15,20.5,291.5,469.29,366.84
2016,2,16,9,30,438.0,141.0,0.1,21.0,321.0,502.04,388.84
2016,2,16,9,45,395.5,165.0,0.1,21.5,339.0,516.53,396.89
2016,2,16,10,0,353.0,189.0,0.1,22.0,357.0,509.78,389.97
2016,2,16,10,15,402.5,192.0,0.1,22.5,396.0,586.66,443.38
2016,2,16,10,30,452.0,195.0,0.1,23.0,435.0,649.22,484.66
2016,2,16,10,45,510.5,186.5,0.1,23.5,469.5,708.36,523.17
2016,2,16,11,0,569.0,178.0,0.1,24.0,504.0,768.18,561.18
2016,2,16,11,15,753.5,128.5,0.1,24.0,574.0,912.41,651.5
2016,2,16,11,30,938.0,79.0,0.1,24.0,644.0,1030.1,720.24
2016,2,16,11,45,768.0,134.5,0.1,24.0,603.0,959.32,674.84
2016,2,16,12,0,598.0,190.0,0.1,24.0,562.0,850.18,607.86
2016,2,16,12,15,773.0,134.5,0.1,23.5,617.5,976.52,689.19
2016,2,16,12,30,948.0,79.0,0.1,23.0,673.0,1068.16,743.42
2016,2,16,12,45,947.0,78.5,0.1,23.0,668.0,1063.55,739.15
2016,2,16,13,0,946.0,78.0,0.1,23.0,663.0,1054.94,734.41
2016,2,16,13,15,941.5,77.5,0.1,22.5,650.0,1038.91,726.85
2016,2,16,13,30,937.0,77.0,0.1,22.0,637.0,1019.09,717.21
2016,2,16,13,45,764.0,122.5,0.1,22.0,569.0,907.23,649.41
2016,2,16,14,0,591.0,168.0,0.1,22.0,501.0,777.61,568.99
2016,2,16,14,15,633.5,146.0,0.1,21.5,488.0,774.43,570.89
2016,2,16,14,30,676.0,124.0,0.1,21.0,475.0,765.22,566.97
2016,2,16,14,45,668.0,116.5,0.15,21.0,444.5,724.5,541.64
2016,2,16,15,0,660.0,109.0,0.2,21.0,414.0,681.96,515.14
2016,2,16,15,15,590.0,113.5,0.2,20.0,369.5,604.29,463.82
2016,2,16,15,30,520.0,118.0,0.2,19.0,325.0,523.75,408.09
2016,2,16,15,45,498.0,108.5,0.25,18.5,288.0,472.03,371.77
2016,2,16,16,0,476.0,99.0,0.3,18.0,251.0,421.22,334.23
2016,2,16,16,15,450.0,86.0,0.3,17.5,212.0,365.37,290.87
2016,2,16,16,30,424.0,73.0,0.3,17.0,173.0,311.5,247.26
2016,2,16,16,45,374.5,60.0,0.35,16.5,134.0,249.47,195.71
2016,2,16,17,0,325.0,47.0,0.4,16.0,95.0,192.89,146.92
2016,2,16,17,15,162.5,37.0,0.4,15.5,61.0,109.38,76.97
2016,2,16,17,30,0.0,27.0,0.4,15.0,27.0,26.31,0.0
2016,2,16,17,45,0.0,13.5,0.45,15.0,13.5,11.52,0.0
2016,2,16,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.5,0.6,13.0,2.5,2.13,0.0
2016,2,17,7,30,0.0,5.0,0.6,13.0,5.0,4.1,0.0
2016,2,17,7,45,0.0,9.5,0.6,13.0,9.5,7.8,0.87
2016,2,17,8,0,0.0,14.0,0.6,13.0,14.0,11.51,4.2
2016,2,17,8,15,0.0,19.5,0.6,13.0,19.5,16.05,8.22
2016,2,17,8,30,0.0,25.0,0.6,13.0,25.0,20.6,12.22
2016,2,17,8,45,0.0,30.0,0.65,13.5,30.0,24.74,15.78
2016,2,17,9,0,0.0,35.0,0.7,14.0,35.0,28.89,19.29
2016,2,17,9,15,0.0,28.0,0.7,14.0,28.0,23.1,14.27
2016,2,17,9,30,0.0,21.0,0.7,14.0,21.0,17.32,9.26
2016,2,17,9,45,0.0,66.0,0.75,14.0,66.0,54.71,41.11
2016,2,17,10,0,0.0,111.0,0.8,14.0,111.0,94.61,74.45
2016,2,17,10,15,0.0,91.0,0.75,14.0,91.0,75.92,58.58
2016,2,17,10,30,0.0,71.0,0.7,14.0,71.0,58.93,44.27
2016,2,17,10,45,0.0,68.0,0.7,14.0,68.0,56.44,42.13
2016,2,17,11,0,0.0,65.0,0.7,14.0,65.0,53.95,39.98
2016,2,17,11,15,1.5,121.5,0.7,14.0,122.5,104.68,82.14
2016,2,17,11,30,3.0,178.0,0.7,14.0,180.0,159.88,126.97
2016,2,17,11,45,1.5,111.5,0.7,14.0,112.5,95.46,74.12
2016,2,17,12,0,0.0,45.0,0.7,14.0,45.0,37.33,25.84
2016,2,17,12,15,0.0,43.5,0.7,14.0,43.5,36.08,24.85
2016,2,17,12,30,0.0,42.0,0.7,14.0,42.0,34.83,23.8
2016,2,17,12,45,0.0,66.5,0.7,14.0,66.5,55.25,40.92
2016,2,17,13,0,0.0,91.0,0.7,14.0,91.0,75.73,57.96
2016,2,17,13,15,0.0,87.0,0.7,13.5,87.0,72.37,55.28
2016,2,17,13,30,0.0,83.0,0.7,13.0,83.0,69.01,52.65
2016,2,17,13,45,0.0,94.0,0.75,13.0,94.0,78.33,60.51
2016,2,17,14,0,0.0,105.0,0.8,13.0,105.0,88.28,68.88
2016,2,17,14,15,0.0,63.5,0.75,12.5,63.5,52.68,39.2
2016,2,17,14,30,0.0,22.0,0.7,12.0,22.0,18.18,9.98
2016,2,17,14,45,0.0,44.0,0.7,12.0,44.0,36.42,25.68
2016,2,17,15,0,0.0,66.0,0.7,12.0,66.0,54.72,41.38
2016,2,17,15,15,0.0,60.0,0.7,11.5,60.0,49.7,37.25
2016,2,17,15,30,0.0,54.0,0.7,11.0,54.0,44.69,33.12
2016,2,17,15,45,0.0,48.0,0.7,11.0,48.0,39.69,28.88
2016,2,17,16,0,0.0,42.0,0.7,11.0,42.0,34.7,24.61
2016,2,17,16,15,0.0,35.0,0.7,10.5,35.0,28.88,19.61
2016,2,17,16,30,0.0,28.0,0.7,10.0,28.0,23.08,14.54
2016,2,17,16,45,0.0,22.0,0.7,10.0,22.0,18.11,10.11
2016,2,17,17,0,0.0,16.0,0.7,10.0,16.0,13.16,5.64
2016,2,17,17,15,0.0,10.0,0.7,9.5,10.0,8.21,1.12
2016,2,17,17,30,0.0,4.0,0.7,9.0,4.0,3.28,0.0
2016,2,17,17,45,0.0,2.0,0.7,9.0,2.0,1.71,0.0
2016,2,17,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,8.0,0.7,8.0,8.0,6.83,0.0
2016,2,18,7,30,0.0,16.0,0.7,8.0,16.0,13.18,4.39
2016,2,18,7,45,0.0,33.5,0.7,8.0,33.5,28.1,18.31
2016,2,18,8,0,0.0,51.0,0.7,8.0,51.0,44.17,32.71
2016,2,18,8,15,0.0,70.0,0.7,8.0,70.0,61.77,48.33
2016,2,18,8,30,0.0,89.0,0.7,8.0,89.0,79.37,63.75
2016,2,18,8,45,4.5,107.0,0.7,8.5,108.5,98.61,80.26
2016,2,18,9,0,9.0,125.0,0.7,9.0,128.0,118.42,96.96
2016,2,18,9,15,183.5,142.5,0.7,9.0,219.0,278.36,233.88
2016,2,18,9,30,358.0,160.0,0.7,9.0,310.0,448.85,371.33
2016,2,18,9,45,179.0,101.5,0.7,9.5,176.5,256.76,214.15
2016,2,18,10,0,0.0,43.0,0.7,10.0,43.0,35.58,24.96
2016,2,18,10,15,11.5,124.5,0.7,10.0,131.0,116.68,94.53
2016,2,18,10,30,23.0,206.0,0.7,10.0,219.0,208.0,169.74
2016,2,18,10,45,91.0,239.5,0.7,10.0,292.5,325.47,265.3
2016,2,18,11,0,159.0,273.0,0.7,10.0,366.0,450.6,362.46
2016,2,18,11,15,240.5,272.0,0.7,10.0,417.5,531.16,423.84
2016,2,18,11,30,322.0,271.0,0.7,10.0,469.0,635.65,500.92
2016,2,18,11,45,307.0,286.5,0.7,10.0,477.5,643.77,504.4
2016,2,18,12,0,292.0,302.0,0.7,10.0,486.0,650.2,507.95
2016,2,18,12,15,204.5,302.0,0.7,10.0,431.5,541.21,426.58
2016,2,18,12,30,117.0,302.0,0.7,10.0,377.0,430.77,342.66
2016,2,18,12,45,58.5,169.5,0.7,10.0,207.0,220.61,178.92
2016,2,18,13,0,0.0,37.0,0.7,10.0,37.0,30.67,20.52
2016,2,18,13,15,114.5,160.0,0.65,10.0,229.5,282.56,233.48
2016,2,18,13,30,229.0,283.0,0.6,10.0,422.0,535.21,427.28
2016,2,18,13,45,216.0,274.5,0.6,10.0,402.5,508.38,404.46
2016,2,18,14,0,203.0,266.0,0.6,10.0,383.0,481.38,384.7
2016,2,18,14,15,319.0,232.0,0.55,9.5,405.5,559.76,447.53
2016,2,18,14,30,435.0,198.0,0.5,9.0,428.0,629.14,501.03
2016,2,18,14,45,234.0,192.5,0.5,9.0,315.5,420.18,340.52
2016,2,18,15,0,33.0,187.0,0.5,9.0,203.0,212.14,172.74
2016,2,18,15,15,46.5,177.0,0.5,9.0,197.0,211.38,174.18
2016,2,18,15,30,60.0,167.0,0.5,9.0,191.0,209.61,173.41
2016,2,18,15,45,56.0,150.0,0.5,9.0,171.0,186.79,154.67
2016,2,18,16,0,52.0,133.0,0.5,9.0,151.0,164.48,136.15
2016,2,18,16,15,44.5,113.5,0.5,8.5,127.5,137.72,113.68
2016,2,18,16,30,37.0,94.0,0.5,8.0,104.0,111.86,91.5
2016,2,18,16,45,226.0,71.5,0.5,8.0,108.5,186.22,152.65
2016,2,18,17,0,415.0,49.0,0.5,8.0,113.0,230.88,182.12
2016,2,18,17,15,292.0,36.5,0.5,8.0,73.5,150.5,110.63
2016,2,18,17,30,169.0,24.0,0.5,8.0,34.0,79.64,28.57
2016,2,18,17,45,84.5,12.0,0.5,8.0,17.0,27.18,0.0
2016,2,18,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,5.0,0.8,8.0,5.0,4.27,0.0
2016,2,19,7,30,0.0,10.0,0.8,8.0,10.0,8.21,0.78
2016,2,19,7,45,0.0,18.0,0.8,8.5,18.0,14.82,7.01
2016,2,19,8,0,0.0,26.0,0.8,9.0,26.0,21.43,12.98
2016,2,19,8,15,0.0,35.0,0.8,9.0,35.0,28.89,19.66
2016,2,19,8,30,0.0,44.0,0.8,9.0,44.0,36.37,26.28
2016,2,19,8,45,0.0,52.0,0.8,9.5,52.0,43.02,32.03
2016,2,19,9,0,0.0,60.0,0.8,10.0,60.0,49.69,37.69
2016,2,19,9,15,0.0,68.0,0.75,10.0,68.0,56.37,43.36
2016,2,19,9,30,0.0,76.0,0.7,10.0,76.0,63.06,48.99
2016,2,19,9,45,0.0,61.5,0.7,10.0,61.5,50.96,38.48
2016,2,19,10,0,0.0,47.0,0.7,10.0,47.0,38.91,28.04
2016,2,19,10,15,0.0,70.0,0.65,10.0,70.0,58.08,44.41
2016,2,19,10,30,0.0,93.0,0.6,10.0,93.0,77.55,60.81
2016,2,19,10,45,4.5,145.0,0.6,10.0,148.0,129.64,104.45
2016,2,19,11,0,9.0,197.0,0.6,10.0,203.0,184.72,149.48
2016,2,19,11,15,9.5,203.0,0.6,10.0,209.5,190.93,154.06
2016,2,19,11,30,10.0,209.0,0.6,10.0,216.0,197.24,158.99
2016,2,19,11,45,9.5,209.0,0.6,10.0,215.5,196.56,158.27
2016,2,19,12,0,9.0,209.0,0.6,10.0,215.0,195.94,157.67
2016,2,19,12,15,19.5,233.0,0.6,10.0,245.5,230.92,186.18
2016,2,19,12,30,30.0,257.0,0.6,10.0,276.0,288.36,231.82
2016,2,19,12,45,51.5,272.5,0.6,10.5,305.0,328.2,262.93
2016,2,19,13,0,73.0,288.0,0.6,11.0,334.0,368.12,293.72
2016,2,19,13,15,46.5,259.0,0.55,10.5,288.0,307.12,245.8
2016,2,19,13,30,20.0,230.0,0.5,10.0,242.0,228.66,183.81
2016,2,19,13,45,10.0,196.5,0.5,10.0,202.5,184.97,148.96
2016,2,19,14,0,0.0,163.0,0.5,10.0,163.0,142.68,114.39
2016,2,19,14,15,20.5,191.0,0.5,9.5,202.5,189.68,154.45
2016,2,19,14,30,41.0,219.0,0.5,9.0,242.0,254.87,208.21
2016,2,19,14,45,54.5,211.5,0.5,9.0,239.0,257.59,210.79
2016,2,19,15,0,68.0,204.0,0.5,9.0,236.0,259.44,213.08
2016,2,19,15,15,185.0,183.0,0.45,8.5,260.5,337.05,279.01
2016,2,19,15,30,302.0,162.0,0.4,8.0,285.0,402.54,332.68
2016,2,19,15,45,270.0,151.0,0.4,8.0,252.5,354.2,293.21
2016,2,19,16,0,238.0,140.0,0.4,8.0,220.0,308.57,256.23
2016,2,19,16,15,218.0,121.0,0.35,7.5,185.5,263.18,218.94
2016,2,19,16,30,198.0,102.0,0.3,7.0,151.0,219.71,182.14
2016,2,19,16,45,166.0,82.5,0.3,7.0,117.5,172.41,140.98
2016,2,19,17,0,134.0,63.0,0.3,7.0,84.0,128.77,102.25
2016,2,19,17,15,83.0,43.5,0.3,6.5,55.0,76.8,56.58
2016,2,19,17,30,32.0,24.0,0.3,6.0,26.0,35.0,13.29
2016,2,19,17,45,16.0,12.0,0.3,6.0,13.0,13.43,0.0
2016,2,19,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,20,7,15,80.5,16.0,0.45,3.5,23.5,41.37,0.0
2016,2,20,7,30,161.0,32.0,0.4,4.0,47.0,96.28,67.53
2016,2,20,7,45,198.5,50.5,0.4,5.0,79.5,140.45,110.51
2016,2,20,8,0,236.0,69.0,0.4,6.0,112.0,180.84,147.37
2016,2,20,8,15,267.0,86.0,0.35,6.5,148.5,228.04,189.17
2016,2,20,8,30,298.0,103.0,0.3,7.0,185.0,278.56,232.3
2016,2,20,8,45,325.0,116.0,0.3,7.5,219.5,325.07,270.93
2016,2,20,9,0,352.0,129.0,0.3,8.0,254.0,387.32,320.52
2016,2,20,9,15,329.5,150.5,0.3,8.5,279.0,400.77,329.91
2016,2,20,9,30,307.0,172.0,0.3,9.0,304.0,424.63,347.06
2016,2,20,9,45,448.0,156.0,0.3,9.5,367.5,546.77,441.03
2016,2,20,10,0,589.0,140.0,0.3,10.0,431.0,671.73,531.69
2016,2,20,10,15,596.5,148.0,0.25,10.5,459.5,710.9,555.2
2016,2,20,10,30,604.0,156.0,0.2,11.0,488.0,748.3,577.88
2016,2,20,10,45,737.0,130.5,0.2,11.5,553.5,862.22,652.61
2016,2,20,11,0,870.0,105.0,0.2,12.0,619.0,972.22,720.33
2016,2,20,11,15,719.0,152.0,0.15,12.0,586.0,907.24,674.49
2016,2,20,11,30,568.0,199.0,0.1,12.0,553.0,815.89,613.59
2016,2,20,11,45,468.5,237.0,0.1,12.0,532.0,767.78,579.64
2016,2,20,12,0,369.0,275.0,0.1,12.0,511.0,694.79,527.83
2016,2,20,12,15,454.0,247.5,0.05,12.0,539.5,772.62,583.49
2016,2,20,12,30,539.0,220.0,0.0,12.0,568.0,828.85,621.8
2016,2,20,12,45,430.0,252.0,0.0,12.0,528.5,752.04,566.54
2016,2,20,13,0,321.0,284.0,0.0,12.0,489.0,655.42,498.88
2016,2,20,13,15,433.0,244.5,0.0,12.0,515.0,737.11,559.92
2016,2,20,13,30,545.0,205.0,0.0,12.0,541.0,794.74,601.1
2016,2,20,13,45,437.0,228.0,0.05,12.0,492.0,704.82,537.1
2016,2,20,14,0,329.0,251.0,0.1,12.0,443.0,599.54,463.25
2016,2,20,14,15,385.0,226.0,0.1,12.0,440.5,611.26,475.37
2016,2,20,14,30,441.0,201.0,0.1,12.0,438.0,636.94,495.21
2016,2,20,14,45,630.5,144.0,0.15,12.0,459.5,722.55,560.06
2016,2,20,15,0,820.0,87.0,0.2,12.0,481.0,778.96,599.76
2016,2,20,15,15,798.0,84.0,0.2,11.5,441.0,722.96,562.33
2016,2,20,15,30,776.0,81.0,0.2,11.0,401.0,666.24,525.2
2016,2,20,15,45,754.0,75.0,0.25,11.0,358.0,605.84,482.32
2016,2,20,16,0,732.0,69.0,0.3,11.0,315.0,545.49,437.45
2016,2,20,16,15,688.0,63.5,0.4,10.5,268.0,476.58,385.0
2016,2,20,16,30,644.0,58.0,0.5,10.0,221.0,408.12,330.17
2016,2,20,16,45,582.0,50.5,0.6,9.5,174.5,333.11,267.36
2016,2,20,17,0,520.0,43.0,0.7,9.0,128.0,264.44,207.09
2016,2,20,17,15,403.0,33.0,0.75,8.5,85.0,182.32,134.78
2016,2,20,17,30,286.0,23.0,0.8,8.0,42.0,110.8,55.57
2016,2,20,17,45,143.0,11.5,0.85,8.0,21.0,38.17,0.0
2016,2,20,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,7,15,203.5,14.5,0.65,5.0,34.0,70.17,0.0
2016,2,21,7,30,407.0,29.0,0.5,6.0,68.0,166.56,117.26
2016,2,21,7,45,508.5,37.5,0.4,7.0,114.5,238.5,184.34
2016,2,21,8,0,610.0,46.0,0.3,8.0,161.0,319.73,254.84
2016,2,21,8,15,668.0,51.5,0.3,8.5,210.0,391.34,316.63
2016,2,21,8,30,726.0,57.0,0.3,9.0,259.0,468.15,379.93
2016,2,21,8,45,766.5,60.5,0.3,9.5,307.0,537.24,434.52
2016,2,21,9,0,807.0,64.0,0.3,10.0,355.0,608.65,488.4
2016,2,21,9,15,514.0,124.5,0.25,10.5,318.0,512.9,412.4
2016,2,21,9,30,221.0,185.0,0.2,11.0,281.0,361.47,292.25
2016,2,21,9,45,559.0,129.5,0.2,12.0,401.5,611.0,485.84
2016,2,21,10,0,897.0,74.0,0.2,13.0,522.0,836.38,637.65
2016,2,21,10,15,909.0,75.5,0.2,13.5,554.5,881.87,661.43
2016,2,21,10,30,921.0,77.0,0.2,14.0,587.0,924.93,686.23
2016,2,21,10,45,928.5,78.5,0.2,14.5,613.0,961.16,706.3
2016,2,21,11,0,936.0,80.0,0.2,15.0,639.0,994.2,724.22
2016,2,21,11,15,746.5,142.5,0.2,15.0,597.0,923.17,677.62
2016,2,21,11,30,557.0,205.0,0.2,15.0,555.0,811.82,604.86
2016,2,21,11,45,751.0,145.0,0.2,15.5,625.0,955.78,699.23
2016,2,21,12,0,945.0,85.0,0.2,16.0,695.0,1068.5,765.09
2016,2,21,12,15,944.5,85.0,0.2,16.0,697.0,1072.97,765.47
2016,2,21,12,30,944.0,85.0,0.2,16.0,699.0,1073.39,765.6
2016,2,21,12,45,939.0,85.5,0.25,16.0,692.5,1065.84,762.26
2016,2,21,13,0,934.0,86.0,0.3,16.0,686.0,1054.33,756.85
2016,2,21,13,15,928.5,85.5,0.3,15.5,672.0,1037.24,748.38
2016,2,21,13,30,923.0,85.0,0.3,15.0,658.0,1016.42,737.73
2016,2,21,13,45,670.0,159.0,0.35,15.0,567.5,859.43,639.19
2016,2,21,14,0,417.0,233.0,0.4,15.0,477.0,678.99,517.02
2016,2,21,14,15,649.5,156.5,0.4,14.5,517.0,799.74,608.64
2016,2,21,14,30,882.0,80.0,0.4,14.0,557.0,878.32,661.73
2016,2,21,14,45,868.0,77.0,0.4,14.0,522.5,831.55,630.48
2016,2,21,15,0,854.0,74.0,0.4,14.0,488.0,790.29,604.59
2016,2,21,15,15,641.5,109.0,0.4,13.5,405.5,636.96,499.68
2016,2,21,15,30,429.0,144.0,0.4,13.0,323.0,486.14,388.59
2016,2,21,15,45,415.5,130.5,0.4,13.0,288.5,439.73,354.9
2016,2,21,16,0,402.0,117.0,0.4,13.0,254.0,393.62,319.13
2016,2,21,16,15,383.0,101.0,0.4,12.5,216.5,342.23,278.48
2016,2,21,16,30,364.0,85.0,0.4,12.0,179.0,292.18,237.34
2016,2,21,16,45,330.0,70.0,0.45,11.5,141.5,238.21,191.56
2016,2,21,17,0,296.0,55.0,0.5,11.0,104.0,187.9,147.29
2016,2,21,17,15,235.0,39.5,0.5,10.5,70.0,132.31,97.94
2016,2,21,17,30,174.0,24.0,0.5,10.0,36.0,81.3,43.58
2016,2,21,17,45,87.0,12.0,0.5,9.5,18.0,27.39,0.0
2016,2,21,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,14.5,0.4,6.5,37.5,76.82,5.46
2016,2,22,7,30,461.0,29.0,0.4,7.0,75.0,179.11,126.69
2016,2,22,7,45,553.5,37.0,0.4,8.0,122.5,251.23,193.45
2016,2,22,8,0,646.0,45.0,0.4,9.0,170.0,333.88,265.38
2016,2,22,8,15,702.5,50.5,0.35,9.5,220.0,406.8,327.75
2016,2,22,8,30,759.0,56.0,0.3,10.0,270.0,484.76,391.12
2016,2,22,8,45,795.0,59.5,0.25,11.0,318.5,552.99,443.25
2016,2,22,9,0,831.0,63.0,0.2,12.0,367.0,623.01,493.93
2016,2,22,9,15,584.5,117.5,0.15,12.5,343.5,559.71,443.36
2016,2,22,9,30,338.0,172.0,0.1,13.0,320.0,446.55,355.54
2016,2,22,9,45,625.0,123.0,0.1,14.0,427.5,655.68,512.61
2016,2,22,10,0,912.0,74.0,0.1,15.0,535.0,849.01,638.86
2016,2,22,10,15,923.5,76.0,0.1,15.0,568.0,895.27,664.44
2016,2,22,10,30,935.0,78.0,0.1,15.0,601.0,939.01,690.55
2016,2,22,10,45,942.0,79.5,0.1,15.5,626.5,975.19,710.28
2016,2,22,11,0,949.0,81.0,0.1,16.0,652.0,1008.11,727.87
2016,2,22,11,15,954.0,82.0,0.1,16.0,670.5,1035.03,743.03
2016,2,22,11,30,959.0,83.0,0.1,16.0,689.0,1058.24,756.04
2016,2,22,11,45,961.0,83.5,0.1,16.5,699.5,1074.01,763.22
2016,2,22,12,0,963.0,84.0,0.1,17.0,710.0,1085.76,768.2
2016,2,22,12,15,964.0,84.0,0.1,17.0,713.0,1091.82,771.4
2016,2,22,12,30,965.0,84.0,0.1,17.0,716.0,1093.76,772.41
2016,2,22,12,45,960.0,85.5,0.1,17.5,710.0,1087.32,767.19
2016,2,22,13,0,955.0,87.0,0.1,18.0,704.0,1076.83,759.87
2016,2,22,13,15,951.0,86.5,0.1,18.0,691.0,1060.94,750.95
2016,2,22,13,30,947.0,86.0,0.1,18.0,678.0,1041.17,739.87
2016,2,22,13,45,936.0,86.0,0.1,18.0,656.0,1011.54,722.88
2016,2,22,14,0,925.0,86.0,0.1,18.0,634.0,978.61,703.97
2016,2,22,14,15,915.0,84.5,0.1,18.0,605.5,941.69,682.49
2016,2,22,14,30,905.0,83.0,0.1,18.0,577.0,901.88,659.03
2016,2,22,14,45,887.5,82.0,0.15,18.0,541.5,862.01,636.04
2016,2,22,15,0,870.0,81.0,0.2,18.0,506.0,811.27,605.54
2016,2,22,15,15,809.0,77.5,0.2,17.0,448.0,723.06,550.3
2016,2,22,15,30,748.0,74.0,0.2,16.0,390.0,637.6,495.12
