Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,15,45,701.5,77.0,0.2,15.5,348.0,575.39,451.63
2016,2,22,16,0,655.0,80.0,0.2,15.0,306.0,512.93,405.64
2016,2,22,16,15,615.5,73.5,0.35,14.0,261.5,446.41,356.83
2016,2,22,16,30,576.0,67.0,0.5,13.0,217.0,382.77,307.31
2016,2,22,16,45,507.5,59.5,0.65,12.5,172.0,308.49,246.07
2016,2,22,17,0,439.0,52.0,0.8,12.0,127.0,241.24,188.14
2016,2,22,17,15,344.5,39.0,0.85,11.5,86.0,168.2,124.41
2016,2,22,17,30,250.0,26.0,0.9,11.0,45.0,104.91,60.31
2016,2,22,17,45,125.0,13.0,1.0,11.0,22.5,35.57,0.0
2016,2,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,7,15,99.0,18.5,0.55,12.0,28.5,49.42,10.0
2016,2,23,7,30,198.0,37.0,0.5,12.0,57.0,111.41,79.25
2016,2,23,7,45,248.5,53.5,0.5,12.0,93.0,160.29,123.77
2016,2,23,8,0,299.0,70.0,0.5,12.0,129.0,215.39,172.28
2016,2,23,8,15,330.0,85.5,0.4,12.5,167.0,265.92,215.63
2016,2,23,8,30,361.0,101.0,0.3,13.0,205.0,319.64,259.8
2016,2,23,8,45,387.0,113.5,0.25,14.0,242.0,370.03,299.26
2016,2,23,9,0,413.0,126.0,0.2,15.0,279.0,422.4,338.54
2016,2,23,9,15,640.5,99.5,0.15,15.5,369.0,579.53,456.5
2016,2,23,9,30,868.0,73.0,0.1,16.0,459.0,744.9,570.25
2016,2,23,9,45,887.0,75.0,0.1,16.5,499.0,801.14,603.11
2016,2,23,10,0,906.0,77.0,0.1,17.0,539.0,848.07,630.71
2016,2,23,10,15,918.5,79.0,0.1,17.5,572.5,894.99,657.85
2016,2,23,10,30,931.0,81.0,0.1,18.0,606.0,939.46,682.89
2016,2,23,10,45,936.0,83.5,0.1,19.0,631.5,974.91,700.57
2016,2,23,11,0,941.0,86.0,0.1,20.0,657.0,1006.99,716.02
2016,2,23,11,15,946.0,87.0,0.1,19.5,675.5,1033.72,732.25
2016,2,23,11,30,951.0,88.0,0.1,19.0,694.0,1056.78,746.42
2016,2,23,11,45,950.0,90.0,0.1,19.0,704.0,1071.24,754.15
2016,2,23,12,0,949.0,92.0,0.1,19.0,714.0,1081.65,759.74
2016,2,23,12,15,949.0,92.5,0.1,19.0,716.5,1087.19,762.65
2016,2,23,12,30,949.0,93.0,0.1,19.0,719.0,1088.67,763.39
2016,2,23,12,45,942.5,94.0,0.15,19.0,712.0,1080.08,759.3
2016,2,23,13,0,936.0,95.0,0.2,19.0,705.0,1067.52,753.27
2016,2,23,13,15,931.0,94.5,0.2,19.0,691.0,1050.8,743.86
2016,2,23,13,30,926.0,94.0,0.2,19.0,677.0,1030.3,732.33
2016,2,23,13,45,914.0,94.0,0.2,19.0,654.5,1000.05,714.91
2016,2,23,14,0,902.0,94.0,0.2,19.0,632.0,966.62,695.62
2016,2,23,14,15,890.0,92.5,0.2,18.5,603.0,938.21,680.73
2016,2,23,14,30,878.0,91.0,0.2,18.0,574.0,896.7,657.2
2016,2,23,14,45,690.5,127.5,0.2,18.0,493.0,754.13,565.29
2016,2,23,15,0,503.0,164.0,0.2,18.0,412.0,607.73,465.31
2016,2,23,15,15,559.0,135.5,0.2,17.0,390.5,595.07,461.74
2016,2,23,15,30,615.0,107.0,0.2,16.0,369.0,583.59,456.41
2016,2,23,15,45,556.0,110.0,0.2,15.5,327.5,515.05,406.29
2016,2,23,16,0,497.0,113.0,0.2,15.0,286.0,445.98,354.86
2016,2,23,16,15,464.0,100.0,0.25,14.0,243.5,384.93,308.92
2016,2,23,16,30,431.0,87.0,0.3,13.0,201.0,326.61,262.8
2016,2,23,16,45,427.5,71.5,0.4,12.5,165.5,281.64,224.74
2016,2,23,17,0,424.0,56.0,0.5,12.0,130.0,238.64,185.89
2016,2,23,17,15,313.0,43.0,0.5,11.5,88.0,159.98,118.5
2016,2,23,17,30,202.0,30.0,0.5,11.0,46.0,96.08,57.98
2016,2,23,17,45,101.0,15.0,0.55,11.0,23.0,32.45,0.0
2016,2,23,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,163.5,18.0,0.65,11.0,36.0,66.22,22.87
2016,2,24,7,30,327.0,36.0,0.5,11.0,72.0,149.22,107.05
2016,2,24,7,45,424.0,46.0,0.35,11.5,117.0,216.87,166.66
2016,2,24,8,0,521.0,56.0,0.2,12.0,162.0,295.98,233.79
2016,2,24,8,15,580.5,62.5,0.15,13.0,209.5,364.41,290.65
2016,2,24,8,30,640.0,69.0,0.1,14.0,257.0,438.52,349.37
2016,2,24,8,45,686.0,72.5,0.1,15.0,304.0,506.48,401.05
2016,2,24,9,0,732.0,76.0,0.1,16.0,351.0,574.74,450.66
2016,2,24,9,15,759.5,80.0,0.1,16.5,394.0,636.31,494.0
2016,2,24,9,30,787.0,84.0,0.1,17.0,437.0,698.23,534.87
2016,2,24,9,45,810.5,85.0,0.1,18.0,476.5,753.54,568.33
2016,2,24,10,0,834.0,86.0,0.1,19.0,516.0,808.0,600.25
2016,2,24,10,15,847.5,88.0,0.1,19.0,548.0,853.87,628.06
2016,2,24,10,30,861.0,90.0,0.1,19.0,580.0,897.55,654.18
2016,2,24,10,45,874.0,90.0,0.1,19.0,606.5,925.86,670.3
2016,2,24,11,0,887.0,90.0,0.1,19.0,633.0,960.91,690.83
2016,2,24,11,15,892.5,91.0,0.1,19.0,651.0,986.93,705.53
2016,2,24,11,30,898.0,92.0,0.1,19.0,669.0,1009.51,718.27
2016,2,24,11,45,691.0,170.0,0.1,19.0,618.0,924.37,664.53
2016,2,24,12,0,484.0,248.0,0.1,19.0,567.0,799.88,583.09
2016,2,24,12,15,696.5,169.5,0.1,19.0,631.5,940.46,677.76
2016,2,24,12,30,909.0,91.0,0.1,19.0,696.0,1045.71,740.05
2016,2,24,12,45,900.5,93.5,0.1,19.0,689.0,1036.99,732.96
2016,2,24,13,0,892.0,96.0,0.1,19.0,682.0,1024.48,725.8
2016,2,24,13,15,887.0,95.5,0.1,19.0,668.5,1008.23,716.56
2016,2,24,13,30,882.0,95.0,0.1,19.0,655.0,988.39,705.26
2016,2,24,13,45,872.5,94.5,0.1,19.0,634.0,960.77,689.25
2016,2,24,14,0,863.0,94.0,0.1,19.0,613.0,940.36,677.88
2016,2,24,14,15,852.0,92.5,0.1,18.5,585.0,903.56,657.26
2016,2,24,14,30,841.0,91.0,0.1,18.0,557.0,864.08,634.89
2016,2,24,14,45,822.0,89.5,0.1,18.0,522.5,815.44,605.03
2016,2,24,15,0,803.0,88.0,0.1,18.0,488.0,765.21,573.71
2016,2,24,15,15,781.0,85.0,0.1,17.5,448.0,709.72,539.19
2016,2,24,15,30,759.0,82.0,0.1,17.0,408.0,653.57,503.3
2016,2,24,15,45,730.5,77.5,0.1,16.5,364.5,591.16,460.0
2016,2,24,16,0,702.0,73.0,0.1,16.0,321.0,532.22,417.36
2016,2,24,16,15,658.5,68.0,0.2,15.5,274.5,462.77,365.76
2016,2,24,16,30,615.0,63.0,0.3,15.0,228.0,396.56,314.16
2016,2,24,16,45,552.0,55.5,0.4,14.5,181.5,322.64,254.06
2016,2,24,17,0,489.0,48.0,0.5,14.0,135.0,255.23,196.7
2016,2,24,17,15,382.5,37.5,0.55,13.5,92.5,177.87,130.6
2016,2,24,17,30,276.0,27.0,0.6,13.0,50.0,113.26,69.82
2016,2,24,17,45,138.0,13.5,0.65,13.0,25.0,38.19,0.0
2016,2,24,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,7,15,134.5,20.0,0.65,11.0,35.5,60.06,25.76
2016,2,25,7,30,269.0,40.0,0.5,11.0,71.0,134.79,97.73
2016,2,25,7,45,345.0,53.5,0.4,11.5,113.0,193.91,149.99
2016,2,25,8,0,421.0,67.0,0.3,12.0,155.0,262.34,208.71
2016,2,25,8,15,472.5,77.5,0.25,13.0,199.5,328.06,263.44
2016,2,25,8,30,524.0,88.0,0.2,14.0,244.0,396.41,317.9
2016,2,25,8,45,591.5,85.0,0.2,15.0,288.5,464.89,370.68
2016,2,25,9,0,659.0,82.0,0.2,16.0,333.0,537.88,424.63
2016,2,25,9,15,583.5,113.5,0.15,17.0,354.5,555.31,433.78
2016,2,25,9,30,508.0,145.0,0.1,18.0,376.0,556.63,431.27
2016,2,25,9,45,392.0,184.5,0.1,19.0,372.0,517.0,398.99
2016,2,25,10,0,276.0,224.0,0.1,20.0,368.0,483.26,370.53
2016,2,25,10,15,313.0,232.5,0.1,20.0,405.0,535.62,408.46
2016,2,25,10,30,350.0,241.0,0.1,20.0,442.0,589.53,445.68
2016,2,25,10,45,275.0,265.5,0.1,20.0,428.0,559.59,421.51
2016,2,25,11,0,200.0,290.0,0.1,20.0,414.0,504.39,380.72
2016,2,25,11,15,388.5,248.5,0.1,20.0,497.0,664.36,496.87
2016,2,25,11,30,577.0,207.0,0.1,20.0,580.0,833.36,609.8
2016,2,25,11,45,576.5,211.5,0.15,20.0,589.5,846.6,615.75
2016,2,25,12,0,576.0,216.0,0.2,20.0,599.0,857.16,622.73
2016,2,25,12,15,739.0,157.5,0.15,20.0,651.0,970.06,693.16
2016,2,25,12,30,902.0,99.0,0.1,20.0,703.0,1048.24,737.98
2016,2,25,12,45,902.5,98.0,0.1,20.0,698.0,1044.43,734.38
2016,2,25,13,0,903.0,97.0,0.1,20.0,693.0,1036.74,730.1
2016,2,25,13,15,728.0,154.5,0.1,20.0,629.0,937.87,670.02
2016,2,25,13,30,553.0,212.0,0.1,20.0,565.0,808.88,589.22
2016,2,25,13,45,709.5,155.0,0.1,20.0,593.5,892.01,646.35
2016,2,25,14,0,866.0,98.0,0.1,20.0,622.0,947.75,680.91
2016,2,25,14,15,855.0,96.5,0.1,19.5,594.5,910.76,659.01
2016,2,25,14,30,844.0,95.0,0.1,19.0,567.0,871.08,636.69
2016,2,25,14,45,623.0,143.0,0.1,18.5,480.0,713.57,535.52
2016,2,25,15,0,402.0,191.0,0.1,18.0,393.0,555.16,425.26
2016,2,25,15,15,330.5,185.5,0.1,17.5,343.0,460.95,359.52
2016,2,25,15,30,259.0,180.0,0.1,17.0,293.0,388.54,306.42
2016,2,25,15,45,452.5,129.0,0.1,16.5,301.0,460.08,364.39
2016,2,25,16,0,646.0,78.0,0.1,16.0,309.0,503.18,397.33
2016,2,25,16,15,584.0,78.0,0.15,15.5,264.5,431.83,342.08
2016,2,25,16,30,522.0,78.0,0.2,15.0,220.0,365.16,289.67
2016,2,25,16,45,493.5,66.0,0.25,15.0,179.0,306.95,241.24
2016,2,25,17,0,465.0,54.0,0.3,15.0,138.0,251.36,192.82
2016,2,25,17,15,361.0,42.0,0.25,14.5,95.0,174.7,127.84
2016,2,25,17,30,257.0,30.0,0.2,14.0,52.0,111.03,69.97
2016,2,25,17,45,128.5,15.0,0.15,14.0,26.0,37.47,0.0
2016,2,25,18,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.65,10.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.6,10.0,9.0,7.68,0.0
2016,2,26,7,15,70.0,26.0,0.5,10.0,34.5,48.01,23.68
2016,2,26,7,30,140.0,43.0,0.4,10.0,60.0,93.34,68.28
2016,2,26,7,45,177.5,62.5,0.35,10.5,94.0,136.58,106.79
2016,2,26,8,0,215.0,82.0,0.3,11.0,128.0,184.28,148.38
2016,2,26,8,15,240.5,100.5,0.25,11.5,164.0,229.4,186.98
2016,2,26,8,30,266.0,119.0,0.2,12.0,200.0,277.26,226.49
2016,2,26,8,45,291.5,133.0,0.2,12.5,234.5,322.47,262.82
2016,2,26,9,0,317.0,147.0,0.2,13.0,269.0,369.95,299.81
2016,2,26,9,15,408.5,148.0,0.2,13.0,324.0,465.13,373.26
2016,2,26,9,30,500.0,149.0,0.2,13.0,379.0,555.02,440.01
2016,2,26,9,45,329.5,193.5,0.25,13.5,350.5,478.01,378.42
2016,2,26,10,0,159.0,238.0,0.3,14.0,322.0,385.78,305.35
2016,2,26,10,15,294.0,231.5,0.3,14.0,397.5,517.6,407.21
2016,2,26,10,30,429.0,225.0,0.3,14.0,473.0,659.66,509.24
2016,2,26,10,45,442.5,232.5,0.3,14.5,498.5,694.99,530.31
2016,2,26,11,0,456.0,240.0,0.3,15.0,524.0,729.17,551.76
2016,2,26,11,15,417.0,259.0,0.3,15.0,524.5,703.77,532.67
2016,2,26,11,30,378.0,278.0,0.3,15.0,525.0,695.05,525.42
2016,2,26,11,45,621.0,192.5,0.3,15.0,605.5,878.23,653.32
2016,2,26,12,0,864.0,107.0,0.3,15.0,686.0,1026.31,744.31
2016,2,26,12,15,863.5,107.0,0.3,15.0,687.5,1030.33,743.9
2016,2,26,12,30,863.0,107.0,0.3,15.0,689.0,1030.51,743.91
2016,2,26,12,45,862.5,105.5,0.35,15.0,683.5,1025.07,741.85
2016,2,26,13,0,862.0,104.0,0.4,15.0,678.0,1015.82,737.68
2016,2,26,13,15,660.0,177.0,0.4,14.5,612.0,894.96,662.35
2016,2,26,13,30,458.0,250.0,0.4,14.0,546.0,757.14,570.58
2016,2,26,13,45,447.0,244.5,0.4,14.0,526.0,729.8,554.38
2016,2,26,14,0,436.0,239.0,0.4,14.0,506.0,700.9,535.31
2016,2,26,14,15,415.5,232.0,0.4,13.5,477.0,660.44,508.8
2016,2,26,14,30,395.0,225.0,0.4,13.0,448.0,602.18,469.59
2016,2,26,14,45,392.0,211.0,0.4,12.5,421.0,568.89,447.88
2016,2,26,15,0,389.0,197.0,0.4,12.0,394.0,534.54,424.57
2016,2,26,15,15,194.5,116.0,0.4,11.5,214.5,278.25,227.56
2016,2,26,15,30,0.0,35.0,0.4,11.0,35.0,28.92,19.19
2016,2,26,15,45,1.0,79.5,0.4,11.0,80.0,66.92,52.28
2016,2,26,16,0,2.0,124.0,0.4,11.0,125.0,111.03,89.78
2016,2,26,16,15,1.0,107.0,0.35,11.0,107.5,94.91,76.08
2016,2,26,16,30,0.0,90.0,0.3,11.0,90.0,79.0,62.59
2016,2,26,16,45,0.0,72.0,0.3,11.0,72.0,62.71,48.56
2016,2,26,17,0,0.0,54.0,0.3,11.0,54.0,46.47,34.34
2016,2,26,17,15,0.0,37.5,0.3,10.5,37.5,31.73,21.3
2016,2,26,17,30,0.0,21.0,0.3,10.0,21.0,17.33,8.03
2016,2,26,17,45,0.0,10.5,0.3,10.0,10.5,8.65,0.0
2016,2,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,0.45,7.0,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,0.4,8.0,15.0,12.8,0.0
2016,2,27,7,15,219.0,25.0,0.35,8.5,52.0,88.16,49.68
2016,2,27,7,30,438.0,35.0,0.3,9.0,89.0,180.88,132.11
2016,2,27,7,45,520.5,43.0,0.3,9.5,135.5,248.09,192.01
2016,2,27,8,0,603.0,51.0,0.3,10.0,182.0,324.88,258.5
2016,2,27,8,15,655.0,56.5,0.3,10.0,230.5,391.23,315.6
2016,2,27,8,30,707.0,62.0,0.3,10.0,279.0,464.42,375.84
2016,2,27,8,45,745.5,65.0,0.3,10.5,326.5,531.04,427.94
2016,2,27,9,0,784.0,68.0,0.3,11.0,374.0,599.78,479.38
2016,2,27,9,15,808.0,71.0,0.3,11.5,417.5,660.21,522.59
2016,2,27,9,30,832.0,74.0,0.3,12.0,461.0,720.53,562.32
2016,2,27,9,45,678.5,123.5,0.3,13.0,456.0,698.57,542.53
2016,2,27,10,0,525.0,173.0,0.3,14.0,451.0,647.9,502.05
2016,2,27,10,15,504.0,192.5,0.25,14.5,472.5,672.61,517.2
2016,2,27,10,30,483.0,212.0,0.2,15.0,494.0,693.86,528.53
2016,2,27,10,45,437.0,236.0,0.2,15.5,499.5,693.41,524.98
2016,2,27,11,0,391.0,260.0,0.2,16.0,505.0,670.08,506.47
2016,2,27,11,15,372.0,273.5,0.15,16.0,512.5,676.28,509.31
2016,2,27,11,30,353.0,287.0,0.1,16.0,520.0,680.16,510.23
2016,2,27,11,45,209.5,296.5,0.1,16.0,435.5,530.37,402.59
2016,2,27,12,0,66.0,306.0,0.1,16.0,351.0,376.12,288.21
2016,2,27,12,15,140.5,316.5,0.1,16.0,412.0,486.44,372.43
2016,2,27,12,30,215.0,327.0,0.1,16.0,473.0,574.78,435.71
2016,2,27,12,45,185.5,325.5,0.1,16.0,451.0,542.3,410.92
2016,2,27,13,0,156.0,324.0,0.1,16.0,429.0,509.37,387.25
2016,2,27,13,15,255.5,303.0,0.1,16.0,471.0,603.52,457.09
2016,2,27,13,30,355.0,282.0,0.1,16.0,513.0,672.0,506.12
2016,2,27,13,45,399.5,261.0,0.1,16.0,512.5,682.62,514.18
2016,2,27,14,0,444.0,240.0,0.1,16.0,512.0,708.89,533.32
2016,2,27,14,15,456.0,224.5,0.1,15.5,493.0,688.59,521.17
2016,2,27,14,30,468.0,209.0,0.1,15.0,474.0,665.64,507.73
2016,2,27,14,45,656.0,145.0,0.15,15.0,493.0,742.33,565.76
2016,2,27,15,0,844.0,81.0,0.2,15.0,512.0,788.12,597.73
2016,2,27,15,15,824.0,78.5,0.2,14.5,472.0,732.93,561.74
2016,2,27,15,30,804.0,76.0,0.2,14.0,432.0,676.81,525.78
2016,2,27,15,45,784.5,70.5,0.2,14.0,388.5,616.98,483.65
2016,2,27,16,0,765.0,65.0,0.2,14.0,345.0,556.92,439.31
2016,2,27,16,15,725.5,61.0,0.2,13.5,297.0,487.55,386.8
2016,2,27,16,30,686.0,57.0,0.2,13.0,249.0,420.76,333.92
2016,2,27,16,45,622.0,51.5,0.25,12.5,200.5,346.48,273.19
2016,2,27,17,0,558.0,46.0,0.3,12.0,152.0,276.92,213.88
2016,2,27,17,15,456.5,37.5,0.35,11.5,107.0,199.25,147.24
2016,2,27,17,30,355.0,29.0,0.4,11.0,62.0,133.97,87.92
2016,2,27,17,45,177.5,14.5,0.45,11.0,31.0,54.63,0.0
2016,2,27,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,0.55,7.5,5.5,0.0,0.0
2016,2,28,7,0,0.0,11.0,0.5,8.0,11.0,9.39,0.0
2016,2,28,7,15,60.0,30.0,0.45,8.0,37.5,46.72,27.23
2016,2,28,7,30,120.0,49.0,0.4,8.0,64.0,93.53,70.12
2016,2,28,7,45,155.0,69.0,0.35,8.5,98.0,135.07,107.04
2016,2,28,8,0,190.0,89.0,0.3,9.0,132.0,180.85,147.06
2016,2,28,8,15,215.5,108.5,0.3,9.0,167.5,225.61,185.81
2016,2,28,8,30,241.0,128.0,0.3,9.0,203.0,273.16,225.85
2016,2,28,8,45,272.5,141.0,0.3,9.5,238.5,319.44,263.46
2016,2,28,9,0,304.0,154.0,0.3,10.0,274.0,368.7,302.33
2016,2,28,9,15,157.5,160.5,0.3,10.0,223.5,276.31,226.68
2016,2,28,9,30,11.0,167.0,0.3,10.0,173.0,156.81,126.65
2016,2,28,9,45,96.0,205.0,0.3,10.5,256.5,276.15,225.76
2016,2,28,10,0,181.0,243.0,0.3,11.0,340.0,408.27,328.37
2016,2,28,10,15,191.5,258.0,0.3,11.0,366.0,440.82,351.16
2016,2,28,10,30,202.0,273.0,0.3,11.0,392.0,473.6,374.9
2016,2,28,10,45,239.0,281.0,0.3,11.5,427.5,522.82,410.51
2016,2,28,11,0,276.0,289.0,0.3,12.0,463.0,593.51,460.18
2016,2,28,11,15,312.0,290.0,0.3,12.0,492.5,636.34,490.05
2016,2,28,11,30,348.0,291.0,0.3,12.0,522.0,679.23,519.93
2016,2,28,11,45,318.0,303.0,0.35,12.5,516.5,668.08,510.05
2016,2,28,12,0,288.0,315.0,0.4,13.0,511.0,654.79,499.52
2016,2,28,12,15,295.5,315.0,0.4,13.0,516.5,664.04,506.24
2016,2,28,12,30,303.0,315.0,0.4,13.0,522.0,671.9,511.75
2016,2,28,12,45,417.5,275.0,0.4,13.0,558.5,761.41,576.36
2016,2,28,13,0,532.0,235.0,0.4,13.0,595.0,829.56,624.26
2016,2,28,13,15,488.0,247.5,0.4,13.0,572.5,792.08,597.2
2016,2,28,13,30,444.0,260.0,0.4,13.0,550.0,753.1,570.58
2016,2,28,13,45,452.5,248.5,0.4,13.5,536.0,738.29,560.92
2016,2,28,14,0,461.0,237.0,0.4,14.0,522.0,721.01,549.22
2016,2,28,14,15,485.5,216.5,0.4,13.5,505.5,706.11,541.68
2016,2,28,14,30,510.0,196.0,0.4,13.0,489.0,687.61,531.48
2016,2,28,14,45,427.0,202.5,0.4,13.0,438.0,604.64,471.89
2016,2,28,15,0,344.0,209.0,0.4,13.0,387.0,510.73,403.72
2016,2,28,15,15,457.5,167.0,0.4,12.5,384.0,549.94,437.23
2016,2,28,15,30,571.0,125.0,0.4,12.0,381.0,568.32,453.25
2016,2,28,15,45,586.0,108.0,0.4,12.0,347.0,529.8,424.44
2016,2,28,16,0,601.0,91.0,0.4,12.0,313.0,487.97,392.72
2016,2,28,16,15,549.0,88.0,0.4,11.5,270.0,420.74,340.23
2016,2,28,16,30,497.0,85.0,0.4,11.0,227.0,357.5,289.16
2016,2,28,16,45,536.0,67.0,0.45,10.5,193.5,324.46,259.97
2016,2,28,17,0,575.0,49.0,0.5,10.0,160.0,285.67,223.17
2016,2,28,17,15,473.5,40.0,0.5,9.0,113.5,206.38,154.4
2016,2,28,17,30,372.0,31.0,0.5,8.0,67.0,139.43,93.74
2016,2,28,17,45,186.0,15.5,0.5,7.5,33.5,57.28,0.0
2016,2,28,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,45,75.5,7.5,1.15,9.5,10.0,6.4,0.0
2016,2,29,7,0,151.0,15.0,1.1,10.0,20.0,45.64,0.0
2016,2,29,7,15,293.0,27.0,0.9,10.5,58.5,108.85,69.24
2016,2,29,7,30,435.0,39.0,0.7,11.0,97.0,183.82,135.3
2016,2,29,7,45,525.0,46.0,0.5,12.0,145.0,252.79,195.29
2016,2,29,8,0,615.0,53.0,0.3,13.0,193.0,332.12,261.75
2016,2,29,8,15,665.5,58.5,0.25,14.0,242.0,398.87,316.67
2016,2,29,8,30,716.0,64.0,0.2,15.0,291.0,471.96,373.73
2016,2,29,8,45,745.5,69.5,0.15,16.0,338.0,536.62,421.6
2016,2,29,9,0,775.0,75.0,0.1,17.0,385.0,602.55,468.02
2016,2,29,9,15,798.5,78.0,0.05,18.0,428.0,662.38,508.0
2016,2,29,9,30,822.0,81.0,0.0,19.0,471.0,722.03,544.81
2016,2,29,9,45,835.5,85.0,0.0,20.0,509.0,774.5,575.57
2016,2,29,10,0,849.0,89.0,0.0,21.0,547.0,825.27,604.41
2016,2,29,10,15,861.0,90.5,0.0,21.0,578.5,869.83,630.93
2016,2,29,10,30,873.0,92.0,0.0,21.0,610.0,911.99,655.66
2016,2,29,10,45,890.0,89.5,0.05,21.5,637.0,941.36,671.27
2016,2,29,11,0,907.0,87.0,0.1,22.0,664.0,977.59,691.49
2016,2,29,11,15,911.5,88.0,0.1,22.0,681.5,1002.94,705.48
2016,2,29,11,30,916.0,89.0,0.1,22.0,699.0,1024.7,717.51
2016,2,29,11,45,923.5,86.5,0.1,22.0,710.5,1041.58,726.74
2016,2,29,12,0,931.0,84.0,0.1,22.0,722.0,1054.66,733.89
2016,2,29,12,15,726.5,165.0,0.1,21.5,663.5,965.16,680.82
2016,2,29,12,30,522.0,246.0,0.1,21.0,605.0,837.63,601.67
2016,2,29,12,45,481.5,260.5,0.1,21.0,590.0,810.0,585.03
2016,2,29,13,0,441.0,275.0,0.1,21.0,575.0,780.09,565.24
2016,2,29,13,15,474.5,255.5,0.1,20.5,572.5,786.22,572.14
2016,2,29,13,30,508.0,236.0,0.1,20.0,570.0,788.87,576.32
2016,2,29,13,45,528.0,220.5,0.1,20.0,558.5,779.2,571.16
2016,2,29,14,0,548.0,205.0,0.1,20.0,547.0,766.24,564.05
2016,2,29,14,15,483.0,215.5,0.1,19.5,507.0,701.45,521.42
2016,2,29,14,30,418.0,226.0,0.1,19.0,467.0,638.01,479.38
2016,2,29,14,45,425.0,209.0,0.15,19.0,442.0,608.43,461.33
2016,2,29,15,0,432.0,192.0,0.2,19.0,417.0,576.74,440.98
2016,2,29,15,15,491.5,162.0,0.2,18.5,399.0,568.63,438.26
2016,2,29,15,30,551.0,132.0,0.2,18.0,381.0,553.21,429.5
2016,2,29,15,45,351.5,144.0,0.2,17.5,297.0,405.96,319.61
2016,2,29,16,0,152.0,156.0,0.2,17.0,213.0,254.57,202.72
2016,2,29,16,15,133.5,138.0,0.3,16.5,183.5,217.16,174.42
2016,2,29,16,30,115.0,120.0,0.4,16.0,154.0,181.76,145.93
2016,2,29,16,45,100.5,98.5,0.5,15.5,124.0,146.24,116.49
2016,2,29,17,0,86.0,77.0,0.6,15.0,94.0,112.44,87.68
2016,2,29,17,15,59.5,56.0,0.55,14.5,66.5,77.21,57.46
2016,2,29,17,30,33.0,35.0,0.5,14.0,39.0,41.11,26.5
2016,2,29,17,45,16.5,17.5,0.5,14.0,19.5,18.43,0.0
2016,2,29,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.5,0.5,8.5,10.5,8.96,0.0
2016,3,1,7,0,0.0,21.0,0.4,9.0,21.0,18.36,0.0
2016,3,1,7,15,187.0,31.5,0.35,9.5,57.5,86.65,57.16
2016,3,1,7,30,374.0,42.0,0.3,10.0,94.0,168.62,125.19
2016,3,1,7,45,443.0,53.0,0.3,11.0,138.5,230.54,179.36
2016,3,1,8,0,512.0,64.0,0.3,12.0,183.0,300.53,239.01
2016,3,1,8,15,554.0,73.0,0.3,12.5,228.5,363.04,291.5
2016,3,1,8,30,596.0,82.0,0.3,13.0,274.0,429.4,344.9
2016,3,1,8,45,645.0,81.5,0.35,13.5,318.0,492.9,394.66
2016,3,1,9,0,694.0,81.0,0.4,14.0,362.0,559.55,445.05
2016,3,1,9,15,766.0,79.5,0.4,14.0,421.0,641.7,505.36
2016,3,1,9,30,838.0,78.0,0.4,14.0,480.0,730.61,566.27
2016,3,1,9,45,863.5,77.0,0.45,14.5,520.0,780.0,597.37
2016,3,1,10,0,889.0,76.0,0.5,15.0,560.0,835.1,632.33
2016,3,1,10,15,898.5,77.5,0.5,15.0,591.5,878.2,658.84
2016,3,1,10,30,908.0,79.0,0.5,15.0,623.0,918.67,683.46
2016,3,1,10,45,716.5,150.5,0.5,15.0,591.0,866.89,647.73
2016,3,1,11,0,525.0,222.0,0.5,15.0,559.0,774.12,583.71
2016,3,1,11,15,293.5,261.5,0.45,15.0,451.0,583.94,447.2
2016,3,1,11,30,62.0,301.0,0.4,15.0,343.0,362.47,280.37
2016,3,1,11,45,31.0,204.0,0.4,15.0,225.0,225.57,177.05
2016,3,1,12,0,0.0,107.0,0.4,15.0,107.0,89.72,68.36
2016,3,1,12,15,0.0,130.0,0.4,14.5,130.0,110.24,85.61
2016,3,1,12,30,0.0,153.0,0.4,14.0,153.0,131.18,102.67
2016,3,1,12,45,0.5,160.5,0.4,14.0,161.0,138.63,108.62
2016,3,1,13,0,1.0,168.0,0.4,14.0,169.0,146.14,114.7
2016,3,1,13,15,0.5,165.0,0.4,14.0,165.5,142.89,112.1
2016,3,1,13,30,0.0,162.0,0.4,14.0,162.0,139.68,109.61
2016,3,1,13,45,0.0,95.0,0.45,14.0,95.0,79.15,60.43
2016,3,1,14,0,0.0,28.0,0.5,14.0,28.0,23.2,13.97
2016,3,1,14,15,0.0,27.5,0.45,13.5,27.5,22.77,13.72
2016,3,1,14,30,0.0,27.0,0.4,13.0,27.0,22.35,13.44
2016,3,1,14,45,0.0,24.0,0.4,13.0,24.0,19.85,11.34
2016,3,1,15,0,0.0,21.0,0.4,13.0,21.0,17.35,9.25
2016,3,1,15,15,41.5,108.0,0.4,13.0,127.0,129.1,104.85
2016,3,1,15,30,83.0,195.0,0.4,13.0,233.0,249.13,202.68
2016,3,1,15,45,41.5,159.5,0.4,13.0,178.5,180.07,145.63
2016,3,1,16,0,0.0,124.0,0.4,13.0,124.0,108.46,86.36
2016,3,1,16,15,0.0,107.5,0.35,12.5,107.5,93.59,74.47
2016,3,1,16,30,0.0,91.0,0.3,12.0,91.0,78.82,62.21
2016,3,1,16,45,292.0,68.5,0.3,12.0,127.0,212.6,172.23
2016,3,1,17,0,584.0,46.0,0.3,12.0,163.0,282.77,219.5
2016,3,1,17,15,490.0,38.0,0.3,12.0,117.5,206.7,152.61
2016,3,1,17,30,396.0,30.0,0.3,12.0,72.0,142.05,95.48
2016,3,1,17,45,198.0,15.0,0.3,12.0,36.0,58.67,15.04
2016,3,1,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,45,113.5,8.0,0.1,10.5,13.0,19.07,0.0
2016,3,2,7,0,227.0,16.0,0.1,11.0,26.0,60.42,0.0
2016,3,2,7,15,361.5,26.0,0.1,11.5,66.5,123.42,80.39
2016,3,2,7,30,496.0,36.0,0.1,12.0,107.0,198.69,145.05
2016,3,2,7,45,574.0,42.5,0.15,12.5,155.5,265.23,203.41
2016,3,2,8,0,652.0,49.0,0.2,13.0,204.0,342.0,268.88
2016,3,2,8,15,338.5,86.5,0.2,13.0,168.0,268.77,216.32
2016,3,2,8,30,25.0,124.0,0.2,13.0,132.0,131.28,105.17
2016,3,2,8,45,28.5,142.0,0.2,13.5,152.5,152.39,123.05
2016,3,2,9,0,32.0,160.0,0.2,14.0,173.0,174.02,140.18
2016,3,2,9,15,28.5,173.0,0.2,14.5,186.0,185.77,148.87
2016,3,2,9,30,25.0,186.0,0.2,15.0,199.0,184.91,147.39
2016,3,2,9,45,29.0,203.0,0.25,15.5,219.0,218.95,173.97
2016,3,2,10,0,33.0,220.0,0.3,16.0,239.0,241.04,190.56
2016,3,2,10,15,70.5,250.0,0.3,16.0,292.0,307.06,242.15
2016,3,2,10,30,108.0,280.0,0.3,16.0,345.0,376.08,294.34
2016,3,2,10,45,237.0,279.0,0.3,16.0,430.0,515.93,399.49
2016,3,2,11,0,366.0,278.0,0.3,16.0,515.0,664.19,504.51
2016,3,2,11,15,251.5,302.5,0.3,16.0,467.5,589.04,446.61
2016,3,2,11,30,137.0,327.0,0.3,16.0,420.0,487.15,371.58
2016,3,2,11,45,81.0,298.5,0.3,16.0,354.0,378.5,291.96
2016,3,2,12,0,25.0,270.0,0.3,16.0,288.0,269.52,209.03
2016,3,2,12,15,71.0,303.5,0.3,15.5,354.0,374.77,291.29
2016,3,2,12,30,117.0,337.0,0.3,15.0,420.0,460.19,354.94
2016,3,2,12,45,85.0,321.0,0.35,15.0,381.0,408.81,315.84
2016,3,2,13,0,53.0,305.0,0.4,15.0,342.0,357.74,277.74
2016,3,2,13,15,51.0,300.5,0.4,15.0,335.5,350.26,272.69
2016,3,2,13,30,49.0,296.0,0.4,15.0,329.0,342.75,267.26
2016,3,2,13,45,143.0,295.5,0.4,15.0,387.0,451.84,352.03
2016,3,2,14,0,237.0,295.0,0.4,15.0,445.0,535.45,414.66
2016,3,2,14,15,275.0,275.0,0.4,14.5,441.5,559.05,432.79
2016,3,2,14,30,313.0,255.0,0.4,14.0,438.0,559.76,435.53
2016,3,2,14,45,311.0,239.0,0.4,14.0,412.0,527.87,413.15
2016,3,2,15,0,309.0,223.0,0.4,14.0,386.0,495.14,390.19
2016,3,2,15,15,344.5,198.0,0.4,13.5,367.0,479.82,381.32
2016,3,2,15,30,380.0,173.0,0.4,13.0,348.0,460.43,368.73
2016,3,2,15,45,225.0,165.0,0.4,13.0,266.0,330.54,267.05
2016,3,2,16,0,70.0,157.0,0.4,13.0,184.0,193.77,156.88
2016,3,2,16,15,60.5,137.5,0.4,12.5,158.5,165.35,134.55
2016,3,2,16,30,51.0,118.0,0.4,12.0,133.0,138.07,112.03
2016,3,2,16,45,46.5,97.5,0.4,12.0,109.5,113.04,90.7
2016,3,2,17,0,42.0,77.0,0.4,12.0,86.0,88.63,69.45
2016,3,2,17,15,26.0,56.5,0.4,11.5,61.5,61.22,45.73
2016,3,2,17,30,10.0,36.0,0.4,11.0,37.0,35.74,23.59
2016,3,2,17,45,5.0,18.0,0.4,11.0,18.5,15.79,2.4
2016,3,2,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,0.2,11.0,6.5,5.55,0.0
2016,3,3,7,0,0.0,13.0,0.2,11.0,13.0,10.71,0.0
2016,3,3,7,15,0.0,31.5,0.15,11.0,31.5,26.86,16.43
2016,3,3,7,30,0.0,50.0,0.1,11.0,50.0,43.46,31.48
2016,3,3,7,45,10.0,70.0,0.1,11.5,72.5,65.11,50.23
2016,3,3,8,0,20.0,90.0,0.1,12.0,95.0,93.21,74.23
2016,3,3,8,15,26.5,109.5,0.1,12.5,117.5,116.42,93.73
2016,3,3,8,30,33.0,129.0,0.1,13.0,140.0,140.53,113.58
2016,3,3,8,45,38.5,148.0,0.15,13.5,162.5,164.36,132.84
2016,3,3,9,0,44.0,167.0,0.2,14.0,185.0,188.9,152.33
2016,3,3,9,15,230.0,174.0,0.2,14.0,285.0,352.91,284.97
2016,3,3,9,30,416.0,181.0,0.2,14.0,385.0,525.78,415.65
2016,3,3,9,45,264.0,217.0,0.2,14.5,350.0,449.75,353.43
2016,3,3,10,0,112.0,253.0,0.2,15.0,315.0,342.76,269.35
2016,3,3,10,15,188.5,265.0,0.2,14.5,376.5,442.68,347.26
2016,3,3,10,30,265.0,277.0,0.2,14.0,438.0,549.8,425.77
2016,3,3,10,45,190.5,293.0,0.2,14.0,411.0,488.04,377.5
2016,3,3,11,0,116.0,309.0,0.2,14.0,384.0,420.3,326.04
2016,3,3,11,15,152.5,319.5,0.2,13.5,421.5,490.34,379.22
2016,3,3,11,30,189.0,330.0,0.2,13.0,459.0,541.38,416.5
2016,3,3,11,45,187.5,335.5,0.25,13.0,465.0,548.78,421.26
2016,3,3,12,0,186.0,341.0,0.3,13.0,471.0,555.34,426.08
2016,3,3,12,15,132.5,334.5,0.3,13.0,427.5,494.17,380.41
2016,3,3,12,30,79.0,328.0,0.3,13.0,384.0,410.15,318.0
2016,3,3,12,45,108.5,332.5,0.3,13.0,409.0,445.1,345.78
2016,3,3,13,0,138.0,337.0,0.3,13.0,434.0,500.93,386.95
2016,3,3,13,15,138.5,331.0,0.25,13.0,426.5,492.71,380.16
2016,3,3,13,30,139.0,325.0,0.2,13.0,419.0,483.91,373.78
2016,3,3,13,45,183.0,312.0,0.2,13.0,431.5,508.17,393.34
2016,3,3,14,0,227.0,299.0,0.2,13.0,444.0,529.77,410.44
2016,3,3,14,15,153.5,282.0,0.2,13.0,378.5,437.41,341.38
2016,3,3,14,30,80.0,265.0,0.2,13.0,313.0,331.68,261.45
2016,3,3,14,45,228.5,238.0,0.2,13.0,362.5,439.96,349.07
2016,3,3,15,0,377.0,211.0,0.2,13.0,412.0,534.88,421.41
2016,3,3,15,15,338.5,200.0,0.2,12.5,370.0,476.62,377.78
2016,3,3,15,30,300.0,189.0,0.2,12.0,328.0,420.86,336.9
2016,3,3,15,45,282.0,171.5,0.2,12.0,291.5,374.29,301.78
2016,3,3,16,0,264.0,154.0,0.2,12.0,255.0,328.96,266.62
2016,3,3,16,15,247.0,136.5,0.2,11.5,221.5,285.66,232.52
2016,3,3,16,30,230.0,119.0,0.2,11.0,188.0,243.91,198.55
2016,3,3,16,45,411.5,85.5,0.25,11.0,181.5,281.17,225.9
2016,3,3,17,0,593.0,52.0,0.3,11.0,175.0,290.46,225.68
2016,3,3,17,15,498.0,43.0,0.3,11.0,127.0,212.47,157.74
2016,3,3,17,30,403.0,34.0,0.3,11.0,79.0,145.99,99.53
2016,3,3,17,45,201.5,17.0,0.35,11.0,39.5,61.25,24.15
2016,3,3,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
