Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.0,0.4,8.5,6.0,5.12,0.0
2016,3,4,7,0,0.0,12.0,0.4,9.0,12.0,9.88,0.0
2016,3,4,7,15,0.0,27.0,0.35,9.0,27.0,22.31,12.97
2016,3,4,7,30,0.0,42.0,0.3,9.0,42.0,35.32,24.82
2016,3,4,7,45,0.0,60.0,0.3,9.5,60.0,51.28,38.94
2016,3,4,8,0,0.0,78.0,0.3,10.0,78.0,67.29,52.87
2016,3,4,8,15,0.0,96.0,0.3,10.0,96.0,83.38,66.69
2016,3,4,8,30,0.0,114.0,0.3,10.0,114.0,99.56,80.34
2016,3,4,8,45,12.5,137.0,0.35,10.5,142.5,128.25,104.32
2016,3,4,9,0,25.0,160.0,0.4,11.0,171.0,158.45,129.14
2016,3,4,9,15,22.5,173.0,0.4,11.0,183.5,169.53,137.74
2016,3,4,9,30,20.0,186.0,0.4,11.0,196.0,180.44,146.19
2016,3,4,9,45,23.5,202.0,0.4,11.0,214.5,198.94,160.88
2016,3,4,10,0,27.0,218.0,0.4,11.0,233.0,217.8,175.68
2016,3,4,10,15,21.0,219.0,0.4,11.0,231.0,213.69,171.72
2016,3,4,10,30,15.0,220.0,0.4,11.0,229.0,209.29,167.69
2016,3,4,10,45,10.5,207.5,0.45,11.5,214.0,192.79,153.91
2016,3,4,11,0,6.0,195.0,0.5,12.0,199.0,176.39,140.26
2016,3,4,11,15,7.5,205.5,0.5,12.0,210.5,187.82,149.42
2016,3,4,11,30,9.0,216.0,0.5,12.0,222.0,199.38,158.49
2016,3,4,11,45,5.5,191.0,0.5,12.5,194.5,171.94,136.02
2016,3,4,12,0,2.0,166.0,0.5,13.0,167.0,145.0,114.06
2016,3,4,12,15,1.5,162.0,0.5,13.0,163.0,140.79,110.73
2016,3,4,12,30,1.0,158.0,0.5,13.0,159.0,136.6,107.33
2016,3,4,12,45,13.0,214.5,0.5,13.0,223.5,201.95,160.26
2016,3,4,13,0,25.0,271.0,0.5,13.0,288.0,269.72,213.5
2016,3,4,13,15,24.5,265.5,0.5,13.0,282.5,263.63,208.39
2016,3,4,13,30,24.0,260.0,0.5,13.0,277.0,257.54,203.85
2016,3,4,13,45,14.0,222.0,0.5,13.0,232.0,210.13,166.51
2016,3,4,14,0,4.0,184.0,0.5,13.0,187.0,164.09,129.86
2016,3,4,14,15,44.5,226.5,0.5,13.0,253.5,258.27,206.8
2016,3,4,14,30,85.0,269.0,0.5,13.0,320.0,339.76,270.87
2016,3,4,14,45,42.5,212.0,0.5,13.0,237.5,239.08,191.08
2016,3,4,15,0,0.0,155.0,0.5,13.0,155.0,134.35,106.42
2016,3,4,15,15,19.5,171.5,0.5,12.5,180.5,165.62,133.59
2016,3,4,15,30,39.0,188.0,0.5,12.0,206.0,208.29,169.2
2016,3,4,15,45,19.5,106.5,0.5,12.0,115.5,109.3,87.58
2016,3,4,16,0,0.0,25.0,0.5,12.0,25.0,20.62,12.21
2016,3,4,16,15,0.0,21.5,0.5,12.0,21.5,17.72,9.79
2016,3,4,16,30,0.0,18.0,0.5,12.0,18.0,14.82,7.28
2016,3,4,16,45,0.0,14.5,0.5,12.0,14.5,11.92,4.75
2016,3,4,17,0,0.0,11.0,0.5,12.0,11.0,9.04,2.19
2016,3,4,17,15,0.0,8.0,0.5,12.0,8.0,6.56,0.0
2016,3,4,17,30,0.0,5.0,0.5,12.0,5.0,4.1,0.0
2016,3,4,17,45,0.0,2.5,0.5,12.0,2.5,2.05,0.0
2016,3,4,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,0.6,12.0,5.0,4.27,0.0
2016,3,5,7,0,0.0,10.0,0.6,12.0,10.0,8.22,0.0
2016,3,5,7,15,0.0,21.5,0.6,12.0,21.5,17.73,9.07
2016,3,5,7,30,0.0,33.0,0.6,12.0,33.0,27.26,17.66
2016,3,5,7,45,0.0,47.0,0.65,12.5,47.0,38.92,27.9
2016,3,5,8,0,0.0,61.0,0.7,13.0,61.0,51.03,38.38
2016,3,5,8,15,0.0,75.5,0.7,13.0,75.5,63.67,49.22
2016,3,5,8,30,0.0,90.0,0.7,13.0,90.0,76.4,59.96
2016,3,5,8,45,0.0,62.0,0.75,13.0,62.0,51.36,38.52
2016,3,5,9,0,0.0,34.0,0.8,13.0,34.0,28.09,18.54
2016,3,5,9,15,0.0,29.0,0.8,13.0,29.0,23.96,14.95
2016,3,5,9,30,0.0,24.0,0.8,13.0,24.0,19.83,11.37
2016,3,5,9,45,23.0,130.5,0.8,13.0,143.5,137.49,110.9
2016,3,5,10,0,46.0,237.0,0.8,13.0,263.0,268.74,216.51
2016,3,5,10,15,23.0,126.5,0.8,13.0,139.5,135.17,107.76
2016,3,5,10,30,0.0,16.0,0.8,13.0,16.0,13.24,5.58
2016,3,5,10,45,1.0,94.0,0.8,13.0,95.0,79.2,61.12
2016,3,5,11,0,2.0,172.0,0.8,13.0,174.0,150.66,119.54
2016,3,5,11,15,8.5,206.0,0.8,13.0,212.0,189.09,150.35
2016,3,5,11,30,15.0,240.0,0.8,13.0,250.0,228.51,181.61
2016,3,5,11,45,20.5,258.5,0.8,13.5,272.5,252.33,199.86
2016,3,5,12,0,26.0,277.0,0.8,14.0,295.0,276.45,218.23
2016,3,5,12,15,13.0,148.5,0.85,14.0,157.5,140.1,110.08
2016,3,5,12,30,0.0,20.0,0.9,14.0,20.0,16.59,8.28
2016,3,5,12,45,0.0,31.0,0.95,14.0,31.0,25.74,16.01
2016,3,5,13,0,0.0,42.0,1.0,14.0,42.0,34.89,23.69
2016,3,5,13,15,0.0,41.0,1.0,14.0,41.0,34.05,22.99
2016,3,5,13,30,0.0,40.0,1.0,14.0,40.0,33.21,22.31
2016,3,5,13,45,6.0,130.0,1.0,14.0,134.0,115.92,91.21
2016,3,5,14,0,12.0,220.0,1.0,14.0,228.0,206.07,164.15
2016,3,5,14,15,6.0,190.5,1.0,14.0,194.5,172.12,136.57
2016,3,5,14,30,0.0,161.0,1.0,14.0,161.0,139.06,109.9
2016,3,5,14,45,0.0,152.0,1.05,14.0,152.0,130.95,103.63
2016,3,5,15,0,0.0,143.0,1.1,14.0,143.0,122.91,97.31
2016,3,5,15,15,0.0,89.0,1.1,14.0,89.0,74.08,57.0
2016,3,5,15,30,0.0,35.0,1.1,14.0,35.0,28.93,19.07
2016,3,5,15,45,0.0,20.5,1.1,14.0,20.5,16.91,8.88
2016,3,5,16,0,0.0,6.0,1.1,14.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,1.1,13.5,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,1.1,13.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.5,1.1,13.0,3.5,2.87,0.0
2016,3,5,17,0,0.0,3.0,1.1,13.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,1.05,13.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,1.0,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,1.0,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,45,56.0,14.0,0.5,7.5,17.5,17.97,0.0
2016,3,6,7,0,112.0,28.0,0.5,8.0,35.0,50.25,23.57
2016,3,6,7,15,232.5,43.5,0.5,8.0,75.5,108.43,76.74
2016,3,6,7,30,353.0,59.0,0.5,8.0,116.0,176.71,134.87
2016,3,6,7,45,421.5,71.0,0.5,8.5,163.0,237.66,188.54
2016,3,6,8,0,490.0,83.0,0.5,9.0,210.0,306.68,247.96
2016,3,6,8,15,545.0,91.0,0.5,9.0,259.0,377.02,307.29
2016,3,6,8,30,600.0,99.0,0.5,9.0,308.0,449.31,366.22
2016,3,6,8,45,387.0,142.5,0.5,9.0,284.5,397.95,325.68
2016,3,6,9,0,174.0,186.0,0.5,9.0,261.0,303.99,249.59
2016,3,6,9,15,130.0,204.0,0.5,9.0,263.0,301.22,247.06
2016,3,6,9,30,86.0,222.0,0.5,9.0,265.0,279.96,228.72
2016,3,6,9,45,43.0,176.0,0.55,9.5,197.5,199.31,162.39
2016,3,6,10,0,0.0,130.0,0.6,10.0,130.0,110.56,87.89
2016,3,6,10,15,54.0,210.5,0.6,10.0,244.5,247.43,201.7
2016,3,6,10,30,108.0,291.0,0.6,10.0,359.0,385.44,309.8
2016,3,6,10,45,133.5,306.5,0.6,10.0,393.5,448.08,356.17
2016,3,6,11,0,159.0,322.0,0.6,10.0,428.0,493.52,389.68
2016,3,6,11,15,140.5,329.5,0.6,10.0,425.0,487.52,383.72
2016,3,6,11,30,122.0,337.0,0.6,10.0,422.0,480.25,377.4
2016,3,6,11,45,71.0,300.5,0.65,10.5,350.5,367.95,291.32
2016,3,6,12,0,20.0,264.0,0.7,11.0,279.0,256.99,204.12
2016,3,6,12,15,14.0,238.0,0.7,11.0,249.0,225.31,179.55
2016,3,6,12,30,8.0,212.0,0.7,11.0,219.0,194.11,154.61
2016,3,6,12,45,9.0,218.5,0.75,11.0,225.5,201.35,160.7
2016,3,6,13,0,10.0,225.0,0.8,11.0,232.0,208.62,166.65
2016,3,6,13,15,9.5,221.0,0.8,10.5,227.5,204.26,163.51
2016,3,6,13,30,9.0,217.0,0.8,10.0,223.0,199.93,160.47
2016,3,6,13,45,4.5,148.5,0.8,10.0,151.5,131.22,104.58
2016,3,6,14,0,0.0,80.0,0.8,10.0,80.0,66.55,50.89
2016,3,6,14,15,0.0,64.0,0.8,9.5,64.0,53.16,39.86
2016,3,6,14,30,0.0,48.0,0.8,9.0,48.0,39.81,28.63
2016,3,6,14,45,0.0,40.0,0.85,9.0,40.0,33.14,22.98
2016,3,6,15,0,0.0,32.0,0.9,9.0,32.0,26.48,17.3
2016,3,6,15,15,0.0,35.5,0.85,8.5,35.5,29.37,19.91
2016,3,6,15,30,0.0,39.0,0.8,8.0,39.0,32.25,22.54
2016,3,6,15,45,0.0,23.0,0.8,8.0,23.0,18.98,11.01
2016,3,6,16,0,0.0,7.0,0.8,8.0,7.0,5.76,0.0
2016,3,6,16,15,0.0,6.0,0.8,8.0,6.0,4.94,0.0
2016,3,6,16,30,0.0,5.0,0.8,8.0,5.0,4.11,0.0
2016,3,6,16,45,0.0,4.0,0.8,8.0,4.0,3.28,0.0
2016,3,6,17,0,0.0,3.0,0.8,8.0,3.0,2.46,0.0
2016,3,6,17,15,0.0,2.0,0.8,8.0,2.0,1.64,0.0
2016,3,6,17,30,0.0,1.0,0.8,8.0,1.0,0.82,0.0
2016,3,6,17,45,0.0,0.5,0.8,8.0,0.5,0.41,0.0
2016,3,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.5,0.5,5.5,10.5,8.96,0.0
2016,3,7,7,0,0.0,21.0,0.5,6.0,21.0,17.38,6.82
2016,3,7,7,15,9.0,40.5,0.5,6.0,42.0,37.0,25.67
2016,3,7,7,30,18.0,60.0,0.5,6.0,63.0,60.76,46.87
2016,3,7,7,45,27.5,80.0,0.55,6.0,86.5,84.36,67.89
2016,3,7,8,0,37.0,100.0,0.6,6.0,110.0,109.24,89.85
2016,3,7,8,15,43.5,120.0,0.6,6.0,134.0,133.93,111.32
2016,3,7,8,30,50.0,140.0,0.6,6.0,158.0,159.49,133.16
2016,3,7,8,45,234.5,147.0,0.6,6.5,247.5,299.51,251.39
2016,3,7,9,0,419.0,154.0,0.6,7.0,337.0,453.29,374.49
2016,3,7,9,15,482.0,155.5,0.6,7.0,386.5,522.16,426.9
2016,3,7,9,30,545.0,157.0,0.6,7.0,436.0,595.47,482.12
2016,3,7,9,45,511.0,183.0,0.65,7.5,459.5,622.51,499.58
2016,3,7,10,0,477.0,209.0,0.7,8.0,483.0,644.77,513.68
2016,3,7,10,15,543.0,198.0,0.7,8.5,526.5,710.1,560.44
2016,3,7,10,30,609.0,187.0,0.7,9.0,570.0,784.98,611.88
2016,3,7,10,45,560.0,214.0,0.7,9.5,577.0,780.95,604.98
2016,3,7,11,0,511.0,241.0,0.7,10.0,584.0,779.23,600.66
2016,3,7,11,15,730.5,164.5,0.7,10.0,669.5,931.66,706.26
2016,3,7,11,30,950.0,88.0,0.7,10.0,755.0,1057.01,784.7
2016,3,7,11,45,952.0,89.5,0.75,10.0,765.0,1073.2,793.56
2016,3,7,12,0,954.0,91.0,0.8,10.0,775.0,1085.36,801.91
2016,3,7,12,15,718.0,184.0,0.8,10.0,700.0,974.96,730.41
2016,3,7,12,30,482.0,277.0,0.8,10.0,625.0,826.35,628.89
2016,3,7,12,45,442.5,292.5,0.8,10.5,610.0,800.07,610.86
2016,3,7,13,0,403.0,308.0,0.8,11.0,595.0,753.29,577.34
2016,3,7,13,15,650.0,209.5,0.8,11.0,662.5,913.79,693.54
2016,3,7,13,30,897.0,111.0,0.8,11.0,730.0,1016.07,758.84
2016,3,7,13,45,656.5,190.0,0.8,11.0,635.5,872.07,662.83
2016,3,7,14,0,416.0,269.0,0.8,11.0,541.0,687.97,533.4
2016,3,7,14,15,208.0,209.5,0.8,11.0,345.5,421.05,336.67
2016,3,7,14,30,0.0,150.0,0.8,11.0,150.0,128.6,101.58
2016,3,7,14,45,0.0,94.0,0.8,11.0,94.0,78.3,60.86
2016,3,7,15,0,0.0,38.0,0.8,11.0,38.0,31.46,21.37
2016,3,7,15,15,412.0,61.5,0.75,11.0,258.5,395.24,330.25
2016,3,7,15,30,824.0,85.0,0.7,11.0,479.0,691.46,552.31
2016,3,7,15,45,807.5,78.5,0.7,11.0,434.0,631.04,503.48
2016,3,7,16,0,791.0,72.0,0.7,11.0,389.0,570.05,457.5
2016,3,7,16,15,754.5,68.0,0.7,10.5,339.5,500.67,403.92
2016,3,7,16,30,718.0,64.0,0.7,10.0,290.0,433.53,349.78
2016,3,7,16,45,667.0,58.0,0.7,9.5,239.5,360.77,288.89
2016,3,7,17,0,616.0,52.0,0.7,9.0,189.0,294.15,230.68
2016,3,7,17,15,527.0,44.0,0.7,8.5,140.5,218.04,164.06
2016,3,7,17,30,438.0,36.0,0.7,8.0,92.0,152.63,106.22
2016,3,7,17,45,276.0,24.5,0.7,7.5,54.0,81.55,44.37
2016,3,7,18,0,114.0,13.0,0.7,7.0,16.0,23.7,0.0
2016,3,7,18,15,57.0,6.5,0.7,6.5,8.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,45,51.0,14.0,0.5,4.5,18.0,17.44,0.0
2016,3,8,7,0,102.0,28.0,0.5,5.0,36.0,48.69,27.29
2016,3,8,7,15,165.5,46.5,0.45,5.0,70.5,90.08,65.34
2016,3,8,7,30,229.0,65.0,0.4,5.0,105.0,139.15,108.54
2016,3,8,7,45,269.5,83.0,0.4,5.5,144.5,187.29,151.54
2016,3,8,8,0,310.0,101.0,0.4,6.0,184.0,240.28,197.87
2016,3,8,8,15,350.0,112.0,0.35,6.0,223.5,299.87,248.56
2016,3,8,8,30,390.0,123.0,0.3,6.0,263.0,355.28,294.39
2016,3,8,8,45,401.0,140.5,0.25,6.5,301.0,403.82,332.5
2016,3,8,9,0,412.0,158.0,0.2,7.0,339.0,452.66,369.4
2016,3,8,9,15,234.5,188.0,0.2,7.5,293.5,369.04,300.91
2016,3,8,9,30,57.0,218.0,0.2,8.0,248.0,252.6,205.02
2016,3,8,9,45,202.0,230.5,0.2,8.5,346.5,397.28,322.44
2016,3,8,10,0,347.0,243.0,0.2,9.0,445.0,556.32,441.69
2016,3,8,10,15,176.0,217.0,0.2,9.0,320.0,375.85,301.02
2016,3,8,10,30,5.0,191.0,0.2,9.0,195.0,171.17,136.13
2016,3,8,10,45,12.0,220.5,0.2,9.0,229.0,205.82,165.35
2016,3,8,11,0,19.0,250.0,0.2,9.0,263.0,241.31,193.35
2016,3,8,11,15,64.5,295.0,0.2,8.5,340.5,352.5,281.4
2016,3,8,11,30,110.0,340.0,0.2,8.0,418.0,448.98,354.69
2016,3,8,11,45,96.5,340.5,0.2,8.0,409.5,437.09,343.97
2016,3,8,12,0,83.0,341.0,0.2,8.0,401.0,424.6,334.14
2016,3,8,12,15,73.0,336.5,0.2,7.5,389.5,409.58,323.21
2016,3,8,12,30,63.0,332.0,0.2,7.0,378.0,394.3,312.06
2016,3,8,12,45,88.0,339.5,0.2,7.0,403.0,427.97,338.58
2016,3,8,13,0,113.0,347.0,0.2,7.0,428.0,461.08,363.88
2016,3,8,13,15,71.5,313.0,0.2,7.0,364.0,380.24,301.67
2016,3,8,13,30,30.0,279.0,0.2,7.0,300.0,301.18,240.41
2016,3,8,13,45,15.5,222.0,0.25,7.5,233.0,210.57,169.2
2016,3,8,14,0,1.0,165.0,0.3,8.0,166.0,142.96,114.43
2016,3,8,14,15,1.5,170.5,0.3,8.0,171.5,148.67,119.69
2016,3,8,14,30,2.0,176.0,0.3,8.0,177.0,154.48,124.69
2016,3,8,14,45,1.0,129.5,0.3,8.0,130.0,110.78,88.67
2016,3,8,15,0,0.0,83.0,0.3,8.0,83.0,68.97,53.75
2016,3,8,15,15,28.0,142.5,0.25,7.5,156.0,151.82,124.93
2016,3,8,15,30,56.0,202.0,0.2,7.0,229.0,232.99,192.15
2016,3,8,15,45,57.0,183.5,0.2,7.0,209.0,212.25,174.94
2016,3,8,16,0,58.0,165.0,0.2,7.0,189.0,191.47,158.25
2016,3,8,16,15,51.5,145.5,0.2,7.0,164.5,165.52,136.82
2016,3,8,16,30,45.0,126.0,0.2,7.0,140.0,140.4,115.74
2016,3,8,16,45,38.0,105.0,0.25,7.0,116.0,114.34,93.49
2016,3,8,17,0,31.0,84.0,0.3,7.0,92.0,89.26,71.64
2016,3,8,17,15,18.0,64.0,0.3,7.0,68.0,64.4,49.81
2016,3,8,17,30,5.0,44.0,0.3,7.0,44.0,39.12,27.64
2016,3,8,17,45,2.5,26.0,0.3,7.0,26.0,22.43,11.53
2016,3,8,18,0,0.0,8.0,0.3,7.0,8.0,6.83,0.0
2016,3,8,18,15,0.0,4.0,0.3,6.5,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.5,0.4,7.0,5.5,4.69,0.0
2016,3,9,7,0,0.0,11.0,0.4,7.0,11.0,9.04,1.42
2016,3,9,7,15,0.0,21.5,0.4,7.0,21.5,17.72,9.61
2016,3,9,7,30,0.0,32.0,0.4,7.0,32.0,26.41,17.52
2016,3,9,7,45,0.0,44.0,0.4,7.5,44.0,36.38,26.41
2016,3,9,8,0,0.0,56.0,0.4,8.0,56.0,46.37,35.19
2016,3,9,8,15,0.0,68.0,0.4,8.0,68.0,56.53,44.03
2016,3,9,8,30,0.0,80.0,0.4,8.0,80.0,66.88,52.89
2016,3,9,8,45,0.0,89.5,0.4,8.0,89.5,75.05,59.75
2016,3,9,9,0,0.0,99.0,0.4,8.0,99.0,83.27,66.58
2016,3,9,9,15,7.0,142.5,0.4,8.0,146.0,127.81,104.23
2016,3,9,9,30,14.0,186.0,0.4,8.0,193.0,174.32,142.55
2016,3,9,9,45,20.5,207.0,0.4,8.5,218.0,199.76,162.65
2016,3,9,10,0,27.0,228.0,0.4,9.0,243.0,225.89,183.12
2016,3,9,10,15,37.0,250.5,0.4,9.0,273.5,274.1,221.24
2016,3,9,10,30,47.0,273.0,0.4,9.0,304.0,308.27,247.57
2016,3,9,10,45,23.5,208.5,0.4,9.5,224.0,218.73,175.39
2016,3,9,11,0,0.0,144.0,0.4,10.0,144.0,122.65,96.87
2016,3,9,11,15,9.0,199.5,0.4,10.0,206.0,182.69,146.39
2016,3,9,11,30,18.0,255.0,0.4,10.0,268.0,245.07,195.89
2016,3,9,11,45,22.0,269.5,0.45,10.5,285.5,263.43,209.63
2016,3,9,12,0,26.0,284.0,0.5,11.0,303.0,281.96,223.74
2016,3,9,12,15,17.5,250.5,0.5,11.0,263.5,240.3,190.74
2016,3,9,12,30,9.0,217.0,0.5,11.0,224.0,199.37,158.31
2016,3,9,12,45,11.0,228.0,0.5,11.5,236.5,211.9,168.31
2016,3,9,13,0,13.0,239.0,0.5,12.0,249.0,224.5,178.01
2016,3,9,13,15,15.5,245.5,0.5,12.0,257.0,233.27,185.04
2016,3,9,13,30,18.0,252.0,0.5,12.0,265.0,242.03,192.11
2016,3,9,13,45,14.5,235.5,0.5,12.0,245.5,222.46,176.72
2016,3,9,14,0,11.0,219.0,0.5,12.0,226.0,203.16,161.62
2016,3,9,14,15,21.5,233.0,0.5,12.0,246.5,226.34,180.81
2016,3,9,14,30,32.0,247.0,0.5,12.0,267.0,265.86,212.49
2016,3,9,14,45,16.0,175.0,0.5,12.5,185.0,165.3,131.79
2016,3,9,15,0,0.0,103.0,0.5,13.0,103.0,86.27,66.97
2016,3,9,15,15,0.0,87.5,0.5,12.5,87.5,72.72,56.16
2016,3,9,15,30,0.0,72.0,0.5,12.0,72.0,59.74,45.49
2016,3,9,15,45,0.0,75.0,0.55,12.0,75.0,62.23,47.78
2016,3,9,16,0,0.0,78.0,0.6,12.0,78.0,64.79,50.11
2016,3,9,16,15,0.0,68.0,0.55,11.5,68.0,56.37,43.13
2016,3,9,16,30,0.0,58.0,0.5,11.0,58.0,48.02,36.13
2016,3,9,16,45,0.0,48.0,0.5,11.0,48.0,39.69,28.94
2016,3,9,17,0,0.0,38.0,0.5,11.0,38.0,31.38,21.66
2016,3,9,17,15,0.0,28.0,0.5,11.0,28.0,23.09,14.31
2016,3,9,17,30,0.0,18.0,0.5,11.0,18.0,14.81,6.93
2016,3,9,17,45,0.0,10.5,0.55,11.0,10.5,8.63,1.04
2016,3,9,18,0,0.0,3.0,0.6,11.0,3.0,2.56,0.0
2016,3,9,18,15,0.0,1.5,0.6,11.0,1.5,1.28,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,0.4,11.0,0.5,0.41,0.0
2016,3,10,7,0,0.0,1.0,0.4,11.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,1.5,0.35,11.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,2.0,0.3,11.0,2.0,1.64,0.0
2016,3,10,7,45,0.0,3.0,0.3,11.5,3.0,2.46,0.0
2016,3,10,8,0,0.0,4.0,0.3,12.0,4.0,3.29,0.0
2016,3,10,8,15,0.0,5.0,0.3,12.0,5.0,4.11,0.0
2016,3,10,8,30,0.0,6.0,0.3,12.0,6.0,4.94,0.0
2016,3,10,8,45,0.0,7.0,0.3,12.0,7.0,5.76,0.0
2016,3,10,9,0,0.0,8.0,0.3,12.0,8.0,6.59,0.07
2016,3,10,9,15,0.0,29.0,0.3,12.0,29.0,23.97,15.06
2016,3,10,9,30,0.0,50.0,0.3,12.0,50.0,41.42,29.91
2016,3,10,9,45,0.0,32.0,0.3,12.0,32.0,26.49,17.07
2016,3,10,10,0,0.0,14.0,0.3,12.0,14.0,11.58,4.28
2016,3,10,10,15,0.0,32.0,0.25,12.0,32.0,26.52,17.04
2016,3,10,10,30,0.0,50.0,0.2,12.0,50.0,41.51,29.69
2016,3,10,10,45,0.0,70.5,0.2,12.0,70.5,58.63,43.99
2016,3,10,11,0,0.0,91.0,0.2,12.0,91.0,75.81,58.17
2016,3,10,11,15,2.5,141.0,0.2,12.0,143.0,122.31,96.34
2016,3,10,11,30,5.0,191.0,0.2,12.0,195.0,170.65,135.04
2016,3,10,11,45,5.5,193.0,0.2,12.5,197.5,173.03,136.31
2016,3,10,12,0,6.0,195.0,0.2,13.0,200.0,175.42,137.89
2016,3,10,12,15,8.0,210.0,0.2,13.0,216.0,191.55,150.68
2016,3,10,12,30,10.0,225.0,0.2,13.0,232.0,207.83,163.44
2016,3,10,12,45,9.0,219.0,0.2,13.5,225.5,201.08,157.73
2016,3,10,13,0,8.0,213.0,0.2,14.0,219.0,194.36,152.23
2016,3,10,13,15,11.0,226.5,0.2,13.5,234.5,210.19,165.21
2016,3,10,13,30,14.0,240.0,0.2,13.0,250.0,226.12,178.12
2016,3,10,13,45,7.0,182.5,0.2,13.0,187.5,164.62,129.44
2016,3,10,14,0,0.0,125.0,0.2,13.0,125.0,105.57,82.03
2016,3,10,14,15,0.0,124.0,0.15,13.0,124.0,104.71,81.69
2016,3,10,14,30,0.0,123.0,0.1,13.0,123.0,103.88,81.14
2016,3,10,14,45,0.0,102.5,0.1,13.0,102.5,85.74,66.39
2016,3,10,15,0,0.0,82.0,0.1,13.0,82.0,68.14,52.0
2016,3,10,15,15,0.0,63.0,0.1,13.0,63.0,52.25,38.87
2016,3,10,15,30,0.0,44.0,0.1,13.0,44.0,36.41,25.59
2016,3,10,15,45,0.0,42.5,0.1,13.0,42.5,35.15,24.63
2016,3,10,16,0,0.0,41.0,0.1,13.0,41.0,33.89,23.64
2016,3,10,16,15,0.0,35.5,0.1,12.5,35.5,29.31,19.81
2016,3,10,16,30,0.0,30.0,0.1,12.0,30.0,24.75,15.95
2016,3,10,16,45,0.0,25.0,0.1,12.0,25.0,20.6,12.35
2016,3,10,17,0,0.0,20.0,0.1,12.0,20.0,16.46,8.71
2016,3,10,17,15,0.0,15.0,0.1,11.5,15.0,12.33,5.05
2016,3,10,17,30,0.0,10.0,0.1,11.0,10.0,8.21,1.36
2016,3,10,17,45,0.0,6.0,0.15,11.0,6.0,4.92,0.0
2016,3,10,18,0,0.0,2.0,0.2,11.0,2.0,1.64,0.0
2016,3,10,18,15,0.0,1.0,0.25,11.0,1.0,0.85,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,0.8,10.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,0.8,10.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,6.5,0.8,9.5,6.5,5.33,0.0
2016,3,11,7,30,0.0,10.0,0.8,9.0,10.0,8.21,1.52
2016,3,11,7,45,0.0,13.5,0.85,9.0,13.5,11.1,4.11
2016,3,11,8,0,0.0,17.0,0.9,9.0,17.0,13.99,6.67
2016,3,11,8,15,0.0,20.5,0.8,8.5,20.5,16.89,9.25
2016,3,11,8,30,0.0,24.0,0.7,8.0,24.0,19.79,11.8
2016,3,11,8,45,0.0,20.5,0.65,8.0,20.5,16.91,9.23
2016,3,11,9,0,0.0,17.0,0.6,8.0,17.0,14.03,6.66
2016,3,11,9,15,0.0,45.0,0.6,8.0,45.0,37.25,26.87
2016,3,11,9,30,0.0,73.0,0.6,8.0,73.0,60.6,46.87
2016,3,11,9,45,0.0,42.5,0.6,8.0,42.5,35.21,24.88
2016,3,11,10,0,0.0,12.0,0.6,8.0,12.0,9.92,2.97
2016,3,11,10,15,3.0,102.0,0.55,8.0,104.0,87.86,69.86
2016,3,11,10,30,6.0,192.0,0.5,8.0,196.0,172.48,139.8
2016,3,11,10,45,13.0,224.0,0.5,8.0,233.5,209.39,169.33
2016,3,11,11,0,20.0,256.0,0.5,8.0,271.0,247.2,199.39
2016,3,11,11,15,89.0,305.5,0.5,8.0,370.0,386.0,309.74
2016,3,11,11,30,158.0,355.0,0.5,8.0,469.0,531.93,419.1
2016,3,11,11,45,79.0,241.5,0.5,8.0,298.5,309.86,248.32
2016,3,11,12,0,0.0,128.0,0.5,8.0,128.0,108.22,85.1
2016,3,11,12,15,3.0,159.5,0.45,8.0,162.0,139.58,111.79
2016,3,11,12,30,6.0,191.0,0.4,8.0,196.0,171.58,137.85
2016,3,11,12,45,70.5,275.0,0.4,8.0,327.0,337.23,271.56
2016,3,11,13,0,135.0,359.0,0.4,8.0,458.0,515.3,405.57
2016,3,11,13,15,202.0,347.5,0.35,8.0,492.0,566.91,442.95
2016,3,11,13,30,269.0,336.0,0.3,8.0,526.0,636.07,493.27
2016,3,11,13,45,352.5,303.5,0.3,8.0,545.0,673.03,521.51
2016,3,11,14,0,436.0,271.0,0.3,8.0,564.0,722.68,558.32
2016,3,11,14,15,345.5,279.0,0.3,8.0,505.0,618.1,482.46
2016,3,11,14,30,255.0,287.0,0.3,8.0,446.0,535.75,422.35
2016,3,11,14,45,152.5,263.0,0.3,8.5,356.5,397.41,317.61
2016,3,11,15,0,50.0,239.0,0.3,9.0,267.0,269.16,216.65
2016,3,11,15,15,132.5,228.0,0.3,9.0,295.5,331.35,269.37
2016,3,11,15,30,215.0,217.0,0.3,9.0,324.0,370.77,301.59
2016,3,11,15,45,219.5,195.0,0.35,9.0,295.5,339.38,277.25
2016,3,11,16,0,224.0,173.0,0.4,9.0,267.0,318.11,260.87
2016,3,11,16,15,450.5,123.0,0.35,8.5,281.5,385.01,315.11
2016,3,11,16,30,677.0,73.0,0.3,8.0,296.0,419.28,338.89
2016,3,11,16,45,626.0,66.5,0.3,8.0,246.0,348.35,278.32
2016,3,11,17,0,575.0,60.0,0.3,8.0,196.0,282.44,221.02
2016,3,11,17,15,490.5,51.0,0.3,7.5,147.5,209.5,157.81
2016,3,11,17,30,406.0,42.0,0.3,7.0,99.0,146.75,103.03
2016,3,11,17,45,203.0,31.5,0.3,7.0,60.0,71.84,43.53
2016,3,11,18,0,0.0,21.0,0.3,7.0,21.0,17.72,0.0
2016,3,11,18,15,0.0,10.5,0.3,7.0,10.5,8.96,0.0
2016,3,11,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,0.65,8.0,6.0,4.92,0.0
2016,3,12,7,0,0.0,12.0,0.7,8.0,12.0,9.86,2.48
2016,3,12,7,15,0.0,21.5,0.7,8.0,21.5,17.71,9.65
2016,3,12,7,30,0.0,31.0,0.7,8.0,31.0,25.58,16.76
2016,3,12,7,45,0.0,41.5,0.75,8.0,41.5,34.29,24.54
2016,3,12,8,0,0.0,52.0,0.8,8.0,52.0,43.02,32.24
2016,3,12,8,15,0.0,63.0,0.8,8.0,63.0,52.19,40.2
2016,3,12,8,30,0.0,74.0,0.8,8.0,74.0,61.42,48.1
2016,3,12,8,45,0.0,80.5,0.8,8.5,80.5,66.91,52.59
2016,3,12,9,0,0.0,87.0,0.8,9.0,87.0,72.45,57.05
2016,3,12,9,15,0.0,87.5,0.8,9.0,87.5,72.76,57.13
2016,3,12,9,30,0.0,88.0,0.8,9.0,88.0,73.15,57.28
2016,3,12,9,45,0.0,99.0,0.8,9.5,99.0,82.68,65.08
2016,3,12,10,0,0.0,110.0,0.8,10.0,110.0,92.32,72.87
2016,3,12,10,15,0.0,77.5,0.75,10.0,77.5,64.44,49.26
2016,3,12,10,30,0.0,45.0,0.7,10.0,45.0,37.35,26.28
2016,3,12,10,45,0.0,32.5,0.7,10.0,32.5,26.96,17.42
2016,3,12,11,0,0.0,20.0,0.7,10.0,20.0,16.59,8.55
2016,3,12,11,15,0.0,22.5,0.65,10.0,22.5,18.67,10.32
2016,3,12,11,30,0.0,25.0,0.6,10.0,25.0,20.76,12.09
2016,3,12,11,45,1.5,97.5,0.6,10.5,99.0,82.95,64.46
2016,3,12,12,0,3.0,170.0,0.6,11.0,173.0,149.08,118.45
2016,3,12,12,15,4.5,181.5,0.55,11.0,185.5,161.17,127.94
2016,3,12,12,30,6.0,193.0,0.5,11.0,198.0,173.33,137.68
2016,3,12,12,45,47.0,271.5,0.5,11.0,306.5,309.15,246.29
2016,3,12,13,0,88.0,350.0,0.5,11.0,415.0,435.7,342.16
2016,3,12,13,15,44.0,230.5,0.5,10.5,263.0,262.15,208.48
2016,3,12,13,30,0.0,111.0,0.5,10.0,111.0,93.17,72.39
2016,3,12,13,45,11.0,183.0,0.5,10.0,190.5,168.65,135.45
2016,3,12,14,0,22.0,255.0,0.5,10.0,270.0,247.57,198.8
2016,3,12,14,15,44.5,267.5,0.45,10.0,296.0,297.95,238.77
2016,3,12,14,30,67.0,280.0,0.4,10.0,322.0,330.02,264.12
2016,3,12,14,45,84.5,269.0,0.4,10.0,319.0,330.76,265.44
2016,3,12,15,0,102.0,258.0,0.4,10.0,316.0,330.01,265.85
2016,3,12,15,15,51.0,205.5,0.4,9.5,234.5,232.18,188.25
2016,3,12,15,30,0.0,153.0,0.4,9.0,153.0,132.27,106.54
2016,3,12,15,45,0.0,90.5,0.4,9.0,90.5,75.56,59.51
2016,3,12,16,0,0.0,28.0,0.4,9.0,28.0,23.11,14.57
2016,3,12,16,15,0.0,24.5,0.35,9.0,24.5,20.21,12.13
2016,3,12,16,30,0.0,21.0,0.3,9.0,21.0,17.3,9.61
2016,3,12,16,45,0.0,17.0,0.3,9.0,17.0,13.99,6.71
2016,3,12,17,0,0.0,13.0,0.3,9.0,13.0,10.69,3.77
2016,3,12,17,15,0.0,9.5,0.3,8.5,9.5,7.8,1.19
2016,3,12,17,30,0.0,6.0,0.3,8.0,6.0,4.92,0.0
2016,3,12,17,45,0.0,3.5,0.3,8.0,3.5,2.87,0.0
2016,3,12,18,0,0.0,1.0,0.3,8.0,1.0,0.82,0.0
2016,3,12,18,15,0.0,0.5,0.3,8.0,0.5,0.43,0.0
2016,3,12,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,0.7,9.5,1.0,0.82,0.0
2016,3,13,7,0,0.0,2.0,0.7,10.0,2.0,1.64,0.0
2016,3,13,7,15,0.0,4.0,0.7,10.0,4.0,3.28,0.0
2016,3,13,7,30,0.0,6.0,0.7,10.0,6.0,4.92,0.0
2016,3,13,7,45,0.0,8.0,0.7,10.0,8.0,6.57,0.11
2016,3,13,8,0,0.0,10.0,0.7,10.0,10.0,8.22,1.57
2016,3,13,8,15,0.0,12.5,0.7,10.0,12.5,10.29,3.38
2016,3,13,8,30,0.0,15.0,0.7,10.0,15.0,12.36,5.17
2016,3,13,8,45,0.0,49.5,0.7,10.0,49.5,40.96,30.0
2016,3,13,9,0,0.0,84.0,0.7,10.0,84.0,69.8,54.59
2016,3,13,9,15,0.0,102.5,0.7,10.0,102.5,85.96,68.07
2016,3,13,9,30,0.0,121.0,0.7,10.0,121.0,102.32,81.59
2016,3,13,9,45,0.0,102.5,0.75,10.0,102.5,85.74,67.43
2016,3,13,10,0,0.0,84.0,0.8,10.0,84.0,69.85,53.94
2016,3,13,10,15,0.0,87.0,0.75,10.0,87.0,72.39,55.99
2016,3,13,10,30,0.0,90.0,0.7,10.0,90.0,74.93,58.01
2016,3,13,10,45,0.0,102.5,0.7,10.5,102.5,85.7,66.78
2016,3,13,11,0,0.0,115.0,0.7,11.0,115.0,96.66,75.62
2016,3,13,11,15,2.0,146.0,0.7,11.0,147.5,126.2,99.91
2016,3,13,11,30,4.0,177.0,0.7,11.0,180.0,156.38,124.39
2016,3,13,11,45,2.5,165.5,0.7,11.5,167.5,144.38,114.18
2016,3,13,12,0,1.0,154.0,0.7,12.0,155.0,132.46,104.22
2016,3,13,12,15,1.5,158.5,0.65,12.0,160.0,137.04,107.95
2016,3,13,12,30,2.0,163.0,0.6,12.0,165.0,141.62,111.64
2016,3,13,12,45,2.5,166.0,0.6,12.0,168.5,144.85,114.28
2016,3,13,13,0,3.0,169.0,0.6,12.0,172.0,148.07,116.95
2016,3,13,13,15,4.5,182.0,0.6,12.0,185.5,161.47,127.88
2016,3,13,13,30,6.0,195.0,0.6,12.0,199.0,174.96,138.83
2016,3,13,13,45,6.0,194.0,0.6,12.0,198.5,174.0,138.15
2016,3,13,14,0,6.0,193.0,0.6,12.0,198.0,173.05,137.57
2016,3,13,14,15,8.0,200.0,0.6,11.5,205.5,181.46,144.9
2016,3,13,14,30,10.0,207.0,0.6,11.0,213.0,189.89,152.25
2016,3,13,14,45,5.0,183.0,0.6,11.0,186.0,163.02,130.56
2016,3,13,15,0,0.0,159.0,0.6,11.0,159.0,136.81,109.34
2016,3,13,15,15,0.0,118.5,0.6,11.0,118.5,100.09,79.27
2016,3,13,15,30,0.0,78.0,0.6,11.0,78.0,64.76,49.83
2016,3,13,15,45,0.0,79.5,0.6,11.0,79.5,66.0,51.11
2016,3,13,16,0,0.0,81.0,0.6,11.0,81.0,67.35,52.43
2016,3,13,16,15,0.0,71.0,0.6,10.5,71.0,58.88,45.42
2016,3,13,16,30,0.0,61.0,0.6,10.0,61.0,50.52,38.42
2016,3,13,16,45,0.0,51.0,0.6,10.0,51.0,42.19,31.23
2016,3,13,17,0,0.0,41.0,0.6,10.0,41.0,33.87,23.96
2016,3,13,17,15,0.0,31.0,0.6,10.0,31.0,25.58,16.59
2016,3,13,17,30,0.0,21.0,0.6,10.0,21.0,17.29,9.18
2016,3,13,17,45,0.0,13.0,0.6,10.0,13.0,10.69,3.08
2016,3,13,18,0,0.0,5.0,0.6,10.0,5.0,4.1,0.0
2016,3,13,18,15,0.0,2.5,0.6,10.0,2.5,2.13,0.0
2016,3,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,6,45,146.5,19.5,0.5,6.0,35.0,37.46,9.75
2016,3,14,7,0,293.0,39.0,0.5,6.0,70.0,95.92,62.18
2016,3,14,7,15,397.0,50.5,0.5,6.0,117.5,155.34,112.87
2016,3,14,7,30,501.0,62.0,0.5,6.0,165.0,226.61,174.92
2016,3,14,7,45,570.0,69.0,0.5,6.5,216.5,293.34,233.79
2016,3,14,8,0,639.0,76.0,0.5,7.0,268.0,367.61,297.38
2016,3,14,8,15,682.0,81.5,0.45,7.5,319.0,434.74,352.98
2016,3,14,8,30,725.0,87.0,0.4,8.0,370.0,505.37,408.86
2016,3,14,8,45,589.0,125.0,0.4,8.5,373.5,505.12,408.03
2016,3,14,9,0,453.0,163.0,0.4,9.0,377.0,483.06,389.9
2016,3,14,9,15,331.5,204.5,0.4,9.0,369.0,451.93,364.7
2016,3,14,9,30,210.0,246.0,0.4,9.0,361.0,407.6,328.37
2016,3,14,9,45,248.5,259.0,0.4,9.5,404.0,476.92,380.91
2016,3,14,10,0,287.0,272.0,0.4,10.0,447.0,534.33,422.18
2016,3,14,10,15,406.0,250.5,0.4,10.5,512.5,643.36,501.58
2016,3,14,10,30,525.0,229.0,0.4,11.0,578.0,744.26,571.82
2016,3,14,10,45,505.5,247.0,0.4,11.5,593.0,762.31,580.29
2016,3,14,11,0,486.0,265.0,0.4,12.0,608.0,777.07,587.7
2016,3,14,11,15,696.5,190.0,0.4,12.0,694.5,923.09,687.76
2016,3,14,11,30,907.0,115.0,0.4,12.0,781.0,1042.51,760.91
2016,3,14,11,45,908.0,116.0,0.4,12.0,790.5,1056.06,766.72
2016,3,14,12,0,909.0,117.0,0.4,12.0,800.0,1065.7,772.16
