Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,12,15,674.5,213.0,0.4,12.0,720.5,956.76,703.13
2016,3,14,12,30,440.0,309.0,0.4,12.0,641.0,811.43,604.47
2016,3,14,12,45,443.5,304.5,0.45,12.5,637.0,807.78,604.39
2016,3,14,13,0,447.0,300.0,0.5,13.0,633.0,801.73,600.58
2016,3,14,13,15,328.0,325.0,0.5,13.0,567.0,684.85,518.73
2016,3,14,13,30,209.0,350.0,0.5,13.0,501.0,569.55,436.48
2016,3,14,13,45,515.0,244.5,0.5,13.0,601.0,780.48,593.64
2016,3,14,14,0,821.0,139.0,0.5,13.0,701.0,937.32,698.32
2016,3,14,14,15,703.5,167.0,0.5,12.5,634.5,842.96,635.68
2016,3,14,14,30,586.0,195.0,0.5,12.0,568.0,737.26,565.93
2016,3,14,14,45,677.0,161.5,0.5,12.0,569.0,760.94,586.18
2016,3,14,15,0,768.0,128.0,0.5,12.0,570.0,766.85,591.43
2016,3,14,15,15,746.5,124.0,0.5,11.5,528.5,710.6,553.81
2016,3,14,15,30,725.0,120.0,0.5,11.0,487.0,653.85,514.81
2016,3,14,15,45,658.5,115.5,0.5,11.0,425.5,567.47,451.54
2016,3,14,16,0,592.0,111.0,0.5,11.0,364.0,486.0,390.13
2016,3,14,16,15,527.5,113.5,0.5,10.5,318.5,412.7,333.45
2016,3,14,16,30,463.0,116.0,0.5,10.0,273.0,351.81,284.48
2016,3,14,16,45,474.0,97.0,0.5,9.5,235.5,307.2,246.59
2016,3,14,17,0,485.0,78.0,0.5,9.0,198.0,263.78,207.45
2016,3,14,17,15,401.0,66.5,0.5,8.5,150.0,191.96,145.73
2016,3,14,17,30,317.0,55.0,0.5,8.0,102.0,133.68,95.58
2016,3,14,17,45,158.5,40.0,0.5,7.5,63.5,67.39,43.0
2016,3,14,18,0,0.0,25.0,0.5,7.0,25.0,21.09,0.0
2016,3,14,18,15,0.0,12.5,0.5,6.5,12.5,10.67,0.0
2016,3,14,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,6,45,181.0,17.5,0.45,6.0,38.0,40.93,13.88
2016,3,15,7,0,362.0,35.0,0.4,7.0,76.0,105.9,67.69
2016,3,15,7,15,458.5,44.5,0.35,7.5,123.5,164.63,117.87
2016,3,15,7,30,555.0,54.0,0.3,8.0,171.0,235.46,179.24
2016,3,15,7,45,618.0,59.5,0.3,8.5,222.5,301.44,237.2
2016,3,15,8,0,681.0,65.0,0.3,9.0,274.0,374.18,299.01
2016,3,15,8,15,720.0,70.0,0.3,9.5,324.5,440.09,353.42
2016,3,15,8,30,759.0,75.0,0.3,10.0,375.0,509.76,408.42
2016,3,15,8,45,789.0,77.5,0.3,11.0,423.5,573.86,456.14
2016,3,15,9,0,819.0,80.0,0.3,12.0,472.0,639.01,502.49
2016,3,15,9,15,838.0,83.0,0.3,12.0,515.5,697.65,544.13
2016,3,15,9,30,857.0,86.0,0.3,12.0,559.0,755.54,582.22
2016,3,15,9,45,871.5,88.0,0.3,12.5,597.5,800.41,609.48
2016,3,15,10,0,886.0,90.0,0.3,13.0,636.0,849.93,639.49
2016,3,15,10,15,896.0,91.5,0.3,13.0,667.5,892.88,665.72
2016,3,15,10,30,906.0,93.0,0.3,13.0,699.0,933.15,690.01
2016,3,15,10,45,912.0,94.5,0.3,13.5,724.0,966.79,708.54
2016,3,15,11,0,918.0,96.0,0.3,14.0,749.0,997.1,724.9
2016,3,15,11,15,922.5,97.0,0.3,14.0,766.5,1021.87,739.1
2016,3,15,11,30,927.0,98.0,0.3,14.0,784.0,1042.94,751.13
2016,3,15,11,45,928.5,99.0,0.3,14.5,793.0,1057.17,757.67
2016,3,15,12,0,930.0,100.0,0.3,15.0,802.0,1067.43,761.98
2016,3,15,12,15,930.0,100.0,0.3,15.0,803.5,1071.0,763.83
2016,3,15,12,30,930.0,100.0,0.3,15.0,805.0,1070.52,763.49
2016,3,15,12,45,925.0,101.0,0.35,15.5,797.5,1062.05,758.33
2016,3,15,13,0,920.0,102.0,0.4,16.0,790.0,1049.62,751.04
2016,3,15,13,15,916.0,101.5,0.4,16.0,776.0,1032.65,741.28
2016,3,15,13,30,912.0,101.0,0.4,16.0,762.0,1011.91,729.35
2016,3,15,13,45,905.5,100.0,0.4,16.0,739.5,984.58,713.39
2016,3,15,14,0,899.0,99.0,0.4,16.0,717.0,953.85,695.35
2016,3,15,14,15,890.0,97.0,0.4,15.5,688.0,916.53,674.31
2016,3,15,14,30,881.0,95.0,0.4,15.0,659.0,876.35,651.2
2016,3,15,14,45,869.0,93.0,0.4,15.0,623.5,831.05,623.2
2016,3,15,15,0,857.0,91.0,0.4,15.0,588.0,790.69,598.21
2016,3,15,15,15,840.0,88.0,0.4,14.5,546.5,735.7,563.76
2016,3,15,15,30,823.0,85.0,0.4,14.0,505.0,679.53,527.13
2016,3,15,15,45,798.0,82.0,0.4,14.0,459.0,617.38,482.66
2016,3,15,16,0,773.0,79.0,0.4,14.0,413.0,555.52,436.86
2016,3,15,16,15,739.5,75.0,0.4,13.5,363.5,488.72,386.31
2016,3,15,16,30,706.0,71.0,0.4,13.0,314.0,424.86,335.81
2016,3,15,16,45,654.5,65.5,0.4,12.5,263.0,353.36,277.33
2016,3,15,17,0,603.0,60.0,0.4,12.0,212.0,286.89,220.78
2016,3,15,17,15,525.0,52.0,0.45,11.5,162.5,215.66,159.71
2016,3,15,17,30,447.0,44.0,0.5,11.0,113.0,153.73,106.11
2016,3,15,17,45,315.5,32.0,0.55,10.5,71.5,89.17,53.72
2016,3,15,18,0,184.0,20.0,0.6,10.0,30.0,39.5,5.96
2016,3,15,18,15,92.0,10.0,0.55,9.5,15.0,11.51,0.0
2016,3,15,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,6,45,192.5,17.0,0.4,9.0,39.5,42.0,16.19
2016,3,16,7,0,385.0,34.0,0.3,10.0,79.0,109.04,68.89
2016,3,16,7,15,477.0,43.0,0.25,10.5,127.0,167.67,118.51
2016,3,16,7,30,569.0,52.0,0.2,11.0,175.0,237.79,178.7
2016,3,16,7,45,627.0,58.0,0.2,12.0,226.0,303.25,235.14
2016,3,16,8,0,685.0,64.0,0.2,13.0,277.0,374.25,294.13
2016,3,16,8,15,723.5,68.5,0.2,13.5,327.5,440.39,347.74
2016,3,16,8,30,762.0,73.0,0.2,14.0,378.0,509.39,401.24
2016,3,16,8,45,789.0,76.5,0.2,14.5,426.0,572.86,448.4
2016,3,16,9,0,816.0,80.0,0.2,15.0,474.0,637.1,494.2
2016,3,16,9,15,835.5,82.5,0.15,15.5,517.5,695.34,533.35
2016,3,16,9,30,855.0,85.0,0.1,16.0,561.0,752.85,568.83
2016,3,16,9,45,868.5,87.5,0.1,17.0,599.5,797.41,594.17
2016,3,16,10,0,882.0,90.0,0.1,18.0,638.0,846.48,622.02
2016,3,16,10,15,892.5,91.5,0.1,18.0,670.0,889.66,647.75
2016,3,16,10,30,903.0,93.0,0.1,18.0,702.0,930.2,671.6
2016,3,16,10,45,910.0,94.5,0.1,18.5,727.5,964.61,690.11
2016,3,16,11,0,917.0,96.0,0.1,19.0,753.0,995.75,706.51
2016,3,16,11,15,922.0,97.0,0.1,19.0,770.5,1020.92,720.57
2016,3,16,11,30,927.0,98.0,0.1,19.0,788.0,1042.4,732.52
2016,3,16,11,45,929.0,98.5,0.1,19.5,797.5,1056.49,738.76
2016,3,16,12,0,931.0,99.0,0.1,20.0,807.0,1066.62,742.84
2016,3,16,12,15,931.5,99.0,0.1,20.0,808.5,1070.62,744.9
2016,3,16,12,30,932.0,99.0,0.1,20.0,810.0,1070.57,744.82
2016,3,16,12,45,932.5,98.0,0.1,20.0,804.0,1065.32,741.87
2016,3,16,13,0,933.0,97.0,0.1,20.0,798.0,1056.02,736.74
2016,3,16,13,15,929.0,96.0,0.1,20.0,783.5,1038.24,726.73
2016,3,16,13,30,925.0,95.0,0.1,20.0,769.0,1016.64,714.65
2016,3,16,13,45,919.0,94.0,0.1,20.0,747.0,989.43,699.24
2016,3,16,14,0,913.0,93.0,0.1,20.0,725.0,958.76,681.77
2016,3,16,14,15,904.0,91.5,0.1,20.0,695.5,921.54,660.18
2016,3,16,14,30,895.0,90.0,0.1,20.0,666.0,881.4,636.65
2016,3,16,14,45,883.5,88.0,0.1,20.0,630.0,835.95,609.46
2016,3,16,15,0,872.0,86.0,0.1,20.0,594.0,788.24,580.46
2016,3,16,15,15,855.0,83.5,0.1,20.0,552.5,740.08,550.68
2016,3,16,15,30,838.0,81.0,0.1,20.0,511.0,683.8,514.28
2016,3,16,15,45,815.0,77.5,0.1,20.0,464.5,621.68,471.32
2016,3,16,16,0,792.0,74.0,0.1,20.0,418.0,559.64,426.89
2016,3,16,16,15,759.5,70.5,0.15,19.5,368.5,492.98,378.43
2016,3,16,16,30,727.0,67.0,0.2,19.0,319.0,428.17,329.08
2016,3,16,16,45,678.0,62.0,0.3,18.5,268.0,357.21,273.14
2016,3,16,17,0,629.0,57.0,0.4,18.0,217.0,291.44,218.79
2016,3,16,17,15,554.5,49.5,0.45,17.0,167.5,220.31,159.23
2016,3,16,17,30,480.0,42.0,0.5,16.0,118.0,158.02,106.34
2016,3,16,17,45,347.0,31.5,0.6,15.5,75.5,92.78,54.48
2016,3,16,18,0,214.0,21.0,0.7,15.0,33.0,42.87,9.47
2016,3,16,18,15,107.0,10.5,0.75,14.5,16.5,12.16,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,64.0,5.5,0.75,11.5,6.5,0.0,0.0
2016,3,17,6,30,128.0,11.0,0.6,12.0,13.0,15.45,0.0
2016,3,17,6,45,289.5,22.5,0.5,12.5,51.5,58.78,25.82
2016,3,17,7,0,451.0,34.0,0.4,13.0,90.0,120.79,75.16
2016,3,17,7,15,540.0,42.0,0.3,13.5,139.5,181.98,126.8
2016,3,17,7,30,629.0,50.0,0.2,14.0,189.0,253.85,188.04
2016,3,17,7,45,683.5,55.5,0.15,15.0,242.0,321.2,245.35
2016,3,17,8,0,738.0,61.0,0.1,16.0,295.0,394.13,304.8
2016,3,17,8,15,509.0,111.0,0.1,16.5,284.5,374.83,293.64
2016,3,17,8,30,280.0,161.0,0.1,17.0,274.0,321.28,253.47
2016,3,17,8,45,570.5,118.0,0.1,18.0,385.0,487.0,380.2
2016,3,17,9,0,861.0,75.0,0.1,19.0,496.0,660.95,503.76
2016,3,17,9,15,879.0,77.5,0.05,19.5,540.0,714.78,537.07
2016,3,17,9,30,897.0,80.0,0.0,20.0,584.0,772.35,571.97
2016,3,17,9,45,910.5,82.0,0.0,21.0,623.0,824.48,601.46
2016,3,17,10,0,924.0,84.0,0.0,22.0,662.0,874.59,628.93
2016,3,17,10,15,933.0,85.0,0.0,22.0,694.0,917.34,653.64
2016,3,17,10,30,942.0,86.0,0.0,22.0,726.0,957.21,676.4
2016,3,17,10,45,949.0,87.0,0.0,22.0,751.5,992.1,695.96
2016,3,17,11,0,956.0,88.0,0.0,22.0,777.0,1023.55,713.42
2016,3,17,11,15,959.5,88.5,0.0,22.0,794.0,1047.41,726.35
2016,3,17,11,30,963.0,89.0,0.0,22.0,811.0,1067.37,737.14
2016,3,17,11,45,965.5,89.0,0.05,22.0,820.0,1081.76,745.21
2016,3,17,12,0,968.0,89.0,0.1,22.0,829.0,1092.03,751.43
2016,3,17,12,15,967.5,89.0,0.1,22.0,830.0,1095.07,752.89
2016,3,17,12,30,967.0,89.0,0.1,22.0,831.0,1093.9,752.17
2016,3,17,12,45,964.5,89.0,0.1,22.0,824.0,1086.49,748.03
2016,3,17,13,0,962.0,89.0,0.1,22.0,817.0,1074.94,741.71
2016,3,17,13,15,958.0,88.5,0.1,21.5,801.5,1057.26,733.36
2016,3,17,13,30,954.0,88.0,0.1,21.0,786.0,1035.64,722.81
2016,3,17,13,45,947.5,87.0,0.1,21.0,763.5,1007.26,706.88
2016,3,17,14,0,941.0,86.0,0.1,21.0,741.0,975.33,688.85
2016,3,17,14,15,932.0,84.5,0.1,21.0,710.5,937.21,666.96
2016,3,17,14,30,923.0,83.0,0.1,21.0,680.0,896.09,643.07
2016,3,17,14,45,910.5,81.0,0.1,21.0,643.5,848.73,614.95
2016,3,17,15,0,898.0,79.0,0.1,21.0,607.0,799.12,585.0
2016,3,17,15,15,881.5,77.0,0.1,21.0,565.0,744.58,551.28
2016,3,17,15,30,865.0,75.0,0.1,21.0,523.0,688.73,515.84
2016,3,17,15,45,843.0,72.0,0.15,21.0,476.0,631.69,476.94
2016,3,17,16,0,821.0,69.0,0.2,21.0,429.0,569.4,432.94
2016,3,17,16,15,790.0,65.5,0.25,20.0,379.0,502.05,384.9
2016,3,17,16,30,759.0,62.0,0.3,19.0,329.0,436.35,335.51
2016,3,17,16,45,713.5,57.5,0.35,18.5,277.0,365.64,279.23
2016,3,17,17,0,668.0,53.0,0.4,18.0,225.0,299.1,223.81
2016,3,17,17,15,596.0,46.5,0.5,17.5,174.5,227.52,163.47
2016,3,17,17,30,524.0,40.0,0.6,17.0,124.0,164.56,109.64
2016,3,17,17,45,399.0,30.0,0.7,16.5,80.5,98.51,56.89
2016,3,17,18,0,274.0,20.0,0.8,16.0,37.0,47.05,12.49
2016,3,17,18,15,137.0,10.0,0.8,15.5,18.5,12.32,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,6,15,56.5,6.0,0.7,9.5,7.5,0.0,0.0
2016,3,18,6,30,113.0,12.0,0.6,10.0,15.0,15.63,0.0
2016,3,18,6,45,263.5,25.5,0.5,10.5,53.0,59.16,28.81
2016,3,18,7,0,414.0,39.0,0.4,11.0,91.0,119.01,76.15
2016,3,18,7,15,503.5,47.5,0.35,11.5,141.0,178.67,126.62
2016,3,18,7,30,593.0,56.0,0.3,12.0,191.0,249.38,187.23
2016,3,18,7,45,646.0,63.0,0.3,13.0,243.0,315.66,244.16
2016,3,18,8,0,699.0,70.0,0.3,14.0,295.0,387.49,303.48
2016,3,18,8,15,737.0,74.5,0.25,14.5,346.5,453.51,356.27
2016,3,18,8,30,775.0,79.0,0.2,15.0,398.0,523.09,409.29
2016,3,18,8,45,798.5,84.0,0.2,15.5,446.0,586.82,456.11
2016,3,18,9,0,822.0,89.0,0.2,16.0,494.0,650.93,501.29
2016,3,18,9,15,841.5,92.0,0.2,16.0,538.5,710.08,542.29
2016,3,18,9,30,861.0,95.0,0.2,16.0,583.0,768.46,580.06
2016,3,18,9,45,875.0,97.0,0.2,16.5,621.5,820.25,611.18
2016,3,18,10,0,889.0,99.0,0.2,17.0,660.0,861.92,635.12
2016,3,18,10,15,899.5,101.0,0.2,17.0,692.5,905.81,661.46
2016,3,18,10,30,910.0,103.0,0.2,17.0,725.0,947.02,685.72
2016,3,18,10,45,919.0,103.0,0.2,17.5,750.5,981.71,704.4
2016,3,18,11,0,928.0,103.0,0.2,18.0,776.0,1013.18,720.98
2016,3,18,11,15,932.5,104.0,0.2,18.0,793.5,1037.93,734.8
2016,3,18,11,30,937.0,105.0,0.2,18.0,811.0,1058.93,746.48
2016,3,18,11,45,941.0,104.5,0.2,18.5,821.0,1073.89,753.23
2016,3,18,12,0,945.0,104.0,0.2,19.0,831.0,1084.86,757.8
2016,3,18,12,15,945.0,104.0,0.2,19.0,832.0,1088.25,759.48
2016,3,18,12,30,945.0,104.0,0.2,19.0,833.0,1087.52,759.01
2016,3,18,12,45,941.5,104.0,0.2,19.0,825.5,1079.13,754.2
2016,3,18,13,0,938.0,104.0,0.2,19.0,818.0,1066.7,747.26
2016,3,18,13,15,933.5,103.5,0.2,19.0,802.5,1048.76,737.19
2016,3,18,13,30,929.0,103.0,0.2,19.0,787.0,1027.01,724.98
2016,3,18,13,45,921.0,102.0,0.2,19.0,764.0,997.67,708.23
2016,3,18,14,0,913.0,101.0,0.2,19.0,741.0,964.96,689.47
2016,3,18,14,15,903.0,99.5,0.2,18.5,710.5,926.72,668.44
2016,3,18,14,30,893.0,98.0,0.2,18.0,680.0,885.62,645.37
2016,3,18,14,45,877.5,96.5,0.25,17.5,642.5,837.4,618.17
2016,3,18,15,0,862.0,95.0,0.3,17.0,605.0,794.35,593.88
2016,3,18,15,15,843.5,92.5,0.3,16.5,562.5,738.46,559.36
2016,3,18,15,30,825.0,90.0,0.3,16.0,520.0,681.52,522.33
2016,3,18,15,45,798.0,87.0,0.3,16.0,472.5,617.91,477.36
2016,3,18,16,0,771.0,84.0,0.3,16.0,425.0,554.79,431.2
2016,3,18,16,15,736.0,79.5,0.3,15.5,374.5,486.77,380.36
2016,3,18,16,30,701.0,75.0,0.3,15.0,324.0,421.89,329.69
2016,3,18,16,45,647.5,70.0,0.35,14.5,272.0,350.51,272.3
2016,3,18,17,0,594.0,65.0,0.4,14.0,220.0,284.39,216.9
2016,3,18,17,15,518.0,56.5,0.4,13.0,170.5,214.1,157.42
2016,3,18,17,30,442.0,48.0,0.4,12.0,121.0,152.89,105.14
2016,3,18,17,45,317.0,36.0,0.4,11.5,78.5,90.34,55.05
2016,3,18,18,0,192.0,24.0,0.4,11.0,36.0,41.63,13.99
2016,3,18,18,15,96.0,12.0,0.4,10.5,18.0,12.69,0.0
2016,3,18,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,15,49.0,7.0,0.35,9.5,8.5,5.97,0.0
2016,3,19,6,30,98.0,14.0,0.3,10.0,17.0,16.65,0.0
2016,3,19,6,45,231.5,28.0,0.25,10.5,54.0,57.97,30.27
2016,3,19,7,0,365.0,42.0,0.2,11.0,91.0,113.07,73.55
2016,3,19,7,15,451.0,51.5,0.2,11.0,138.0,169.8,121.47
2016,3,19,7,30,537.0,61.0,0.2,11.0,185.0,237.2,179.44
2016,3,19,7,45,593.0,67.5,0.2,11.5,235.5,300.73,234.29
2016,3,19,8,0,649.0,74.0,0.2,12.0,286.0,370.19,292.28
2016,3,19,8,15,686.5,79.0,0.2,12.0,335.5,434.49,344.96
2016,3,19,8,30,724.0,84.0,0.2,12.0,385.0,501.65,397.88
2016,3,19,8,45,756.0,86.0,0.2,12.5,433.0,563.37,444.1
2016,3,19,9,0,788.0,88.0,0.2,13.0,481.0,627.58,490.3
2016,3,19,9,15,439.5,172.5,0.2,13.5,395.0,506.83,397.07
2016,3,19,9,30,91.0,257.0,0.2,14.0,309.0,312.93,245.69
2016,3,19,9,45,160.5,276.0,0.25,14.5,375.5,406.47,319.05
2016,3,19,10,0,230.0,295.0,0.3,15.0,442.0,491.61,381.42
2016,3,19,10,15,267.0,304.5,0.3,15.0,483.0,560.08,429.59
2016,3,19,10,30,304.0,314.0,0.3,15.0,524.0,613.85,466.78
2016,3,19,10,45,374.5,303.5,0.3,15.5,571.0,678.33,511.04
2016,3,19,11,0,445.0,293.0,0.3,16.0,618.0,763.22,567.24
2016,3,19,11,15,441.0,302.0,0.3,16.0,630.5,779.53,576.08
2016,3,19,11,30,437.0,311.0,0.3,16.0,643.0,793.51,584.43
2016,3,19,11,45,367.5,339.5,0.3,16.5,621.0,741.76,547.02
2016,3,19,12,0,298.0,368.0,0.3,17.0,599.0,705.7,520.36
2016,3,19,12,15,338.0,357.5,0.3,17.0,619.5,736.19,542.32
2016,3,19,12,30,378.0,347.0,0.3,17.0,640.0,765.04,562.1
2016,3,19,12,45,193.5,282.0,0.35,17.0,432.0,505.48,381.88
2016,3,19,13,0,9.0,217.0,0.4,17.0,224.0,197.72,151.49
2016,3,19,13,15,17.0,251.0,0.4,17.0,264.0,237.55,184.35
2016,3,19,13,30,25.0,285.0,0.4,17.0,304.0,277.84,215.25
2016,3,19,13,45,13.0,221.5,0.4,17.0,231.5,205.42,159.27
2016,3,19,14,0,1.0,158.0,0.4,17.0,159.0,135.7,104.64
2016,3,19,14,15,65.0,234.5,0.4,16.5,277.5,277.93,218.98
2016,3,19,14,30,129.0,311.0,0.4,16.0,396.0,427.62,332.37
2016,3,19,14,45,70.0,256.0,0.4,16.0,302.0,299.89,234.51
2016,3,19,15,0,11.0,201.0,0.4,16.0,208.0,183.67,143.92
2016,3,19,15,15,16.5,199.0,0.4,15.5,208.5,185.82,147.05
2016,3,19,15,30,22.0,197.0,0.4,15.0,209.0,187.55,149.2
2016,3,19,15,45,24.0,183.0,0.4,15.0,195.0,175.12,139.63
2016,3,19,16,0,26.0,169.0,0.4,15.0,181.0,162.52,129.85
2016,3,19,16,15,98.0,158.0,0.35,14.5,194.5,205.64,165.8
2016,3,19,16,30,170.0,147.0,0.3,14.0,208.0,222.34,178.83
2016,3,19,16,45,158.5,126.0,0.3,13.5,176.0,186.19,148.76
2016,3,19,17,0,147.0,105.0,0.3,13.0,144.0,151.43,119.39
2016,3,19,17,15,334.5,73.5,0.3,12.0,137.0,174.12,131.23
2016,3,19,17,30,522.0,42.0,0.3,11.0,130.0,163.42,111.19
2016,3,19,17,45,397.5,32.5,0.35,10.5,85.5,98.49,58.59
2016,3,19,18,0,273.0,23.0,0.4,10.0,41.0,48.61,17.63
2016,3,19,18,15,136.5,11.5,0.35,9.5,20.5,12.98,0.0
2016,3,19,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,3.0,0.5,9.0,3.0,2.56,0.0
2016,3,20,6,30,0.0,6.0,0.5,9.0,6.0,4.92,0.0
2016,3,20,6,45,0.0,17.5,0.5,9.0,17.5,14.42,5.94
2016,3,20,7,0,0.0,29.0,0.5,9.0,29.0,23.94,14.89
2016,3,20,7,15,0.0,44.0,0.5,9.0,44.0,36.43,26.07
2016,3,20,7,30,0.0,59.0,0.5,9.0,59.0,49.18,37.39
2016,3,20,7,45,0.0,74.5,0.55,9.5,74.5,62.48,48.89
2016,3,20,8,0,0.0,90.0,0.6,10.0,90.0,75.87,60.25
2016,3,20,8,15,0.0,105.0,0.6,10.0,105.0,88.91,71.21
2016,3,20,8,30,0.0,120.0,0.6,10.0,120.0,102.04,82.1
2016,3,20,8,45,78.5,172.0,0.6,10.5,211.5,205.55,168.82
2016,3,20,9,0,157.0,224.0,0.6,11.0,303.0,325.21,264.55
2016,3,20,9,15,180.0,243.5,0.6,11.0,342.0,369.93,298.5
2016,3,20,9,30,203.0,263.0,0.6,11.0,381.0,416.51,333.85
2016,3,20,9,45,101.5,140.0,0.6,11.5,199.0,218.31,176.94
2016,3,20,10,0,0.0,17.0,0.6,12.0,17.0,14.08,6.28
2016,3,20,10,15,0.0,69.0,0.6,12.0,69.0,57.38,42.95
2016,3,20,10,30,0.0,121.0,0.6,12.0,121.0,101.82,79.7
2016,3,20,10,45,11.5,200.0,0.6,12.5,208.5,183.73,146.12
2016,3,20,11,0,23.0,279.0,0.6,13.0,296.0,269.62,213.13
2016,3,20,11,15,15.5,246.0,0.6,13.0,258.0,231.01,182.05
2016,3,20,11,30,8.0,213.0,0.6,13.0,220.0,192.83,151.81
2016,3,20,11,45,12.0,241.0,0.6,13.0,251.0,223.09,175.92
2016,3,20,12,0,16.0,269.0,0.6,13.0,282.0,253.78,199.75
2016,3,20,12,15,8.0,169.0,0.6,13.0,175.5,152.77,119.75
2016,3,20,12,30,0.0,69.0,0.6,13.0,69.0,57.52,42.3
2016,3,20,12,45,3.0,128.5,0.6,13.5,130.5,111.58,86.88
2016,3,20,13,0,6.0,188.0,0.6,14.0,192.0,167.87,131.93
2016,3,20,13,15,6.5,195.5,0.55,14.0,200.5,175.16,137.5
2016,3,20,13,30,7.0,203.0,0.5,14.0,209.0,182.45,143.32
2016,3,20,13,45,6.5,201.5,0.5,14.0,207.0,180.49,141.86
2016,3,20,14,0,6.0,200.0,0.5,14.0,205.0,178.56,140.49
2016,3,20,14,15,68.0,256.5,0.5,14.0,302.0,302.69,240.05
2016,3,20,14,30,130.0,313.0,0.5,14.0,399.0,429.61,336.63
2016,3,20,14,45,261.0,277.0,0.5,14.0,437.5,508.63,397.53
2016,3,20,15,0,392.0,241.0,0.5,14.0,476.0,560.0,437.42
2016,3,20,15,15,618.5,164.0,0.5,13.5,504.5,648.18,505.25
2016,3,20,15,30,845.0,87.0,0.5,13.0,533.0,688.47,537.03
2016,3,20,15,45,823.0,84.0,0.5,13.0,486.5,627.08,491.49
2016,3,20,16,0,801.0,81.0,0.5,13.0,440.0,565.63,445.71
2016,3,20,16,15,769.5,77.0,0.45,12.5,390.0,498.44,394.12
2016,3,20,16,30,738.0,73.0,0.4,12.0,340.0,432.98,341.82
2016,3,20,16,45,687.0,68.5,0.4,12.0,287.0,361.77,282.9
2016,3,20,17,0,636.0,64.0,0.4,12.0,234.0,294.83,225.55
2016,3,20,17,15,562.0,56.0,0.4,11.0,183.0,223.27,164.48
2016,3,20,17,30,488.0,48.0,0.4,10.0,132.0,160.49,110.38
2016,3,20,17,45,360.0,37.0,0.45,9.5,87.5,95.92,58.54
2016,3,20,18,0,232.0,26.0,0.5,9.0,43.0,47.21,19.45
2016,3,20,18,15,116.0,13.0,0.5,8.5,21.5,13.53,0.0
2016,3,20,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,0.6,9.0,0.5,0.43,0.0
2016,3,21,6,30,0.0,1.0,0.6,9.0,1.0,0.82,0.0
2016,3,21,6,45,0.0,3.5,0.65,9.5,3.5,2.87,0.0
2016,3,21,7,0,0.0,6.0,0.7,10.0,6.0,4.92,0.0
2016,3,21,7,15,0.0,9.5,0.7,10.0,9.5,7.8,1.14
2016,3,21,7,30,0.0,13.0,0.7,10.0,13.0,10.69,3.72
2016,3,21,7,45,0.0,16.5,0.7,10.0,16.5,13.58,6.28
2016,3,21,8,0,0.0,20.0,0.7,10.0,20.0,16.48,8.81
2016,3,21,8,15,0.0,55.5,0.7,10.0,55.5,45.94,34.41
2016,3,21,8,30,0.0,91.0,0.7,10.0,91.0,76.05,60.1
2016,3,21,8,45,99.0,157.5,0.75,10.5,208.0,213.02,175.58
2016,3,21,9,0,198.0,224.0,0.8,11.0,325.0,351.5,286.46
2016,3,21,9,15,99.0,157.0,0.8,11.0,207.5,223.44,182.18
2016,3,21,9,30,0.0,90.0,0.8,11.0,90.0,74.85,57.76
2016,3,21,9,45,0.0,62.5,0.8,11.0,62.5,51.9,38.57
2016,3,21,10,0,0.0,35.0,0.8,11.0,35.0,29.02,19.13
2016,3,21,10,15,1.0,103.0,0.8,11.0,104.0,86.95,67.89
2016,3,21,10,30,2.0,171.0,0.8,11.0,173.0,148.23,118.13
2016,3,21,10,45,1.0,150.5,0.8,11.5,151.5,128.88,101.71
2016,3,21,11,0,0.0,130.0,0.8,12.0,130.0,109.77,85.8
2016,3,21,11,15,3.5,163.5,0.8,12.0,166.5,143.02,113.02
2016,3,21,11,30,7.0,197.0,0.8,12.0,203.0,176.97,140.31
2016,3,21,11,45,3.5,118.5,0.8,12.0,121.5,103.28,80.33
2016,3,21,12,0,0.0,40.0,0.8,12.0,40.0,33.29,22.35
2016,3,21,12,15,0.0,40.5,0.8,11.5,40.5,33.71,22.82
2016,3,21,12,30,0.0,41.0,0.8,11.0,41.0,34.13,23.22
2016,3,21,12,45,246.0,170.5,0.8,11.0,360.5,456.24,368.53
2016,3,21,13,0,492.0,300.0,0.8,11.0,680.0,839.19,640.44
2016,3,21,13,15,498.0,289.0,0.8,11.0,668.0,825.64,626.28
2016,3,21,13,30,504.0,278.0,0.8,11.0,656.0,809.44,616.22
2016,3,21,13,45,262.5,271.0,0.8,11.0,467.0,541.61,423.35
2016,3,21,14,0,21.0,264.0,0.8,11.0,278.0,252.47,199.79
2016,3,21,14,15,182.5,276.5,0.75,10.5,397.5,441.63,353.63
2016,3,21,14,30,344.0,289.0,0.7,10.0,517.0,602.46,475.05
2016,3,21,14,45,244.0,284.5,0.7,10.0,442.0,501.46,397.21
2016,3,21,15,0,144.0,280.0,0.7,10.0,367.0,392.86,314.4
2016,3,21,15,15,72.0,164.5,0.7,9.5,208.0,202.22,164.76
2016,3,21,15,30,0.0,49.0,0.7,9.0,49.0,40.59,29.31
2016,3,21,15,45,56.0,122.0,0.7,9.0,147.5,144.25,118.91
2016,3,21,16,0,112.0,195.0,0.7,9.0,246.0,255.78,210.96
2016,3,21,16,15,363.5,148.0,0.65,9.0,285.5,351.74,288.42
2016,3,21,16,30,615.0,101.0,0.6,9.0,325.0,403.17,325.32
2016,3,21,16,45,578.0,90.0,0.6,9.0,275.5,337.42,268.95
2016,3,21,17,0,541.0,79.0,0.6,9.0,226.0,275.24,214.84
2016,3,21,17,15,463.0,69.0,0.6,8.5,176.0,206.43,155.54
2016,3,21,17,30,385.0,59.0,0.6,8.0,126.0,144.96,102.56
2016,3,21,17,45,268.5,44.5,0.6,8.0,83.5,86.32,55.14
2016,3,21,18,0,152.0,30.0,0.6,8.0,41.0,42.35,19.86
2016,3,21,18,15,76.0,15.0,0.55,7.5,20.5,14.23,0.0
2016,3,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,68.5,10.0,0.45,6.0,13.5,8.54,0.0
2016,3,22,6,30,137.0,20.0,0.4,6.0,27.0,25.05,0.0
2016,3,22,6,45,276.5,33.0,0.4,6.0,67.5,67.64,38.7
2016,3,22,7,0,416.0,46.0,0.4,6.0,108.0,126.17,84.49
2016,3,22,7,15,500.0,55.0,0.4,6.5,158.5,185.38,135.5
2016,3,22,7,30,584.0,64.0,0.4,7.0,209.0,254.91,196.18
2016,3,22,7,45,381.0,101.0,0.4,7.5,204.0,250.61,201.01
2016,3,22,8,0,178.0,138.0,0.4,8.0,199.0,209.49,171.44
2016,3,22,8,15,472.0,112.0,0.4,8.0,307.5,356.94,292.26
2016,3,22,8,30,766.0,86.0,0.4,8.0,416.0,525.71,424.41
2016,3,22,8,45,797.0,88.0,0.4,8.5,465.5,590.24,471.97
2016,3,22,9,0,828.0,90.0,0.4,9.0,515.0,655.82,519.69
2016,3,22,9,15,442.5,171.0,0.4,9.5,400.5,506.29,403.78
2016,3,22,9,30,57.0,252.0,0.4,10.0,286.0,280.28,223.79
2016,3,22,9,45,480.5,173.5,0.4,10.5,484.5,582.97,464.17
2016,3,22,10,0,904.0,95.0,0.4,11.0,683.0,869.0,661.06
2016,3,22,10,15,497.0,212.0,0.4,11.0,538.0,678.43,521.83
2016,3,22,10,30,90.0,329.0,0.4,11.0,393.0,398.61,310.62
2016,3,22,10,45,516.5,213.5,0.45,11.5,596.0,732.01,565.34
2016,3,22,11,0,943.0,98.0,0.5,12.0,799.0,1019.67,752.0
2016,3,22,11,15,642.0,226.0,0.5,12.0,708.0,901.14,669.56
2016,3,22,11,30,341.0,354.0,0.5,12.0,617.0,722.98,543.89
2016,3,22,11,45,650.5,226.5,0.5,12.0,735.5,930.62,693.21
2016,3,22,12,0,960.0,99.0,0.5,12.0,854.0,1090.8,790.98
2016,3,22,12,15,685.0,219.0,0.5,12.0,758.5,965.98,709.46
2016,3,22,12,30,410.0,339.0,0.5,12.0,663.0,785.39,586.63
2016,3,22,12,45,682.5,219.0,0.55,12.5,752.5,958.39,709.79
2016,3,22,13,0,955.0,99.0,0.6,13.0,842.0,1073.16,779.68
2016,3,22,13,15,951.0,98.5,0.6,13.0,826.5,1055.19,766.96
2016,3,22,13,30,947.0,98.0,0.6,13.0,811.0,1033.32,754.19
2016,3,22,13,45,944.5,95.5,0.6,13.0,789.0,1006.87,738.62
2016,3,22,14,0,942.0,93.0,0.6,13.0,767.0,976.69,720.72
2016,3,22,14,15,933.5,91.5,0.6,12.5,736.5,938.7,699.0
2016,3,22,14,30,925.0,90.0,0.6,12.0,706.0,897.67,675.1
2016,3,22,14,45,470.5,153.5,0.6,12.0,467.0,572.64,448.57
2016,3,22,15,0,16.0,217.0,0.6,12.0,228.0,201.91,159.68
2016,3,22,15,15,52.5,226.5,0.6,12.0,255.5,249.48,200.99
2016,3,22,15,30,89.0,236.0,0.6,12.0,283.0,282.05,227.61
2016,3,22,15,45,463.0,154.0,0.6,12.0,368.5,464.45,374.58
2016,3,22,16,0,837.0,72.0,0.6,12.0,454.0,573.04,455.68
2016,3,22,16,15,807.0,68.5,0.6,11.5,403.0,505.4,401.69
2016,3,22,16,30,777.0,65.0,0.6,11.0,352.0,439.28,348.7
2016,3,22,16,45,734.0,60.5,0.6,10.5,299.0,368.79,290.05
2016,3,22,17,0,691.0,56.0,0.6,10.0,246.0,302.16,232.32
2016,3,22,17,15,623.0,50.0,0.55,9.5,194.0,231.36,170.24
2016,3,22,17,30,555.0,44.0,0.5,9.0,142.0,168.29,114.66
2016,3,22,17,45,438.5,34.5,0.5,8.5,96.0,103.1,61.56
2016,3,22,18,0,322.0,25.0,0.5,8.0,50.0,52.69,22.56
2016,3,22,18,15,161.0,12.5,0.5,7.5,25.0,13.33,0.0
2016,3,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,104.0,10.5,0.7,4.5,16.0,8.96,0.0
2016,3,23,6,30,208.0,21.0,0.6,5.0,32.0,30.69,4.66
2016,3,23,6,45,337.0,33.0,0.5,6.0,74.5,74.7,42.32
2016,3,23,7,0,466.0,45.0,0.4,7.0,117.0,134.42,89.14
2016,3,23,7,15,545.5,53.5,0.35,7.5,168.5,195.24,141.64
2016,3,23,7,30,625.0,62.0,0.3,8.0,220.0,265.75,202.99
2016,3,23,7,45,674.5,68.0,0.3,9.0,273.0,331.79,260.19
2016,3,23,8,0,724.0,74.0,0.3,10.0,326.0,402.8,319.29
2016,3,23,8,15,758.0,78.5,0.25,10.5,378.0,468.51,372.17
2016,3,23,8,30,792.0,83.0,0.2,11.0,430.0,536.95,424.68
2016,3,23,8,45,816.0,87.0,0.2,12.0,478.5,600.64,471.0
2016,3,23,9,0,840.0,91.0,0.2,13.0,527.0,664.67,515.47
2016,3,23,9,15,858.0,94.0,0.2,13.5,571.0,723.36,555.32
2016,3,23,9,30,876.0,97.0,0.2,14.0,615.0,781.07,591.65
2016,3,23,9,45,890.5,98.5,0.2,14.5,654.0,825.67,618.05
2016,3,23,10,0,905.0,100.0,0.2,15.0,693.0,874.91,647.18
2016,3,23,10,15,914.0,101.5,0.2,15.0,725.0,917.15,672.39
2016,3,23,10,30,923.0,103.0,0.2,15.0,757.0,956.53,695.61
2016,3,23,10,45,927.5,105.5,0.2,15.5,781.0,989.72,713.46
2016,3,23,11,0,932.0,108.0,0.2,16.0,805.0,1019.41,729.07
2016,3,23,11,15,935.5,109.0,0.2,16.0,822.0,1042.85,742.19
2016,3,23,11,30,939.0,110.0,0.2,16.0,839.0,1062.47,753.14
2016,3,23,11,45,939.5,111.5,0.25,16.0,847.5,1075.7,761.52
2016,3,23,12,0,940.0,113.0,0.3,16.0,856.0,1084.88,767.77
2016,3,23,12,15,939.5,113.0,0.3,16.0,856.5,1087.33,768.98
2016,3,23,12,30,939.0,113.0,0.3,16.0,857.0,1085.68,767.98
2016,3,23,12,45,923.5,119.5,0.35,16.0,846.5,1071.81,761.06
2016,3,23,13,0,908.0,126.0,0.4,16.0,836.0,1054.06,752.09
2016,3,23,13,15,805.5,165.0,0.4,16.0,786.0,994.29,715.94
2016,3,23,13,30,703.0,204.0,0.4,16.0,736.0,929.25,676.55
2016,3,23,13,45,788.5,165.0,0.4,16.0,745.5,951.23,692.34
2016,3,23,14,0,874.0,126.0,0.4,16.0,755.0,959.16,697.88
2016,3,23,14,15,863.5,124.0,0.4,15.5,724.0,920.03,675.09
2016,3,23,14,30,853.0,122.0,0.4,15.0,693.0,878.17,650.98
2016,3,23,14,45,771.5,134.0,0.45,15.0,630.0,795.06,598.72
2016,3,23,15,0,690.0,146.0,0.5,15.0,567.0,711.0,543.77
2016,3,23,15,15,622.5,154.0,0.5,14.5,514.0,636.62,492.91
2016,3,23,15,30,555.0,162.0,0.5,14.0,461.0,559.62,438.45
2016,3,23,15,45,309.0,176.5,0.5,14.0,340.5,376.58,299.89
2016,3,23,16,0,63.0,191.0,0.5,14.0,220.0,212.35,169.84
2016,3,23,16,15,283.5,149.0,0.5,13.5,257.5,298.92,241.58
2016,3,23,16,30,504.0,107.0,0.5,13.0,295.0,349.72,279.22
2016,3,23,16,45,436.0,104.0,0.5,12.5,249.0,286.82,226.8
2016,3,23,17,0,368.0,101.0,0.5,12.0,203.0,231.16,180.22
2016,3,23,17,15,316.5,84.5,0.5,11.5,159.0,175.22,132.55
2016,3,23,17,30,265.0,68.0,0.5,11.0,115.0,125.71,90.21
2016,3,23,17,45,181.0,49.5,0.5,10.5,77.0,73.65,48.19
2016,3,23,18,0,97.0,31.0,0.5,10.0,39.0,36.5,18.73
2016,3,23,18,15,48.5,15.5,0.5,9.5,19.5,13.92,0.0
2016,3,23,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,58.5,11.5,0.45,7.5,15.0,9.82,0.0
2016,3,24,6,30,117.0,23.0,0.4,8.0,30.0,26.89,7.13
2016,3,24,6,45,209.5,41.5,0.4,8.5,69.5,65.85,40.37
2016,3,24,7,0,302.0,60.0,0.4,9.0,109.0,116.17,80.4
2016,3,24,7,15,380.5,73.5,0.4,9.5,157.5,170.49,126.18
2016,3,24,7,30,459.0,87.0,0.4,10.0,206.0,234.65,180.93
2016,3,24,7,45,494.0,102.0,0.4,10.5,255.0,293.47,231.7
2016,3,24,8,0,529.0,117.0,0.4,11.0,304.0,355.98,283.88
2016,3,24,8,15,570.0,125.5,0.4,11.5,354.0,418.43,334.19
2016,3,24,8,30,611.0,134.0,0.4,12.0,404.0,489.5,389.07
2016,3,24,8,45,645.5,139.0,0.4,12.5,452.0,552.03,435.62
2016,3,24,9,0,680.0,144.0,0.4,13.0,500.0,616.35,481.86
2016,3,24,9,15,703.0,149.0,0.4,13.5,544.0,673.94,521.61
2016,3,24,9,30,726.0,154.0,0.4,14.0,588.0,731.43,560.06
2016,3,24,9,45,739.0,160.0,0.4,14.5,625.5,781.56,592.19
2016,3,24,10,0,752.0,166.0,0.4,15.0,663.0,830.1,621.92
2016,3,24,10,15,545.5,242.0,0.35,15.5,611.5,750.41,561.63
2016,3,24,10,30,339.0,318.0,0.3,16.0,560.0,645.5,484.3
2016,3,24,10,45,422.0,298.0,0.3,16.5,609.5,729.78,543.42
2016,3,24,11,0,505.0,278.0,0.3,17.0,659.0,801.33,590.09
2016,3,24,11,15,654.0,229.5,0.3,17.0,733.5,914.6,665.07
2016,3,24,11,30,803.0,181.0,0.3,17.0,808.0,1023.81,731.18
2016,3,24,11,45,821.5,172.5,0.3,17.5,820.5,1034.12,733.77
2016,3,24,12,0,840.0,164.0,0.3,18.0,833.0,1050.64,741.99
2016,3,24,12,15,840.0,164.0,0.3,18.0,833.5,1053.34,743.22
2016,3,24,12,30,840.0,164.0,0.3,18.0,834.0,1052.19,742.52
2016,3,24,12,45,867.5,147.0,0.3,18.0,833.5,1057.11,745.7
2016,3,24,13,0,895.0,130.0,0.3,18.0,833.0,1043.86,737.92
2016,3,24,13,15,890.5,129.5,0.3,18.0,818.0,1038.87,735.6
2016,3,24,13,30,886.0,129.0,0.3,18.0,803.0,1016.95,722.93
2016,3,24,13,45,878.5,128.0,0.35,18.0,779.5,988.04,707.4
2016,3,24,14,0,871.0,127.0,0.4,18.0,756.0,955.8,689.79
2016,3,24,14,15,861.0,125.0,0.4,18.0,726.0,917.15,666.9
2016,3,24,14,30,851.0,123.0,0.4,18.0,696.0,875.75,642.1
2016,3,24,14,45,829.0,124.0,0.4,18.0,657.5,825.23,611.04
2016,3,24,15,0,807.0,125.0,0.4,18.0,619.0,773.3,578.64
2016,3,24,15,15,788.5,121.0,0.4,17.5,576.5,721.08,545.62
