Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,15,30,770.0,117.0,0.4,17.0,534.0,664.42,507.74
2016,3,24,15,45,761.0,107.0,0.4,16.5,489.5,606.86,468.06
2016,3,24,16,0,752.0,97.0,0.4,16.0,445.0,548.22,425.91
2016,3,24,16,15,720.0,91.5,0.4,15.5,395.0,481.6,375.88
2016,3,24,16,30,688.0,86.0,0.4,15.0,345.0,416.98,325.3
2016,3,24,16,45,656.5,77.0,0.45,14.5,294.5,351.41,272.12
2016,3,24,17,0,625.0,68.0,0.5,14.0,244.0,288.61,218.88
2016,3,24,17,15,558.0,60.0,0.5,13.0,193.0,220.18,160.66
2016,3,24,17,30,491.0,52.0,0.5,12.0,142.0,159.66,108.78
2016,3,24,17,45,383.5,40.5,0.55,11.5,97.0,98.38,59.63
2016,3,24,18,0,276.0,29.0,0.6,11.0,52.0,51.12,24.16
2016,3,24,18,15,138.0,14.5,0.6,10.5,26.0,14.05,0.0
2016,3,24,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,6,15,31.0,11.5,0.65,7.5,13.5,9.82,0.0
2016,3,25,6,30,62.0,23.0,0.6,8.0,27.0,23.45,8.1
2016,3,25,6,45,127.0,42.0,0.6,8.5,59.5,54.27,34.52
2016,3,25,7,0,192.0,61.0,0.6,9.0,92.0,93.52,66.26
2016,3,25,7,15,225.0,80.5,0.6,9.5,130.0,133.93,101.4
2016,3,25,7,30,258.0,100.0,0.6,10.0,168.0,178.63,140.39
2016,3,25,7,45,294.0,115.0,0.6,10.5,208.0,224.13,179.56
2016,3,25,8,0,330.0,130.0,0.6,11.0,248.0,273.77,221.32
2016,3,25,8,15,419.5,133.5,0.6,11.5,306.5,351.82,284.44
2016,3,25,8,30,509.0,137.0,0.6,12.0,365.0,431.07,346.7
2016,3,25,8,45,467.5,166.0,0.6,13.0,392.5,465.2,371.19
2016,3,25,9,0,426.0,195.0,0.6,14.0,420.0,493.7,390.55
2016,3,25,9,15,647.5,145.0,0.55,14.5,519.0,630.44,492.05
2016,3,25,9,30,869.0,95.0,0.5,15.0,618.0,773.05,590.04
2016,3,25,9,45,638.0,183.5,0.5,15.5,580.5,724.22,550.2
2016,3,25,10,0,407.0,272.0,0.5,16.0,543.0,626.83,477.29
2016,3,25,10,15,652.5,191.0,0.5,16.0,648.5,797.65,600.32
2016,3,25,10,30,898.0,110.0,0.5,16.0,754.0,940.33,690.74
2016,3,25,10,45,905.5,110.5,0.5,16.5,778.0,973.29,707.07
2016,3,25,11,0,913.0,111.0,0.5,17.0,802.0,1002.98,722.99
2016,3,25,11,15,916.5,112.0,0.5,17.0,818.5,1025.86,736.01
2016,3,25,11,30,920.0,113.0,0.5,17.0,835.0,1044.99,746.88
2016,3,25,11,45,925.5,111.0,0.5,17.5,844.0,1059.07,753.37
2016,3,25,12,0,931.0,109.0,0.5,18.0,853.0,1069.23,757.64
2016,3,25,12,15,930.0,109.0,0.5,18.0,853.0,1070.98,758.42
2016,3,25,12,30,929.0,109.0,0.5,18.0,853.0,1068.68,757.04
2016,3,25,12,45,931.5,105.5,0.5,18.0,846.5,1062.05,753.25
2016,3,25,13,0,934.0,102.0,0.5,18.0,840.0,1051.34,747.17
2016,3,25,13,15,929.5,101.5,0.5,18.0,824.0,1032.97,736.58
2016,3,25,13,30,925.0,101.0,0.5,18.0,808.0,1010.8,723.85
2016,3,25,13,45,915.5,101.0,0.5,18.0,784.0,980.82,706.33
2016,3,25,14,0,906.0,101.0,0.5,18.0,760.0,947.58,686.8
2016,3,25,14,15,897.0,99.5,0.5,17.5,729.5,910.09,665.72
2016,3,25,14,30,888.0,98.0,0.5,17.0,699.0,869.73,642.55
2016,3,25,14,45,869.0,98.5,0.55,17.0,661.0,820.79,613.11
2016,3,25,15,0,850.0,99.0,0.6,17.0,623.0,777.07,586.69
2016,3,25,15,15,832.5,96.5,0.6,16.5,581.0,722.31,552.27
2016,3,25,15,30,815.0,94.0,0.6,16.0,539.0,666.47,514.57
2016,3,25,15,45,790.5,91.0,0.6,16.0,491.5,604.97,470.33
2016,3,25,16,0,766.0,88.0,0.6,16.0,444.0,543.78,424.8
2016,3,25,16,15,734.0,83.5,0.6,15.5,394.5,477.87,374.76
2016,3,25,16,30,702.0,79.0,0.6,15.0,345.0,414.37,324.48
2016,3,25,16,45,660.0,72.5,0.65,14.5,294.0,346.52,269.09
2016,3,25,17,0,618.0,66.0,0.7,14.0,243.0,282.65,214.79
2016,3,25,17,15,551.0,59.0,0.7,13.0,192.5,215.84,157.64
2016,3,25,17,30,484.0,52.0,0.7,12.0,142.0,156.89,106.95
2016,3,25,17,45,377.5,41.0,0.7,11.5,97.5,96.91,58.83
2016,3,25,18,0,271.0,30.0,0.7,11.0,53.0,50.78,24.66
2016,3,25,18,15,135.5,15.0,0.7,10.5,26.5,14.15,0.0
2016,3,25,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,6,15,126.5,11.5,0.55,9.5,20.0,9.82,0.0
2016,3,26,6,30,253.0,23.0,0.5,10.0,40.0,35.46,12.83
2016,3,26,6,45,367.5,33.0,0.5,11.0,82.5,78.36,43.96
2016,3,26,7,0,482.0,43.0,0.5,12.0,125.0,135.69,88.39
2016,3,26,7,15,551.0,50.0,0.5,12.5,174.5,193.39,137.97
2016,3,26,7,30,620.0,57.0,0.5,13.0,224.0,259.36,195.15
2016,3,26,7,45,670.5,61.0,0.5,13.5,275.5,323.39,250.45
2016,3,26,8,0,721.0,65.0,0.5,14.0,327.0,392.12,307.77
2016,3,26,8,15,578.0,110.5,0.5,14.5,339.5,412.61,326.34
2016,3,26,8,30,435.0,156.0,0.5,15.0,352.0,408.77,324.08
2016,3,26,8,45,506.5,154.0,0.5,15.5,406.5,476.55,376.06
2016,3,26,9,0,578.0,152.0,0.5,16.0,461.0,556.58,434.57
2016,3,26,9,15,590.5,163.0,0.45,16.0,500.5,607.57,469.94
2016,3,26,9,30,603.0,174.0,0.4,16.0,540.0,657.91,504.05
2016,3,26,9,45,598.5,190.0,0.4,16.5,572.0,698.61,529.96
2016,3,26,10,0,594.0,206.0,0.4,17.0,604.0,736.72,553.56
2016,3,26,10,15,748.0,148.5,0.4,17.0,673.0,835.71,620.19
2016,3,26,10,30,902.0,91.0,0.4,17.0,742.0,922.72,673.97
2016,3,26,10,45,894.0,100.0,0.45,17.5,763.0,950.56,689.08
2016,3,26,11,0,886.0,109.0,0.5,18.0,784.0,974.27,702.56
2016,3,26,11,15,741.0,189.5,0.5,18.0,762.0,956.69,690.49
2016,3,26,11,30,596.0,270.0,0.5,18.0,740.0,902.42,653.95
2016,3,26,11,45,614.5,266.0,0.5,18.0,755.0,928.6,671.47
2016,3,26,12,0,633.0,262.0,0.5,18.0,770.0,948.72,683.96
2016,3,26,12,15,625.5,265.5,0.5,18.0,768.5,946.55,682.0
2016,3,26,12,30,618.0,269.0,0.5,18.0,767.0,941.15,678.47
2016,3,26,12,45,727.0,207.5,0.5,18.0,788.0,985.93,708.38
2016,3,26,13,0,836.0,146.0,0.5,18.0,809.0,1012.7,724.56
2016,3,26,13,15,832.0,145.0,0.5,17.5,794.5,995.12,715.03
2016,3,26,13,30,828.0,144.0,0.5,17.0,780.0,974.01,704.05
2016,3,26,13,45,584.5,236.5,0.5,17.0,679.0,821.88,605.71
2016,3,26,14,0,341.0,329.0,0.5,17.0,578.0,660.76,494.14
2016,3,26,14,15,435.0,281.5,0.5,17.0,586.0,697.86,524.55
2016,3,26,14,30,529.0,234.0,0.5,17.0,594.0,712.16,536.82
2016,3,26,14,45,427.0,251.0,0.55,17.0,531.5,623.69,474.64
2016,3,26,15,0,325.0,268.0,0.6,17.0,469.0,528.45,407.13
2016,3,26,15,15,342.0,244.5,0.55,16.5,443.5,500.14,388.81
2016,3,26,15,30,359.0,221.0,0.5,16.0,418.0,469.4,367.45
2016,3,26,15,45,412.0,189.0,0.5,15.5,396.5,461.58,363.17
2016,3,26,16,0,465.0,157.0,0.5,15.0,375.0,435.4,344.23
2016,3,26,16,15,568.0,121.5,0.5,14.5,358.5,429.68,339.56
2016,3,26,16,30,671.0,86.0,0.5,14.0,342.0,405.69,318.73
2016,3,26,16,45,615.5,81.5,0.5,14.0,290.5,336.3,261.27
2016,3,26,17,0,560.0,77.0,0.5,14.0,239.0,272.45,207.15
2016,3,26,17,15,492.0,68.0,0.5,13.5,189.5,207.01,151.57
2016,3,26,17,30,424.0,59.0,0.5,13.0,140.0,149.69,102.84
2016,3,26,17,45,315.0,46.5,0.5,12.5,96.0,90.11,55.78
2016,3,26,18,0,206.0,34.0,0.5,12.0,52.0,47.23,24.53
2016,3,26,18,15,103.0,17.0,0.5,11.5,26.0,14.4,0.0
2016,3,26,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,15,115.5,13.5,0.5,7.5,22.0,11.52,0.0
2016,3,27,6,30,231.0,27.0,0.5,8.0,44.0,38.14,16.58
2016,3,27,6,45,356.5,38.5,0.5,8.5,89.0,82.17,48.25
2016,3,27,7,0,482.0,50.0,0.5,9.0,134.0,142.37,95.14
2016,3,27,7,15,554.5,58.0,0.5,9.5,186.0,202.14,146.7
2016,3,27,7,30,627.0,66.0,0.5,10.0,238.0,270.61,206.23
2016,3,27,7,45,671.0,73.0,0.5,11.0,290.5,335.7,262.32
2016,3,27,8,0,715.0,80.0,0.5,12.0,343.0,405.11,319.77
2016,3,27,8,15,758.5,74.0,0.5,12.5,388.5,464.27,367.94
2016,3,27,8,30,802.0,68.0,0.5,13.0,434.0,526.33,416.56
2016,3,27,8,45,722.0,101.0,0.5,13.5,457.0,559.31,440.66
2016,3,27,9,0,642.0,134.0,0.5,14.0,480.0,580.65,454.98
2016,3,27,9,15,568.0,174.0,0.5,14.0,498.0,595.86,464.79
2016,3,27,9,30,494.0,214.0,0.5,14.0,516.0,609.22,472.47
2016,3,27,9,45,504.5,224.5,0.55,14.5,549.0,651.96,502.02
2016,3,27,10,0,515.0,235.0,0.6,15.0,582.0,693.77,529.95
2016,3,27,10,15,503.5,252.0,0.6,15.0,604.5,721.86,547.78
2016,3,27,10,30,492.0,269.0,0.6,15.0,627.0,747.18,563.64
2016,3,27,10,45,506.5,275.0,0.6,15.0,653.5,782.81,587.03
2016,3,27,11,0,521.0,281.0,0.6,15.0,680.0,816.92,608.98
2016,3,27,11,15,517.5,290.0,0.6,15.0,693.5,834.79,619.65
2016,3,27,11,30,514.0,299.0,0.6,15.0,707.0,850.05,628.84
2016,3,27,11,45,526.5,300.0,0.6,15.5,721.5,870.53,640.79
2016,3,27,12,0,539.0,301.0,0.6,16.0,736.0,888.57,651.02
2016,3,27,12,15,518.0,307.0,0.6,15.5,725.5,875.25,642.73
2016,3,27,12,30,497.0,313.0,0.6,15.0,715.0,859.19,633.16
2016,3,27,12,45,487.5,312.5,0.65,15.0,704.0,845.61,625.38
2016,3,27,13,0,478.0,312.0,0.7,15.0,693.0,829.66,615.97
2016,3,27,13,15,418.5,330.0,0.7,14.5,659.0,780.92,583.5
2016,3,27,13,30,359.0,348.0,0.7,14.0,625.0,716.58,540.53
2016,3,27,13,45,376.5,332.5,0.7,14.0,616.0,707.02,535.88
2016,3,27,14,0,394.0,317.0,0.7,14.0,607.0,695.01,528.79
2016,3,27,14,15,396.5,301.0,0.7,13.5,582.5,666.7,510.99
2016,3,27,14,30,399.0,285.0,0.7,13.0,558.0,636.73,491.92
2016,3,27,14,45,486.0,238.0,0.7,12.5,553.0,656.98,510.1
2016,3,27,15,0,573.0,191.0,0.7,12.0,548.0,653.15,510.55
2016,3,27,15,15,424.0,215.0,0.65,11.5,469.5,541.43,427.45
2016,3,27,15,30,275.0,239.0,0.6,11.0,391.0,429.91,343.18
2016,3,27,15,45,244.0,220.5,0.6,11.0,347.0,376.08,302.7
2016,3,27,16,0,213.0,202.0,0.6,11.0,303.0,315.29,255.33
2016,3,27,16,15,225.5,178.0,0.6,10.5,274.5,293.81,238.8
2016,3,27,16,30,238.0,154.0,0.6,10.0,246.0,260.97,212.04
2016,3,27,16,45,213.5,136.5,0.65,10.0,210.0,218.28,176.3
2016,3,27,17,0,189.0,119.0,0.7,10.0,174.0,178.42,142.25
2016,3,27,17,15,307.0,91.0,0.7,9.5,159.5,174.37,133.34
2016,3,27,17,30,425.0,63.0,0.7,9.0,145.0,152.28,106.78
2016,3,27,17,45,336.5,48.5,0.7,9.0,101.0,93.9,58.92
2016,3,27,18,0,248.0,34.0,0.7,9.0,57.0,49.53,25.66
2016,3,27,18,15,124.0,17.0,0.7,8.5,28.5,14.23,0.0
2016,3,27,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,179.0,12.5,0.7,5.0,26.5,10.67,0.0
2016,3,28,6,30,358.0,25.0,0.7,5.0,53.0,43.45,18.15
2016,3,28,6,45,475.5,33.5,0.7,5.5,101.0,91.83,51.92
2016,3,28,7,0,593.0,42.0,0.7,6.0,149.0,156.08,103.25
2016,3,28,7,15,658.5,47.5,0.7,6.5,202.0,218.48,158.65
2016,3,28,7,30,724.0,53.0,0.7,7.0,255.0,288.48,221.17
2016,3,28,7,45,768.0,57.0,0.75,7.5,309.5,356.06,281.38
2016,3,28,8,0,812.0,61.0,0.8,8.0,364.0,427.68,342.95
2016,3,28,8,15,841.0,64.5,0.75,8.5,417.0,494.99,398.29
2016,3,28,8,30,870.0,68.0,0.7,9.0,470.0,560.9,450.06
2016,3,28,8,45,891.5,70.0,0.7,9.5,519.0,623.88,497.81
2016,3,28,9,0,913.0,72.0,0.7,10.0,568.0,686.71,543.51
2016,3,28,9,15,928.0,74.0,0.7,10.0,612.5,744.44,584.05
2016,3,28,9,30,943.0,76.0,0.7,10.0,657.0,800.69,621.13
2016,3,28,9,45,954.0,77.5,0.7,10.5,695.5,851.42,652.54
2016,3,28,10,0,965.0,79.0,0.7,11.0,734.0,899.74,681.75
2016,3,28,10,15,972.5,80.5,0.7,11.0,766.0,942.32,707.96
2016,3,28,10,30,980.0,82.0,0.7,11.0,798.0,981.73,731.89
2016,3,28,10,45,984.5,83.0,0.7,11.5,822.0,1014.4,749.97
2016,3,28,11,0,989.0,84.0,0.7,12.0,846.0,1043.35,765.63
2016,3,28,11,15,991.5,85.0,0.7,12.0,862.5,1066.48,779.01
2016,3,28,11,30,994.0,86.0,0.7,12.0,879.0,1085.53,789.98
2016,3,28,11,45,994.0,87.0,0.7,12.0,887.0,1097.91,796.96
2016,3,28,12,0,994.0,88.0,0.7,12.0,895.0,1106.01,801.52
2016,3,28,12,15,993.5,88.0,0.7,12.0,895.0,1108.19,802.62
2016,3,28,12,30,993.0,88.0,0.7,12.0,895.0,1106.05,801.32
2016,3,28,12,45,973.5,97.0,0.7,12.0,883.0,1090.52,791.92
2016,3,28,13,0,954.0,106.0,0.7,12.0,871.0,1070.94,780.32
2016,3,28,13,15,950.0,105.5,0.7,12.0,854.5,1052.56,769.62
2016,3,28,13,30,946.0,105.0,0.7,12.0,838.0,1030.29,756.5
2016,3,28,13,45,938.0,104.5,0.7,12.0,814.0,1000.53,738.67
2016,3,28,14,0,930.0,104.0,0.7,12.0,790.0,967.34,718.68
2016,3,28,14,15,921.0,102.5,0.65,12.0,759.0,928.99,694.18
2016,3,28,14,30,912.0,101.0,0.6,12.0,728.0,887.68,667.69
2016,3,28,14,45,901.0,98.5,0.6,12.0,691.0,840.99,638.37
2016,3,28,15,0,890.0,96.0,0.6,12.0,654.0,791.98,607.1
2016,3,28,15,15,874.0,93.0,0.6,12.0,610.5,742.53,575.02
2016,3,28,15,30,858.0,90.0,0.6,12.0,567.0,685.23,534.88
2016,3,28,15,45,837.0,86.5,0.6,12.0,519.0,623.31,489.88
2016,3,28,16,0,816.0,83.0,0.6,12.0,471.0,561.27,443.19
2016,3,28,16,15,440.5,120.0,0.6,11.5,327.0,354.74,284.64
2016,3,28,16,30,65.0,157.0,0.6,11.0,183.0,170.56,137.85
2016,3,28,16,45,57.5,136.0,0.6,10.5,156.5,143.83,116.56
2016,3,28,17,0,50.0,115.0,0.6,10.0,130.0,118.14,94.96
2016,3,28,17,15,293.5,83.5,0.6,9.5,143.5,162.87,124.31
2016,3,28,17,30,537.0,52.0,0.6,9.0,157.0,163.6,111.58
2016,3,28,17,45,427.5,42.0,0.65,8.5,110.0,101.39,61.35
2016,3,28,18,0,318.0,32.0,0.7,8.0,63.0,53.35,26.85
2016,3,28,18,15,159.0,16.0,0.7,7.5,31.5,13.74,0.0
2016,3,28,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,196.0,12.5,0.55,5.5,29.0,10.14,0.0
2016,3,29,6,30,392.0,25.0,0.5,6.0,58.0,46.38,19.99
2016,3,29,6,45,502.0,33.0,0.5,7.0,106.5,95.51,53.69
2016,3,29,7,0,612.0,41.0,0.5,8.0,155.0,158.84,104.02
2016,3,29,7,15,674.0,46.5,0.5,8.5,208.0,221.54,159.28
2016,3,29,7,30,736.0,52.0,0.5,9.0,261.0,291.37,221.08
2016,3,29,7,45,774.5,56.5,0.5,9.5,315.0,358.07,279.73
2016,3,29,8,0,813.0,61.0,0.5,10.0,369.0,428.16,338.97
2016,3,29,8,15,840.5,64.5,0.5,10.5,421.0,492.58,391.53
2016,3,29,8,30,868.0,68.0,0.5,11.0,473.0,559.76,443.86
2016,3,29,8,45,886.0,71.0,0.5,11.5,521.5,621.53,489.95
2016,3,29,9,0,904.0,74.0,0.5,12.0,570.0,682.8,533.8
2016,3,29,9,15,918.5,76.0,0.45,12.0,614.0,739.67,572.46
2016,3,29,9,30,933.0,78.0,0.4,12.0,658.0,795.04,607.43
2016,3,29,9,45,942.5,80.5,0.4,12.5,695.5,845.18,637.84
2016,3,29,10,0,952.0,83.0,0.4,13.0,733.0,892.81,666.03
2016,3,29,10,15,959.5,84.5,0.35,13.0,764.5,934.84,690.3
2016,3,29,10,30,967.0,86.0,0.3,13.0,796.0,973.74,712.27
2016,3,29,10,45,970.5,88.0,0.3,13.5,820.0,1006.14,729.73
2016,3,29,11,0,974.0,90.0,0.3,14.0,844.0,1034.81,744.81
2016,3,29,11,15,977.0,90.5,0.25,14.0,860.5,1057.48,756.4
2016,3,29,11,30,980.0,91.0,0.2,14.0,877.0,1076.15,765.69
2016,3,29,11,45,978.5,92.5,0.2,14.5,884.5,1087.33,770.31
2016,3,29,12,0,977.0,94.0,0.2,15.0,892.0,1094.26,772.61
2016,3,29,12,15,976.5,94.5,0.2,15.0,892.0,1096.85,773.94
2016,3,29,12,30,976.0,95.0,0.2,15.0,892.0,1095.2,772.96
2016,3,29,12,45,968.0,97.5,0.2,15.0,882.5,1084.01,766.45
2016,3,29,13,0,960.0,100.0,0.2,15.0,873.0,1068.76,757.78
2016,3,29,13,15,955.5,99.5,0.2,15.0,856.5,1049.74,746.99
2016,3,29,13,30,951.0,99.0,0.2,15.0,840.0,1026.84,733.93
2016,3,29,13,45,476.0,126.5,0.2,15.0,497.5,605.99,458.89
2016,3,29,14,0,1.0,154.0,0.2,15.0,155.0,131.62,99.91
2016,3,29,14,15,286.5,189.0,0.2,15.0,387.0,468.82,368.65
2016,3,29,14,30,572.0,224.0,0.2,15.0,619.0,733.4,554.8
2016,3,29,14,45,291.0,215.5,0.2,15.0,416.5,458.49,354.19
2016,3,29,15,0,10.0,207.0,0.2,15.0,214.0,186.38,144.75
2016,3,29,15,15,5.0,142.5,0.2,14.5,146.0,124.19,97.15
2016,3,29,15,30,0.0,78.0,0.2,14.0,78.0,64.79,48.91
2016,3,29,15,45,0.0,97.5,0.2,14.0,97.5,81.33,63.05
2016,3,29,16,0,0.0,117.0,0.2,14.0,117.0,98.45,77.42
2016,3,29,16,15,0.0,86.5,0.15,13.5,86.5,72.01,55.64
2016,3,29,16,30,0.0,56.0,0.1,13.0,56.0,46.36,34.27
2016,3,29,16,45,0.0,48.0,0.1,13.0,48.0,39.69,28.71
2016,3,29,17,0,0.0,40.0,0.1,13.0,40.0,33.04,23.03
2016,3,29,17,15,0.0,32.0,0.15,12.5,32.0,26.4,17.3
2016,3,29,17,30,0.0,24.0,0.2,12.0,24.0,19.77,11.48
2016,3,29,17,45,0.0,16.5,0.3,11.5,16.5,13.57,5.96
2016,3,29,18,0,0.0,9.0,0.4,11.0,9.0,7.39,0.4
2016,3,29,18,15,0.0,4.5,0.45,10.5,4.5,3.69,0.0
2016,3,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,141.5,15.0,0.55,8.5,28.0,12.17,0.0
2016,3,30,6,30,283.0,30.0,0.4,9.0,56.0,43.9,21.38
2016,3,30,6,45,394.0,40.5,0.3,9.5,102.0,88.64,52.27
2016,3,30,7,0,505.0,51.0,0.2,10.0,148.0,147.8,98.52
2016,3,30,7,15,571.5,58.5,0.15,10.5,199.0,207.04,149.27
2016,3,30,7,30,638.0,66.0,0.1,11.0,250.0,274.17,206.9
2016,3,30,7,45,684.5,71.0,0.1,12.0,303.0,338.73,261.59
2016,3,30,8,0,731.0,76.0,0.1,13.0,356.0,407.81,317.8
2016,3,30,8,15,762.0,80.0,0.05,13.5,407.0,472.07,368.49
2016,3,30,8,30,793.0,84.0,0.0,14.0,458.0,538.15,418.44
2016,3,30,8,45,816.0,87.0,0.0,14.5,506.0,599.77,463.25
2016,3,30,9,0,839.0,90.0,0.0,15.0,554.0,661.56,506.42
2016,3,30,9,15,855.5,93.0,0.0,15.0,597.5,718.58,545.64
2016,3,30,9,30,872.0,96.0,0.0,15.0,641.0,768.16,577.27
2016,3,30,9,45,884.0,98.0,0.0,15.5,678.5,817.12,606.61
2016,3,30,10,0,896.0,100.0,0.0,16.0,716.0,863.96,633.95
2016,3,30,10,15,905.0,101.5,0.0,16.0,747.5,905.26,658.5
2016,3,30,10,30,914.0,103.0,0.0,16.0,779.0,943.71,681.07
2016,3,30,10,45,920.0,104.5,0.05,16.5,803.0,976.32,698.91
2016,3,30,11,0,926.0,106.0,0.1,17.0,827.0,1005.52,714.89
2016,3,30,11,15,930.0,107.0,0.1,17.0,843.5,1028.68,727.86
2016,3,30,11,30,934.0,108.0,0.1,17.0,860.0,1048.05,738.67
2016,3,30,11,45,503.0,248.0,0.1,17.5,653.5,789.57,572.39
2016,3,30,12,0,72.0,388.0,0.1,18.0,447.0,446.88,330.76
2016,3,30,12,15,504.5,248.5,0.1,18.0,662.5,797.02,585.65
2016,3,30,12,30,937.0,109.0,0.1,18.0,878.0,1069.63,752.58
2016,3,30,12,45,931.5,111.0,0.15,18.0,869.5,1060.49,743.1
2016,3,30,13,0,926.0,113.0,0.2,18.0,861.0,1047.41,736.75
2016,3,30,13,15,922.0,112.0,0.2,18.0,845.0,1028.77,726.19
2016,3,30,13,30,918.0,111.0,0.2,18.0,829.0,1006.38,713.49
2016,3,30,13,45,911.0,110.0,0.2,18.0,805.5,977.54,696.9
2016,3,30,14,0,904.0,109.0,0.2,18.0,782.0,945.36,678.27
2016,3,30,14,15,895.0,107.5,0.2,17.5,751.5,907.72,657.37
2016,3,30,14,30,886.0,106.0,0.2,17.0,721.0,867.24,634.42
2016,3,30,14,45,874.0,103.5,0.2,17.0,684.0,820.69,606.01
2016,3,30,15,0,862.0,101.0,0.2,17.0,647.0,778.62,580.25
2016,3,30,15,15,845.5,98.0,0.2,16.5,604.0,723.48,545.97
2016,3,30,15,30,829.0,95.0,0.2,16.0,561.0,667.17,508.36
2016,3,30,15,45,808.0,91.5,0.25,16.0,514.0,606.72,466.11
2016,3,30,16,0,787.0,88.0,0.3,16.0,467.0,546.22,422.15
2016,3,30,16,15,757.0,83.5,0.3,15.0,416.5,480.44,373.37
2016,3,30,16,30,727.0,79.0,0.3,14.0,366.0,416.42,323.63
2016,3,30,16,45,683.5,74.0,0.35,13.5,314.0,348.47,268.49
2016,3,30,17,0,640.0,69.0,0.4,13.0,262.0,284.59,214.52
2016,3,30,17,15,577.0,62.0,0.4,12.0,210.5,218.13,157.9
2016,3,30,17,30,514.0,55.0,0.4,11.0,159.0,159.02,107.35
2016,3,30,17,45,408.0,44.5,0.4,10.5,112.5,98.75,59.67
2016,3,30,18,0,302.0,34.0,0.4,10.0,66.0,52.22,27.03
2016,3,30,18,15,151.0,17.0,0.4,9.5,33.0,13.75,0.0
2016,3,30,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,6,15,165.5,15.0,0.4,8.5,31.0,12.12,0.0
2016,3,31,6,30,331.0,30.0,0.4,9.0,62.0,46.6,22.46
2016,3,31,6,45,435.5,40.0,0.4,10.0,109.0,93.27,54.34
2016,3,31,7,0,540.0,50.0,0.4,11.0,156.0,153.46,101.62
2016,3,31,7,15,604.5,56.5,0.35,11.5,208.0,213.44,153.24
2016,3,31,7,30,669.0,63.0,0.3,12.0,260.0,280.95,211.44
2016,3,31,7,45,714.5,67.5,0.3,12.5,313.5,346.81,267.82
2016,3,31,8,0,760.0,72.0,0.3,13.0,367.0,416.45,325.28
2016,3,31,8,15,789.0,75.5,0.25,13.5,418.0,480.75,376.15
2016,3,31,8,30,818.0,79.0,0.2,14.0,469.0,546.57,425.82
2016,3,31,8,45,841.0,81.5,0.2,15.0,517.5,608.83,470.38
2016,3,31,9,0,864.0,84.0,0.2,16.0,566.0,666.76,510.05
2016,3,31,9,15,879.5,86.5,0.15,16.5,609.0,722.82,546.89
2016,3,31,9,30,895.0,89.0,0.1,17.0,652.0,777.58,579.82
2016,3,31,9,45,906.5,90.5,0.1,17.5,690.0,826.46,608.72
2016,3,31,10,0,918.0,92.0,0.1,18.0,728.0,873.1,635.65
2016,3,31,10,15,926.0,93.5,0.1,18.0,759.0,914.19,659.84
2016,3,31,10,30,934.0,95.0,0.1,18.0,790.0,952.3,681.99
2016,3,31,10,45,940.0,96.0,0.15,18.5,814.0,984.82,700.06
2016,3,31,11,0,946.0,97.0,0.2,19.0,838.0,1013.86,716.09
2016,3,31,11,15,949.5,98.0,0.2,19.0,854.0,1036.82,728.85
2016,3,31,11,30,953.0,99.0,0.2,19.0,870.0,1055.91,739.42
2016,3,31,11,45,954.5,99.0,0.2,19.5,878.5,1067.95,744.5
2016,3,31,12,0,956.0,99.0,0.2,20.0,887.0,1075.91,747.37
2016,3,31,12,15,956.0,99.0,0.2,19.5,887.0,1078.24,749.95
2016,3,31,12,30,956.0,99.0,0.2,19.0,887.0,1076.41,750.3
2016,3,31,12,45,955.0,98.0,0.25,19.0,879.5,1068.37,746.87
2016,3,31,13,0,954.0,97.0,0.3,19.0,872.0,1056.22,741.26
2016,3,31,13,15,950.5,96.5,0.3,19.0,856.5,1038.14,731.06
2016,3,31,13,30,947.0,96.0,0.3,19.0,841.0,1016.17,718.65
2016,3,31,13,45,941.0,95.0,0.3,19.0,817.0,987.57,702.26
2016,3,31,14,0,935.0,94.0,0.3,19.0,793.0,955.45,683.74
2016,3,31,14,15,927.0,92.5,0.3,18.5,763.0,917.72,662.87
2016,3,31,14,30,919.0,91.0,0.3,18.0,733.0,876.98,639.87
2016,3,31,14,45,908.0,89.5,0.35,18.0,696.0,831.05,612.91
2016,3,31,15,0,897.0,88.0,0.4,18.0,659.0,782.81,583.95
2016,3,31,15,15,882.5,85.5,0.4,17.5,616.5,728.95,550.78
2016,3,31,15,30,868.0,83.0,0.4,17.0,574.0,673.64,514.09
2016,3,31,15,45,848.5,80.0,0.4,16.5,527.0,617.33,474.71
2016,3,31,16,0,829.0,77.0,0.4,16.0,480.0,556.23,430.35
2016,3,31,16,15,802.0,73.5,0.4,15.5,429.5,490.88,380.96
2016,3,31,16,30,775.0,70.0,0.4,15.0,379.0,426.77,330.34
2016,3,31,16,45,736.5,65.5,0.4,14.5,326.5,358.82,274.69
2016,3,31,17,0,698.0,61.0,0.4,14.0,274.0,294.23,219.71
2016,3,31,17,15,639.0,55.0,0.4,13.5,221.5,225.87,161.02
2016,3,31,17,30,580.0,49.0,0.4,13.0,169.0,164.86,108.55
2016,3,31,17,45,480.0,40.5,0.45,12.5,121.0,103.29,59.91
2016,3,31,18,0,380.0,32.0,0.5,12.0,73.0,54.54,26.46
2016,3,31,18,15,190.0,16.0,0.5,11.5,36.5,12.9,0.11
2016,3,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,15.5,0.65,10.5,33.0,12.49,0.0
2016,4,1,6,30,349.0,31.0,0.5,11.0,66.0,48.56,23.52
2016,4,1,6,45,449.5,40.5,0.4,11.5,113.5,95.5,55.37
2016,4,1,7,0,550.0,50.0,0.3,12.0,161.0,155.4,102.45
2016,4,1,7,15,611.0,56.5,0.25,12.5,213.0,215.11,153.67
2016,4,1,7,30,672.0,63.0,0.2,13.0,265.0,281.9,211.0
2016,4,1,7,45,712.5,68.0,0.2,13.5,317.5,346.58,266.13
2016,4,1,8,0,753.0,73.0,0.2,14.0,370.0,414.37,321.79
2016,4,1,8,15,781.5,77.0,0.15,14.5,420.5,478.48,372.17
2016,4,1,8,30,810.0,81.0,0.1,15.0,471.0,544.08,421.39
2016,4,1,8,45,832.0,84.0,0.1,16.0,519.0,605.79,465.24
2016,4,1,9,0,854.0,87.0,0.1,17.0,567.0,667.54,507.16
2016,4,1,9,15,869.5,89.0,0.1,17.0,610.0,718.03,541.82
2016,4,1,9,30,885.0,91.0,0.1,17.0,653.0,771.72,575.81
2016,4,1,9,45,897.0,92.5,0.1,17.5,690.5,820.5,604.73
2016,4,1,10,0,909.0,94.0,0.1,18.0,728.0,867.1,631.72
2016,4,1,10,15,917.5,95.5,0.1,18.0,759.0,908.22,655.99
2016,4,1,10,30,926.0,97.0,0.1,18.0,790.0,946.41,678.25
2016,4,1,10,45,932.0,98.0,0.1,18.5,814.0,978.62,695.34
2016,4,1,11,0,938.0,99.0,0.1,19.0,838.0,1007.37,710.25
2016,4,1,11,15,942.0,100.0,0.1,19.0,854.0,1030.56,723.14
2016,4,1,11,30,946.0,101.0,0.1,19.0,870.0,1049.93,733.87
2016,4,1,11,45,948.0,101.0,0.1,19.5,878.5,1062.31,739.15
2016,4,1,12,0,950.0,101.0,0.1,20.0,887.0,1070.64,742.23
2016,4,1,12,15,949.5,101.0,0.1,20.0,887.0,1072.37,743.02
2016,4,1,12,30,949.0,101.0,0.1,20.0,887.0,1069.98,741.64
2016,4,1,12,45,947.0,101.0,0.15,20.0,879.0,1061.98,738.05
2016,4,1,13,0,945.0,101.0,0.2,20.0,871.0,1049.95,732.39
2016,4,1,13,15,941.5,100.0,0.2,20.0,855.5,1031.4,721.96
2016,4,1,13,30,938.0,99.0,0.2,20.0,840.0,1009.0,709.37
2016,4,1,13,45,932.0,98.0,0.2,20.0,816.5,980.56,693.17
2016,4,1,14,0,926.0,97.0,0.2,20.0,793.0,948.64,674.87
2016,4,1,14,15,917.5,95.5,0.2,19.5,762.5,910.72,653.99
2016,4,1,14,30,909.0,94.0,0.2,19.0,732.0,869.85,631.02
2016,4,1,14,45,897.0,92.5,0.25,19.0,695.0,823.48,603.84
2016,4,1,15,0,885.0,91.0,0.3,19.0,658.0,774.92,574.79
2016,4,1,15,15,870.0,89.0,0.3,18.5,615.5,721.76,542.26
2016,4,1,15,30,855.0,87.0,0.3,18.0,573.0,671.78,509.04
2016,4,1,15,45,834.0,84.0,0.3,17.5,525.5,610.71,466.65
2016,4,1,16,0,813.0,81.0,0.3,17.0,478.0,549.53,422.57
2016,4,1,16,15,785.5,77.5,0.3,16.5,427.5,484.81,373.95
2016,4,1,16,30,758.0,74.0,0.3,16.0,377.0,421.41,324.22
2016,4,1,16,45,717.5,69.0,0.3,15.5,325.0,353.23,268.85
2016,4,1,17,0,677.0,64.0,0.3,15.0,273.0,288.12,213.98
2016,4,1,17,15,618.0,58.0,0.3,14.0,221.0,221.76,157.7
2016,4,1,17,30,559.0,52.0,0.3,13.0,169.0,162.15,107.01
2016,4,1,17,45,459.5,43.0,0.35,12.5,121.0,101.71,59.56
2016,4,1,18,0,360.0,34.0,0.4,12.0,73.0,54.05,27.09
2016,4,1,18,15,180.0,17.0,0.4,11.5,36.5,13.69,1.62
2016,4,1,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,6,15,182.0,16.5,0.55,10.5,35.5,13.29,0.97
2016,4,2,6,30,364.0,33.0,0.4,11.0,71.0,51.26,25.46
2016,4,2,6,45,463.0,42.0,0.3,12.0,119.0,98.6,57.34
2016,4,2,7,0,562.0,51.0,0.2,13.0,167.0,158.66,104.23
2016,4,2,7,15,622.5,57.5,0.15,13.5,219.5,219.01,155.68
2016,4,2,7,30,683.0,64.0,0.1,14.0,272.0,286.36,213.09
2016,4,2,7,45,410.0,115.0,0.1,15.0,246.5,272.87,211.2
2016,4,2,8,0,137.0,166.0,0.1,16.0,221.0,214.63,169.23
2016,4,2,8,15,179.0,187.0,0.1,16.5,268.5,264.63,209.08
2016,4,2,8,30,221.0,208.0,0.1,17.0,316.0,319.3,250.9
2016,4,2,8,45,532.5,151.0,0.1,17.5,444.0,486.68,377.82
2016,4,2,9,0,844.0,94.0,0.1,18.0,572.0,668.06,507.0
2016,4,2,9,15,860.0,96.5,0.1,18.0,615.5,724.22,543.36
2016,4,2,9,30,876.0,99.0,0.1,18.0,659.0,772.84,574.12
2016,4,2,9,45,879.5,105.0,0.1,18.5,694.5,819.13,601.37
2016,4,2,10,0,883.0,111.0,0.1,19.0,730.0,862.59,626.3
2016,4,2,10,15,892.0,112.5,0.1,19.0,761.0,903.19,650.25
2016,4,2,10,30,901.0,114.0,0.1,19.0,792.0,940.97,672.22
2016,4,2,10,45,901.5,118.5,0.15,19.5,814.5,970.95,688.75
2016,4,2,11,0,902.0,123.0,0.2,20.0,837.0,997.3,703.23
2016,4,2,11,15,906.0,124.0,0.2,20.0,853.0,1019.71,715.74
2016,4,2,11,30,910.0,125.0,0.2,20.0,869.0,1038.44,726.14
2016,4,2,11,45,917.5,122.0,0.2,20.0,878.5,1052.74,734.02
2016,4,2,12,0,925.0,119.0,0.2,20.0,888.0,1063.19,739.78
2016,4,2,12,15,924.5,119.0,0.2,20.0,888.0,1064.78,740.46
2016,4,2,12,30,924.0,119.0,0.2,20.0,888.0,1062.36,739.06
2016,4,2,12,45,927.5,115.0,0.2,20.0,881.0,1055.74,735.36
2016,4,2,13,0,931.0,111.0,0.2,20.0,874.0,1045.04,729.42
2016,4,2,13,15,927.5,110.5,0.2,20.0,858.0,1027.17,719.36
2016,4,2,13,30,924.0,110.0,0.2,20.0,842.0,1005.52,707.19
2016,4,2,13,45,919.5,107.5,0.2,20.0,819.0,977.15,691.0
2016,4,2,14,0,915.0,105.0,0.2,20.0,796.0,945.29,672.71
2016,4,2,14,15,697.0,183.5,0.2,19.5,697.5,823.67,598.45
2016,4,2,14,30,479.0,262.0,0.2,19.0,599.0,686.87,507.25
2016,4,2,14,45,518.0,233.0,0.2,19.0,580.5,667.99,497.95
2016,4,2,15,0,557.0,204.0,0.2,19.0,562.0,644.05,483.18
2016,4,2,15,15,701.0,148.0,0.2,18.5,569.0,669.15,503.99
2016,4,2,15,30,845.0,92.0,0.2,18.0,576.0,668.46,505.74
2016,4,2,15,45,823.5,89.0,0.2,18.0,528.5,607.55,462.01
2016,4,2,16,0,802.0,86.0,0.2,18.0,481.0,546.61,417.53
2016,4,2,16,15,773.5,82.5,0.2,17.5,430.0,481.98,369.32
2016,4,2,16,30,745.0,79.0,0.2,17.0,379.0,418.81,320.13
2016,4,2,16,45,699.5,74.5,0.25,16.5,326.0,349.68,264.83
2016,4,2,17,0,654.0,70.0,0.3,16.0,273.0,284.97,211.02
2016,4,2,17,15,594.0,63.0,0.3,15.0,221.5,218.84,155.4
2016,4,2,17,30,534.0,56.0,0.3,14.0,170.0,159.66,105.54
2016,4,2,17,45,435.5,46.0,0.3,13.0,122.0,100.2,59.33
2016,4,2,18,0,337.0,36.0,0.3,12.0,74.0,53.46,27.7
2016,4,2,18,15,168.5,18.0,0.3,11.5,37.0,14.48,3.01
2016,4,2,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,6,15,171.5,18.5,0.65,10.5,37.5,14.91,3.44
2016,4,3,6,30,343.0,37.0,0.5,11.0,75.0,53.67,28.23
2016,4,3,6,45,439.5,47.5,0.4,11.5,123.0,100.76,60.39
2016,4,3,7,0,536.0,58.0,0.3,12.0,171.0,160.32,107.27
2016,4,3,7,15,312.5,92.0,0.25,13.0,162.5,169.31,126.24
2016,4,3,7,30,89.0,126.0,0.2,14.0,154.0,142.69,112.32
2016,4,3,7,45,100.0,147.0,0.15,15.5,183.5,173.0,136.92
2016,4,3,8,0,111.0,168.0,0.1,17.0,213.0,204.75,161.59
2016,4,3,8,15,149.5,191.0,0.1,17.5,259.5,253.39,199.49
2016,4,3,8,30,188.0,214.0,0.1,18.0,306.0,306.39,239.87
2016,4,3,8,45,519.5,156.0,0.1,18.5,445.5,483.33,373.82
2016,4,3,9,0,851.0,98.0,0.1,19.0,585.0,676.45,510.61
2016,4,3,9,15,867.0,100.5,0.1,19.0,628.0,732.92,546.74
2016,4,3,9,30,883.0,103.0,0.1,19.0,671.0,788.11,581.72
2016,4,3,9,45,896.5,104.5,0.15,19.5,709.5,831.44,607.34
2016,4,3,10,0,910.0,106.0,0.2,20.0,748.0,879.12,635.62
2016,4,3,10,15,918.0,107.5,0.2,20.0,779.0,919.68,659.31
2016,4,3,10,30,926.0,109.0,0.2,20.0,810.0,957.26,681.01
2016,4,3,10,45,931.5,110.5,0.2,20.0,833.5,989.36,699.2
2016,4,3,11,0,937.0,112.0,0.2,20.0,857.0,1017.96,715.27
2016,4,3,11,15,940.5,113.0,0.2,20.0,873.0,1040.46,727.7
2016,4,3,11,30,944.0,114.0,0.2,20.0,889.0,1059.12,737.97
2016,4,3,11,45,939.5,117.5,0.2,20.0,895.5,1068.5,742.87
2016,4,3,12,0,935.0,121.0,0.2,20.0,902.0,1073.75,745.61
2016,4,3,12,15,934.0,121.5,0.2,20.0,901.5,1075.3,746.36
2016,4,3,12,30,933.0,122.0,0.2,20.0,901.0,1072.8,744.92
2016,4,3,12,45,920.0,127.5,0.25,20.0,890.0,1059.46,738.36
2016,4,3,13,0,907.0,133.0,0.3,20.0,879.0,1042.32,729.84
2016,4,3,13,15,902.0,132.0,0.3,19.5,862.5,1022.77,720.19
2016,4,3,13,30,897.0,131.0,0.3,19.0,846.0,999.59,708.36
2016,4,3,13,45,883.0,133.0,0.3,19.0,820.0,979.12,696.92
2016,4,3,14,0,869.0,135.0,0.3,19.0,794.0,943.62,676.09
2016,4,3,14,15,737.0,177.0,0.3,18.5,720.5,849.81,619.3
2016,4,3,14,30,605.0,219.0,0.3,18.0,647.0,752.78,556.82
2016,4,3,14,45,708.0,174.5,0.35,18.0,650.5,765.54,570.06
2016,4,3,15,0,811.0,130.0,0.4,18.0,654.0,762.04,570.59
2016,4,3,15,15,792.5,126.5,0.4,17.5,611.0,707.0,534.04
2016,4,3,15,30,774.0,123.0,0.4,17.0,568.0,653.49,498.01
2016,4,3,15,45,734.5,123.5,0.4,16.5,518.0,588.06,452.05
2016,4,3,16,0,695.0,124.0,0.4,16.0,468.0,524.48,405.88
2016,4,3,16,15,661.5,118.0,0.4,15.5,417.5,459.97,357.33
2016,4,3,16,30,628.0,112.0,0.4,15.0,367.0,397.77,308.61
2016,4,3,16,45,573.5,105.5,0.4,14.5,314.5,329.81,253.9
2016,4,3,17,0,519.0,99.0,0.4,14.0,262.0,263.97,199.43
2016,4,3,17,15,454.5,88.0,0.4,13.5,211.5,201.71,147.28
2016,4,3,17,30,390.0,77.0,0.4,13.0,161.0,147.18,101.81
2016,4,3,17,45,305.0,61.0,0.45,12.5,116.0,93.84,60.05
2016,4,3,18,0,220.0,45.0,0.5,12.0,71.0,51.59,30.17
2016,4,3,18,15,110.0,22.5,0.5,11.5,35.5,17.4,5.66
2016,4,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
