Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,15,177.5,19.5,0.5,8.5,40.0,15.69,5.22
2016,4,4,6,30,355.0,39.0,0.5,9.0,80.0,56.19,30.32
2016,4,4,6,45,453.5,49.5,0.5,9.5,129.5,104.34,63.37
2016,4,4,7,0,552.0,60.0,0.5,10.0,179.0,165.22,111.73
2016,4,4,7,15,614.5,67.0,0.5,10.5,233.0,226.09,164.27
2016,4,4,7,30,677.0,74.0,0.5,11.0,287.0,294.19,223.17
2016,4,4,7,45,714.5,80.5,0.55,11.5,340.0,359.2,279.31
2016,4,4,8,0,752.0,87.0,0.6,12.0,393.0,427.57,336.33
2016,4,4,8,15,781.5,91.0,0.6,12.5,445.0,492.11,388.09
2016,4,4,8,30,811.0,95.0,0.6,13.0,497.0,558.26,438.92
2016,4,4,8,45,833.0,98.0,0.6,13.5,545.5,620.02,484.5
2016,4,4,9,0,855.0,101.0,0.6,14.0,594.0,681.75,528.3
2016,4,4,9,15,870.5,104.0,0.55,14.5,637.5,738.53,566.22
2016,4,4,9,30,886.0,107.0,0.5,15.0,681.0,793.98,600.7
2016,4,4,9,45,899.5,108.0,0.5,15.5,719.0,836.71,626.0
2016,4,4,10,0,913.0,109.0,0.5,16.0,757.0,883.91,653.95
2016,4,4,10,15,920.5,111.0,0.45,16.5,787.5,924.57,676.05
2016,4,4,10,30,928.0,113.0,0.4,17.0,818.0,962.21,695.86
2016,4,4,10,45,927.5,117.0,0.4,17.5,840.0,991.29,711.19
2016,4,4,11,0,927.0,121.0,0.4,18.0,862.0,1016.58,724.22
2016,4,4,11,15,930.5,122.0,0.35,18.0,878.0,1038.8,735.54
2016,4,4,11,30,934.0,123.0,0.3,18.0,894.0,1057.22,744.62
2016,4,4,11,45,926.5,128.5,0.3,18.0,899.5,1065.42,748.88
2016,4,4,12,0,919.0,134.0,0.3,18.0,905.0,1069.45,750.94
2016,4,4,12,15,918.0,134.0,0.3,18.0,904.5,1070.37,751.36
2016,4,4,12,30,917.0,134.0,0.3,18.0,904.0,1067.31,749.57
2016,4,4,12,45,918.0,131.5,0.3,18.0,896.0,1059.75,745.29
2016,4,4,13,0,919.0,129.0,0.3,18.0,888.0,1048.2,738.8
2016,4,4,13,15,914.0,128.0,0.35,17.5,871.0,1028.43,730.04
2016,4,4,13,30,909.0,127.0,0.4,17.0,854.0,1004.97,719.13
2016,4,4,13,45,901.0,125.5,0.45,17.0,829.0,974.68,702.59
2016,4,4,14,0,893.0,124.0,0.5,17.0,804.0,941.15,683.93
2016,4,4,14,15,882.5,122.0,0.5,17.0,772.0,911.38,666.47
2016,4,4,14,30,872.0,120.0,0.5,17.0,740.0,868.59,640.38
2016,4,4,14,45,864.5,115.0,0.55,17.0,703.0,822.54,612.92
2016,4,4,15,0,857.0,110.0,0.6,17.0,666.0,774.05,583.28
2016,4,4,15,15,839.5,107.0,0.6,16.5,622.5,718.4,547.36
2016,4,4,15,30,822.0,104.0,0.6,16.0,579.0,661.71,508.74
2016,4,4,15,45,796.5,101.0,0.6,16.0,530.5,599.45,463.8
2016,4,4,16,0,771.0,98.0,0.6,16.0,482.0,537.64,417.65
2016,4,4,16,15,740.5,93.5,0.6,15.5,431.0,473.07,368.44
2016,4,4,16,30,710.0,89.0,0.6,15.0,380.0,409.65,318.11
2016,4,4,16,45,675.0,81.5,0.6,14.5,328.5,343.76,263.94
2016,4,4,17,0,640.0,74.0,0.6,14.0,277.0,281.04,210.46
2016,4,4,17,15,579.0,66.5,0.6,13.5,225.0,215.28,154.26
2016,4,4,17,30,518.0,59.0,0.6,13.0,173.0,156.64,104.37
2016,4,4,17,45,437.5,48.0,0.6,12.5,126.5,99.93,59.48
2016,4,4,18,0,357.0,37.0,0.6,12.0,80.0,53.6,27.89
2016,4,4,18,15,205.5,23.5,0.6,11.5,45.5,19.26,7.68
2016,4,4,18,30,54.0,10.0,0.6,11.0,11.0,8.54,0.0
2016,4,4,18,45,27.0,5.0,0.6,10.5,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,45,32.0,5.0,0.6,7.5,5.5,0.0,0.0
2016,4,5,6,0,64.0,10.0,0.6,8.0,11.0,8.54,0.0
2016,4,5,6,15,216.0,24.0,0.55,8.5,46.5,19.62,8.98
2016,4,5,6,30,368.0,38.0,0.5,9.0,82.0,56.1,29.92
2016,4,5,6,45,459.0,47.5,0.45,10.0,130.5,103.27,62.19
2016,4,5,7,0,550.0,57.0,0.4,11.0,179.0,162.12,108.85
2016,4,5,7,15,608.5,63.5,0.35,11.5,231.0,221.25,159.71
2016,4,5,7,30,667.0,70.0,0.3,12.0,283.0,287.1,216.32
2016,4,5,7,45,702.5,76.0,0.3,13.0,335.0,350.08,269.7
2016,4,5,8,0,738.0,82.0,0.3,14.0,387.0,416.4,323.6
2016,4,5,8,15,766.5,86.5,0.3,14.5,437.5,480.0,373.87
2016,4,5,8,30,795.0,91.0,0.3,15.0,488.0,545.1,423.16
2016,4,5,8,45,814.5,94.5,0.3,16.0,535.0,604.83,465.72
2016,4,5,9,0,834.0,98.0,0.3,17.0,582.0,664.36,506.3
2016,4,5,9,15,849.5,100.5,0.3,17.5,624.5,719.46,543.18
2016,4,5,9,30,865.0,103.0,0.3,18.0,667.0,773.3,576.93
2016,4,5,9,45,877.0,105.0,0.3,18.5,704.5,815.07,601.34
2016,4,5,10,0,889.0,107.0,0.3,19.0,742.0,861.08,628.22
2016,4,5,10,15,897.5,108.5,0.3,19.5,772.0,901.15,650.77
2016,4,5,10,30,906.0,110.0,0.3,20.0,802.0,938.34,671.26
2016,4,5,10,45,913.5,110.0,0.3,20.5,826.0,969.98,688.09
2016,4,5,11,0,921.0,110.0,0.3,21.0,850.0,998.29,702.82
2016,4,5,11,15,924.5,110.5,0.25,21.0,865.5,1019.77,713.63
2016,4,5,11,30,928.0,111.0,0.2,21.0,881.0,1037.49,722.34
2016,4,5,11,45,931.5,110.0,0.2,21.5,889.0,1049.77,727.62
2016,4,5,12,0,935.0,109.0,0.2,22.0,897.0,1058.1,730.74
2016,4,5,12,15,934.5,109.0,0.2,22.0,897.0,1059.48,731.34
2016,4,5,12,30,934.0,109.0,0.2,22.0,897.0,1056.82,729.81
2016,4,5,12,45,933.5,107.5,0.2,22.0,889.0,1048.55,725.17
2016,4,5,13,0,933.0,106.0,0.2,22.0,881.0,1036.28,718.37
2016,4,5,13,15,929.0,105.5,0.2,22.0,864.5,1017.73,707.98
2016,4,5,13,30,925.0,105.0,0.2,22.0,848.0,995.43,695.48
2016,4,5,13,45,918.5,104.0,0.2,22.0,824.0,966.65,679.13
2016,4,5,14,0,912.0,103.0,0.2,22.0,800.0,934.5,660.74
2016,4,5,14,15,903.5,101.5,0.15,22.0,769.5,896.9,638.03
2016,4,5,14,30,895.0,100.0,0.1,22.0,739.0,856.43,613.55
2016,4,5,14,45,713.0,158.0,0.1,22.0,651.0,748.89,545.53
2016,4,5,15,0,531.0,216.0,0.1,22.0,563.0,631.29,465.86
2016,4,5,15,15,599.0,178.0,0.1,21.5,545.5,620.79,462.45
2016,4,5,15,30,667.0,140.0,0.1,21.0,528.0,596.6,447.61
2016,4,5,15,45,732.0,113.0,0.15,21.0,506.5,571.9,430.91
2016,4,5,16,0,797.0,86.0,0.2,21.0,485.0,537.86,406.32
2016,4,5,16,15,769.0,82.0,0.2,20.5,434.5,473.46,358.34
2016,4,5,16,30,741.0,78.0,0.2,20.0,384.0,410.5,309.72
2016,4,5,16,45,700.0,73.5,0.25,19.5,331.5,343.42,256.4
2016,4,5,17,0,659.0,69.0,0.3,19.0,279.0,280.46,204.37
2016,4,5,17,15,601.0,62.0,0.45,18.0,227.5,214.99,150.22
2016,4,5,17,30,543.0,55.0,0.6,17.0,176.0,156.23,101.35
2016,4,5,17,45,450.5,46.0,0.75,16.5,128.0,98.53,56.96
2016,4,5,18,0,358.0,37.0,0.9,16.0,80.0,52.69,26.98
2016,4,5,18,15,213.0,23.5,0.9,15.5,45.5,19.2,8.06
2016,4,5,18,30,68.0,10.0,0.9,15.0,11.0,8.54,0.0
2016,4,5,18,45,34.0,5.0,0.95,14.5,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,5.5,0.5,12.5,6.5,0.0,0.0
2016,4,6,6,0,91.0,11.0,0.5,13.0,13.0,9.39,0.0
2016,4,6,6,15,241.0,24.5,0.5,13.5,50.0,20.0,9.74
2016,4,6,6,30,391.0,38.0,0.5,14.0,87.0,57.49,29.77
2016,4,6,6,45,482.0,47.0,0.5,15.0,136.5,105.72,62.07
2016,4,6,7,0,573.0,56.0,0.5,16.0,186.0,165.57,108.78
2016,4,6,7,15,631.0,62.5,0.45,16.5,239.0,225.98,159.96
2016,4,6,7,30,689.0,69.0,0.4,17.0,292.0,293.01,216.69
2016,4,6,7,45,728.0,74.0,0.4,17.5,345.5,358.18,271.38
2016,4,6,8,0,767.0,79.0,0.4,18.0,399.0,426.01,326.24
2016,4,6,8,15,795.0,83.0,0.35,18.5,451.0,490.41,376.06
2016,4,6,8,30,823.0,87.0,0.3,19.0,503.0,556.17,424.57
2016,4,6,8,45,843.0,90.5,0.3,19.5,551.0,617.56,468.38
2016,4,6,9,0,863.0,94.0,0.3,20.0,599.0,678.72,510.3
2016,4,6,9,15,878.5,96.5,0.3,20.5,642.5,729.73,543.97
2016,4,6,9,30,894.0,99.0,0.3,21.0,686.0,783.92,577.09
2016,4,6,9,45,905.5,101.5,0.3,21.5,724.0,833.28,605.97
2016,4,6,10,0,917.0,104.0,0.3,22.0,762.0,880.37,632.87
2016,4,6,10,15,925.5,105.5,0.3,22.5,793.5,921.3,655.45
2016,4,6,10,30,934.0,107.0,0.3,23.0,825.0,959.25,675.94
2016,4,6,10,45,940.0,108.0,0.3,23.5,849.0,991.2,692.56
2016,4,6,11,0,946.0,109.0,0.3,24.0,873.0,1019.64,707.02
2016,4,6,11,15,949.5,110.0,0.25,24.0,889.0,1042.02,718.1
2016,4,6,11,30,953.0,111.0,0.2,24.0,905.0,1060.54,727.05
2016,4,6,11,45,955.0,111.5,0.2,24.0,913.0,1073.07,733.72
2016,4,6,12,0,957.0,112.0,0.2,24.0,921.0,1081.55,738.24
2016,4,6,12,15,957.0,112.0,0.2,24.0,921.0,1083.39,739.1
2016,4,6,12,30,957.0,112.0,0.2,24.0,921.0,1081.1,737.81
2016,4,6,12,45,960.0,108.5,0.2,24.5,914.0,1073.99,732.49
2016,4,6,13,0,963.0,105.0,0.2,25.0,907.0,1062.69,724.95
2016,4,6,13,15,959.0,104.5,0.2,25.0,890.5,1043.64,714.48
2016,4,6,13,30,955.0,104.0,0.2,25.0,874.0,1020.71,701.9
2016,4,6,13,45,948.5,103.0,0.2,25.0,849.5,991.19,685.47
2016,4,6,14,0,942.0,102.0,0.2,25.0,825.0,958.19,666.97
2016,4,6,14,15,934.0,100.5,0.2,25.5,794.0,920.06,644.02
2016,4,6,14,30,926.0,99.0,0.2,26.0,763.0,878.92,619.14
2016,4,6,14,45,914.0,97.0,0.2,26.5,724.5,831.32,590.05
2016,4,6,15,0,902.0,95.0,0.2,27.0,686.0,781.48,559.3
2016,4,6,15,15,887.0,93.0,0.15,27.0,643.0,727.59,525.51
2016,4,6,15,30,872.0,91.0,0.1,27.0,600.0,676.63,491.25
2016,4,6,15,45,851.0,88.0,0.1,27.5,551.5,614.81,448.34
2016,4,6,16,0,830.0,85.0,0.1,28.0,503.0,552.88,404.07
2016,4,6,16,15,802.5,81.0,0.1,27.0,451.5,486.95,357.59
2016,4,6,16,30,775.0,77.0,0.1,26.0,400.0,422.36,309.8
2016,4,6,16,45,735.0,72.5,0.15,25.5,346.5,354.3,257.09
2016,4,6,17,0,695.0,68.0,0.2,25.0,293.0,288.96,204.51
2016,4,6,17,15,637.5,62.0,0.2,24.5,239.5,222.47,150.21
2016,4,6,17,30,580.0,56.0,0.2,24.0,186.0,162.53,101.48
2016,4,6,17,45,484.0,47.0,0.25,23.5,136.5,102.21,56.79
2016,4,6,18,0,388.0,38.0,0.3,23.0,87.0,54.19,26.79
2016,4,6,18,15,194.0,25.5,0.35,23.0,50.0,19.84,8.64
2016,4,6,18,30,0.0,13.0,0.4,23.0,13.0,11.1,0.0
2016,4,6,18,45,0.0,6.5,0.45,23.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,45,29.0,6.5,0.15,15.0,7.0,0.0,0.0
2016,4,7,6,0,58.0,13.0,0.2,15.0,14.0,11.1,0.0
2016,4,7,6,15,187.0,29.0,0.15,15.5,50.0,22.46,12.13
2016,4,7,6,30,316.0,45.0,0.1,16.0,86.0,57.28,31.82
2016,4,7,6,45,407.5,56.0,0.1,16.5,134.5,104.48,63.87
2016,4,7,7,0,499.0,67.0,0.1,17.0,183.0,161.54,107.79
2016,4,7,7,15,558.5,75.5,0.1,18.0,235.0,219.66,155.72
2016,4,7,7,30,618.0,84.0,0.1,19.0,287.0,284.73,209.24
2016,4,7,7,45,540.0,109.5,0.15,20.0,308.5,320.04,241.32
2016,4,7,8,0,462.0,135.0,0.2,21.0,330.0,340.72,260.06
2016,4,7,8,15,504.5,142.5,0.2,21.5,379.5,398.68,304.68
2016,4,7,8,30,547.0,150.0,0.2,22.0,429.0,460.34,350.22
2016,4,7,8,45,481.5,188.0,0.2,23.0,450.5,489.29,369.22
2016,4,7,9,0,416.0,226.0,0.2,24.0,472.0,509.97,381.44
2016,4,7,9,15,417.0,245.0,0.2,24.0,506.0,552.08,410.32
2016,4,7,9,30,418.0,264.0,0.2,24.0,540.0,593.04,437.47
2016,4,7,9,45,356.5,298.0,0.2,24.5,542.5,585.16,429.25
2016,4,7,10,0,295.0,332.0,0.2,25.0,545.0,584.01,425.74
2016,4,7,10,15,304.5,345.0,0.2,24.5,573.0,617.69,448.8
2016,4,7,10,30,314.0,358.0,0.2,24.0,601.0,650.78,470.84
2016,4,7,10,45,275.0,378.5,0.2,24.0,596.0,646.05,465.74
2016,4,7,11,0,236.0,399.0,0.2,24.0,591.0,620.43,447.56
2016,4,7,11,15,392.0,357.0,0.2,23.5,682.0,751.33,538.03
2016,4,7,11,30,548.0,315.0,0.2,23.0,773.0,885.87,625.17
2016,4,7,11,45,551.5,314.0,0.2,23.0,779.0,895.12,628.61
2016,4,7,12,0,555.0,313.0,0.2,23.0,785.0,901.62,632.43
2016,4,7,12,15,446.0,356.5,0.2,22.5,735.5,836.99,590.49
2016,4,7,12,30,337.0,400.0,0.2,22.0,686.0,755.36,538.04
2016,4,7,12,45,605.5,272.5,0.25,21.5,781.0,909.72,646.15
2016,4,7,13,0,874.0,145.0,0.3,21.0,876.0,1028.12,720.61
2016,4,7,13,15,869.5,144.0,0.3,20.5,859.5,1008.85,708.76
2016,4,7,13,30,865.0,143.0,0.3,20.0,843.0,985.98,697.08
2016,4,7,13,45,858.5,141.0,0.35,19.5,819.5,956.75,682.58
2016,4,7,14,0,852.0,139.0,0.4,19.0,796.0,924.3,665.95
2016,4,7,14,15,842.0,137.0,0.4,18.5,765.0,885.8,644.21
2016,4,7,14,30,832.0,135.0,0.4,18.0,734.0,844.68,620.53
2016,4,7,14,45,819.0,132.0,0.4,18.0,697.0,797.82,591.57
2016,4,7,15,0,806.0,129.0,0.4,18.0,660.0,749.09,560.64
2016,4,7,15,15,789.0,126.0,0.4,17.5,618.0,695.95,525.84
2016,4,7,15,30,772.0,123.0,0.4,17.0,576.0,643.89,490.6
2016,4,7,15,45,749.0,118.5,0.4,16.5,529.0,583.71,448.33
2016,4,7,16,0,726.0,114.0,0.4,16.0,482.0,523.9,404.76
2016,4,7,16,15,495.5,140.5,0.4,15.5,380.0,387.73,302.56
2016,4,7,16,30,265.0,167.0,0.4,15.0,278.0,273.85,215.43
2016,4,7,16,45,238.0,150.5,0.4,14.5,240.5,230.25,180.8
2016,4,7,17,0,211.0,134.0,0.4,14.0,203.0,189.69,147.42
2016,4,7,17,15,333.0,103.0,0.4,13.5,189.5,179.95,133.69
2016,4,7,17,30,455.0,72.0,0.4,13.0,176.0,152.84,103.7
2016,4,7,17,45,364.0,59.5,0.4,12.5,129.0,95.79,59.47
2016,4,7,18,0,273.0,47.0,0.4,12.0,82.0,53.15,30.95
2016,4,7,18,15,136.5,30.0,0.4,11.5,47.5,23.12,12.26
2016,4,7,18,30,0.0,13.0,0.4,11.0,13.0,11.1,0.0
2016,4,7,18,45,0.0,6.5,0.4,11.0,6.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,5,45,33.0,7.0,0.3,10.5,8.0,5.97,0.0
2016,4,8,6,0,66.0,14.0,0.3,11.0,16.0,10.88,0.0
2016,4,8,6,15,183.5,30.5,0.3,11.5,52.0,23.57,13.74
2016,4,8,6,30,301.0,47.0,0.3,12.0,88.0,58.05,33.53
2016,4,8,6,45,169.5,67.5,0.3,12.5,92.5,80.19,55.17
2016,4,8,7,0,38.0,88.0,0.3,13.0,97.0,81.56,62.54
2016,4,8,7,15,49.5,109.5,0.25,13.5,124.0,106.26,83.23
2016,4,8,7,30,61.0,131.0,0.2,14.0,151.0,132.68,105.01
2016,4,8,7,45,256.5,135.0,0.2,14.5,241.5,225.16,177.27
2016,4,8,8,0,452.0,139.0,0.2,15.0,332.0,339.72,266.17
2016,4,8,8,15,500.0,145.5,0.2,15.5,382.5,398.9,311.73
2016,4,8,8,30,548.0,152.0,0.2,16.0,433.0,462.36,359.61
2016,4,8,8,45,436.5,201.5,0.2,16.5,438.5,474.18,366.77
2016,4,8,9,0,325.0,251.0,0.2,17.0,444.0,462.67,356.4
2016,4,8,9,15,555.5,191.0,0.2,17.5,549.0,597.07,455.41
2016,4,8,9,30,786.0,131.0,0.2,18.0,654.0,740.67,554.64
2016,4,8,9,45,564.0,227.0,0.2,18.5,612.5,692.62,514.63
2016,4,8,10,0,342.0,323.0,0.2,19.0,571.0,613.0,455.06
2016,4,8,10,15,273.5,352.0,0.2,19.0,555.5,596.95,442.92
2016,4,8,10,30,205.0,381.0,0.2,19.0,540.0,559.18,415.01
2016,4,8,10,45,331.5,354.0,0.2,19.5,620.0,672.06,494.14
2016,4,8,11,0,458.0,327.0,0.2,20.0,700.0,789.54,571.03
2016,4,8,11,15,416.5,353.5,0.2,20.0,697.5,785.73,565.14
2016,4,8,11,30,375.0,380.0,0.2,20.0,695.0,763.94,549.83
2016,4,8,11,45,462.0,352.5,0.25,20.0,744.5,843.02,603.38
2016,4,8,12,0,549.0,325.0,0.3,20.0,794.0,906.06,644.71
2016,4,8,12,15,482.0,345.5,0.3,19.5,757.0,860.66,614.75
2016,4,8,12,30,415.0,366.0,0.3,19.0,720.0,812.43,584.21
2016,4,8,12,45,342.0,388.5,0.3,19.0,678.5,744.13,539.13
2016,4,8,13,0,269.0,411.0,0.3,19.0,637.0,691.32,503.38
2016,4,8,13,15,272.5,402.0,0.3,18.5,627.5,680.04,498.01
2016,4,8,13,30,276.0,393.0,0.3,18.0,618.0,667.24,491.04
2016,4,8,13,45,297.5,375.5,0.3,18.0,611.5,660.83,488.02
2016,4,8,14,0,319.0,358.0,0.3,18.0,605.0,652.04,483.3
2016,4,8,14,15,410.0,310.0,0.3,18.0,614.5,683.68,507.6
2016,4,8,14,30,501.0,262.0,0.3,18.0,624.0,695.05,517.6
2016,4,8,14,45,451.0,265.5,0.3,18.0,579.5,636.65,477.14
2016,4,8,15,0,401.0,269.0,0.3,18.0,535.0,568.21,430.02
2016,4,8,15,15,447.5,235.5,0.3,17.5,514.0,559.44,426.45
2016,4,8,15,30,494.0,202.0,0.3,17.0,493.0,532.81,409.11
2016,4,8,15,45,446.0,196.0,0.3,17.0,443.0,469.86,362.93
2016,4,8,16,0,398.0,190.0,0.3,17.0,393.0,410.63,318.78
2016,4,8,16,15,320.5,180.5,0.3,16.5,333.5,330.19,258.06
2016,4,8,16,30,243.0,171.0,0.3,16.0,274.0,267.1,209.42
2016,4,8,16,45,204.5,157.5,0.3,15.5,236.0,217.93,170.49
2016,4,8,17,0,166.0,144.0,0.3,15.0,198.0,179.54,139.57
2016,4,8,17,15,140.0,120.5,0.3,14.5,161.0,140.05,107.16
2016,4,8,17,30,114.0,97.0,0.3,14.0,124.0,104.1,77.57
2016,4,8,17,45,84.5,73.5,0.3,13.5,90.5,71.47,51.21
2016,4,8,18,0,55.0,50.0,0.3,13.0,57.0,43.32,29.06
2016,4,8,18,15,27.5,28.5,0.3,12.5,32.0,22.98,12.51
2016,4,8,18,30,0.0,7.0,0.3,12.0,7.0,5.97,0.0
2016,4,8,18,45,0.0,3.5,0.3,12.0,3.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,0.3,11.0,0.5,0.43,0.0
2016,4,9,6,0,0.0,1.0,0.3,11.0,1.0,0.82,0.0
2016,4,9,6,15,0.0,4.5,0.3,11.0,4.5,3.69,0.0
2016,4,9,6,30,0.0,8.0,0.3,11.0,8.0,6.56,0.0
2016,4,9,6,45,0.0,13.0,0.3,11.0,13.0,10.68,3.64
2016,4,9,7,0,0.0,18.0,0.3,11.0,18.0,14.81,7.31
2016,4,9,7,15,0.0,23.0,0.3,11.0,23.0,18.95,10.96
2016,4,9,7,30,0.0,28.0,0.3,11.0,28.0,23.09,14.56
2016,4,9,7,45,0.0,57.0,0.3,11.5,57.0,47.19,35.31
2016,4,9,8,0,0.0,86.0,0.3,12.0,86.0,71.5,55.76
2016,4,9,8,15,20.5,147.0,0.3,12.0,157.5,134.25,107.95
2016,4,9,8,30,41.0,208.0,0.3,12.0,229.0,208.25,167.65
2016,4,9,8,45,23.5,197.0,0.3,12.0,209.5,182.5,145.94
2016,4,9,9,0,6.0,186.0,0.3,12.0,190.0,162.34,129.16
2016,4,9,9,15,64.5,250.5,0.3,12.0,293.5,272.63,217.8
2016,4,9,9,30,123.0,315.0,0.3,12.0,397.0,395.38,311.32
2016,4,9,9,45,110.5,330.0,0.3,12.0,407.0,393.36,307.78
2016,4,9,10,0,98.0,345.0,0.3,12.0,417.0,402.67,313.9
2016,4,9,10,15,58.0,310.0,0.3,12.0,353.0,337.04,263.3
2016,4,9,10,30,18.0,275.0,0.3,12.0,289.0,255.11,199.76
2016,4,9,10,45,22.0,296.5,0.3,12.5,314.0,279.19,218.41
2016,4,9,11,0,26.0,318.0,0.3,13.0,339.0,320.69,249.16
2016,4,9,11,15,13.0,220.0,0.3,13.0,230.5,201.65,157.17
2016,4,9,11,30,0.0,122.0,0.3,13.0,122.0,102.77,78.77
2016,4,9,11,45,2.0,141.0,0.3,13.0,142.5,121.27,94.14
2016,4,9,12,0,4.0,160.0,0.3,13.0,163.0,139.92,109.07
2016,4,9,12,15,4.0,159.5,0.3,13.0,163.0,139.49,108.63
2016,4,9,12,30,4.0,159.0,0.3,13.0,163.0,139.03,108.27
2016,4,9,12,45,2.0,136.0,0.3,13.5,138.0,116.91,90.3
2016,4,9,13,0,0.0,113.0,0.3,14.0,113.0,95.0,72.52
2016,4,9,13,15,0.0,105.0,0.3,13.5,105.0,88.07,67.16
2016,4,9,13,30,0.0,97.0,0.3,13.0,97.0,81.17,61.74
2016,4,9,13,45,5.0,159.5,0.3,13.0,163.5,139.8,109.58
2016,4,9,14,0,10.0,222.0,0.3,13.0,230.0,199.59,157.07
2016,4,9,14,15,31.0,269.5,0.3,13.0,292.5,273.6,215.15
2016,4,9,14,30,52.0,317.0,0.3,13.0,355.0,335.99,262.91
2016,4,9,14,45,31.0,264.5,0.3,13.0,287.0,265.61,208.54
2016,4,9,15,0,10.0,212.0,0.3,13.0,219.0,188.99,148.94
2016,4,9,15,15,5.0,157.5,0.3,13.0,161.0,136.64,107.65
2016,4,9,15,30,0.0,103.0,0.3,13.0,103.0,85.92,66.51
2016,4,9,15,45,0.0,125.5,0.3,13.0,125.5,105.29,82.92
2016,4,9,16,0,0.0,148.0,0.3,13.0,148.0,124.89,99.28
2016,4,9,16,15,26.5,159.5,0.3,12.5,170.5,152.9,122.82
2016,4,9,16,30,53.0,171.0,0.3,12.0,193.0,172.71,139.13
2016,4,9,16,45,44.0,150.0,0.3,12.0,167.0,146.58,117.6
2016,4,9,17,0,35.0,129.0,0.3,12.0,141.0,121.72,97.12
2016,4,9,17,15,26.0,107.0,0.3,12.0,115.0,97.33,76.8
2016,4,9,17,30,17.0,85.0,0.3,12.0,89.0,73.13,56.43
2016,4,9,17,45,8.5,63.5,0.3,12.0,65.5,52.9,39.27
2016,4,9,18,0,0.0,42.0,0.3,12.0,42.0,34.21,23.21
2016,4,9,18,15,0.0,24.5,0.3,11.5,24.5,20.13,10.62
2016,4,9,18,30,0.0,7.0,0.3,11.0,7.0,5.97,0.0
2016,4,9,18,45,0.0,3.5,0.3,11.0,3.5,2.99,0.0
2016,4,9,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,0.3,10.0,3.0,2.56,0.0
2016,4,10,6,0,0.0,6.0,0.3,10.0,6.0,4.92,0.0
2016,4,10,6,15,0.0,16.0,0.25,10.5,16.0,13.17,5.58
2016,4,10,6,30,0.0,26.0,0.2,11.0,26.0,21.44,12.72
2016,4,10,6,45,0.0,39.0,0.2,11.5,39.0,32.23,22.27
2016,4,10,7,0,0.0,52.0,0.2,12.0,52.0,43.05,31.72
2016,4,10,7,15,0.0,66.0,0.15,12.5,66.0,54.71,41.71
2016,4,10,7,30,0.0,80.0,0.1,13.0,80.0,66.46,51.55
2016,4,10,7,45,0.0,94.0,0.1,13.5,94.0,78.31,61.24
2016,4,10,8,0,0.0,108.0,0.1,14.0,108.0,90.24,70.82
2016,4,10,8,15,0.0,102.5,0.05,14.0,102.5,85.51,66.57
2016,4,10,8,30,0.0,97.0,0.0,14.0,97.0,80.8,62.44
2016,4,10,8,45,1.5,134.5,0.0,14.5,135.5,113.96,89.35
2016,4,10,9,0,3.0,172.0,0.0,15.0,174.0,147.85,116.04
2016,4,10,9,15,1.5,156.0,0.0,15.0,157.0,132.87,103.5
2016,4,10,9,30,0.0,140.0,0.0,15.0,140.0,117.88,91.26
2016,4,10,9,45,3.5,171.0,0.0,15.5,173.5,147.82,114.96
2016,4,10,10,0,7.0,202.0,0.0,16.0,207.0,178.39,138.46
2016,4,10,10,15,11.5,235.0,0.0,16.0,244.0,212.22,164.39
2016,4,10,10,30,16.0,268.0,0.0,16.0,281.0,246.69,190.4
2016,4,10,10,45,12.0,232.0,0.05,16.0,242.0,210.76,162.43
2016,4,10,11,0,8.0,196.0,0.1,16.0,203.0,175.07,134.93
2016,4,10,11,15,11.5,236.5,0.1,16.0,247.0,214.99,166.02
2016,4,10,11,30,15.0,277.0,0.1,16.0,291.0,255.54,196.6
2016,4,10,11,45,12.5,250.0,0.1,16.0,262.0,228.61,175.68
2016,4,10,12,0,10.0,223.0,0.1,16.0,233.0,201.82,155.26
2016,4,10,12,15,8.0,201.0,0.1,16.0,209.0,180.15,138.64
2016,4,10,12,30,6.0,179.0,0.1,16.0,185.0,158.6,121.95
2016,4,10,12,45,3.0,157.0,0.15,16.0,160.0,136.21,104.49
2016,4,10,13,0,0.0,135.0,0.2,16.0,135.0,114.02,86.99
2016,4,10,13,15,1.0,142.5,0.2,15.5,143.5,121.44,93.28
2016,4,10,13,30,2.0,150.0,0.2,15.0,152.0,128.83,99.45
2016,4,10,13,45,1.0,120.5,0.2,15.0,121.5,102.2,78.16
2016,4,10,14,0,0.0,91.0,0.2,15.0,91.0,75.95,57.07
2016,4,10,14,15,0.0,119.5,0.2,15.0,120.0,100.29,77.02
2016,4,10,14,30,0.0,148.0,0.2,15.0,149.0,124.93,96.91
2016,4,10,14,45,0.0,150.5,0.2,15.0,151.0,127.05,98.69
2016,4,10,15,0,0.0,153.0,0.2,15.0,153.0,129.19,100.62
2016,4,10,15,15,0.0,105.5,0.2,14.5,105.5,88.07,67.65
2016,4,10,15,30,0.0,58.0,0.2,14.0,58.0,48.13,34.98
2016,4,10,15,45,0.0,67.0,0.2,14.0,67.0,55.61,41.47
2016,4,10,16,0,0.0,76.0,0.2,14.0,76.0,63.09,47.88
2016,4,10,16,15,0.0,49.0,0.2,13.5,49.0,40.56,29.07
2016,4,10,16,30,0.0,22.0,0.2,13.0,22.0,18.15,10.04
2016,4,10,16,45,0.0,19.0,0.25,13.0,19.0,15.66,7.94
2016,4,10,17,0,0.0,16.0,0.3,13.0,16.0,13.17,5.81
2016,4,10,17,15,0.0,13.0,0.3,12.5,13.0,10.69,3.68
2016,4,10,17,30,0.0,10.0,0.3,12.0,10.0,8.22,1.51
2016,4,10,17,45,0.0,7.5,0.3,12.0,7.5,6.15,0.0
2016,4,10,18,0,0.0,5.0,0.3,12.0,5.0,4.1,0.0
2016,4,10,18,15,0.0,3.0,0.3,12.0,3.0,2.46,0.0
2016,4,10,18,30,0.0,1.0,0.3,12.0,1.0,0.82,0.0
2016,4,10,18,45,0.0,0.5,0.35,12.0,0.5,0.43,0.0
2016,4,10,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,76.0,9.5,0.45,10.5,13.0,8.11,0.0
2016,4,11,6,0,152.0,19.0,0.4,11.0,26.0,14.83,0.0
2016,4,11,6,15,276.0,31.5,0.3,11.5,65.0,25.64,16.3
2016,4,11,6,30,400.0,44.0,0.2,12.0,104.0,63.49,35.0
2016,4,11,6,45,483.0,51.5,0.15,12.5,152.5,109.99,66.43
2016,4,11,7,0,566.0,59.0,0.1,13.0,201.0,166.95,111.32
2016,4,11,7,15,328.0,99.5,0.1,13.5,186.0,178.54,132.85
2016,4,11,7,30,90.0,140.0,0.1,14.0,171.0,149.19,117.27
2016,4,11,7,45,46.0,141.5,0.15,14.5,157.5,140.08,111.05
2016,4,11,8,0,2.0,143.0,0.2,15.0,144.0,121.23,95.8
2016,4,11,8,15,12.5,169.5,0.2,15.0,176.5,149.77,118.82
2016,4,11,8,30,23.0,196.0,0.2,15.0,209.0,179.75,142.49
2016,4,11,8,45,122.5,235.5,0.2,15.5,309.0,294.76,232.91
2016,4,11,9,0,222.0,275.0,0.2,16.0,409.0,405.47,315.85
2016,4,11,9,15,293.5,281.0,0.2,16.5,471.5,485.39,373.2
2016,4,11,9,30,365.0,287.0,0.2,17.0,534.0,560.16,425.63
2016,4,11,9,45,250.0,321.5,0.2,17.5,495.0,520.79,393.38
2016,4,11,10,0,135.0,356.0,0.2,18.0,456.0,457.25,344.83
2016,4,11,10,15,169.0,371.5,0.2,18.0,501.5,508.13,381.96
2016,4,11,10,30,203.0,387.0,0.2,18.0,547.0,560.59,418.27
2016,4,11,10,45,146.0,392.5,0.2,18.0,509.5,520.56,387.89
2016,4,11,11,0,89.0,398.0,0.2,18.0,472.0,459.46,343.53
2016,4,11,11,15,120.5,413.5,0.2,18.0,515.5,525.65,391.15
2016,4,11,11,30,152.0,429.0,0.2,18.0,559.0,574.72,424.78
2016,4,11,11,45,537.5,268.0,0.2,18.0,731.5,829.01,604.29
2016,4,11,12,0,923.0,107.0,0.2,18.0,904.0,1034.06,730.69
2016,4,11,12,15,923.0,107.0,0.2,18.0,903.5,1035.48,727.78
2016,4,11,12,30,923.0,107.0,0.2,18.0,903.0,1032.93,726.29
2016,4,11,12,45,561.5,262.0,0.2,18.0,744.5,849.93,610.69
2016,4,11,13,0,200.0,417.0,0.2,18.0,586.0,608.16,444.93
2016,4,11,13,15,194.0,413.5,0.2,17.5,575.5,594.85,439.93
2016,4,11,13,30,188.0,410.0,0.2,17.0,565.0,580.76,431.4
2016,4,11,13,45,138.5,391.0,0.2,17.0,503.5,510.71,382.07
2016,4,11,14,0,89.0,372.0,0.2,17.0,442.0,426.78,322.43
2016,4,11,14,15,151.0,361.5,0.2,17.0,475.0,480.69,364.04
2016,4,11,14,30,213.0,351.0,0.2,17.0,508.0,513.98,388.99
2016,4,11,14,45,212.5,332.5,0.2,17.0,482.0,485.43,368.85
2016,4,11,15,0,212.0,314.0,0.2,17.0,456.0,456.31,348.76
2016,4,11,15,15,107.0,242.0,0.2,16.5,314.0,302.99,235.26
2016,4,11,15,30,2.0,170.0,0.2,16.0,172.0,145.28,112.76
2016,4,11,15,45,8.0,176.0,0.2,15.5,180.5,154.0,121.23
2016,4,11,16,0,14.0,182.0,0.2,15.0,189.0,162.08,128.3
2016,4,11,16,15,10.5,164.5,0.2,14.5,170.0,144.16,114.33
2016,4,11,16,30,7.0,147.0,0.2,14.0,151.0,126.72,100.7
2016,4,11,16,45,3.5,129.0,0.25,14.0,131.0,109.36,86.79
2016,4,11,17,0,0.0,111.0,0.3,14.0,111.0,92.54,73.12
2016,4,11,17,15,234.5,91.0,0.3,13.5,147.5,138.22,102.96
2016,4,11,17,30,469.0,71.0,0.3,13.0,184.0,149.66,100.4
2016,4,11,17,45,385.0,59.5,0.3,13.0,137.5,94.21,57.55
2016,4,11,18,0,301.0,48.0,0.3,13.0,91.0,52.2,30.46
2016,4,11,18,15,184.5,32.0,0.3,12.5,55.0,24.69,14.75
2016,4,11,18,30,68.0,16.0,0.3,12.0,19.0,12.77,0.0
2016,4,11,18,45,34.0,8.0,0.3,12.0,9.5,6.83,0.0
2016,4,11,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,10.0,0.4,9.5,13.0,8.54,0.0
2016,4,12,6,0,108.0,20.0,0.4,10.0,26.0,15.51,1.79
2016,4,12,6,15,219.0,35.5,0.4,10.5,64.0,27.36,18.02
2016,4,12,6,30,330.0,51.0,0.4,11.0,102.0,63.18,37.22
2016,4,12,6,45,419.5,60.0,0.45,11.5,150.5,109.44,69.18
2016,4,12,7,0,509.0,69.0,0.5,12.0,199.0,165.04,113.0
2016,4,12,7,15,324.5,105.5,0.5,12.5,195.5,182.68,137.5
2016,4,12,7,30,140.0,142.0,0.5,13.0,192.0,170.75,134.75
2016,4,12,7,45,109.5,163.5,0.5,13.5,206.0,188.69,150.61
2016,4,12,8,0,79.0,185.0,0.5,14.0,220.0,196.87,157.45
2016,4,12,8,15,102.5,210.0,0.5,14.5,261.0,236.73,189.02
2016,4,12,8,30,126.0,235.0,0.5,15.0,302.0,287.59,228.37
2016,4,12,8,45,134.0,258.0,0.5,15.5,335.0,322.52,254.4
2016,4,12,9,0,142.0,281.0,0.5,16.0,368.0,358.16,280.51
2016,4,12,9,15,143.5,301.5,0.5,16.0,395.0,387.42,301.75
2016,4,12,9,30,145.0,322.0,0.5,16.0,422.0,416.53,322.62
2016,4,12,9,45,222.5,331.5,0.5,16.5,493.0,494.52,379.86
2016,4,12,10,0,300.0,341.0,0.5,17.0,564.0,592.24,448.55
2016,4,12,10,15,169.5,337.5,0.5,17.0,464.5,473.82,360.49
2016,4,12,10,30,39.0,334.0,0.5,17.0,365.0,344.56,263.23
2016,4,12,10,45,131.5,372.5,0.5,17.5,480.5,486.2,369.2
2016,4,12,11,0,224.0,411.0,0.5,18.0,596.0,616.1,459.58
2016,4,12,11,15,131.5,388.0,0.5,17.5,497.5,509.35,382.06
2016,4,12,11,30,39.0,365.0,0.5,17.0,399.0,380.38,288.23
2016,4,12,11,45,44.5,377.0,0.55,17.0,416.0,398.52,302.91
2016,4,12,12,0,50.0,389.0,0.6,17.0,433.0,416.51,316.19
2016,4,12,12,15,241.5,376.0,0.6,17.0,585.5,630.39,473.3
2016,4,12,12,30,433.0,363.0,0.6,17.0,738.0,821.26,603.04
2016,4,12,12,45,261.5,388.5,0.65,17.0,614.5,659.48,489.27
2016,4,12,13,0,90.0,414.0,0.7,17.0,491.0,479.18,361.0
2016,4,12,13,15,157.5,411.0,0.7,16.5,542.5,556.37,420.52
2016,4,12,13,30,225.0,408.0,0.7,16.0,594.0,612.04,461.67
2016,4,12,13,45,248.0,391.5,0.7,16.0,591.0,626.04,471.66
2016,4,12,14,0,271.0,375.0,0.7,16.0,588.0,620.78,468.99
2016,4,12,14,15,408.0,313.0,0.7,15.5,619.5,678.38,514.0
2016,4,12,14,30,545.0,251.0,0.7,15.0,651.0,713.34,542.12
2016,4,12,14,45,471.0,263.0,0.7,15.0,596.5,643.26,491.83
2016,4,12,15,0,397.0,275.0,0.7,15.0,542.0,565.16,436.24
2016,4,12,15,15,352.5,266.0,0.7,14.5,492.0,505.43,394.03
2016,4,12,15,30,308.0,257.0,0.7,14.0,442.0,448.77,352.8
2016,4,12,15,45,302.5,235.5,0.7,14.0,405.5,406.74,321.55
2016,4,12,16,0,297.0,214.0,0.7,14.0,369.0,364.72,289.36
2016,4,12,16,15,311.0,189.0,0.65,13.5,337.0,328.92,261.4
2016,4,12,16,30,325.0,164.0,0.6,13.0,305.0,291.2,230.74
2016,4,12,16,45,290.0,151.5,0.6,12.5,265.5,245.23,193.12
2016,4,12,17,0,255.0,139.0,0.6,12.0,226.0,203.04,158.06
2016,4,12,17,15,228.5,118.0,0.6,11.5,186.0,159.52,121.36
2016,4,12,17,30,202.0,97.0,0.6,11.0,146.0,119.42,87.63
2016,4,12,17,45,156.0,76.5,0.6,11.0,108.5,81.24,57.15
2016,4,12,18,0,110.0,56.0,0.6,11.0,71.0,49.28,33.35
2016,4,12,18,15,55.0,35.5,0.6,10.5,43.0,27.84,17.72
2016,4,12,18,30,0.0,15.0,0.6,10.0,15.0,12.39,0.0
2016,4,12,18,45,0.0,7.5,0.6,10.0,7.5,6.4,0.0
2016,4,12,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,12.0,0.4,7.5,15.0,10.24,0.0
2016,4,13,6,0,116.0,24.0,0.4,8.0,30.0,18.57,5.41
2016,4,13,6,15,233.5,39.5,0.35,8.5,70.5,30.39,20.99
2016,4,13,6,30,351.0,55.0,0.3,9.0,111.0,67.73,40.74
2016,4,13,6,45,437.0,65.0,0.3,9.5,160.5,116.03,74.52
2016,4,13,7,0,523.0,75.0,0.3,10.0,210.0,173.0,119.69
2016,4,13,7,15,576.0,82.5,0.3,10.5,262.0,229.9,168.35
2016,4,13,7,30,629.0,90.0,0.3,11.0,314.0,292.81,222.16
2016,4,13,7,45,674.5,94.0,0.35,11.5,367.5,355.2,275.05
2016,4,13,8,0,720.0,98.0,0.4,12.0,421.0,421.78,329.76
2016,4,13,8,15,746.5,102.5,0.4,12.5,470.5,483.23,378.5
2016,4,13,8,30,773.0,107.0,0.4,13.0,520.0,545.44,425.91
2016,4,13,8,45,790.5,111.0,0.4,13.5,566.0,602.75,467.9
2016,4,13,9,0,808.0,115.0,0.4,14.0,612.0,659.66,508.04
2016,4,13,9,15,823.5,118.0,0.4,14.0,654.0,713.44,545.6
2016,4,13,9,30,839.0,121.0,0.4,14.0,696.0,766.0,581.1
2016,4,13,9,45,853.5,122.0,0.4,14.5,733.0,814.19,610.44
2016,4,13,10,0,868.0,123.0,0.4,15.0,770.0,860.45,637.96
2016,4,13,10,15,876.5,124.5,0.35,15.0,800.0,890.5,654.74
2016,4,13,10,30,885.0,126.0,0.3,15.0,830.0,926.27,675.26
2016,4,13,10,45,887.5,129.5,0.3,15.5,852.0,955.51,691.09
2016,4,13,11,0,890.0,133.0,0.3,16.0,874.0,981.27,704.73
2016,4,13,11,15,894.5,133.5,0.3,16.0,889.5,1002.43,716.84
2016,4,13,11,30,899.0,134.0,0.3,16.0,905.0,1019.98,726.85
2016,4,13,11,45,893.5,139.0,0.35,16.0,911.0,1028.43,732.6
2016,4,13,12,0,888.0,144.0,0.4,16.0,917.0,1032.93,736.25
2016,4,13,12,15,888.5,144.0,0.4,16.0,916.5,1034.66,737.19
2016,4,13,12,30,889.0,144.0,0.4,16.0,916.0,1032.57,735.96
2016,4,13,12,45,883.0,146.0,0.4,16.5,907.0,1022.23,728.5
2016,4,13,13,0,877.0,148.0,0.4,17.0,898.0,1021.95,727.49
2016,4,13,13,15,873.0,147.0,0.4,16.5,882.0,1002.87,717.55
2016,4,13,13,30,869.0,146.0,0.4,16.0,866.0,980.18,705.7
2016,4,13,13,45,857.0,148.0,0.4,16.0,841.0,949.79,687.72
2016,4,13,14,0,845.0,150.0,0.4,16.0,816.0,916.43,667.87
2016,4,13,14,15,836.0,147.5,0.4,15.5,785.5,878.41,646.11
2016,4,13,14,30,827.0,145.0,0.4,15.0,755.0,837.77,622.37
2016,4,13,14,45,816.0,141.0,0.4,15.0,718.0,791.7,593.54
2016,4,13,15,0,805.0,137.0,0.4,15.0,681.0,743.65,561.95
2016,4,13,15,15,788.5,133.5,0.4,14.5,638.5,692.94,528.24
2016,4,13,15,30,772.0,130.0,0.4,14.0,596.0,638.48,490.82
2016,4,13,15,45,750.0,125.5,0.45,14.0,549.0,579.16,448.34
2016,4,13,16,0,728.0,121.0,0.5,14.0,502.0,520.12,404.43
2016,4,13,16,15,742.5,95.5,0.5,13.5,451.0,458.64,357.28
2016,4,13,16,30,757.0,70.0,0.5,13.0,400.0,394.67,305.72
2016,4,13,16,45,657.5,86.0,0.5,12.5,346.5,326.18,249.7
2016,4,13,17,0,558.0,102.0,0.5,12.0,293.0,267.68,201.19
2016,4,13,17,15,499.0,92.0,0.5,11.5,241.5,203.06,146.74
2016,4,13,17,30,440.0,82.0,0.5,11.0,190.0,149.03,101.75
2016,4,13,17,45,336.0,70.0,0.5,10.5,141.0,95.77,61.83
2016,4,13,18,0,232.0,58.0,0.5,10.0,92.0,55.73,36.11
2016,4,13,18,15,116.0,39.0,0.5,9.5,56.0,30.03,19.85
2016,4,13,18,30,0.0,20.0,0.5,9.0,20.0,16.1,0.0
2016,4,13,18,45,0.0,10.0,0.5,9.0,10.0,8.54,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
