Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,45,36.0,13.5,0.4,6.5,16.0,11.52,0.0
2016,4,14,6,0,72.0,27.0,0.4,7.0,32.0,21.05,8.59
2016,4,14,6,15,180.0,45.5,0.4,7.0,71.5,35.06,25.37
2016,4,14,6,30,288.0,64.0,0.4,7.0,111.0,70.9,45.95
2016,4,14,6,45,358.0,78.5,0.4,7.5,158.5,114.57,77.46
2016,4,14,7,0,428.0,93.0,0.4,8.0,206.0,167.15,119.85
2016,4,14,7,15,544.5,81.5,0.4,8.5,257.5,220.77,163.42
2016,4,14,7,30,661.0,70.0,0.4,9.0,309.0,283.85,216.29
2016,4,14,7,45,353.0,125.0,0.45,9.5,255.0,257.13,204.31
2016,4,14,8,0,45.0,180.0,0.5,10.0,201.0,176.82,143.08
2016,4,14,8,15,234.5,188.5,0.5,10.0,313.5,296.03,239.99
2016,4,14,8,30,424.0,197.0,0.5,10.0,426.0,432.85,346.88
2016,4,14,8,45,487.5,194.5,0.55,10.5,479.5,494.77,393.38
2016,4,14,9,0,551.0,192.0,0.6,11.0,533.0,561.47,443.11
2016,4,14,9,15,313.5,252.0,0.6,11.0,448.5,469.05,370.78
2016,4,14,9,30,76.0,312.0,0.6,11.0,364.0,341.68,269.99
2016,4,14,9,45,193.0,327.5,0.6,11.5,469.5,465.81,366.51
2016,4,14,10,0,310.0,343.0,0.6,12.0,575.0,600.44,464.15
2016,4,14,10,15,296.0,361.5,0.6,12.0,590.0,619.54,475.08
2016,4,14,10,30,282.0,380.0,0.6,12.0,605.0,636.62,485.89
2016,4,14,10,45,304.0,385.5,0.6,12.5,634.5,671.69,509.3
2016,4,14,11,0,326.0,391.0,0.6,13.0,664.0,706.39,531.89
2016,4,14,11,15,190.0,390.5,0.6,13.0,550.5,565.97,430.32
2016,4,14,11,30,54.0,390.0,0.6,13.0,437.0,418.9,321.33
2016,4,14,11,45,53.5,393.5,0.65,13.0,440.0,422.75,325.67
2016,4,14,12,0,53.0,397.0,0.7,13.0,443.0,426.25,328.4
2016,4,14,12,15,32.0,318.5,0.7,13.0,347.0,327.27,254.19
2016,4,14,12,30,11.0,240.0,0.7,13.0,251.0,217.67,170.06
2016,4,14,12,45,133.5,331.5,0.7,13.0,447.0,456.48,356.13
2016,4,14,13,0,256.0,423.0,0.7,13.0,643.0,682.36,516.83
2016,4,14,13,15,323.0,393.5,0.7,13.0,665.5,710.8,535.86
2016,4,14,13,30,390.0,364.0,0.7,13.0,688.0,735.37,554.6
2016,4,14,13,45,433.0,334.5,0.75,13.0,684.5,748.32,565.31
2016,4,14,14,0,476.0,305.0,0.8,13.0,681.0,743.25,564.11
2016,4,14,14,15,505.5,281.0,0.8,12.5,667.0,727.34,555.55
2016,4,14,14,30,535.0,257.0,0.8,12.0,653.0,707.44,544.15
2016,4,14,14,45,512.5,249.5,0.8,12.0,613.5,659.12,510.38
2016,4,14,15,0,490.0,242.0,0.8,12.0,574.0,610.77,476.26
2016,4,14,15,15,352.5,258.5,0.8,11.5,490.0,495.45,391.17
2016,4,14,15,30,215.0,275.0,0.8,11.0,406.0,394.11,314.31
2016,4,14,15,45,154.0,252.0,0.8,11.0,342.0,323.97,260.22
2016,4,14,16,0,93.0,229.0,0.8,11.0,278.0,252.36,203.65
2016,4,14,16,15,46.5,139.0,0.75,10.5,163.5,142.69,115.06
2016,4,14,16,30,0.0,49.0,0.7,10.0,49.0,40.55,29.46
2016,4,14,16,45,0.0,42.5,0.7,10.0,42.5,35.13,24.99
2016,4,14,17,0,0.0,36.0,0.7,10.0,36.0,29.72,20.36
2016,4,14,17,15,0.0,30.0,0.65,9.5,30.0,24.74,16.09
2016,4,14,17,30,0.0,24.0,0.6,9.0,24.0,19.77,11.74
2016,4,14,17,45,0.0,18.0,0.6,9.0,18.0,14.81,7.3
2016,4,14,18,0,0.0,12.0,0.6,9.0,12.0,9.86,2.85
2016,4,14,18,15,0.0,7.5,0.6,8.5,7.5,6.15,0.0
2016,4,14,18,30,0.0,3.0,0.6,8.0,3.0,2.46,0.0
2016,4,14,18,45,0.0,1.5,0.6,7.5,1.5,1.28,0.0
2016,4,14,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,5,45,108.0,12.5,0.5,4.5,20.0,10.67,0.0
2016,4,15,6,0,216.0,25.0,0.5,5.0,40.0,20.56,9.51
2016,4,15,6,15,338.0,37.5,0.5,5.5,84.0,30.58,21.68
2016,4,15,6,30,460.0,50.0,0.5,6.0,128.0,72.55,41.71
2016,4,15,6,45,531.0,59.5,0.5,7.0,179.0,123.15,77.2
2016,4,15,7,0,602.0,69.0,0.5,8.0,230.0,182.67,125.57
2016,4,15,7,15,652.0,75.5,0.5,8.5,284.0,242.65,177.82
2016,4,15,7,30,702.0,82.0,0.5,9.0,338.0,308.12,234.8
2016,4,15,7,45,736.5,87.0,0.5,10.0,391.5,371.38,288.71
2016,4,15,8,0,771.0,92.0,0.5,11.0,445.0,437.97,343.19
2016,4,15,8,15,796.5,96.0,0.45,11.5,496.0,500.74,392.82
2016,4,15,8,30,822.0,100.0,0.4,12.0,547.0,564.52,440.98
2016,4,15,8,45,844.0,102.0,0.4,12.5,595.0,624.84,485.17
2016,4,15,9,0,866.0,104.0,0.4,13.0,643.0,685.03,527.58
2016,4,15,9,15,880.0,106.5,0.35,13.5,685.5,739.65,563.75
2016,4,15,9,30,894.0,109.0,0.3,14.0,728.0,786.52,592.61
2016,4,15,9,45,909.0,108.5,0.3,14.5,765.5,834.73,621.63
2016,4,15,10,0,924.0,108.0,0.3,15.0,803.0,880.86,648.69
2016,4,15,10,15,931.0,109.5,0.3,15.5,833.0,919.81,670.7
2016,4,15,10,30,938.0,111.0,0.3,16.0,863.0,955.67,690.55
2016,4,15,10,45,943.0,111.5,0.3,16.5,885.5,985.4,706.39
2016,4,15,11,0,948.0,112.0,0.3,17.0,908.0,1011.58,720.02
2016,4,15,11,15,950.5,113.0,0.3,17.0,922.5,1032.19,731.61
2016,4,15,11,30,953.0,114.0,0.3,17.0,937.0,1048.91,740.97
2016,4,15,11,45,953.5,114.5,0.3,17.5,943.5,1059.22,745.21
2016,4,15,12,0,954.0,115.0,0.3,18.0,950.0,1065.48,747.21
2016,4,15,12,15,953.0,114.5,0.3,18.0,948.5,1065.18,746.88
2016,4,15,12,30,952.0,114.0,0.3,18.0,947.0,1060.81,744.35
2016,4,15,12,45,949.5,113.5,0.35,18.0,937.5,1050.93,739.91
2016,4,15,13,0,947.0,113.0,0.4,18.0,928.0,1037.07,733.26
2016,4,15,13,15,942.5,112.5,0.4,18.0,910.5,1017.41,721.98
2016,4,15,13,30,938.0,112.0,0.4,18.0,893.0,994.01,708.53
2016,4,15,13,45,931.0,111.0,0.4,18.0,868.0,964.22,691.17
2016,4,15,14,0,924.0,110.0,0.4,18.0,843.0,931.08,671.72
2016,4,15,14,15,915.0,108.5,0.4,18.0,811.5,892.58,648.76
2016,4,15,14,30,906.0,107.0,0.4,18.0,780.0,851.26,623.81
2016,4,15,14,45,893.0,105.5,0.4,18.0,742.0,804.24,594.84
2016,4,15,15,0,880.0,104.0,0.4,18.0,704.0,755.18,564.13
2016,4,15,15,15,865.0,101.5,0.4,17.5,660.5,706.82,532.62
2016,4,15,15,30,850.0,99.0,0.4,17.0,617.0,651.52,494.96
2016,4,15,15,45,830.5,95.5,0.4,17.0,569.0,591.6,451.82
2016,4,15,16,0,811.0,92.0,0.4,17.0,521.0,531.51,407.01
2016,4,15,16,15,784.5,88.0,0.4,16.5,470.0,467.76,358.48
2016,4,15,16,30,758.0,84.0,0.4,16.0,419.0,405.3,308.91
2016,4,15,16,45,723.5,79.0,0.4,16.0,366.5,339.59,254.54
2016,4,15,17,0,689.0,74.0,0.4,16.0,314.0,277.65,201.69
2016,4,15,17,15,637.5,67.5,0.5,15.0,261.5,213.71,148.01
2016,4,15,17,30,586.0,61.0,0.6,14.0,209.0,155.57,99.63
2016,4,15,17,45,508.0,52.5,0.7,13.0,159.5,99.07,57.06
2016,4,15,18,0,430.0,44.0,0.8,12.0,110.0,52.45,29.16
2016,4,15,18,15,303.5,31.5,0.8,11.5,69.5,25.72,16.31
2016,4,15,18,30,177.0,19.0,0.8,11.0,29.0,15.56,0.0
2016,4,15,18,45,88.5,9.5,0.85,10.5,14.5,8.11,0.0
2016,4,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,5,45,116.5,12.5,0.85,11.0,21.0,10.67,0.0
2016,4,16,6,0,233.0,25.0,0.8,12.0,42.0,20.48,9.85
2016,4,16,6,15,345.0,37.0,0.7,13.0,85.5,30.04,20.56
2016,4,16,6,30,457.0,49.0,0.6,14.0,129.0,71.45,39.56
2016,4,16,6,45,529.0,57.5,0.5,15.0,179.5,121.05,73.22
2016,4,16,7,0,601.0,66.0,0.4,16.0,230.0,179.65,119.33
2016,4,16,7,15,648.5,72.5,0.35,16.5,283.0,238.79,169.29
2016,4,16,7,30,696.0,79.0,0.3,17.0,336.0,303.1,223.42
2016,4,16,7,45,719.5,87.0,0.3,18.0,387.0,364.57,274.28
2016,4,16,8,0,743.0,95.0,0.3,19.0,438.0,427.66,324.3
2016,4,16,8,15,768.0,99.5,0.25,19.0,488.0,489.49,372.18
2016,4,16,8,30,793.0,104.0,0.2,19.0,538.0,551.85,418.53
2016,4,16,8,45,809.5,108.5,0.2,19.5,584.0,609.76,459.61
2016,4,16,9,0,826.0,113.0,0.2,20.0,630.0,667.11,498.75
2016,4,16,9,15,840.5,115.5,0.2,20.5,671.5,720.2,533.65
2016,4,16,9,30,855.0,118.0,0.2,21.0,713.0,771.9,566.26
2016,4,16,9,45,872.0,117.0,0.2,21.5,750.5,820.29,594.6
2016,4,16,10,0,889.0,116.0,0.2,22.0,788.0,858.84,616.18
2016,4,16,10,15,896.5,117.5,0.15,22.0,817.5,896.95,637.69
2016,4,16,10,30,904.0,119.0,0.1,22.0,847.0,932.13,657.18
2016,4,16,10,45,915.5,116.5,0.1,22.0,871.0,963.83,675.19
2016,4,16,11,0,927.0,114.0,0.1,22.0,895.0,992.37,691.25
2016,4,16,11,15,929.5,114.5,0.1,22.0,909.5,1012.01,701.99
2016,4,16,11,30,932.0,115.0,0.1,22.0,924.0,1027.85,710.67
2016,4,16,11,45,936.0,114.0,0.1,22.5,931.5,1039.78,715.8
2016,4,16,12,0,940.0,113.0,0.1,23.0,939.0,1047.79,718.76
2016,4,16,12,15,939.0,113.0,0.1,23.0,937.5,1047.92,718.65
2016,4,16,12,30,938.0,113.0,0.1,23.0,936.0,1044.05,716.46
2016,4,16,12,45,939.0,110.5,0.1,23.0,928.0,1035.6,711.77
2016,4,16,13,0,940.0,108.0,0.1,23.0,920.0,1023.15,704.89
2016,4,16,13,15,936.0,107.5,0.1,23.0,903.0,1004.05,694.21
2016,4,16,13,30,932.0,107.0,0.1,23.0,886.0,981.21,681.45
2016,4,16,13,45,922.0,108.0,0.15,23.0,861.0,950.89,665.01
2016,4,16,14,0,912.0,109.0,0.2,23.0,836.0,917.4,646.71
2016,4,16,14,15,903.5,107.5,0.2,22.5,805.0,879.71,625.98
2016,4,16,14,30,895.0,106.0,0.2,22.0,774.0,839.21,603.21
2016,4,16,14,45,869.5,111.0,0.2,22.0,733.5,789.51,573.04
2016,4,16,15,0,844.0,116.0,0.2,22.0,693.0,744.87,545.37
2016,4,16,15,15,828.5,113.5,0.2,22.0,650.5,692.05,510.33
2016,4,16,15,30,813.0,111.0,0.2,22.0,608.0,638.1,473.55
2016,4,16,15,45,772.5,114.5,0.2,22.0,558.0,574.58,428.75
2016,4,16,16,0,732.0,118.0,0.2,22.0,508.0,513.56,384.36
2016,4,16,16,15,484.0,150.0,0.25,21.5,397.5,377.87,285.88
2016,4,16,16,30,236.0,182.0,0.3,21.0,287.0,266.4,203.68
2016,4,16,16,45,210.5,165.0,0.35,20.5,250.0,220.46,168.47
2016,4,16,17,0,185.0,148.0,0.4,20.0,213.0,183.11,138.81
2016,4,16,17,15,168.5,125.5,0.45,19.5,177.5,146.25,108.88
2016,4,16,17,30,152.0,103.0,0.5,19.0,142.0,111.66,80.71
2016,4,16,17,45,124.0,81.0,0.6,19.0,108.0,78.73,54.87
2016,4,16,18,0,96.0,59.0,0.7,19.0,74.0,49.94,33.63
2016,4,16,18,15,50.0,39.0,0.75,18.5,46.5,30.52,19.86
2016,4,16,18,30,4.0,19.0,0.8,18.0,19.0,15.58,1.08
2016,4,16,18,45,2.0,9.5,0.85,18.0,9.5,8.11,0.0
2016,4,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,13.5,0.55,12.5,22.5,11.52,0.0
2016,4,17,6,0,220.0,27.0,0.5,13.0,45.0,22.11,11.68
2016,4,17,6,15,327.0,40.0,0.45,14.0,87.5,32.45,22.66
2016,4,17,6,30,434.0,53.0,0.4,15.0,130.0,73.42,41.84
2016,4,17,6,45,516.0,60.0,0.35,16.0,181.5,121.51,73.85
2016,4,17,7,0,598.0,67.0,0.3,17.0,233.0,179.84,119.03
2016,4,17,7,15,645.5,73.5,0.25,17.0,286.0,238.74,168.75
2016,4,17,7,30,693.0,80.0,0.2,17.0,339.0,302.8,222.79
2016,4,17,7,45,728.5,84.5,0.2,17.5,392.0,365.19,274.5
2016,4,17,8,0,764.0,89.0,0.2,18.0,445.0,431.2,327.19
2016,4,17,8,15,789.0,93.0,0.2,18.5,495.5,493.08,374.88
2016,4,17,8,30,814.0,97.0,0.2,19.0,546.0,555.91,421.33
2016,4,17,8,45,830.5,101.0,0.2,19.5,592.5,614.24,462.72
2016,4,17,9,0,847.0,105.0,0.2,20.0,639.0,671.96,502.1
2016,4,17,9,15,861.5,107.5,0.2,20.5,681.0,725.83,537.49
2016,4,17,9,30,876.0,110.0,0.2,21.0,723.0,772.1,566.17
2016,4,17,9,45,890.0,110.5,0.2,21.5,760.5,819.58,594.01
2016,4,17,10,0,904.0,111.0,0.2,22.0,798.0,864.99,619.96
2016,4,17,10,15,911.5,112.5,0.2,22.0,828.0,903.49,642.38
2016,4,17,10,30,919.0,114.0,0.2,22.0,858.0,939.01,662.84
2016,4,17,10,45,922.5,116.5,0.25,22.5,880.0,968.69,679.33
2016,4,17,11,0,926.0,119.0,0.3,23.0,902.0,994.83,693.75
2016,4,17,11,15,929.5,120.0,0.3,23.0,917.0,1015.81,705.38
2016,4,17,11,30,933.0,121.0,0.3,23.0,932.0,1033.04,714.89
2016,4,17,11,45,933.0,122.0,0.3,23.0,939.0,1043.01,720.22
2016,4,17,12,0,933.0,123.0,0.3,23.0,946.0,1049.02,723.45
2016,4,17,12,15,932.5,123.0,0.3,23.0,945.0,1049.57,723.64
2016,4,17,12,30,932.0,123.0,0.3,23.0,944.0,1046.15,721.7
2016,4,17,12,45,926.5,124.5,0.3,23.0,934.0,1035.4,715.6
2016,4,17,13,0,921.0,126.0,0.3,23.0,924.0,1020.83,707.45
2016,4,17,13,15,917.0,125.0,0.3,23.0,907.0,1001.5,696.58
2016,4,17,13,30,913.0,124.0,0.3,23.0,890.0,978.51,683.62
2016,4,17,13,45,905.5,123.5,0.3,23.0,865.5,949.33,666.94
2016,4,17,14,0,898.0,123.0,0.3,23.0,841.0,916.93,648.29
2016,4,17,14,15,889.5,121.0,0.25,23.0,809.5,879.17,625.26
2016,4,17,14,30,881.0,119.0,0.2,23.0,778.0,838.65,600.46
2016,4,17,14,45,871.0,115.5,0.2,23.0,740.5,799.79,577.38
2016,4,17,15,0,861.0,112.0,0.2,23.0,703.0,750.96,547.14
2016,4,17,15,15,846.0,109.0,0.2,22.5,660.0,697.3,512.77
2016,4,17,15,30,831.0,106.0,0.2,22.0,617.0,642.43,476.38
2016,4,17,15,45,815.0,101.0,0.2,22.0,570.5,584.07,435.37
2016,4,17,16,0,799.0,96.0,0.2,22.0,524.0,525.25,392.53
2016,4,17,16,15,773.0,92.0,0.2,22.0,473.0,462.53,345.24
2016,4,17,16,30,747.0,88.0,0.2,22.0,422.0,401.06,297.13
2016,4,17,16,45,716.5,81.5,0.2,22.0,370.0,336.1,244.8
2016,4,17,17,0,686.0,75.0,0.2,22.0,318.0,274.52,193.63
2016,4,17,17,15,637.0,68.5,0.25,21.0,266.0,211.6,142.15
2016,4,17,17,30,588.0,62.0,0.3,20.0,214.0,154.17,95.74
2016,4,17,17,45,515.5,53.0,0.4,19.5,164.5,98.01,54.61
2016,4,17,18,0,443.0,44.0,0.5,19.0,115.0,51.0,27.63
2016,4,17,18,15,327.0,32.0,0.4,18.5,73.5,26.07,16.27
2016,4,17,18,30,211.0,20.0,0.3,18.0,32.0,16.38,2.76
2016,4,17,18,45,105.5,10.0,0.25,18.0,16.0,8.54,0.0
2016,4,17,19,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.0,14.0,0.6,13.5,25.0,11.95,0.0
2016,4,18,6,0,270.0,28.0,0.6,14.0,50.0,23.01,12.8
2016,4,18,6,15,377.0,39.5,0.5,15.0,94.5,32.08,22.31
2016,4,18,6,30,484.0,51.0,0.4,16.0,139.0,74.86,41.22
2016,4,18,6,45,553.0,59.0,0.3,17.0,190.5,125.32,75.08
2016,4,18,7,0,622.0,67.0,0.2,18.0,242.0,184.33,121.05
2016,4,18,7,15,668.5,73.5,0.2,19.0,295.5,244.41,170.96
2016,4,18,7,30,715.0,80.0,0.2,20.0,349.0,309.49,224.72
2016,4,18,7,45,746.0,85.0,0.2,21.5,402.0,372.93,275.64
2016,4,18,8,0,777.0,90.0,0.2,23.0,455.0,437.41,325.13
2016,4,18,8,15,801.0,94.0,0.15,23.5,505.5,499.44,371.59
2016,4,18,8,30,825.0,98.0,0.1,24.0,556.0,562.29,416.58
2016,4,18,8,45,839.5,102.5,0.1,24.5,602.5,620.39,456.8
2016,4,18,9,0,854.0,107.0,0.1,25.0,649.0,677.66,494.91
2016,4,18,9,15,868.0,109.5,0.1,25.0,690.5,731.43,530.38
2016,4,18,9,30,882.0,112.0,0.1,25.0,732.0,777.47,559.4
2016,4,18,9,45,896.0,112.0,0.15,25.0,769.0,824.61,588.25
2016,4,18,10,0,910.0,112.0,0.2,25.0,806.0,869.65,615.5
2016,4,18,10,15,917.0,113.5,0.2,25.0,835.5,907.83,637.44
2016,4,18,10,30,924.0,115.0,0.2,25.0,865.0,942.96,657.4
2016,4,18,10,45,930.0,115.0,0.2,25.0,887.5,972.46,673.87
2016,4,18,11,0,936.0,115.0,0.2,25.0,910.0,998.51,688.3
2016,4,18,11,15,939.0,116.0,0.2,25.0,924.5,1019.12,699.55
2016,4,18,11,30,942.0,117.0,0.2,25.0,939.0,1035.91,708.68
2016,4,18,11,45,941.5,118.0,0.2,25.0,945.0,1045.41,713.68
2016,4,18,12,0,941.0,119.0,0.2,25.0,951.0,1050.92,716.58
2016,4,18,12,15,940.0,119.0,0.2,25.0,950.0,1050.93,716.46
2016,4,18,12,30,939.0,119.0,0.2,25.0,949.0,1046.95,714.22
2016,4,18,12,45,928.5,123.5,0.2,25.0,937.5,1034.25,707.07
2016,4,18,13,0,918.0,128.0,0.2,25.0,926.0,1017.78,697.94
2016,4,18,13,15,913.5,127.5,0.2,24.5,909.0,998.5,688.58
2016,4,18,13,30,909.0,127.0,0.2,24.0,892.0,975.59,677.1
2016,4,18,13,45,896.0,129.5,0.2,24.0,866.0,944.47,659.36
2016,4,18,14,0,883.0,132.0,0.2,24.0,840.0,910.42,639.84
2016,4,18,14,15,874.0,130.0,0.2,23.5,809.0,881.84,624.82
2016,4,18,14,30,865.0,128.0,0.2,23.0,778.0,840.57,601.54
2016,4,18,14,45,845.0,129.5,0.2,23.0,738.5,791.91,572.19
2016,4,18,15,0,825.0,131.0,0.2,23.0,699.0,741.8,540.36
2016,4,18,15,15,809.0,127.5,0.2,22.5,656.5,688.48,506.18
2016,4,18,15,30,793.0,124.0,0.2,22.0,614.0,634.12,470.11
2016,4,18,15,45,635.5,153.0,0.2,22.0,526.5,529.5,395.96
2016,4,18,16,0,478.0,182.0,0.2,22.0,439.0,431.55,325.22
2016,4,18,16,15,583.5,145.0,0.2,21.5,428.5,421.53,317.43
2016,4,18,16,30,689.0,108.0,0.2,21.0,418.0,393.78,293.56
2016,4,18,16,45,652.5,101.0,0.2,21.0,366.0,330.33,242.34
2016,4,18,17,0,616.0,94.0,0.2,21.0,314.0,270.25,192.82
2016,4,18,17,15,563.5,85.5,0.3,20.0,262.0,208.93,143.27
2016,4,18,17,30,511.0,77.0,0.4,19.0,210.0,153.7,99.13
2016,4,18,17,45,437.0,65.5,0.5,18.5,161.5,100.2,59.99
2016,4,18,18,0,363.0,54.0,0.6,18.0,113.0,53.87,32.08
2016,4,18,18,15,252.0,39.0,0.65,17.5,72.5,30.07,19.8
2016,4,18,18,30,141.0,24.0,0.7,17.0,32.0,18.62,5.12
2016,4,18,18,45,70.5,12.0,0.8,16.5,16.0,10.24,0.0
2016,4,18,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,45,106.0,16.0,1.0,14.0,25.5,12.47,0.0
2016,4,19,6,0,212.0,32.0,1.0,14.0,51.0,24.78,14.58
2016,4,19,6,15,315.5,46.0,0.85,14.5,95.0,35.4,25.28
2016,4,19,6,30,419.0,60.0,0.7,15.0,139.0,78.43,46.57
2016,4,19,6,45,497.5,68.5,0.55,15.5,190.5,126.37,78.95
2016,4,19,7,0,576.0,77.0,0.4,16.0,242.0,184.19,124.03
2016,4,19,7,15,623.5,84.0,0.35,17.0,294.5,242.2,172.35
2016,4,19,7,30,671.0,91.0,0.3,18.0,347.0,305.39,224.63
2016,4,19,7,45,712.0,94.5,0.25,19.0,400.5,367.64,274.99
2016,4,19,8,0,753.0,98.0,0.2,20.0,454.0,433.43,326.05
2016,4,19,8,15,777.5,102.0,0.15,21.0,504.0,494.93,371.84
2016,4,19,8,30,802.0,106.0,0.1,22.0,554.0,556.77,415.72
2016,4,19,8,45,826.0,107.0,0.1,23.0,602.0,615.93,456.21
2016,4,19,9,0,850.0,108.0,0.1,24.0,650.0,675.15,495.03
2016,4,19,9,15,863.5,110.5,0.1,24.0,691.5,728.29,530.22
2016,4,19,9,30,877.0,113.0,0.1,24.0,733.0,779.88,563.06
2016,4,19,9,45,886.5,115.5,0.1,24.0,768.5,819.42,586.41
2016,4,19,10,0,896.0,118.0,0.1,24.0,804.0,862.79,612.04
2016,4,19,10,15,903.0,120.0,0.1,24.0,833.5,900.9,634.04
2016,4,19,10,30,910.0,122.0,0.1,24.0,863.0,936.02,654.06
2016,4,19,10,45,909.0,127.0,0.1,24.0,884.0,963.62,669.44
2016,4,19,11,0,908.0,132.0,0.1,24.0,905.0,987.49,682.66
2016,4,19,11,15,911.0,133.0,0.1,24.0,919.5,1007.51,693.66
2016,4,19,11,30,914.0,134.0,0.1,24.0,934.0,1023.83,702.57
2016,4,19,11,45,910.0,137.5,0.15,24.0,939.5,1031.98,707.68
2016,4,19,12,0,906.0,141.0,0.2,24.0,945.0,1036.21,710.87
2016,4,19,12,15,905.5,141.0,0.2,24.0,944.0,1036.62,711.01
2016,4,19,12,30,905.0,141.0,0.2,24.0,943.0,1033.18,709.07
2016,4,19,12,45,716.5,241.0,0.2,24.0,872.5,965.96,669.33
2016,4,19,13,0,528.0,341.0,0.2,24.0,802.0,869.28,606.92
2016,4,19,13,15,535.5,329.5,0.2,23.5,789.0,855.21,601.48
2016,4,19,13,30,543.0,318.0,0.2,23.0,776.0,838.34,592.96
2016,4,19,13,45,526.5,310.0,0.2,23.0,744.0,800.53,569.61
2016,4,19,14,0,510.0,302.0,0.2,23.0,712.0,761.27,545.33
2016,4,19,14,15,405.5,324.5,0.2,22.5,643.0,663.03,481.24
2016,4,19,14,30,301.0,347.0,0.2,22.0,574.0,584.57,428.82
2016,4,19,14,45,241.5,337.5,0.2,21.5,514.0,503.42,374.2
2016,4,19,15,0,182.0,328.0,0.2,21.0,454.0,439.43,329.92
2016,4,19,15,15,271.5,291.5,0.2,20.5,466.0,465.45,351.68
2016,4,19,15,30,361.0,255.0,0.2,20.0,478.0,471.24,357.48
2016,4,19,15,45,270.5,247.0,0.2,19.5,407.0,390.64,298.56
2016,4,19,16,0,180.0,239.0,0.2,19.0,336.0,311.16,239.96
2016,4,19,16,15,140.0,215.0,0.2,18.5,286.5,258.7,200.82
2016,4,19,16,30,100.0,191.0,0.2,18.0,237.0,205.57,160.18
2016,4,19,16,45,108.0,168.5,0.25,17.5,212.5,185.7,144.66
2016,4,19,17,0,116.0,146.0,0.3,17.0,188.0,159.77,123.43
2016,4,19,17,15,97.5,125.5,0.3,16.5,157.0,128.74,98.37
2016,4,19,17,30,79.0,105.0,0.3,16.0,126.0,98.75,74.14
2016,4,19,17,45,64.0,82.5,0.3,15.5,97.0,72.56,53.12
2016,4,19,18,0,49.0,60.0,0.3,15.0,68.0,48.9,34.63
2016,4,19,18,15,24.5,40.0,0.35,14.5,44.0,31.8,21.67
2016,4,19,18,30,0.0,20.0,0.4,14.0,20.0,16.47,4.86
2016,4,19,18,45,0.0,10.0,0.45,13.5,10.0,8.54,0.0
2016,4,19,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,45,141.5,14.5,0.6,11.0,27.5,11.7,0.0
2016,4,20,6,0,283.0,29.0,0.6,11.0,55.0,23.7,14.23
2016,4,20,6,15,386.0,39.5,0.5,11.5,99.0,31.88,22.63
2016,4,20,6,30,489.0,50.0,0.4,12.0,143.0,74.23,41.24
2016,4,20,6,45,546.5,58.5,0.35,13.0,192.5,123.84,75.4
2016,4,20,7,0,604.0,67.0,0.3,14.0,242.0,180.5,120.71
2016,4,20,7,15,648.5,73.0,0.3,14.5,294.0,238.31,169.94
2016,4,20,7,30,693.0,79.0,0.3,15.0,346.0,300.86,223.14
2016,4,20,7,45,451.0,140.5,0.3,15.5,324.0,305.88,235.2
2016,4,20,8,0,209.0,202.0,0.3,16.0,302.0,272.2,213.04
2016,4,20,8,15,177.5,227.5,0.3,16.0,318.5,293.46,230.43
2016,4,20,8,30,146.0,253.0,0.3,16.0,335.0,311.14,243.81
2016,4,20,8,45,165.0,275.0,0.3,16.5,375.0,352.52,274.59
2016,4,20,9,0,184.0,297.0,0.3,17.0,415.0,395.6,305.76
2016,4,20,9,15,268.5,302.0,0.3,17.0,486.5,480.7,368.43
2016,4,20,9,30,353.0,307.0,0.3,17.0,558.0,562.45,426.75
2016,4,20,9,45,287.5,339.5,0.3,17.5,550.5,559.31,420.93
2016,4,20,10,0,222.0,372.0,0.3,18.0,543.0,536.82,402.58
2016,4,20,10,15,319.5,357.0,0.3,18.0,613.0,628.67,468.13
2016,4,20,10,30,417.0,342.0,0.3,18.0,683.0,724.8,533.19
2016,4,20,10,45,447.5,341.5,0.3,18.5,716.5,765.56,557.84
2016,4,20,11,0,478.0,341.0,0.3,19.0,750.0,805.56,582.37
2016,4,20,11,15,259.0,359.5,0.3,19.0,582.0,611.34,448.84
2016,4,20,11,30,40.0,378.0,0.3,19.0,414.0,389.8,290.21
2016,4,20,11,45,80.5,413.0,0.3,19.0,485.0,464.55,346.61
2016,4,20,12,0,121.0,448.0,0.3,19.0,556.0,557.61,411.25
2016,4,20,12,15,289.0,408.5,0.3,19.0,665.5,699.6,510.71
2016,4,20,12,30,457.0,369.0,0.3,19.0,775.0,837.47,602.25
2016,4,20,12,45,667.0,255.0,0.3,19.0,841.0,929.55,664.12
2016,4,20,13,0,877.0,141.0,0.3,19.0,907.0,986.93,699.21
2016,4,20,13,15,872.5,140.0,0.3,19.0,890.5,967.77,686.91
2016,4,20,13,30,868.0,139.0,0.3,19.0,874.0,945.16,673.8
2016,4,20,13,45,855.5,141.0,0.35,19.0,848.5,926.09,664.0
2016,4,20,14,0,843.0,143.0,0.4,19.0,823.0,892.46,644.92
2016,4,20,14,15,731.5,188.5,0.4,18.5,763.0,821.62,601.6
2016,4,20,14,30,620.0,234.0,0.4,18.0,703.0,747.08,552.51
2016,4,20,14,45,482.5,267.0,0.4,18.0,621.5,642.47,480.66
2016,4,20,15,0,345.0,300.0,0.4,18.0,540.0,540.03,408.46
2016,4,20,15,15,553.5,214.0,0.35,17.5,571.5,591.89,449.91
2016,4,20,15,30,762.0,128.0,0.3,17.0,603.0,615.97,468.36
2016,4,20,15,45,743.0,123.0,0.3,17.0,557.0,558.94,426.11
2016,4,20,16,0,724.0,118.0,0.3,17.0,511.0,501.94,383.53
2016,4,20,16,15,696.5,113.0,0.3,16.5,461.5,441.34,337.42
2016,4,20,16,30,669.0,108.0,0.3,16.0,412.0,382.34,290.75
2016,4,20,16,45,609.5,100.5,0.3,16.0,352.0,311.92,233.82
2016,4,20,17,0,550.0,93.0,0.3,16.0,292.0,247.74,180.87
2016,4,20,17,15,518.0,86.0,0.25,15.5,250.5,196.73,137.46
2016,4,20,17,30,486.0,79.0,0.2,15.0,209.0,149.22,97.88
2016,4,20,17,45,414.5,67.5,0.2,14.5,161.5,95.39,58.03
2016,4,20,18,0,343.0,56.0,0.2,14.0,114.0,53.33,33.26
2016,4,20,18,15,241.0,40.5,0.2,13.5,74.5,31.13,21.28
2016,4,20,18,30,139.0,25.0,0.2,13.0,35.0,19.36,7.57
2016,4,20,18,45,69.5,12.5,0.2,13.0,17.5,10.67,0.0
2016,4,20,19,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,13.5,0.3,10.5,13.5,11.13,0.0
2016,4,21,6,0,0.0,27.0,0.3,11.0,27.0,22.21,13.23
2016,4,21,6,15,6.0,47.5,0.3,11.0,49.0,38.1,28.27
2016,4,21,6,30,12.0,68.0,0.3,11.0,71.0,55.49,41.81
2016,4,21,6,45,22.0,89.5,0.3,11.5,96.0,75.88,58.84
2016,4,21,7,0,32.0,111.0,0.3,12.0,121.0,98.06,77.18
2016,4,21,7,15,41.0,132.0,0.3,12.0,147.0,121.17,96.35
2016,4,21,7,30,50.0,153.0,0.3,12.0,173.0,145.63,116.48
2016,4,21,7,45,89.0,180.5,0.3,12.5,221.5,188.36,150.56
2016,4,21,8,0,128.0,208.0,0.3,13.0,270.0,241.68,192.66
2016,4,21,8,15,79.0,213.5,0.3,13.0,253.5,225.13,179.4
2016,4,21,8,30,30.0,219.0,0.3,13.0,237.0,208.45,165.77
2016,4,21,8,45,34.5,241.0,0.3,13.5,262.5,233.61,185.1
2016,4,21,9,0,39.0,263.0,0.3,14.0,288.0,259.37,204.31
2016,4,21,9,15,208.0,282.5,0.3,14.5,429.5,408.58,319.7
2016,4,21,9,30,377.0,302.0,0.3,15.0,571.0,574.49,439.77
2016,4,21,9,45,242.5,336.5,0.3,15.5,513.0,520.34,395.46
2016,4,21,10,0,108.0,371.0,0.3,16.0,455.0,428.43,325.92
2016,4,21,10,15,82.0,370.5,0.3,16.0,436.0,410.26,312.63
2016,4,21,10,30,56.0,370.0,0.3,16.0,417.0,390.07,297.0
2016,4,21,10,45,37.0,333.5,0.35,16.5,365.0,339.44,259.08
2016,4,21,11,0,18.0,297.0,0.4,17.0,313.0,273.91,209.67
2016,4,21,11,15,238.0,330.5,0.4,17.0,540.5,561.46,425.51
2016,4,21,11,30,458.0,364.0,0.4,17.0,768.0,825.1,602.98
2016,4,21,11,45,472.0,355.0,0.4,17.0,774.0,835.56,605.94
2016,4,21,12,0,486.0,346.0,0.4,17.0,780.0,843.62,611.34
2016,4,21,12,15,256.0,346.0,0.4,17.0,575.0,603.55,447.45
2016,4,21,12,30,26.0,346.0,0.4,17.0,370.0,345.11,260.15
2016,4,21,12,45,297.5,336.5,0.45,17.0,598.0,630.31,474.08
2016,4,21,13,0,569.0,327.0,0.5,17.0,826.0,891.25,649.16
2016,4,21,13,15,290.5,288.5,0.5,16.5,543.5,565.5,424.93
2016,4,21,13,30,12.0,250.0,0.5,16.0,261.0,225.75,172.76
2016,4,21,13,45,101.5,325.5,0.5,16.0,408.5,403.45,311.43
2016,4,21,14,0,191.0,401.0,0.5,16.0,556.0,550.02,417.1
2016,4,21,14,15,183.0,385.0,0.5,15.5,529.0,519.93,395.15
2016,4,21,14,30,175.0,369.0,0.5,15.0,502.0,489.73,374.87
2016,4,21,14,45,164.5,350.0,0.5,15.0,470.5,454.79,350.13
2016,4,21,15,0,154.0,331.0,0.5,15.0,439.0,420.24,325.39
2016,4,21,15,15,147.0,309.5,0.5,14.5,407.5,386.25,301.33
2016,4,21,15,30,140.0,288.0,0.5,14.0,376.0,352.65,277.07
2016,4,21,15,45,132.0,265.0,0.5,14.0,343.0,317.6,250.71
2016,4,21,16,0,124.0,242.0,0.5,14.0,310.0,283.28,224.46
2016,4,21,16,15,207.5,212.0,0.5,13.5,312.5,285.79,226.84
2016,4,21,16,30,291.0,182.0,0.5,13.0,315.0,284.09,224.11
2016,4,21,16,45,225.5,165.0,0.5,13.0,260.5,226.33,177.53
2016,4,21,17,0,160.0,148.0,0.5,13.0,206.0,172.91,134.76
2016,4,21,17,15,140.5,127.5,0.45,12.5,172.5,139.03,106.8
2016,4,21,17,30,121.0,107.0,0.4,12.0,139.0,107.73,81.02
2016,4,21,17,45,104.5,85.0,0.4,12.0,108.5,78.33,57.18
2016,4,21,18,0,88.0,63.0,0.4,12.0,78.0,51.58,36.81
2016,4,21,18,15,50.5,43.5,0.4,12.0,51.5,33.94,23.93
2016,4,21,18,30,13.0,24.0,0.4,12.0,25.0,19.54,8.39
2016,4,21,18,45,6.5,12.0,0.4,12.0,12.5,10.24,0.0
2016,4,21,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,0.6,9.0,14.5,11.96,0.0
2016,4,22,6,0,0.0,29.0,0.6,9.0,29.0,23.76,14.84
2016,4,22,6,15,6.0,49.5,0.6,9.0,50.5,39.62,29.88
2016,4,22,6,30,12.0,70.0,0.6,9.0,72.0,57.03,43.49
2016,4,22,6,45,21.5,91.0,0.6,9.0,97.0,76.94,60.38
2016,4,22,7,0,31.0,112.0,0.6,9.0,122.0,98.58,78.64
2016,4,22,7,15,39.5,133.0,0.6,9.0,147.5,121.48,97.9
2016,4,22,7,30,48.0,154.0,0.6,9.0,173.0,145.66,118.1
2016,4,22,7,45,200.5,169.5,0.6,9.5,264.5,225.39,181.42
2016,4,22,8,0,353.0,185.0,0.6,10.0,356.0,324.97,260.32
2016,4,22,8,15,207.0,213.5,0.6,10.0,316.5,294.56,237.17
2016,4,22,8,30,61.0,242.0,0.6,10.0,277.0,245.96,198.13
2016,4,22,8,45,30.5,171.5,0.6,10.0,189.0,167.99,135.13
2016,4,22,9,0,0.0,101.0,0.6,10.0,101.0,84.19,65.57
2016,4,22,9,15,0.0,85.0,0.6,10.0,85.0,70.77,54.39
2016,4,22,9,30,0.0,69.0,0.6,10.0,69.0,57.43,43.1
2016,4,22,9,45,0.0,82.5,0.65,10.0,82.5,68.77,52.53
2016,4,22,10,0,0.0,96.0,0.7,10.0,96.0,80.17,61.91
2016,4,22,10,15,10.0,195.0,0.7,10.0,203.0,174.15,139.07
2016,4,22,10,30,20.0,294.0,0.7,10.0,310.0,271.57,215.89
2016,4,22,10,45,14.5,249.5,0.7,10.0,261.5,227.28,180.2
2016,4,22,11,0,9.0,205.0,0.7,10.0,213.0,183.17,145.11
2016,4,22,11,15,51.0,319.5,0.7,10.0,365.0,341.16,270.21
2016,4,22,11,30,93.0,434.0,0.7,10.0,517.0,494.96,384.42
2016,4,22,11,45,48.0,293.5,0.75,10.5,336.5,315.03,247.4
2016,4,22,12,0,3.0,153.0,0.8,11.0,156.0,132.54,103.34
2016,4,22,12,15,237.0,262.0,0.8,11.0,474.5,499.34,395.43
2016,4,22,12,30,471.0,371.0,0.8,11.0,793.0,849.55,640.31
2016,4,22,12,45,243.5,329.5,0.8,11.0,548.0,570.17,438.39
2016,4,22,13,0,16.0,288.0,0.8,11.0,303.0,264.29,206.54
2016,4,22,13,15,217.5,324.0,0.8,11.0,509.5,531.64,416.5
2016,4,22,13,30,419.0,360.0,0.8,11.0,716.0,758.94,578.33
2016,4,22,13,45,349.5,374.0,0.8,11.0,665.5,685.41,523.24
2016,4,22,14,0,280.0,388.0,0.8,11.0,615.0,627.18,481.69
2016,4,22,14,15,148.0,323.0,0.8,11.0,442.5,430.04,336.98
2016,4,22,14,30,16.0,258.0,0.8,11.0,270.0,233.84,184.86
2016,4,22,14,45,80.5,295.0,0.8,11.0,352.0,326.26,260.31
2016,4,22,15,0,145.0,332.0,0.8,11.0,434.0,413.84,328.08
2016,4,22,15,15,341.0,266.0,0.75,11.0,485.5,484.33,384.0
2016,4,22,15,30,537.0,200.0,0.7,11.0,537.0,535.45,423.06
2016,4,22,15,45,466.0,203.5,0.7,11.0,480.0,467.57,370.32
2016,4,22,16,0,395.0,207.0,0.7,11.0,423.0,405.4,322.18
2016,4,22,16,15,382.5,188.0,0.7,10.5,381.0,350.11,279.05
2016,4,22,16,30,370.0,169.0,0.7,10.0,339.0,303.37,241.13
2016,4,22,16,45,185.0,135.5,0.7,10.0,220.5,185.99,147.64
2016,4,22,17,0,0.0,102.0,0.7,10.0,102.0,84.45,67.19
2016,4,22,17,15,0.0,85.5,0.65,9.5,85.5,70.58,55.79
2016,4,22,17,30,0.0,69.0,0.6,9.0,69.0,56.86,44.06
2016,4,22,17,45,206.5,61.5,0.6,9.0,97.0,69.92,46.65
2016,4,22,18,0,413.0,54.0,0.6,9.0,125.0,54.39,34.46
2016,4,22,18,15,294.5,41.5,0.6,8.5,83.5,32.04,22.68
2016,4,22,18,30,176.0,29.0,0.6,8.0,42.0,22.47,11.34
2016,4,22,18,45,88.0,14.5,0.6,8.0,21.0,12.38,0.0
2016,4,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,45,143.0,17.5,0.4,7.5,32.0,13.66,0.84
2016,4,23,6,0,286.0,35.0,0.4,8.0,64.0,28.66,19.33
2016,4,23,6,15,384.0,45.5,0.35,8.5,109.0,36.66,27.39
2016,4,23,6,30,482.0,56.0,0.3,9.0,154.0,78.68,45.88
2016,4,23,6,45,529.5,67.0,0.3,9.5,203.0,128.62,81.27
2016,4,23,7,0,577.0,78.0,0.3,10.0,252.0,184.39,126.84
2016,4,23,7,15,621.5,84.0,0.3,10.5,303.5,240.48,174.97
2016,4,23,7,30,666.0,90.0,0.3,11.0,355.0,301.31,227.15
2016,4,23,7,45,459.0,146.0,0.3,11.5,340.5,312.36,243.35
2016,4,23,8,0,252.0,202.0,0.3,12.0,326.0,295.5,233.93
2016,4,23,8,15,509.5,157.5,0.3,12.5,439.5,406.91,320.45
2016,4,23,8,30,767.0,113.0,0.3,13.0,553.0,541.3,421.11
2016,4,23,8,45,782.5,118.0,0.3,13.5,597.5,597.08,460.85
2016,4,23,9,0,798.0,123.0,0.3,14.0,642.0,652.25,499.65
2016,4,23,9,15,812.0,125.5,0.3,14.0,682.5,703.06,535.1
2016,4,23,9,30,826.0,128.0,0.3,14.0,723.0,752.5,568.69
2016,4,23,9,45,597.5,234.5,0.3,14.5,676.0,714.69,536.65
2016,4,23,10,0,369.0,341.0,0.3,15.0,629.0,637.26,478.07
2016,4,23,10,15,196.5,327.5,0.3,15.0,481.5,478.68,364.36
2016,4,23,10,30,24.0,314.0,0.3,15.0,334.0,293.0,224.65
2016,4,23,10,45,35.0,346.5,0.3,15.0,376.5,349.31,268.25
2016,4,23,11,0,46.0,379.0,0.3,15.0,419.0,392.48,299.49
2016,4,23,11,15,193.0,397.5,0.3,15.0,568.5,567.18,428.02
2016,4,23,11,30,340.0,416.0,0.3,15.0,718.0,745.89,550.21
2016,4,23,11,45,339.0,420.0,0.35,15.5,722.5,752.91,551.69
2016,4,23,12,0,338.0,424.0,0.4,16.0,727.0,758.1,554.61
2016,4,23,12,15,383.0,402.0,0.4,16.0,745.0,780.26,570.5
2016,4,23,12,30,428.0,380.0,0.4,16.0,763.0,814.69,593.78
2016,4,23,12,45,342.5,407.5,0.45,16.0,713.0,741.54,544.14
2016,4,23,13,0,257.0,435.0,0.5,16.0,663.0,682.48,504.05
2016,4,23,13,15,157.5,412.0,0.5,16.0,551.0,545.63,408.84
2016,4,23,13,30,58.0,389.0,0.5,16.0,439.0,412.14,312.56
2016,4,23,13,45,119.5,396.0,0.5,16.0,494.5,486.52,369.54
2016,4,23,14,0,181.0,403.0,0.5,16.0,550.0,541.13,409.42
2016,4,23,14,15,497.0,274.5,0.5,15.5,658.0,698.51,527.34
2016,4,23,14,30,813.0,146.0,0.5,15.0,766.0,806.26,605.12
2016,4,23,14,45,566.5,228.0,0.55,15.0,650.0,664.15,503.83
2016,4,23,15,0,320.0,310.0,0.6,15.0,534.0,527.62,405.09
2016,4,23,15,15,256.5,299.5,0.6,14.5,472.5,458.13,355.88
2016,4,23,15,30,193.0,289.0,0.6,14.0,411.0,384.66,301.72
2016,4,23,15,45,455.0,206.0,0.6,14.0,464.5,462.18,362.85
2016,4,23,16,0,717.0,123.0,0.6,14.0,518.0,497.8,387.82
2016,4,23,16,15,689.0,118.0,0.55,13.5,468.5,437.57,339.59
2016,4,23,16,30,661.0,113.0,0.5,13.0,419.0,379.02,292.07
2016,4,23,16,45,622.0,107.0,0.5,13.0,368.0,317.82,241.02
2016,4,23,17,0,583.0,101.0,0.5,13.0,317.0,260.3,191.93
2016,4,23,17,15,531.0,92.5,0.5,12.5,266.5,201.8,142.7
2016,4,23,17,30,479.0,84.0,0.5,12.0,216.0,146.44,97.26
2016,4,23,17,45,396.5,74.0,0.5,11.5,167.5,96.42,60.87
2016,4,23,18,0,314.0,64.0,0.5,11.0,119.0,56.63,37.95
2016,4,23,18,15,214.5,47.5,0.5,10.5,79.5,36.2,26.19
2016,4,23,18,30,115.0,31.0,0.5,10.0,40.0,24.13,13.0
2016,4,23,18,45,57.5,15.5,0.5,10.0,20.0,13.23,0.0
2016,4,23,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
