Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,128.5,20.0,0.6,8.0,34.0,15.54,3.29
2016,4,24,6,0,257.0,40.0,0.6,8.0,68.0,30.85,21.36
2016,4,24,6,15,355.0,52.5,0.6,8.5,113.5,40.25,30.62
2016,4,24,6,30,453.0,65.0,0.6,9.0,159.0,84.4,51.81
2016,4,24,6,45,516.0,74.5,0.6,9.5,210.0,133.18,85.85
2016,4,24,7,0,579.0,84.0,0.6,10.0,261.0,189.78,131.53
2016,4,24,7,15,624.5,91.0,0.6,10.5,314.0,247.16,180.84
2016,4,24,7,30,670.0,98.0,0.6,11.0,367.0,309.43,234.38
2016,4,24,7,45,710.5,90.5,0.6,11.5,410.0,360.81,278.71
2016,4,24,8,0,751.0,83.0,0.6,12.0,453.0,416.06,325.0
2016,4,24,8,15,772.0,99.0,0.6,12.5,512.5,486.08,380.57
2016,4,24,8,30,793.0,115.0,0.6,13.0,572.0,556.59,434.02
2016,4,24,8,45,817.0,115.5,0.6,13.5,619.5,614.41,476.52
2016,4,24,9,0,841.0,116.0,0.6,14.0,667.0,672.28,517.64
2016,4,24,9,15,854.0,119.0,0.6,14.0,708.0,724.7,554.45
2016,4,24,9,30,867.0,122.0,0.6,14.0,749.0,775.55,589.2
2016,4,24,9,45,870.0,128.0,0.6,14.5,782.5,819.79,616.21
2016,4,24,10,0,873.0,134.0,0.6,15.0,816.0,861.2,640.83
2016,4,24,10,15,737.0,208.0,0.6,15.0,798.0,853.86,633.84
2016,4,24,10,30,601.0,282.0,0.6,15.0,780.0,824.45,610.93
2016,4,24,10,45,550.0,313.0,0.65,15.5,778.0,825.69,610.18
2016,4,24,11,0,499.0,344.0,0.7,16.0,776.0,821.91,605.62
2016,4,24,11,15,541.0,335.0,0.7,16.0,810.5,863.53,633.57
2016,4,24,11,30,583.0,326.0,0.7,16.0,845.0,903.63,659.57
2016,4,24,11,45,523.5,350.5,0.75,16.0,819.0,876.09,640.46
2016,4,24,12,0,464.0,375.0,0.8,16.0,793.0,844.78,619.66
2016,4,24,12,15,480.5,371.5,0.8,15.5,804.5,857.91,630.21
2016,4,24,12,30,497.0,368.0,0.8,15.0,816.0,868.42,638.49
2016,4,24,12,45,495.5,363.0,0.85,15.0,805.5,857.51,632.25
2016,4,24,13,0,494.0,358.0,0.9,15.0,795.0,844.07,624.64
2016,4,24,13,15,484.0,350.0,0.9,14.5,771.5,817.51,608.55
2016,4,24,13,30,474.0,342.0,0.9,14.0,748.0,788.97,591.12
2016,4,24,13,45,485.5,326.5,0.9,14.0,732.5,770.72,579.95
2016,4,24,14,0,497.0,311.0,0.9,14.0,717.0,749.75,566.68
2016,4,24,14,15,477.0,303.5,0.9,13.5,681.5,707.48,538.93
2016,4,24,14,30,457.0,296.0,0.9,13.0,646.0,664.62,510.46
2016,4,24,14,45,422.0,294.5,0.9,13.0,605.5,615.64,475.8
2016,4,24,15,0,387.0,293.0,0.9,13.0,565.0,557.84,434.37
2016,4,24,15,15,482.0,240.5,0.9,12.5,559.0,562.24,440.55
2016,4,24,15,30,577.0,188.0,0.9,12.0,553.0,545.8,430.12
2016,4,24,15,45,515.0,191.5,0.9,12.0,499.0,481.55,380.79
2016,4,24,16,0,453.0,195.0,0.9,12.0,445.0,421.97,334.47
2016,4,24,16,15,548.0,162.5,0.9,11.5,437.0,407.51,322.15
2016,4,24,16,30,643.0,130.0,0.9,11.0,429.0,385.67,301.49
2016,4,24,16,45,608.0,121.0,0.9,11.0,377.5,324.12,249.2
2016,4,24,17,0,573.0,112.0,0.9,11.0,326.0,265.87,198.89
2016,4,24,17,15,522.5,102.5,0.9,10.5,275.0,204.15,146.46
2016,4,24,17,30,472.0,93.0,0.9,10.0,224.0,151.76,103.04
2016,4,24,17,45,436.0,76.5,0.9,9.5,177.5,101.11,63.96
2016,4,24,18,0,400.0,60.0,0.9,9.0,131.0,55.11,36.02
2016,4,24,18,15,293.0,45.5,0.9,8.5,88.5,34.99,25.39
2016,4,24,18,30,186.0,31.0,0.9,8.0,46.0,23.99,13.44
2016,4,24,18,45,93.0,15.5,0.9,8.0,23.0,13.23,0.0
2016,4,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,45,206.0,16.5,0.7,4.5,39.5,13.23,3.06
2016,4,25,6,0,412.0,33.0,0.7,5.0,79.0,27.1,18.45
2016,4,25,6,15,506.5,41.5,0.7,5.5,128.0,33.65,25.07
2016,4,25,6,30,601.0,50.0,0.7,6.0,177.0,81.16,44.47
2016,4,25,6,45,661.5,56.0,0.7,7.0,231.0,138.21,84.44
2016,4,25,7,0,722.0,62.0,0.7,8.0,285.0,199.8,134.89
2016,4,25,7,15,761.0,66.5,0.7,8.5,339.5,261.41,189.26
2016,4,25,7,30,800.0,71.0,0.7,9.0,394.0,326.86,247.0
2016,4,25,7,45,827.5,74.5,0.7,9.5,447.5,390.49,302.33
2016,4,25,8,0,855.0,78.0,0.7,10.0,501.0,455.86,357.09
2016,4,25,8,15,874.5,81.0,0.7,10.5,551.5,516.99,406.58
2016,4,25,8,30,894.0,84.0,0.7,11.0,602.0,578.73,454.47
2016,4,25,8,45,908.5,86.5,0.7,11.5,648.5,636.75,497.71
2016,4,25,9,0,923.0,89.0,0.7,12.0,695.0,693.71,538.53
2016,4,25,9,15,933.5,91.0,0.7,12.5,736.5,746.05,574.64
2016,4,25,9,30,944.0,93.0,0.7,13.0,778.0,796.37,606.94
2016,4,25,9,45,952.0,94.5,0.7,13.5,813.5,841.98,634.73
2016,4,25,10,0,960.0,96.0,0.7,14.0,849.0,884.88,660.27
2016,4,25,10,15,965.5,97.0,0.7,14.0,878.0,922.23,683.08
2016,4,25,10,30,971.0,98.0,0.7,14.0,907.0,956.28,703.63
2016,4,25,10,45,972.0,100.5,0.7,14.5,927.5,984.33,718.95
2016,4,25,11,0,973.0,103.0,0.7,15.0,948.0,1008.56,731.83
2016,4,25,11,15,975.0,103.5,0.7,15.0,962.0,1027.81,742.98
2016,4,25,11,30,977.0,104.0,0.7,15.0,976.0,1043.11,751.8
2016,4,25,11,45,974.0,106.5,0.7,15.0,981.0,1051.59,756.53
2016,4,25,12,0,971.0,109.0,0.7,15.0,986.0,1055.94,758.94
2016,4,25,12,15,970.0,109.0,0.65,15.0,984.0,1055.63,757.43
2016,4,25,12,30,969.0,109.0,0.6,15.0,982.0,1051.25,753.59
2016,4,25,12,45,963.0,110.5,0.6,15.5,971.0,1039.53,745.27
2016,4,25,13,0,957.0,112.0,0.6,16.0,960.0,1023.9,734.77
2016,4,25,13,15,952.5,111.5,0.6,16.0,942.0,1003.9,723.05
2016,4,25,13,30,948.0,111.0,0.6,16.0,924.0,980.18,709.1
2016,4,25,13,45,938.5,111.5,0.65,16.0,898.5,949.42,691.82
2016,4,25,14,0,929.0,112.0,0.7,16.0,873.0,915.47,672.37
2016,4,25,14,15,920.5,110.5,0.7,15.5,841.0,877.4,650.26
2016,4,25,14,30,912.0,109.0,0.7,15.0,809.0,836.5,625.99
2016,4,25,14,45,899.0,107.5,0.7,15.0,770.5,789.61,596.2
2016,4,25,15,0,886.0,106.0,0.7,15.0,732.0,740.7,564.01
2016,4,25,15,15,871.5,103.5,0.7,15.0,688.5,688.09,527.22
2016,4,25,15,30,857.0,101.0,0.7,15.0,645.0,637.57,490.72
2016,4,25,15,45,836.5,98.5,0.7,15.0,597.0,578.45,446.86
2016,4,25,16,0,816.0,96.0,0.7,15.0,549.0,519.24,401.46
2016,4,25,16,15,791.5,92.5,0.7,14.5,498.5,457.51,353.19
2016,4,25,16,30,767.0,89.0,0.7,14.0,448.0,396.83,303.8
2016,4,25,16,45,731.5,84.5,0.7,13.5,395.0,331.35,249.11
2016,4,25,17,0,696.0,80.0,0.7,13.0,342.0,270.15,196.46
2016,4,25,17,15,648.5,74.0,0.7,12.5,289.0,208.42,143.52
2016,4,25,17,30,601.0,68.0,0.7,12.0,236.0,151.92,96.52
2016,4,25,17,45,530.0,60.0,0.7,11.5,186.0,97.21,56.54
2016,4,25,18,0,459.0,52.0,0.7,11.0,136.0,51.37,32.1
2016,4,25,18,15,348.0,40.5,0.7,10.0,92.5,32.9,23.46
2016,4,25,18,30,237.0,29.0,0.7,9.0,49.0,23.87,13.65
2016,4,25,18,45,118.5,14.5,0.7,8.5,24.5,12.38,0.0
2016,4,25,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.7,6.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.6,7.0,11.0,9.39,0.0
2016,4,26,5,45,155.5,25.0,0.55,7.5,43.0,19.39,8.03
2016,4,26,6,0,311.0,39.0,0.5,8.0,75.0,31.92,22.54
2016,4,26,6,15,405.0,49.5,0.45,8.5,121.0,39.82,30.35
2016,4,26,6,30,499.0,60.0,0.4,9.0,167.0,82.81,48.92
2016,4,26,6,45,542.5,71.0,0.4,9.5,216.0,133.15,84.59
2016,4,26,7,0,586.0,82.0,0.4,10.0,265.0,188.78,130.13
2016,4,26,7,15,629.0,88.5,0.4,10.0,317.0,245.3,178.96
2016,4,26,7,30,672.0,95.0,0.4,10.0,369.0,306.37,231.87
2016,4,26,7,45,683.0,107.0,0.4,10.5,417.0,364.62,281.82
2016,4,26,8,0,694.0,119.0,0.4,11.0,465.0,423.09,330.08
2016,4,26,8,15,587.0,159.5,0.4,11.0,472.5,449.33,352.92
2016,4,26,8,30,480.0,200.0,0.4,11.0,480.0,458.07,360.84
2016,4,26,8,45,329.5,254.0,0.4,11.5,453.0,436.5,343.61
2016,4,26,9,0,179.0,308.0,0.4,12.0,426.0,398.58,312.82
2016,4,26,9,15,128.0,320.5,0.35,12.5,408.0,385.34,301.24
2016,4,26,9,30,77.0,333.0,0.3,13.0,390.0,355.99,277.08
2016,4,26,9,45,223.0,339.5,0.3,14.0,513.5,491.39,378.8
2016,4,26,10,0,369.0,346.0,0.3,15.0,637.0,638.69,481.77
2016,4,26,10,15,399.0,345.0,0.3,15.0,670.0,677.51,506.6
2016,4,26,10,30,429.0,344.0,0.3,15.0,703.0,729.39,541.11
2016,4,26,10,45,380.5,376.5,0.3,15.5,700.5,717.26,529.68
2016,4,26,11,0,332.0,409.0,0.3,16.0,698.0,714.27,525.04
2016,4,26,11,15,321.5,419.5,0.35,16.0,703.0,722.05,530.37
2016,4,26,11,30,311.0,430.0,0.4,16.0,708.0,727.9,534.31
2016,4,26,11,45,229.0,445.0,0.45,16.0,651.0,651.39,481.47
2016,4,26,12,0,147.0,460.0,0.5,16.0,594.0,588.63,437.53
2016,4,26,12,15,493.5,316.5,0.5,16.0,763.0,814.73,600.79
2016,4,26,12,30,840.0,173.0,0.5,16.0,932.0,1001.05,721.37
2016,4,26,12,45,864.5,155.0,0.5,16.0,930.0,999.88,717.7
2016,4,26,13,0,889.0,137.0,0.5,16.0,928.0,981.81,706.78
2016,4,26,13,15,717.0,231.0,0.5,16.0,861.5,920.2,668.57
2016,4,26,13,30,545.0,325.0,0.5,16.0,795.0,833.91,609.65
2016,4,26,13,45,698.0,234.5,0.55,16.0,818.5,871.61,640.85
2016,4,26,14,0,851.0,144.0,0.6,16.0,842.0,887.45,653.35
2016,4,26,14,15,686.5,209.5,0.6,15.5,759.5,792.56,591.01
2016,4,26,14,30,522.0,275.0,0.6,15.0,677.0,693.16,522.77
2016,4,26,14,45,540.5,252.5,0.6,15.0,651.5,662.69,503.73
2016,4,26,15,0,559.0,230.0,0.6,15.0,626.0,628.94,480.99
2016,4,26,15,15,657.0,183.5,0.6,14.5,622.0,627.24,482.19
2016,4,26,15,30,755.0,137.0,0.6,14.0,618.0,609.06,470.46
2016,4,26,15,45,476.5,191.5,0.65,14.0,487.5,457.07,357.0
2016,4,26,16,0,198.0,246.0,0.7,14.0,357.0,321.06,253.27
2016,4,26,16,15,262.0,213.5,0.7,13.5,346.0,313.85,248.38
2016,4,26,16,30,326.0,181.0,0.7,13.0,335.0,292.47,230.08
2016,4,26,16,45,245.5,167.5,0.7,12.5,275.5,231.4,181.4
2016,4,26,17,0,165.0,154.0,0.7,12.0,216.0,176.64,138.07
2016,4,26,17,15,143.0,134.0,0.65,11.5,182.5,142.59,110.02
2016,4,26,17,30,121.0,114.0,0.6,11.0,149.0,111.38,84.5
2016,4,26,17,45,98.5,92.0,0.6,10.5,116.5,81.67,60.88
2016,4,26,18,0,76.0,70.0,0.6,10.0,84.0,55.35,41.05
2016,4,26,18,15,46.5,49.5,0.6,9.5,57.0,38.31,28.34
2016,4,26,18,30,17.0,29.0,0.6,9.0,30.0,23.43,13.59
2016,4,26,18,45,8.5,14.5,0.6,9.0,15.0,12.01,0.0
2016,4,26,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.0,0.5,8.0,1.0,0.0,0.0
2016,4,27,5,30,0.0,2.0,0.5,8.0,2.0,1.71,0.0
2016,4,27,5,45,0.0,9.0,0.5,8.5,9.0,7.39,0.0
2016,4,27,6,0,0.0,16.0,0.5,9.0,16.0,13.16,6.01
2016,4,27,6,15,0.0,25.5,0.5,9.0,25.5,21.02,13.4
2016,4,27,6,30,0.0,35.0,0.5,9.0,35.0,28.89,19.67
2016,4,27,6,45,0.0,46.0,0.55,9.5,46.0,38.03,27.69
2016,4,27,7,0,0.0,57.0,0.6,10.0,57.0,47.19,35.58
2016,4,27,7,15,0.0,68.5,0.6,10.0,68.5,56.79,43.79
2016,4,27,7,30,0.0,80.0,0.6,10.0,80.0,66.37,51.87
2016,4,27,7,45,0.0,79.5,0.65,10.0,79.5,65.99,51.34
2016,4,27,8,0,0.0,79.0,0.7,10.0,79.0,65.59,50.82
2016,4,27,8,15,26.0,161.5,0.7,10.0,177.0,151.75,122.91
2016,4,27,8,30,52.0,244.0,0.7,10.0,275.0,241.11,195.01
2016,4,27,8,45,50.0,261.5,0.7,10.0,293.0,259.5,208.76
2016,4,27,9,0,48.0,279.0,0.7,10.0,311.0,277.68,222.59
2016,4,27,9,15,27.5,238.5,0.7,10.0,257.0,229.6,183.76
2016,4,27,9,30,7.0,198.0,0.7,10.0,203.0,172.68,137.61
2016,4,27,9,45,13.5,241.0,0.7,10.0,251.5,215.83,172.38
2016,4,27,10,0,20.0,284.0,0.7,10.0,300.0,259.96,206.88
2016,4,27,10,15,18.5,283.5,0.7,10.0,299.0,259.15,205.65
2016,4,27,10,30,17.0,283.0,0.7,10.0,298.0,258.16,204.59
2016,4,27,10,45,36.5,341.0,0.7,10.0,373.5,343.58,270.92
2016,4,27,11,0,56.0,399.0,0.7,10.0,449.0,418.94,327.25
2016,4,27,11,15,283.0,381.5,0.7,10.0,635.0,647.56,499.04
2016,4,27,11,30,510.0,364.0,0.7,10.0,821.0,865.11,649.7
2016,4,27,11,45,263.0,327.5,0.7,10.5,563.5,583.22,447.42
2016,4,27,12,0,16.0,291.0,0.7,11.0,306.0,266.78,207.74
2016,4,27,12,15,29.0,343.0,0.7,11.0,369.5,342.75,268.3
2016,4,27,12,30,42.0,395.0,0.7,11.0,433.0,405.44,315.08
2016,4,27,12,45,124.0,422.5,0.7,11.5,533.5,526.43,405.15
2016,4,27,13,0,206.0,450.0,0.7,12.0,634.0,628.01,477.41
2016,4,27,13,15,544.5,296.5,0.7,12.0,770.0,817.45,616.03
2016,4,27,13,30,883.0,143.0,0.7,12.0,906.0,947.65,703.75
2016,4,27,13,45,653.5,241.5,0.7,12.5,797.5,837.0,626.54
2016,4,27,14,0,424.0,340.0,0.7,13.0,689.0,709.14,535.16
2016,4,27,14,15,424.0,327.0,0.7,13.0,665.0,680.58,517.57
2016,4,27,14,30,424.0,314.0,0.7,13.0,641.0,650.32,497.23
2016,4,27,14,45,342.0,321.0,0.7,13.0,577.0,565.46,436.23
2016,4,27,15,0,260.0,328.0,0.7,13.0,513.0,497.08,386.19
2016,4,27,15,15,385.0,271.0,0.7,13.0,526.5,511.86,400.15
2016,4,27,15,30,510.0,214.0,0.7,13.0,540.0,524.16,410.21
2016,4,27,15,45,648.5,159.5,0.7,13.0,542.5,527.69,412.58
2016,4,27,16,0,787.0,105.0,0.7,13.0,545.0,509.72,397.38
2016,4,27,16,15,589.0,137.5,0.7,12.5,450.0,404.01,315.86
2016,4,27,16,30,391.0,170.0,0.7,12.0,355.0,313.04,245.55
2016,4,27,16,45,256.5,163.0,0.7,12.0,278.5,230.5,180.56
2016,4,27,17,0,122.0,156.0,0.7,12.0,202.0,166.02,130.63
2016,4,27,17,15,350.5,114.0,0.7,11.5,219.5,174.18,127.97
2016,4,27,17,30,579.0,72.0,0.7,11.0,237.0,150.0,96.35
2016,4,27,17,45,512.5,63.5,0.7,10.5,187.5,96.9,57.53
2016,4,27,18,0,446.0,55.0,0.7,10.0,138.0,52.12,33.95
2016,4,27,18,15,338.5,43.5,0.7,9.5,95.0,35.31,25.74
2016,4,27,18,30,231.0,32.0,0.7,9.0,52.0,24.83,14.99
2016,4,27,18,45,115.5,16.0,0.7,9.0,26.0,12.48,0.0
2016,4,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,46.0,6.0,0.65,7.5,7.0,0.0,0.0
2016,4,28,5,30,92.0,12.0,0.6,8.0,14.0,10.24,0.0
2016,4,28,5,45,235.5,24.0,0.6,8.5,48.5,19.58,9.5
2016,4,28,6,0,379.0,36.0,0.6,9.0,83.0,29.3,20.3
2016,4,28,6,15,467.5,44.5,0.55,9.5,130.0,35.7,26.59
2016,4,28,6,30,556.0,53.0,0.5,10.0,177.0,80.26,44.66
2016,4,28,6,45,615.0,59.0,0.5,11.0,229.0,131.67,79.68
2016,4,28,7,0,674.0,65.0,0.5,12.0,281.0,190.08,126.61
2016,4,28,7,15,713.0,70.0,0.5,12.5,334.0,251.21,179.31
2016,4,28,7,30,752.0,75.0,0.5,13.0,387.0,313.94,233.47
2016,4,28,7,45,780.5,78.5,0.5,13.5,439.0,374.83,285.35
2016,4,28,8,0,809.0,82.0,0.5,14.0,491.0,437.64,336.98
2016,4,28,8,15,830.0,85.5,0.45,14.5,540.5,498.34,384.67
2016,4,28,8,30,851.0,89.0,0.4,15.0,590.0,559.43,430.5
2016,4,28,8,45,864.5,92.5,0.4,15.5,635.5,613.43,469.93
2016,4,28,9,0,878.0,96.0,0.4,16.0,681.0,668.29,508.45
2016,4,28,9,15,890.5,98.0,0.35,16.5,722.0,719.66,542.44
2016,4,28,9,30,903.0,100.0,0.3,17.0,763.0,769.32,573.35
2016,4,28,9,45,914.0,100.5,0.3,17.5,799.0,814.37,600.16
2016,4,28,10,0,925.0,101.0,0.3,18.0,835.0,857.05,625.0
2016,4,28,10,15,931.5,102.0,0.3,18.0,863.5,893.83,646.91
2016,4,28,10,30,938.0,103.0,0.3,18.0,892.0,927.51,666.76
2016,4,28,10,45,937.0,107.5,0.3,18.5,912.0,954.65,681.17
2016,4,28,11,0,936.0,112.0,0.3,19.0,932.0,978.01,693.23
2016,4,28,11,15,939.0,112.5,0.3,19.0,946.0,997.35,704.19
2016,4,28,11,30,942.0,113.0,0.3,19.0,960.0,1012.93,712.97
2016,4,28,11,45,942.0,114.0,0.3,19.5,966.0,1022.29,716.76
2016,4,28,12,0,942.0,115.0,0.3,20.0,972.0,1027.73,718.38
2016,4,28,12,15,941.5,115.0,0.3,20.0,971.0,1027.77,718.29
2016,4,28,12,30,941.0,115.0,0.3,20.0,970.0,1023.88,716.05
2016,4,28,12,45,941.0,113.5,0.35,20.0,961.0,1015.08,712.18
2016,4,28,13,0,941.0,112.0,0.4,20.0,952.0,1002.37,706.11
2016,4,28,13,15,937.5,111.0,0.4,20.0,935.0,983.05,694.98
2016,4,28,13,30,934.0,110.0,0.4,20.0,918.0,960.05,681.71
2016,4,28,13,45,923.0,112.0,0.4,20.0,892.5,929.84,663.99
2016,4,28,14,0,912.0,114.0,0.4,20.0,867.0,896.58,644.36
2016,4,28,14,15,904.0,112.5,0.4,19.5,836.0,859.55,623.4
2016,4,28,14,30,896.0,111.0,0.4,19.0,805.0,819.73,600.36
2016,4,28,14,45,881.5,110.5,0.45,19.0,767.0,773.45,572.47
2016,4,28,15,0,867.0,110.0,0.5,19.0,729.0,725.33,541.77
2016,4,28,15,15,853.0,107.5,0.5,18.5,686.0,678.3,510.31
2016,4,28,15,30,839.0,105.0,0.5,18.0,643.0,624.91,473.39
2016,4,28,15,45,819.5,102.5,0.55,18.0,596.0,567.46,431.95
2016,4,28,16,0,800.0,100.0,0.6,18.0,549.0,509.87,388.77
2016,4,28,16,15,775.5,96.0,0.6,17.5,499.0,448.8,341.59
2016,4,28,16,30,751.0,92.0,0.6,17.0,449.0,388.82,293.39
2016,4,28,16,45,716.5,87.5,0.6,16.5,397.0,324.82,240.59
2016,4,28,17,0,682.0,83.0,0.6,16.0,345.0,265.1,189.9
2016,4,28,17,15,635.5,77.0,0.6,15.5,293.0,204.79,138.98
2016,4,28,17,30,589.0,71.0,0.6,15.0,241.0,149.6,93.93
2016,4,28,17,45,512.5,64.0,0.6,14.5,190.5,96.46,56.39
2016,4,28,18,0,436.0,57.0,0.6,14.0,140.0,52.91,34.58
2016,4,28,18,15,330.5,45.0,0.6,13.0,97.0,36.49,26.43
2016,4,28,18,30,225.0,33.0,0.6,12.0,54.0,25.56,15.59
2016,4,28,18,45,112.5,16.5,0.6,11.5,27.0,12.86,0.0
2016,4,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,0.8,8.0,5.0,4.27,0.0
2016,4,29,5,30,0.0,10.0,0.7,8.0,10.0,8.54,0.0
2016,4,29,5,45,61.5,30.0,0.6,8.5,37.5,23.78,13.3
2016,4,29,6,0,123.0,50.0,0.5,9.0,65.0,38.13,28.17
2016,4,29,6,15,176.5,69.5,0.5,9.5,103.0,52.25,41.45
2016,4,29,6,30,230.0,89.0,0.5,10.0,141.0,84.83,59.8
2016,4,29,6,45,272.5,106.5,0.5,10.5,183.5,122.36,87.31
2016,4,29,7,0,315.0,124.0,0.5,11.0,226.0,165.25,121.64
2016,4,29,7,15,363.5,132.0,0.5,11.0,269.5,210.09,158.85
2016,4,29,7,30,412.0,140.0,0.5,11.0,313.0,258.22,199.28
2016,4,29,7,45,550.0,132.0,0.5,11.0,393.5,331.07,257.69
2016,4,29,8,0,688.0,124.0,0.5,11.0,474.0,422.86,330.46
2016,4,29,8,15,537.0,177.5,0.45,11.5,467.5,434.2,340.85
2016,4,29,8,30,386.0,231.0,0.4,12.0,461.0,424.35,333.56
2016,4,29,8,45,389.5,251.0,0.4,12.5,497.5,467.13,365.66
2016,4,29,9,0,393.0,271.0,0.4,13.0,534.0,509.4,395.85
2016,4,29,9,15,396.0,289.0,0.4,13.5,567.5,548.82,423.15
2016,4,29,9,30,399.0,307.0,0.4,14.0,601.0,587.4,449.16
2016,4,29,9,45,632.0,219.5,0.4,15.0,711.0,720.29,543.39
2016,4,29,10,0,865.0,132.0,0.4,16.0,821.0,845.17,625.25
2016,4,29,10,15,873.0,133.5,0.4,16.5,849.5,873.35,639.48
2016,4,29,10,30,881.0,135.0,0.4,17.0,878.0,907.08,658.63
2016,4,29,10,45,887.0,136.0,0.45,17.5,899.5,935.54,675.23
2016,4,29,11,0,893.0,137.0,0.5,18.0,921.0,960.74,689.81
2016,4,29,11,15,896.5,137.5,0.5,18.0,935.0,979.75,700.76
2016,4,29,11,30,900.0,138.0,0.5,18.0,949.0,995.18,709.64
2016,4,29,11,45,901.5,138.0,0.55,18.5,956.0,1004.58,714.76
2016,4,29,12,0,903.0,138.0,0.6,19.0,963.0,1010.25,717.77
2016,4,29,12,15,903.0,138.0,0.6,19.0,961.5,1010.72,717.95
2016,4,29,12,30,903.0,138.0,0.6,19.0,960.0,1007.41,716.02
2016,4,29,12,45,888.0,146.0,0.65,19.0,948.0,993.56,708.87
2016,4,29,13,0,873.0,154.0,0.7,19.0,936.0,989.68,708.13
2016,4,29,13,15,870.0,153.0,0.7,18.5,919.5,971.34,698.51
2016,4,29,13,30,867.0,152.0,0.7,18.0,903.0,949.45,686.88
2016,4,29,13,45,870.0,145.0,0.7,18.0,882.0,923.48,671.38
2016,4,29,14,0,873.0,138.0,0.7,18.0,861.0,893.88,653.56
2016,4,29,14,15,865.5,136.0,0.7,17.5,831.0,857.13,632.21
2016,4,29,14,30,858.0,134.0,0.7,17.0,801.0,817.65,608.84
2016,4,29,14,45,850.5,130.5,0.75,17.0,765.5,774.18,581.81
2016,4,29,15,0,843.0,127.0,0.8,17.0,730.0,728.42,551.45
2016,4,29,15,15,829.5,124.0,0.8,16.5,688.5,677.16,516.57
2016,4,29,15,30,816.0,121.0,0.8,16.0,647.0,624.61,479.62
2016,4,29,15,45,803.5,115.5,0.8,16.0,601.5,569.28,438.51
2016,4,29,16,0,791.0,110.0,0.8,16.0,556.0,513.17,395.36
2016,4,29,16,15,708.0,111.0,0.8,15.5,483.5,430.26,331.68
2016,4,29,16,30,625.0,112.0,0.8,15.0,411.0,355.4,272.57
2016,4,29,16,45,505.0,121.5,0.8,14.5,345.0,280.15,212.69
2016,4,29,17,0,385.0,131.0,0.8,14.0,279.0,221.67,166.34
2016,4,29,17,15,493.5,102.5,0.8,13.5,264.0,192.98,136.41
2016,4,29,17,30,602.0,74.0,0.8,13.0,249.0,153.11,97.16
2016,4,29,17,45,541.0,65.0,0.8,12.5,199.0,98.84,57.95
2016,4,29,18,0,480.0,56.0,0.8,12.0,149.0,52.18,34.19
2016,4,29,18,15,375.0,45.0,0.8,11.5,104.0,36.58,26.72
2016,4,29,18,30,270.0,34.0,0.8,11.0,59.0,28.11,17.97
2016,4,29,18,45,135.0,17.0,0.8,11.0,29.5,13.27,0.0
2016,4,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,15,75.5,7.0,0.6,7.5,9.5,5.97,0.0
2016,4,30,5,30,151.0,14.0,0.6,8.0,19.0,11.95,0.0
2016,4,30,5,45,295.5,25.0,0.6,8.5,56.5,20.44,11.02
2016,4,30,6,0,440.0,36.0,0.6,9.0,94.0,29.37,20.49
2016,4,30,6,15,524.0,44.0,0.55,9.5,143.0,35.43,26.42
2016,4,30,6,30,608.0,52.0,0.5,10.0,192.0,82.46,44.84
2016,4,30,6,45,660.5,57.5,0.5,11.0,244.5,138.27,83.22
2016,4,30,7,0,713.0,63.0,0.5,12.0,297.0,197.35,130.85
2016,4,30,7,15,749.5,67.5,0.5,12.5,350.0,257.29,182.74
2016,4,30,7,30,786.0,72.0,0.5,13.0,403.0,320.74,237.67
2016,4,30,7,45,812.0,75.5,0.5,13.5,455.5,382.47,290.35
2016,4,30,8,0,838.0,79.0,0.5,14.0,508.0,445.76,342.41
2016,4,30,8,15,857.0,82.0,0.5,14.5,557.5,505.4,389.79
2016,4,30,8,30,876.0,85.0,0.5,15.0,607.0,565.39,435.48
2016,4,30,8,45,891.0,87.0,0.5,15.5,652.5,621.78,476.77
2016,4,30,9,0,906.0,89.0,0.5,16.0,698.0,677.19,515.8
2016,4,30,9,15,916.5,91.0,0.5,16.0,738.5,728.23,551.43
2016,4,30,9,30,927.0,93.0,0.5,16.0,779.0,777.31,583.87
2016,4,30,9,45,938.5,92.5,0.5,16.5,814.5,822.47,611.03
2016,4,30,10,0,950.0,92.0,0.5,17.0,850.0,865.22,636.16
2016,4,30,10,15,955.5,93.0,0.5,17.5,878.0,901.79,656.94
2016,4,30,10,30,961.0,94.0,0.5,18.0,906.0,935.12,675.48
2016,4,30,10,45,963.5,95.0,0.5,18.5,926.5,962.37,690.05
2016,4,30,11,0,966.0,96.0,0.5,19.0,947.0,985.93,702.32
2016,4,30,11,15,968.0,96.5,0.5,19.0,960.5,1004.72,713.02
2016,4,30,11,30,970.0,97.0,0.5,19.0,974.0,1019.63,721.46
2016,4,30,11,45,969.5,98.0,0.5,19.5,979.5,1028.69,725.12
2016,4,30,12,0,969.0,99.0,0.5,20.0,985.0,1033.72,726.51
2016,4,30,12,15,968.0,99.0,0.45,20.0,983.0,1033.23,724.9
2016,4,30,12,30,967.0,99.0,0.4,20.0,981.0,1028.72,721.08
2016,4,30,12,45,959.5,102.0,0.4,20.0,970.0,1017.03,714.31
2016,4,30,13,0,952.0,105.0,0.4,20.0,959.0,1001.52,705.41
2016,4,30,13,15,948.0,104.0,0.4,20.0,941.5,981.57,693.93
2016,4,30,13,30,944.0,103.0,0.4,20.0,924.0,957.93,680.27
2016,4,30,13,45,939.5,101.5,0.4,20.0,900.0,929.78,663.84
2016,4,30,14,0,935.0,100.0,0.4,20.0,876.0,898.22,645.25
2016,4,30,14,15,927.5,98.5,0.4,20.0,844.5,860.96,622.95
2016,4,30,14,30,920.0,97.0,0.4,20.0,813.0,820.81,598.63
2016,4,30,14,45,910.5,95.0,0.4,20.0,776.0,776.01,571.0
2016,4,30,15,0,901.0,93.0,0.4,20.0,739.0,728.92,540.84
2016,4,30,15,15,888.0,91.0,0.35,20.0,696.5,677.49,505.01
2016,4,30,15,30,875.0,89.0,0.3,20.0,654.0,624.6,467.23
2016,4,30,15,45,856.5,86.5,0.3,20.0,606.5,566.98,425.58
2016,4,30,16,0,838.0,84.0,0.3,20.0,559.0,510.17,382.99
2016,4,30,16,15,816.0,81.0,0.3,19.5,509.0,449.48,336.64
2016,4,30,16,30,794.0,78.0,0.3,19.0,459.0,389.51,288.94
2016,4,30,16,45,761.5,74.5,0.3,18.5,407.0,326.66,237.48
2016,4,30,17,0,729.0,71.0,0.3,18.0,355.0,266.44,186.79
2016,4,30,17,15,686.5,66.0,0.3,17.0,302.5,205.72,136.13
2016,4,30,17,30,644.0,61.0,0.3,16.0,250.0,146.97,88.71
2016,4,30,17,45,578.0,55.0,0.35,15.5,199.5,92.54,50.64
2016,4,30,18,0,512.0,49.0,0.4,15.0,149.0,46.15,28.8
2016,4,30,18,15,411.5,39.5,0.4,14.5,105.0,31.91,22.37
2016,4,30,18,30,311.0,30.0,0.4,14.0,61.0,24.55,14.95
2016,4,30,18,45,155.5,15.0,0.4,13.5,30.5,12.08,0.0
2016,4,30,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,5,15,64.5,7.5,0.5,11.5,10.0,6.4,0.0
2016,5,1,5,30,129.0,15.0,0.5,12.0,20.0,12.21,0.0
2016,5,1,5,45,267.0,26.5,0.5,12.5,56.5,21.6,12.01
2016,5,1,6,0,405.0,38.0,0.5,13.0,93.0,30.85,21.47
2016,5,1,6,15,489.5,46.5,0.45,13.5,141.0,37.23,27.58
2016,5,1,6,30,574.0,55.0,0.4,14.0,189.0,82.49,45.35
2016,5,1,6,45,628.0,61.0,0.4,14.5,241.0,134.19,80.1
2016,5,1,7,0,682.0,67.0,0.4,15.0,293.0,192.21,126.32
2016,5,1,7,15,719.5,72.0,0.4,15.5,345.5,253.32,178.25
2016,5,1,7,30,757.0,77.0,0.4,16.0,398.0,315.69,231.33
2016,5,1,7,45,783.0,81.0,0.4,17.0,449.5,376.14,281.6
2016,5,1,8,0,809.0,85.0,0.4,18.0,501.0,438.21,331.19
2016,5,1,8,15,829.5,88.0,0.4,18.5,550.5,497.9,377.67
2016,5,1,8,30,850.0,91.0,0.4,19.0,600.0,557.91,422.49
2016,5,1,8,45,864.0,94.5,0.4,19.5,645.0,611.94,461.38
2016,5,1,9,0,878.0,98.0,0.4,20.0,690.0,666.79,499.34
2016,5,1,9,15,889.5,100.0,0.35,20.0,730.5,717.19,533.19
2016,5,1,9,30,901.0,102.0,0.3,20.0,771.0,765.79,564.33
2016,5,1,9,45,909.5,104.0,0.3,20.5,806.0,810.02,590.37
2016,5,1,10,0,918.0,106.0,0.3,21.0,841.0,851.73,614.35
2016,5,1,10,15,924.0,107.0,0.3,21.0,869.0,887.62,635.53
2016,5,1,10,30,930.0,108.0,0.3,21.0,897.0,920.41,654.66
2016,5,1,10,45,932.5,110.0,0.3,21.5,917.5,947.79,669.1
2016,5,1,11,0,935.0,112.0,0.3,22.0,938.0,971.58,681.32
2016,5,1,11,15,937.5,112.5,0.25,22.0,951.5,990.25,690.7
2016,5,1,11,30,940.0,113.0,0.2,22.0,965.0,1005.17,697.95
2016,5,1,11,45,939.5,114.0,0.2,22.5,970.5,1013.89,701.32
2016,5,1,12,0,939.0,115.0,0.2,23.0,976.0,1018.72,702.56
2016,5,1,12,15,938.0,115.0,0.2,23.0,973.5,1018.19,702.14
2016,5,1,12,30,937.0,115.0,0.2,23.0,971.0,1013.77,699.63
2016,5,1,12,45,935.0,114.0,0.2,23.0,961.5,1003.56,693.83
2016,5,1,13,0,933.0,113.0,0.2,23.0,952.0,989.52,685.94
2016,5,1,13,15,714.0,230.5,0.15,23.0,866.0,906.85,635.36
2016,5,1,13,30,495.0,348.0,0.1,23.0,780.0,801.51,565.13
2016,5,1,13,45,498.5,333.5,0.1,23.0,758.5,776.72,551.62
2016,5,1,14,0,502.0,319.0,0.1,23.0,737.0,749.61,535.24
2016,5,1,14,15,699.0,212.5,0.1,22.5,771.5,796.05,571.27
2016,5,1,14,30,896.0,106.0,0.1,22.0,806.0,809.01,582.54
2016,5,1,14,45,885.0,104.0,0.1,22.0,768.5,764.07,554.38
2016,5,1,15,0,874.0,102.0,0.1,22.0,731.0,717.03,524.26
2016,5,1,15,15,650.0,176.5,0.1,21.5,629.0,607.86,448.79
2016,5,1,15,30,426.0,251.0,0.1,21.0,527.0,500.79,373.55
2016,5,1,15,45,617.5,171.5,0.1,21.0,539.5,515.18,385.52
2016,5,1,16,0,809.0,92.0,0.1,21.0,552.0,501.9,374.32
2016,5,1,16,15,785.5,88.5,0.1,21.0,502.5,441.65,327.64
2016,5,1,16,30,762.0,85.0,0.1,21.0,453.0,382.37,280.55
2016,5,1,16,45,731.0,80.5,0.1,21.0,401.5,320.97,230.52
2016,5,1,17,0,700.0,76.0,0.1,21.0,350.0,259.99,179.78
2016,5,1,17,15,656.5,70.5,0.15,20.5,298.5,200.16,130.69
2016,5,1,17,30,613.0,65.0,0.2,20.0,247.0,145.02,86.98
2016,5,1,17,45,550.5,58.0,0.25,19.5,197.5,92.04,50.54
2016,5,1,18,0,488.0,51.0,0.3,19.0,148.0,46.72,29.37
2016,5,1,18,15,390.0,41.0,0.3,18.5,104.5,33.02,22.95
2016,5,1,18,30,292.0,31.0,0.3,18.0,61.0,25.3,15.4
2016,5,1,18,45,146.0,15.5,0.35,18.0,30.5,12.45,0.0
2016,5,1,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,5,15,44.0,8.0,0.45,11.5,10.0,6.83,0.0
2016,5,2,5,30,88.0,16.0,0.4,12.0,20.0,12.44,0.0
2016,5,2,5,45,203.5,31.5,0.35,12.5,55.5,24.37,14.55
2016,5,2,6,0,319.0,47.0,0.3,13.0,91.0,36.15,26.18
2016,5,2,6,15,402.5,58.0,0.25,13.5,137.5,46.33,35.7
2016,5,2,6,30,486.0,69.0,0.2,14.0,184.0,88.29,53.24
2016,5,2,6,45,495.5,79.0,0.2,15.0,220.5,132.17,83.98
2016,5,2,7,0,505.0,89.0,0.2,16.0,257.0,177.02,120.56
2016,5,2,7,15,500.0,114.0,0.2,16.0,304.0,228.5,165.1
2016,5,2,7,30,495.0,139.0,0.2,16.0,351.0,281.97,210.78
2016,5,2,7,45,547.5,136.0,0.2,16.5,397.0,331.77,251.13
2016,5,2,8,0,600.0,133.0,0.2,17.0,443.0,390.63,297.6
2016,5,2,8,15,616.5,143.5,0.2,17.5,489.0,444.63,339.22
2016,5,2,8,30,633.0,154.0,0.2,18.0,535.0,499.08,379.67
2016,5,2,8,45,546.0,202.0,0.2,18.5,548.0,521.8,395.26
2016,5,2,9,0,459.0,250.0,0.2,19.0,561.0,539.16,406.04
2016,5,2,9,15,651.5,189.5,0.2,19.0,659.5,644.86,482.15
2016,5,2,9,30,844.0,129.0,0.2,19.0,758.0,754.8,557.86
2016,5,2,9,45,860.0,127.5,0.25,19.5,794.0,800.02,585.34
2016,5,2,10,0,876.0,126.0,0.3,20.0,830.0,835.5,606.36
2016,5,2,10,15,883.0,127.5,0.3,20.0,858.0,871.3,627.79
2016,5,2,10,30,890.0,129.0,0.3,20.0,886.0,904.2,647.2
2016,5,2,10,45,893.5,131.0,0.3,20.5,906.5,931.37,661.69
2016,5,2,11,0,897.0,133.0,0.3,21.0,927.0,955.16,674.08
2016,5,2,11,15,900.0,133.5,0.3,21.0,941.0,973.59,684.49
2016,5,2,11,30,903.0,134.0,0.3,21.0,955.0,988.43,692.85
2016,5,2,11,45,898.0,138.5,0.3,21.0,959.5,995.74,696.8
2016,5,2,12,0,893.0,143.0,0.3,21.0,964.0,999.25,698.67
2016,5,2,12,15,892.5,143.0,0.3,21.0,962.0,999.15,698.54
2016,5,2,12,30,892.0,143.0,0.3,21.0,960.0,995.35,696.34
2016,5,2,12,45,884.5,145.5,0.3,21.0,949.0,983.57,689.48
2016,5,2,13,0,877.0,148.0,0.3,21.0,938.0,968.26,680.68
2016,5,2,13,15,872.5,147.0,0.3,21.0,921.5,949.12,669.64
2016,5,2,13,30,868.0,146.0,0.3,21.0,905.0,926.6,656.6
2016,5,2,13,45,733.5,214.0,0.3,21.0,843.5,871.33,622.78
2016,5,2,14,0,599.0,282.0,0.3,21.0,782.0,795.27,572.34
2016,5,2,14,15,599.5,268.0,0.3,20.5,752.5,760.99,552.8
2016,5,2,14,30,600.0,254.0,0.3,20.0,723.0,727.53,532.66
2016,5,2,14,45,584.0,243.0,0.3,20.0,682.5,676.38,499.11
2016,5,2,15,0,568.0,232.0,0.3,20.0,642.0,627.65,466.59
2016,5,2,15,15,471.0,248.5,0.3,19.5,575.5,550.78,413.32
2016,5,2,15,30,374.0,265.0,0.3,19.0,509.0,472.53,358.09
2016,5,2,15,45,465.5,216.0,0.3,19.0,497.0,465.2,353.71
2016,5,2,16,0,557.0,167.0,0.3,19.0,485.0,439.1,333.68
2016,5,2,16,15,510.0,163.0,0.25,18.5,434.5,380.76,288.98
2016,5,2,16,30,463.0,159.0,0.2,18.0,384.0,326.47,246.66
2016,5,2,16,45,358.5,156.0,0.2,17.5,318.5,254.5,191.39
2016,5,2,17,0,254.0,153.0,0.2,17.0,253.0,199.29,149.41
2016,5,2,17,15,216.0,138.5,0.2,16.5,215.0,160.47,118.72
2016,5,2,17,30,178.0,124.0,0.2,16.0,177.0,125.21,91.41
2016,5,2,17,45,146.0,102.5,0.25,15.5,140.5,91.67,66.36
2016,5,2,18,0,114.0,81.0,0.3,15.0,104.0,62.57,46.48
2016,5,2,18,15,78.0,59.0,0.35,14.5,73.0,45.13,33.96
2016,5,2,18,30,42.0,37.0,0.4,14.0,42.0,29.08,19.01
2016,5,2,18,45,21.0,18.5,0.45,13.5,21.0,15.07,0.54
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.8,12.0,6.0,5.12,0.0
2016,5,3,5,30,0.0,12.0,0.7,12.0,12.0,9.89,0.0
2016,5,3,5,45,12.0,30.5,0.65,12.5,32.5,24.68,15.01
2016,5,3,6,0,24.0,49.0,0.6,13.0,53.0,38.74,28.47
2016,5,3,6,15,41.0,71.0,0.5,13.5,80.0,54.86,43.23
2016,5,3,6,30,58.0,93.0,0.4,14.0,107.0,76.68,57.92
2016,5,3,6,45,76.0,113.0,0.35,14.5,136.0,100.18,76.17
2016,5,3,7,0,94.0,133.0,0.3,15.0,165.0,127.51,97.91
2016,5,3,7,15,233.0,143.0,0.25,15.5,239.0,181.52,137.21
2016,5,3,7,30,372.0,153.0,0.2,16.0,313.0,254.55,192.69
2016,5,3,7,45,338.5,181.5,0.15,17.0,341.0,287.36,219.77
2016,5,3,8,0,305.0,210.0,0.1,18.0,369.0,320.02,245.45
2016,5,3,8,15,286.0,236.5,0.1,18.5,396.5,354.01,271.33
2016,5,3,8,30,267.0,263.0,0.1,19.0,424.0,385.64,294.39
2016,5,3,8,45,261.5,286.0,0.1,19.5,453.5,419.76,318.54
2016,5,3,9,0,256.0,309.0,0.1,20.0,483.0,452.84,341.2
2016,5,3,9,15,322.5,312.5,0.1,20.0,545.0,516.26,386.48
2016,5,3,9,30,389.0,316.0,0.1,20.0,607.0,584.32,433.69
2016,5,3,9,45,344.0,346.0,0.1,20.0,612.0,595.76,439.38
2016,5,3,10,0,299.0,376.0,0.1,20.0,617.0,602.81,442.59
2016,5,3,10,15,282.5,394.5,0.1,20.0,628.5,618.78,452.43
2016,5,3,10,30,266.0,413.0,0.1,20.0,640.0,632.64,460.63
2016,5,3,10,45,201.0,429.5,0.1,20.0,603.5,585.76,427.17
2016,5,3,11,0,136.0,446.0,0.1,20.0,567.0,548.31,400.26
2016,5,3,11,15,146.5,454.5,0.05,20.0,587.0,569.85,415.0
2016,5,3,11,30,157.0,463.0,0.0,20.0,607.0,590.86,428.71
2016,5,3,11,45,123.0,457.5,0.0,20.0,571.0,555.46,403.57
2016,5,3,12,0,89.0,452.0,0.0,20.0,535.0,502.65,367.09
2016,5,3,12,15,125.5,460.0,0.0,20.0,576.5,561.3,408.64
2016,5,3,12,30,162.0,468.0,0.0,20.0,618.0,602.85,436.82
2016,5,3,12,45,142.0,461.0,0.0,20.0,591.0,575.29,417.39
2016,5,3,13,0,122.0,454.0,0.0,20.0,564.0,547.25,398.41
2016,5,3,13,15,97.5,434.0,0.0,20.0,521.5,487.48,357.59
2016,5,3,13,30,73.0,414.0,0.0,20.0,479.0,443.52,327.31
2016,5,3,13,45,112.0,414.5,0.0,20.5,510.0,488.85,360.04
2016,5,3,14,0,151.0,415.0,0.0,21.0,541.0,517.04,379.52
2016,5,3,14,15,152.0,399.0,0.0,21.0,522.5,495.92,365.09
2016,5,3,14,30,153.0,383.0,0.0,21.0,504.0,474.17,350.71
2016,5,3,14,45,314.5,324.0,0.05,21.0,556.5,540.58,401.01
2016,5,3,15,0,476.0,265.0,0.1,21.0,609.0,592.43,438.83
2016,5,3,15,15,431.5,264.0,0.1,20.5,562.0,537.61,400.41
2016,5,3,15,30,387.0,263.0,0.1,20.0,515.0,477.43,358.76
2016,5,3,15,45,389.5,241.0,0.1,20.0,479.5,436.64,329.73
2016,5,3,16,0,392.0,219.0,0.1,20.0,444.0,394.86,298.84
2016,5,3,16,15,360.0,204.0,0.1,19.5,396.5,343.04,260.17
2016,5,3,16,30,328.0,189.0,0.1,19.0,349.0,294.17,222.85
2016,5,3,16,45,373.5,159.0,0.15,18.5,322.0,265.19,198.51
2016,5,3,17,0,419.0,129.0,0.2,18.0,295.0,225.79,164.35
2016,5,3,17,15,358.0,123.0,0.25,17.5,251.0,178.64,127.09
2016,5,3,17,30,297.0,117.0,0.3,17.0,207.0,137.24,95.69
2016,5,3,17,45,250.5,99.0,0.35,16.5,165.0,97.07,66.77
2016,5,3,18,0,204.0,81.0,0.4,16.0,123.0,62.87,49.77
2016,5,3,18,15,146.0,61.0,0.4,15.5,86.5,46.06,34.66
2016,5,3,18,30,88.0,41.0,0.4,15.0,50.0,31.47,21.05
2016,5,3,18,45,44.0,20.5,0.45,15.0,25.0,16.6,2.5
2016,5,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
