Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,0.6,12.5,4.5,3.84,0.0
2016,5,4,5,30,0.0,9.0,0.5,12.0,9.0,7.4,0.0
2016,5,4,5,45,1.5,28.5,0.4,12.0,29.0,23.33,14.1
2016,5,4,6,0,3.0,48.0,0.3,12.0,49.0,38.42,28.41
2016,5,4,6,15,17.0,70.0,0.25,12.0,74.5,54.22,42.99
2016,5,4,6,30,31.0,92.0,0.2,12.0,100.0,74.27,57.28
2016,5,4,6,45,50.5,112.5,0.2,12.5,128.5,96.5,74.79
2016,5,4,7,0,70.0,133.0,0.2,13.0,157.0,121.49,94.61
2016,5,4,7,15,35.0,122.5,0.2,13.0,134.5,110.59,86.96
2016,5,4,7,30,0.0,112.0,0.2,13.0,112.0,92.68,73.05
2016,5,4,7,45,100.5,169.0,0.2,13.0,222.0,183.87,146.09
2016,5,4,8,0,201.0,226.0,0.2,13.0,332.0,283.44,223.8
2016,5,4,8,15,137.5,245.0,0.15,13.0,320.5,282.78,222.92
2016,5,4,8,30,74.0,264.0,0.1,13.0,309.0,268.36,211.3
2016,5,4,8,45,72.5,284.0,0.1,13.5,331.0,290.46,227.74
2016,5,4,9,0,71.0,304.0,0.1,14.0,353.0,312.37,243.41
2016,5,4,9,15,52.0,302.5,0.1,14.0,339.5,302.53,235.08
2016,5,4,9,30,33.0,301.0,0.1,14.0,326.0,290.69,225.42
2016,5,4,9,45,24.5,285.0,0.1,14.5,304.0,271.77,210.27
2016,5,4,10,0,16.0,269.0,0.1,15.0,282.0,242.35,187.16
2016,5,4,10,15,40.5,332.0,0.1,15.0,366.5,332.04,255.32
2016,5,4,10,30,65.0,395.0,0.1,15.0,451.0,414.66,315.12
2016,5,4,10,45,147.0,419.5,0.1,15.5,550.0,527.44,395.57
2016,5,4,11,0,229.0,444.0,0.1,16.0,649.0,629.8,465.33
2016,5,4,11,15,263.5,444.0,0.1,16.5,682.0,681.43,498.06
2016,5,4,11,30,298.0,444.0,0.1,17.0,715.0,718.46,521.47
2016,5,4,11,45,363.0,419.0,0.15,17.5,752.5,759.28,548.92
2016,5,4,12,0,428.0,394.0,0.2,18.0,790.0,811.7,583.23
2016,5,4,12,15,429.5,393.0,0.2,18.0,789.5,812.43,582.91
2016,5,4,12,30,431.0,392.0,0.2,18.0,789.0,810.8,581.95
2016,5,4,12,45,421.0,391.0,0.2,18.5,775.0,796.03,571.37
2016,5,4,13,0,411.0,390.0,0.2,19.0,761.0,779.21,559.69
2016,5,4,13,15,398.5,388.0,0.2,19.0,743.0,745.64,538.44
2016,5,4,13,30,386.0,386.0,0.2,19.0,725.0,722.81,524.02
2016,5,4,13,45,331.0,394.0,0.25,19.0,679.0,671.44,490.11
2016,5,4,14,0,276.0,402.0,0.3,19.0,633.0,621.25,456.74
2016,5,4,14,15,411.5,339.5,0.3,18.5,670.0,671.23,495.59
2016,5,4,14,30,547.0,277.0,0.3,18.0,707.0,701.57,519.39
2016,5,4,14,45,563.5,253.5,0.3,18.0,679.5,667.94,496.87
2016,5,4,15,0,580.0,230.0,0.3,18.0,652.0,631.15,472.53
2016,5,4,15,15,428.5,260.5,0.3,17.5,562.0,531.34,401.9
2016,5,4,15,30,277.0,291.0,0.3,17.0,472.0,435.66,332.99
2016,5,4,15,45,361.0,249.0,0.3,17.0,467.5,427.12,328.11
2016,5,4,16,0,445.0,207.0,0.3,17.0,463.0,416.42,319.41
2016,5,4,16,15,382.5,199.5,0.3,16.5,405.5,348.17,267.62
2016,5,4,16,30,320.0,192.0,0.3,16.0,348.0,292.89,225.2
2016,5,4,16,45,335.0,167.0,0.3,16.0,314.5,254.63,193.47
2016,5,4,17,0,350.0,142.0,0.3,16.0,281.0,214.52,159.11
2016,5,4,17,15,296.0,133.0,0.3,15.5,239.5,171.4,124.8
2016,5,4,17,30,242.0,124.0,0.3,15.0,198.0,134.33,96.51
2016,5,4,17,45,215.0,103.0,0.3,14.5,159.0,96.84,68.48
2016,5,4,18,0,188.0,82.0,0.3,14.0,120.0,63.09,50.38
2016,5,4,18,15,136.5,61.5,0.3,13.5,85.0,46.4,35.3
2016,5,4,18,30,85.0,41.0,0.3,13.0,50.0,32.06,21.86
2016,5,4,18,45,42.5,20.5,0.3,12.5,25.0,16.65,3.74
2016,5,4,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,0.3,10.5,9.0,7.68,0.0
2016,5,5,5,30,0.0,18.0,0.3,11.0,18.0,14.78,0.0
2016,5,5,5,45,54.0,38.5,0.3,11.5,46.5,30.06,20.01
2016,5,5,6,0,108.0,59.0,0.3,12.0,75.0,45.18,34.4
2016,5,5,6,15,152.5,79.5,0.3,12.0,112.0,58.99,47.23
2016,5,5,6,30,197.0,100.0,0.3,12.0,149.0,89.88,64.91
2016,5,5,6,45,253.0,111.0,0.3,12.5,188.5,122.05,87.17
2016,5,5,7,0,309.0,122.0,0.3,13.0,228.0,160.76,116.91
2016,5,5,7,15,180.0,147.5,0.25,13.0,212.0,169.1,129.93
2016,5,5,7,30,51.0,173.0,0.2,13.0,196.0,160.06,126.95
2016,5,5,7,45,27.5,168.0,0.2,13.5,180.5,151.85,120.53
2016,5,5,8,0,4.0,163.0,0.2,14.0,165.0,137.33,108.56
2016,5,5,8,15,10.0,188.5,0.2,14.0,194.5,162.31,128.46
2016,5,5,8,30,16.0,214.0,0.2,14.0,224.0,188.17,148.61
2016,5,5,8,45,33.0,252.5,0.2,14.5,275.0,238.85,187.72
2016,5,5,9,0,50.0,291.0,0.2,15.0,326.0,286.88,223.7
2016,5,5,9,15,25.0,203.5,0.2,15.0,221.0,194.67,151.66
2016,5,5,9,30,0.0,116.0,0.2,15.0,116.0,97.01,73.91
2016,5,5,9,45,0.0,73.5,0.25,15.5,73.5,61.28,45.02
2016,5,5,10,0,0.0,31.0,0.3,16.0,31.0,25.8,15.78
2016,5,5,10,15,6.0,134.5,0.3,16.0,140.0,118.02,91.02
2016,5,5,10,30,12.0,238.0,0.3,16.0,249.0,213.04,165.14
2016,5,5,10,45,6.0,135.0,0.3,16.0,140.5,118.97,90.79
2016,5,5,11,0,0.0,32.0,0.3,16.0,32.0,26.71,16.37
2016,5,5,11,15,0.0,45.5,0.3,15.5,45.5,38.03,25.82
2016,5,5,11,30,0.0,59.0,0.3,15.0,59.0,49.36,35.16
2016,5,5,11,45,0.0,63.0,0.3,15.0,63.0,52.74,37.88
2016,5,5,12,0,0.0,67.0,0.3,15.0,67.0,56.1,40.62
2016,5,5,12,15,0.0,53.0,0.3,15.0,53.0,44.35,31.0
2016,5,5,12,30,0.0,39.0,0.3,15.0,39.0,32.61,21.37
2016,5,5,12,45,0.0,52.5,0.3,15.0,52.5,43.91,30.7
2016,5,5,13,0,0.0,66.0,0.3,15.0,66.0,55.22,39.96
2016,5,5,13,15,0.0,60.0,0.3,14.5,60.0,50.16,35.9
2016,5,5,13,30,0.0,54.0,0.3,14.0,54.0,45.11,31.85
2016,5,5,13,45,0.0,82.5,0.3,14.0,82.5,68.97,51.52
2016,5,5,14,0,0.0,111.0,0.3,14.0,111.0,93.03,71.12
2016,5,5,14,15,10.0,197.5,0.3,14.0,206.0,175.13,137.16
2016,5,5,14,30,20.0,284.0,0.3,14.0,301.0,257.75,201.36
2016,5,5,14,45,136.5,311.0,0.3,14.0,412.0,386.02,300.67
2016,5,5,15,0,253.0,338.0,0.3,14.0,523.0,492.66,379.31
2016,5,5,15,15,202.5,321.5,0.25,13.5,464.0,421.84,326.21
2016,5,5,15,30,152.0,305.0,0.2,13.0,405.0,364.71,284.19
2016,5,5,15,45,109.0,275.5,0.2,13.0,345.0,298.14,234.05
2016,5,5,16,0,66.0,246.0,0.2,13.0,285.0,243.76,192.44
2016,5,5,16,15,89.5,228.5,0.2,13.0,276.0,233.7,184.99
2016,5,5,16,30,113.0,211.0,0.2,13.0,267.0,224.89,177.65
2016,5,5,16,45,157.0,186.5,0.2,13.0,255.0,209.29,163.82
2016,5,5,17,0,201.0,162.0,0.2,13.0,243.0,188.61,144.87
2016,5,5,17,15,167.5,145.5,0.15,12.5,207.0,153.23,116.45
2016,5,5,17,30,134.0,129.0,0.1,12.0,171.0,121.82,91.91
2016,5,5,17,45,115.5,106.5,0.1,12.0,137.5,91.51,68.35
2016,5,5,18,0,97.0,84.0,0.1,12.0,104.0,64.02,51.63
2016,5,5,18,15,65.0,62.0,0.1,12.0,74.0,47.26,36.35
2016,5,5,18,30,33.0,40.0,0.1,12.0,44.0,31.73,21.81
2016,5,5,18,45,16.5,20.0,0.15,12.0,22.0,16.52,4.6
2016,5,5,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,36.5,10.5,0.5,9.0,12.5,8.96,0.0
2016,5,6,5,30,73.0,21.0,0.4,9.0,25.0,16.61,1.99
2016,5,6,5,45,147.5,40.0,0.35,9.5,59.0,30.94,21.1
2016,5,6,6,0,222.0,59.0,0.3,10.0,93.0,44.48,34.13
2016,5,6,6,15,294.0,74.0,0.25,10.0,137.0,55.15,44.23
2016,5,6,6,30,366.0,89.0,0.2,10.0,181.0,92.57,62.04
2016,5,6,6,45,407.0,103.5,0.2,10.5,227.5,136.48,93.02
2016,5,6,7,0,448.0,118.0,0.2,11.0,274.0,185.37,131.95
2016,5,6,7,15,531.5,110.0,0.2,11.5,323.0,234.36,171.19
2016,5,6,7,30,615.0,102.0,0.2,12.0,372.0,288.7,215.87
2016,5,6,7,45,545.0,139.5,0.2,12.5,400.0,331.17,253.91
2016,5,6,8,0,475.0,177.0,0.2,13.0,428.0,368.26,285.41
2016,5,6,8,15,289.5,226.0,0.15,13.5,383.5,344.6,268.88
2016,5,6,8,30,104.0,275.0,0.1,14.0,339.0,293.39,229.24
2016,5,6,8,45,73.0,280.0,0.1,15.0,326.5,286.43,223.11
2016,5,6,9,0,42.0,285.0,0.1,16.0,314.0,276.06,213.69
2016,5,6,9,15,89.0,324.0,0.1,16.5,390.0,346.48,266.59
2016,5,6,9,30,136.0,363.0,0.1,17.0,466.0,431.37,327.68
2016,5,6,9,45,143.5,381.5,0.1,17.5,494.5,461.77,347.53
2016,5,6,10,0,151.0,400.0,0.1,18.0,523.0,492.29,367.75
2016,5,6,10,15,186.0,413.0,0.1,18.0,569.0,540.46,401.34
2016,5,6,10,30,221.0,426.0,0.1,18.0,615.0,589.99,435.1
2016,5,6,10,45,184.5,438.5,0.1,18.5,599.5,576.89,423.44
2016,5,6,11,0,148.0,451.0,0.1,19.0,584.0,561.28,410.86
2016,5,6,11,15,137.5,457.0,0.1,19.0,582.0,561.21,410.47
2016,5,6,11,30,127.0,463.0,0.1,19.0,580.0,560.01,409.14
2016,5,6,11,45,180.0,465.5,0.1,19.0,632.0,614.16,447.08
2016,5,6,12,0,233.0,468.0,0.1,19.0,684.0,667.91,483.39
2016,5,6,12,15,215.0,469.5,0.1,18.5,668.5,652.43,472.8
2016,5,6,12,30,197.0,471.0,0.1,18.0,653.0,635.74,462.33
2016,5,6,12,45,162.5,464.5,0.1,18.0,614.0,594.97,434.42
2016,5,6,13,0,128.0,458.0,0.1,18.0,575.0,553.91,406.28
2016,5,6,13,15,79.5,407.0,0.1,18.0,479.5,443.2,329.22
2016,5,6,13,30,31.0,356.0,0.1,18.0,384.0,349.44,262.19
2016,5,6,13,45,36.0,357.5,0.1,18.0,388.5,353.59,266.5
2016,5,6,14,0,41.0,359.0,0.1,18.0,393.0,357.24,269.52
2016,5,6,14,15,34.5,334.0,0.1,18.0,362.5,326.42,247.17
2016,5,6,14,30,28.0,309.0,0.1,18.0,332.0,296.14,225.28
2016,5,6,14,45,186.0,313.5,0.1,18.0,450.5,423.76,322.99
2016,5,6,15,0,344.0,318.0,0.1,18.0,569.0,536.05,403.66
2016,5,6,15,15,409.5,276.0,0.1,17.5,558.0,530.27,399.83
2016,5,6,15,30,475.0,234.0,0.1,17.0,547.0,509.14,386.08
2016,5,6,15,45,384.0,239.5,0.1,17.0,481.0,429.31,327.46
2016,5,6,16,0,293.0,245.0,0.1,17.0,415.0,366.0,280.5
2016,5,6,16,15,446.0,191.5,0.1,16.5,424.5,373.11,284.99
2016,5,6,16,30,599.0,138.0,0.1,16.0,434.0,360.29,271.15
2016,5,6,16,45,515.5,133.5,0.1,16.0,369.0,287.17,213.11
2016,5,6,17,0,432.0,129.0,0.1,16.0,304.0,226.93,165.35
2016,5,6,17,15,375.5,122.5,0.1,15.5,259.5,179.84,127.85
2016,5,6,17,30,319.0,116.0,0.1,15.0,215.0,138.16,95.97
2016,5,6,17,45,271.5,99.0,0.15,14.5,172.5,97.65,67.12
2016,5,6,18,0,224.0,82.0,0.2,14.0,130.0,63.15,50.47
2016,5,6,18,15,164.0,63.0,0.25,13.5,93.0,47.61,36.45
2016,5,6,18,30,104.0,44.0,0.3,13.0,56.0,33.72,23.47
2016,5,6,18,45,52.0,25.0,0.4,13.0,31.0,19.97,7.53
2016,5,6,19,0,0.0,6.0,0.5,13.0,6.0,5.12,0.0
2016,5,6,19,15,0.0,3.0,0.5,12.5,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.25,11.0,4.5,3.84,0.0
2016,5,7,5,30,0.0,9.0,0.2,11.0,9.0,7.39,0.0
2016,5,7,5,45,0.0,21.0,0.2,11.0,21.0,17.31,9.36
2016,5,7,6,0,0.0,33.0,0.2,11.0,33.0,27.26,18.77
2016,5,7,6,15,0.0,48.5,0.2,11.0,48.5,39.95,30.51
2016,5,7,6,30,0.0,64.0,0.2,11.0,64.0,52.44,39.96
2016,5,7,6,45,0.0,81.0,0.2,11.5,81.0,66.3,51.79
2016,5,7,7,0,0.0,98.0,0.2,12.0,98.0,80.36,63.51
2016,5,7,7,15,0.0,73.5,0.2,12.0,73.5,60.97,46.85
2016,5,7,7,30,0.0,49.0,0.2,12.0,49.0,40.55,29.33
2016,5,7,7,45,0.0,65.0,0.2,12.5,65.0,53.89,40.55
2016,5,7,8,0,0.0,81.0,0.2,13.0,81.0,67.28,51.54
2016,5,7,8,15,3.0,133.0,0.2,13.0,134.5,112.23,88.56
2016,5,7,8,30,6.0,185.0,0.2,13.0,188.0,158.02,125.25
2016,5,7,8,45,10.5,209.5,0.2,13.5,216.5,182.16,143.7
2016,5,7,9,0,15.0,234.0,0.2,14.0,245.0,206.91,162.49
2016,5,7,9,15,7.5,153.5,0.2,14.0,159.0,133.82,104.11
2016,5,7,9,30,0.0,73.0,0.2,14.0,73.0,60.83,44.89
2016,5,7,9,45,0.0,76.5,0.2,14.0,76.5,63.8,47.46
2016,5,7,10,0,0.0,80.0,0.2,14.0,80.0,66.78,49.81
2016,5,7,10,15,0.0,70.0,0.2,14.0,70.0,58.44,42.89
2016,5,7,10,30,0.0,60.0,0.2,14.0,60.0,50.1,36.0
2016,5,7,10,45,8.0,172.0,0.25,14.0,179.0,152.48,118.96
2016,5,7,11,0,16.0,284.0,0.3,14.0,298.0,257.95,200.5
2016,5,7,11,15,8.0,209.5,0.3,14.0,216.5,185.57,143.61
2016,5,7,11,30,0.0,135.0,0.3,14.0,135.0,113.9,87.1
2016,5,7,11,45,8.0,216.0,0.3,14.0,223.5,191.61,149.07
2016,5,7,12,0,16.0,297.0,0.3,14.0,312.0,270.74,209.59
2016,5,7,12,15,22.0,332.5,0.3,14.0,353.0,308.17,237.3
2016,5,7,12,30,28.0,368.0,0.3,14.0,394.0,361.47,276.69
2016,5,7,12,45,68.0,411.0,0.3,14.0,473.5,439.23,334.16
2016,5,7,13,0,108.0,454.0,0.3,14.0,553.0,516.02,389.17
2016,5,7,13,15,115.5,447.0,0.25,14.0,551.0,527.82,396.42
2016,5,7,13,30,123.0,440.0,0.2,14.0,549.0,523.9,393.56
2016,5,7,13,45,131.5,429.0,0.2,14.0,542.5,516.06,388.68
2016,5,7,14,0,140.0,418.0,0.2,14.0,536.0,507.15,383.09
2016,5,7,14,15,86.5,369.0,0.2,14.0,441.0,400.23,305.67
2016,5,7,14,30,33.0,320.0,0.2,14.0,346.0,309.73,238.76
2016,5,7,14,45,75.5,333.0,0.2,14.0,389.5,350.19,271.27
2016,5,7,15,0,118.0,346.0,0.2,14.0,433.0,395.96,305.88
2016,5,7,15,15,89.5,316.0,0.2,14.0,380.0,334.5,259.61
2016,5,7,15,30,61.0,286.0,0.2,14.0,327.0,285.02,222.61
2016,5,7,15,45,59.5,265.5,0.2,14.0,303.0,261.55,205.29
2016,5,7,16,0,58.0,245.0,0.2,14.0,279.0,238.28,187.64
2016,5,7,16,15,30.5,200.5,0.2,13.5,218.5,183.53,145.2
2016,5,7,16,30,3.0,156.0,0.2,13.0,158.0,130.41,103.39
2016,5,7,16,45,1.5,139.0,0.2,13.0,140.0,115.21,91.52
2016,5,7,17,0,0.0,122.0,0.2,13.0,122.0,100.31,79.54
2016,5,7,17,15,0.0,104.5,0.2,12.5,104.5,85.62,67.65
2016,5,7,17,30,0.0,87.0,0.2,12.0,87.0,71.1,55.64
2016,5,7,17,45,177.0,79.0,0.2,12.0,117.0,75.64,52.98
2016,5,7,18,0,354.0,71.0,0.2,12.0,147.0,55.66,44.34
2016,5,7,18,15,270.5,57.0,0.2,12.0,106.0,43.1,32.76
2016,5,7,18,30,187.0,43.0,0.2,12.0,65.0,32.81,22.9
2016,5,7,18,45,93.5,26.0,0.2,12.0,37.0,20.42,8.62
2016,5,7,19,0,0.0,9.0,0.2,12.0,9.0,7.68,0.0
2016,5,7,19,15,0.0,4.5,0.2,12.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,15,77.5,11.0,0.3,10.0,16.0,9.39,0.0
2016,5,8,5,30,155.0,22.0,0.3,10.0,32.0,17.11,4.71
2016,5,8,5,45,266.0,34.5,0.3,10.5,69.5,28.01,18.71
2016,5,8,6,0,377.0,47.0,0.3,11.0,107.0,37.82,28.16
2016,5,8,6,15,452.0,56.0,0.25,11.0,153.0,44.27,34.38
2016,5,8,6,30,527.0,65.0,0.2,11.0,199.0,85.65,50.68
2016,5,8,6,45,263.5,65.0,0.2,11.5,132.0,87.1,57.54
2016,5,8,7,0,0.0,65.0,0.2,12.0,65.0,53.86,40.89
2016,5,8,7,15,0.0,79.0,0.2,12.5,79.0,65.49,50.67
2016,5,8,7,30,0.0,93.0,0.2,13.0,93.0,77.09,60.13
2016,5,8,7,45,0.0,110.5,0.2,13.5,110.5,91.67,71.9
2016,5,8,8,0,0.0,128.0,0.2,14.0,128.0,106.39,83.57
2016,5,8,8,15,21.5,190.0,0.15,14.5,203.5,168.88,133.54
2016,5,8,8,30,43.0,252.0,0.1,15.0,279.0,239.95,188.4
2016,5,8,8,45,57.5,280.5,0.1,16.0,319.0,277.08,215.37
2016,5,8,9,0,72.0,309.0,0.1,17.0,359.0,315.86,243.24
2016,5,8,9,15,100.5,336.5,0.1,17.5,410.5,364.7,278.65
2016,5,8,9,30,129.0,364.0,0.1,18.0,462.0,425.88,322.03
2016,5,8,9,45,80.0,345.5,0.1,18.5,407.5,368.16,277.96
2016,5,8,10,0,31.0,327.0,0.1,19.0,353.0,316.12,238.5
2016,5,8,10,15,28.5,329.5,0.1,19.5,354.0,318.31,239.75
2016,5,8,10,30,26.0,332.0,0.1,20.0,355.0,320.17,240.3
2016,5,8,10,45,20.5,305.0,0.1,20.5,323.5,279.82,210.02
2016,5,8,11,0,15.0,278.0,0.1,21.0,292.0,251.62,188.86
2016,5,8,11,15,17.5,300.5,0.1,21.0,316.5,274.32,205.76
2016,5,8,11,30,20.0,323.0,0.1,21.0,341.0,297.11,222.21
2016,5,8,11,45,15.0,267.0,0.15,21.0,281.0,242.93,182.22
2016,5,8,12,0,10.0,211.0,0.2,21.0,221.0,189.16,142.31
2016,5,8,12,15,9.0,198.0,0.2,21.0,207.0,176.89,133.3
2016,5,8,12,30,8.0,185.0,0.2,21.0,193.0,164.59,123.98
2016,5,8,12,45,11.0,223.5,0.2,21.0,234.0,200.78,151.67
2016,5,8,13,0,14.0,262.0,0.2,21.0,275.0,237.08,178.81
2016,5,8,13,15,10.5,221.0,0.2,21.0,231.0,197.57,148.92
2016,5,8,13,30,7.0,180.0,0.2,21.0,187.0,158.52,119.44
2016,5,8,13,45,8.0,196.5,0.25,21.0,204.0,173.32,131.21
2016,5,8,14,0,9.0,213.0,0.3,21.0,221.0,188.05,142.63
2016,5,8,14,15,11.0,229.5,0.3,20.5,239.0,203.47,154.82
2016,5,8,14,30,13.0,246.0,0.3,20.0,257.0,218.7,166.89
2016,5,8,14,45,6.5,192.5,0.3,20.0,198.0,166.96,127.25
2016,5,8,15,0,0.0,139.0,0.3,20.0,139.0,116.4,88.06
2016,5,8,15,15,3.5,166.0,0.3,19.5,168.5,141.43,108.49
2016,5,8,15,30,7.0,193.0,0.3,19.0,198.0,166.07,128.27
2016,5,8,15,45,3.5,153.0,0.35,19.0,155.5,129.68,99.76
2016,5,8,16,0,0.0,113.0,0.4,19.0,113.0,94.06,71.62
2016,5,8,16,15,0.5,132.0,0.4,18.5,132.0,109.96,85.0
2016,5,8,16,30,1.0,151.0,0.4,18.0,151.0,125.48,97.97
2016,5,8,16,45,0.5,112.5,0.45,17.5,112.5,93.25,72.16
2016,5,8,17,0,0.0,74.0,0.5,17.0,74.0,61.38,46.18
2016,5,8,17,15,0.0,63.5,0.5,16.5,63.5,52.61,39.1
2016,5,8,17,30,0.0,53.0,0.5,16.0,53.0,43.85,31.85
2016,5,8,17,45,221.0,58.5,0.5,15.5,106.5,62.36,39.57
2016,5,8,18,0,442.0,64.0,0.5,15.0,160.0,53.15,41.62
2016,5,8,18,15,352.0,53.0,0.45,14.5,117.0,40.55,30.18
2016,5,8,18,30,262.0,42.0,0.4,14.0,74.0,32.31,22.31
2016,5,8,18,45,145.0,26.5,0.4,13.5,43.0,20.5,9.17
2016,5,8,19,0,28.0,11.0,0.4,13.0,12.0,9.39,0.0
2016,5,8,19,15,14.0,5.5,0.4,12.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,9,5,15,71.0,12.0,0.4,10.0,17.0,10.24,0.0
2016,5,9,5,30,142.0,24.0,0.3,10.0,34.0,18.61,6.54
2016,5,9,5,45,259.0,37.0,0.25,10.5,72.5,28.59,19.3
2016,5,9,6,0,376.0,50.0,0.2,11.0,111.0,40.31,30.43
2016,5,9,6,15,452.0,59.0,0.2,11.5,158.0,46.68,36.48
2016,5,9,6,30,528.0,68.0,0.2,12.0,205.0,87.84,52.39
2016,5,9,6,45,273.0,97.0,0.2,12.5,169.0,113.01,78.7
2016,5,9,7,0,18.0,126.0,0.2,13.0,133.0,105.59,83.44
2016,5,9,7,15,33.5,151.5,0.15,13.5,166.0,132.78,105.11
2016,5,9,7,30,49.0,177.0,0.1,14.0,199.0,162.0,128.04
2016,5,9,7,45,54.0,199.5,0.1,15.0,226.5,187.07,147.34
2016,5,9,8,0,59.0,222.0,0.1,16.0,254.0,212.9,166.86
2016,5,9,8,15,101.0,252.0,0.1,16.5,312.5,263.61,205.46
2016,5,9,8,30,143.0,282.0,0.1,17.0,371.0,325.34,251.52
2016,5,9,8,45,488.5,199.0,0.1,17.5,533.0,478.5,366.14
2016,5,9,9,0,834.0,116.0,0.1,18.0,695.0,649.62,487.71
2016,5,9,9,15,846.5,118.0,0.1,18.5,734.5,698.94,518.92
2016,5,9,9,30,859.0,120.0,0.1,19.0,774.0,741.07,546.2
2016,5,9,9,45,871.5,120.0,0.1,19.5,808.5,784.24,572.58
2016,5,9,10,0,884.0,120.0,0.1,20.0,843.0,825.28,596.37
2016,5,9,10,15,891.0,121.5,0.1,20.0,871.0,860.82,617.49
2016,5,9,10,30,898.0,123.0,0.1,20.0,899.0,893.45,636.68
2016,5,9,10,45,899.5,126.0,0.15,20.5,919.0,919.58,651.27
2016,5,9,11,0,901.0,129.0,0.2,21.0,939.0,942.23,663.88
2016,5,9,11,15,903.5,129.5,0.2,21.0,952.5,959.93,673.88
2016,5,9,11,30,906.0,130.0,0.2,21.0,966.0,974.05,681.84
2016,5,9,11,45,903.5,133.0,0.2,21.5,971.0,982.17,684.98
2016,5,9,12,0,901.0,136.0,0.2,22.0,976.0,986.54,686.05
2016,5,9,12,15,665.5,266.5,0.2,22.0,886.5,911.2,638.84
2016,5,9,12,30,430.0,397.0,0.2,22.0,797.0,806.69,568.68
2016,5,9,12,45,662.0,266.5,0.2,22.0,875.0,899.07,634.38
2016,5,9,13,0,894.0,136.0,0.2,22.0,953.0,959.15,671.5
2016,5,9,13,15,625.5,270.5,0.2,22.0,837.5,848.71,600.38
2016,5,9,13,30,357.0,405.0,0.2,22.0,722.0,708.47,506.13
2016,5,9,13,45,346.5,397.0,0.2,22.0,698.5,681.23,490.45
2016,5,9,14,0,336.0,389.0,0.2,22.0,675.0,653.01,472.39
2016,5,9,14,15,596.5,258.5,0.2,21.5,742.5,741.58,538.13
2016,5,9,14,30,857.0,128.0,0.2,21.0,810.0,785.48,571.32
2016,5,9,14,45,844.5,126.5,0.2,21.0,773.5,747.94,546.24
2016,5,9,15,0,832.0,125.0,0.2,21.0,737.0,701.59,515.43
2016,5,9,15,15,818.0,122.0,0.2,20.5,695.5,651.26,482.13
2016,5,9,15,30,804.0,119.0,0.2,20.0,654.0,599.77,446.89
2016,5,9,15,45,448.5,188.5,0.2,20.0,483.5,423.97,320.03
2016,5,9,16,0,93.0,258.0,0.2,20.0,313.0,265.91,203.1
2016,5,9,16,15,98.5,236.5,0.2,19.5,290.0,243.0,187.19
2016,5,9,16,30,104.0,215.0,0.2,19.0,267.0,219.47,169.29
2016,5,9,16,45,374.0,156.0,0.25,19.0,314.0,258.39,193.17
2016,5,9,17,0,644.0,97.0,0.3,19.0,361.0,255.99,179.72
2016,5,9,17,15,600.0,90.0,0.3,18.5,310.0,198.76,132.48
2016,5,9,17,30,556.0,83.0,0.3,18.0,259.0,146.35,91.37
2016,5,9,17,45,500.5,73.5,0.3,17.5,210.5,96.12,57.2
2016,5,9,18,0,445.0,64.0,0.3,17.0,162.0,52.74,40.86
2016,5,9,18,15,356.5,53.0,0.35,16.5,118.5,40.55,29.96
2016,5,9,18,30,268.0,42.0,0.4,16.0,75.0,32.32,22.17
2016,5,9,18,45,154.0,26.5,0.5,15.5,43.5,20.51,9.54
2016,5,9,19,0,40.0,11.0,0.6,15.0,12.0,9.39,0.0
2016,5,9,19,15,20.0,5.5,0.6,14.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,5,15,86.0,12.0,0.9,13.5,18.0,10.24,0.0
2016,5,10,5,30,172.0,24.0,0.7,14.0,36.0,18.66,7.09
2016,5,10,5,45,287.0,36.0,0.5,15.0,75.0,29.23,19.48
2016,5,10,6,0,402.0,48.0,0.3,16.0,114.0,38.61,28.31
2016,5,10,6,15,477.0,56.5,0.25,16.5,161.5,44.67,33.96
2016,5,10,6,30,552.0,65.0,0.2,17.0,209.0,86.46,49.49
2016,5,10,6,45,604.5,71.0,0.15,17.5,260.5,135.93,81.53
2016,5,10,7,0,657.0,77.0,0.1,18.0,312.0,191.5,124.4
2016,5,10,7,15,693.0,82.0,0.1,18.5,363.5,247.88,171.16
2016,5,10,7,30,729.0,87.0,0.1,19.0,415.0,309.86,222.59
2016,5,10,7,45,757.0,90.5,0.1,20.0,466.0,368.17,269.93
2016,5,10,8,0,785.0,94.0,0.1,21.0,517.0,428.31,316.98
2016,5,10,8,15,805.0,97.5,0.05,21.0,565.0,486.13,361.56
2016,5,10,8,30,825.0,101.0,0.0,21.0,613.0,544.24,404.82
2016,5,10,8,45,841.0,103.5,0.0,21.5,657.5,599.05,443.62
2016,5,10,9,0,857.0,106.0,0.0,22.0,702.0,649.77,478.28
2016,5,10,9,15,868.5,108.5,0.0,22.0,742.0,698.93,511.63
2016,5,10,9,30,880.0,111.0,0.0,22.0,782.0,746.36,542.89
2016,5,10,9,45,885.5,114.5,0.0,22.5,815.0,788.19,567.64
2016,5,10,10,0,891.0,118.0,0.0,23.0,848.0,827.37,589.9
2016,5,10,10,15,897.5,119.5,0.0,23.0,875.5,862.66,610.59
2016,5,10,10,30,904.0,121.0,0.0,23.0,903.0,894.98,629.32
2016,5,10,10,45,907.0,122.5,0.0,23.5,923.5,921.13,642.94
2016,5,10,11,0,910.0,124.0,0.0,24.0,944.0,943.84,654.49
2016,5,10,11,15,913.0,125.0,0.0,24.0,957.5,962.58,664.94
2016,5,10,11,30,916.0,126.0,0.0,24.0,971.0,977.72,673.34
2016,5,10,11,45,915.5,127.0,0.05,24.0,976.5,985.94,678.12
2016,5,10,12,0,915.0,128.0,0.1,24.0,982.0,990.41,681.18
2016,5,10,12,15,914.5,128.0,0.1,24.0,980.0,990.22,680.98
2016,5,10,12,30,914.0,128.0,0.1,24.0,978.0,986.29,678.75
2016,5,10,12,45,917.0,124.0,0.1,24.5,970.0,978.18,672.88
2016,5,10,13,0,920.0,120.0,0.1,25.0,962.0,966.25,664.91
2016,5,10,13,15,916.0,119.5,0.1,24.5,945.0,947.5,655.57
2016,5,10,13,30,912.0,119.0,0.1,24.0,928.0,925.25,644.2
2016,5,10,13,45,906.5,117.5,0.15,24.0,904.0,897.36,628.9
2016,5,10,14,0,901.0,116.0,0.2,24.0,880.0,866.28,611.66
2016,5,10,14,15,559.5,251.0,0.2,24.0,720.5,704.08,505.33
2016,5,10,14,30,218.0,386.0,0.2,24.0,561.0,520.79,378.45
2016,5,10,14,45,272.0,356.0,0.2,24.0,563.5,531.58,389.24
2016,5,10,15,0,326.0,326.0,0.2,24.0,566.0,526.83,387.02
2016,5,10,15,15,583.0,214.5,0.2,23.5,614.5,581.93,429.07
2016,5,10,15,30,840.0,103.0,0.2,23.0,663.0,604.39,446.08
2016,5,10,15,45,825.0,99.5,0.2,23.0,617.5,549.44,405.71
2016,5,10,16,0,810.0,96.0,0.2,23.0,572.0,493.94,364.49
2016,5,10,16,15,788.0,92.5,0.2,22.5,523.0,435.12,320.02
2016,5,10,16,30,766.0,89.0,0.2,22.0,474.0,377.1,274.4
2016,5,10,16,45,476.5,128.5,0.2,22.0,360.0,267.29,193.96
2016,5,10,17,0,187.0,168.0,0.2,22.0,246.0,187.82,139.15
2016,5,10,17,15,410.0,118.5,0.25,21.0,258.5,181.19,125.12
2016,5,10,17,30,633.0,69.0,0.3,20.0,271.0,144.36,85.79
2016,5,10,17,45,578.5,62.0,0.35,19.5,221.5,91.75,50.53
2016,5,10,18,0,524.0,55.0,0.4,19.0,172.0,45.69,34.42
2016,5,10,18,15,439.0,46.5,0.45,18.0,127.0,37.26,26.93
2016,5,10,18,30,354.0,38.0,0.5,17.0,82.0,30.95,20.95
2016,5,10,18,45,223.0,25.5,0.6,16.5,48.5,20.86,10.13
2016,5,10,19,0,92.0,13.0,0.7,16.0,15.0,11.1,0.0
2016,5,10,19,15,46.0,6.5,0.7,15.5,7.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,110.5,12.5,0.4,12.5,20.0,10.67,0.0
2016,5,11,5,30,221.0,25.0,0.3,13.0,40.0,20.57,9.12
2016,5,11,5,45,335.0,36.0,0.25,14.0,81.0,29.32,19.75
2016,5,11,6,0,449.0,47.0,0.2,15.0,122.0,37.91,27.86
2016,5,11,6,15,522.0,55.0,0.15,15.5,171.0,43.65,33.24
2016,5,11,6,30,595.0,63.0,0.1,16.0,220.0,87.1,48.94
2016,5,11,6,45,643.0,69.5,0.1,16.5,272.0,139.0,82.67
2016,5,11,7,0,691.0,76.0,0.1,17.0,324.0,196.4,127.32
2016,5,11,7,15,726.0,81.0,0.1,17.5,377.0,254.49,175.72
2016,5,11,7,30,761.0,86.0,0.1,18.0,430.0,318.04,228.66
2016,5,11,7,45,784.5,90.5,0.1,18.5,481.0,377.37,277.61
2016,5,11,8,0,808.0,95.0,0.1,19.0,532.0,438.0,325.93
2016,5,11,8,15,827.0,98.5,0.1,19.5,580.5,496.51,370.92
2016,5,11,8,30,846.0,102.0,0.1,20.0,629.0,555.17,414.19
2016,5,11,8,45,857.0,106.0,0.1,20.5,672.5,609.49,452.73
2016,5,11,9,0,868.0,110.0,0.1,21.0,716.0,662.57,488.96
2016,5,11,9,15,879.0,112.5,0.05,21.5,755.5,708.33,518.71
2016,5,11,9,30,890.0,115.0,0.0,22.0,795.0,755.77,548.69
2016,5,11,9,45,905.5,112.5,0.0,22.5,831.0,799.88,574.92
2016,5,11,10,0,921.0,110.0,0.0,23.0,867.0,841.96,598.84
2016,5,11,10,15,927.0,111.0,0.0,23.0,894.5,877.24,619.37
2016,5,11,10,30,933.0,112.0,0.0,23.0,922.0,909.45,637.92
2016,5,11,10,45,939.0,112.0,0.05,23.5,943.0,937.46,652.93
2016,5,11,11,0,945.0,112.0,0.1,24.0,964.0,962.07,666.13
2016,5,11,11,15,947.0,112.5,0.1,24.0,977.0,979.99,676.0
2016,5,11,11,30,949.0,113.0,0.1,24.0,990.0,994.15,683.79
2016,5,11,11,45,951.0,112.0,0.1,24.5,996.0,1003.08,687.28
2016,5,11,12,0,953.0,111.0,0.1,25.0,1002.0,1008.17,688.67
2016,5,11,12,15,952.5,111.0,0.1,25.0,1000.0,1007.99,688.46
2016,5,11,12,30,952.0,111.0,0.1,25.0,998.0,1003.92,686.17
2016,5,11,12,45,945.0,113.5,0.15,25.0,987.0,992.34,680.44
2016,5,11,13,0,938.0,116.0,0.2,25.0,976.0,977.06,672.8
2016,5,11,13,15,934.0,115.5,0.2,24.5,959.0,958.06,663.39
2016,5,11,13,30,930.0,115.0,0.2,24.0,942.0,935.48,651.85
2016,5,11,13,45,922.5,114.5,0.2,24.0,917.0,906.44,635.11
2016,5,11,14,0,915.0,114.0,0.2,24.0,892.0,874.26,616.42
2016,5,11,14,15,907.5,112.5,0.2,24.0,861.5,838.15,595.18
2016,5,11,14,30,900.0,111.0,0.2,24.0,831.0,799.27,572.01
2016,5,11,14,45,888.0,110.5,0.2,24.0,793.5,755.49,545.21
2016,5,11,15,0,876.0,110.0,0.2,24.0,756.0,709.69,515.16
2016,5,11,15,15,863.0,107.5,0.2,24.0,714.5,659.65,481.48
2016,5,11,15,30,850.0,105.0,0.2,24.0,673.0,610.87,447.56
2016,5,11,15,45,831.5,102.5,0.2,24.0,626.5,554.56,407.36
2016,5,11,16,0,813.0,100.0,0.2,24.0,580.0,498.01,365.63
2016,5,11,16,15,791.0,96.5,0.2,23.5,530.5,439.08,321.33
2016,5,11,16,30,769.0,93.0,0.2,23.0,481.0,380.93,275.86
2016,5,11,16,45,739.5,88.5,0.2,23.0,429.5,320.58,226.92
2016,5,11,17,0,710.0,84.0,0.2,23.0,378.0,260.04,176.97
2016,5,11,17,15,669.5,78.5,0.25,22.0,326.5,201.19,129.55
2016,5,11,17,30,629.0,73.0,0.3,21.0,275.0,146.6,87.34
2016,5,11,17,45,572.0,66.0,0.35,20.0,225.0,94.09,52.68
2016,5,11,18,0,515.0,59.0,0.4,19.0,175.0,48.48,36.85
2016,5,11,18,15,428.5,49.5,0.45,18.0,129.5,39.66,29.04
2016,5,11,18,30,342.0,40.0,0.5,17.0,84.0,32.58,22.39
2016,5,11,18,45,171.0,28.0,0.6,16.5,50.0,21.67,11.09
2016,5,11,19,0,0.0,16.0,0.7,16.0,16.0,13.66,0.0
2016,5,11,19,15,0.0,8.0,0.7,15.5,8.0,6.83,0.0
2016,5,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,0.7,11.5,19.0,11.95,0.0
2016,5,12,5,30,129.0,28.0,0.6,12.0,38.0,21.6,10.42
2016,5,12,5,45,223.5,44.0,0.5,13.0,76.0,33.66,23.63
2016,5,12,6,0,318.0,60.0,0.4,14.0,114.0,45.49,34.66
2016,5,12,6,15,391.5,71.5,0.35,14.5,160.5,53.74,42.28
2016,5,12,6,30,465.0,83.0,0.3,15.0,207.0,92.51,57.98
2016,5,12,6,45,325.0,113.0,0.3,15.5,208.5,131.25,90.62
2016,5,12,7,0,185.0,143.0,0.3,16.0,210.0,150.61,112.25
2016,5,12,7,15,419.0,128.0,0.25,16.5,310.0,214.59,156.05
2016,5,12,7,30,653.0,113.0,0.2,17.0,410.0,305.69,223.35
2016,5,12,7,45,684.0,118.0,0.2,18.0,460.5,362.61,269.18
2016,5,12,8,0,715.0,123.0,0.2,19.0,511.0,421.85,315.51
2016,5,12,8,15,737.0,127.5,0.2,19.0,559.0,478.33,359.49
2016,5,12,8,30,759.0,132.0,0.2,19.0,607.0,535.48,402.5
2016,5,12,8,45,619.5,191.0,0.2,19.5,596.5,548.72,411.37
2016,5,12,9,0,480.0,250.0,0.2,20.0,586.0,542.12,405.37
2016,5,12,9,15,649.0,198.0,0.2,20.5,679.5,638.17,473.47
2016,5,12,9,30,818.0,146.0,0.2,21.0,773.0,737.65,540.6
2016,5,12,9,45,834.0,144.5,0.2,21.5,808.0,781.25,567.11
2016,5,12,10,0,850.0,143.0,0.2,22.0,843.0,823.04,591.72
2016,5,12,10,15,857.0,144.5,0.2,22.5,870.0,858.24,611.38
2016,5,12,10,30,864.0,146.0,0.2,23.0,897.0,890.62,629.1
2016,5,12,10,45,874.0,144.0,0.2,23.5,919.0,908.43,637.72
2016,5,12,11,0,884.0,142.0,0.2,24.0,941.0,933.48,650.96
2016,5,12,11,15,886.5,142.5,0.2,24.0,954.0,950.79,660.61
2016,5,12,11,30,889.0,143.0,0.2,24.0,967.0,964.6,668.33
2016,5,12,11,45,890.5,143.0,0.2,24.0,972.5,973.48,673.21
2016,5,12,12,0,892.0,143.0,0.2,24.0,978.0,978.77,676.11
2016,5,12,12,15,891.5,143.0,0.2,24.0,976.5,978.57,675.9
2016,5,12,12,30,891.0,143.0,0.2,24.0,975.0,974.74,673.71
2016,5,12,12,45,884.0,145.0,0.25,24.0,964.0,963.1,667.97
2016,5,12,13,0,877.0,147.0,0.3,24.0,953.0,948.0,660.37
2016,5,12,13,15,873.0,146.0,0.3,24.0,936.5,929.57,649.81
2016,5,12,13,30,869.0,145.0,0.3,24.0,920.0,907.8,637.27
2016,5,12,13,45,858.0,146.5,0.3,24.0,894.5,889.42,626.88
2016,5,12,14,0,847.0,148.0,0.3,24.0,869.0,857.24,607.83
2016,5,12,14,15,838.5,146.0,0.3,23.5,839.0,821.11,587.47
2016,5,12,14,30,830.0,144.0,0.3,23.0,809.0,782.45,564.98
2016,5,12,14,45,811.0,145.0,0.3,23.0,771.0,736.72,535.29
2016,5,12,15,0,792.0,146.0,0.3,23.0,733.0,689.69,504.1
2016,5,12,15,15,777.0,143.0,0.3,22.5,692.0,640.58,471.7
2016,5,12,15,30,762.0,140.0,0.3,22.0,651.0,591.1,437.91
2016,5,12,15,45,735.5,138.5,0.3,22.0,604.0,535.01,397.51
2016,5,12,16,0,709.0,137.0,0.3,22.0,557.0,479.66,356.41
2016,5,12,16,15,684.0,131.5,0.3,21.5,509.0,422.47,313.27
2016,5,12,16,30,659.0,126.0,0.3,21.0,461.0,366.62,269.61
2016,5,12,16,45,626.0,119.5,0.35,20.5,411.0,309.03,223.68
2016,5,12,17,0,593.0,113.0,0.4,20.0,361.0,254.37,179.05
2016,5,12,17,15,549.0,105.0,0.4,19.0,310.5,199.52,134.88
2016,5,12,17,30,505.0,97.0,0.4,18.0,260.0,146.72,93.98
2016,5,12,17,45,454.5,85.5,0.4,17.5,213.0,98.7,61.25
2016,5,12,18,0,404.0,74.0,0.4,17.0,166.0,56.8,44.45
2016,5,12,18,15,320.5,61.0,0.4,16.0,122.5,46.15,34.99
2016,5,12,18,30,237.0,48.0,0.4,15.0,79.0,36.62,26.14
2016,5,12,18,45,118.5,32.0,0.4,14.5,47.5,24.93,14.1
2016,5,12,19,0,0.0,16.0,0.4,14.0,16.0,13.66,0.0
2016,5,12,19,15,0.0,8.0,0.4,13.5,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,0.4,10.5,8.5,7.26,0.0
2016,5,13,5,30,0.0,17.0,0.4,11.0,17.0,14.01,5.12
2016,5,13,5,45,0.0,33.5,0.4,11.5,33.5,27.49,18.48
2016,5,13,6,0,0.0,50.0,0.4,12.0,50.0,40.46,30.53
2016,5,13,6,15,0.5,70.0,0.4,12.5,70.0,55.8,44.5
2016,5,13,6,30,1.0,90.0,0.4,13.0,90.0,71.96,56.2
2016,5,13,6,45,7.5,109.0,0.4,13.5,111.5,88.62,69.83
2016,5,13,7,0,14.0,128.0,0.4,14.0,133.0,106.29,84.02
2016,5,13,7,15,31.5,154.5,0.35,14.5,168.0,134.18,106.02
2016,5,13,7,30,49.0,181.0,0.3,15.0,203.0,164.54,129.76
2016,5,13,7,45,54.0,203.5,0.3,15.5,231.0,189.52,149.24
2016,5,13,8,0,59.0,226.0,0.3,16.0,259.0,215.26,169.02
2016,5,13,8,15,90.5,255.5,0.3,16.5,310.5,260.24,203.31
2016,5,13,8,30,122.0,285.0,0.3,17.0,362.0,314.79,244.14
2016,5,13,8,45,489.5,199.0,0.3,17.5,538.0,475.23,364.98
2016,5,13,9,0,857.0,113.0,0.3,18.0,714.0,655.81,493.85
2016,5,13,9,15,868.0,115.0,0.3,18.0,753.0,700.43,523.14
2016,5,13,9,30,879.0,117.0,0.3,18.0,792.0,746.81,554.53
2016,5,13,9,45,900.0,111.5,0.35,18.5,829.0,791.71,583.15
2016,5,13,10,0,921.0,106.0,0.4,19.0,866.0,834.93,609.5
2016,5,13,10,15,927.0,107.5,0.4,19.0,894.0,870.58,630.92
2016,5,13,10,30,933.0,109.0,0.4,19.0,922.0,903.15,650.31
2016,5,13,10,45,936.0,110.5,0.4,19.5,942.0,929.88,664.69
2016,5,13,11,0,939.0,112.0,0.4,20.0,962.0,953.09,676.86
2016,5,13,11,15,941.5,112.5,0.4,20.0,975.5,971.3,687.26
2016,5,13,11,30,944.0,113.0,0.4,20.0,989.0,985.8,695.51
2016,5,13,11,45,944.0,114.0,0.45,20.0,994.5,994.69,701.62
2016,5,13,12,0,944.0,115.0,0.5,20.0,1000.0,999.75,705.6
2016,5,13,12,15,943.5,115.0,0.5,19.5,998.5,999.56,706.74
2016,5,13,12,30,943.0,115.0,0.5,19.0,997.0,995.55,705.71
2016,5,13,12,45,943.0,113.5,0.5,19.0,988.5,986.76,700.59
2016,5,13,13,0,943.0,112.0,0.5,19.0,980.0,974.16,693.27
2016,5,13,13,15,940.0,111.0,0.5,19.0,963.5,955.56,682.36
2016,5,13,13,30,937.0,110.0,0.5,19.0,947.0,933.34,669.3
2016,5,13,13,45,935.5,107.0,0.5,19.0,924.5,906.97,653.66
2016,5,13,14,0,934.0,104.0,0.5,19.0,902.0,877.09,635.79
2016,5,13,14,15,928.0,103.0,0.5,18.5,872.0,842.19,615.76
2016,5,13,14,30,922.0,102.0,0.5,18.0,842.0,804.34,593.59
2016,5,13,14,45,917.5,98.0,0.5,18.0,807.0,761.97,567.02
2016,5,13,15,0,913.0,94.0,0.5,18.0,772.0,716.93,536.62
2016,5,13,15,15,902.0,92.0,0.5,17.5,731.0,667.21,502.88
2016,5,13,15,30,891.0,90.0,0.5,17.0,690.0,615.84,466.76
2016,5,13,15,45,880.5,86.5,0.5,17.0,645.0,561.92,426.64
2016,5,13,16,0,870.0,83.0,0.5,17.0,600.0,506.83,384.16
2016,5,13,16,15,851.0,80.0,0.5,16.5,550.5,447.63,337.71
2016,5,13,16,30,832.0,77.0,0.5,16.0,501.0,387.83,288.97
2016,5,13,16,45,810.5,72.5,0.5,15.5,450.0,326.75,237.58
2016,5,13,17,0,789.0,68.0,0.5,15.0,399.0,266.93,185.98
2016,5,13,17,15,754.0,64.0,0.5,14.5,346.5,206.46,134.47
2016,5,13,17,30,719.0,60.0,0.5,14.0,294.0,149.45,88.36
2016,5,13,17,45,670.5,54.5,0.5,13.5,243.0,93.92,50.71
2016,5,13,18,0,622.0,49.0,0.5,13.0,192.0,44.14,33.97
2016,5,13,18,15,542.0,42.0,0.45,12.0,144.5,33.91,24.75
2016,5,13,18,30,462.0,35.0,0.4,11.0,97.0,28.6,19.63
2016,5,13,18,45,318.5,25.0,0.4,10.5,59.5,20.47,11.05
2016,5,13,19,0,175.0,15.0,0.4,10.0,22.0,12.28,0.0
2016,5,13,19,15,87.5,7.5,0.4,10.0,11.0,6.4,0.0
2016,5,13,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
