Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,5,15,144.0,12.0,0.3,11.0,23.5,10.24,0.0
2016,5,14,5,30,288.0,24.0,0.3,11.0,47.0,19.65,9.77
2016,5,14,5,45,394.5,33.0,0.3,11.5,88.5,26.76,17.9
2016,5,14,6,0,501.0,42.0,0.3,12.0,130.0,33.81,24.65
2016,5,14,6,15,567.0,48.5,0.3,12.0,178.0,38.55,29.2
2016,5,14,6,30,633.0,55.0,0.3,12.0,226.0,84.76,46.93
2016,5,14,6,45,675.5,60.0,0.3,12.5,277.0,136.31,80.51
2016,5,14,7,0,718.0,65.0,0.3,13.0,328.0,192.63,125.24
2016,5,14,7,15,365.5,112.0,0.3,13.0,246.5,187.19,137.6
2016,5,14,7,30,13.0,159.0,0.3,13.0,165.0,134.48,106.84
2016,5,14,7,45,30.0,190.0,0.3,13.5,205.5,169.57,134.87
2016,5,14,8,0,47.0,221.0,0.3,14.0,246.0,205.81,163.02
2016,5,14,8,15,98.0,254.0,0.3,14.0,313.5,262.21,206.8
2016,5,14,8,30,149.0,287.0,0.3,14.0,381.0,330.27,258.76
2016,5,14,8,45,148.5,309.0,0.3,14.5,408.5,359.32,279.52
2016,5,14,9,0,148.0,331.0,0.3,15.0,436.0,388.1,299.95
2016,5,14,9,15,146.0,351.0,0.3,15.0,459.0,413.8,318.26
2016,5,14,9,30,144.0,371.0,0.3,15.0,482.0,438.98,335.95
2016,5,14,9,45,230.0,376.5,0.3,15.5,562.5,516.46,392.05
2016,5,14,10,0,316.0,382.0,0.3,16.0,643.0,610.05,456.98
2016,5,14,10,15,205.0,402.5,0.3,16.0,574.0,539.64,404.34
2016,5,14,10,30,94.0,423.0,0.3,16.0,505.0,460.28,346.01
2016,5,14,10,45,65.0,402.0,0.3,16.5,460.0,418.77,315.6
2016,5,14,11,0,36.0,381.0,0.3,17.0,415.0,375.5,283.18
2016,5,14,11,15,25.5,334.5,0.3,17.0,359.0,323.86,245.51
2016,5,14,11,30,15.0,288.0,0.3,17.0,303.0,260.6,198.55
2016,5,14,11,45,40.0,365.5,0.35,17.5,404.0,367.66,278.61
2016,5,14,12,0,65.0,443.0,0.4,18.0,505.0,464.68,347.25
2016,5,14,12,15,211.5,436.5,0.4,18.0,635.5,609.87,451.23
2016,5,14,12,30,358.0,430.0,0.4,18.0,766.0,752.32,547.8
2016,5,14,12,45,365.5,422.0,0.4,18.0,762.0,747.98,543.29
2016,5,14,13,0,373.0,414.0,0.4,18.0,758.0,741.64,539.6
2016,5,14,13,15,623.0,277.5,0.4,18.0,840.0,844.61,613.42
2016,5,14,13,30,873.0,141.0,0.4,18.0,922.0,904.34,653.15
2016,5,14,13,45,549.0,280.5,0.4,18.0,767.5,751.38,549.64
2016,5,14,14,0,225.0,420.0,0.4,18.0,613.0,573.38,424.22
2016,5,14,14,15,535.5,277.5,0.4,17.5,714.0,700.85,521.69
2016,5,14,14,30,846.0,135.0,0.4,17.0,815.0,782.99,581.99
2016,5,14,14,45,836.0,132.0,0.45,17.0,779.5,739.58,552.14
2016,5,14,15,0,826.0,129.0,0.5,17.0,744.0,694.18,521.95
2016,5,14,15,15,812.5,126.5,0.5,16.5,703.0,645.27,488.57
2016,5,14,15,30,799.0,124.0,0.5,16.0,662.0,595.17,453.21
2016,5,14,15,45,783.0,119.5,0.5,16.0,617.0,540.97,412.85
2016,5,14,16,0,767.0,115.0,0.5,16.0,572.0,486.4,370.87
2016,5,14,16,15,744.0,110.5,0.5,15.5,523.5,427.38,324.78
2016,5,14,16,30,721.0,106.0,0.5,15.0,475.0,370.29,278.47
2016,5,14,16,45,638.5,107.5,0.5,15.0,409.5,301.04,222.28
2016,5,14,17,0,556.0,109.0,0.5,15.0,344.0,240.2,172.68
2016,5,14,17,15,506.0,105.5,0.5,14.5,297.5,187.57,129.46
2016,5,14,17,30,456.0,102.0,0.5,14.0,251.0,143.22,94.87
2016,5,14,17,45,470.5,83.0,0.5,14.0,214.0,97.3,60.57
2016,5,14,18,0,485.0,64.0,0.5,14.0,177.0,51.31,40.19
2016,5,14,18,15,401.0,54.0,0.45,13.5,132.5,43.09,32.72
2016,5,14,18,30,317.0,44.0,0.4,13.0,88.0,33.93,24.14
2016,5,14,18,45,201.0,30.5,0.4,12.5,54.0,23.61,13.69
2016,5,14,19,0,85.0,17.0,0.4,12.0,20.0,13.21,0.0
2016,5,14,19,15,42.5,8.5,0.4,12.0,10.0,7.26,0.0
2016,5,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,5,15,122.0,13.5,0.5,9.5,23.5,11.52,0.0
2016,5,15,5,30,244.0,27.0,0.5,10.0,47.0,22.13,12.06
2016,5,15,5,45,361.0,36.5,0.5,11.0,89.0,29.57,20.42
2016,5,15,6,0,478.0,46.0,0.5,12.0,131.0,36.95,27.44
2016,5,15,6,15,546.0,53.0,0.5,12.5,179.5,41.94,32.15
2016,5,15,6,30,614.0,60.0,0.5,13.0,228.0,83.96,46.8
2016,5,15,6,45,663.5,64.5,0.5,14.0,280.0,135.11,79.68
2016,5,15,7,0,713.0,69.0,0.5,15.0,332.0,194.58,126.28
2016,5,15,7,15,745.0,73.0,0.5,15.5,383.5,251.54,174.67
2016,5,15,7,30,777.0,77.0,0.5,16.0,435.0,311.37,225.87
2016,5,15,7,45,802.5,80.0,0.5,16.5,486.0,370.48,275.8
2016,5,15,8,0,828.0,83.0,0.5,17.0,537.0,431.05,325.29
2016,5,15,8,15,845.5,85.5,0.45,17.5,584.5,488.16,370.09
2016,5,15,8,30,863.0,88.0,0.4,18.0,632.0,544.83,412.62
2016,5,15,8,45,877.0,90.0,0.4,18.5,676.5,598.62,451.85
2016,5,15,9,0,891.0,92.0,0.4,19.0,721.0,651.37,488.89
2016,5,15,9,15,901.5,94.0,0.4,19.0,760.0,700.46,523.09
2016,5,15,9,30,912.0,96.0,0.4,19.0,799.0,747.67,555.07
2016,5,15,9,45,922.0,96.0,0.4,19.5,833.5,790.45,580.87
2016,5,15,10,0,932.0,96.0,0.4,20.0,868.0,830.8,604.45
2016,5,15,10,15,937.5,97.0,0.4,20.0,895.0,865.8,625.46
2016,5,15,10,30,943.0,98.0,0.4,20.0,922.0,897.68,644.38
2016,5,15,10,45,943.5,101.0,0.45,20.5,941.5,923.86,659.45
2016,5,15,11,0,944.0,104.0,0.5,21.0,961.0,946.39,672.31
2016,5,15,11,15,946.0,104.5,0.5,21.0,974.5,964.18,682.51
2016,5,15,11,30,948.0,105.0,0.5,21.0,988.0,978.25,690.54
2016,5,15,11,45,945.5,108.0,0.5,21.0,993.0,986.75,695.29
2016,5,15,12,0,943.0,111.0,0.5,21.0,998.0,991.38,697.86
2016,5,15,12,15,942.5,111.0,0.5,21.0,996.0,991.2,697.67
2016,5,15,12,30,942.0,111.0,0.5,21.0,994.0,987.22,695.34
2016,5,15,12,45,938.5,111.0,0.5,21.0,984.5,976.68,689.16
2016,5,15,13,0,935.0,111.0,0.5,21.0,975.0,962.42,680.88
2016,5,15,13,15,931.5,110.5,0.5,21.0,958.0,944.05,670.17
2016,5,15,13,30,928.0,110.0,0.5,21.0,941.0,922.12,657.33
2016,5,15,13,45,924.0,108.5,0.55,21.0,918.0,895.36,642.5
2016,5,15,14,0,920.0,107.0,0.6,21.0,895.0,865.28,625.46
2016,5,15,14,15,913.0,105.5,0.6,21.0,864.5,829.67,603.79
2016,5,15,14,30,906.0,104.0,0.6,21.0,834.0,791.23,580.13
2016,5,15,14,45,896.5,102.0,0.6,21.0,798.0,747.92,552.78
2016,5,15,15,0,887.0,100.0,0.6,21.0,762.0,702.4,521.96
2016,5,15,15,15,875.0,98.0,0.6,20.5,720.5,653.33,488.77
2016,5,15,15,30,863.0,96.0,0.6,20.0,679.0,602.77,453.35
2016,5,15,15,45,845.5,94.0,0.65,19.5,633.0,548.02,414.08
2016,5,15,16,0,828.0,92.0,0.7,19.0,587.0,493.49,373.24
2016,5,15,16,15,807.5,89.0,0.7,18.5,538.5,435.33,327.65
2016,5,15,16,30,787.0,86.0,0.7,18.0,490.0,377.74,280.78
2016,5,15,16,45,756.0,83.0,0.7,18.0,438.5,317.72,230.31
2016,5,15,17,0,725.0,80.0,0.7,18.0,387.0,260.1,181.0
2016,5,15,17,15,687.5,75.0,0.65,17.5,336.0,199.3,130.04
2016,5,15,17,30,650.0,70.0,0.6,17.0,285.0,144.87,86.69
2016,5,15,17,45,588.5,64.5,0.6,16.5,234.0,92.41,51.88
2016,5,15,18,0,527.0,59.0,0.6,16.0,183.0,47.29,36.33
2016,5,15,18,15,445.5,50.5,0.6,15.5,137.5,40.29,30.0
2016,5,15,18,30,364.0,42.0,0.6,15.0,92.0,34.09,24.08
2016,5,15,18,45,239.5,29.5,0.65,14.5,57.0,24.09,14.11
2016,5,15,19,0,115.0,17.0,0.7,14.0,22.0,13.25,0.0
2016,5,15,19,15,57.5,8.5,0.65,13.5,11.0,7.26,0.0
2016,5,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,14.5,0.5,11.5,22.5,11.3,0.0
2016,5,16,5,30,183.0,29.0,0.5,12.0,45.0,22.44,12.43
2016,5,16,5,45,288.5,41.5,0.5,12.5,85.0,31.98,22.43
2016,5,16,6,0,394.0,54.0,0.5,13.0,125.0,43.21,32.89
2016,5,16,6,15,464.0,63.0,0.45,13.5,172.0,49.48,38.73
2016,5,16,6,30,534.0,72.0,0.4,14.0,219.0,88.46,53.07
2016,5,16,6,45,590.0,77.0,0.4,15.0,270.5,135.93,83.22
2016,5,16,7,0,646.0,82.0,0.4,16.0,322.0,189.87,124.62
2016,5,16,7,15,681.0,87.5,0.4,16.5,373.0,245.28,170.97
2016,5,16,7,30,716.0,93.0,0.4,17.0,424.0,304.03,220.46
2016,5,16,7,45,746.0,96.0,0.4,17.5,475.0,363.71,269.99
2016,5,16,8,0,776.0,99.0,0.4,18.0,526.0,423.09,317.87
2016,5,16,8,15,796.0,102.5,0.35,18.5,573.5,479.92,361.9
2016,5,16,8,30,816.0,106.0,0.3,19.0,621.0,537.07,404.3
2016,5,16,8,45,833.0,107.5,0.3,19.5,665.5,590.6,442.96
2016,5,16,9,0,850.0,109.0,0.3,20.0,710.0,643.49,479.79
2016,5,16,9,15,861.5,111.5,0.3,20.5,749.0,688.7,510.21
2016,5,16,9,30,873.0,114.0,0.3,21.0,788.0,735.4,540.62
2016,5,16,9,45,888.0,112.0,0.3,21.5,823.5,778.61,567.22
2016,5,16,10,0,903.0,110.0,0.3,22.0,859.0,819.82,591.18
2016,5,16,10,15,909.0,111.5,0.3,22.0,886.5,854.74,611.96
2016,5,16,10,30,915.0,113.0,0.3,22.0,914.0,886.67,630.77
2016,5,16,10,45,919.0,114.0,0.3,22.5,934.5,913.24,644.93
2016,5,16,11,0,923.0,115.0,0.3,23.0,955.0,936.42,656.97
2016,5,16,11,15,925.5,115.5,0.3,23.0,968.0,954.28,667.06
2016,5,16,11,30,928.0,116.0,0.3,23.0,981.0,968.52,675.08
2016,5,16,11,45,930.0,115.5,0.35,23.0,987.0,977.68,681.25
2016,5,16,12,0,932.0,115.0,0.4,23.0,993.0,983.12,685.39
2016,5,16,12,15,931.5,115.0,0.4,23.0,991.5,982.96,685.19
2016,5,16,12,30,931.0,115.0,0.4,23.0,990.0,979.03,682.91
2016,5,16,12,45,926.5,116.0,0.4,23.5,980.0,968.62,675.57
2016,5,16,13,0,922.0,117.0,0.4,24.0,970.0,954.57,666.22
2016,5,16,13,15,918.5,116.5,0.4,24.0,953.5,936.45,655.8
2016,5,16,13,30,915.0,116.0,0.4,24.0,937.0,914.83,643.32
2016,5,16,13,45,907.5,116.0,0.4,24.0,912.5,886.87,626.95
2016,5,16,14,0,900.0,116.0,0.4,24.0,888.0,855.84,608.67
2016,5,16,14,15,892.5,114.5,0.4,23.5,858.0,820.51,588.69
2016,5,16,14,30,885.0,113.0,0.4,23.0,828.0,782.46,566.73
2016,5,16,14,45,870.0,113.5,0.45,23.0,790.5,738.38,539.55
2016,5,16,15,0,855.0,114.0,0.5,23.0,753.0,692.56,509.55
2016,5,16,15,15,842.0,111.5,0.5,23.0,712.0,647.26,478.28
2016,5,16,15,30,829.0,109.0,0.5,23.0,671.0,596.37,442.28
2016,5,16,15,45,809.5,107.0,0.5,23.0,625.0,541.45,402.31
2016,5,16,16,0,790.0,105.0,0.5,23.0,579.0,486.42,360.93
2016,5,16,16,15,767.5,101.5,0.5,22.5,530.5,428.94,316.99
2016,5,16,16,30,745.0,98.0,0.5,22.0,482.0,372.33,272.07
2016,5,16,16,45,717.5,93.0,0.5,21.5,432.0,311.69,222.79
2016,5,16,17,0,690.0,88.0,0.5,21.0,382.0,255.05,175.62
2016,5,16,17,15,650.5,82.5,0.5,20.0,331.0,198.03,129.03
2016,5,16,17,30,611.0,77.0,0.5,19.0,280.0,145.13,87.84
2016,5,16,17,45,557.5,69.5,0.5,18.5,231.0,93.99,53.88
2016,5,16,18,0,504.0,62.0,0.5,18.0,182.0,49.28,37.77
2016,5,16,18,15,422.0,53.0,0.55,17.0,137.0,42.19,31.48
2016,5,16,18,30,340.0,44.0,0.6,16.0,92.0,35.66,25.37
2016,5,16,18,45,226.5,31.0,0.7,15.5,57.5,24.04,14.16
2016,5,16,19,0,113.0,18.0,0.8,15.0,23.0,14.01,0.0
2016,5,16,19,15,56.5,9.0,0.8,14.5,11.5,7.68,0.0
2016,5,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,14.0,0.45,13.5,25.5,11.33,0.0
2016,5,17,5,30,269.0,28.0,0.4,14.0,51.0,22.96,12.92
2016,5,17,5,45,371.5,38.0,0.4,15.0,92.5,30.79,21.18
2016,5,17,6,0,474.0,48.0,0.4,16.0,134.0,38.49,28.35
2016,5,17,6,15,541.0,55.0,0.4,16.5,182.5,43.41,32.92
2016,5,17,6,30,608.0,62.0,0.4,17.0,231.0,84.2,46.7
2016,5,17,6,45,653.0,67.5,0.4,17.5,282.0,135.1,79.03
2016,5,17,7,0,698.0,73.0,0.4,18.0,333.0,191.05,122.36
2016,5,17,7,15,730.5,77.5,0.4,18.5,385.0,250.45,171.88
2016,5,17,7,30,763.0,82.0,0.4,19.0,437.0,309.9,221.88
2016,5,17,7,45,787.0,86.0,0.4,20.0,487.5,368.46,270.08
2016,5,17,8,0,811.0,90.0,0.4,21.0,538.0,428.35,317.58
2016,5,17,8,15,829.5,93.0,0.4,21.0,586.0,485.72,362.74
2016,5,17,8,30,848.0,96.0,0.4,21.0,634.0,543.18,406.38
2016,5,17,8,45,862.5,98.5,0.4,21.5,678.0,595.66,444.24
2016,5,17,9,0,877.0,101.0,0.4,22.0,722.0,648.4,480.86
2016,5,17,9,15,888.0,103.0,0.4,22.5,761.5,697.11,513.45
2016,5,17,9,30,899.0,105.0,0.4,23.0,801.0,744.01,543.79
2016,5,17,9,45,908.5,105.5,0.4,23.5,835.0,786.32,569.35
2016,5,17,10,0,918.0,106.0,0.4,24.0,869.0,826.21,592.31
2016,5,17,10,15,924.0,107.5,0.35,24.0,896.5,861.56,612.32
2016,5,17,10,30,930.0,109.0,0.3,24.0,924.0,893.87,630.24
2016,5,17,10,45,933.5,110.0,0.3,24.5,944.5,920.34,644.15
2016,5,17,11,0,937.0,111.0,0.3,25.0,965.0,943.35,655.95
2016,5,17,11,15,939.5,112.0,0.3,25.0,978.0,961.9,666.34
2016,5,17,11,30,942.0,113.0,0.3,25.0,991.0,976.77,674.64
2016,5,17,11,45,942.0,113.5,0.3,25.5,996.5,985.14,677.86
2016,5,17,12,0,942.0,114.0,0.3,26.0,1002.0,989.71,679.0
2016,5,17,12,15,941.0,114.0,0.25,26.0,1000.0,989.1,677.49
2016,5,17,12,30,940.0,114.0,0.2,26.0,998.0,984.69,673.97
2016,5,17,12,45,935.5,115.0,0.2,26.0,988.0,974.24,668.05
2016,5,17,13,0,931.0,116.0,0.2,26.0,978.0,960.12,660.11
2016,5,17,13,15,927.5,115.0,0.2,26.0,961.0,941.43,649.55
2016,5,17,13,30,924.0,114.0,0.2,26.0,944.0,919.21,636.94
2016,5,17,13,45,918.5,112.5,0.2,26.0,920.0,891.38,620.96
2016,5,17,14,0,913.0,111.0,0.2,26.0,896.0,860.35,603.0
2016,5,17,14,15,905.5,109.5,0.2,26.0,865.5,824.68,582.05
2016,5,17,14,30,898.0,108.0,0.2,26.0,835.0,786.26,559.22
2016,5,17,14,45,888.0,106.5,0.2,26.0,799.0,743.49,532.9
2016,5,17,15,0,878.0,105.0,0.2,26.0,763.0,698.59,503.51
2016,5,17,15,15,865.0,103.0,0.2,25.5,721.5,649.42,471.38
2016,5,17,15,30,852.0,101.0,0.2,25.0,680.0,598.87,437.18
2016,5,17,15,45,834.5,98.5,0.25,25.0,634.0,545.77,399.61
2016,5,17,16,0,817.0,96.0,0.3,25.0,588.0,490.13,358.84
2016,5,17,16,15,796.0,93.0,0.3,24.5,539.5,432.48,315.29
2016,5,17,16,30,775.0,90.0,0.3,24.0,491.0,375.47,270.54
2016,5,17,16,45,743.5,86.5,0.3,24.0,439.5,315.67,222.03
2016,5,17,17,0,712.0,83.0,0.3,24.0,388.0,255.72,172.69
2016,5,17,17,15,674.5,78.0,0.35,23.0,337.0,198.37,126.51
2016,5,17,17,30,637.0,73.0,0.4,22.0,286.0,144.85,85.37
2016,5,17,17,45,580.5,66.5,0.45,21.5,236.0,92.85,51.54
2016,5,17,18,0,524.0,60.0,0.5,21.0,186.0,47.59,35.83
2016,5,17,18,15,445.5,51.5,0.55,20.0,140.5,40.99,30.05
2016,5,17,18,30,367.0,43.0,0.6,19.0,95.0,34.82,24.34
2016,5,17,18,45,249.0,30.5,0.7,18.5,59.5,24.86,14.74
2016,5,17,19,0,131.0,18.0,0.8,18.0,24.0,14.03,0.0
2016,5,17,19,15,65.5,9.0,0.8,17.5,12.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,18,5,15,112.0,14.5,1.0,18.5,24.5,11.32,0.0
2016,5,18,5,30,224.0,29.0,0.8,19.0,49.0,22.54,12.39
2016,5,18,5,45,320.5,40.5,0.65,19.5,89.0,32.68,22.36
2016,5,18,6,0,417.0,52.0,0.5,20.0,129.0,41.48,30.44
2016,5,18,6,15,484.0,60.5,0.4,21.0,176.0,47.42,35.74
2016,5,18,6,30,551.0,69.0,0.3,22.0,223.0,85.99,49.06
2016,5,18,6,45,595.5,76.0,0.25,23.5,272.5,134.57,79.06
2016,5,18,7,0,640.0,83.0,0.2,25.0,322.0,188.23,118.83
2016,5,18,7,15,674.0,88.0,0.15,25.5,372.5,242.43,162.3
2016,5,18,7,30,708.0,93.0,0.1,26.0,423.0,299.83,208.62
2016,5,18,7,45,730.0,98.5,0.1,26.5,472.0,356.27,253.86
2016,5,18,8,0,752.0,104.0,0.1,27.0,521.0,415.56,299.73
2016,5,18,8,15,772.0,107.5,0.1,27.0,567.5,470.97,341.92
2016,5,18,8,30,792.0,111.0,0.1,27.0,614.0,526.75,382.95
2016,5,18,8,45,806.0,114.5,0.1,27.0,657.0,579.16,420.3
2016,5,18,9,0,820.0,118.0,0.1,27.0,700.0,630.73,455.9
2016,5,18,9,15,831.5,120.0,0.1,27.0,738.0,678.11,487.68
2016,5,18,9,30,843.0,122.0,0.1,27.0,776.0,718.62,514.31
2016,5,18,9,45,856.5,121.5,0.15,27.5,810.5,760.88,540.81
2016,5,18,10,0,870.0,121.0,0.2,28.0,845.0,801.16,564.4
2016,5,18,10,15,876.0,122.5,0.2,28.0,872.0,834.96,584.09
2016,5,18,10,30,882.0,124.0,0.2,28.0,899.0,865.89,601.93
2016,5,18,10,45,889.0,123.5,0.2,28.0,919.5,892.8,617.25
2016,5,18,11,0,896.0,123.0,0.2,28.0,940.0,916.58,630.68
2016,5,18,11,15,898.5,124.0,0.2,28.0,953.5,934.41,640.58
2016,5,18,11,30,901.0,125.0,0.2,28.0,967.0,948.73,648.52
2016,5,18,11,45,900.5,126.5,0.2,28.0,972.5,957.19,653.1
2016,5,18,12,0,900.0,128.0,0.2,28.0,978.0,962.02,655.71
2016,5,18,12,15,899.5,128.0,0.2,27.5,976.5,961.86,656.83
2016,5,18,12,30,899.0,128.0,0.2,27.0,975.0,958.09,655.99
2016,5,18,12,45,895.5,128.5,0.2,27.0,965.5,948.44,650.49
2016,5,18,13,0,892.0,129.0,0.2,27.0,956.0,935.26,643.06
2016,5,18,13,15,889.0,128.0,0.2,27.0,940.0,917.7,633.1
2016,5,18,13,30,886.0,127.0,0.2,27.0,924.0,896.73,621.17
2016,5,18,13,45,886.0,122.5,0.25,27.0,902.5,871.77,607.73
2016,5,18,14,0,886.0,118.0,0.3,27.0,881.0,843.41,592.16
2016,5,18,14,15,879.5,116.5,0.3,26.5,852.0,809.42,573.22
2016,5,18,14,30,873.0,115.0,0.3,26.0,823.0,772.7,552.34
2016,5,18,14,45,869.5,110.5,0.35,26.0,789.5,732.81,528.16
2016,5,18,15,0,866.0,106.0,0.4,26.0,756.0,690.32,500.86
2016,5,18,15,15,854.5,103.5,0.4,25.5,716.0,642.23,469.11
2016,5,18,15,30,843.0,101.0,0.4,25.0,676.0,592.67,435.24
2016,5,18,15,45,826.0,99.0,0.45,25.0,631.0,540.79,398.16
2016,5,18,16,0,809.0,97.0,0.5,25.0,586.0,486.38,357.88
2016,5,18,16,15,789.0,94.0,0.5,24.0,538.0,429.67,315.28
2016,5,18,16,30,769.0,91.0,0.5,23.0,490.0,373.5,271.27
2016,5,18,16,45,741.0,87.0,0.55,22.5,440.0,314.76,223.65
2016,5,18,17,0,713.0,83.0,0.6,22.0,390.0,255.47,174.57
2016,5,18,17,15,676.0,78.0,0.6,21.0,339.5,198.24,127.71
2016,5,18,17,30,639.0,73.0,0.6,20.0,289.0,144.78,86.06
2016,5,18,17,45,581.0,67.5,0.6,19.5,239.0,93.45,52.53
2016,5,18,18,0,523.0,62.0,0.6,19.0,189.0,49.01,37.4
2016,5,18,18,15,443.5,53.5,0.6,18.0,143.5,42.58,31.72
2016,5,18,18,30,364.0,45.0,0.6,17.0,98.0,36.47,26.03
2016,5,18,18,45,238.0,32.5,0.65,16.5,62.0,25.19,15.3
2016,5,18,19,0,112.0,20.0,0.7,16.0,26.0,15.53,0.0
2016,5,18,19,15,56.0,10.0,0.7,15.5,13.0,8.54,0.0
2016,5,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,61.0,16.0,0.8,10.0,21.5,12.79,0.0
2016,5,19,5,30,122.0,32.0,0.8,10.0,43.0,25.05,15.23
2016,5,19,5,45,182.0,49.0,0.8,10.5,77.0,37.8,27.85
2016,5,19,6,0,242.0,66.0,0.8,11.0,111.0,49.28,38.62
2016,5,19,6,15,279.5,83.0,0.8,11.5,150.0,60.98,49.35
2016,5,19,6,30,317.0,100.0,0.8,12.0,189.0,93.59,65.01
2016,5,19,6,45,360.5,110.5,0.8,12.5,231.0,130.83,90.06
2016,5,19,7,0,404.0,121.0,0.8,13.0,273.0,173.13,122.93
2016,5,19,7,15,606.0,101.5,0.75,13.5,366.5,236.79,169.21
2016,5,19,7,30,808.0,82.0,0.7,14.0,460.0,321.65,234.85
2016,5,19,7,45,834.0,84.0,0.7,14.5,512.0,381.52,285.82
2016,5,19,8,0,860.0,86.0,0.7,15.0,564.0,442.81,336.53
2016,5,19,8,15,798.0,107.5,0.7,15.0,581.0,482.07,370.19
2016,5,19,8,30,736.0,129.0,0.7,15.0,598.0,512.32,395.42
2016,5,19,8,45,827.0,112.0,0.7,15.5,673.0,587.55,451.61
2016,5,19,9,0,918.0,95.0,0.7,16.0,748.0,665.5,507.62
2016,5,19,9,15,789.5,157.0,0.7,16.0,740.5,683.03,518.35
2016,5,19,9,30,661.0,219.0,0.7,16.0,733.0,685.98,518.68
2016,5,19,9,45,637.0,245.5,0.7,16.0,758.0,719.46,541.2
2016,5,19,10,0,613.0,272.0,0.7,16.0,783.0,748.66,559.91
2016,5,19,10,15,515.0,320.0,0.7,16.5,759.0,732.8,545.58
2016,5,19,10,30,417.0,368.0,0.7,17.0,735.0,710.49,527.2
2016,5,19,10,45,486.5,358.5,0.7,17.5,796.0,774.81,570.62
2016,5,19,11,0,556.0,349.0,0.7,18.0,857.0,839.77,612.32
2016,5,19,11,15,499.0,374.5,0.7,18.5,835.5,822.53,597.52
2016,5,19,11,30,442.0,400.0,0.7,19.0,814.0,801.1,581.13
2016,5,19,11,45,454.5,391.0,0.7,19.5,819.0,809.48,586.07
2016,5,19,12,0,467.0,382.0,0.7,20.0,824.0,815.57,589.13
2016,5,19,12,15,389.5,422.0,0.7,20.0,790.0,769.8,557.33
2016,5,19,12,30,312.0,462.0,0.7,20.0,756.0,734.14,532.27
2016,5,19,12,45,634.0,286.0,0.75,20.0,877.0,874.51,633.71
2016,5,19,13,0,956.0,110.0,0.8,20.0,998.0,973.83,698.35
2016,5,19,13,15,951.5,109.5,0.8,19.5,980.5,954.41,686.42
2016,5,19,13,30,947.0,109.0,0.8,19.0,963.0,931.41,673.96
2016,5,19,13,45,708.5,226.0,0.85,19.0,855.5,832.63,610.67
2016,5,19,14,0,470.0,343.0,0.9,19.0,748.0,719.76,532.26
2016,5,19,14,15,490.0,322.0,0.9,18.0,732.0,699.28,522.46
2016,5,19,14,30,510.0,301.0,0.9,17.0,716.0,675.65,509.05
2016,5,19,14,45,411.0,319.5,0.9,16.5,644.5,598.53,454.71
2016,5,19,15,0,312.0,338.0,0.9,16.0,573.0,520.39,398.95
2016,5,19,15,15,579.0,224.5,0.9,15.5,631.0,578.93,446.24
2016,5,19,15,30,846.0,111.0,0.9,15.0,689.0,605.11,466.62
2016,5,19,15,45,615.0,173.5,0.95,14.5,579.0,495.32,384.18
2016,5,19,16,0,384.0,236.0,1.0,14.0,469.0,393.4,307.45
2016,5,19,16,15,364.0,218.5,0.95,13.5,425.0,346.17,270.76
2016,5,19,16,30,344.0,201.0,0.9,13.0,381.0,300.56,234.08
2016,5,19,16,45,460.0,154.5,0.9,12.5,369.0,278.67,212.26
2016,5,19,17,0,576.0,108.0,0.9,12.0,357.0,241.91,175.85
2016,5,19,17,15,517.5,108.0,0.9,11.5,310.5,189.86,132.6
2016,5,19,17,30,459.0,108.0,0.9,11.0,264.0,146.7,98.98
2016,5,19,17,45,416.5,95.0,0.9,11.0,219.0,101.28,66.9
2016,5,19,18,0,374.0,82.0,0.9,11.0,174.0,61.01,49.44
2016,5,19,18,15,314.5,67.5,0.9,10.5,132.5,50.65,39.98
2016,5,19,18,30,255.0,53.0,0.9,10.0,91.0,40.25,30.21
2016,5,19,18,45,165.0,37.0,0.9,10.0,58.0,28.35,18.6
2016,5,19,19,0,75.0,21.0,0.9,10.0,25.0,16.59,0.71
2016,5,19,19,15,37.5,10.5,0.9,10.0,12.5,8.96,0.0
2016,5,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,15,130.0,16.0,0.7,7.0,28.0,12.5,0.0
2016,5,20,5,30,260.0,32.0,0.7,7.0,56.0,26.33,16.7
2016,5,20,5,45,365.0,42.0,0.7,7.5,98.0,34.04,24.9
2016,5,20,6,0,470.0,52.0,0.7,8.0,140.0,41.65,32.24
2016,5,20,6,15,537.0,59.5,0.7,8.5,189.0,46.86,37.19
2016,5,20,6,30,604.0,67.0,0.7,9.0,238.0,86.39,50.78
2016,5,20,6,45,471.0,100.0,0.7,9.5,249.0,135.58,90.22
2016,5,20,7,0,338.0,133.0,0.7,10.0,260.0,169.07,123.68
2016,5,20,7,15,169.0,126.5,0.7,10.5,190.0,146.76,112.92
2016,5,20,7,30,0.0,120.0,0.7,11.0,120.0,99.01,78.8
2016,5,20,7,45,0.0,124.5,0.7,11.5,124.5,103.05,81.89
2016,5,20,8,0,0.0,129.0,0.7,12.0,129.0,107.05,84.76
2016,5,20,8,15,4.0,161.5,0.7,12.0,164.0,136.11,108.41
2016,5,20,8,30,8.0,194.0,0.7,12.0,199.0,165.89,132.25
2016,5,20,8,45,43.0,258.0,0.7,12.5,288.0,245.71,195.52
2016,5,20,9,0,78.0,322.0,0.7,13.0,377.0,326.53,257.37
2016,5,20,9,15,127.5,349.5,0.7,13.0,446.0,396.7,310.32
2016,5,20,9,30,177.0,377.0,0.7,13.0,515.0,463.77,359.98
2016,5,20,9,45,221.0,388.5,0.7,13.5,568.0,516.02,397.25
2016,5,20,10,0,265.0,400.0,0.7,14.0,621.0,580.75,442.63
2016,5,20,10,15,232.5,420.0,0.65,14.0,618.5,573.23,435.1
2016,5,20,10,30,200.0,440.0,0.6,14.0,616.0,573.01,433.33
2016,5,20,10,45,567.0,278.5,0.6,14.0,793.5,771.84,579.4
2016,5,20,11,0,934.0,117.0,0.6,14.0,971.0,941.25,691.33
2016,5,20,11,15,566.0,297.0,0.6,14.0,816.5,811.21,599.63
2016,5,20,11,30,198.0,477.0,0.6,14.0,662.0,626.61,466.56
2016,5,20,11,45,566.5,300.0,0.6,14.5,835.0,828.16,614.11
2016,5,20,12,0,935.0,123.0,0.6,15.0,1008.0,986.46,715.41
2016,5,20,12,15,934.0,122.5,0.6,15.0,1006.0,985.43,712.14
2016,5,20,12,30,933.0,122.0,0.6,15.0,1004.0,980.66,709.26
2016,5,20,12,45,926.5,125.0,0.6,15.0,993.5,970.36,703.05
2016,5,20,13,0,920.0,128.0,0.6,15.0,983.0,956.47,694.74
2016,5,20,13,15,916.0,127.0,0.6,15.0,966.0,937.68,683.42
2016,5,20,13,30,912.0,126.0,0.6,15.0,949.0,915.41,669.97
2016,5,20,13,45,905.0,125.5,0.65,15.0,925.0,887.71,654.02
2016,5,20,14,0,898.0,125.0,0.7,15.0,901.0,856.92,635.94
2016,5,20,14,15,890.0,123.5,0.7,14.5,870.5,821.52,614.86
2016,5,20,14,30,882.0,122.0,0.7,14.0,840.0,783.43,591.74
2016,5,20,14,45,871.0,120.5,0.7,14.0,803.5,740.74,562.98
2016,5,20,15,0,860.0,119.0,0.7,14.0,767.0,696.02,531.69
2016,5,20,15,15,847.0,116.5,0.7,14.0,726.0,650.9,499.18
2016,5,20,15,30,834.0,114.0,0.7,14.0,685.0,600.05,461.71
2016,5,20,15,45,818.0,111.0,0.7,14.0,639.5,546.1,420.81
2016,5,20,16,0,802.0,108.0,0.7,14.0,594.0,491.69,378.18
2016,5,20,16,15,780.0,104.0,0.65,13.5,545.5,433.64,331.7
2016,5,20,16,30,758.0,100.0,0.6,13.0,497.0,376.38,284.3
2016,5,20,16,45,733.5,94.5,0.6,13.0,447.0,315.72,232.72
2016,5,20,17,0,709.0,89.0,0.6,13.0,397.0,258.78,183.26
2016,5,20,17,15,670.5,83.5,0.6,12.5,345.5,201.14,134.44
2016,5,20,17,30,632.0,78.0,0.6,12.0,294.0,147.45,91.33
2016,5,20,17,45,578.0,71.5,0.6,11.5,244.0,96.09,56.69
2016,5,20,18,0,524.0,65.0,0.6,11.0,194.0,51.16,40.63
2016,5,20,18,15,445.0,56.0,0.55,10.5,148.5,44.54,34.56
2016,5,20,18,30,366.0,47.0,0.5,10.0,103.0,38.06,28.34
2016,5,20,18,45,246.5,34.5,0.5,10.0,66.5,26.71,17.32
2016,5,20,19,0,127.0,22.0,0.5,10.0,30.0,17.08,2.24
2016,5,20,19,15,63.5,11.0,0.5,9.5,15.0,9.39,0.0
2016,5,20,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.0,0.3,8.0,7.0,5.75,0.0
2016,5,21,5,30,0.0,14.0,0.3,8.0,14.0,11.52,4.18
2016,5,21,5,45,0.0,24.5,0.3,8.0,24.5,20.2,12.54
2016,5,21,6,0,0.0,35.0,0.3,8.0,35.0,28.9,20.76
2016,5,21,6,15,0.0,47.5,0.3,8.0,47.5,39.3,30.45
2016,5,21,6,30,0.0,60.0,0.3,8.0,60.0,49.67,38.08
2016,5,21,6,45,0.0,72.5,0.3,8.0,72.5,59.85,46.9
2016,5,21,7,0,0.0,85.0,0.3,8.0,85.0,70.12,55.64
2016,5,21,7,15,26.5,136.5,0.3,8.0,149.0,118.21,95.41
2016,5,21,7,30,53.0,188.0,0.3,8.0,213.0,169.98,137.5
2016,5,21,7,45,29.5,181.5,0.3,8.5,196.0,161.48,130.41
2016,5,21,8,0,6.0,175.0,0.3,9.0,179.0,147.32,118.63
2016,5,21,8,15,13.5,203.5,0.3,9.0,212.0,175.3,141.23
2016,5,21,8,30,21.0,232.0,0.3,9.0,245.0,204.33,164.18
2016,5,21,8,45,15.0,222.0,0.35,9.0,232.0,194.2,155.59
2016,5,21,9,0,9.0,212.0,0.4,9.0,219.0,183.23,146.52
2016,5,21,9,15,43.5,285.5,0.4,9.0,319.5,276.33,220.76
2016,5,21,9,30,78.0,359.0,0.4,9.0,420.0,368.97,291.45
2016,5,21,9,45,87.5,380.0,0.4,9.5,451.0,399.43,312.74
2016,5,21,10,0,97.0,401.0,0.4,10.0,482.0,430.44,334.71
2016,5,21,10,15,231.0,397.5,0.4,10.0,599.5,561.33,432.37
2016,5,21,10,30,365.0,394.0,0.4,10.0,717.0,678.81,515.84
2016,5,21,10,45,246.0,426.5,0.4,10.5,646.5,617.68,467.65
2016,5,21,11,0,127.0,459.0,0.4,11.0,576.0,538.26,408.21
2016,5,21,11,15,87.5,439.0,0.4,11.0,520.5,474.62,362.52
2016,5,21,11,30,48.0,419.0,0.4,11.0,465.0,421.8,323.51
2016,5,21,11,45,30.5,335.0,0.4,11.5,364.5,328.42,253.99
2016,5,21,12,0,13.0,251.0,0.4,12.0,264.0,226.08,175.87
2016,5,21,12,15,12.0,237.5,0.4,12.0,249.5,213.4,166.66
2016,5,21,12,30,11.0,224.0,0.4,12.0,235.0,200.65,156.8
2016,5,21,12,45,10.5,217.5,0.45,12.0,228.0,194.38,152.08
2016,5,21,13,0,10.0,211.0,0.5,12.0,221.0,188.06,147.27
2016,5,21,13,15,43.0,320.5,0.5,12.0,360.5,323.74,253.21
2016,5,21,13,30,76.0,430.0,0.5,12.0,500.0,451.7,347.73
2016,5,21,13,45,49.0,372.0,0.5,12.0,416.5,372.55,287.88
2016,5,21,14,0,22.0,314.0,0.5,12.0,333.0,285.52,222.5
2016,5,21,14,15,56.0,350.0,0.5,12.0,396.5,352.88,275.45
2016,5,21,14,30,90.0,386.0,0.5,12.0,460.0,407.63,316.72
2016,5,21,14,45,99.5,371.0,0.5,12.5,449.0,395.86,307.47
2016,5,21,15,0,109.0,356.0,0.5,13.0,438.0,383.06,298.01
2016,5,21,15,15,58.0,277.5,0.5,13.0,321.0,275.79,216.44
2016,5,21,15,30,7.0,199.0,0.5,13.0,204.0,170.44,134.12
2016,5,21,15,45,5.0,185.0,0.5,13.0,188.5,156.89,124.05
2016,5,21,16,0,3.0,171.0,0.5,13.0,173.0,143.6,113.68
2016,5,21,16,15,1.5,144.5,0.5,12.5,145.5,120.5,95.39
2016,5,21,16,30,0.0,118.0,0.5,12.0,118.0,97.78,77.15
2016,5,21,16,45,0.0,109.0,0.5,12.0,109.0,90.16,71.12
2016,5,21,17,0,0.0,100.0,0.5,12.0,100.0,82.56,64.98
2016,5,21,17,15,0.0,87.0,0.45,11.5,87.0,71.8,56.2
2016,5,21,17,30,0.0,74.0,0.4,11.0,74.0,61.12,47.34
2016,5,21,17,45,249.5,71.0,0.4,11.0,133.0,71.47,47.49
2016,5,21,18,0,499.0,68.0,0.4,11.0,192.0,53.3,42.61
2016,5,21,18,15,422.5,58.5,0.35,10.5,147.0,46.44,36.29
2016,5,21,18,30,346.0,49.0,0.3,10.0,102.0,37.67,28.04
2016,5,21,18,45,238.0,36.0,0.3,10.0,66.0,27.8,18.38
2016,5,21,19,0,130.0,23.0,0.3,10.0,30.0,17.84,3.74
2016,5,21,19,15,65.0,11.5,0.3,9.5,15.0,9.82,0.0
2016,5,21,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,5,15,130.0,16.5,0.35,8.0,29.0,12.88,0.0
2016,5,22,5,30,260.0,33.0,0.3,8.0,58.0,27.11,17.55
2016,5,22,5,45,354.5,44.0,0.3,8.5,99.5,35.62,26.3
2016,5,22,6,0,449.0,55.0,0.3,9.0,141.0,43.95,34.25
2016,5,22,6,15,513.5,62.5,0.3,9.5,188.5,49.03,39.04
2016,5,22,6,30,578.0,70.0,0.3,10.0,236.0,86.19,51.56
2016,5,22,6,45,320.5,109.5,0.3,10.5,205.0,124.0,86.64
2016,5,22,7,0,63.0,149.0,0.3,11.0,174.0,130.25,102.62
2016,5,22,7,15,79.0,173.5,0.3,11.5,208.5,159.08,125.7
2016,5,22,7,30,95.0,198.0,0.3,12.0,243.0,190.15,150.38
2016,5,22,7,45,99.5,221.0,0.3,12.5,273.0,218.01,172.48
2016,5,22,8,0,104.0,244.0,0.3,13.0,303.0,246.48,194.65
2016,5,22,8,15,256.5,245.5,0.3,13.0,406.0,335.57,263.15
2016,5,22,8,30,409.0,247.0,0.3,13.0,509.0,438.28,340.56
2016,5,22,8,45,339.0,285.5,0.3,13.5,513.0,449.31,347.41
2016,5,22,9,0,269.0,324.0,0.3,14.0,517.0,459.03,353.28
2016,5,22,9,15,300.0,336.0,0.3,14.0,562.0,505.24,387.03
2016,5,22,9,30,331.0,348.0,0.3,14.0,607.0,553.15,421.0
2016,5,22,9,45,291.0,375.0,0.3,14.5,610.0,563.44,425.87
2016,5,22,10,0,251.0,402.0,0.3,15.0,613.0,569.94,428.29
2016,5,22,10,15,182.0,418.0,0.3,15.0,573.5,529.22,397.97
2016,5,22,10,30,113.0,434.0,0.3,15.0,534.0,493.58,371.19
2016,5,22,10,45,65.0,366.5,0.3,15.0,424.5,382.61,290.83
2016,5,22,11,0,17.0,299.0,0.3,15.0,315.0,270.34,207.1
2016,5,22,11,15,15.0,279.0,0.3,15.0,293.5,251.56,193.6
2016,5,22,11,30,13.0,259.0,0.3,15.0,272.0,232.64,179.21
2016,5,22,11,45,30.5,342.0,0.35,15.0,371.5,334.64,256.71
2016,5,22,12,0,48.0,425.0,0.4,15.0,471.0,428.4,324.81
2016,5,22,12,15,105.0,454.0,0.4,15.0,553.5,508.15,382.4
2016,5,22,12,30,162.0,483.0,0.4,15.0,636.0,600.56,447.13
2016,5,22,12,45,151.0,477.0,0.45,15.0,619.0,582.95,434.23
2016,5,22,13,0,140.0,471.0,0.5,15.0,602.0,564.6,422.12
2016,5,22,13,15,120.0,457.5,0.5,15.0,568.5,530.83,398.44
2016,5,22,13,30,100.0,444.0,0.5,15.0,535.0,484.99,366.19
2016,5,22,13,45,228.5,417.5,0.5,15.0,617.5,576.25,434.87
2016,5,22,14,0,357.0,391.0,0.5,15.0,700.0,658.68,493.81
2016,5,22,14,15,413.0,352.0,0.5,14.5,698.0,662.33,497.69
2016,5,22,14,30,469.0,313.0,0.5,14.0,696.0,652.71,493.39
2016,5,22,14,45,334.5,336.5,0.5,14.0,604.0,548.72,418.39
2016,5,22,15,0,200.0,360.0,0.5,14.0,512.0,454.94,349.77
2016,5,22,15,15,367.0,291.5,0.5,14.0,551.0,494.98,382.45
2016,5,22,15,30,534.0,223.0,0.5,14.0,590.0,519.03,400.48
2016,5,22,15,45,497.0,219.0,0.5,14.0,543.0,466.31,360.17
2016,5,22,16,0,460.0,215.0,0.5,14.0,496.0,415.91,321.58
2016,5,22,16,15,432.5,202.5,0.5,13.5,450.0,365.18,282.41
2016,5,22,16,30,405.0,190.0,0.5,13.0,404.0,316.63,243.91
2016,5,22,16,45,427.5,164.5,0.5,13.0,370.0,275.56,208.85
2016,5,22,17,0,450.0,139.0,0.5,13.0,336.0,231.59,170.3
2016,5,22,17,15,411.5,129.5,0.5,12.5,292.5,185.69,132.61
2016,5,22,17,30,373.0,120.0,0.5,12.0,249.0,143.98,99.89
2016,5,22,17,45,344.5,103.5,0.5,12.0,207.5,102.16,69.82
2016,5,22,18,0,316.0,87.0,0.5,12.0,166.0,63.91,51.82
2016,5,22,18,15,267.0,71.0,0.45,11.5,127.5,52.81,41.81
2016,5,22,18,30,218.0,55.0,0.4,11.0,89.0,41.49,31.31
2016,5,22,18,45,146.0,38.5,0.4,10.5,58.0,29.94,20.24
2016,5,22,19,0,74.0,22.0,0.4,10.0,27.0,17.39,4.42
2016,5,22,19,15,37.0,11.0,0.4,9.5,13.5,9.39,0.0
2016,5,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,5,15,17.0,16.5,0.35,9.5,18.0,13.74,0.0
2016,5,23,5,30,34.0,33.0,0.3,10.0,36.0,26.2,16.71
2016,5,23,5,45,62.5,52.0,0.3,10.5,62.5,40.31,30.25
2016,5,23,6,0,91.0,71.0,0.3,11.0,89.0,54.17,43.09
2016,5,23,6,15,109.0,92.0,0.25,11.5,119.5,68.95,56.5
2016,5,23,6,30,127.0,113.0,0.2,12.0,150.0,92.73,70.24
2016,5,23,6,45,142.5,133.5,0.2,13.0,182.5,120.85,90.87
2016,5,23,7,0,158.0,154.0,0.2,14.0,215.0,151.1,114.36
2016,5,23,7,15,392.5,130.5,0.15,14.5,309.5,203.91,148.63
2016,5,23,7,30,627.0,107.0,0.1,15.0,404.0,283.43,206.82
2016,5,23,7,45,441.0,172.5,0.1,15.5,392.5,308.65,233.25
2016,5,23,8,0,255.0,238.0,0.1,16.0,381.0,310.64,238.68
2016,5,23,8,15,306.0,250.0,0.1,16.0,436.5,361.75,277.98
2016,5,23,8,30,357.0,262.0,0.1,16.0,492.0,417.56,319.76
2016,5,23,8,45,306.0,295.0,0.15,16.5,501.5,438.05,334.15
2016,5,23,9,0,255.0,328.0,0.2,17.0,511.0,453.17,344.25
2016,5,23,9,15,222.5,352.5,0.2,17.0,518.5,460.2,348.68
2016,5,23,9,30,190.0,377.0,0.2,17.0,526.0,470.97,355.48
2016,5,23,9,45,173.0,395.0,0.2,17.5,535.0,484.33,363.5
2016,5,23,10,0,156.0,413.0,0.2,18.0,544.0,495.9,370.05
2016,5,23,10,15,118.5,417.0,0.2,18.0,518.5,476.64,355.22
2016,5,23,10,30,81.0,421.0,0.2,18.0,493.0,443.08,330.56
2016,5,23,10,45,55.0,392.5,0.2,18.0,442.0,397.65,297.75
2016,5,23,11,0,29.0,364.0,0.2,18.0,391.0,350.62,263.39
2016,5,23,11,15,43.5,399.0,0.2,17.5,440.5,397.16,298.16
2016,5,23,11,30,58.0,434.0,0.2,17.0,490.0,444.14,331.93
2016,5,23,11,45,42.5,403.5,0.25,17.0,445.0,402.44,301.62
2016,5,23,12,0,27.0,373.0,0.3,17.0,400.0,360.25,271.42
2016,5,23,12,15,25.0,362.0,0.3,16.5,386.5,348.23,263.51
2016,5,23,12,30,23.0,351.0,0.3,16.0,373.0,322.95,245.53
2016,5,23,12,45,16.5,276.5,0.3,16.0,292.0,251.1,192.1
2016,5,23,13,0,10.0,202.0,0.3,16.0,211.0,180.2,138.31
2016,5,23,13,15,12.0,233.0,0.3,16.0,244.0,208.45,160.65
2016,5,23,13,30,14.0,264.0,0.3,16.0,277.0,236.62,182.17
2016,5,23,13,45,11.0,226.5,0.3,16.0,236.5,201.05,154.8
2016,5,23,14,0,8.0,189.0,0.3,16.0,196.0,165.88,127.8
2016,5,23,14,15,7.0,184.0,0.3,15.5,190.5,160.38,124.05
2016,5,23,14,30,6.0,179.0,0.3,15.0,185.0,154.94,120.16
2016,5,23,14,45,7.0,193.5,0.3,15.0,200.0,167.54,130.35
2016,5,23,15,0,8.0,208.0,0.3,15.0,215.0,179.97,140.31
2016,5,23,15,15,64.5,264.0,0.3,15.0,309.0,267.68,209.58
2016,5,23,15,30,121.0,320.0,0.3,15.0,403.0,350.44,272.19
2016,5,23,15,45,60.5,173.0,0.3,15.0,214.5,179.19,139.98
2016,5,23,16,0,0.0,26.0,0.3,15.0,26.0,21.53,12.44
2016,5,23,16,15,0.0,37.0,0.3,15.0,37.0,30.64,20.33
2016,5,23,16,30,0.0,48.0,0.3,15.0,48.0,39.76,28.11
2016,5,23,16,45,0.0,32.5,0.35,15.0,32.5,26.87,17.27
2016,5,23,17,0,0.0,17.0,0.4,15.0,17.0,14.02,6.37
2016,5,23,17,15,0.0,14.5,0.4,14.5,14.5,11.95,4.65
2016,5,23,17,30,0.0,12.0,0.4,14.0,12.0,9.88,2.9
2016,5,23,17,45,0.0,10.0,0.4,13.5,10.0,8.22,1.49
2016,5,23,18,0,0.0,8.0,0.4,13.0,8.0,6.57,0.31
2016,5,23,18,15,0.0,6.0,0.4,12.5,6.0,4.92,0.0
2016,5,23,18,30,0.0,4.0,0.4,12.0,4.0,3.28,0.0
2016,5,23,18,45,0.0,2.5,0.4,12.0,2.5,2.05,0.0
2016,5,23,19,0,0.0,1.0,0.4,12.0,1.0,0.82,0.0
2016,5,23,19,15,0.0,0.5,0.4,11.5,0.5,0.43,0.0
2016,5,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
