Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,15,119.0,17.0,0.35,10.0,29.0,13.24,0.0
2016,5,24,5,30,238.0,34.0,0.3,10.0,58.0,26.32,16.89
2016,5,24,5,45,327.5,45.5,0.3,10.5,98.0,36.7,27.07
2016,5,24,6,0,417.0,57.0,0.3,11.0,138.0,45.35,35.24
2016,5,24,6,15,480.5,65.5,0.3,11.5,185.0,51.14,40.62
2016,5,24,6,30,544.0,74.0,0.3,12.0,232.0,86.4,52.7
2016,5,24,6,45,586.5,81.0,0.3,12.5,281.0,133.83,82.65
2016,5,24,7,0,629.0,88.0,0.3,13.0,330.0,186.1,123.13
2016,5,24,7,15,662.0,93.5,0.25,13.5,380.0,239.39,167.67
2016,5,24,7,30,695.0,99.0,0.2,14.0,430.0,295.78,215.24
2016,5,24,7,45,714.5,105.5,0.2,15.0,477.5,351.08,261.29
2016,5,24,8,0,734.0,112.0,0.2,16.0,525.0,407.38,306.54
2016,5,24,8,15,754.0,116.0,0.15,16.0,571.0,463.63,350.89
2016,5,24,8,30,774.0,120.0,0.1,16.0,617.0,518.57,392.76
2016,5,24,8,45,781.5,127.0,0.1,16.5,658.5,569.29,429.75
2016,5,24,9,0,789.0,134.0,0.1,17.0,700.0,618.67,464.43
2016,5,24,9,15,801.0,136.5,0.1,17.0,738.0,665.28,497.06
2016,5,24,9,30,813.0,139.0,0.1,17.0,776.0,710.42,527.83
2016,5,24,9,45,679.0,222.0,0.1,17.5,769.0,723.24,532.32
2016,5,24,10,0,545.0,305.0,0.1,18.0,762.0,717.36,524.37
2016,5,24,10,15,427.5,361.0,0.1,18.0,727.0,692.4,505.28
2016,5,24,10,30,310.0,417.0,0.1,18.0,692.0,651.15,475.25
2016,5,24,10,45,250.0,440.5,0.1,18.0,665.5,631.27,460.76
2016,5,24,11,0,190.0,464.0,0.1,18.0,639.0,596.02,435.56
2016,5,24,11,15,210.0,468.5,0.1,17.5,664.5,622.64,455.09
2016,5,24,11,30,230.0,473.0,0.1,17.0,690.0,648.71,473.37
2016,5,24,11,45,304.5,449.0,0.1,17.0,738.0,709.58,515.17
2016,5,24,12,0,379.0,425.0,0.1,17.0,786.0,757.37,547.4
2016,5,24,12,15,197.0,354.0,0.1,17.0,542.0,523.99,387.44
2016,5,24,12,30,15.0,283.0,0.1,17.0,298.0,255.6,192.38
2016,5,24,12,45,12.0,237.0,0.15,17.0,248.5,212.53,162.08
2016,5,24,13,0,9.0,191.0,0.2,17.0,199.0,169.8,129.73
2016,5,24,13,15,4.5,117.5,0.2,16.5,121.5,102.75,77.57
2016,5,24,13,30,0.0,44.0,0.2,16.0,44.0,36.77,24.62
2016,5,24,13,45,0.0,63.5,0.2,16.0,63.5,53.09,38.12
2016,5,24,14,0,0.0,83.0,0.2,16.0,83.0,69.41,51.41
2016,5,24,14,15,0.0,55.5,0.2,16.0,55.5,46.31,32.6
2016,5,24,14,30,0.0,28.0,0.2,16.0,28.0,23.31,13.73
2016,5,24,14,45,0.0,34.5,0.25,16.0,34.5,28.71,18.26
2016,5,24,15,0,0.0,41.0,0.3,16.0,41.0,34.1,22.77
2016,5,24,15,15,0.0,94.0,0.3,15.5,94.0,78.37,59.38
2016,5,24,15,30,0.0,147.0,0.3,15.0,147.0,122.66,95.52
2016,5,24,15,45,6.0,175.5,0.3,15.0,179.5,149.39,117.11
2016,5,24,16,0,12.0,204.0,0.3,15.0,212.0,175.12,137.8
2016,5,24,16,15,258.5,184.0,0.3,14.5,322.5,270.59,211.58
2016,5,24,16,30,505.0,164.0,0.3,14.0,433.0,331.23,252.43
2016,5,24,16,45,571.0,129.0,0.35,14.0,404.5,293.52,217.75
2016,5,24,17,0,637.0,94.0,0.4,14.0,376.0,243.66,172.45
2016,5,24,17,15,605.0,91.0,0.4,13.5,332.5,193.89,130.42
2016,5,24,17,30,573.0,88.0,0.4,13.0,289.0,147.27,93.27
2016,5,24,17,45,535.5,78.0,0.4,13.0,242.0,97.96,59.37
2016,5,24,18,0,498.0,68.0,0.4,13.0,195.0,53.11,42.05
2016,5,24,18,15,426.0,58.5,0.4,12.5,150.5,46.22,35.84
2016,5,24,18,30,354.0,49.0,0.4,12.0,106.0,39.42,29.42
2016,5,24,18,45,262.0,36.0,0.4,12.0,70.5,27.85,18.46
2016,5,24,19,0,170.0,23.0,0.4,12.0,35.0,17.9,6.06
2016,5,24,19,15,85.0,11.5,0.4,11.5,17.5,9.82,0.0
2016,5,24,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,138.0,16.0,0.35,10.0,30.0,12.82,0.0
2016,5,25,5,30,276.0,32.0,0.3,10.0,60.0,26.11,16.78
2016,5,25,5,45,371.0,41.5,0.3,10.5,101.5,33.39,24.16
2016,5,25,6,0,466.0,51.0,0.3,11.0,143.0,40.56,30.96
2016,5,25,6,15,239.0,76.0,0.3,11.5,124.0,57.61,46.44
2016,5,25,6,30,12.0,101.0,0.3,12.0,105.0,80.68,63.54
2016,5,25,6,45,18.0,120.5,0.3,12.5,127.0,98.3,77.71
2016,5,25,7,0,24.0,140.0,0.3,13.0,149.0,116.86,92.52
2016,5,25,7,15,16.5,150.0,0.25,14.0,156.5,125.76,99.52
2016,5,25,7,30,9.0,160.0,0.2,15.0,164.0,133.58,105.44
2016,5,25,7,45,22.5,190.0,0.2,16.0,202.0,163.89,128.81
2016,5,25,8,0,36.0,220.0,0.2,17.0,240.0,198.32,154.93
2016,5,25,8,15,38.5,240.0,0.2,17.5,263.5,219.78,170.86
2016,5,25,8,30,41.0,260.0,0.2,18.0,287.0,241.61,186.89
2016,5,25,8,45,46.5,283.5,0.2,18.5,315.5,268.45,206.49
2016,5,25,9,0,52.0,307.0,0.2,19.0,344.0,295.94,226.22
2016,5,25,9,15,104.0,342.5,0.2,19.5,422.5,365.01,276.86
2016,5,25,9,30,156.0,378.0,0.2,20.0,501.0,446.96,334.91
2016,5,25,9,45,225.5,385.5,0.2,20.5,571.0,513.19,380.79
2016,5,25,10,0,295.0,393.0,0.2,21.0,641.0,593.21,434.92
2016,5,25,10,15,612.5,244.0,0.2,21.0,780.0,737.97,537.08
2016,5,25,10,30,930.0,95.0,0.2,21.0,919.0,868.09,621.28
2016,5,25,10,45,934.0,96.0,0.25,21.0,939.5,894.85,636.21
2016,5,25,11,0,938.0,97.0,0.3,21.0,960.0,918.21,650.76
2016,5,25,11,15,940.5,98.0,0.3,21.0,973.5,936.73,661.41
2016,5,25,11,30,943.0,99.0,0.3,21.0,987.0,951.62,669.94
2016,5,25,11,45,943.5,99.5,0.3,21.5,993.0,960.53,673.64
2016,5,25,12,0,944.0,100.0,0.3,22.0,999.0,965.69,675.22
2016,5,25,12,15,944.0,100.0,0.3,22.0,998.0,966.16,675.41
2016,5,25,12,30,944.0,100.0,0.3,22.0,997.0,962.88,673.49
2016,5,25,12,45,931.0,107.5,0.35,22.0,985.5,951.11,667.63
2016,5,25,13,0,918.0,115.0,0.4,22.0,974.0,935.81,659.79
2016,5,25,13,15,915.5,114.5,0.4,22.0,958.5,919.06,650.07
2016,5,25,13,30,913.0,114.0,0.4,22.0,943.0,898.81,638.24
2016,5,25,13,45,908.0,113.5,0.45,22.0,920.5,873.06,623.97
2016,5,25,14,0,903.0,113.0,0.5,22.0,898.0,844.14,607.63
2016,5,25,14,15,896.0,111.5,0.5,21.5,869.0,809.7,587.82
2016,5,25,14,30,889.0,110.0,0.5,21.0,840.0,772.53,566.0
2016,5,25,14,45,879.5,108.5,0.5,21.0,804.5,731.04,539.06
2016,5,25,15,0,870.0,107.0,0.5,21.0,769.0,687.4,509.41
2016,5,25,15,15,858.0,105.0,0.5,20.5,728.5,639.83,477.15
2016,5,25,15,30,846.0,103.0,0.5,20.0,688.0,590.8,442.77
2016,5,25,15,45,827.0,101.5,0.55,20.0,643.0,538.59,404.52
2016,5,25,16,0,808.0,100.0,0.6,20.0,598.0,484.17,363.26
2016,5,25,16,15,787.5,97.0,0.6,19.5,550.0,427.84,319.36
2016,5,25,16,30,767.0,94.0,0.6,19.0,502.0,372.09,274.28
2016,5,25,16,45,732.5,92.0,0.6,18.5,451.0,313.77,226.17
2016,5,25,17,0,698.0,90.0,0.6,18.0,400.0,255.35,177.27
2016,5,25,17,15,660.5,84.5,0.6,17.5,349.0,198.91,130.4
2016,5,25,17,30,623.0,79.0,0.6,17.0,298.0,146.28,88.98
2016,5,25,17,45,562.5,74.0,0.6,16.5,248.0,96.53,56.48
2016,5,25,18,0,502.0,69.0,0.6,16.0,198.0,53.95,42.28
2016,5,25,18,15,426.5,60.0,0.6,15.5,153.0,47.41,36.43
2016,5,25,18,30,351.0,51.0,0.6,15.0,108.0,39.12,28.78
2016,5,25,18,45,244.0,38.0,0.6,14.5,71.5,29.28,19.5
2016,5,25,19,0,137.0,25.0,0.6,14.0,35.0,19.35,7.47
2016,5,25,19,15,68.5,12.5,0.6,13.5,17.5,10.67,0.0
2016,5,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,17.5,0.45,12.0,30.0,13.62,0.63
2016,5,26,5,30,243.0,35.0,0.4,13.0,60.0,27.08,17.41
2016,5,26,5,45,338.0,46.0,0.35,14.0,101.0,37.08,27.02
2016,5,26,6,0,433.0,57.0,0.3,15.0,142.0,45.35,34.66
2016,5,26,6,15,497.0,64.5,0.3,15.5,189.5,50.35,39.26
2016,5,26,6,30,561.0,72.0,0.3,16.0,237.0,84.5,50.16
2016,5,26,6,45,605.0,79.0,0.3,17.0,286.5,132.96,79.79
2016,5,26,7,0,649.0,86.0,0.3,18.0,336.0,186.4,120.08
2016,5,26,7,15,682.5,90.5,0.25,18.5,386.5,239.97,164.0
2016,5,26,7,30,716.0,95.0,0.2,19.0,437.0,296.63,211.0
2016,5,26,7,45,739.5,100.0,0.2,19.5,486.5,355.23,259.2
2016,5,26,8,0,763.0,105.0,0.2,20.0,536.0,412.59,305.08
2016,5,26,8,15,782.5,108.5,0.2,20.0,583.0,467.8,348.54
2016,5,26,8,30,802.0,112.0,0.2,20.0,630.0,523.3,390.76
2016,5,26,8,45,817.0,115.0,0.2,20.5,673.0,575.81,428.67
2016,5,26,9,0,832.0,118.0,0.2,21.0,716.0,627.57,464.67
2016,5,26,9,15,844.0,120.5,0.2,21.5,755.5,675.87,497.08
2016,5,26,9,30,856.0,123.0,0.2,22.0,795.0,717.62,524.27
2016,5,26,9,45,861.0,127.5,0.2,22.5,827.5,758.27,549.82
2016,5,26,10,0,866.0,132.0,0.2,23.0,860.0,796.33,572.23
2016,5,26,10,15,873.5,133.5,0.2,23.0,887.5,830.99,592.92
2016,5,26,10,30,881.0,135.0,0.2,23.0,915.0,862.87,611.74
2016,5,26,10,45,887.0,135.5,0.25,23.0,936.5,889.67,628.19
2016,5,26,11,0,893.0,136.0,0.3,23.0,958.0,913.31,642.83
2016,5,26,11,15,896.5,136.5,0.3,23.0,972.0,931.46,653.18
2016,5,26,11,30,900.0,137.0,0.3,23.0,986.0,946.17,661.56
2016,5,26,11,45,903.0,136.5,0.3,23.5,993.0,956.06,665.83
2016,5,26,12,0,906.0,136.0,0.3,24.0,1000.0,962.41,668.1
2016,5,26,12,15,906.0,136.0,0.3,24.0,998.5,962.89,668.27
2016,5,26,12,30,906.0,136.0,0.3,24.0,997.0,959.79,666.48
2016,5,26,12,45,910.5,131.5,0.35,24.0,990.0,953.16,663.77
2016,5,26,13,0,915.0,127.0,0.4,24.0,983.0,942.81,658.93
2016,5,26,13,15,912.0,126.0,0.4,23.5,967.5,925.28,650.02
2016,5,26,13,30,909.0,125.0,0.4,23.0,952.0,904.28,639.06
2016,5,26,13,45,904.0,124.0,0.45,23.0,929.0,878.24,624.71
2016,5,26,14,0,899.0,123.0,0.5,23.0,906.0,849.02,608.3
2016,5,26,14,15,892.0,121.5,0.5,22.5,876.5,814.78,588.73
2016,5,26,14,30,885.0,120.0,0.5,22.0,847.0,777.8,567.18
2016,5,26,14,45,875.0,118.0,0.5,22.0,811.5,735.7,539.68
2016,5,26,15,0,865.0,116.0,0.5,22.0,776.0,691.5,509.84
2016,5,26,15,15,853.0,114.0,0.5,21.5,735.5,647.37,480.06
2016,5,26,15,30,841.0,112.0,0.5,21.0,695.0,597.78,445.53
2016,5,26,15,45,823.5,109.5,0.5,21.0,650.0,543.67,405.78
2016,5,26,16,0,806.0,107.0,0.5,21.0,605.0,489.21,364.47
2016,5,26,16,15,785.5,103.5,0.5,20.5,556.5,432.53,320.74
2016,5,26,16,30,765.0,100.0,0.5,20.0,508.0,376.44,275.85
2016,5,26,16,45,736.0,96.0,0.55,19.5,457.5,315.66,226.38
2016,5,26,17,0,707.0,92.0,0.6,19.0,407.0,259.15,179.19
2016,5,26,17,15,670.0,87.0,0.6,18.0,356.0,202.72,132.76
2016,5,26,17,30,633.0,82.0,0.6,17.0,305.0,150.01,91.57
2016,5,26,17,45,577.0,76.0,0.6,16.5,255.0,99.16,58.15
2016,5,26,18,0,521.0,70.0,0.6,16.0,205.0,54.95,43.15
2016,5,26,18,15,446.0,61.0,0.6,15.0,159.0,48.29,37.31
2016,5,26,18,30,371.0,52.0,0.6,14.0,113.0,41.96,31.43
2016,5,26,18,45,258.5,39.0,0.6,13.5,75.0,30.07,20.33
2016,5,26,19,0,146.0,26.0,0.6,13.0,37.0,20.13,8.56
2016,5,26,19,15,73.0,13.0,0.6,12.5,18.5,11.1,0.0
2016,5,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,129.0,17.5,0.6,12.0,31.0,13.63,1.16
2016,5,27,5,30,258.0,35.0,0.5,13.0,62.0,27.12,17.49
2016,5,27,5,45,363.5,44.5,0.45,14.0,105.0,35.85,25.95
2016,5,27,6,0,469.0,54.0,0.4,15.0,148.0,42.99,32.59
2016,5,27,6,15,532.5,61.5,0.35,15.5,196.0,48.14,37.31
2016,5,27,6,30,596.0,69.0,0.3,16.0,244.0,83.3,48.39
2016,5,27,6,45,644.0,73.5,0.3,17.0,295.5,132.19,77.55
2016,5,27,7,0,692.0,78.0,0.3,18.0,347.0,186.43,118.23
2016,5,27,7,15,724.0,82.5,0.25,18.5,398.0,244.88,166.24
2016,5,27,7,30,756.0,87.0,0.2,19.0,449.0,302.96,214.56
2016,5,27,7,45,780.5,90.5,0.2,20.0,499.0,360.1,261.36
2016,5,27,8,0,805.0,94.0,0.2,21.0,549.0,418.62,307.66
2016,5,27,8,15,823.0,97.5,0.15,21.5,596.5,475.23,351.09
2016,5,27,8,30,841.0,101.0,0.1,22.0,644.0,531.9,392.78
2016,5,27,8,45,854.0,104.0,0.1,22.5,687.5,583.27,429.57
2016,5,27,9,0,867.0,107.0,0.1,23.0,731.0,634.59,464.94
2016,5,27,9,15,877.5,109.0,0.1,23.0,770.0,682.04,497.44
2016,5,27,9,30,888.0,111.0,0.1,23.0,809.0,727.7,527.86
2016,5,27,9,45,900.5,110.5,0.1,23.5,843.5,770.49,554.49
2016,5,27,10,0,913.0,110.0,0.1,24.0,878.0,811.12,577.81
2016,5,27,10,15,918.5,111.5,0.1,24.5,905.0,845.62,596.93
2016,5,27,10,30,924.0,113.0,0.1,25.0,932.0,877.11,614.02
2016,5,27,10,45,927.5,114.0,0.1,25.5,952.5,903.27,627.71
2016,5,27,11,0,931.0,115.0,0.1,26.0,973.0,926.03,639.32
2016,5,27,11,15,933.5,115.5,0.1,26.0,986.5,943.95,649.29
2016,5,27,11,30,936.0,116.0,0.1,26.0,1000.0,958.27,657.23
2016,5,27,11,45,936.0,117.5,0.15,26.0,1005.5,967.58,663.12
2016,5,27,12,0,936.0,119.0,0.2,26.0,1011.0,973.18,667.1
2016,5,27,12,15,935.5,119.0,0.2,26.0,1010.0,973.26,667.03
2016,5,27,12,30,935.0,119.0,0.2,26.0,1009.0,969.63,664.96
2016,5,27,12,45,925.5,123.5,0.2,26.0,997.5,958.26,658.44
2016,5,27,13,0,916.0,128.0,0.2,26.0,986.0,943.39,650.0
2016,5,27,13,15,912.5,127.5,0.2,26.0,970.0,925.91,640.11
2016,5,27,13,30,909.0,127.0,0.2,26.0,954.0,904.99,628.19
2016,5,27,13,45,898.5,129.0,0.25,26.0,929.5,877.12,612.94
2016,5,27,14,0,888.0,131.0,0.3,26.0,905.0,846.36,595.9
2016,5,27,14,15,880.5,129.0,0.3,25.5,875.5,811.68,576.48
2016,5,27,14,30,873.0,127.0,0.3,25.0,846.0,774.33,555.13
2016,5,27,14,45,857.5,128.0,0.35,25.0,809.0,731.52,528.1
2016,5,27,15,0,842.0,129.0,0.4,25.0,772.0,691.78,502.25
2016,5,27,15,15,829.0,126.0,0.4,24.5,731.5,643.05,469.98
2016,5,27,15,30,816.0,123.0,0.4,24.0,691.0,593.04,435.8
2016,5,27,15,45,797.5,120.5,0.4,24.0,645.5,539.59,397.17
2016,5,27,16,0,779.0,118.0,0.4,24.0,600.0,485.94,357.12
2016,5,27,16,15,757.5,114.0,0.4,23.5,552.0,428.14,313.4
2016,5,27,16,30,736.0,110.0,0.4,23.0,504.0,372.29,269.52
2016,5,27,16,45,708.0,105.0,0.45,22.5,454.0,314.62,223.26
2016,5,27,17,0,680.0,100.0,0.5,22.0,404.0,259.06,177.66
2016,5,27,17,15,642.0,94.0,0.5,21.0,353.5,203.14,132.51
2016,5,27,17,30,604.0,88.0,0.5,20.0,303.0,151.13,92.55
2016,5,27,17,45,552.5,80.5,0.5,19.5,253.5,101.14,59.83
2016,5,27,18,0,501.0,73.0,0.5,19.0,204.0,57.27,44.63
2016,5,27,18,15,428.0,63.0,0.5,18.0,158.5,49.79,38.15
2016,5,27,18,30,355.0,53.0,0.5,17.0,113.0,40.58,29.85
2016,5,27,18,45,252.5,40.0,0.55,16.0,75.5,30.79,20.76
2016,5,27,19,0,150.0,27.0,0.6,15.0,38.0,20.89,9.42
2016,5,27,19,15,75.0,13.5,0.65,14.5,19.0,11.52,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,19.0,0.45,12.5,31.0,14.75,2.19
2016,5,28,5,30,229.0,38.0,0.4,13.0,62.0,29.28,19.38
2016,5,28,5,45,320.5,50.0,0.35,14.0,103.5,38.3,28.12
2016,5,28,6,0,412.0,62.0,0.3,15.0,145.0,49.4,38.25
2016,5,28,6,15,476.0,71.0,0.3,15.5,192.5,55.45,43.76
2016,5,28,6,30,540.0,80.0,0.3,16.0,240.0,88.69,54.67
2016,5,28,6,45,459.5,105.0,0.3,16.5,259.0,133.64,86.78
2016,5,28,7,0,379.0,130.0,0.3,17.0,278.0,170.82,119.45
2016,5,28,7,15,546.0,108.0,0.25,18.0,353.0,221.22,154.45
2016,5,28,7,30,713.0,86.0,0.2,19.0,428.0,288.56,204.83
2016,5,28,7,45,732.0,100.5,0.2,20.0,484.0,348.81,253.86
2016,5,28,8,0,751.0,115.0,0.2,21.0,540.0,412.71,303.85
2016,5,28,8,15,771.0,118.5,0.15,21.5,587.0,469.28,346.91
2016,5,28,8,30,791.0,122.0,0.1,22.0,634.0,524.42,387.35
2016,5,28,8,45,806.0,125.5,0.1,23.0,677.5,576.83,423.9
2016,5,28,9,0,821.0,129.0,0.1,24.0,721.0,628.52,458.47
2016,5,28,9,15,716.5,187.0,0.1,24.0,723.5,652.47,473.5
2016,5,28,9,30,612.0,245.0,0.1,24.0,726.0,663.05,479.12
2016,5,28,9,45,593.0,269.5,0.1,24.5,751.5,694.41,498.34
2016,5,28,10,0,574.0,294.0,0.1,25.0,777.0,725.21,516.3
2016,5,28,10,15,543.0,322.0,0.1,25.0,790.5,746.21,528.39
2016,5,28,10,30,512.0,350.0,0.1,25.0,804.0,763.23,537.87
2016,5,28,10,45,523.5,356.5,0.1,25.5,830.5,793.69,555.61
2016,5,28,11,0,535.0,363.0,0.1,26.0,857.0,822.38,571.77
2016,5,28,11,15,711.5,255.0,0.1,26.0,921.5,893.02,619.02
2016,5,28,11,30,888.0,147.0,0.1,26.0,986.0,941.38,647.97
2016,5,28,11,45,889.0,147.5,0.1,26.5,992.0,950.25,650.99
2016,5,28,12,0,890.0,148.0,0.1,27.0,998.0,955.63,652.64
2016,5,28,12,15,889.5,148.0,0.1,27.0,996.5,955.7,652.57
2016,5,28,12,30,889.0,148.0,0.1,27.0,995.0,952.28,650.62
2016,5,28,12,45,888.5,146.0,0.1,27.0,986.5,943.62,645.71
2016,5,28,13,0,888.0,144.0,0.1,27.0,978.0,931.46,638.87
2016,5,28,13,15,884.5,143.0,0.1,27.0,961.5,914.05,629.0
2016,5,28,13,30,881.0,142.0,0.1,27.0,945.0,893.3,617.21
2016,5,28,13,45,876.5,140.0,0.15,27.0,922.5,867.58,603.15
2016,5,28,14,0,872.0,138.0,0.2,27.0,900.0,838.75,587.23
2016,5,28,14,15,864.5,136.0,0.2,26.5,870.5,804.63,568.23
2016,5,28,14,30,857.0,134.0,0.2,26.0,841.0,767.88,547.08
2016,5,28,14,45,848.5,131.0,0.2,26.0,805.5,732.74,524.38
2016,5,28,15,0,840.0,128.0,0.2,26.0,770.0,688.87,495.55
2016,5,28,15,15,827.0,125.5,0.2,26.0,729.5,640.77,463.18
2016,5,28,15,30,814.0,123.0,0.2,26.0,689.0,591.39,429.0
2016,5,28,15,45,799.0,118.5,0.25,26.0,645.0,538.13,391.56
2016,5,28,16,0,784.0,114.0,0.3,26.0,601.0,484.36,352.36
2016,5,28,16,15,762.5,110.5,0.3,25.5,553.0,428.51,310.44
2016,5,28,16,30,741.0,107.0,0.3,25.0,505.0,371.25,265.98
2016,5,28,16,45,715.0,101.5,0.3,24.5,455.5,313.58,219.93
2016,5,28,17,0,689.0,96.0,0.3,24.0,406.0,257.81,174.43
2016,5,28,17,15,652.0,90.5,0.3,23.0,355.5,202.08,129.86
2016,5,28,17,30,615.0,85.0,0.3,22.0,305.0,150.11,90.31
2016,5,28,17,45,564.5,78.0,0.35,21.0,255.5,99.98,58.03
2016,5,28,18,0,514.0,71.0,0.4,20.0,206.0,55.83,43.19
2016,5,28,18,15,441.5,62.0,0.45,19.0,160.5,48.96,37.28
2016,5,28,18,30,369.0,53.0,0.5,18.0,115.0,42.67,31.55
2016,5,28,18,45,264.0,40.0,0.55,17.0,77.0,30.82,20.73
2016,5,28,19,0,159.0,27.0,0.6,16.0,39.0,20.9,9.75
2016,5,28,19,15,79.5,13.5,0.6,15.5,19.5,11.52,0.0
2016,5,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,18.0,0.5,14.0,32.0,14.01,2.13
2016,5,29,5,30,259.0,36.0,0.4,15.0,64.0,27.87,18.05
2016,5,29,5,45,349.5,47.0,0.35,16.0,105.5,37.88,27.52
2016,5,29,6,0,440.0,58.0,0.3,17.0,147.0,46.11,35.05
2016,5,29,6,15,503.5,66.0,0.25,17.5,194.5,51.5,39.95
2016,5,29,6,30,567.0,74.0,0.2,18.0,242.0,84.56,50.26
2016,5,29,6,45,607.5,81.5,0.2,19.0,291.5,133.18,79.33
2016,5,29,7,0,648.0,89.0,0.2,20.0,341.0,186.36,118.86
2016,5,29,7,15,681.5,94.0,0.15,20.5,391.5,240.11,162.3
2016,5,29,7,30,715.0,99.0,0.1,21.0,442.0,296.96,208.88
2016,5,29,7,45,737.0,104.0,0.1,22.0,490.5,352.63,253.92
2016,5,29,8,0,759.0,109.0,0.1,23.0,539.0,411.37,299.72
2016,5,29,8,15,778.0,112.5,0.1,23.5,586.0,466.0,341.49
2016,5,29,8,30,797.0,116.0,0.1,24.0,633.0,520.89,381.9
2016,5,29,8,45,812.0,119.0,0.1,24.5,676.0,573.04,418.91
2016,5,29,9,0,827.0,122.0,0.1,25.0,719.0,624.46,454.07
2016,5,29,9,15,838.5,124.5,0.1,25.0,757.5,672.13,486.47
2016,5,29,9,30,850.0,127.0,0.1,25.0,796.0,718.21,516.94
2016,5,29,9,45,866.5,124.0,0.1,25.5,831.0,755.21,540.08
2016,5,29,10,0,883.0,121.0,0.1,26.0,866.0,795.49,563.67
2016,5,29,10,15,889.5,122.5,0.1,26.0,893.0,829.83,583.83
2016,5,29,10,30,896.0,124.0,0.1,26.0,920.0,861.31,602.12
2016,5,29,10,45,902.5,124.0,0.15,26.5,941.0,888.42,617.17
2016,5,29,11,0,909.0,124.0,0.2,27.0,962.0,912.36,630.39
2016,5,29,11,15,911.5,124.5,0.2,27.0,975.5,929.92,640.19
2016,5,29,11,30,914.0,125.0,0.2,27.0,989.0,943.98,648.01
2016,5,29,11,45,915.5,125.0,0.2,27.5,995.0,953.13,651.75
2016,5,29,12,0,917.0,125.0,0.2,28.0,1001.0,958.69,653.49
2016,5,29,12,15,916.5,125.0,0.2,27.5,1000.0,958.82,654.75
2016,5,29,12,30,916.0,125.0,0.2,27.0,999.0,955.34,654.05
2016,5,29,12,45,910.0,128.0,0.25,27.0,989.0,945.98,649.68
2016,5,29,13,0,904.0,131.0,0.3,27.0,979.0,933.14,643.41
2016,5,29,13,15,900.5,130.0,0.3,27.0,963.5,915.52,633.35
2016,5,29,13,30,897.0,129.0,0.3,27.0,948.0,894.5,621.32
2016,5,29,13,45,891.5,128.0,0.3,27.0,925.0,868.51,606.28
2016,5,29,14,0,886.0,127.0,0.3,27.0,902.0,839.43,589.32
2016,5,29,14,15,878.5,125.5,0.3,27.0,872.5,805.39,569.19
2016,5,29,14,30,871.0,124.0,0.3,27.0,843.0,768.7,547.25
2016,5,29,14,45,861.0,122.0,0.35,27.0,808.0,727.34,521.4
2016,5,29,15,0,851.0,120.0,0.4,27.0,773.0,683.9,493.45
2016,5,29,15,15,838.5,117.5,0.4,26.5,732.5,639.93,464.43
2016,5,29,15,30,826.0,115.0,0.4,26.0,692.0,590.45,430.73
2016,5,29,15,45,809.0,112.5,0.4,26.0,647.5,537.52,392.67
2016,5,29,16,0,792.0,110.0,0.4,26.0,603.0,484.23,353.08
2016,5,29,16,15,771.0,106.5,0.4,25.5,555.0,428.27,310.87
2016,5,29,16,30,750.0,103.0,0.4,25.0,507.0,372.98,267.62
2016,5,29,16,45,721.0,99.0,0.4,24.5,457.0,313.15,219.85
2016,5,29,17,0,692.0,95.0,0.4,24.0,407.0,257.65,174.49
2016,5,29,17,15,655.0,89.5,0.4,23.0,356.5,201.82,129.72
2016,5,29,17,30,618.0,84.0,0.4,22.0,306.0,149.72,89.97
2016,5,29,17,45,569.0,77.0,0.4,21.5,257.0,99.57,57.4
2016,5,29,18,0,520.0,70.0,0.4,21.0,208.0,55.18,42.45
2016,5,29,18,15,448.0,61.0,0.4,20.0,162.0,48.09,36.38
2016,5,29,18,30,376.0,52.0,0.4,19.0,116.0,41.75,30.65
2016,5,29,18,45,275.5,40.0,0.45,18.0,78.5,30.85,20.71
2016,5,29,19,0,175.0,28.0,0.5,17.0,41.0,21.69,10.6
2016,5,29,19,15,87.5,14.0,0.5,16.5,20.5,11.95,0.0
2016,5,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,5,15,151.0,17.0,0.5,16.0,33.5,13.6,2.16
2016,5,30,5,30,302.0,34.0,0.4,17.0,67.0,27.78,17.83
2016,5,30,5,45,392.5,43.5,0.35,18.0,109.0,35.02,24.82
2016,5,30,6,0,483.0,53.0,0.3,19.0,151.0,42.15,31.32
2016,5,30,6,15,544.0,60.0,0.25,20.0,198.5,46.94,35.56
2016,5,30,6,30,605.0,67.0,0.2,21.0,246.0,80.19,45.27
2016,5,30,6,45,646.5,72.5,0.15,22.0,296.5,129.43,73.77
2016,5,30,7,0,688.0,78.0,0.1,23.0,347.0,183.26,113.17
2016,5,30,7,15,719.0,82.0,0.05,23.5,397.0,240.63,159.16
2016,5,30,7,30,750.0,86.0,0.0,24.0,447.0,297.45,205.5
2016,5,30,7,45,772.0,90.0,0.0,24.5,496.0,353.62,251.1
2016,5,30,8,0,794.0,94.0,0.0,25.0,545.0,410.92,296.22
2016,5,30,8,15,812.0,97.5,0.0,25.5,592.0,466.76,338.73
2016,5,30,8,30,830.0,101.0,0.0,26.0,639.0,522.71,379.66
2016,5,30,8,45,841.5,104.5,0.05,27.0,681.5,574.83,415.79
2016,5,30,9,0,853.0,108.0,0.1,28.0,724.0,623.29,448.24
2016,5,30,9,15,864.0,110.0,0.1,28.0,762.5,670.36,480.03
2016,5,30,9,30,875.0,112.0,0.1,28.0,801.0,715.72,509.81
2016,5,30,9,45,890.5,109.5,0.1,28.5,836.0,758.3,536.12
2016,5,30,10,0,906.0,107.0,0.1,29.0,871.0,798.97,559.13
2016,5,30,10,15,912.0,108.0,0.1,29.0,898.0,833.16,578.92
2016,5,30,10,30,918.0,109.0,0.1,29.0,925.0,864.4,596.83
2016,5,30,10,45,921.0,111.0,0.15,29.0,945.5,890.92,612.53
2016,5,30,11,0,924.0,113.0,0.2,29.0,966.0,914.05,626.37
2016,5,30,11,15,926.5,113.5,0.2,29.0,979.5,931.89,636.26
2016,5,30,11,30,929.0,114.0,0.2,29.0,993.0,946.18,644.14
2016,5,30,11,45,929.0,115.0,0.2,29.5,998.5,955.05,647.66
2016,5,30,12,0,929.0,116.0,0.2,30.0,1004.0,960.25,649.16
2016,5,30,12,15,929.0,116.0,0.2,30.0,1003.0,960.88,649.43
2016,5,30,12,30,929.0,116.0,0.2,30.0,1002.0,957.84,647.72
2016,5,30,12,45,916.5,123.0,0.2,30.0,990.5,946.25,641.13
2016,5,30,13,0,904.0,130.0,0.2,30.0,979.0,931.21,632.7
2016,5,30,13,15,901.0,129.0,0.2,30.0,963.5,914.08,623.12
2016,5,30,13,30,898.0,128.0,0.2,30.0,948.0,893.54,611.55
2016,5,30,13,45,893.0,127.0,0.2,30.0,925.5,868.01,597.01
2016,5,30,14,0,888.0,126.0,0.2,30.0,903.0,839.35,580.58
2016,5,30,14,15,881.5,124.5,0.2,29.5,874.5,806.09,562.36
2016,5,30,14,30,875.0,123.0,0.2,29.0,846.0,770.11,542.24
2016,5,30,14,45,866.5,120.5,0.25,29.0,811.5,729.28,517.04
2016,5,30,15,0,858.0,118.0,0.3,29.0,777.0,686.25,489.69
2016,5,30,15,15,846.5,116.0,0.3,28.5,737.0,643.02,461.51
2016,5,30,15,30,835.0,114.0,0.3,28.0,697.0,594.29,428.72
2016,5,30,15,45,820.5,110.5,0.35,27.5,653.5,541.4,392.41
2016,5,30,16,0,806.0,107.0,0.4,27.0,610.0,487.88,354.09
2016,5,30,16,15,786.5,103.5,0.4,26.5,562.5,431.91,312.01
2016,5,30,16,30,767.0,100.0,0.4,26.0,515.0,376.41,268.71
2016,5,30,16,45,742.5,95.5,0.4,25.5,465.5,319.24,222.91
2016,5,30,17,0,718.0,91.0,0.4,25.0,416.0,260.76,175.25
2016,5,30,17,15,683.0,86.0,0.4,24.0,365.5,204.3,129.98
2016,5,30,17,30,648.0,81.0,0.4,23.0,315.0,151.29,89.55
2016,5,30,17,45,601.0,74.5,0.4,22.5,265.5,99.93,56.32
2016,5,30,18,0,554.0,68.0,0.4,22.0,216.0,54.04,41.28
2016,5,30,18,15,483.0,59.5,0.4,21.0,169.5,47.01,35.3
2016,5,30,18,30,412.0,51.0,0.4,20.0,123.0,41.01,29.89
2016,5,30,18,45,305.5,39.5,0.4,19.0,83.5,32.11,21.72
2016,5,30,19,0,199.0,28.0,0.4,18.0,44.0,21.74,10.86
2016,5,30,19,15,99.5,14.0,0.4,17.5,22.0,11.95,0.0
2016,5,30,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.05,15.5,4.5,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.0,16.0,9.0,7.68,0.0
2016,5,31,5,15,157.0,22.5,0.8,17.0,38.0,17.5,4.68
2016,5,31,5,30,283.0,36.0,0.6,18.0,67.0,29.46,19.17
2016,5,31,5,45,378.5,45.5,0.45,19.0,109.5,36.65,26.1
2016,5,31,6,0,474.0,55.0,0.3,20.0,152.0,43.73,32.55
2016,5,31,6,15,536.5,62.5,0.25,21.0,200.0,48.86,37.07
2016,5,31,6,30,599.0,70.0,0.2,22.0,248.0,81.62,46.65
2016,5,31,6,45,643.5,75.0,0.2,23.5,298.5,130.39,74.29
2016,5,31,7,0,688.0,80.0,0.2,25.0,349.0,184.09,112.99
2016,5,31,7,15,719.5,84.5,0.15,25.5,400.0,239.04,156.77
2016,5,31,7,30,751.0,89.0,0.1,26.0,451.0,299.44,205.41
2016,5,31,7,45,775.5,92.5,0.05,26.5,501.0,356.06,250.74
2016,5,31,8,0,800.0,96.0,0.0,27.0,551.0,414.07,295.85
2016,5,31,8,15,818.0,99.0,0.0,27.5,598.0,469.75,337.9
2016,5,31,8,30,836.0,102.0,0.0,28.0,645.0,525.51,378.38
2016,5,31,8,45,850.5,104.5,0.0,28.5,688.5,576.97,414.43
2016,5,31,9,0,865.0,107.0,0.0,29.0,732.0,628.43,449.12
2016,5,31,9,15,875.5,109.0,0.0,29.0,771.0,675.67,480.79
2016,5,31,9,30,886.0,111.0,0.0,29.0,810.0,721.14,510.43
2016,5,31,9,45,899.0,110.0,0.05,29.5,844.5,763.66,536.74
2016,5,31,10,0,912.0,109.0,0.1,30.0,879.0,804.09,559.97
2016,5,31,10,15,918.0,110.5,0.1,30.0,906.5,838.93,580.04
2016,5,31,10,30,924.0,112.0,0.1,30.0,934.0,870.79,598.21
2016,5,31,10,45,928.0,113.0,0.1,30.5,955.0,897.38,611.89
2016,5,31,11,0,932.0,114.0,0.1,31.0,976.0,920.62,623.54
2016,5,31,11,15,935.0,114.5,0.1,31.0,989.5,939.05,633.63
2016,5,31,11,30,938.0,115.0,0.1,31.0,1003.0,953.9,641.73
2016,5,31,11,45,939.0,115.5,0.15,31.5,1009.5,963.33,646.26
2016,5,31,12,0,940.0,116.0,0.2,32.0,1016.0,969.06,648.92
2016,5,31,12,15,940.0,116.0,0.2,32.0,1015.0,969.74,649.2
2016,5,31,12,30,940.0,116.0,0.2,32.0,1014.0,966.71,647.51
2016,5,31,12,45,941.0,114.0,0.2,32.0,1006.0,959.05,643.29
2016,5,31,13,0,942.0,112.0,0.2,32.0,998.0,947.66,637.04
2016,5,31,13,15,939.0,111.0,0.2,31.5,982.0,929.98,628.48
2016,5,31,13,30,936.0,110.0,0.2,31.0,966.0,908.74,617.89
2016,5,31,13,45,931.0,109.5,0.25,31.0,943.5,882.84,604.17
2016,5,31,14,0,926.0,109.0,0.3,31.0,921.0,853.69,588.46
2016,5,31,14,15,919.5,108.0,0.3,31.0,891.5,819.82,568.87
2016,5,31,14,30,913.0,107.0,0.3,31.0,862.0,783.11,547.37
2016,5,31,14,45,904.0,105.5,0.3,31.0,827.0,741.52,521.69
2016,5,31,15,0,895.0,104.0,0.3,31.0,792.0,697.67,493.34
2016,5,31,15,15,884.0,102.0,0.3,30.5,751.5,650.1,462.69
2016,5,31,15,30,873.0,100.0,0.3,30.0,711.0,600.9,429.87
2016,5,31,15,45,858.0,97.5,0.3,29.5,666.5,547.79,393.14
2016,5,31,16,0,843.0,95.0,0.3,29.0,622.0,494.19,354.6
2016,5,31,16,15,824.5,92.0,0.3,28.5,574.0,437.32,312.23
2016,5,31,16,30,806.0,89.0,0.3,28.0,526.0,380.74,268.44
2016,5,31,16,45,780.5,85.5,0.3,28.0,475.5,322.12,221.42
2016,5,31,17,0,755.0,82.0,0.3,28.0,425.0,265.17,174.93
2016,5,31,17,15,721.5,77.5,0.3,27.0,374.0,207.78,129.36
2016,5,31,17,30,688.0,73.0,0.3,26.0,323.0,150.14,85.74
2016,5,31,17,45,641.0,67.5,0.35,25.0,272.5,97.31,52.2
2016,5,31,18,0,594.0,62.0,0.4,24.0,222.0,49.86,37.37
2016,5,31,18,15,525.0,55.0,0.4,22.5,174.5,43.53,32.09
2016,5,31,18,30,456.0,48.0,0.4,21.0,127.0,38.61,27.73
2016,5,31,18,45,349.0,37.5,0.4,20.0,87.0,30.46,20.26
2016,5,31,19,0,242.0,27.0,0.4,19.0,47.0,22.16,11.36
2016,5,31,19,15,121.0,13.5,0.4,18.5,23.5,11.52,0.0
2016,5,31,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,4,45,30.0,5.0,1.0,17.5,5.5,0.0,0.0
2016,6,1,5,0,60.0,10.0,1.0,18.0,11.0,8.54,0.0
2016,6,1,5,15,198.5,22.0,0.85,18.5,41.5,18.03,5.23
2016,6,1,5,30,337.0,34.0,0.7,19.0,72.0,27.84,17.74
2016,6,1,5,45,428.5,43.0,0.55,20.0,115.0,34.71,24.33
2016,6,1,6,0,520.0,52.0,0.4,21.0,158.0,41.5,30.48
2016,6,1,6,15,580.0,58.5,0.35,21.5,207.0,45.98,34.49
2016,6,1,6,30,640.0,65.0,0.3,22.0,256.0,78.93,43.67
2016,6,1,6,45,681.0,70.0,0.25,23.0,307.5,129.66,72.43
2016,6,1,7,0,722.0,75.0,0.2,24.0,359.0,188.1,115.14
2016,6,1,7,15,752.5,79.5,0.15,24.5,410.5,244.34,160.13
2016,6,1,7,30,783.0,84.0,0.1,25.0,462.0,303.26,208.01
2016,6,1,7,45,805.5,87.5,0.1,26.0,512.0,360.9,254.18
2016,6,1,8,0,828.0,91.0,0.1,27.0,562.0,419.66,299.65
2016,6,1,8,15,845.0,94.0,0.1,27.0,609.5,476.29,343.19
2016,6,1,8,30,862.0,97.0,0.1,27.0,657.0,532.18,384.72
2016,6,1,8,45,874.5,99.5,0.1,27.5,700.5,584.64,421.66
2016,6,1,9,0,887.0,102.0,0.1,28.0,744.0,635.96,456.43
2016,6,1,9,15,897.5,104.0,0.1,28.5,783.0,684.13,487.88
2016,6,1,9,30,908.0,106.0,0.1,29.0,822.0,730.46,517.11
2016,6,1,9,45,921.5,104.5,0.1,29.5,857.0,773.68,543.43
2016,6,1,10,0,935.0,103.0,0.1,30.0,892.0,814.76,566.41
2016,6,1,10,15,940.5,104.0,0.1,30.0,919.5,849.46,586.3
2016,6,1,10,30,946.0,105.0,0.1,30.0,947.0,881.09,604.24
2016,6,1,10,45,949.5,106.0,0.1,30.0,967.5,907.81,619.17
2016,6,1,11,0,953.0,107.0,0.1,30.0,988.0,931.08,632.07
2016,6,1,11,15,955.5,107.5,0.1,30.0,1001.5,949.45,642.12
2016,6,1,11,30,958.0,108.0,0.1,30.0,1015.0,964.16,650.13
2016,6,1,11,45,958.0,109.0,0.15,30.5,1021.0,973.36,654.54
2016,6,1,12,0,958.0,110.0,0.2,31.0,1027.0,978.78,657.02
2016,6,1,12,15,957.5,110.0,0.2,31.0,1026.0,979.05,657.07
2016,6,1,12,30,957.0,110.0,0.2,31.0,1025.0,975.56,655.11
2016,6,1,12,45,942.0,118.5,0.2,31.0,1012.5,963.04,648.06
2016,6,1,13,0,927.0,127.0,0.2,31.0,1000.0,947.0,639.14
2016,6,1,13,15,923.5,126.5,0.2,30.5,984.0,929.64,630.8
2016,6,1,13,30,920.0,126.0,0.2,30.0,968.0,908.81,620.4
2016,6,1,13,45,916.0,124.5,0.25,30.0,945.5,883.28,606.84
2016,6,1,14,0,912.0,123.0,0.3,30.0,923.0,854.49,591.28
2016,6,1,14,15,905.0,121.5,0.3,30.0,893.5,820.27,571.38
2016,6,1,14,30,898.0,120.0,0.3,30.0,864.0,783.27,549.63
2016,6,1,14,45,891.0,117.0,0.3,30.0,829.0,742.34,523.91
2016,6,1,15,0,884.0,114.0,0.3,30.0,794.0,699.02,495.86
2016,6,1,15,15,872.5,111.5,0.3,29.5,753.5,651.19,464.97
2016,6,1,15,30,861.0,109.0,0.3,29.0,713.0,601.81,431.95
2016,6,1,15,45,848.0,105.5,0.35,28.5,669.0,550.72,397.01
2016,6,1,16,0,835.0,102.0,0.4,28.0,625.0,496.7,358.5
2016,6,1,16,15,816.0,99.0,0.4,27.5,577.0,440.04,316.07
2016,6,1,16,30,797.0,96.0,0.4,27.0,529.0,383.72,272.29
2016,6,1,16,45,774.0,91.5,0.4,26.5,479.0,325.47,225.75
2016,6,1,17,0,751.0,87.0,0.4,26.0,429.0,268.64,179.36
2016,6,1,17,15,717.5,82.0,0.35,25.0,377.5,207.79,130.65
2016,6,1,17,30,684.0,77.0,0.3,24.0,326.0,153.06,88.92
2016,6,1,17,45,640.5,71.0,0.3,23.5,276.0,100.29,54.86
2016,6,1,18,0,597.0,65.0,0.3,23.0,226.0,52.49,39.78
2016,6,1,18,15,528.0,57.5,0.3,22.0,178.5,45.54,33.91
2016,6,1,18,30,459.0,50.0,0.3,21.0,131.0,40.27,29.18
2016,6,1,18,45,355.0,39.5,0.35,20.0,90.5,32.17,21.75
2016,6,1,19,0,251.0,29.0,0.4,19.0,50.0,23.93,12.93
2016,6,1,19,15,125.5,14.5,0.4,18.5,25.0,12.38,0.0
2016,6,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.0,0.9,13.5,6.0,0.0,0.0
2016,6,2,5,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,6,2,5,15,167.5,24.5,0.75,15.0,43.0,19.05,6.28
2016,6,2,5,30,335.0,37.0,0.6,16.0,74.0,30.47,20.27
2016,6,2,5,45,427.5,46.5,0.5,17.0,118.5,37.69,27.26
2016,6,2,6,0,520.0,56.0,0.4,18.0,163.0,44.8,33.77
2016,6,2,6,15,581.5,63.0,0.35,19.0,212.5,49.55,37.99
2016,6,2,6,30,643.0,70.0,0.3,20.0,262.0,82.34,47.07
2016,6,2,6,45,684.0,75.5,0.3,21.5,314.0,133.66,76.09
2016,6,2,7,0,725.0,81.0,0.3,23.0,366.0,189.49,116.64
2016,6,2,7,15,755.5,85.5,0.25,23.5,418.0,249.36,164.62
2016,6,2,7,30,786.0,90.0,0.2,24.0,470.0,308.45,212.78
2016,6,2,7,45,808.0,94.0,0.2,25.0,520.0,366.54,259.49
2016,6,2,8,0,830.0,98.0,0.2,26.0,570.0,425.72,305.44
2016,6,2,8,15,847.0,101.0,0.2,26.5,618.0,482.49,348.6
2016,6,2,8,30,864.0,104.0,0.2,27.0,666.0,539.18,390.0
2016,6,2,8,45,878.5,105.5,0.2,28.0,710.0,591.05,425.74
2016,6,2,9,0,893.0,107.0,0.2,29.0,754.0,642.87,459.92
2016,6,2,9,15,903.0,109.5,0.15,29.5,793.0,691.44,490.9
2016,6,2,9,30,913.0,112.0,0.1,30.0,832.0,738.11,519.57
2016,6,2,9,45,916.5,116.0,0.1,30.5,864.5,779.29,544.39
2016,6,2,10,0,920.0,120.0,0.1,31.0,897.0,817.64,565.81
2016,6,2,10,15,925.5,121.0,0.1,31.0,924.0,851.89,585.36
2016,6,2,10,30,931.0,122.0,0.1,31.0,951.0,883.11,602.97
2016,6,2,10,45,935.0,123.0,0.1,31.5,971.5,909.88,616.62
2016,6,2,11,0,939.0,124.0,0.1,32.0,992.0,933.27,628.23
2016,6,2,11,15,941.5,124.5,0.1,32.0,1005.5,951.41,638.05
2016,6,2,11,30,944.0,125.0,0.1,32.0,1019.0,965.93,645.88
2016,6,2,11,45,944.5,125.5,0.1,32.5,1025.0,975.0,649.36
2016,6,2,12,0,945.0,126.0,0.1,33.0,1031.0,980.36,650.86
2016,6,2,12,15,944.0,125.5,0.1,33.0,1029.0,979.77,650.41
2016,6,2,12,30,943.0,125.0,0.1,33.0,1027.0,975.47,648.03
2016,6,2,12,45,948.5,119.5,0.15,33.0,1020.0,968.82,645.24
2016,6,2,13,0,954.0,114.0,0.2,33.0,1013.0,958.28,640.42
2016,6,2,13,15,950.5,113.5,0.2,32.5,996.5,940.56,631.92
2016,6,2,13,30,947.0,113.0,0.2,32.0,980.0,919.26,621.41
2016,6,2,13,45,941.5,112.0,0.2,32.0,956.5,892.37,606.34
2016,6,2,14,0,936.0,111.0,0.2,32.0,933.0,862.22,589.31
2016,6,2,14,15,929.5,109.5,0.2,31.5,903.5,827.73,570.72
2016,6,2,14,30,923.0,108.0,0.2,31.0,874.0,790.36,550.13
2016,6,2,14,45,914.0,106.5,0.25,31.0,838.0,748.54,525.17
2016,6,2,15,0,905.0,105.0,0.3,31.0,802.0,704.43,497.47
2016,6,2,15,15,893.5,103.0,0.3,30.5,761.5,656.25,466.5
2016,6,2,15,30,882.0,101.0,0.3,30.0,721.0,606.47,433.36
2016,6,2,15,45,867.5,98.5,0.3,30.0,676.0,553.32,395.87
2016,6,2,16,0,853.0,96.0,0.3,30.0,631.0,499.6,356.67
2016,6,2,16,15,834.5,92.5,0.3,29.5,582.5,441.87,313.92
2016,6,2,16,30,816.0,89.0,0.3,29.0,534.0,384.4,269.72
2016,6,2,16,45,792.0,85.5,0.35,28.5,483.5,325.79,223.54
2016,6,2,17,0,768.0,82.0,0.4,28.0,433.0,268.66,177.39
2016,6,2,17,15,735.0,77.5,0.4,26.5,381.5,210.7,131.5
2016,6,2,17,30,702.0,73.0,0.4,25.0,330.0,152.39,87.33
2016,6,2,17,45,656.5,67.5,0.4,24.0,279.5,98.88,53.03
2016,6,2,18,0,611.0,62.0,0.4,23.0,229.0,50.55,38.12
2016,6,2,18,15,543.5,55.0,0.4,22.0,181.0,43.57,32.21
2016,6,2,18,30,476.0,48.0,0.4,21.0,133.0,38.62,27.77
2016,6,2,18,45,371.0,38.0,0.4,20.0,92.0,30.87,20.68
2016,6,2,19,0,266.0,28.0,0.4,19.0,51.0,23.01,12.41
2016,6,2,19,15,133.0,14.0,0.4,18.5,25.5,11.34,0.0
2016,6,2,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
