Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,4,45,36.0,5.0,0.95,15.5,6.0,0.0,0.0
2016,6,3,5,0,72.0,10.0,0.9,16.0,12.0,8.54,0.0
2016,6,3,5,15,213.0,22.0,0.75,17.0,43.0,18.02,5.76
2016,6,3,5,30,354.0,34.0,0.6,18.0,74.0,27.85,17.89
2016,6,3,5,45,445.0,42.5,0.5,19.5,117.5,34.33,24.07
2016,6,3,6,0,536.0,51.0,0.4,21.0,161.0,40.74,29.83
2016,6,3,6,15,595.0,57.0,0.35,22.0,210.0,44.88,33.46
2016,6,3,6,30,654.0,63.0,0.3,23.0,259.0,76.58,41.77
2016,6,3,6,45,694.0,68.0,0.3,24.0,310.0,131.39,73.19
2016,6,3,7,0,734.0,73.0,0.3,25.0,361.0,186.68,113.11
2016,6,3,7,15,763.0,77.0,0.25,25.5,412.5,242.71,157.91
2016,6,3,7,30,792.0,81.0,0.2,26.0,464.0,301.21,205.51
2016,6,3,7,45,812.5,84.5,0.2,27.0,513.5,358.53,251.53
2016,6,3,8,0,833.0,88.0,0.2,28.0,563.0,416.75,296.69
2016,6,3,8,15,849.5,91.0,0.15,28.5,610.0,473.55,339.36
2016,6,3,8,30,866.0,94.0,0.1,29.0,657.0,529.25,379.51
2016,6,3,8,45,878.5,96.5,0.1,30.0,700.5,581.83,415.48
2016,6,3,9,0,891.0,99.0,0.1,31.0,744.0,633.27,449.15
2016,6,3,9,15,901.0,100.5,0.1,31.5,782.5,680.78,479.87
2016,6,3,9,30,911.0,102.0,0.1,32.0,821.0,726.42,508.37
2016,6,3,9,45,925.5,99.5,0.1,32.5,856.0,769.49,534.34
2016,6,3,10,0,940.0,97.0,0.1,33.0,891.0,810.49,557.01
2016,6,3,10,15,945.0,98.0,0.1,33.0,918.5,844.96,576.56
2016,6,3,10,30,950.0,99.0,0.1,33.0,946.0,876.33,594.16
2016,6,3,10,45,953.5,100.0,0.1,33.5,966.0,903.19,607.78
2016,6,3,11,0,957.0,101.0,0.1,34.0,986.0,926.58,619.32
2016,6,3,11,15,959.0,101.5,0.1,34.0,999.5,944.64,629.04
2016,6,3,11,30,961.0,102.0,0.1,34.0,1013.0,959.01,636.75
2016,6,3,11,45,960.0,103.0,0.1,34.0,1018.5,967.42,641.14
2016,6,3,12,0,959.0,104.0,0.1,34.0,1024.0,972.03,643.54
2016,6,3,12,15,958.5,104.5,0.1,34.0,1023.0,972.85,643.92
2016,6,3,12,30,958.0,105.0,0.1,34.0,1022.0,969.91,642.29
2016,6,3,12,45,949.5,109.0,0.15,34.0,1011.0,959.27,637.19
2016,6,3,13,0,941.0,113.0,0.2,34.0,1000.0,945.03,630.27
2016,6,3,13,15,937.5,112.5,0.2,34.0,984.0,927.56,620.69
2016,6,3,13,30,934.0,112.0,0.2,34.0,968.0,906.58,609.11
2016,6,3,13,45,929.0,111.0,0.2,34.0,945.0,880.46,594.54
2016,6,3,14,0,924.0,110.0,0.2,34.0,922.0,851.11,578.04
2016,6,3,14,15,917.5,109.0,0.2,33.5,893.0,817.5,560.03
2016,6,3,14,30,911.0,108.0,0.2,33.0,864.0,781.06,540.08
2016,6,3,14,45,902.0,106.0,0.2,33.0,829.0,739.3,514.5
2016,6,3,15,0,893.0,104.0,0.2,33.0,794.0,695.28,486.38
2016,6,3,15,15,882.0,102.0,0.2,32.5,754.0,648.0,456.27
2016,6,3,15,30,871.0,100.0,0.2,32.0,714.0,599.1,424.01
2016,6,3,15,45,857.0,97.5,0.2,32.0,669.5,546.81,387.46
2016,6,3,16,0,843.0,95.0,0.2,32.0,625.0,493.88,349.18
2016,6,3,16,15,825.0,92.0,0.2,31.5,577.5,437.41,307.74
2016,6,3,16,30,807.0,89.0,0.2,31.0,530.0,381.17,264.86
2016,6,3,16,45,782.0,85.5,0.2,30.5,479.5,322.81,219.18
2016,6,3,17,0,757.0,82.0,0.2,30.0,429.0,266.05,173.77
2016,6,3,17,15,724.5,77.5,0.2,29.0,378.5,208.87,128.79
2016,6,3,17,30,692.0,73.0,0.2,28.0,328.0,151.3,85.59
2016,6,3,17,45,644.0,68.0,0.25,27.0,277.5,98.64,52.43
2016,6,3,18,0,596.0,63.0,0.3,26.0,227.0,51.45,38.37
2016,6,3,18,15,529.0,56.0,0.35,25.0,179.5,44.23,32.35
2016,6,3,18,30,462.0,49.0,0.4,24.0,132.0,39.34,28.01
2016,6,3,18,45,358.5,39.0,0.5,23.0,91.5,31.64,21.05
2016,6,3,19,0,255.0,29.0,0.6,22.0,51.0,23.83,12.99
2016,6,3,19,15,127.5,14.5,0.65,21.5,25.5,11.74,0.0
2016,6,3,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,19.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,19.0,9.0,7.68,0.0
2016,6,4,5,15,78.5,24.0,0.85,19.5,33.0,18.9,6.38
2016,6,4,5,30,157.0,39.0,0.7,20.0,57.0,29.75,19.32
2016,6,4,5,45,202.5,56.0,0.55,20.5,90.5,42.99,31.37
2016,6,4,6,0,248.0,73.0,0.4,21.0,124.0,55.33,42.4
2016,6,4,6,15,278.5,90.0,0.35,22.0,162.0,67.3,52.73
2016,6,4,6,30,309.0,107.0,0.3,23.0,200.0,93.24,63.86
2016,6,4,6,45,339.5,120.5,0.3,24.0,239.5,128.43,85.2
2016,6,4,7,0,370.0,134.0,0.3,25.0,279.0,168.57,114.17
2016,6,4,7,15,324.0,163.5,0.25,25.5,303.5,206.0,145.76
2016,6,4,7,30,278.0,193.0,0.2,26.0,328.0,238.54,173.13
2016,6,4,7,45,326.5,205.5,0.15,26.5,380.0,284.63,207.5
2016,6,4,8,0,375.0,218.0,0.1,27.0,432.0,335.61,244.99
2016,6,4,8,15,268.0,258.0,0.1,27.5,417.5,343.92,252.32
2016,6,4,8,30,161.0,298.0,0.1,28.0,403.0,336.21,246.9
2016,6,4,8,45,236.5,308.5,0.1,28.5,474.0,397.67,290.42
2016,6,4,9,0,312.0,319.0,0.1,29.0,545.0,471.81,341.17
2016,6,4,9,15,200.0,343.5,0.1,28.5,491.5,431.26,312.19
2016,6,4,9,30,88.0,368.0,0.1,28.0,438.0,379.19,275.13
2016,6,4,9,45,177.5,385.5,0.1,28.0,533.5,472.76,341.35
2016,6,4,10,0,267.0,403.0,0.1,28.0,629.0,573.41,408.85
2016,6,4,10,15,181.0,417.5,0.1,28.0,573.5,520.51,370.74
2016,6,4,10,30,95.0,432.0,0.1,28.0,518.0,460.22,328.62
2016,6,4,10,45,207.5,437.5,0.1,28.0,628.5,574.37,407.71
2016,6,4,11,0,320.0,443.0,0.1,28.0,739.0,692.91,484.72
2016,6,4,11,15,240.0,462.5,0.1,28.0,687.0,636.65,445.35
2016,6,4,11,30,160.0,482.0,0.1,28.0,635.0,587.64,412.16
2016,6,4,11,45,98.0,442.5,0.1,28.5,536.5,485.25,343.34
2016,6,4,12,0,36.0,403.0,0.1,29.0,438.0,393.46,280.12
2016,6,4,12,15,55.0,431.0,0.1,29.0,484.0,436.63,310.78
2016,6,4,12,30,74.0,459.0,0.1,29.0,530.0,479.37,339.48
2016,6,4,12,45,61.5,440.5,0.15,29.0,499.0,450.03,319.51
2016,6,4,13,0,49.0,422.0,0.2,29.0,468.0,420.56,300.02
2016,6,4,13,15,114.0,442.0,0.2,29.0,547.5,505.63,359.41
2016,6,4,13,30,179.0,462.0,0.2,29.0,627.0,575.24,405.99
2016,6,4,13,45,177.5,450.0,0.2,29.0,610.0,557.12,393.58
2016,6,4,14,0,176.0,438.0,0.2,29.0,593.0,538.26,381.64
2016,6,4,14,15,127.5,413.0,0.2,29.0,524.0,470.95,336.28
2016,6,4,14,30,79.0,388.0,0.2,29.0,455.0,397.51,286.25
2016,6,4,14,45,68.0,363.5,0.2,29.5,419.5,363.55,262.97
2016,6,4,15,0,57.0,339.0,0.2,30.0,384.0,330.41,239.71
2016,6,4,15,15,41.5,302.5,0.2,29.5,334.0,285.1,208.39
2016,6,4,15,30,26.0,266.0,0.2,29.0,284.0,237.0,174.47
2016,6,4,15,45,178.5,263.0,0.2,29.0,376.5,321.3,237.0
2016,6,4,16,0,331.0,260.0,0.2,29.0,469.0,383.5,279.75
2016,6,4,16,15,245.5,250.0,0.2,28.5,398.0,318.1,232.46
2016,6,4,16,30,160.0,240.0,0.2,28.0,327.0,258.48,190.1
2016,6,4,16,45,160.5,216.5,0.2,28.0,297.0,227.64,166.87
2016,6,4,17,0,161.0,193.0,0.2,28.0,267.0,196.81,143.05
2016,6,4,17,15,371.0,144.5,0.2,27.0,289.0,188.96,128.89
2016,6,4,17,30,581.0,96.0,0.2,26.0,311.0,155.56,94.37
2016,6,4,17,45,537.5,87.0,0.2,25.5,262.5,106.47,62.52
2016,6,4,18,0,494.0,78.0,0.2,25.0,214.0,62.52,47.91
2016,6,4,18,15,426.5,68.0,0.3,24.0,168.5,51.36,38.58
2016,6,4,18,30,359.0,58.0,0.4,23.0,123.0,44.15,32.25
2016,6,4,18,45,271.5,44.5,0.55,22.0,85.5,34.13,23.27
2016,6,4,19,0,184.0,31.0,0.7,21.0,48.0,23.95,13.29
2016,6,4,19,15,92.0,15.5,0.7,20.5,24.0,12.06,0.0
2016,6,4,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,0.65,16.0,5.5,0.0,0.0
2016,6,5,5,0,65.0,10.0,0.6,16.0,11.0,8.54,0.0
2016,6,5,5,15,189.5,22.5,0.5,16.5,41.0,18.39,6.36
2016,6,5,5,30,314.0,35.0,0.4,17.0,71.0,28.56,18.63
2016,6,5,5,45,398.0,45.0,0.3,18.0,113.0,36.2,25.9
2016,6,5,6,0,482.0,55.0,0.2,19.0,155.0,43.68,32.69
2016,6,5,6,15,541.0,62.5,0.15,20.0,203.0,48.81,37.21
2016,6,5,6,30,600.0,70.0,0.1,21.0,251.0,78.28,45.41
2016,6,5,6,45,639.0,76.5,0.1,22.0,300.5,127.37,72.84
2016,6,5,7,0,678.0,83.0,0.1,23.0,350.0,180.77,111.41
2016,6,5,7,15,708.5,87.5,0.1,23.5,400.0,234.63,154.45
2016,6,5,7,30,739.0,92.0,0.1,24.0,450.0,293.98,202.68
2016,6,5,7,45,760.0,96.5,0.1,25.0,498.5,349.37,247.19
2016,6,5,8,0,781.0,101.0,0.1,26.0,547.0,405.82,291.11
2016,6,5,8,15,799.0,104.5,0.05,26.5,593.5,460.79,332.69
2016,6,5,8,30,817.0,108.0,0.0,27.0,640.0,515.89,372.82
2016,6,5,8,45,830.0,111.0,0.0,27.5,682.0,567.62,409.28
2016,6,5,9,0,843.0,114.0,0.0,28.0,724.0,618.41,443.76
2016,6,5,9,15,853.5,116.0,0.0,28.5,762.0,661.99,472.4
2016,6,5,9,30,864.0,118.0,0.0,29.0,800.0,706.51,500.69
2016,6,5,9,45,879.5,115.5,0.05,29.5,835.0,748.65,526.98
2016,6,5,10,0,895.0,113.0,0.1,30.0,870.0,788.93,550.73
2016,6,5,10,15,901.0,114.0,0.1,30.0,897.0,822.8,570.33
2016,6,5,10,30,907.0,115.0,0.1,30.0,924.0,853.77,588.08
2016,6,5,10,45,911.5,116.0,0.1,30.5,944.5,880.44,601.95
2016,6,5,11,0,916.0,117.0,0.1,31.0,965.0,903.84,613.8
2016,6,5,11,15,918.0,117.5,0.1,31.0,978.0,921.24,623.34
2016,6,5,11,30,920.0,118.0,0.1,31.0,991.0,935.12,630.94
2016,6,5,11,45,921.5,118.0,0.1,31.5,997.5,944.54,634.75
2016,6,5,12,0,923.0,118.0,0.1,32.0,1004.0,950.37,636.59
2016,6,5,12,15,922.5,118.0,0.1,32.0,1002.5,950.78,636.72
2016,6,5,12,30,922.0,118.0,0.1,32.0,1001.0,947.6,634.93
2016,6,5,12,45,912.5,122.5,0.15,32.0,990.5,936.8,629.62
2016,6,5,13,0,903.0,127.0,0.2,32.0,980.0,922.58,622.56
2016,6,5,13,15,899.5,126.0,0.2,32.0,964.5,905.38,612.97
2016,6,5,13,30,896.0,125.0,0.2,32.0,949.0,884.8,601.43
2016,6,5,13,45,893.0,123.0,0.2,32.0,927.0,860.45,587.67
2016,6,5,14,0,890.0,121.0,0.2,32.0,905.0,832.89,571.95
2016,6,5,14,15,882.5,119.5,0.2,32.0,876.0,799.2,552.44
2016,6,5,14,30,875.0,118.0,0.2,32.0,847.0,762.86,531.16
2016,6,5,14,45,867.5,115.0,0.2,32.0,812.5,722.69,505.96
2016,6,5,15,0,860.0,112.0,0.2,32.0,778.0,680.25,478.62
2016,6,5,15,15,848.0,110.0,0.2,31.5,738.0,633.86,448.83
2016,6,5,15,30,836.0,108.0,0.2,31.0,698.0,588.0,418.32
2016,6,5,15,45,821.5,104.5,0.2,31.0,654.5,535.5,381.48
2016,6,5,16,0,807.0,101.0,0.2,31.0,611.0,482.36,342.97
2016,6,5,16,15,787.5,98.0,0.2,30.5,563.5,427.21,302.33
2016,6,5,16,30,768.0,95.0,0.2,30.0,516.0,372.5,260.49
2016,6,5,16,45,743.0,90.5,0.2,30.0,467.0,315.48,215.33
2016,6,5,17,0,718.0,86.0,0.2,30.0,418.0,260.13,170.72
2016,6,5,17,15,684.5,81.5,0.2,29.0,368.0,201.83,125.06
2016,6,5,17,30,651.0,77.0,0.2,28.0,318.0,149.63,85.99
2016,6,5,17,45,605.0,71.0,0.25,27.0,269.0,98.78,53.68
2016,6,5,18,0,559.0,65.0,0.3,26.0,220.0,53.19,39.85
2016,6,5,18,15,494.0,57.5,0.3,24.5,174.5,45.12,33.2
2016,6,5,18,30,429.0,50.0,0.3,23.0,129.0,39.9,28.66
2016,6,5,18,45,333.5,39.5,0.35,22.0,90.0,31.88,21.41
2016,6,5,19,0,238.0,29.0,0.4,21.0,51.0,23.68,13.23
2016,6,5,19,15,119.0,14.5,0.4,20.5,25.5,11.33,0.0
2016,6,5,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,5.0,0.65,19.5,5.5,0.0,0.0
2016,6,6,5,0,54.0,10.0,0.6,20.0,11.0,8.54,0.0
2016,6,6,5,15,161.0,23.0,0.5,20.5,38.5,17.88,5.96
2016,6,6,5,30,268.0,36.0,0.4,21.0,66.0,27.87,17.71
2016,6,6,5,45,348.0,46.0,0.3,22.0,105.5,36.81,25.94
2016,6,6,6,0,428.0,56.0,0.2,23.0,145.0,44.17,32.52
2016,6,6,6,15,485.5,64.0,0.15,23.5,190.5,49.58,37.29
2016,6,6,6,30,543.0,72.0,0.1,24.0,236.0,76.72,45.14
2016,6,6,6,45,585.0,78.0,0.1,25.0,283.5,122.21,70.08
2016,6,6,7,0,627.0,84.0,0.1,26.0,331.0,172.4,105.68
2016,6,6,7,15,658.5,89.0,0.05,26.5,379.5,223.84,146.1
2016,6,6,7,30,690.0,94.0,0.0,27.0,428.0,278.19,189.73
2016,6,6,7,45,715.0,97.5,0.0,27.5,475.5,334.05,234.32
2016,6,6,8,0,740.0,101.0,0.0,28.0,523.0,388.66,276.89
2016,6,6,8,15,758.5,104.0,0.0,28.5,568.5,441.17,316.69
2016,6,6,8,30,777.0,107.0,0.0,29.0,614.0,493.94,355.22
2016,6,6,8,45,792.5,109.5,0.05,29.5,656.0,544.58,391.05
2016,6,6,9,0,808.0,112.0,0.1,30.0,698.0,594.62,425.39
2016,6,6,9,15,820.0,114.0,0.1,30.5,736.0,637.73,453.76
2016,6,6,9,30,832.0,116.0,0.1,31.0,774.0,681.88,481.88
2016,6,6,9,45,841.5,117.5,0.1,31.5,806.5,722.06,506.6
2016,6,6,10,0,851.0,119.0,0.1,32.0,839.0,760.1,528.82
2016,6,6,10,15,858.0,120.5,0.1,32.0,866.0,793.83,548.44
2016,6,6,10,30,865.0,122.0,0.1,32.0,893.0,824.88,566.3
2016,6,6,10,45,871.0,122.5,0.15,32.0,914.0,851.35,581.99
2016,6,6,11,0,877.0,123.0,0.2,32.0,935.0,874.77,595.99
2016,6,6,11,15,880.0,123.5,0.2,32.0,949.0,892.41,605.79
2016,6,6,11,30,883.0,124.0,0.2,32.0,963.0,906.7,613.71
2016,6,6,11,45,885.0,124.0,0.2,32.0,969.5,916.27,618.94
2016,6,6,12,0,887.0,124.0,0.2,32.0,976.0,922.4,622.29
2016,6,6,12,15,887.0,124.0,0.2,32.0,975.5,923.28,622.69
2016,6,6,12,30,887.0,124.0,0.2,32.0,975.0,920.7,621.23
2016,6,6,12,45,880.0,127.5,0.2,32.0,965.5,911.52,616.01
2016,6,6,13,0,873.0,131.0,0.2,32.0,956.0,899.0,608.99
2016,6,6,13,15,869.5,130.0,0.2,31.5,940.5,882.32,600.8
2016,6,6,13,30,866.0,129.0,0.2,31.0,925.0,862.37,590.69
2016,6,6,13,45,858.5,129.0,0.25,31.0,902.5,836.83,576.84
2016,6,6,14,0,851.0,129.0,0.3,31.0,880.0,808.41,561.21
2016,6,6,14,15,843.5,127.5,0.3,30.5,851.5,775.95,543.21
2016,6,6,14,30,836.0,126.0,0.3,30.0,823.0,740.95,523.09
2016,6,6,14,45,823.0,126.0,0.35,29.5,788.5,706.19,502.31
2016,6,6,15,0,810.0,126.0,0.4,29.0,754.0,663.8,475.96
2016,6,6,15,15,798.0,123.5,0.4,28.5,715.5,618.22,446.05
2016,6,6,15,30,786.0,121.0,0.4,28.0,677.0,571.34,414.25
2016,6,6,15,45,767.5,118.5,0.45,27.5,633.5,520.0,378.69
2016,6,6,16,0,749.0,116.0,0.5,27.0,590.0,468.52,341.58
2016,6,6,16,15,729.0,112.5,0.45,26.5,544.5,413.87,300.08
2016,6,6,16,30,709.0,109.0,0.4,26.0,499.0,361.18,258.66
2016,6,6,16,45,684.0,104.0,0.4,25.5,451.5,306.5,214.98
2016,6,6,17,0,659.0,99.0,0.4,25.0,404.0,253.59,171.86
2016,6,6,17,15,624.5,93.5,0.4,24.5,355.5,200.44,129.12
2016,6,6,17,30,590.0,88.0,0.4,24.0,307.0,150.72,91.09
2016,6,6,17,45,546.5,80.5,0.4,23.5,260.0,102.4,59.4
2016,6,6,18,0,503.0,73.0,0.4,23.0,213.0,59.13,45.48
2016,6,6,18,15,438.5,64.0,0.4,22.0,168.5,50.02,37.79
2016,6,6,18,30,374.0,55.0,0.4,21.0,124.0,43.8,32.27
2016,6,6,18,45,284.5,43.0,0.4,20.5,86.5,33.05,22.58
2016,6,6,19,0,195.0,31.0,0.4,20.0,49.0,23.96,13.64
2016,6,6,19,15,97.5,15.5,0.35,19.5,24.5,12.06,0.0
2016,6,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,0.2,15.5,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,0.2,16.0,11.0,8.54,0.0
2016,6,7,5,15,148.0,24.0,0.2,16.5,39.0,18.61,6.75
2016,6,7,5,30,257.0,38.0,0.2,17.0,67.0,29.33,19.34
2016,6,7,5,45,344.0,48.5,0.2,17.5,108.0,38.93,28.35
2016,6,7,6,0,431.0,59.0,0.2,18.0,149.0,46.69,35.46
2016,6,7,6,15,245.5,87.5,0.15,18.5,141.5,65.41,51.92
2016,6,7,6,30,60.0,116.0,0.1,19.0,134.0,90.87,69.06
2016,6,7,6,45,69.0,136.5,0.1,20.0,161.0,113.0,85.14
2016,6,7,7,0,78.0,157.0,0.1,21.0,188.0,136.49,102.76
2016,6,7,7,15,45.0,161.0,0.1,21.5,179.0,139.65,106.24
2016,6,7,7,30,12.0,165.0,0.1,22.0,170.0,137.86,105.58
2016,6,7,7,45,41.0,203.5,0.1,23.0,226.0,180.89,137.79
2016,6,7,8,0,70.0,242.0,0.1,24.0,282.0,227.48,171.93
2016,6,7,8,15,149.0,267.5,0.1,24.5,362.0,293.26,219.76
2016,6,7,8,30,228.0,293.0,0.1,25.0,442.0,364.43,270.65
2016,6,7,8,45,532.0,202.5,0.15,26.0,580.0,479.48,352.47
2016,6,7,9,0,836.0,112.0,0.2,27.0,718.0,610.25,442.71
2016,6,7,9,15,847.5,114.0,0.2,27.0,756.5,654.3,471.92
2016,6,7,9,30,859.0,116.0,0.2,27.0,795.0,699.23,501.88
2016,6,7,9,45,865.0,119.5,0.25,27.5,828.0,739.72,527.8
2016,6,7,10,0,871.0,123.0,0.3,28.0,861.0,777.74,551.12
2016,6,7,10,15,877.5,125.0,0.3,28.0,888.5,812.17,571.5
2016,6,7,10,30,884.0,127.0,0.3,28.0,916.0,843.82,590.01
2016,6,7,10,45,888.0,128.5,0.3,28.0,936.5,869.98,605.06
2016,6,7,11,0,892.0,130.0,0.3,28.0,957.0,892.94,618.18
2016,6,7,11,15,895.5,131.0,0.3,28.0,971.0,911.73,628.81
2016,6,7,11,30,899.0,132.0,0.3,28.0,985.0,927.13,637.48
2016,6,7,11,45,901.0,131.5,0.35,28.0,992.0,936.43,643.61
2016,6,7,12,0,903.0,131.0,0.4,28.0,999.0,942.24,647.87
2016,6,7,12,15,903.5,131.0,0.4,27.5,998.5,943.63,649.87
2016,6,7,12,30,904.0,131.0,0.4,27.0,998.0,941.51,649.92
2016,6,7,12,45,908.0,127.0,0.4,27.0,991.5,935.44,646.46
2016,6,7,13,0,912.0,123.0,0.4,27.0,985.0,925.72,640.94
2016,6,7,13,15,909.0,122.5,0.4,27.0,970.0,909.38,631.53
2016,6,7,13,30,906.0,122.0,0.4,27.0,955.0,889.61,620.15
2016,6,7,13,45,738.0,220.5,0.4,27.0,888.0,835.18,586.14
2016,6,7,14,0,570.0,319.0,0.4,27.0,821.0,765.38,539.23
2016,6,7,14,15,730.0,216.0,0.4,27.0,838.5,780.17,553.22
2016,6,7,14,30,890.0,113.0,0.4,27.0,856.0,768.92,549.09
2016,6,7,14,45,879.5,112.5,0.4,27.0,821.5,728.49,522.79
2016,6,7,15,0,869.0,112.0,0.4,27.0,787.0,685.96,494.6
2016,6,7,15,15,858.0,109.5,0.4,26.5,747.5,639.48,463.96
2016,6,7,15,30,847.0,107.0,0.4,26.0,708.0,591.44,431.2
2016,6,7,15,45,831.0,105.0,0.4,25.5,664.0,541.05,395.56
2016,6,7,16,0,815.0,103.0,0.4,25.0,620.0,488.2,356.85
2016,6,7,16,15,796.0,100.0,0.4,24.5,573.0,432.91,314.93
2016,6,7,16,30,777.0,97.0,0.4,24.0,526.0,377.99,271.71
2016,6,7,16,45,751.0,93.5,0.4,23.5,476.5,321.1,225.82
2016,6,7,17,0,725.0,90.0,0.4,23.0,427.0,262.98,178.14
2016,6,7,17,15,692.0,85.5,0.4,22.5,377.0,207.24,132.72
2016,6,7,17,30,659.0,81.0,0.4,22.0,327.0,154.64,91.96
2016,6,7,17,45,610.5,75.0,0.4,21.5,277.0,103.07,58.12
2016,6,7,18,0,562.0,69.0,0.4,21.0,227.0,57.08,44.11
2016,6,7,18,15,496.5,61.5,0.4,20.0,180.5,48.31,36.65
2016,6,7,18,30,431.0,54.0,0.4,19.0,134.0,43.2,32.07
2016,6,7,18,45,332.0,43.5,0.4,18.5,94.0,35.26,24.72
2016,6,7,19,0,233.0,33.0,0.4,18.0,54.0,25.58,15.19
2016,6,7,19,15,116.5,16.5,0.4,17.5,27.0,12.86,0.0
2016,6,7,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,45,37.5,5.5,0.4,14.0,6.5,0.0,0.0
2016,6,8,5,0,75.0,11.0,0.4,14.0,13.0,9.39,0.0
2016,6,8,5,15,204.0,23.5,0.4,14.0,43.5,19.28,7.39
2016,6,8,5,30,333.0,36.0,0.4,14.0,74.0,29.47,19.72
2016,6,8,5,45,416.0,45.0,0.4,14.5,116.0,36.26,26.36
2016,6,8,6,0,499.0,54.0,0.4,15.0,158.0,42.93,32.59
2016,6,8,6,15,408.5,80.0,0.4,15.0,180.0,59.45,47.42
2016,6,8,6,30,318.0,106.0,0.4,15.0,202.0,89.84,63.58
2016,6,8,6,45,345.0,120.0,0.45,15.5,241.5,126.76,86.85
2016,6,8,7,0,372.0,134.0,0.5,16.0,281.0,166.84,116.98
2016,6,8,7,15,393.5,150.5,0.5,16.5,324.5,210.65,152.35
2016,6,8,7,30,415.0,167.0,0.5,17.0,368.0,256.74,190.05
2016,6,8,7,45,318.5,207.0,0.5,17.5,371.5,281.1,213.22
2016,6,8,8,0,222.0,247.0,0.5,18.0,375.0,293.78,225.48
2016,6,8,8,15,304.0,252.5,0.45,18.0,442.0,353.52,270.75
2016,6,8,8,30,386.0,258.0,0.4,18.0,509.0,417.99,318.71
2016,6,8,8,45,406.0,269.5,0.4,18.5,549.5,466.48,353.73
2016,6,8,9,0,426.0,281.0,0.4,19.0,590.0,510.97,385.17
2016,6,8,9,15,315.5,330.0,0.4,19.0,566.0,498.31,374.82
2016,6,8,9,30,205.0,379.0,0.4,19.0,542.0,474.66,356.43
2016,6,8,9,45,376.5,342.5,0.4,19.5,656.0,584.0,435.32
2016,6,8,10,0,548.0,306.0,0.4,20.0,770.0,705.53,518.02
2016,6,8,10,15,520.0,331.5,0.4,20.0,783.0,726.08,529.17
2016,6,8,10,30,492.0,357.0,0.4,20.0,796.0,742.94,539.06
2016,6,8,10,45,696.5,241.0,0.4,20.0,878.0,826.92,598.15
2016,6,8,11,0,901.0,125.0,0.4,20.0,960.0,895.33,641.8
2016,6,8,11,15,904.0,126.0,0.4,19.5,974.0,913.88,653.17
2016,6,8,11,30,907.0,127.0,0.4,19.0,988.0,928.99,663.24
2016,6,8,11,45,685.0,272.0,0.4,19.0,925.5,890.24,636.72
2016,6,8,12,0,463.0,417.0,0.4,19.0,863.0,823.4,588.64
2016,6,8,12,15,430.0,418.0,0.4,19.0,832.0,795.17,570.96
2016,6,8,12,30,397.0,419.0,0.4,19.0,801.0,755.9,545.56
2016,6,8,12,45,357.0,437.0,0.4,19.0,778.5,733.28,530.32
2016,6,8,13,0,317.0,455.0,0.4,19.0,756.0,709.38,513.95
2016,6,8,13,15,260.5,458.0,0.4,19.0,702.5,656.81,478.32
2016,6,8,13,30,204.0,461.0,0.4,19.0,649.0,594.44,435.96
2016,6,8,13,45,312.0,413.5,0.45,19.0,693.0,644.25,474.01
2016,6,8,14,0,420.0,366.0,0.5,19.0,737.0,685.96,504.68
2016,6,8,14,15,452.5,342.0,0.5,18.5,730.5,674.84,498.53
2016,6,8,14,30,485.0,318.0,0.5,18.0,724.0,659.95,490.29
2016,6,8,14,45,455.0,312.5,0.5,18.0,680.5,613.17,458.01
2016,6,8,15,0,425.0,307.0,0.5,18.0,637.0,567.01,425.98
2016,6,8,15,15,385.5,304.0,0.5,18.0,592.0,511.75,386.85
2016,6,8,15,30,346.0,301.0,0.5,18.0,547.0,465.87,353.72
2016,6,8,15,45,430.5,252.0,0.5,18.0,538.5,454.44,345.63
2016,6,8,16,0,515.0,203.0,0.5,18.0,530.0,428.27,325.19
2016,6,8,16,15,646.0,149.5,0.5,18.0,527.5,411.53,309.59
2016,6,8,16,30,777.0,96.0,0.5,18.0,525.0,377.36,278.33
2016,6,8,16,45,753.5,91.5,0.5,18.0,476.0,320.42,230.52
2016,6,8,17,0,730.0,87.0,0.5,18.0,427.0,264.94,183.31
2016,6,8,17,15,681.0,81.0,0.5,17.5,369.5,201.69,131.56
2016,6,8,17,30,632.0,75.0,0.5,17.0,312.0,146.45,88.41
2016,6,8,17,45,601.5,71.0,0.55,16.5,270.0,99.58,56.7
2016,6,8,18,0,571.0,67.0,0.6,16.0,228.0,56.01,44.13
2016,6,8,18,15,508.0,59.5,0.55,15.5,182.0,46.71,35.96
2016,6,8,18,30,445.0,52.0,0.5,15.0,136.0,41.54,31.18
2016,6,8,18,45,346.0,42.0,0.5,14.5,96.0,33.96,24.06
2016,6,8,19,0,247.0,32.0,0.5,14.0,56.0,24.86,15.0
2016,6,8,19,15,123.5,16.0,0.5,13.5,28.0,12.48,0.0
2016,6,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,5.5,0.5,11.5,6.0,0.0,0.0
2016,6,9,5,0,60.0,11.0,0.5,12.0,12.0,9.39,0.0
2016,6,9,5,15,180.0,24.0,0.5,12.5,42.0,18.68,7.11
2016,6,9,5,30,300.0,37.0,0.5,13.0,72.0,30.24,20.47
2016,6,9,5,45,392.5,46.5,0.5,13.5,114.5,37.42,27.5
2016,6,9,6,0,485.0,56.0,0.5,14.0,157.0,44.5,34.11
2016,6,9,6,15,543.5,63.0,0.45,15.0,204.5,49.2,38.34
2016,6,9,6,30,602.0,70.0,0.4,16.0,252.0,75.65,45.34
2016,6,9,6,45,358.0,115.0,0.4,17.0,228.5,123.91,83.55
2016,6,9,7,0,114.0,160.0,0.4,18.0,205.0,143.95,108.69
2016,6,9,7,15,431.0,125.0,0.4,18.5,329.0,198.42,139.99
2016,6,9,7,30,748.0,90.0,0.4,19.0,453.0,291.19,205.08
2016,6,9,7,45,770.0,94.0,0.4,20.0,502.0,346.82,250.86
2016,6,9,8,0,792.0,98.0,0.4,21.0,551.0,403.6,296.42
2016,6,9,8,15,809.5,101.5,0.35,21.5,597.5,458.8,339.42
2016,6,9,8,30,827.0,105.0,0.3,22.0,644.0,514.06,380.69
2016,6,9,8,45,840.5,108.0,0.3,22.5,687.0,566.47,418.77
2016,6,9,9,0,854.0,111.0,0.3,23.0,730.0,615.6,453.25
2016,6,9,9,15,864.5,113.0,0.3,23.5,768.5,662.28,484.86
2016,6,9,9,30,875.0,115.0,0.3,24.0,807.0,707.24,514.29
2016,6,9,9,45,885.5,115.5,0.3,24.5,841.0,748.89,540.71
2016,6,9,10,0,896.0,116.0,0.3,25.0,875.0,788.35,564.29
2016,6,9,10,15,902.0,117.0,0.3,25.0,902.0,822.32,584.51
2016,6,9,10,30,908.0,118.0,0.3,25.0,929.0,853.4,602.82
2016,6,9,10,45,911.5,119.5,0.3,25.5,949.5,879.8,616.95
2016,6,9,11,0,915.0,121.0,0.3,26.0,970.0,902.9,629.0
2016,6,9,11,15,917.0,122.0,0.3,26.0,983.0,920.86,639.15
2016,6,9,11,30,919.0,123.0,0.3,26.0,996.0,935.3,647.29
2016,6,9,11,45,918.5,124.0,0.35,26.0,1002.0,943.97,653.1
2016,6,9,12,0,918.0,125.0,0.4,26.0,1008.0,949.03,656.94
2016,6,9,12,15,917.0,125.0,0.4,25.5,1006.5,949.18,658.21
2016,6,9,12,30,916.0,125.0,0.4,25.0,1005.0,945.76,657.49
2016,6,9,12,45,921.0,120.0,0.45,25.0,998.0,939.68,655.07
2016,6,9,13,0,926.0,115.0,0.5,25.0,991.0,929.86,650.49
2016,6,9,13,15,922.5,114.5,0.5,25.0,975.5,912.99,640.64
2016,6,9,13,30,919.0,114.0,0.5,25.0,960.0,892.66,628.79
2016,6,9,13,45,915.0,112.5,0.5,25.0,938.0,867.64,614.05
2016,6,9,14,0,911.0,111.0,0.5,25.0,916.0,839.38,597.29
2016,6,9,14,15,904.5,109.5,0.5,24.5,887.5,806.09,578.39
2016,6,9,14,30,898.0,108.0,0.5,24.0,859.0,770.01,557.48
2016,6,9,14,45,889.0,106.5,0.55,24.0,824.0,729.57,532.03
2016,6,9,15,0,880.0,105.0,0.6,24.0,789.0,686.9,503.93
2016,6,9,15,15,869.0,103.0,0.6,23.5,750.0,640.54,472.72
2016,6,9,15,30,858.0,101.0,0.6,23.0,711.0,592.59,439.33
2016,6,9,15,45,841.5,99.5,0.6,22.5,666.5,540.84,402.03
2016,6,9,16,0,825.0,98.0,0.6,22.0,622.0,488.75,363.06
2016,6,9,16,15,807.0,95.0,0.6,21.5,575.5,433.51,320.33
2016,6,9,16,30,789.0,92.0,0.6,21.0,529.0,378.5,276.19
2016,6,9,16,45,763.0,89.0,0.65,20.5,479.5,321.5,229.51
2016,6,9,17,0,737.0,86.0,0.7,20.0,430.0,266.21,183.19
2016,6,9,17,15,705.5,81.5,0.7,19.0,380.0,207.29,134.55
2016,6,9,17,30,674.0,77.0,0.7,18.0,330.0,154.19,92.64
2016,6,9,17,45,627.5,72.0,0.7,17.5,280.5,102.75,58.09
2016,6,9,18,0,581.0,67.0,0.7,17.0,231.0,56.56,44.43
2016,6,9,18,15,518.5,59.5,0.7,16.0,184.5,46.75,35.91
2016,6,9,18,30,456.0,52.0,0.7,15.0,138.0,41.56,31.19
2016,6,9,18,45,364.5,41.5,0.7,14.5,98.0,33.56,23.72
2016,6,9,19,0,273.0,31.0,0.7,14.0,58.0,25.39,15.51
2016,6,9,19,15,136.5,15.5,0.65,13.5,29.0,12.46,0.0
2016,6,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,4.0,0.6,11.5,4.0,0.0,0.0
2016,6,10,5,0,0.0,8.0,0.6,12.0,8.0,6.83,0.0
2016,6,10,5,15,35.0,24.0,0.6,12.0,28.0,19.27,7.57
2016,6,10,5,30,70.0,40.0,0.6,12.0,48.0,31.48,21.63
2016,6,10,5,45,98.5,59.0,0.6,12.5,76.5,45.49,34.72
2016,6,10,6,0,127.0,78.0,0.6,13.0,105.0,59.26,47.34
2016,6,10,6,15,145.5,98.5,0.6,13.5,137.0,73.64,60.24
2016,6,10,6,30,164.0,119.0,0.6,14.0,169.0,94.95,71.8
2016,6,10,6,45,185.5,137.5,0.6,14.5,203.5,124.05,91.67
2016,6,10,7,0,207.0,156.0,0.6,15.0,238.0,155.53,115.5
2016,6,10,7,15,343.0,154.0,0.6,15.5,311.5,200.18,146.6
2016,6,10,7,30,479.0,152.0,0.6,16.0,385.0,261.47,192.73
2016,6,10,7,45,642.0,120.5,0.6,16.5,467.0,323.61,240.16
2016,6,10,8,0,805.0,89.0,0.6,17.0,549.0,399.64,299.09
2016,6,10,8,15,823.5,92.0,0.6,17.5,596.5,455.4,343.85
2016,6,10,8,30,842.0,95.0,0.6,18.0,644.0,510.99,386.99
2016,6,10,8,45,858.0,97.0,0.6,18.5,688.5,563.74,426.51
2016,6,10,9,0,874.0,99.0,0.6,19.0,733.0,615.76,464.07
2016,6,10,9,15,886.5,101.0,0.6,19.5,773.5,664.54,498.07
2016,6,10,9,30,899.0,103.0,0.6,20.0,814.0,711.72,529.87
2016,6,10,9,45,910.0,104.0,0.6,20.5,849.5,755.07,558.17
2016,6,10,10,0,921.0,105.0,0.6,21.0,885.0,796.2,583.12
2016,6,10,10,15,928.0,106.0,0.6,21.0,913.5,831.75,604.89
2016,6,10,10,30,935.0,107.0,0.6,21.0,942.0,864.4,624.67
2016,6,10,10,45,939.5,108.5,0.6,21.5,964.0,892.35,640.13
2016,6,10,11,0,944.0,110.0,0.6,22.0,986.0,916.95,653.42
2016,6,10,11,15,947.5,111.0,0.6,22.0,1000.5,936.77,664.97
2016,6,10,11,30,951.0,112.0,0.6,22.0,1015.0,953.02,674.4
2016,6,10,11,45,953.0,112.0,0.6,22.0,1022.5,963.37,680.3
2016,6,10,12,0,955.0,112.0,0.6,22.0,1030.0,970.04,684.11
2016,6,10,12,15,955.5,111.5,0.6,22.0,1029.5,971.18,684.67
2016,6,10,12,30,956.0,111.0,0.6,22.0,1029.0,968.6,683.14
2016,6,10,12,45,940.5,120.5,0.65,22.5,1017.5,957.03,676.0
2016,6,10,13,0,925.0,130.0,0.7,23.0,1006.0,941.95,666.85
2016,6,10,13,15,922.0,129.0,0.7,23.0,990.5,925.17,657.0
2016,6,10,13,30,919.0,128.0,0.7,23.0,975.0,904.91,645.04
2016,6,10,13,45,917.0,125.5,0.7,23.0,953.5,880.74,630.65
2016,6,10,14,0,915.0,123.0,0.7,23.0,932.0,853.22,614.14
2016,6,10,14,15,908.5,121.5,0.7,22.5,903.0,819.88,594.96
2016,6,10,14,30,902.0,120.0,0.7,22.0,874.0,783.72,573.76
2016,6,10,14,45,894.5,117.0,0.7,22.0,839.5,742.88,546.73
2016,6,10,15,0,887.0,114.0,0.7,22.0,805.0,699.68,517.36
2016,6,10,15,15,876.0,112.0,0.7,22.0,765.0,653.04,484.82
2016,6,10,15,30,865.0,110.0,0.7,22.0,725.0,604.77,450.18
2016,6,10,15,45,849.5,107.5,0.7,22.0,680.5,553.58,412.35
2016,6,10,16,0,834.0,105.0,0.7,22.0,636.0,499.7,371.37
2016,6,10,16,15,815.0,101.5,0.7,21.5,588.0,443.08,327.67
2016,6,10,16,30,796.0,98.0,0.7,21.0,540.0,386.79,282.6
2016,6,10,16,45,769.5,94.5,0.75,20.5,489.5,328.76,235.15
2016,6,10,17,0,743.0,91.0,0.8,20.0,439.0,272.5,188.07
2016,6,10,17,15,710.0,86.5,0.75,19.5,388.0,212.75,138.5
2016,6,10,17,30,677.0,82.0,0.7,19.0,337.0,159.11,96.09
2016,6,10,17,45,630.5,76.0,0.7,18.5,286.5,106.6,60.8
2016,6,10,18,0,584.0,70.0,0.7,18.0,236.0,59.4,46.71
2016,6,10,18,15,518.5,62.5,0.7,17.0,188.5,49.15,37.87
2016,6,10,18,30,453.0,55.0,0.7,16.0,141.0,44.04,33.24
2016,6,10,18,45,357.0,44.5,0.7,15.5,100.0,36.1,25.83
2016,6,10,19,0,261.0,34.0,0.7,15.0,59.0,26.4,16.34
2016,6,10,19,15,130.5,17.0,0.7,14.5,29.5,13.26,0.0
2016,6,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.4,12.0,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.4,12.0,13.0,11.1,0.0
2016,6,11,5,15,170.0,24.5,0.4,12.5,44.5,19.04,7.41
2016,6,11,5,30,340.0,36.0,0.4,13.0,76.0,29.49,19.84
2016,6,11,5,45,439.5,44.0,0.4,13.5,120.5,35.51,25.82
2016,6,11,6,0,539.0,52.0,0.4,14.0,165.0,41.53,31.49
2016,6,11,6,15,597.5,58.5,0.35,15.0,214.0,46.03,35.54
2016,6,11,6,30,656.0,65.0,0.3,16.0,263.0,72.46,42.14
2016,6,11,6,45,703.0,68.5,0.3,17.0,315.5,126.53,71.77
2016,6,11,7,0,750.0,72.0,0.3,18.0,368.0,181.68,111.4
2016,6,11,7,15,780.0,76.0,0.3,19.0,420.5,238.46,157.41
2016,6,11,7,30,810.0,80.0,0.3,20.0,473.0,297.84,206.66
2016,6,11,7,45,834.5,82.5,0.3,21.0,524.5,356.32,254.83
2016,6,11,8,0,859.0,85.0,0.3,22.0,576.0,417.3,303.39
2016,6,11,8,15,876.5,87.5,0.25,22.5,624.5,474.35,347.59
2016,6,11,8,30,894.0,90.0,0.2,23.0,673.0,531.29,389.86
2016,6,11,8,45,908.0,92.0,0.2,23.5,718.0,585.47,428.94
2016,6,11,9,0,922.0,94.0,0.2,24.0,763.0,638.62,465.81
2016,6,11,9,15,932.0,95.5,0.2,24.5,802.5,687.46,498.46
2016,6,11,9,30,942.0,97.0,0.2,25.0,842.0,734.36,528.75
2016,6,11,9,45,938.5,105.0,0.2,25.5,873.5,775.43,554.13
2016,6,11,10,0,935.0,113.0,0.2,26.0,905.0,813.09,575.74
2016,6,11,10,15,941.0,114.5,0.2,26.0,933.0,848.79,596.7
2016,6,11,10,30,947.0,116.0,0.2,26.0,961.0,881.48,615.63
2016,6,11,10,45,950.5,117.0,0.2,26.5,982.0,908.45,629.74
2016,6,11,11,0,954.0,118.0,0.2,27.0,1003.0,931.99,641.75
2016,6,11,11,15,956.0,118.5,0.2,27.0,1017.0,950.25,651.87
2016,6,11,11,30,958.0,119.0,0.2,27.0,1031.0,964.85,659.94
2016,6,11,11,45,958.0,120.0,0.2,27.5,1037.0,974.41,663.83
2016,6,11,12,0,958.0,121.0,0.2,28.0,1043.0,980.24,665.66
2016,6,11,12,15,957.0,121.0,0.2,28.0,1041.5,980.54,665.71
2016,6,11,12,30,956.0,121.0,0.2,28.0,1040.0,977.12,663.76
2016,6,11,12,45,955.5,119.5,0.2,28.5,1031.5,969.08,657.94
2016,6,11,13,0,955.0,118.0,0.2,29.0,1023.0,957.32,650.1
2016,6,11,13,15,951.5,117.0,0.2,29.0,1006.5,939.7,640.22
2016,6,11,13,30,948.0,116.0,0.2,29.0,990.0,918.51,628.32
2016,6,11,13,45,940.5,116.0,0.2,29.0,966.0,891.44,612.93
2016,6,11,14,0,933.0,116.0,0.2,29.0,942.0,861.21,595.63
2016,6,11,14,15,926.0,114.5,0.2,28.5,912.5,827.01,576.95
2016,6,11,14,30,919.0,113.0,0.2,28.0,883.0,789.97,556.28
2016,6,11,14,45,908.5,112.0,0.25,28.0,847.0,748.27,530.86
2016,6,11,15,0,898.0,111.0,0.3,28.0,811.0,704.39,502.97
2016,6,11,15,15,886.5,109.0,0.3,27.5,771.0,657.04,472.2
2016,6,11,15,30,875.0,107.0,0.3,27.0,731.0,608.08,439.26
2016,6,11,15,45,859.5,104.5,0.35,27.0,685.5,556.33,402.89
2016,6,11,16,0,844.0,102.0,0.4,27.0,640.0,502.02,363.35
2016,6,11,16,15,825.0,99.0,0.4,26.5,592.0,445.4,320.92
2016,6,11,16,30,806.0,96.0,0.4,26.0,544.0,389.08,277.09
2016,6,11,16,45,780.0,92.5,0.45,25.5,493.5,330.7,230.69
2016,6,11,17,0,754.0,89.0,0.5,25.0,443.0,274.0,184.5
2016,6,11,17,15,721.5,84.0,0.5,24.0,391.5,213.38,135.74
2016,6,11,17,30,689.0,79.0,0.5,23.0,340.0,158.77,93.59
2016,6,11,17,45,644.0,73.5,0.5,22.5,289.5,106.1,58.73
2016,6,11,18,0,599.0,68.0,0.5,22.0,239.0,58.5,45.15
2016,6,11,18,15,535.5,60.5,0.55,20.5,191.5,47.6,35.97
2016,6,11,18,30,472.0,53.0,0.6,19.0,144.0,42.41,31.41
2016,6,11,18,45,378.0,43.0,0.7,18.0,102.5,34.84,24.48
2016,6,11,19,0,284.0,33.0,0.8,17.0,61.0,27.13,16.84
2016,6,11,19,15,142.0,16.5,0.8,16.5,30.5,13.3,0.0
2016,6,11,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,63.0,5.5,0.75,12.5,7.0,0.0,0.0
2016,6,12,5,0,126.0,11.0,0.7,13.0,14.0,9.39,0.0
2016,6,12,5,15,264.0,22.0,0.6,14.0,46.5,18.06,6.66
2016,6,12,5,30,402.0,33.0,0.5,15.0,79.0,27.07,17.58
2016,6,12,5,45,488.0,40.5,0.4,16.5,123.5,32.8,23.11
2016,6,12,6,0,574.0,48.0,0.3,18.0,168.0,38.5,28.3
2016,6,12,6,15,628.5,53.5,0.25,19.0,217.0,46.1,35.01
2016,6,12,6,30,683.0,59.0,0.2,20.0,266.0,71.83,40.71
2016,6,12,6,45,721.0,63.5,0.15,21.0,317.0,123.28,67.3
2016,6,12,7,0,759.0,68.0,0.1,22.0,368.0,178.85,106.76
2016,6,12,7,15,786.0,71.5,0.1,22.5,419.0,234.99,151.83
2016,6,12,7,30,813.0,75.0,0.1,23.0,470.0,293.35,200.02
2016,6,12,7,45,831.5,78.5,0.1,24.0,519.0,350.81,246.89
2016,6,12,8,0,850.0,82.0,0.1,25.0,568.0,410.25,293.7
2016,6,12,8,15,865.5,84.5,0.05,25.5,614.5,465.89,336.38
2016,6,12,8,30,881.0,87.0,0.0,26.0,661.0,521.24,377.24
2016,6,12,8,45,891.0,90.0,0.0,26.5,704.0,573.5,414.51
2016,6,12,9,0,901.0,93.0,0.0,27.0,747.0,624.4,449.41
2016,6,12,9,15,910.0,94.5,0.0,27.5,785.0,671.68,480.68
2016,6,12,9,30,919.0,96.0,0.0,28.0,823.0,717.01,509.63
2016,6,12,9,45,927.5,97.0,0.05,28.5,856.5,759.35,536.04
2016,6,12,10,0,936.0,98.0,0.1,29.0,890.0,799.25,559.2
2016,6,12,10,15,940.5,99.0,0.1,29.0,917.0,833.38,578.96
2016,6,12,10,30,945.0,100.0,0.1,29.0,944.0,864.43,596.74
2016,6,12,10,45,947.0,101.5,0.1,29.0,964.0,890.62,611.52
2016,6,12,11,0,949.0,103.0,0.1,29.0,984.0,913.34,624.23
2016,6,12,11,15,951.0,103.5,0.1,29.0,997.5,931.58,634.31
2016,6,12,11,30,953.0,104.0,0.1,29.0,1011.0,946.19,642.35
2016,6,12,11,45,952.0,105.5,0.15,29.0,1016.5,955.36,648.08
2016,6,12,12,0,951.0,107.0,0.2,29.0,1022.0,960.79,651.9
2016,6,12,12,15,950.5,107.0,0.2,29.0,1021.0,961.59,652.25
2016,6,12,12,30,950.0,107.0,0.2,29.0,1020.0,958.68,650.59
2016,6,12,12,45,941.5,111.5,0.2,29.0,1009.5,949.04,645.11
2016,6,12,13,0,933.0,116.0,0.2,29.0,999.0,935.86,637.71
2016,6,12,13,15,929.5,115.0,0.2,29.0,983.5,918.61,627.99
2016,6,12,13,30,926.0,114.0,0.2,29.0,968.0,897.88,616.27
2016,6,12,13,45,918.5,114.5,0.25,29.0,945.0,871.81,602.23
2016,6,12,14,0,911.0,115.0,0.3,29.0,922.0,842.66,586.28
2016,6,12,14,15,904.0,114.0,0.3,28.5,893.5,809.62,568.07
2016,6,12,14,30,897.0,113.0,0.3,28.0,865.0,773.81,547.89
2016,6,12,14,45,885.5,112.5,0.3,28.0,829.5,732.71,521.78
2016,6,12,15,0,874.0,112.0,0.3,28.0,794.0,689.57,493.47
2016,6,12,15,15,862.5,110.0,0.3,27.5,754.5,643.28,463.26
2016,6,12,15,30,851.0,108.0,0.3,27.0,715.0,595.45,430.95
2016,6,12,15,45,835.0,105.5,0.35,27.0,670.5,544.66,395.13
2016,6,12,16,0,819.0,103.0,0.4,27.0,626.0,491.37,356.24
2016,6,12,16,15,800.0,100.0,0.4,26.5,579.0,436.09,314.72
2016,6,12,16,30,781.0,97.0,0.4,26.0,532.0,381.13,271.9
2016,6,12,16,45,756.5,93.0,0.4,25.5,483.0,324.2,226.36
2016,6,12,17,0,732.0,89.0,0.4,25.0,434.0,268.82,181.09
2016,6,12,17,15,700.0,84.5,0.4,24.0,383.5,210.02,133.86
2016,6,12,17,30,668.0,80.0,0.4,23.0,333.0,157.16,93.11
2016,6,12,17,45,624.0,74.0,0.4,22.5,283.5,105.41,58.73
2016,6,12,18,0,580.0,68.0,0.4,22.0,234.0,58.64,38.84
2016,6,12,18,15,518.0,60.5,0.4,21.0,187.5,47.44,35.76
2016,6,12,18,30,456.0,53.0,0.4,20.0,141.0,42.28,31.18
2016,6,12,18,45,364.5,43.0,0.4,19.0,100.5,34.74,24.32
2016,6,12,19,0,273.0,33.0,0.4,18.0,60.0,27.06,16.78
