Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,19,15,136.5,16.5,0.4,17.5,30.0,13.27,0.0
2016,6,12,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,45.5,5.5,0.6,12.5,6.5,0.0,0.0
2016,6,13,5,0,91.0,11.0,0.6,13.0,13.0,9.39,0.0
2016,6,13,5,15,218.5,22.5,0.55,13.5,44.0,18.41,6.9
2016,6,13,5,30,346.0,34.0,0.5,14.0,75.0,27.75,18.24
2016,6,13,5,45,439.0,42.0,0.5,15.0,118.0,33.83,24.16
2016,6,13,6,0,532.0,50.0,0.5,16.0,161.0,39.86,29.73
2016,6,13,6,15,588.5,56.0,0.45,16.5,209.0,44.01,33.52
2016,6,13,6,30,645.0,62.0,0.4,17.0,257.0,68.31,39.4
2016,6,13,6,45,687.5,66.5,0.4,18.0,308.0,121.83,68.52
2016,6,13,7,0,730.0,71.0,0.4,19.0,359.0,176.07,107.42
2016,6,13,7,15,759.0,74.5,0.4,19.5,409.5,230.93,152.09
2016,6,13,7,30,788.0,78.0,0.4,20.0,460.0,288.27,200.19
2016,6,13,7,45,811.5,81.0,0.45,21.0,510.0,345.54,247.85
2016,6,13,8,0,835.0,84.0,0.5,22.0,560.0,404.06,295.21
2016,6,13,8,15,851.5,86.5,0.45,22.5,607.5,460.62,339.52
2016,6,13,8,30,868.0,89.0,0.4,23.0,655.0,515.76,380.98
2016,6,13,8,45,882.5,90.5,0.4,23.5,699.0,568.47,419.51
2016,6,13,9,0,897.0,92.0,0.4,24.0,743.0,620.26,455.96
2016,6,13,9,15,907.0,94.0,0.4,24.0,782.0,668.46,489.61
2016,6,13,9,30,917.0,96.0,0.4,24.0,821.0,714.83,521.07
2016,6,13,9,45,923.0,98.5,0.45,24.5,854.5,756.72,548.47
2016,6,13,10,0,929.0,101.0,0.5,25.0,888.0,796.0,572.43
2016,6,13,10,15,934.5,102.0,0.5,25.0,915.5,830.72,593.25
2016,6,13,10,30,940.0,103.0,0.5,25.0,943.0,862.44,612.06
2016,6,13,10,45,938.0,107.5,0.55,25.5,962.0,887.97,626.67
2016,6,13,11,0,936.0,112.0,0.6,26.0,981.0,909.85,639.06
2016,6,13,11,15,938.5,113.0,0.6,25.5,995.0,928.78,651.23
2016,6,13,11,30,941.0,114.0,0.6,25.0,1009.0,944.14,661.32
2016,6,13,11,45,933.0,120.5,0.6,25.0,1013.0,951.45,665.32
2016,6,13,12,0,925.0,127.0,0.6,25.0,1017.0,954.93,667.2
2016,6,13,12,15,924.5,127.0,0.6,25.0,1016.0,955.74,667.61
2016,6,13,12,30,924.0,127.0,0.6,25.0,1015.0,952.96,665.97
2016,6,13,12,45,918.0,129.5,0.65,25.0,1006.0,943.9,661.66
2016,6,13,13,0,912.0,132.0,0.7,25.0,997.0,931.36,655.35
2016,6,13,13,15,908.0,131.0,0.7,24.5,981.0,914.08,646.44
2016,6,13,13,30,904.0,130.0,0.7,24.0,965.0,893.41,635.47
2016,6,13,13,45,903.5,125.5,0.75,23.5,943.5,869.23,623.15
2016,6,13,14,0,903.0,121.0,0.8,23.0,922.0,841.65,608.52
2016,6,13,14,15,896.0,119.5,0.8,22.5,893.0,808.46,589.24
2016,6,13,14,30,889.0,118.0,0.8,22.0,864.0,772.51,567.96
2016,6,13,14,45,888.5,111.5,0.8,22.0,831.5,734.08,542.46
2016,6,13,15,0,888.0,105.0,0.8,22.0,799.0,692.75,514.25
2016,6,13,15,15,877.5,103.0,0.8,21.5,759.5,646.57,482.71
2016,6,13,15,30,867.0,101.0,0.8,21.0,720.0,598.72,448.94
2016,6,13,15,45,856.5,97.0,0.8,21.0,677.0,547.66,410.88
2016,6,13,16,0,846.0,93.0,0.8,21.0,634.0,495.44,370.67
2016,6,13,16,15,828.5,90.0,0.8,20.0,587.0,439.52,327.63
2016,6,13,16,30,811.0,87.0,0.8,19.0,540.0,383.73,282.91
2016,6,13,16,45,777.0,87.5,0.8,18.5,489.0,326.26,235.21
2016,6,13,17,0,743.0,88.0,0.8,18.0,438.0,271.26,188.72
2016,6,13,17,15,573.5,105.0,0.8,17.0,357.0,202.38,137.27
2016,6,13,17,30,404.0,122.0,0.8,16.0,276.0,151.89,103.35
2016,6,13,17,45,486.0,97.5,0.8,15.5,256.0,111.62,70.7
2016,6,13,18,0,568.0,73.0,0.8,15.0,236.0,62.86,43.37
2016,6,13,18,15,505.0,65.0,0.8,14.5,189.5,50.98,39.91
2016,6,13,18,30,442.0,57.0,0.8,14.0,143.0,45.55,34.89
2016,6,13,18,45,346.0,46.5,0.8,13.5,102.0,37.68,27.49
2016,6,13,19,0,250.0,36.0,0.8,13.0,61.0,27.86,17.91
2016,6,13,19,15,125.0,18.0,0.75,12.5,30.5,14.01,0.18
2016,6,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,44.0,6.0,0.6,9.5,7.0,0.0,0.0
2016,6,14,5,0,88.0,12.0,0.6,10.0,14.0,10.24,0.0
2016,6,14,5,15,218.0,23.5,0.6,10.5,44.5,19.31,7.61
2016,6,14,5,30,348.0,35.0,0.6,11.0,75.0,28.64,19.26
2016,6,14,5,45,444.5,42.0,0.6,11.5,118.5,33.86,24.56
2016,6,14,6,0,541.0,49.0,0.6,12.0,162.0,39.11,29.58
2016,6,14,6,15,596.5,54.5,0.6,12.5,209.5,42.9,33.1
2016,6,14,6,30,652.0,60.0,0.6,13.0,257.0,70.17,41.87
2016,6,14,6,45,512.5,96.5,0.6,13.5,268.5,124.94,79.66
2016,6,14,7,0,373.0,133.0,0.6,14.0,280.0,163.35,115.01
2016,6,14,7,15,315.5,164.0,0.6,14.0,300.5,200.14,148.28
2016,6,14,7,30,258.0,195.0,0.6,14.0,321.0,230.46,176.15
2016,6,14,7,45,299.0,210.0,0.6,14.0,370.5,274.38,211.39
2016,6,14,8,0,340.0,225.0,0.6,14.0,420.0,322.48,249.68
2016,6,14,8,15,360.0,241.5,0.55,14.0,463.0,366.48,284.32
2016,6,14,8,30,380.0,258.0,0.5,14.0,506.0,411.93,319.25
2016,6,14,8,45,384.0,278.0,0.5,14.5,542.5,452.93,349.63
2016,6,14,9,0,388.0,298.0,0.5,15.0,579.0,493.51,378.84
2016,6,14,9,15,476.5,281.0,0.5,15.0,645.0,562.05,429.04
2016,6,14,9,30,565.0,264.0,0.5,15.0,711.0,630.13,477.73
2016,6,14,9,45,477.0,311.5,0.5,15.5,700.0,633.41,476.96
2016,6,14,10,0,389.0,359.0,0.5,16.0,689.0,620.88,465.72
2016,6,14,10,15,395.5,368.5,0.5,16.0,712.5,649.32,485.39
2016,6,14,10,30,402.0,378.0,0.5,16.0,736.0,684.82,508.93
2016,6,14,10,45,339.0,414.5,0.5,16.5,721.5,669.28,495.32
2016,6,14,11,0,276.0,451.0,0.5,17.0,707.0,657.72,484.83
2016,6,14,11,15,345.5,429.5,0.5,17.5,755.0,705.26,517.59
2016,6,14,11,30,415.0,408.0,0.5,18.0,803.0,761.85,554.78
2016,6,14,11,45,431.0,413.0,0.5,18.5,826.0,785.59,568.52
2016,6,14,12,0,447.0,418.0,0.5,19.0,849.0,807.35,581.3
2016,6,14,12,15,694.0,265.5,0.5,19.0,933.0,894.58,643.48
2016,6,14,12,30,941.0,113.0,0.5,19.0,1017.0,955.42,681.79
2016,6,14,12,45,945.5,108.5,0.5,19.5,1011.0,949.35,675.93
2016,6,14,13,0,950.0,104.0,0.5,20.0,1005.0,939.48,668.87
2016,6,14,13,15,947.0,103.5,0.5,20.0,990.0,922.97,659.08
2016,6,14,13,30,944.0,103.0,0.5,20.0,975.0,902.89,647.19
2016,6,14,13,45,940.0,102.0,0.55,20.5,953.5,878.05,632.1
2016,6,14,14,0,936.0,101.0,0.6,21.0,932.0,849.89,614.88
2016,6,14,14,15,930.0,100.0,0.6,20.5,903.5,817.0,595.91
2016,6,14,14,30,924.0,99.0,0.6,20.0,875.0,781.2,574.83
2016,6,14,14,45,914.5,98.5,0.65,20.0,840.0,740.68,549.23
2016,6,14,15,0,905.0,98.0,0.7,20.0,805.0,697.89,520.53
2016,6,14,15,15,894.5,96.0,0.7,19.5,765.5,651.06,488.47
2016,6,14,15,30,884.0,94.0,0.7,19.0,726.0,602.53,454.1
2016,6,14,15,45,870.5,92.0,0.7,19.0,682.5,550.95,415.5
2016,6,14,16,0,857.0,90.0,0.7,19.0,639.0,498.45,374.9
2016,6,14,16,15,839.5,87.0,0.7,18.5,591.5,442.71,331.16
2016,6,14,16,30,822.0,84.0,0.7,18.0,544.0,385.59,284.78
2016,6,14,16,45,798.5,81.5,0.75,18.0,494.5,328.21,236.52
2016,6,14,17,0,775.0,79.0,0.8,18.0,445.0,272.16,188.42
2016,6,14,17,15,745.0,75.0,0.8,17.0,394.5,215.13,140.54
2016,6,14,17,30,715.0,71.0,0.8,16.0,344.0,160.82,96.95
2016,6,14,17,45,663.5,68.0,0.8,15.5,293.0,104.8,58.33
2016,6,14,18,0,612.0,65.0,0.8,15.0,242.0,57.88,38.44
2016,6,14,18,15,550.5,58.5,0.8,14.5,194.5,46.01,35.5
2016,6,14,18,30,489.0,52.0,0.8,14.0,147.0,41.57,31.39
2016,6,14,18,45,381.0,43.5,0.8,13.5,105.0,35.18,25.33
2016,6,14,19,0,273.0,35.0,0.8,13.0,63.0,28.78,18.74
2016,6,14,19,15,136.5,17.5,0.75,12.5,31.5,13.64,0.47
2016,6,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,0.6,8.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,0.6,9.0,14.0,11.95,0.0
2016,6,15,5,15,163.0,25.0,0.6,9.0,44.0,19.41,7.7
2016,6,15,5,30,326.0,36.0,0.6,9.0,74.0,29.46,20.15
2016,6,15,5,45,430.5,42.5,0.6,9.5,117.5,34.22,25.1
2016,6,15,6,0,535.0,49.0,0.6,10.0,161.0,39.08,29.8
2016,6,15,6,15,591.5,55.0,0.6,10.5,208.5,43.26,33.7
2016,6,15,6,30,648.0,61.0,0.6,11.0,256.0,66.3,39.31
2016,6,15,6,45,497.5,99.0,0.6,11.5,265.0,122.69,79.1
2016,6,15,7,0,347.0,137.0,0.6,12.0,274.0,161.89,115.85
2016,6,15,7,15,377.5,152.5,0.6,12.5,319.5,205.22,150.76
2016,6,15,7,30,408.0,168.0,0.6,13.0,365.0,251.86,189.11
2016,6,15,7,45,299.0,209.0,0.6,13.5,362.0,273.22,210.69
2016,6,15,8,0,190.0,250.0,0.6,14.0,359.0,281.52,219.97
2016,6,15,8,15,158.0,273.0,0.6,14.5,368.5,299.52,234.38
2016,6,15,8,30,126.0,296.0,0.6,15.0,378.0,314.05,245.26
2016,6,15,8,45,266.0,292.5,0.6,15.5,480.5,401.02,311.02
2016,6,15,9,0,406.0,289.0,0.6,16.0,583.0,501.88,384.97
2016,6,15,9,15,321.5,331.5,0.6,16.0,572.0,500.25,382.17
2016,6,15,9,30,237.0,374.0,0.6,16.0,561.0,489.57,373.23
2016,6,15,9,45,289.0,377.5,0.65,16.5,616.0,549.13,416.19
2016,6,15,10,0,341.0,381.0,0.7,17.0,671.0,604.16,454.56
2016,6,15,10,15,245.5,412.5,0.7,17.0,625.0,571.45,428.93
2016,6,15,10,30,150.0,444.0,0.7,17.0,579.0,522.8,392.59
2016,6,15,10,45,181.0,454.0,0.7,17.0,620.0,563.35,422.01
2016,6,15,11,0,212.0,464.0,0.7,17.0,661.0,604.46,450.56
2016,6,15,11,15,349.0,433.0,0.7,17.0,763.0,711.2,525.95
2016,6,15,11,30,486.0,402.0,0.7,17.0,865.0,819.03,598.78
2016,6,15,11,45,270.5,421.5,0.7,17.0,679.5,641.08,474.23
2016,6,15,12,0,55.0,441.0,0.7,17.0,494.0,444.16,332.69
2016,6,15,12,15,221.5,432.0,0.7,17.0,645.0,609.32,455.42
2016,6,15,12,30,388.0,423.0,0.7,17.0,796.0,749.5,552.24
2016,6,15,12,45,209.5,402.5,0.7,17.0,604.0,568.62,424.02
2016,6,15,13,0,31.0,382.0,0.7,17.0,412.0,366.92,277.16
2016,6,15,13,15,174.5,409.0,0.7,17.0,571.0,526.17,397.63
2016,6,15,13,30,318.0,436.0,0.7,17.0,730.0,677.7,503.78
2016,6,15,13,45,414.0,391.0,0.7,17.0,764.5,715.29,529.79
2016,6,15,14,0,510.0,346.0,0.7,17.0,799.0,740.01,548.25
2016,6,15,14,15,722.0,220.5,0.65,16.5,839.5,777.5,578.27
2016,6,15,14,30,934.0,95.0,0.6,16.0,880.0,785.09,586.65
2016,6,15,14,45,730.5,184.0,0.6,16.0,783.0,696.88,523.62
2016,6,15,15,0,527.0,273.0,0.6,16.0,686.0,605.92,457.96
2016,6,15,15,15,716.5,179.0,0.6,15.5,710.0,619.78,471.48
2016,6,15,15,30,906.0,85.0,0.6,15.0,734.0,607.33,463.8
2016,6,15,15,45,575.0,184.0,0.6,15.0,587.0,477.66,366.66
2016,6,15,16,0,244.0,283.0,0.6,15.0,440.0,361.65,279.79
2016,6,15,16,15,545.0,179.5,0.55,14.5,495.0,392.5,301.24
2016,6,15,16,30,846.0,76.0,0.5,14.0,550.0,389.41,291.02
2016,6,15,16,45,824.0,73.0,0.5,14.0,500.0,331.42,241.03
2016,6,15,17,0,802.0,70.0,0.5,14.0,450.0,271.77,189.37
2016,6,15,17,15,773.0,67.0,0.5,13.5,399.0,214.36,140.23
2016,6,15,17,30,744.0,64.0,0.5,13.0,348.0,159.48,95.43
2016,6,15,17,45,702.5,59.5,0.5,13.0,297.5,105.11,57.51
2016,6,15,18,0,661.0,55.0,0.5,13.0,247.0,55.35,35.77
2016,6,15,18,15,603.0,49.5,0.45,12.5,199.0,42.71,32.88
2016,6,15,18,30,545.0,44.0,0.4,12.0,151.0,35.32,26.11
2016,6,15,18,45,457.5,36.5,0.4,11.5,109.0,29.55,20.63
2016,6,15,19,0,370.0,29.0,0.4,11.0,67.0,23.75,14.7
2016,6,15,19,15,185.0,14.5,0.4,10.5,33.5,11.6,0.0
2016,6,15,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.2,10.0,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.2,10.0,14.0,9.39,0.0
2016,6,16,5,15,234.0,21.5,0.2,10.0,44.0,17.57,6.34
2016,6,16,5,30,366.0,32.0,0.2,10.0,74.0,26.1,17.18
2016,6,16,5,45,452.0,39.5,0.2,10.5,116.5,31.82,22.9
2016,6,16,6,0,538.0,47.0,0.2,11.0,159.0,37.49,28.3
2016,6,16,6,15,279.0,77.0,0.2,11.0,136.0,56.38,45.49
2016,6,16,6,30,20.0,107.0,0.2,11.0,113.0,84.65,67.14
2016,6,16,6,45,25.5,126.5,0.2,11.5,135.5,101.06,80.0
2016,6,16,7,0,31.0,146.0,0.2,12.0,158.0,120.24,95.23
2016,6,16,7,15,17.0,149.0,0.2,12.0,156.0,124.2,98.81
2016,6,16,7,30,3.0,152.0,0.2,12.0,154.0,124.92,99.65
2016,6,16,7,45,13.5,181.0,0.2,12.5,189.0,152.5,121.41
2016,6,16,8,0,24.0,210.0,0.2,13.0,224.0,181.56,143.96
2016,6,16,8,15,111.0,252.5,0.2,13.5,324.0,262.21,206.12
2016,6,16,8,30,198.0,295.0,0.2,14.0,424.0,348.29,270.76
2016,6,16,8,45,143.5,312.5,0.2,15.0,409.5,346.38,267.54
2016,6,16,9,0,89.0,330.0,0.2,16.0,395.0,333.16,256.14
2016,6,16,9,15,126.5,355.0,0.2,16.5,452.5,390.67,298.38
2016,6,16,9,30,164.0,380.0,0.2,17.0,510.0,445.45,337.09
2016,6,16,9,45,87.5,308.5,0.2,17.5,379.0,329.34,250.57
2016,6,16,10,0,11.0,237.0,0.2,18.0,248.0,207.8,158.21
2016,6,16,10,15,20.5,295.0,0.2,18.0,314.0,265.6,202.73
2016,6,16,10,30,30.0,353.0,0.2,18.0,380.0,334.27,253.01
2016,6,16,10,45,92.5,410.0,0.25,18.5,495.5,439.38,329.18
2016,6,16,11,0,155.0,467.0,0.3,19.0,611.0,558.45,411.63
2016,6,16,11,15,112.5,459.0,0.3,19.0,564.5,518.58,381.58
2016,6,16,11,30,70.0,451.0,0.3,19.0,518.0,464.73,343.37
2016,6,16,11,45,74.0,449.5,0.3,19.0,521.0,468.2,346.43
2016,6,16,12,0,78.0,448.0,0.3,19.0,524.0,471.19,348.57
2016,6,16,12,15,45.0,341.5,0.3,18.5,385.5,344.13,258.2
2016,6,16,12,30,12.0,235.0,0.3,18.0,247.0,210.36,159.53
2016,6,16,12,45,63.0,354.5,0.35,18.0,414.5,371.16,281.6
2016,6,16,13,0,114.0,474.0,0.4,18.0,582.0,535.81,397.88
2016,6,16,13,15,108.5,464.0,0.35,18.0,566.0,507.74,376.18
2016,6,16,13,30,103.0,454.0,0.3,18.0,550.0,490.82,364.34
2016,6,16,13,45,57.5,348.5,0.3,18.0,402.0,354.32,266.82
2016,6,16,14,0,12.0,243.0,0.3,18.0,254.0,214.9,163.44
2016,6,16,14,15,23.0,292.0,0.3,17.5,312.0,272.31,208.56
2016,6,16,14,30,34.0,341.0,0.3,17.0,370.0,321.89,245.94
2016,6,16,14,45,17.0,221.0,0.3,17.0,235.5,197.53,151.7
2016,6,16,15,0,0.0,101.0,0.3,17.0,101.0,84.32,63.09
2016,6,16,15,15,11.5,182.0,0.3,16.5,190.5,159.23,123.79
2016,6,16,15,30,23.0,263.0,0.3,16.0,280.0,232.68,181.32
2016,6,16,15,45,11.5,197.0,0.3,16.0,205.5,169.94,132.15
2016,6,16,16,0,0.0,131.0,0.3,16.0,131.0,108.89,83.99
2016,6,16,16,15,9.5,165.5,0.3,15.5,171.0,140.99,110.54
2016,6,16,16,30,19.0,200.0,0.3,15.0,211.0,171.16,134.95
2016,6,16,16,45,11.5,175.5,0.3,15.0,182.0,147.11,115.89
2016,6,16,17,0,4.0,151.0,0.3,15.0,153.0,124.14,97.87
2016,6,16,17,15,4.0,138.5,0.25,14.5,140.5,113.05,89.3
2016,6,16,17,30,4.0,126.0,0.2,14.0,128.0,101.92,80.52
2016,6,16,17,45,2.0,108.5,0.2,14.0,109.5,86.96,68.35
2016,6,16,18,0,0.0,91.0,0.2,14.0,91.0,72.43,56.31
2016,6,16,18,15,0.0,73.5,0.15,13.5,73.5,58.82,47.04
2016,6,16,18,30,0.0,56.0,0.1,13.0,56.0,45.29,34.87
2016,6,16,18,45,0.0,40.0,0.1,13.0,40.0,32.73,23.32
2016,6,16,19,0,0.0,24.0,0.1,13.0,24.0,19.81,11.27
2016,6,16,19,15,0.0,12.0,0.05,12.5,12.0,9.88,0.0
2016,6,16,19,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,0.2,12.0,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,0.2,12.0,3.0,2.56,0.0
2016,6,17,5,15,0.0,10.0,0.2,12.0,10.0,8.22,0.0
2016,6,17,5,30,0.0,17.0,0.2,12.0,17.0,13.99,6.52
2016,6,17,5,45,0.0,27.0,0.2,12.5,27.0,22.27,14.23
2016,6,17,6,0,0.0,37.0,0.2,13.0,37.0,30.56,21.87
2016,6,17,6,15,0.0,48.0,0.2,13.0,48.0,39.7,30.22
2016,6,17,6,30,0.0,59.0,0.2,13.0,59.0,48.87,36.62
2016,6,17,6,45,0.0,70.5,0.2,13.5,70.5,58.35,44.57
2016,6,17,7,0,0.0,82.0,0.2,14.0,82.0,67.75,52.28
2016,6,17,7,15,18.0,133.5,0.2,14.0,142.5,112.46,88.61
2016,6,17,7,30,36.0,185.0,0.2,14.0,203.0,159.51,126.05
2016,6,17,7,45,18.0,171.0,0.25,14.5,180.0,146.01,115.02
2016,6,17,8,0,0.0,157.0,0.3,15.0,157.0,129.6,101.71
2016,6,17,8,15,3.5,174.0,0.3,15.5,176.5,145.52,114.05
2016,6,17,8,30,7.0,191.0,0.3,16.0,196.0,161.91,126.49
2016,6,17,8,45,27.5,247.5,0.3,16.5,267.5,224.28,174.77
2016,6,17,9,0,48.0,304.0,0.3,17.0,339.0,286.94,221.68
2016,6,17,9,15,27.5,248.5,0.3,17.0,269.0,230.13,177.54
2016,6,17,9,30,7.0,193.0,0.3,17.0,199.0,166.37,128.0
2016,6,17,9,45,16.5,257.0,0.35,17.5,271.0,227.94,175.72
2016,6,17,10,0,26.0,321.0,0.4,18.0,343.0,298.73,228.38
2016,6,17,10,15,47.5,368.0,0.4,18.0,410.0,359.19,272.63
2016,6,17,10,30,69.0,415.0,0.4,18.0,477.0,421.33,317.18
2016,6,17,10,45,84.5,435.0,0.4,18.0,512.5,455.34,340.89
2016,6,17,11,0,100.0,455.0,0.4,18.0,548.0,489.77,364.92
2016,6,17,11,15,66.0,421.5,0.4,18.0,483.5,432.37,323.09
2016,6,17,11,30,32.0,388.0,0.4,18.0,419.0,373.42,280.3
2016,6,17,11,45,95.0,439.0,0.4,18.5,530.5,477.19,355.91
2016,6,17,12,0,158.0,490.0,0.4,19.0,642.0,593.64,435.59
2016,6,17,12,15,135.5,485.5,0.4,19.0,616.0,569.74,417.34
2016,6,17,12,30,113.0,481.0,0.4,19.0,590.0,532.92,391.93
2016,6,17,12,45,88.5,462.0,0.4,19.5,547.5,492.37,363.08
2016,6,17,13,0,64.0,443.0,0.4,20.0,505.0,451.74,333.95
2016,6,17,13,15,79.0,446.5,0.4,19.5,521.0,466.14,345.68
2016,6,17,13,30,94.0,450.0,0.4,19.0,537.0,479.54,356.17
2016,6,17,13,45,110.0,444.0,0.4,19.0,544.0,483.96,359.8
2016,6,17,14,0,126.0,438.0,0.4,19.0,551.0,496.77,369.32
2016,6,17,14,15,112.5,419.5,0.4,19.0,518.0,463.94,346.17
2016,6,17,14,30,99.0,401.0,0.4,19.0,485.0,423.02,317.53
2016,6,17,14,45,171.0,384.5,0.4,19.0,522.0,461.54,347.15
2016,6,17,15,0,243.0,368.0,0.4,19.0,559.0,492.62,370.04
2016,6,17,15,15,259.5,344.5,0.4,18.5,539.0,469.01,353.93
2016,6,17,15,30,276.0,321.0,0.4,18.0,519.0,443.36,336.45
2016,6,17,15,45,157.5,288.5,0.4,17.5,400.5,331.85,254.61
2016,6,17,16,0,39.0,256.0,0.4,17.0,282.0,233.29,180.86
2016,6,17,16,15,151.0,245.5,0.4,16.5,332.5,271.87,211.13
2016,6,17,16,30,263.0,235.0,0.4,16.0,383.0,296.48,227.87
2016,6,17,16,45,143.5,204.5,0.4,15.5,284.0,214.17,165.37
2016,6,17,17,0,24.0,174.0,0.4,15.0,185.0,147.23,115.77
2016,6,17,17,15,30.0,159.0,0.35,14.5,171.5,133.23,104.78
2016,6,17,17,30,36.0,144.0,0.3,14.0,158.0,118.55,92.85
2016,6,17,17,45,30.5,124.0,0.3,13.5,135.0,98.8,77.29
2016,6,17,18,0,25.0,104.0,0.3,13.0,112.0,80.05,62.69
2016,6,17,18,15,17.0,85.5,0.3,12.5,90.0,67.22,54.67
2016,6,17,18,30,9.0,67.0,0.3,12.0,68.0,53.07,41.91
2016,6,17,18,45,4.5,48.5,0.3,12.0,49.0,38.87,28.81
2016,6,17,19,0,0.0,30.0,0.3,12.0,30.0,24.54,15.37
2016,6,17,19,15,0.0,15.0,0.3,11.5,15.0,12.37,0.83
2016,6,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,45,62.5,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,18,5,0,125.0,11.0,0.4,9.0,14.0,9.39,0.0
2016,6,18,5,15,266.5,21.5,0.35,9.5,46.5,17.66,6.19
2016,6,18,5,30,408.0,32.0,0.3,10.0,79.0,26.27,17.28
2016,6,18,5,45,497.0,39.5,0.3,10.5,123.5,32.05,23.08
2016,6,18,6,0,586.0,47.0,0.3,11.0,168.0,37.81,28.56
2016,6,18,6,15,642.0,52.0,0.3,11.5,217.5,44.96,35.12
2016,6,18,6,30,698.0,57.0,0.3,12.0,267.0,66.52,39.54
2016,6,18,6,45,738.0,61.0,0.35,12.5,319.0,118.39,65.71
2016,6,18,7,0,778.0,65.0,0.4,13.0,371.0,174.6,106.59
2016,6,18,7,15,806.0,68.5,0.35,13.5,423.0,231.88,154.06
2016,6,18,7,30,834.0,72.0,0.3,14.0,475.0,291.51,205.03
2016,6,18,7,45,855.0,75.0,0.3,15.0,525.5,352.52,256.62
2016,6,18,8,0,876.0,78.0,0.3,16.0,576.0,411.78,305.35
2016,6,18,8,15,891.5,80.5,0.3,16.5,624.0,468.78,351.28
2016,6,18,8,30,907.0,83.0,0.3,17.0,672.0,525.46,395.18
2016,6,18,8,45,918.5,85.0,0.3,18.0,716.5,578.95,434.27
2016,6,18,9,0,930.0,87.0,0.3,19.0,761.0,631.17,470.78
2016,6,18,9,15,939.5,89.0,0.25,19.5,800.5,680.62,504.13
2016,6,18,9,30,949.0,91.0,0.2,20.0,840.0,728.11,534.91
2016,6,18,9,45,954.0,93.5,0.2,20.5,873.5,770.67,562.07
2016,6,18,10,0,959.0,96.0,0.2,21.0,907.0,810.48,585.42
2016,6,18,10,15,964.0,97.0,0.2,21.5,934.5,845.96,605.48
2016,6,18,10,30,969.0,98.0,0.2,22.0,962.0,878.32,623.36
2016,6,18,10,45,974.0,97.5,0.2,22.5,983.5,906.0,638.18
2016,6,18,11,0,979.0,97.0,0.2,23.0,1005.0,930.28,650.85
2016,6,18,11,15,981.0,97.5,0.2,23.0,1019.0,949.33,661.61
2016,6,18,11,30,983.0,98.0,0.2,23.0,1033.0,964.65,670.22
2016,6,18,11,45,985.5,97.0,0.2,23.5,1040.0,975.25,674.79
2016,6,18,12,0,988.0,96.0,0.2,24.0,1047.0,982.04,677.22
2016,6,18,12,15,987.5,96.0,0.2,24.0,1046.5,983.22,677.77
2016,6,18,12,30,987.0,96.0,0.2,24.0,1046.0,980.55,676.22
2016,6,18,12,45,985.5,96.0,0.2,24.5,1038.0,973.14,670.69
2016,6,18,13,0,984.0,96.0,0.2,25.0,1030.0,961.91,663.05
2016,6,18,13,15,981.0,95.0,0.2,25.0,1014.5,944.65,653.22
2016,6,18,13,30,978.0,94.0,0.2,25.0,999.0,923.7,641.29
2016,6,18,13,45,972.0,94.5,0.2,25.0,976.0,898.08,626.55
2016,6,18,14,0,966.0,95.0,0.2,25.0,953.0,869.11,609.77
2016,6,18,14,15,960.0,93.5,0.2,25.0,924.0,835.09,589.77
2016,6,18,14,30,954.0,92.0,0.2,25.0,895.0,798.05,567.75
2016,6,18,14,45,943.5,92.0,0.2,25.0,859.5,756.42,542.13
2016,6,18,15,0,933.0,92.0,0.2,25.0,824.0,712.51,513.25
2016,6,18,15,15,923.0,90.5,0.2,24.5,784.0,665.46,482.46
2016,6,18,15,30,913.0,89.0,0.2,24.0,744.0,616.58,449.32
2016,6,18,15,45,898.0,87.5,0.2,24.0,699.0,563.45,411.19
2016,6,18,16,0,883.0,86.0,0.2,24.0,654.0,509.47,371.15
2016,6,18,16,15,866.0,83.5,0.2,23.5,606.0,453.17,328.64
2016,6,18,16,30,849.0,81.0,0.2,23.0,558.0,396.8,284.41
2016,6,18,16,45,826.0,78.0,0.2,23.0,507.5,336.21,235.2
2016,6,18,17,0,803.0,75.0,0.2,23.0,457.0,278.36,187.11
2016,6,18,17,15,773.5,71.5,0.2,22.0,406.0,220.28,139.76
2016,6,18,17,30,744.0,68.0,0.2,21.0,355.0,164.79,96.3
2016,6,18,17,45,702.5,63.5,0.2,20.5,304.0,110.32,59.44
2016,6,18,18,0,661.0,59.0,0.2,20.0,253.0,60.46,37.71
2016,6,18,18,15,602.0,53.0,0.25,19.5,204.5,41.95,31.23
2016,6,18,18,30,543.0,47.0,0.3,19.0,156.0,37.68,27.39
2016,6,18,18,45,453.0,39.0,0.4,18.5,113.0,31.57,21.72
2016,6,18,19,0,363.0,31.0,0.5,18.0,70.0,25.41,15.64
2016,6,18,19,15,181.5,15.5,0.6,17.5,35.0,12.41,0.89
2016,6,18,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,63.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,6,19,5,0,126.0,11.0,1.0,12.0,14.0,9.39,0.0
2016,6,19,5,15,269.0,21.5,0.8,13.0,46.5,17.68,5.87
2016,6,19,5,30,412.0,32.0,0.6,14.0,79.0,26.3,16.92
2016,6,19,5,45,499.5,39.5,0.4,15.5,123.5,32.07,22.56
2016,6,19,6,0,587.0,47.0,0.2,17.0,168.0,37.82,27.83
2016,6,19,6,15,641.5,52.5,0.15,17.5,217.5,45.4,34.63
2016,6,19,6,30,696.0,58.0,0.1,18.0,267.0,66.63,39.05
2016,6,19,6,45,735.5,61.5,0.1,19.0,318.5,117.88,63.72
2016,6,19,7,0,775.0,65.0,0.1,20.0,370.0,173.41,102.56
2016,6,19,7,15,802.0,68.5,0.05,20.5,421.0,230.3,148.19
2016,6,19,7,30,829.0,72.0,0.0,21.0,472.0,289.41,197.22
2016,6,19,7,45,848.5,75.0,0.0,22.0,522.0,349.66,246.6
2016,6,19,8,0,868.0,78.0,0.0,23.0,572.0,408.0,293.09
2016,6,19,8,15,883.5,80.5,0.0,23.5,619.5,464.57,337.22
2016,6,19,8,30,899.0,83.0,0.0,24.0,667.0,520.86,379.4
2016,6,19,8,45,911.5,84.5,0.05,24.5,710.5,574.05,417.98
2016,6,19,9,0,924.0,86.0,0.1,25.0,754.0,626.09,454.5
2016,6,19,9,15,932.5,87.5,0.1,25.0,793.0,674.2,487.66
2016,6,19,9,30,941.0,89.0,0.1,25.0,832.0,720.3,518.52
2016,6,19,9,45,950.0,89.5,0.1,25.5,866.5,763.56,545.67
2016,6,19,10,0,959.0,90.0,0.1,26.0,901.0,804.37,569.08
2016,6,19,10,15,964.0,91.0,0.1,26.0,928.5,839.89,589.88
2016,6,19,10,30,969.0,92.0,0.1,26.0,956.0,872.3,608.63
2016,6,19,10,45,970.0,94.5,0.15,26.5,976.5,899.53,623.66
2016,6,19,11,0,971.0,97.0,0.2,27.0,997.0,923.16,636.61
2016,6,19,11,15,973.0,97.5,0.2,27.0,1011.5,942.13,647.18
2016,6,19,11,30,975.0,98.0,0.2,27.0,1026.0,957.4,655.65
2016,6,19,11,45,974.0,100.0,0.2,27.0,1032.0,967.63,661.24
2016,6,19,12,0,973.0,102.0,0.2,27.0,1038.0,974.04,664.72
2016,6,19,12,15,972.5,102.0,0.2,27.0,1037.5,975.25,665.29
2016,6,19,12,30,972.0,102.0,0.2,27.0,1037.0,972.67,663.8
2016,6,19,12,45,966.5,104.5,0.25,27.0,1028.5,964.15,659.93
2016,6,19,13,0,961.0,107.0,0.3,27.0,1020.0,951.95,654.07
2016,6,19,13,15,958.0,106.5,0.3,26.5,1005.0,935.56,646.05
2016,6,19,13,30,955.0,106.0,0.3,26.0,990.0,915.57,635.91
2016,6,19,13,45,951.5,104.5,0.3,26.0,968.0,890.72,621.58
2016,6,19,14,0,948.0,103.0,0.3,26.0,946.0,862.48,605.18
2016,6,19,14,15,942.0,102.0,0.3,26.0,917.5,829.49,585.77
2016,6,19,14,30,936.0,101.0,0.3,26.0,889.0,793.55,564.38
2016,6,19,14,45,928.0,99.5,0.35,26.0,854.5,752.96,539.93
2016,6,19,15,0,920.0,98.0,0.4,26.0,820.0,709.93,512.34
2016,6,19,15,15,910.0,96.0,0.4,25.5,780.5,662.98,481.51
2016,6,19,15,30,900.0,94.0,0.4,25.0,741.0,614.23,448.36
2016,6,19,15,45,888.0,91.5,0.4,24.5,697.5,562.4,411.82
2016,6,19,16,0,876.0,89.0,0.4,24.0,654.0,509.45,373.04
2016,6,19,16,15,812.0,93.5,0.4,23.5,586.5,438.97,320.6
2016,6,19,16,30,748.0,98.0,0.4,23.0,519.0,373.43,270.4
2016,6,19,16,45,752.0,85.5,0.4,23.0,476.0,319.97,226.1
2016,6,19,17,0,756.0,73.0,0.4,23.0,433.0,264.95,179.33
2016,6,19,17,15,743.0,65.5,0.4,22.0,387.0,209.52,133.17
2016,6,19,17,30,730.0,58.0,0.4,21.0,341.0,154.87,89.27
2016,6,19,17,45,701.5,59.0,0.4,20.5,299.0,107.07,56.83
2016,6,19,18,0,673.0,60.0,0.4,20.0,257.0,62.19,38.63
2016,6,19,18,15,615.5,54.0,0.4,19.0,208.5,42.81,32.05
2016,6,19,18,30,558.0,48.0,0.4,18.0,160.0,38.57,28.28
2016,6,19,18,45,471.5,40.0,0.4,17.0,117.0,32.48,22.68
2016,6,19,19,0,385.0,32.0,0.4,16.0,74.0,26.34,16.62
2016,6,19,19,15,237.0,21.0,0.4,15.5,43.0,17.29,3.81
2016,6,19,19,30,89.0,10.0,0.4,15.0,12.0,8.54,0.0
2016,6,19,19,45,44.5,5.0,0.45,14.5,6.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,45,70.5,5.5,0.6,11.5,7.0,0.0,0.0
2016,6,20,5,0,141.0,11.0,0.6,12.0,14.0,9.39,0.0
2016,6,20,5,15,282.5,20.5,0.55,13.0,46.5,16.84,5.17
2016,6,20,5,30,424.0,30.0,0.5,14.0,79.0,24.62,15.48
2016,6,20,5,45,511.0,36.5,0.5,15.0,123.0,32.27,22.77
2016,6,20,6,0,598.0,43.0,0.5,16.0,167.0,37.72,27.83
2016,6,20,6,15,651.0,48.0,0.45,16.5,215.5,41.65,31.43
2016,6,20,6,30,704.0,53.0,0.4,17.0,264.0,62.06,35.6
2016,6,20,6,45,743.5,56.0,0.4,18.0,315.0,113.3,60.13
2016,6,20,7,0,783.0,59.0,0.4,19.0,366.0,168.77,99.24
2016,6,20,7,15,809.0,62.0,0.35,20.0,417.0,228.61,147.49
2016,6,20,7,30,835.0,65.0,0.3,21.0,468.0,286.85,195.91
2016,6,20,7,45,856.0,67.0,0.3,22.0,517.5,344.3,243.64
2016,6,20,8,0,877.0,69.0,0.3,23.0,567.0,402.62,290.64
2016,6,20,8,15,891.5,71.0,0.3,23.5,614.0,458.7,334.94
2016,6,20,8,30,906.0,73.0,0.3,24.0,661.0,514.39,377.22
2016,6,20,8,45,918.0,74.5,0.3,25.0,704.5,567.6,415.28
2016,6,20,9,0,930.0,76.0,0.3,26.0,748.0,619.63,450.85
2016,6,20,9,15,938.5,77.5,0.3,26.0,786.5,667.99,484.39
2016,6,20,9,30,947.0,79.0,0.3,26.0,825.0,714.34,515.59
2016,6,20,9,45,949.5,82.5,0.3,26.5,858.0,756.1,541.8
2016,6,20,10,0,952.0,86.0,0.3,27.0,891.0,794.95,564.03
2016,6,20,10,15,957.5,87.0,0.3,27.0,918.5,830.67,585.13
2016,6,20,10,30,963.0,88.0,0.3,27.0,946.0,863.35,604.19
2016,6,20,10,45,966.5,88.5,0.3,27.5,967.0,890.69,618.65
2016,6,20,11,0,970.0,89.0,0.3,28.0,988.0,914.57,630.96
2016,6,20,11,15,972.0,89.5,0.3,28.0,1002.0,933.59,641.61
2016,6,20,11,30,974.0,90.0,0.3,28.0,1016.0,948.92,650.14
2016,6,20,11,45,974.5,90.5,0.3,28.5,1023.0,959.16,654.46
2016,6,20,12,0,975.0,91.0,0.3,29.0,1030.0,965.61,656.66
2016,6,20,12,15,975.0,91.0,0.3,29.0,1029.5,967.33,657.53
2016,6,20,12,30,975.0,91.0,0.3,29.0,1029.0,965.25,656.33
2016,6,20,12,45,968.5,94.0,0.35,29.0,1020.0,956.37,652.31
2016,6,20,13,0,962.0,97.0,0.4,29.0,1011.0,943.81,646.27
2016,6,20,13,15,959.0,96.5,0.4,28.5,996.0,927.44,638.27
2016,6,20,13,30,956.0,96.0,0.4,28.0,981.0,907.46,628.14
2016,6,20,13,45,953.0,94.5,0.4,28.0,959.5,883.03,614.07
2016,6,20,14,0,950.0,93.0,0.4,28.0,938.0,855.18,597.91
2016,6,20,14,15,944.5,92.0,0.4,27.5,909.5,822.56,579.88
2016,6,20,14,30,939.0,91.0,0.4,27.0,881.0,786.96,559.76
2016,6,20,14,45,930.5,90.0,0.45,27.0,847.0,746.42,535.56
2016,6,20,15,0,922.0,89.0,0.5,27.0,813.0,703.49,507.92
2016,6,20,15,15,912.0,87.5,0.5,26.5,773.5,656.98,477.27
2016,6,20,15,30,902.0,86.0,0.5,26.0,734.0,608.67,444.32
2016,6,20,15,45,887.0,85.0,0.55,25.5,690.0,556.59,408.0
2016,6,20,16,0,872.0,84.0,0.6,25.0,646.0,503.68,369.5
2016,6,20,16,15,856.0,81.5,0.6,24.0,599.0,448.43,327.94
2016,6,20,16,30,840.0,79.0,0.6,23.0,552.0,393.03,284.44
2016,6,20,16,45,818.0,76.0,0.6,22.5,502.5,333.25,235.68
2016,6,20,17,0,796.0,73.0,0.6,22.0,453.0,276.15,187.87
2016,6,20,17,15,767.5,69.5,0.6,21.0,402.5,218.69,140.27
2016,6,20,17,30,739.0,66.0,0.6,20.0,352.0,163.7,96.48
2016,6,20,17,45,700.0,62.0,0.6,19.5,302.0,110.13,59.54
2016,6,20,18,0,661.0,58.0,0.6,19.0,252.0,60.85,37.4
2016,6,20,18,15,604.5,52.5,0.6,18.5,204.5,41.55,31.01
2016,6,20,18,30,548.0,47.0,0.6,18.0,157.0,37.69,27.5
2016,6,20,18,45,462.5,39.0,0.6,17.5,114.5,31.59,21.84
2016,6,20,19,0,377.0,31.0,0.6,17.0,72.0,25.43,15.77
2016,6,20,19,15,236.0,20.5,0.6,16.5,42.0,16.83,3.72
2016,6,20,19,30,95.0,10.0,0.6,16.0,12.0,8.54,0.0
2016,6,20,19,45,47.5,5.0,0.6,16.0,6.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,45,75.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,6,21,5,0,151.0,11.0,0.8,15.0,14.0,9.39,0.0
2016,6,21,5,15,292.0,20.5,0.7,16.0,46.5,16.87,4.87
2016,6,21,5,30,433.0,30.0,0.6,17.0,79.0,24.67,15.26
2016,6,21,5,45,516.0,36.5,0.5,18.0,122.5,32.31,22.48
2016,6,21,6,0,599.0,43.0,0.4,19.0,166.0,37.74,27.47
2016,6,21,6,15,652.0,47.5,0.35,20.0,214.5,41.24,30.6
2016,6,21,6,30,705.0,52.0,0.3,21.0,263.0,60.61,34.14
2016,6,21,6,45,740.5,56.0,0.25,22.0,313.5,112.36,58.59
2016,6,21,7,0,776.0,60.0,0.2,23.0,364.0,167.9,97.06
2016,6,21,7,15,802.0,63.0,0.2,23.5,414.5,224.1,141.88
2016,6,21,7,30,828.0,66.0,0.2,24.0,465.0,285.17,192.18
2016,6,21,7,45,846.5,69.0,0.2,25.0,514.5,342.33,239.02
2016,6,21,8,0,865.0,72.0,0.2,26.0,564.0,400.12,284.96
2016,6,21,8,15,880.0,74.5,0.2,26.5,610.5,456.28,328.63
2016,6,21,8,30,895.0,77.0,0.2,27.0,657.0,512.14,370.36
2016,6,21,8,45,907.5,78.5,0.2,28.0,700.5,565.13,407.67
2016,6,21,9,0,920.0,80.0,0.2,29.0,744.0,617.01,442.59
2016,6,21,9,15,929.0,81.5,0.2,29.0,783.0,665.3,475.57
2016,6,21,9,30,938.0,83.0,0.2,29.0,822.0,711.64,506.31
2016,6,21,9,45,940.5,87.0,0.2,29.5,854.5,753.56,532.24
2016,6,21,10,0,943.0,91.0,0.2,30.0,887.0,792.59,554.35
2016,6,21,10,15,948.5,92.0,0.2,30.0,915.0,828.07,574.99
2016,6,21,10,30,954.0,93.0,0.2,30.0,943.0,860.54,593.63
2016,6,21,10,45,955.0,95.5,0.2,30.5,963.5,887.5,607.63
2016,6,21,11,0,956.0,98.0,0.2,31.0,984.0,910.92,619.47
2016,6,21,11,15,958.5,98.5,0.2,31.0,998.5,930.16,630.09
2016,6,21,11,30,961.0,99.0,0.2,31.0,1013.0,945.78,638.66
2016,6,21,11,45,960.0,101.0,0.25,31.5,1019.5,955.98,643.83
2016,6,21,12,0,959.0,103.0,0.3,32.0,1026.0,962.41,646.99
2016,6,21,12,15,959.0,103.0,0.3,31.5,1025.5,964.16,649.17
2016,6,21,12,30,959.0,103.0,0.3,31.0,1025.0,962.16,649.34
2016,6,21,12,45,956.0,103.5,0.3,31.0,1017.5,954.22,644.86
2016,6,21,13,0,953.0,104.0,0.3,31.0,1010.0,942.6,638.39
2016,6,21,13,15,950.5,103.5,0.3,31.0,995.0,926.86,629.59
2016,6,21,13,30,948.0,103.0,0.3,31.0,980.0,907.52,618.75
2016,6,21,13,45,945.5,101.0,0.3,31.0,959.0,883.28,605.02
2016,6,21,14,0,943.0,99.0,0.3,31.0,938.0,855.61,589.24
2016,6,21,14,15,937.5,98.0,0.3,30.5,910.0,823.25,571.67
2016,6,21,14,30,932.0,97.0,0.3,30.0,882.0,787.91,552.08
2016,6,21,14,45,925.5,95.0,0.35,30.0,848.5,748.13,528.64
2016,6,21,15,0,919.0,93.0,0.4,30.0,815.0,705.82,501.9
2016,6,21,15,15,909.5,91.0,0.4,29.5,776.0,659.31,471.8
2016,6,21,15,30,900.0,89.0,0.4,29.0,737.0,610.94,439.41
2016,6,21,15,45,888.5,86.5,0.4,28.5,693.5,559.45,403.65
2016,6,21,16,0,877.0,84.0,0.4,28.0,650.0,506.79,365.63
2016,6,21,16,15,861.5,81.5,0.4,27.5,603.5,451.51,324.22
2016,6,21,16,30,846.0,79.0,0.4,27.0,557.0,396.01,281.0
2016,6,21,16,45,826.0,76.0,0.45,26.5,507.5,336.55,233.7
2016,6,21,17,0,806.0,73.0,0.5,26.0,458.0,279.51,186.93
2016,6,21,17,15,779.0,69.5,0.5,25.0,407.5,221.76,139.86
2016,6,21,17,30,752.0,66.0,0.5,24.0,357.0,166.29,96.33
2016,6,21,17,45,715.5,61.5,0.5,23.5,307.0,111.7,59.07
2016,6,21,18,0,679.0,57.0,0.5,23.0,257.0,61.08,36.28
2016,6,21,18,15,623.5,51.5,0.5,22.0,209.0,44.5,33.08
2016,6,21,18,30,568.0,46.0,0.5,21.0,161.0,36.99,26.52
2016,6,21,18,45,482.0,38.5,0.5,20.0,117.5,31.25,21.3
2016,6,21,19,0,396.0,31.0,0.5,19.0,74.0,25.48,15.68
2016,6,21,19,15,250.0,20.5,0.5,18.0,43.0,16.85,3.85
2016,6,21,19,30,104.0,10.0,0.5,17.0,12.0,8.54,0.0
2016,6,21,19,45,52.0,5.0,0.55,16.5,6.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,45,57.0,5.5,0.7,13.0,7.0,0.0,0.0
2016,6,22,5,0,114.0,11.0,0.7,13.0,14.0,9.39,0.0
2016,6,22,5,15,258.0,21.5,0.65,13.5,45.5,17.7,5.27
2016,6,22,5,30,402.0,32.0,0.6,14.0,77.0,26.31,16.87
2016,6,22,5,45,488.0,39.5,0.6,15.0,121.0,32.07,22.56
2016,6,22,6,0,574.0,47.0,0.6,16.0,165.0,37.79,27.87
2016,6,22,6,15,629.5,52.5,0.6,16.5,213.5,45.35,34.69
2016,6,22,6,30,685.0,58.0,0.6,17.0,262.0,64.44,38.62
2016,6,22,6,45,722.0,62.5,0.6,18.0,313.0,115.57,63.14
2016,6,22,7,0,759.0,67.0,0.6,19.0,364.0,170.72,102.0
2016,6,22,7,15,786.5,70.5,0.6,19.5,415.0,226.77,147.5
2016,6,22,7,30,814.0,74.0,0.6,20.0,466.0,285.14,196.72
2016,6,22,7,45,834.0,77.5,0.6,21.0,515.5,343.1,245.27
2016,6,22,8,0,854.0,81.0,0.6,22.0,565.0,403.37,294.16
2016,6,22,8,15,870.0,83.5,0.55,22.5,612.5,459.51,338.58
2016,6,22,8,30,886.0,86.0,0.5,23.0,660.0,515.43,381.0
2016,6,22,8,45,899.0,87.5,0.5,24.0,703.5,568.36,419.21
2016,6,22,9,0,912.0,89.0,0.5,25.0,747.0,620.21,455.04
2016,6,22,9,15,921.5,91.0,0.45,25.5,786.5,669.0,487.6
2016,6,22,9,30,931.0,93.0,0.4,26.0,826.0,715.9,517.63
2016,6,22,9,45,938.5,94.0,0.4,26.5,860.0,758.32,544.46
2016,6,22,10,0,946.0,95.0,0.4,27.0,894.0,798.22,567.77
2016,6,22,10,15,951.5,96.5,0.4,27.0,922.5,834.32,589.16
2016,6,22,10,30,957.0,98.0,0.4,27.0,951.0,867.39,608.51
2016,6,22,10,45,961.0,98.5,0.4,27.5,972.5,895.08,623.22
2016,6,22,11,0,965.0,99.0,0.4,28.0,994.0,919.37,635.81
2016,6,22,11,15,967.5,100.0,0.4,28.0,1008.5,939.29,647.01
2016,6,22,11,30,970.0,101.0,0.4,28.0,1023.0,955.55,656.11
2016,6,22,11,45,971.0,101.0,0.4,28.0,1030.0,965.83,661.74
2016,6,22,12,0,972.0,101.0,0.4,28.0,1037.0,972.33,665.3
2016,6,22,12,15,972.5,101.0,0.4,28.0,1037.0,974.6,666.5
2016,6,22,12,30,973.0,101.0,0.4,28.0,1037.0,973.09,665.62
2016,6,22,12,45,970.5,101.5,0.45,28.0,1029.5,965.56,662.4
2016,6,22,13,0,968.0,102.0,0.5,28.0,1022.0,954.28,657.09
2016,6,22,13,15,965.5,101.5,0.5,28.0,1007.5,938.37,648.04
2016,6,22,13,30,963.0,101.0,0.5,28.0,993.0,918.82,636.88
2016,6,22,13,45,960.0,100.0,0.5,28.0,971.5,894.81,623.05
2016,6,22,14,0,957.0,99.0,0.5,28.0,950.0,867.34,607.12
2016,6,22,14,15,951.5,97.5,0.5,27.5,922.0,834.16,588.74
2016,6,22,14,30,946.0,96.0,0.5,27.0,894.0,797.94,568.26
2016,6,22,14,45,938.5,95.0,0.55,27.0,860.0,757.92,544.33
2016,6,22,15,0,931.0,94.0,0.6,27.0,826.0,715.4,516.93
2016,6,22,15,15,921.5,92.0,0.6,26.5,786.5,668.41,485.98
2016,6,22,15,30,912.0,90.0,0.6,26.0,747.0,619.53,452.67
2016,6,22,15,45,898.5,88.5,0.65,25.5,702.5,567.33,416.27
2016,6,22,16,0,885.0,87.0,0.7,25.0,658.0,514.12,377.54
2016,6,22,16,15,869.0,84.5,0.7,24.5,610.5,458.19,334.83
