Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,16,30,853.0,82.0,0.7,24.0,563.0,402.06,290.31
2016,6,22,16,45,830.5,79.0,0.7,23.5,513.0,341.46,241.08
2016,6,22,17,0,808.0,76.0,0.7,23.0,463.0,283.45,192.7
2016,6,22,17,15,779.0,72.5,0.7,22.0,411.5,225.12,144.54
2016,6,22,17,30,750.0,69.0,0.7,21.0,360.0,169.3,100.15
2016,6,22,17,45,708.0,65.0,0.7,20.5,309.0,114.71,62.48
2016,6,22,18,0,666.0,61.0,0.7,20.0,258.0,60.76,36.22
2016,6,22,18,15,608.5,55.0,0.7,19.0,209.0,43.51,32.66
2016,6,22,18,30,551.0,49.0,0.7,18.0,160.0,39.31,28.92
2016,6,22,18,45,455.5,41.5,0.7,17.0,116.5,33.64,23.68
2016,6,22,19,0,360.0,34.0,0.7,16.0,73.0,27.98,18.03
2016,6,22,19,15,217.5,22.0,0.7,15.5,42.5,18.12,4.81
2016,6,22,19,30,75.0,10.0,0.7,15.0,12.0,8.54,0.0
2016,6,22,19,45,37.5,5.0,0.7,14.5,6.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,23,4,45,79.0,5.0,0.6,11.5,7.0,0.0,0.0
2016,6,23,5,0,158.0,10.0,0.6,12.0,14.0,8.54,0.0
2016,6,23,5,15,302.5,19.5,0.55,12.5,46.5,16.04,4.04
2016,6,23,5,30,447.0,29.0,0.5,13.0,79.0,26.02,16.69
2016,6,23,5,45,531.0,35.5,0.5,14.0,123.0,31.5,22.17
2016,6,23,6,0,615.0,42.0,0.5,15.0,167.0,36.99,27.29
2016,6,23,6,15,664.5,46.5,0.5,16.0,215.0,40.52,30.49
2016,6,23,6,30,714.0,51.0,0.5,17.0,263.0,58.82,33.81
2016,6,23,6,45,748.5,54.5,0.5,18.0,313.0,110.56,58.09
2016,6,23,7,0,783.0,58.0,0.5,19.0,363.0,165.95,97.05
2016,6,23,7,15,807.0,61.0,0.5,19.5,413.0,225.37,145.42
2016,6,23,7,30,831.0,64.0,0.5,20.0,463.0,282.95,194.2
2016,6,23,7,45,849.0,66.0,0.5,21.0,511.0,339.22,241.61
2016,6,23,8,0,867.0,68.0,0.5,22.0,559.0,396.04,288.12
2016,6,23,8,15,880.5,70.5,0.5,22.5,605.0,451.67,332.66
2016,6,23,8,30,894.0,73.0,0.5,23.0,651.0,506.84,375.14
2016,6,23,8,45,903.5,75.0,0.5,23.5,693.5,558.68,413.6
2016,6,23,9,0,913.0,77.0,0.5,24.0,736.0,609.15,449.62
2016,6,23,9,15,921.0,78.5,0.5,24.5,774.0,656.56,482.24
2016,6,23,9,30,929.0,80.0,0.5,25.0,812.0,701.98,512.4
2016,6,23,9,45,932.0,83.0,0.5,25.5,843.5,743.06,538.7
2016,6,23,10,0,935.0,86.0,0.5,26.0,875.0,781.32,561.08
2016,6,23,10,15,939.5,87.0,0.5,26.0,902.0,815.88,581.85
2016,6,23,10,30,944.0,88.0,0.5,26.0,929.0,847.39,600.55
2016,6,23,10,45,948.0,88.0,0.5,26.0,949.5,874.35,616.33
2016,6,23,11,0,952.0,88.0,0.5,26.0,970.0,897.95,630.03
2016,6,23,11,15,954.0,88.5,0.5,26.0,983.5,916.83,640.85
2016,6,23,11,30,956.0,89.0,0.5,26.0,997.0,932.08,649.54
2016,6,23,11,45,957.0,88.5,0.55,26.0,1003.5,941.82,656.04
2016,6,23,12,0,958.0,88.0,0.6,26.0,1010.0,947.84,660.45
2016,6,23,12,15,957.5,88.0,0.6,26.0,1009.5,949.25,661.16
2016,6,23,12,30,957.0,88.0,0.6,26.0,1009.0,946.91,659.77
2016,6,23,12,45,953.0,89.5,0.65,26.0,1000.5,939.13,656.23
2016,6,23,13,0,949.0,91.0,0.7,26.0,992.0,927.69,650.55
2016,6,23,13,15,946.0,90.5,0.7,25.5,977.5,911.64,642.41
2016,6,23,13,30,943.0,90.0,0.7,25.0,963.0,892.03,632.1
2016,6,23,13,45,941.5,87.0,0.7,25.0,942.0,867.82,617.71
2016,6,23,14,0,940.0,84.0,0.7,25.0,921.0,840.15,601.13
2016,6,23,14,15,934.5,83.0,0.7,24.5,893.5,807.95,582.72
2016,6,23,14,30,929.0,82.0,0.7,24.0,866.0,772.78,562.19
2016,6,23,14,45,923.0,80.5,0.7,23.5,833.0,734.01,538.97
2016,6,23,15,0,917.0,79.0,0.7,23.0,800.0,692.67,511.85
2016,6,23,15,15,908.0,77.5,0.7,22.5,761.5,647.11,480.96
2016,6,23,15,30,899.0,76.0,0.7,22.0,723.0,599.67,447.7
2016,6,23,15,45,886.0,75.0,0.7,22.0,680.5,548.93,410.06
2016,6,23,16,0,873.0,74.0,0.7,22.0,638.0,497.17,370.39
2016,6,23,16,15,858.5,71.5,0.7,21.5,592.0,442.63,327.95
2016,6,23,16,30,844.0,69.0,0.7,21.0,546.0,387.79,283.63
2016,6,23,16,45,822.0,67.5,0.7,20.5,497.5,331.38,236.75
2016,6,23,17,0,800.0,66.0,0.7,20.0,449.0,275.99,189.65
2016,6,23,17,15,774.0,63.0,0.7,19.5,400.0,216.55,139.51
2016,6,23,17,30,748.0,60.0,0.7,19.0,351.0,162.01,95.19
2016,6,23,17,45,707.5,57.0,0.7,18.5,301.0,108.6,57.84
2016,6,23,18,0,667.0,54.0,0.7,18.0,251.0,59.58,35.16
2016,6,23,18,15,613.5,48.5,0.65,17.0,204.0,41.84,31.48
2016,6,23,18,30,560.0,43.0,0.6,16.0,157.0,37.55,27.63
2016,6,23,18,45,470.5,36.5,0.6,15.5,114.5,29.52,20.25
2016,6,23,19,0,381.0,30.0,0.6,15.0,72.0,24.54,15.23
2016,6,23,19,15,240.5,20.0,0.6,14.5,42.0,16.37,3.95
2016,6,23,19,30,100.0,10.0,0.6,14.0,12.0,8.54,0.0
2016,6,23,19,45,50.0,5.0,0.6,14.0,6.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.5,0.6,10.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,11.0,0.6,11.0,13.0,9.39,0.0
2016,6,24,5,15,262.5,21.0,0.55,11.5,45.0,17.31,4.53
2016,6,24,5,30,412.0,31.0,0.5,12.0,77.0,25.52,16.31
2016,6,24,5,45,499.0,38.5,0.5,13.0,121.5,31.32,22.1
2016,6,24,6,0,586.0,46.0,0.5,14.0,166.0,37.08,27.49
2016,6,24,6,15,642.5,51.5,0.45,14.5,215.5,44.62,34.35
2016,6,24,6,30,699.0,57.0,0.4,15.0,265.0,62.82,38.08
2016,6,24,6,45,737.5,61.5,0.4,16.0,316.5,114.9,62.7
2016,6,24,7,0,776.0,66.0,0.4,17.0,368.0,171.17,102.28
2016,6,24,7,15,803.5,69.5,0.4,18.0,419.5,228.22,148.4
2016,6,24,7,30,831.0,73.0,0.4,19.0,471.0,287.57,198.11
2016,6,24,7,45,852.5,75.5,0.4,20.0,521.5,348.2,248.63
2016,6,24,8,0,874.0,78.0,0.4,21.0,572.0,407.16,296.49
2016,6,24,8,15,889.5,80.5,0.35,21.5,620.0,464.17,341.47
2016,6,24,8,30,905.0,83.0,0.3,22.0,668.0,520.89,384.33
2016,6,24,8,45,917.0,85.0,0.3,23.0,712.5,574.73,423.02
2016,6,24,9,0,929.0,87.0,0.3,24.0,757.0,627.37,459.2
2016,6,24,9,15,938.5,89.0,0.3,24.5,796.5,676.99,492.77
2016,6,24,9,30,948.0,91.0,0.3,25.0,836.0,724.68,523.91
2016,6,24,9,45,958.0,90.5,0.3,26.0,871.5,768.21,550.34
2016,6,24,10,0,968.0,90.0,0.3,27.0,907.0,809.35,573.0
2016,6,24,10,15,973.5,91.0,0.3,27.0,935.0,845.8,594.39
2016,6,24,10,30,979.0,92.0,0.3,27.0,963.0,879.14,613.73
2016,6,24,10,45,983.0,92.5,0.3,27.5,985.0,907.51,628.68
2016,6,24,11,0,987.0,93.0,0.3,28.0,1007.0,932.39,641.46
2016,6,24,11,15,989.0,93.5,0.3,28.0,1021.5,951.93,652.32
2016,6,24,11,30,991.0,94.0,0.3,28.0,1036.0,967.71,661.04
2016,6,24,11,45,992.0,94.5,0.3,28.5,1043.0,978.79,665.77
2016,6,24,12,0,993.0,95.0,0.3,29.0,1050.0,986.01,668.36
2016,6,24,12,15,992.5,95.0,0.3,29.0,1050.0,987.53,669.09
2016,6,24,12,30,992.0,95.0,0.3,29.0,1050.0,985.19,667.74
2016,6,24,12,45,978.5,102.5,0.35,29.0,1039.0,974.31,662.61
2016,6,24,13,0,965.0,110.0,0.4,29.0,1028.0,959.77,655.49
2016,6,24,13,15,962.0,109.5,0.4,29.0,1013.0,943.59,646.42
2016,6,24,13,30,959.0,109.0,0.4,29.0,998.0,923.77,635.23
2016,6,24,13,45,954.5,108.0,0.4,29.0,975.5,898.71,620.92
2016,6,24,14,0,950.0,107.0,0.4,29.0,953.0,870.28,604.57
2016,6,24,14,15,944.0,106.0,0.4,29.0,924.5,837.45,585.45
2016,6,24,14,30,938.0,105.0,0.4,29.0,896.0,801.63,564.36
2016,6,24,14,45,929.5,103.5,0.4,29.0,861.0,760.79,539.27
2016,6,24,15,0,921.0,102.0,0.4,29.0,826.0,717.52,511.16
2016,6,24,15,15,910.5,100.0,0.4,28.5,786.5,670.34,480.68
2016,6,24,15,30,900.0,98.0,0.4,28.0,747.0,621.38,447.94
2016,6,24,15,45,886.5,96.0,0.4,28.0,702.5,569.27,410.99
2016,6,24,16,0,873.0,94.0,0.4,28.0,658.0,516.16,372.07
2016,6,24,16,15,856.0,91.0,0.4,27.5,610.0,459.91,330.23
2016,6,24,16,30,839.0,88.0,0.4,27.0,562.0,402.38,285.83
2016,6,24,16,45,816.5,84.5,0.45,26.5,512.0,343.45,239.2
2016,6,24,17,0,794.0,81.0,0.5,26.0,462.0,285.71,192.18
2016,6,24,17,15,764.0,77.0,0.5,25.0,410.5,227.44,144.97
2016,6,24,17,30,734.0,73.0,0.5,24.0,359.0,171.83,101.43
2016,6,24,17,45,693.5,68.5,0.5,23.5,308.0,117.8,64.39
2016,6,24,18,0,653.0,64.0,0.5,23.0,257.0,64.05,37.85
2016,6,24,18,15,593.5,57.5,0.5,21.5,208.5,45.36,33.9
2016,6,24,18,30,534.0,51.0,0.5,20.0,160.0,40.83,29.99
2016,6,24,18,45,444.0,42.5,0.5,19.0,116.5,34.42,24.15
2016,6,24,19,0,354.0,34.0,0.5,18.0,73.0,27.94,17.86
2016,6,24,19,15,212.5,22.5,0.5,17.5,42.5,18.54,5.19
2016,6,24,19,30,71.0,11.0,0.5,17.0,12.0,9.39,0.0
2016,6,24,19,45,35.5,5.5,0.5,16.5,6.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,25,5,0,107.0,10.0,1.1,15.0,12.0,8.54,0.0
2016,6,25,5,15,255.0,20.5,0.9,16.0,43.5,16.87,3.74
2016,6,25,5,30,403.0,31.0,0.7,17.0,75.0,25.51,15.85
2016,6,25,5,45,492.0,38.5,0.5,18.0,119.5,31.3,21.56
2016,6,25,6,0,581.0,46.0,0.3,19.0,164.0,37.07,26.88
2016,6,25,6,15,637.0,51.5,0.25,20.0,213.0,44.6,33.53
2016,6,25,6,30,693.0,57.0,0.2,21.0,262.0,62.09,36.94
2016,6,25,6,45,732.0,61.5,0.2,22.0,313.5,113.84,60.58
2016,6,25,7,0,771.0,66.0,0.2,23.0,365.0,169.85,98.83
2016,6,25,7,15,798.5,69.5,0.2,24.0,416.5,226.61,143.45
2016,6,25,7,30,826.0,73.0,0.2,25.0,468.0,285.68,191.56
2016,6,25,7,45,846.5,75.5,0.2,26.0,518.0,345.72,240.24
2016,6,25,8,0,867.0,78.0,0.2,27.0,568.0,403.99,286.24
2016,6,25,8,15,882.5,80.5,0.2,27.5,615.5,460.66,330.06
2016,6,25,8,30,898.0,83.0,0.2,28.0,663.0,517.05,371.96
2016,6,25,8,45,910.0,85.0,0.2,28.5,707.0,570.58,410.24
2016,6,25,9,0,922.0,87.0,0.2,29.0,751.0,622.93,446.23
2016,6,25,9,15,931.0,88.5,0.2,29.5,790.0,671.51,478.39
2016,6,25,9,30,940.0,90.0,0.2,30.0,829.0,718.14,508.18
2016,6,25,9,45,941.5,94.5,0.2,30.5,861.5,760.07,533.93
2016,6,25,10,0,943.0,99.0,0.2,31.0,894.0,799.04,556.1
2016,6,25,10,15,948.5,100.5,0.2,31.0,922.0,835.2,577.01
2016,6,25,10,30,954.0,102.0,0.2,31.0,950.0,868.34,595.92
2016,6,25,10,45,957.0,103.0,0.2,31.5,971.5,895.76,610.06
2016,6,25,11,0,960.0,104.0,0.2,32.0,993.0,919.74,622.11
2016,6,25,11,15,962.0,104.5,0.2,32.0,1007.0,938.84,632.55
2016,6,25,11,30,964.0,105.0,0.2,32.0,1021.0,954.28,640.95
2016,6,25,11,45,964.0,106.0,0.25,32.0,1028.0,964.69,647.49
2016,6,25,12,0,964.0,107.0,0.3,32.0,1035.0,971.33,652.07
2016,6,25,12,15,963.5,107.0,0.3,32.0,1034.5,972.85,652.8
2016,6,25,12,30,963.0,107.0,0.3,32.0,1034.0,970.61,651.52
2016,6,25,12,45,963.5,105.5,0.3,32.0,1027.0,964.14,647.93
2016,6,25,13,0,964.0,104.0,0.3,32.0,1020.0,953.9,642.28
2016,6,25,13,15,961.0,103.5,0.3,32.0,1005.0,937.76,633.3
2016,6,25,13,30,958.0,103.0,0.3,32.0,990.0,918.0,622.3
2016,6,25,13,45,953.5,102.0,0.3,32.0,968.0,892.99,608.23
2016,6,25,14,0,949.0,101.0,0.3,32.0,946.0,864.61,592.15
2016,6,25,14,15,943.0,100.0,0.3,31.5,917.5,831.85,574.5
2016,6,25,14,30,937.0,99.0,0.3,31.0,889.0,796.1,554.82
2016,6,25,14,45,928.5,97.5,0.35,31.0,855.0,755.32,531.0
2016,6,25,15,0,920.0,96.0,0.4,31.0,821.0,712.13,503.9
2016,6,25,15,15,910.0,94.5,0.4,30.5,781.5,665.8,474.16
2016,6,25,15,30,900.0,93.0,0.4,30.0,742.0,617.65,442.15
2016,6,25,15,45,887.5,90.5,0.45,29.5,698.0,565.66,406.85
2016,6,25,16,0,875.0,88.0,0.5,29.0,654.0,512.59,369.23
2016,6,25,16,15,858.5,85.5,0.5,28.5,606.5,456.96,327.76
2016,6,25,16,30,842.0,83.0,0.5,28.0,559.0,401.19,284.56
2016,6,25,16,45,820.5,79.5,0.5,27.5,509.5,341.1,236.81
2016,6,25,17,0,799.0,76.0,0.5,27.0,460.0,283.44,189.7
2016,6,25,17,15,770.5,72.5,0.5,26.0,409.0,225.66,142.86
2016,6,25,17,30,742.0,69.0,0.5,25.0,358.0,170.34,99.52
2016,6,25,17,45,703.0,64.5,0.5,24.5,307.5,115.95,62.14
2016,6,25,18,0,664.0,60.0,0.5,24.0,257.0,65.85,38.64
2016,6,25,18,15,607.0,54.0,0.5,23.0,208.5,42.7,31.38
2016,6,25,18,30,550.0,48.0,0.5,22.0,160.0,38.47,27.69
2016,6,25,18,45,462.0,40.0,0.5,21.0,117.0,32.39,22.19
2016,6,25,19,0,374.0,32.0,0.5,20.0,74.0,26.25,16.28
2016,6,25,19,15,233.0,21.0,0.5,19.0,43.0,17.24,4.41
2016,6,25,19,30,92.0,10.0,0.5,18.0,12.0,8.54,0.0
2016,6,25,19,45,46.0,5.0,0.55,17.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,4,45,53.0,5.0,0.95,15.5,5.5,0.0,0.0
2016,6,26,5,0,106.0,10.0,0.9,16.0,11.0,8.54,0.0
2016,6,26,5,15,246.5,20.0,0.8,17.0,41.5,16.43,3.07
2016,6,26,5,30,387.0,30.0,0.7,18.0,72.0,24.61,14.98
2016,6,26,5,45,473.5,37.5,0.6,19.0,115.0,30.41,20.67
2016,6,26,6,0,560.0,45.0,0.5,20.0,158.0,36.16,25.94
2016,6,26,6,15,615.0,50.5,0.45,21.0,206.0,43.6,32.49
2016,6,26,6,30,670.0,56.0,0.4,22.0,254.0,60.13,35.83
2016,6,26,6,45,708.5,60.5,0.4,23.0,304.0,110.42,58.62
2016,6,26,7,0,747.0,65.0,0.4,24.0,354.0,164.93,95.79
2016,6,26,7,15,774.5,68.5,0.35,25.0,404.5,220.26,139.21
2016,6,26,7,30,802.0,72.0,0.3,26.0,455.0,277.93,186.06
2016,6,26,7,45,822.5,75.0,0.3,27.0,504.0,334.96,232.47
2016,6,26,8,0,843.0,78.0,0.3,28.0,553.0,394.46,279.36
2016,6,26,8,15,858.5,80.0,0.3,28.5,599.5,449.42,321.95
2016,6,26,8,30,874.0,82.0,0.3,29.0,646.0,504.14,362.77
2016,6,26,8,45,885.0,84.5,0.3,29.5,689.0,556.44,400.32
2016,6,26,9,0,896.0,87.0,0.3,30.0,732.0,607.53,435.59
2016,6,26,9,15,905.0,89.0,0.3,30.5,770.5,655.46,467.47
2016,6,26,9,30,914.0,91.0,0.3,31.0,809.0,701.52,497.03
2016,6,26,9,45,922.0,92.0,0.3,31.5,842.5,743.82,523.28
2016,6,26,10,0,930.0,93.0,0.3,32.0,876.0,783.71,546.18
2016,6,26,10,15,935.0,94.0,0.3,32.0,903.5,818.65,566.46
2016,6,26,10,30,940.0,95.0,0.3,32.0,931.0,850.6,584.78
2016,6,26,10,45,708.0,239.0,0.35,32.5,877.5,828.09,567.97
2016,6,26,11,0,476.0,383.0,0.4,33.0,824.0,774.34,529.42
2016,6,26,11,15,712.0,241.0,0.4,33.0,911.5,864.07,590.4
2016,6,26,11,30,948.0,99.0,0.4,33.0,999.0,934.88,632.09
2016,6,26,11,45,948.0,99.5,0.4,33.0,1006.0,944.74,636.61
2016,6,26,12,0,948.0,100.0,0.4,33.0,1013.0,950.89,639.93
2016,6,26,12,15,948.0,100.0,0.4,32.5,1012.5,952.88,642.25
2016,6,26,12,30,948.0,100.0,0.4,32.0,1012.0,951.17,642.56
2016,6,26,12,45,932.5,109.0,0.4,32.0,1000.5,940.18,636.26
2016,6,26,13,0,917.0,118.0,0.4,32.0,989.0,925.7,628.09
2016,6,26,13,15,914.0,117.5,0.4,32.0,975.0,910.28,619.46
2016,6,26,13,30,911.0,117.0,0.4,32.0,961.0,891.41,608.81
2016,6,26,13,45,908.0,115.0,0.45,32.0,940.5,867.81,596.3
2016,6,26,14,0,905.0,113.0,0.5,32.0,920.0,840.93,581.74
2016,6,26,14,15,899.5,112.0,0.5,31.5,892.5,809.84,564.74
2016,6,26,14,30,894.0,111.0,0.5,31.0,865.0,775.89,545.77
2016,6,26,14,45,887.5,108.5,0.5,31.0,832.0,737.16,521.67
2016,6,26,15,0,881.0,106.0,0.5,31.0,799.0,695.98,494.86
2016,6,26,15,15,871.0,104.0,0.5,30.5,761.0,650.8,465.62
2016,6,26,15,30,861.0,102.0,0.5,30.0,723.0,603.89,434.22
2016,6,26,15,45,849.5,99.0,0.55,29.5,680.5,553.79,399.98
2016,6,26,16,0,838.0,96.0,0.6,29.0,638.0,502.83,363.63
2016,6,26,16,15,821.5,93.0,0.6,28.5,592.0,447.89,322.56
2016,6,26,16,30,805.0,90.0,0.6,28.0,546.0,392.93,279.92
2016,6,26,16,45,785.0,86.0,0.6,27.5,497.5,336.21,234.59
2016,6,26,17,0,765.0,82.0,0.6,27.0,449.0,280.44,188.9
2016,6,26,17,15,736.0,78.0,0.55,26.0,399.0,224.0,143.09
2016,6,26,17,30,707.0,74.0,0.5,25.0,349.0,170.13,100.85
2016,6,26,17,45,669.0,68.5,0.5,24.5,300.0,113.26,61.13
2016,6,26,18,0,631.0,63.0,0.5,24.0,251.0,63.96,37.23
2016,6,26,18,15,574.0,57.0,0.5,23.0,203.5,44.81,33.2
2016,6,26,18,30,517.0,51.0,0.5,22.0,156.0,40.72,29.63
2016,6,26,18,45,433.0,42.0,0.5,21.5,114.0,33.94,23.46
2016,6,26,19,0,349.0,33.0,0.5,21.0,72.0,27.04,16.85
2016,6,26,19,15,216.0,21.5,0.5,20.0,42.0,17.65,4.64
2016,6,26,19,30,83.0,10.0,0.5,19.0,12.0,8.54,0.0
2016,6,26,19,45,41.5,5.0,0.5,18.5,6.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,5,15,187.5,15.0,0.55,18.0,35.0,12.01,0.38
2016,6,27,5,30,375.0,30.0,0.5,19.0,70.0,24.6,14.87
2016,6,27,5,45,463.0,37.5,0.5,20.5,112.5,30.38,20.49
2016,6,27,6,0,551.0,45.0,0.5,22.0,155.0,36.13,25.66
2016,6,27,6,15,606.5,50.5,0.45,22.5,203.0,43.57,32.23
2016,6,27,6,30,662.0,56.0,0.4,23.0,251.0,59.44,35.54
2016,6,27,6,45,702.0,60.0,0.4,24.0,301.0,108.94,57.53
2016,6,27,7,0,742.0,64.0,0.4,25.0,351.0,162.84,93.97
2016,6,27,7,15,770.0,67.5,0.35,26.0,401.0,217.97,137.04
2016,6,27,7,30,798.0,71.0,0.3,27.0,451.0,275.51,183.6
2016,6,27,7,45,819.0,74.0,0.3,28.0,500.5,334.61,231.34
2016,6,27,8,0,840.0,77.0,0.3,29.0,550.0,392.02,276.52
2016,6,27,8,15,856.0,79.0,0.3,29.5,596.5,447.04,319.05
2016,6,27,8,30,872.0,81.0,0.3,30.0,643.0,501.91,359.83
2016,6,27,8,45,884.5,83.0,0.3,30.5,686.5,554.48,397.45
2016,6,27,9,0,897.0,85.0,0.3,31.0,730.0,606.0,432.9
2016,6,27,9,15,906.5,87.0,0.3,31.0,769.0,654.32,465.86
2016,6,27,9,30,916.0,89.0,0.3,31.0,808.0,700.82,496.66
2016,6,27,9,45,915.0,95.0,0.35,31.5,839.5,741.57,522.53
2016,6,27,10,0,914.0,101.0,0.4,32.0,871.0,779.23,545.04
2016,6,27,10,15,920.0,102.5,0.4,32.0,899.0,814.96,565.96
2016,6,27,10,30,926.0,104.0,0.4,32.0,927.0,847.78,584.93
2016,6,27,10,45,930.5,104.5,0.4,32.5,948.5,875.39,599.41
2016,6,27,11,0,935.0,105.0,0.4,33.0,970.0,899.72,611.85
2016,6,27,11,15,938.0,106.0,0.4,33.0,984.5,919.81,623.02
2016,6,27,11,30,941.0,107.0,0.4,33.0,999.0,936.37,632.16
2016,6,27,11,45,942.5,107.0,0.4,33.0,1007.0,947.08,637.97
2016,6,27,12,0,944.0,107.0,0.4,33.0,1015.0,954.13,641.79
2016,6,27,12,15,944.5,107.0,0.4,33.0,1015.0,956.61,643.09
2016,6,27,12,30,945.0,107.0,0.4,33.0,1015.0,955.41,642.39
2016,6,27,12,45,948.5,103.5,0.4,33.0,1009.5,949.98,639.37
2016,6,27,13,0,952.0,100.0,0.4,33.0,1004.0,940.77,634.28
2016,6,27,13,15,949.5,99.5,0.4,32.5,990.0,925.31,626.91
2016,6,27,13,30,947.0,99.0,0.4,32.0,976.0,906.26,617.48
2016,6,27,13,45,944.5,97.0,0.45,32.0,955.5,882.28,604.84
2016,6,27,14,0,942.0,95.0,0.5,32.0,935.0,854.86,590.06
2016,6,27,14,15,937.0,94.0,0.5,31.5,907.5,823.13,572.79
2016,6,27,14,30,932.0,93.0,0.5,31.0,880.0,788.38,553.45
2016,6,27,14,45,926.5,91.0,0.5,31.0,847.0,749.49,529.99
2016,6,27,15,0,921.0,89.0,0.5,31.0,814.0,707.97,503.01
2016,6,27,15,15,912.0,87.5,0.5,30.5,775.5,662.29,473.49
2016,6,27,15,30,903.0,86.0,0.5,30.0,737.0,614.69,441.67
2016,6,27,15,45,892.0,83.5,0.55,30.0,694.0,563.41,405.83
2016,6,27,16,0,881.0,81.0,0.6,30.0,651.0,510.89,367.71
2016,6,27,16,15,866.0,78.5,0.6,29.5,604.5,455.65,326.47
2016,6,27,16,30,851.0,76.0,0.6,29.0,558.0,400.12,283.37
2016,6,27,16,45,832.0,73.0,0.6,28.5,509.0,342.8,237.52
2016,6,27,17,0,813.0,70.0,0.6,28.0,460.0,283.55,189.1
2016,6,27,17,15,786.0,66.5,0.55,27.0,410.0,225.29,141.67
2016,6,27,17,30,759.0,63.0,0.5,26.0,360.0,169.29,97.59
2016,6,27,17,45,722.0,59.0,0.5,25.5,309.5,114.46,59.71
2016,6,27,18,0,685.0,55.0,0.5,25.0,259.0,63.63,35.58
2016,6,27,18,15,631.0,50.0,0.5,24.0,210.5,43.23,31.7
2016,6,27,18,30,577.0,45.0,0.5,23.0,162.0,39.4,28.36
2016,6,27,18,45,492.5,37.5,0.5,22.0,119.0,30.44,20.42
2016,6,27,19,0,408.0,30.0,0.5,21.0,76.0,24.62,14.85
2016,6,27,19,15,266.5,20.0,0.5,20.5,44.5,16.41,3.91
2016,6,27,19,30,125.0,10.0,0.5,20.0,13.0,8.54,0.0
2016,6,27,19,45,62.5,5.0,0.5,19.5,6.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,5,15,203.5,15.0,0.55,17.0,36.5,12.05,0.04
2016,6,28,5,30,407.0,30.0,0.5,18.0,73.0,24.73,15.01
2016,6,28,5,45,500.5,36.5,0.5,19.5,117.5,29.74,20.02
2016,6,28,6,0,594.0,43.0,0.5,21.0,162.0,37.83,27.25
2016,6,28,6,15,649.5,48.5,0.45,21.5,211.0,42.18,31.17
2016,6,28,6,30,705.0,54.0,0.4,22.0,260.0,58.31,34.59
2016,6,28,6,45,744.0,57.5,0.4,23.0,311.5,109.9,57.1
2016,6,28,7,0,783.0,61.0,0.4,24.0,363.0,165.73,94.9
2016,6,28,7,15,810.0,64.0,0.35,25.0,414.0,222.63,139.58
2016,6,28,7,30,837.0,67.0,0.3,26.0,465.0,284.5,189.78
2016,6,28,7,45,857.5,69.5,0.3,27.0,515.5,342.54,237.06
2016,6,28,8,0,878.0,72.0,0.3,28.0,566.0,401.43,283.66
2016,6,28,8,15,893.0,74.5,0.3,28.5,613.5,458.51,327.89
2016,6,28,8,30,908.0,77.0,0.3,29.0,661.0,515.28,370.15
2016,6,28,8,45,919.0,79.0,0.3,30.0,705.0,568.86,407.74
2016,6,28,9,0,930.0,81.0,0.3,31.0,749.0,621.17,442.8
2016,6,28,9,15,939.0,82.5,0.3,31.0,788.5,670.23,476.15
2016,6,28,9,30,948.0,84.0,0.3,31.0,828.0,717.33,507.23
2016,6,28,9,45,954.0,86.0,0.3,31.5,861.5,760.58,533.91
2016,6,28,10,0,960.0,88.0,0.3,32.0,895.0,801.18,556.82
2016,6,28,10,15,965.0,89.0,0.3,32.0,923.5,837.22,577.61
2016,6,28,10,30,970.0,90.0,0.3,32.0,952.0,870.15,596.38
2016,6,28,10,45,972.5,91.5,0.3,32.5,973.0,898.23,610.9
2016,6,28,11,0,975.0,93.0,0.3,33.0,994.0,922.79,623.26
2016,6,28,11,15,977.5,93.5,0.3,33.0,1008.5,942.79,634.21
2016,6,28,11,30,980.0,94.0,0.3,33.0,1023.0,959.09,643.08
2016,6,28,11,45,980.0,95.0,0.3,33.0,1030.5,969.86,648.84
2016,6,28,12,0,980.0,96.0,0.3,33.0,1038.0,976.8,652.54
2016,6,28,12,15,980.0,96.0,0.3,33.0,1038.0,978.96,653.63
2016,6,28,12,30,980.0,96.0,0.3,33.0,1038.0,977.3,652.67
2016,6,28,12,45,972.0,100.0,0.35,33.0,1029.0,968.36,648.71
2016,6,28,13,0,964.0,104.0,0.4,33.0,1020.0,955.72,642.78
2016,6,28,13,15,961.0,103.5,0.4,32.5,1005.5,939.72,635.19
2016,6,28,13,30,958.0,103.0,0.4,32.0,991.0,920.08,625.5
2016,6,28,13,45,955.0,102.0,0.4,32.0,970.0,896.42,612.19
2016,6,28,14,0,952.0,101.0,0.4,32.0,949.0,869.32,596.8
2016,6,28,14,15,946.5,99.5,0.4,31.5,921.0,836.49,579.05
2016,6,28,14,30,941.0,98.0,0.4,31.0,893.0,800.62,559.24
2016,6,28,14,45,935.0,96.0,0.4,31.0,859.5,761.07,535.53
2016,6,28,15,0,929.0,94.0,0.4,31.0,826.0,718.9,508.37
2016,6,28,15,15,919.5,92.5,0.4,30.5,787.0,672.56,478.69
2016,6,28,15,30,910.0,91.0,0.4,30.0,748.0,624.32,446.71
2016,6,28,15,45,898.5,88.5,0.45,30.0,704.5,572.42,410.75
2016,6,28,16,0,887.0,86.0,0.5,30.0,661.0,519.3,372.52
2016,6,28,16,15,871.5,83.5,0.5,29.5,613.5,463.48,331.15
2016,6,28,16,30,856.0,81.0,0.5,29.0,566.0,407.39,287.92
2016,6,28,16,45,836.5,77.5,0.5,28.5,516.5,347.13,240.2
2016,6,28,17,0,817.0,74.0,0.5,28.0,467.0,289.06,192.86
2016,6,28,17,15,790.0,70.5,0.5,27.0,416.0,230.47,145.43
2016,6,28,17,30,763.0,67.0,0.5,26.0,365.0,174.14,101.2
2016,6,28,17,45,725.5,62.5,0.55,25.5,314.0,118.5,62.69
2016,6,28,18,0,688.0,58.0,0.6,25.0,263.0,66.94,37.86
2016,6,28,18,15,632.5,52.5,0.55,24.0,214.0,45.39,33.54
2016,6,28,18,30,577.0,47.0,0.5,23.0,165.0,37.82,27.0
2016,6,28,18,45,491.0,39.5,0.5,22.0,121.0,32.1,21.84
2016,6,28,19,0,405.0,32.0,0.5,21.0,77.0,26.35,16.28
2016,6,28,19,15,258.0,21.5,0.5,20.0,45.0,17.73,4.67
2016,6,28,19,30,111.0,11.0,0.5,19.0,13.0,9.39,0.0
2016,6,28,19,45,55.5,5.5,0.55,18.5,6.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,5,15,177.0,16.0,0.55,17.0,35.0,12.87,0.0
2016,6,29,5,30,354.0,32.0,0.5,18.0,70.0,26.35,16.31
2016,6,29,5,45,448.5,40.5,0.45,19.0,113.0,32.9,22.78
2016,6,29,6,0,543.0,49.0,0.4,20.0,156.0,39.39,28.72
2016,6,29,6,15,602.5,55.0,0.4,20.5,205.0,43.59,32.53
2016,6,29,6,30,662.0,61.0,0.4,21.0,254.0,58.67,35.86
2016,6,29,6,45,701.5,66.0,0.4,22.0,304.5,113.06,61.61
2016,6,29,7,0,741.0,71.0,0.4,23.0,355.0,167.79,98.73
2016,6,29,7,15,770.0,74.5,0.35,24.0,406.5,223.19,142.09
2016,6,29,7,30,799.0,78.0,0.3,25.0,458.0,281.13,189.14
2016,6,29,7,45,820.0,81.5,0.3,26.0,507.5,338.76,236.06
2016,6,29,8,0,841.0,85.0,0.3,27.0,557.0,397.42,282.45
2016,6,29,8,15,857.5,88.0,0.3,27.5,604.5,455.1,327.06
2016,6,29,8,30,874.0,91.0,0.3,28.0,652.0,511.36,368.97
2016,6,29,8,45,886.5,93.5,0.3,29.0,696.0,564.66,406.42
2016,6,29,9,0,899.0,96.0,0.3,30.0,740.0,616.89,441.52
2016,6,29,9,15,908.5,98.0,0.3,30.0,779.5,665.46,474.64
2016,6,29,9,30,918.0,100.0,0.3,30.0,819.0,712.18,505.58
2016,6,29,9,45,925.0,102.0,0.3,30.5,853.0,755.04,532.15
2016,6,29,10,0,932.0,104.0,0.3,31.0,887.0,795.41,555.58
2016,6,29,10,15,937.5,105.0,0.3,31.0,915.0,830.98,576.22
2016,6,29,10,30,943.0,106.0,0.3,31.0,943.0,863.58,594.91
2016,6,29,10,45,946.0,107.5,0.3,31.5,964.5,891.41,609.4
2016,6,29,11,0,949.0,109.0,0.3,32.0,986.0,915.83,621.79
2016,6,29,11,15,951.5,109.5,0.3,32.0,1000.5,935.4,632.56
2016,6,29,11,30,954.0,110.0,0.3,32.0,1015.0,951.36,641.29
2016,6,29,11,45,954.0,111.0,0.3,32.5,1022.0,961.87,645.65
2016,6,29,12,0,954.0,112.0,0.3,33.0,1029.0,968.66,647.96
2016,6,29,12,15,954.0,112.0,0.3,33.0,1029.0,970.81,649.05
2016,6,29,12,30,954.0,112.0,0.3,33.0,1029.0,969.24,648.15
2016,6,29,12,45,952.0,112.0,0.35,33.0,1021.5,962.16,645.24
2016,6,29,13,0,950.0,112.0,0.4,33.0,1014.0,951.38,640.34
2016,6,29,13,15,947.0,111.0,0.4,32.5,999.5,935.17,632.58
2016,6,29,13,30,944.0,110.0,0.4,32.0,985.0,915.36,622.77
2016,6,29,13,45,940.0,109.0,0.4,32.0,963.5,891.23,609.14
2016,6,29,14,0,936.0,108.0,0.4,32.0,942.0,863.73,593.49
2016,6,29,14,15,930.0,106.5,0.4,31.5,914.0,830.99,575.76
2016,6,29,14,30,924.0,105.0,0.4,31.0,886.0,795.3,556.01
2016,6,29,14,45,917.5,103.0,0.4,31.0,852.0,756.02,532.21
2016,6,29,15,0,911.0,101.0,0.4,31.0,818.0,714.2,505.25
2016,6,29,15,15,901.0,99.0,0.4,30.5,779.0,667.82,475.55
2016,6,29,15,30,891.0,97.0,0.4,30.0,740.0,619.62,443.6
2016,6,29,15,45,879.0,94.5,0.45,30.0,696.5,568.31,408.06
2016,6,29,16,0,867.0,92.0,0.5,30.0,653.0,515.87,370.33
2016,6,29,16,15,850.5,89.0,0.5,29.5,606.0,460.13,329.09
2016,6,29,16,30,834.0,86.0,0.5,29.0,559.0,403.07,285.31
2016,6,29,16,45,813.5,82.5,0.5,29.0,509.5,344.99,238.81
2016,6,29,17,0,793.0,79.0,0.5,29.0,460.0,287.86,192.04
2016,6,29,17,15,763.5,75.5,0.5,28.0,409.0,230.05,145.59
2016,6,29,17,30,734.0,72.0,0.5,27.0,358.0,174.8,102.53
2016,6,29,17,45,694.0,67.0,0.5,26.0,307.5,120.15,64.92
2016,6,29,18,0,654.0,62.0,0.5,25.0,257.0,65.91,37.21
2016,6,29,18,15,595.5,56.0,0.5,24.0,208.0,44.18,32.5
2016,6,29,18,30,537.0,50.0,0.5,23.0,159.0,40.02,28.89
2016,6,29,18,45,446.0,42.0,0.5,22.0,116.0,34.0,23.45
2016,6,29,19,0,355.0,34.0,0.5,21.0,73.0,27.94,17.6
2016,6,29,19,15,215.0,22.0,0.5,20.5,42.5,18.1,4.8
2016,6,29,19,30,75.0,10.0,0.5,20.0,12.0,8.54,0.0
2016,6,29,19,45,37.5,5.0,0.55,19.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,5,15,152.0,16.5,0.45,19.0,32.0,13.28,0.0
2016,6,30,5,30,304.0,33.0,0.4,20.0,64.0,27.13,16.73
2016,6,30,5,45,396.0,42.0,0.35,21.0,105.5,33.99,23.49
2016,6,30,6,0,488.0,51.0,0.3,22.0,147.0,40.77,29.64
2016,6,30,6,15,548.5,58.0,0.3,22.5,194.5,45.62,33.99
2016,6,30,6,30,609.0,65.0,0.3,23.0,242.0,60.15,37.65
2016,6,30,6,45,652.5,70.0,0.3,24.0,292.0,108.07,58.92
2016,6,30,7,0,696.0,75.0,0.3,25.0,342.0,160.84,94.29
2016,6,30,7,15,727.0,79.5,0.25,26.0,392.5,218.4,138.76
2016,6,30,7,30,758.0,84.0,0.2,27.0,443.0,275.3,184.24
2016,6,30,7,45,782.0,87.0,0.2,28.0,492.5,331.2,229.13
2016,6,30,8,0,806.0,90.0,0.2,29.0,542.0,388.52,273.88
2016,6,30,8,15,824.0,93.0,0.2,29.5,589.0,444.38,316.66
2016,6,30,8,30,842.0,96.0,0.2,30.0,636.0,500.41,357.94
2016,6,30,8,45,855.5,98.5,0.2,30.5,679.5,552.51,394.99
2016,6,30,9,0,869.0,101.0,0.2,31.0,723.0,603.93,430.17
2016,6,30,9,15,879.5,103.0,0.2,31.5,762.5,651.85,461.78
2016,6,30,9,30,890.0,105.0,0.2,32.0,802.0,698.09,491.22
2016,6,30,9,45,899.0,106.5,0.2,32.5,836.0,740.89,517.56
2016,6,30,10,0,908.0,108.0,0.2,33.0,870.0,781.4,541.13
2016,6,30,10,15,914.0,109.0,0.2,33.0,898.5,816.65,561.43
2016,6,30,10,30,920.0,110.0,0.2,33.0,927.0,849.02,579.86
2016,6,30,10,45,923.5,112.0,0.25,33.0,948.5,877.19,596.54
2016,6,30,11,0,927.0,114.0,0.3,33.0,970.0,902.05,611.34
2016,6,30,11,15,929.5,114.5,0.3,33.0,984.5,921.27,621.91
2016,6,30,11,30,932.0,115.0,0.3,33.0,999.0,936.96,630.51
2016,6,30,11,45,933.0,116.0,0.3,33.0,1006.5,948.19,636.6
2016,6,30,12,0,934.0,117.0,0.3,33.0,1014.0,955.78,640.7
2016,6,30,12,15,934.0,117.0,0.3,33.0,1014.5,957.94,641.78
2016,6,30,12,30,934.0,117.0,0.3,33.0,1015.0,956.45,640.92
2016,6,30,12,45,934.0,115.5,0.3,33.0,1008.0,949.96,637.3
2016,6,30,13,0,934.0,114.0,0.3,33.0,1001.0,939.81,631.7
2016,6,30,13,15,931.0,113.5,0.3,32.5,986.5,924.31,624.34
2016,6,30,13,30,928.0,113.0,0.3,32.0,972.0,905.28,614.97
2016,6,30,13,45,924.0,112.0,0.35,32.0,951.0,881.51,602.5
2016,6,30,14,0,920.0,111.0,0.4,32.0,930.0,854.45,588.0
2016,6,30,14,15,914.0,109.5,0.4,31.5,902.0,822.19,570.47
2016,6,30,14,30,908.0,108.0,0.4,31.0,874.0,787.03,550.97
2016,6,30,14,45,899.5,106.5,0.4,31.0,840.5,747.37,526.74
2016,6,30,15,0,891.0,105.0,0.4,31.0,807.0,705.35,499.59
2016,6,30,15,15,880.5,103.0,0.4,30.5,768.0,659.48,470.16
2016,6,30,15,30,870.0,101.0,0.4,30.0,729.0,611.87,438.56
2016,6,30,15,45,856.0,99.0,0.45,30.0,685.5,560.89,403.21
2016,6,30,16,0,842.0,97.0,0.5,30.0,642.0,509.38,366.11
2016,6,30,16,15,824.5,94.0,0.5,29.5,595.0,453.73,324.99
2016,6,30,16,30,807.0,91.0,0.5,29.0,548.0,398.14,282.34
2016,6,30,16,45,783.0,88.0,0.5,28.5,498.5,340.77,237.03
2016,6,30,17,0,759.0,85.0,0.5,28.0,449.0,284.78,191.67
2016,6,30,17,15,728.0,80.5,0.5,27.5,398.5,227.64,145.49
2016,6,30,17,30,697.0,76.0,0.5,27.0,348.0,169.88,100.27
2016,6,30,17,45,653.5,71.5,0.55,26.5,298.0,117.06,63.79
2016,6,30,18,0,610.0,67.0,0.6,26.0,248.0,69.04,40.03
2016,6,30,18,15,550.0,60.0,0.6,25.0,200.5,47.02,34.77
2016,6,30,18,30,490.0,53.0,0.6,24.0,153.0,42.22,30.62
2016,6,30,18,45,397.5,44.0,0.6,23.0,111.0,35.49,24.59
2016,6,30,19,0,305.0,35.0,0.6,22.0,69.0,28.67,18.1
2016,6,30,19,15,178.5,22.5,0.6,21.0,40.0,17.55,4.38
2016,6,30,19,30,52.0,10.0,0.6,20.0,11.0,8.54,0.0
2016,6,30,19,45,26.0,5.0,0.6,19.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,5,15,149.5,16.0,0.5,19.0,31.0,12.87,0.0
2016,7,1,5,30,299.0,32.0,0.4,20.0,62.0,26.26,15.95
2016,7,1,5,45,389.5,41.0,0.35,21.5,103.0,33.14,22.69
2016,7,1,6,0,480.0,50.0,0.3,23.0,144.0,39.93,28.78
2016,7,1,6,15,540.0,57.0,0.25,23.5,190.5,44.79,33.13
2016,7,1,6,30,600.0,64.0,0.2,24.0,237.0,58.79,36.73
2016,7,1,6,45,642.0,69.0,0.2,25.0,286.0,106.03,57.47
2016,7,1,7,0,684.0,74.0,0.2,26.0,335.0,157.95,92.06
2016,7,1,7,15,714.5,78.5,0.15,26.5,385.0,214.65,135.9
2016,7,1,7,30,745.0,83.0,0.1,27.0,435.0,270.71,180.93
2016,7,1,7,45,768.0,86.5,0.1,28.0,483.5,326.01,225.3
2016,7,1,8,0,791.0,90.0,0.1,29.0,532.0,382.66,269.47
2016,7,1,8,15,809.0,93.0,0.1,29.5,579.0,437.75,311.62
2016,7,1,8,30,827.0,96.0,0.1,30.0,626.0,493.04,352.33
2016,7,1,8,45,839.5,99.0,0.1,30.5,669.0,544.35,388.8
2016,7,1,9,0,852.0,102.0,0.1,31.0,712.0,594.93,423.39
2016,7,1,9,15,863.0,104.5,0.1,31.0,751.0,642.92,455.93
2016,7,1,9,30,874.0,107.0,0.1,31.0,790.0,689.31,486.49
2016,7,1,9,45,881.0,109.5,0.1,31.5,823.5,731.04,512.23
2016,7,1,10,0,888.0,112.0,0.1,32.0,857.0,770.4,535.34
2016,7,1,10,15,894.5,113.0,0.1,32.0,885.0,805.44,555.64
2016,7,1,10,30,901.0,114.0,0.1,32.0,913.0,837.7,574.1
2016,7,1,10,45,904.0,116.0,0.1,32.5,934.0,865.02,588.3
2016,7,1,11,0,907.0,118.0,0.1,33.0,955.0,889.07,600.49
2016,7,1,11,15,910.0,118.5,0.1,33.0,970.0,908.42,611.11
2016,7,1,11,30,913.0,119.0,0.1,33.0,985.0,924.32,619.81
2016,7,1,11,45,913.5,120.5,0.15,33.0,992.0,935.4,626.55
2016,7,1,12,0,914.0,122.0,0.2,33.0,999.0,942.91,631.47
2016,7,1,12,15,913.5,122.0,0.2,33.0,999.5,944.61,632.29
2016,7,1,12,30,913.0,122.0,0.2,33.0,1000.0,942.75,631.22
2016,7,1,12,45,902.0,128.0,0.2,33.0,990.0,933.26,625.85
2016,7,1,13,0,891.0,134.0,0.2,33.0,980.0,920.37,618.67
2016,7,1,13,15,888.0,133.0,0.2,33.0,966.0,905.08,610.18
2016,7,1,13,30,885.0,132.0,0.2,33.0,952.0,886.41,599.76
2016,7,1,13,45,879.5,131.5,0.25,33.0,930.5,862.8,587.3
2016,7,1,14,0,874.0,131.0,0.3,33.0,909.0,836.11,572.98
2016,7,1,14,15,867.5,129.5,0.3,32.5,881.5,804.81,556.04
2016,7,1,14,30,861.0,128.0,0.3,32.0,854.0,770.77,537.23
2016,7,1,14,45,851.5,126.0,0.3,32.0,820.5,731.58,512.74
2016,7,1,15,0,842.0,124.0,0.3,32.0,787.0,694.74,488.95
2016,7,1,15,15,830.5,121.5,0.3,31.5,748.5,648.89,459.72
2016,7,1,15,30,819.0,119.0,0.3,31.0,710.0,601.53,428.58
2016,7,1,15,45,804.5,116.0,0.35,31.0,667.5,550.83,393.79
2016,7,1,16,0,790.0,113.0,0.4,31.0,625.0,499.43,357.22
2016,7,1,16,15,771.0,109.5,0.4,30.5,578.5,445.19,317.55
2016,7,1,16,30,752.0,106.0,0.4,30.0,532.0,391.27,276.65
2016,7,1,16,45,728.0,101.5,0.4,29.5,483.5,332.93,231.28
2016,7,1,17,0,704.0,97.0,0.4,29.0,435.0,278.16,187.45
2016,7,1,17,15,671.5,92.0,0.4,28.5,386.0,222.9,143.3
2016,7,1,17,30,639.0,87.0,0.4,28.0,337.0,170.68,102.81
2016,7,1,17,45,596.5,80.5,0.45,27.5,288.0,119.6,67.56
2016,7,1,18,0,554.0,74.0,0.5,27.0,239.0,73.33,43.99
2016,7,1,18,15,493.0,66.0,0.5,26.0,192.5,51.44,38.37
2016,7,1,18,30,432.0,58.0,0.5,25.0,146.0,46.06,33.75
2016,7,1,18,45,345.5,47.5,0.5,24.0,105.5,38.28,26.83
2016,7,1,19,0,259.0,37.0,0.5,23.0,65.0,28.62,17.95
2016,7,1,19,15,146.0,23.0,0.5,22.0,37.5,17.86,4.4
2016,7,1,19,30,33.0,9.0,0.5,21.0,10.0,7.68,0.0
2016,7,1,19,45,16.5,4.5,0.5,20.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,5,15,128.5,17.0,0.65,19.5,29.5,13.25,0.0
2016,7,2,5,30,257.0,34.0,0.5,20.0,59.0,26.39,15.97
2016,7,2,5,45,348.5,44.5,0.35,21.0,99.5,36.05,25.2
2016,7,2,6,0,440.0,55.0,0.2,22.0,140.0,43.94,32.35
2016,7,2,6,15,503.0,62.5,0.15,23.0,186.5,49.02,36.84
2016,7,2,6,30,566.0,70.0,0.1,24.0,233.0,62.46,40.31
2016,7,2,6,45,610.0,76.5,0.1,25.0,282.0,109.08,61.11
2016,7,2,7,0,654.0,83.0,0.1,26.0,331.0,160.72,95.39
2016,7,2,7,15,686.5,88.0,0.1,26.5,381.0,213.54,135.99
2016,7,2,7,30,719.0,93.0,0.1,27.0,431.0,269.44,180.77
2016,7,2,7,45,743.5,97.0,0.1,27.5,480.0,327.28,227.19
2016,7,2,8,0,768.0,101.0,0.1,28.0,529.0,383.71,271.58
2016,7,2,8,15,786.5,104.5,0.1,28.5,575.5,438.38,313.43
2016,7,2,8,30,805.0,108.0,0.1,29.0,622.0,493.36,353.93
2016,7,2,8,45,819.5,110.5,0.1,29.5,665.5,545.32,390.86
2016,7,2,9,0,834.0,113.0,0.1,30.0,709.0,596.58,425.94
2016,7,2,9,15,845.5,115.5,0.1,30.0,748.0,641.87,456.83
2016,7,2,9,30,857.0,118.0,0.1,30.0,787.0,687.95,487.32
2016,7,2,9,45,859.5,123.0,0.15,30.5,819.0,728.13,512.67
2016,7,2,10,0,862.0,128.0,0.2,31.0,851.0,765.64,535.82
2016,7,2,10,15,868.5,130.0,0.2,31.0,879.0,800.8,556.5
2016,7,2,10,30,875.0,132.0,0.2,31.0,907.0,833.26,575.25
2016,7,2,10,45,879.5,133.0,0.2,31.5,928.0,860.29,589.42
2016,7,2,11,0,884.0,134.0,0.2,32.0,949.0,884.22,601.67
2016,7,2,11,15,886.5,135.0,0.2,32.0,963.5,903.19,612.17
2016,7,2,11,30,889.0,136.0,0.2,32.0,978.0,918.78,620.78
2016,7,2,11,45,889.5,136.5,0.25,32.0,985.0,928.74,627.08
2016,7,2,12,0,890.0,137.0,0.3,32.0,992.0,935.22,631.57
2016,7,2,12,15,890.0,137.0,0.3,32.0,992.0,937.35,632.67
2016,7,2,12,30,890.0,137.0,0.3,32.0,992.0,936.03,631.9
2016,7,2,12,45,890.5,135.5,0.3,32.0,985.5,930.37,628.72
2016,7,2,13,0,891.0,134.0,0.3,32.0,979.0,921.22,623.62
2016,7,2,13,15,887.5,133.0,0.3,32.0,964.5,905.52,614.76
