Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,13,30,884.0,132.0,0.3,32.0,950.0,886.46,604.03
2016,7,2,13,45,878.0,131.5,0.3,32.0,928.5,862.48,590.39
2016,7,2,14,0,872.0,131.0,0.3,32.0,907.0,835.44,574.91
2016,7,2,14,15,865.0,129.5,0.3,31.5,879.5,803.82,557.69
2016,7,2,14,30,858.0,128.0,0.3,31.0,852.0,769.49,538.62
2016,7,2,14,45,847.0,127.0,0.3,31.0,818.0,730.22,513.96
2016,7,2,15,0,836.0,126.0,0.3,31.0,784.0,693.57,490.17
2016,7,2,15,15,824.0,123.5,0.3,30.5,745.5,647.62,460.76
2016,7,2,15,30,812.0,121.0,0.3,30.0,707.0,600.23,429.49
2016,7,2,15,45,796.0,118.5,0.35,30.0,664.0,549.47,394.53
2016,7,2,16,0,780.0,116.0,0.4,30.0,621.0,498.17,357.9
2016,7,2,16,15,760.5,112.5,0.4,29.5,575.0,444.17,318.3
2016,7,2,16,30,741.0,109.0,0.4,29.0,529.0,388.49,276.06
2016,7,2,16,45,717.0,104.5,0.4,28.5,481.0,332.77,232.45
2016,7,2,17,0,693.0,100.0,0.4,28.0,433.0,278.54,188.92
2016,7,2,17,15,660.5,94.5,0.4,27.5,383.5,223.41,144.75
2016,7,2,17,30,628.0,89.0,0.4,27.0,334.0,171.34,104.22
2016,7,2,17,45,587.5,82.0,0.4,26.5,285.5,120.62,68.88
2016,7,2,18,0,547.0,75.0,0.4,26.0,237.0,74.49,44.95
2016,7,2,18,15,486.0,67.0,0.4,25.0,191.0,52.22,39.19
2016,7,2,18,30,425.0,59.0,0.4,24.0,145.0,46.88,34.6
2016,7,2,18,45,341.5,48.0,0.4,23.0,105.0,38.72,27.32
2016,7,2,19,0,258.0,37.0,0.4,22.0,65.0,28.61,18.03
2016,7,2,19,15,146.5,23.0,0.4,21.5,37.5,17.87,4.28
2016,7,2,19,30,35.0,9.0,0.4,21.0,10.0,7.68,0.0
2016,7,2,19,45,17.5,4.5,0.4,20.5,5.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,3,5,15,142.0,16.0,0.35,17.0,30.0,12.91,0.0
2016,7,3,5,30,284.0,32.0,0.3,18.0,60.0,26.31,16.01
2016,7,3,5,45,383.0,40.5,0.25,19.0,101.0,32.77,22.61
2016,7,3,6,0,482.0,49.0,0.2,20.0,142.0,39.18,28.53
2016,7,3,6,15,542.5,55.5,0.15,21.0,188.5,43.68,32.56
2016,7,3,6,30,603.0,62.0,0.1,22.0,235.0,56.62,35.73
2016,7,3,6,45,648.5,66.5,0.1,23.0,284.5,103.92,56.16
2016,7,3,7,0,694.0,71.0,0.1,24.0,334.0,159.64,93.68
2016,7,3,7,15,724.0,75.0,0.1,24.5,383.5,212.97,135.21
2016,7,3,7,30,754.0,79.0,0.1,25.0,433.0,269.04,180.83
2016,7,3,7,45,778.0,82.0,0.1,26.0,482.0,324.75,225.96
2016,7,3,8,0,802.0,85.0,0.1,27.0,531.0,381.9,270.97
2016,7,3,8,15,819.0,87.5,0.1,27.5,577.5,436.74,313.4
2016,7,3,8,30,836.0,90.0,0.1,28.0,624.0,491.62,354.27
2016,7,3,8,45,850.0,92.0,0.15,28.5,667.5,543.56,391.95
2016,7,3,9,0,864.0,94.0,0.2,29.0,711.0,594.68,427.81
2016,7,3,9,15,874.5,96.0,0.2,29.0,749.5,642.51,460.67
2016,7,3,9,30,885.0,98.0,0.2,29.0,788.0,688.69,491.48
2016,7,3,9,45,897.0,97.0,0.2,29.5,823.0,731.25,518.19
2016,7,3,10,0,909.0,96.0,0.2,30.0,858.0,771.76,541.89
2016,7,3,10,15,915.0,97.0,0.2,30.0,885.5,807.21,562.64
2016,7,3,10,30,921.0,98.0,0.2,30.0,913.0,839.8,581.5
2016,7,3,10,45,925.0,99.0,0.25,30.0,934.5,867.69,598.25
2016,7,3,11,0,929.0,100.0,0.3,30.0,956.0,892.3,613.12
2016,7,3,11,15,931.5,100.5,0.3,30.0,970.5,911.75,624.0
2016,7,3,11,30,934.0,101.0,0.3,30.0,985.0,927.67,632.86
2016,7,3,11,45,935.0,101.5,0.3,30.0,992.5,938.66,638.9
2016,7,3,12,0,936.0,102.0,0.3,30.0,1000.0,945.99,642.92
2016,7,3,12,15,936.0,102.0,0.3,30.0,1000.0,948.3,644.11
2016,7,3,12,30,936.0,102.0,0.3,30.0,1000.0,946.93,643.3
2016,7,3,12,45,923.5,108.5,0.35,30.0,990.0,936.67,638.39
2016,7,3,13,0,911.0,115.0,0.4,30.0,980.0,922.92,631.6
2016,7,3,13,15,908.0,114.5,0.4,29.5,965.5,907.82,624.3
2016,7,3,13,30,905.0,114.0,0.4,29.0,951.0,889.27,614.95
2016,7,3,13,45,901.5,112.5,0.4,29.0,930.5,866.03,601.53
2016,7,3,14,0,898.0,111.0,0.4,29.0,910.0,839.54,586.15
2016,7,3,14,15,891.5,109.5,0.4,28.5,882.5,807.57,568.42
2016,7,3,14,30,885.0,108.0,0.4,28.0,855.0,772.79,548.76
2016,7,3,14,45,878.5,105.5,0.4,28.0,822.0,734.47,525.07
2016,7,3,15,0,872.0,103.0,0.4,28.0,789.0,693.71,498.35
2016,7,3,15,15,861.5,101.0,0.4,27.5,751.0,648.63,468.97
2016,7,3,15,30,851.0,99.0,0.4,27.0,713.0,601.86,437.47
2016,7,3,15,45,839.0,96.0,0.4,27.0,670.5,551.93,401.87
2016,7,3,16,0,827.0,93.0,0.4,27.0,628.0,500.95,364.32
2016,7,3,16,15,810.0,90.0,0.4,26.5,582.0,446.56,323.69
2016,7,3,16,30,793.0,87.0,0.4,26.0,536.0,391.91,281.32
2016,7,3,16,45,772.0,83.5,0.4,25.5,488.0,335.8,236.47
2016,7,3,17,0,751.0,80.0,0.4,25.0,440.0,280.75,191.26
2016,7,3,17,15,721.5,76.0,0.4,24.5,391.0,224.75,145.34
2016,7,3,17,30,692.0,72.0,0.4,24.0,342.0,171.37,102.85
2016,7,3,17,45,652.5,67.0,0.4,23.5,293.0,115.49,62.97
2016,7,3,18,0,613.0,62.0,0.4,23.0,244.0,67.17,38.01
2016,7,3,18,15,555.5,55.5,0.4,22.0,197.5,43.51,32.22
2016,7,3,18,30,498.0,49.0,0.4,21.0,151.0,39.0,28.27
2016,7,3,18,45,412.0,40.5,0.4,20.5,109.5,32.6,22.42
2016,7,3,19,0,326.0,32.0,0.4,20.0,68.0,26.13,16.14
2016,7,3,19,15,197.5,20.5,0.35,19.5,39.5,16.76,3.57
2016,7,3,19,30,69.0,9.0,0.3,19.0,11.0,7.68,0.0
2016,7,3,19,45,34.5,4.5,0.3,18.5,5.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,5,15,140.0,16.0,0.25,15.5,29.5,12.93,0.0
2016,7,4,5,30,280.0,32.0,0.2,16.0,59.0,26.35,16.12
2016,7,4,5,45,379.0,41.0,0.2,17.0,100.0,33.23,23.21
2016,7,4,6,0,478.0,50.0,0.2,18.0,141.0,40.04,29.52
2016,7,4,6,15,539.0,56.5,0.2,18.5,187.5,44.5,33.62
2016,7,4,6,30,600.0,63.0,0.2,19.0,234.0,57.05,36.8
2016,7,4,6,45,647.5,67.0,0.2,20.0,283.5,103.96,57.05
2016,7,4,7,0,695.0,71.0,0.2,21.0,333.0,159.52,94.81
2016,7,4,7,15,725.0,75.0,0.2,21.5,383.0,212.94,136.96
2016,7,4,7,30,755.0,79.0,0.2,22.0,433.0,269.1,183.29
2016,7,4,7,45,781.0,81.0,0.2,23.0,482.0,324.65,228.91
2016,7,4,8,0,807.0,83.0,0.2,24.0,531.0,381.85,274.62
2016,7,4,8,15,824.0,85.5,0.2,24.0,577.5,437.68,319.04
2016,7,4,8,30,841.0,88.0,0.2,24.0,624.0,492.21,361.06
2016,7,4,8,45,855.0,90.0,0.25,24.5,667.0,544.44,399.76
2016,7,4,9,0,869.0,92.0,0.3,25.0,710.0,595.84,436.56
2016,7,4,9,15,879.0,93.5,0.3,25.5,749.0,643.18,468.83
2016,7,4,9,30,889.0,95.0,0.3,26.0,788.0,688.8,498.86
2016,7,4,9,45,889.0,101.0,0.3,26.5,819.5,729.59,524.65
2016,7,4,10,0,889.0,107.0,0.3,27.0,851.0,767.45,547.22
2016,7,4,10,15,895.0,108.5,0.3,27.0,879.0,802.78,568.3
2016,7,4,10,30,901.0,110.0,0.3,27.0,907.0,835.29,587.46
2016,7,4,10,45,905.5,111.0,0.3,27.5,928.5,863.13,602.42
2016,7,4,11,0,910.0,112.0,0.3,28.0,950.0,887.78,615.36
2016,7,4,11,15,913.0,112.5,0.3,28.0,965.0,907.36,626.42
2016,7,4,11,30,916.0,113.0,0.3,28.0,980.0,923.48,635.49
2016,7,4,11,45,917.0,113.5,0.3,28.0,987.5,934.31,641.49
2016,7,4,12,0,918.0,114.0,0.3,28.0,995.0,941.56,645.5
2016,7,4,12,15,918.0,114.0,0.3,28.0,995.5,943.86,646.69
2016,7,4,12,30,918.0,114.0,0.3,28.0,996.0,942.56,645.92
2016,7,4,12,45,921.5,110.5,0.35,28.0,990.5,937.63,644.14
2016,7,4,13,0,925.0,107.0,0.4,28.0,985.0,929.0,640.29
2016,7,4,13,15,922.5,106.5,0.4,28.0,971.0,914.16,631.79
2016,7,4,13,30,920.0,106.0,0.4,28.0,957.0,895.81,621.29
2016,7,4,13,45,915.5,105.5,0.4,28.0,936.0,872.34,607.71
2016,7,4,14,0,911.0,105.0,0.4,28.0,915.0,845.61,592.16
2016,7,4,14,15,905.0,103.5,0.4,28.0,888.0,813.67,573.3
2016,7,4,14,30,899.0,102.0,0.4,28.0,861.0,778.84,552.53
2016,7,4,14,45,890.5,101.0,0.4,28.0,827.5,739.98,528.75
2016,7,4,15,0,882.0,100.0,0.4,28.0,794.0,698.78,501.76
2016,7,4,15,15,871.5,98.0,0.4,27.5,755.5,653.28,472.16
2016,7,4,15,30,861.0,96.0,0.4,27.0,717.0,606.07,440.41
2016,7,4,15,45,848.0,94.0,0.4,27.0,674.5,556.03,404.73
2016,7,4,16,0,835.0,92.0,0.4,27.0,632.0,505.0,367.17
2016,7,4,16,15,817.5,89.0,0.4,26.5,586.0,449.95,326.11
2016,7,4,16,30,800.0,86.0,0.4,26.0,540.0,394.68,283.32
2016,7,4,16,45,778.0,83.0,0.4,25.5,491.0,338.27,238.26
2016,7,4,17,0,756.0,80.0,0.4,25.0,442.0,283.01,192.91
2016,7,4,17,15,726.5,76.0,0.4,24.5,392.5,226.66,146.7
2016,7,4,17,30,697.0,72.0,0.4,24.0,343.0,172.93,103.87
2016,7,4,17,45,655.5,67.0,0.45,23.5,294.0,116.49,63.58
2016,7,4,18,0,614.0,62.0,0.5,23.0,245.0,67.85,38.25
2016,7,4,18,15,556.0,56.0,0.45,22.0,198.0,43.92,32.57
2016,7,4,18,30,498.0,50.0,0.4,21.0,151.0,39.83,28.99
2016,7,4,18,45,406.5,41.5,0.4,20.5,109.5,33.44,23.13
2016,7,4,19,0,315.0,33.0,0.4,20.0,68.0,26.98,16.83
2016,7,4,19,15,185.5,21.5,0.4,19.0,39.5,17.65,3.85
2016,7,4,19,30,56.0,10.0,0.4,18.0,11.0,8.54,0.0
2016,7,4,19,45,28.0,5.0,0.45,17.5,5.5,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,5,15,151.5,15.0,0.45,16.0,30.0,12.11,0.0
2016,7,5,5,30,303.0,30.0,0.4,17.0,60.0,24.67,14.54
2016,7,5,5,45,401.5,39.5,0.35,18.0,101.5,32.07,22.06
2016,7,5,6,0,500.0,49.0,0.3,19.0,143.0,39.37,28.78
2016,7,5,6,15,563.0,55.5,0.3,20.0,191.0,43.9,32.86
2016,7,5,6,30,626.0,62.0,0.3,21.0,239.0,56.5,35.99
2016,7,5,6,45,670.5,67.0,0.3,22.0,290.0,105.55,57.13
2016,7,5,7,0,715.0,72.0,0.3,23.0,341.0,162.97,96.03
2016,7,5,7,15,528.5,122.0,0.25,23.5,336.5,206.47,138.64
2016,7,5,7,30,342.0,172.0,0.2,24.0,332.0,230.58,165.72
2016,7,5,7,45,584.0,129.5,0.2,25.0,438.5,301.55,214.84
2016,7,5,8,0,826.0,87.0,0.2,26.0,545.0,392.53,280.03
2016,7,5,8,15,844.0,90.0,0.2,26.5,593.0,449.68,324.04
2016,7,5,8,30,862.0,93.0,0.2,27.0,641.0,506.83,366.64
2016,7,5,8,45,875.5,95.5,0.2,27.5,685.5,560.4,405.15
2016,7,5,9,0,889.0,98.0,0.2,28.0,730.0,613.04,441.54
2016,7,5,9,15,899.5,99.5,0.2,28.0,769.5,661.7,474.91
2016,7,5,9,30,910.0,101.0,0.2,28.0,809.0,708.62,506.15
2016,7,5,9,45,920.0,101.5,0.2,28.5,844.0,752.28,533.43
2016,7,5,10,0,930.0,102.0,0.2,29.0,879.0,793.68,557.57
2016,7,5,10,15,935.0,103.0,0.2,29.0,907.0,829.18,578.24
2016,7,5,10,30,940.0,104.0,0.2,29.0,935.0,861.67,596.94
2016,7,5,10,45,944.0,105.0,0.2,29.5,956.5,890.17,611.91
2016,7,5,11,0,948.0,106.0,0.2,30.0,978.0,915.32,624.77
2016,7,5,11,15,950.0,106.5,0.2,30.0,992.5,934.79,635.5
2016,7,5,11,30,952.0,107.0,0.2,30.0,1007.0,950.63,644.2
2016,7,5,11,45,952.5,107.5,0.25,30.0,1014.0,961.46,651.03
2016,7,5,12,0,953.0,108.0,0.3,30.0,1021.0,968.54,655.88
2016,7,5,12,15,952.0,108.0,0.3,30.0,1020.5,970.07,656.61
2016,7,5,12,30,951.0,108.0,0.3,30.0,1020.0,967.87,655.32
2016,7,5,12,45,946.0,109.5,0.3,30.0,1011.5,959.71,650.69
2016,7,5,13,0,941.0,111.0,0.3,30.0,1003.0,947.91,644.08
2016,7,5,13,15,937.5,110.5,0.3,29.5,988.5,932.01,636.43
2016,7,5,13,30,934.0,110.0,0.3,29.0,974.0,912.57,626.72
2016,7,5,13,45,930.0,108.5,0.35,29.0,952.0,888.32,613.85
2016,7,5,14,0,926.0,107.0,0.4,29.0,930.0,860.74,598.91
2016,7,5,14,15,919.0,106.0,0.4,28.5,902.0,828.05,580.94
2016,7,5,14,30,912.0,105.0,0.4,28.0,874.0,792.49,560.99
2016,7,5,14,45,904.0,103.0,0.4,28.0,840.0,752.6,536.72
2016,7,5,15,0,896.0,101.0,0.4,28.0,806.0,710.3,509.16
2016,7,5,15,15,884.5,99.0,0.4,27.5,766.5,663.56,478.88
2016,7,5,15,30,873.0,97.0,0.4,27.0,727.0,615.16,446.45
2016,7,5,15,45,859.5,94.5,0.45,27.0,683.0,563.8,410.52
2016,7,5,16,0,846.0,92.0,0.5,27.0,639.0,511.48,372.52
2016,7,5,16,15,828.0,89.5,0.5,26.5,592.0,456.08,331.14
2016,7,5,16,30,810.0,87.0,0.5,26.0,545.0,400.47,288.0
2016,7,5,16,45,786.5,84.0,0.5,25.5,495.5,342.94,242.05
2016,7,5,17,0,763.0,81.0,0.5,25.0,446.0,286.71,195.9
2016,7,5,17,15,732.5,77.0,0.5,24.0,396.0,229.67,149.36
2016,7,5,17,30,702.0,73.0,0.5,23.0,346.0,175.35,106.12
2016,7,5,17,45,658.0,68.5,0.55,22.5,296.0,118.65,65.44
2016,7,5,18,0,614.0,64.0,0.6,22.0,246.0,70.05,39.95
2016,7,5,18,15,555.0,57.5,0.6,21.0,198.5,45.11,33.74
2016,7,5,18,30,496.0,51.0,0.6,20.0,151.0,40.65,29.82
2016,7,5,18,45,404.5,42.5,0.6,19.5,109.5,34.3,23.95
2016,7,5,19,0,313.0,34.0,0.6,19.0,68.0,27.88,17.63
2016,7,5,19,15,184.0,22.0,0.6,18.0,39.0,18.11,3.85
2016,7,5,19,30,55.0,10.0,0.6,17.0,10.0,8.54,0.0
2016,7,5,19,45,27.5,5.0,0.6,16.5,5.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,5,15,160.5,14.0,0.45,15.5,29.0,11.28,0.0
2016,7,6,5,30,321.0,28.0,0.4,16.0,58.0,22.99,13.14
2016,7,6,5,45,413.0,36.5,0.4,16.5,98.5,29.59,20.05
2016,7,6,6,0,505.0,45.0,0.4,17.0,139.0,36.12,26.17
2016,7,6,6,15,565.0,51.0,0.35,18.0,186.0,40.37,30.05
2016,7,6,6,30,625.0,57.0,0.3,19.0,233.0,52.35,33.04
2016,7,6,6,45,665.5,61.5,0.3,20.0,282.0,103.97,56.58
2016,7,6,7,0,706.0,66.0,0.3,21.0,331.0,156.33,91.9
2016,7,6,7,15,735.5,70.0,0.25,21.5,381.0,210.32,134.61
2016,7,6,7,30,765.0,74.0,0.2,22.0,431.0,266.99,181.39
2016,7,6,7,45,786.5,77.5,0.2,23.0,479.5,323.07,227.64
2016,7,6,8,0,808.0,81.0,0.2,24.0,528.0,380.31,273.55
2016,7,6,8,15,825.0,83.5,0.2,24.5,574.0,436.31,317.52
2016,7,6,8,30,842.0,86.0,0.2,25.0,620.0,490.98,358.91
2016,7,6,8,45,854.5,88.5,0.2,25.5,663.0,543.03,396.88
2016,7,6,9,0,867.0,91.0,0.2,26.0,706.0,594.11,432.73
2016,7,6,9,15,877.0,93.0,0.2,26.5,745.0,641.94,465.08
2016,7,6,9,30,887.0,95.0,0.2,27.0,784.0,688.07,495.21
2016,7,6,9,45,895.5,96.0,0.2,27.5,818.0,730.27,521.85
2016,7,6,10,0,904.0,97.0,0.2,28.0,852.0,770.19,545.32
2016,7,6,10,15,909.5,98.5,0.2,28.0,880.0,805.74,566.33
2016,7,6,10,30,915.0,100.0,0.2,28.0,908.0,838.42,585.39
2016,7,6,10,45,920.0,100.5,0.25,28.5,929.5,866.7,601.33
2016,7,6,11,0,925.0,101.0,0.3,29.0,951.0,891.76,615.32
2016,7,6,11,15,928.0,101.5,0.3,29.0,966.0,911.75,626.56
2016,7,6,11,30,931.0,102.0,0.3,29.0,981.0,928.22,635.78
2016,7,6,11,45,933.0,101.5,0.35,29.0,989.0,939.3,642.9
2016,7,6,12,0,935.0,101.0,0.4,29.0,997.0,946.74,648.05
2016,7,6,12,15,935.5,101.0,0.4,28.5,998.0,949.63,650.88
2016,7,6,12,30,936.0,101.0,0.4,28.0,999.0,948.84,651.69
2016,7,6,12,45,932.5,102.5,0.45,28.0,991.5,942.15,648.88
2016,7,6,13,0,929.0,104.0,0.5,28.0,984.0,931.85,644.04
2016,7,6,13,15,927.0,103.5,0.5,28.0,970.5,917.44,635.79
2016,7,6,13,30,925.0,103.0,0.5,28.0,957.0,899.48,625.47
2016,7,6,13,45,923.0,100.5,0.5,28.0,937.5,876.16,611.94
2016,7,6,14,0,921.0,98.0,0.5,28.0,918.0,849.44,596.33
2016,7,6,14,15,916.0,97.0,0.5,27.5,891.0,818.46,579.16
2016,7,6,14,30,911.0,96.0,0.5,27.0,864.0,784.51,559.94
2016,7,6,14,45,905.5,94.0,0.55,27.0,831.5,746.45,537.53
2016,7,6,15,0,900.0,92.0,0.6,27.0,799.0,705.79,511.46
2016,7,6,15,15,890.5,90.0,0.6,26.5,761.0,660.17,481.47
2016,7,6,15,30,881.0,88.0,0.6,26.0,723.0,612.71,449.21
2016,7,6,15,45,869.5,85.5,0.6,25.5,680.5,562.08,413.56
2016,7,6,16,0,858.0,83.0,0.6,25.0,638.0,510.29,375.69
2016,7,6,16,15,842.5,80.5,0.6,24.5,592.0,455.81,334.37
2016,7,6,16,30,827.0,78.0,0.6,24.0,546.0,401.1,291.25
2016,7,6,16,45,806.5,75.0,0.6,23.5,497.5,342.44,243.76
2016,7,6,17,0,786.0,72.0,0.6,23.0,449.0,285.98,196.67
2016,7,6,17,15,758.0,68.5,0.6,22.5,399.0,228.64,148.8
2016,7,6,17,30,730.0,65.0,0.6,22.0,349.0,173.68,104.17
2016,7,6,17,45,691.0,61.0,0.6,21.5,299.5,119.85,65.3
2016,7,6,18,0,652.0,57.0,0.6,21.0,250.0,70.27,39.23
2016,7,6,18,15,596.0,51.5,0.6,20.0,202.0,40.72,30.06
2016,7,6,18,30,540.0,46.0,0.6,19.0,154.0,36.85,26.64
2016,7,6,18,45,452.0,38.0,0.6,18.5,112.0,30.73,20.98
2016,7,6,19,0,364.0,30.0,0.6,18.0,70.0,24.55,14.91
2016,7,6,19,15,182.0,15.0,0.6,17.5,35.0,11.99,0.43
2016,7,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,5,15,155.5,13.5,0.45,15.5,28.0,10.87,0.0
2016,7,7,5,30,311.0,27.0,0.4,16.0,56.0,22.13,12.31
2016,7,7,5,45,406.0,35.5,0.35,17.0,96.5,28.76,19.26
2016,7,7,6,0,501.0,44.0,0.3,18.0,137.0,35.31,25.35
2016,7,7,6,15,561.0,50.0,0.25,19.0,183.0,39.58,29.23
2016,7,7,6,30,621.0,56.0,0.2,20.0,229.0,51.27,32.21
2016,7,7,6,45,663.5,60.0,0.2,21.0,278.5,102.33,55.12
2016,7,7,7,0,706.0,64.0,0.2,22.0,328.0,154.43,89.94
2016,7,7,7,15,735.5,68.0,0.15,22.5,377.5,208.44,132.44
2016,7,7,7,30,765.0,72.0,0.1,23.0,427.0,265.13,179.0
2016,7,7,7,45,787.5,75.0,0.1,24.0,476.0,321.09,224.91
2016,7,7,8,0,810.0,78.0,0.1,25.0,525.0,378.33,270.57
2016,7,7,8,15,827.0,80.5,0.1,25.0,571.0,434.52,315.07
2016,7,7,8,30,844.0,83.0,0.1,25.0,617.0,489.34,357.11
2016,7,7,8,45,857.0,85.0,0.15,25.5,660.5,541.33,395.39
2016,7,7,9,0,870.0,87.0,0.2,26.0,704.0,592.4,431.73
2016,7,7,9,15,880.5,88.5,0.2,26.0,743.0,640.26,465.06
2016,7,7,9,30,891.0,90.0,0.2,26.0,782.0,686.45,496.31
2016,7,7,9,45,898.0,92.0,0.2,26.5,815.5,728.74,523.11
2016,7,7,10,0,905.0,94.0,0.2,27.0,849.0,768.63,546.54
2016,7,7,10,15,911.0,95.0,0.2,27.0,877.0,804.2,567.65
2016,7,7,10,30,917.0,96.0,0.2,27.0,905.0,836.91,586.83
2016,7,7,10,45,921.5,97.0,0.25,27.5,926.5,865.36,602.94
2016,7,7,11,0,926.0,98.0,0.3,28.0,948.0,890.57,617.09
2016,7,7,11,15,928.5,98.5,0.3,28.0,963.0,910.2,628.16
2016,7,7,11,30,931.0,99.0,0.3,28.0,978.0,926.3,637.2
2016,7,7,11,45,932.5,99.0,0.35,28.0,986.0,937.44,644.39
2016,7,7,12,0,934.0,99.0,0.4,28.0,994.0,944.94,649.6
2016,7,7,12,15,934.0,99.0,0.4,28.0,994.5,947.42,650.9
2016,7,7,12,30,934.0,99.0,0.4,28.0,995.0,946.21,650.17
2016,7,7,12,45,927.5,102.5,0.4,28.0,986.5,938.73,645.83
2016,7,7,13,0,921.0,106.0,0.4,28.0,978.0,927.67,639.53
2016,7,7,13,15,918.5,105.5,0.4,27.5,964.5,912.95,632.37
2016,7,7,13,30,916.0,105.0,0.4,27.0,951.0,894.73,623.14
2016,7,7,13,45,913.5,102.5,0.4,27.0,930.5,871.2,609.46
2016,7,7,14,0,911.0,100.0,0.4,27.0,910.0,844.32,593.74
2016,7,7,14,15,905.5,99.0,0.4,27.0,883.0,813.25,575.35
2016,7,7,14,30,900.0,98.0,0.4,27.0,856.0,779.25,555.01
2016,7,7,14,45,895.0,95.0,0.4,27.0,824.0,740.99,531.76
2016,7,7,15,0,890.0,92.0,0.4,27.0,792.0,700.13,505.04
2016,7,7,15,15,880.0,90.5,0.4,26.5,753.5,655.06,475.61
2016,7,7,15,30,870.0,89.0,0.4,26.0,715.0,608.21,443.98
2016,7,7,15,45,860.5,85.5,0.45,26.0,673.5,558.24,408.78
2016,7,7,16,0,851.0,82.0,0.5,26.0,632.0,506.94,371.25
2016,7,7,16,15,835.0,79.5,0.5,25.5,586.0,452.57,330.3
2016,7,7,16,30,819.0,77.0,0.5,25.0,540.0,398.03,287.63
2016,7,7,16,45,801.0,73.5,0.5,25.0,492.0,340.18,240.53
2016,7,7,17,0,783.0,70.0,0.5,25.0,444.0,284.25,193.77
2016,7,7,17,15,755.5,66.5,0.5,24.0,394.5,227.16,146.79
2016,7,7,17,30,728.0,63.0,0.5,23.0,345.0,172.4,102.75
2016,7,7,17,45,692.5,58.5,0.5,22.5,296.0,118.57,63.81
2016,7,7,18,0,657.0,54.0,0.5,22.0,247.0,68.58,37.25
2016,7,7,18,15,602.0,48.5,0.5,21.0,200.0,41.8,30.87
2016,7,7,18,30,547.0,43.0,0.5,20.0,153.0,34.49,24.47
2016,7,7,18,45,462.5,36.0,0.55,19.0,111.0,29.13,19.55
2016,7,7,19,0,378.0,29.0,0.6,18.0,69.0,23.75,14.21
2016,7,7,19,15,189.0,14.5,0.6,17.5,34.5,11.6,0.0
2016,7,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,13.0,0.45,15.5,28.0,10.47,0.0
2016,7,8,5,30,327.0,26.0,0.4,16.0,56.0,21.33,11.54
2016,7,8,5,45,417.0,34.0,0.4,17.0,95.5,27.57,18.21
2016,7,8,6,0,507.0,42.0,0.4,18.0,135.0,33.74,23.95
2016,7,8,6,15,565.5,47.5,0.4,18.5,181.0,37.68,27.61
2016,7,8,6,30,624.0,53.0,0.4,19.0,227.0,52.35,33.38
2016,7,8,6,45,532.0,82.0,0.4,20.0,251.0,106.05,63.28
2016,7,8,7,0,440.0,111.0,0.4,21.0,275.0,149.72,98.16
2016,7,8,7,15,598.5,90.5,0.4,21.5,348.0,197.06,129.93
2016,7,8,7,30,757.0,70.0,0.4,22.0,421.0,261.23,177.92
2016,7,8,7,45,697.5,99.0,0.4,22.5,450.0,311.44,222.35
2016,7,8,8,0,638.0,128.0,0.4,23.0,479.0,356.54,260.91
2016,7,8,8,15,628.5,147.0,0.4,23.5,518.0,406.76,300.55
2016,7,8,8,30,619.0,166.0,0.4,24.0,557.0,454.78,336.89
2016,7,8,8,45,737.0,127.0,0.4,24.5,625.0,517.32,382.58
2016,7,8,9,0,855.0,88.0,0.4,25.0,693.0,584.94,430.86
2016,7,8,9,15,865.5,89.5,0.4,25.0,731.5,632.19,464.02
2016,7,8,9,30,876.0,91.0,0.4,25.0,770.0,677.82,495.32
2016,7,8,9,45,884.0,92.5,0.4,25.5,803.5,719.81,522.37
2016,7,8,10,0,892.0,94.0,0.4,26.0,837.0,759.53,546.12
2016,7,8,10,15,898.5,95.0,0.4,26.0,865.0,795.12,567.59
2016,7,8,10,30,905.0,96.0,0.4,26.0,893.0,827.93,587.14
2016,7,8,10,45,912.0,95.0,0.4,26.5,915.5,856.32,602.64
2016,7,8,11,0,919.0,94.0,0.4,27.0,938.0,881.63,616.13
2016,7,8,11,15,921.5,94.5,0.4,27.0,953.0,901.19,627.29
2016,7,8,11,30,924.0,95.0,0.4,27.0,968.0,917.25,636.42
2016,7,8,11,45,926.5,95.0,0.45,27.5,976.0,929.27,642.97
2016,7,8,12,0,929.0,95.0,0.5,28.0,984.0,937.68,647.47
2016,7,8,12,15,929.5,95.0,0.5,28.0,984.5,940.64,649.06
2016,7,8,12,30,930.0,95.0,0.5,28.0,985.0,939.92,648.61
2016,7,8,12,45,923.0,98.5,0.55,28.0,977.0,932.05,645.03
2016,7,8,13,0,916.0,102.0,0.6,28.0,969.0,920.64,639.44
2016,7,8,13,15,913.0,101.5,0.6,27.5,955.0,905.56,631.96
2016,7,8,13,30,910.0,101.0,0.6,27.0,941.0,887.0,622.4
2016,7,8,13,45,906.5,99.5,0.6,27.0,920.5,863.69,608.69
2016,7,8,14,0,903.0,98.0,0.6,27.0,900.0,837.1,592.95
2016,7,8,14,15,897.0,97.0,0.6,26.5,873.0,805.86,575.34
2016,7,8,14,30,891.0,96.0,0.6,26.0,846.0,771.75,555.73
2016,7,8,14,45,884.0,94.0,0.6,26.0,813.5,733.3,531.98
2016,7,8,15,0,877.0,92.0,0.6,26.0,781.0,692.42,504.87
2016,7,8,15,15,867.0,90.0,0.6,25.5,743.5,647.4,475.06
2016,7,8,15,30,857.0,88.0,0.6,25.0,706.0,600.64,443.05
2016,7,8,15,45,846.0,85.5,0.6,24.5,664.0,551.36,408.12
2016,7,8,16,0,835.0,83.0,0.6,24.0,622.0,500.93,371.0
2016,7,8,16,15,819.0,80.5,0.55,23.5,576.5,447.33,329.81
2016,7,8,16,30,803.0,78.0,0.5,23.0,531.0,393.61,287.06
2016,7,8,16,45,784.0,74.0,0.5,23.0,483.5,335.84,239.73
2016,7,8,17,0,765.0,70.0,0.5,23.0,436.0,280.1,192.84
2016,7,8,17,15,736.5,67.0,0.5,22.5,387.0,224.23,146.21
2016,7,8,17,30,708.0,64.0,0.5,22.0,338.0,170.81,102.79
2016,7,8,17,45,671.5,59.0,0.5,21.5,289.5,117.57,64.02
2016,7,8,18,0,635.0,54.0,0.5,21.0,241.0,68.33,37.39
2016,7,8,18,15,579.5,48.5,0.45,20.0,194.5,41.65,30.88
2016,7,8,18,30,524.0,43.0,0.4,19.0,148.0,34.37,24.48
2016,7,8,18,45,441.5,35.5,0.4,18.5,107.5,28.63,19.17
2016,7,8,19,0,359.0,28.0,0.4,18.0,67.0,22.85,13.44
2016,7,8,19,15,179.5,14.0,0.4,17.5,33.5,11.17,0.0
2016,7,8,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,5,15,159.5,12.0,0.3,14.5,26.5,9.63,0.0
2016,7,9,5,30,319.0,24.0,0.3,15.0,53.0,19.61,10.08
2016,7,9,5,45,408.5,32.0,0.35,15.5,92.0,25.89,16.87
2016,7,9,6,0,498.0,40.0,0.4,16.0,131.0,32.1,22.72
2016,7,9,6,15,556.5,45.5,0.4,16.5,176.0,36.09,26.44
2016,7,9,6,30,615.0,51.0,0.4,17.0,221.0,50.33,32.19
2016,7,9,6,45,431.0,95.0,0.4,17.5,226.0,106.1,67.73
2016,7,9,7,0,247.0,139.0,0.4,18.0,231.0,143.61,102.83
2016,7,9,7,15,233.0,163.5,0.4,18.5,260.0,178.09,131.13
2016,7,9,7,30,219.0,188.0,0.4,19.0,289.0,209.87,157.52
2016,7,9,7,45,183.0,213.5,0.4,19.5,304.5,234.34,178.3
2016,7,9,8,0,147.0,239.0,0.4,20.0,320.0,254.8,195.03
2016,7,9,8,15,491.5,157.5,0.4,20.5,462.0,353.67,267.1
2016,7,9,8,30,836.0,76.0,0.4,21.0,604.0,479.42,359.16
2016,7,9,8,45,481.5,201.5,0.4,21.5,510.5,443.23,333.23
2016,7,9,9,0,127.0,327.0,0.4,22.0,417.0,359.05,270.08
2016,7,9,9,15,245.0,329.0,0.4,22.0,514.5,450.02,337.53
2016,7,9,9,30,363.0,331.0,0.4,22.0,612.0,544.29,404.19
2016,7,9,9,45,343.0,354.0,0.45,22.5,629.0,567.84,418.62
2016,7,9,10,0,323.0,377.0,0.5,23.0,646.0,588.86,431.78
2016,7,9,10,15,622.0,234.0,0.5,23.0,774.0,719.52,525.27
2016,7,9,10,30,921.0,91.0,0.5,23.0,902.0,836.85,602.64
2016,7,9,10,45,931.5,90.0,0.5,23.0,927.5,868.63,620.43
2016,7,9,11,0,942.0,89.0,0.5,23.0,953.0,897.42,637.46
2016,7,9,11,15,947.5,89.5,0.5,23.0,970.5,920.09,650.66
2016,7,9,11,30,953.0,90.0,0.5,23.0,988.0,939.26,661.78
2016,7,9,11,45,958.0,89.5,0.55,23.0,999.0,953.42,670.98
2016,7,9,12,0,963.0,89.0,0.6,23.0,1010.0,963.89,678.08
2016,7,9,12,15,965.0,89.0,0.6,22.5,1012.5,968.35,681.89
2016,7,9,12,30,967.0,89.0,0.6,22.0,1015.0,968.98,683.55
2016,7,9,12,45,965.0,91.0,0.6,22.0,1009.5,964.07,680.65
2016,7,9,13,0,963.0,93.0,0.6,22.0,1004.0,955.36,675.6
2016,7,9,13,15,961.5,93.0,0.6,22.0,991.0,941.45,667.47
2016,7,9,13,30,960.0,93.0,0.6,22.0,978.0,923.83,657.16
2016,7,9,13,45,957.0,92.0,0.65,22.0,958.0,900.35,644.22
2016,7,9,14,0,954.0,91.0,0.7,22.0,938.0,873.39,629.04
2016,7,9,14,15,949.5,90.0,0.7,21.5,911.0,841.87,611.11
2016,7,9,14,30,945.0,89.0,0.7,21.0,884.0,807.22,590.97
2016,7,9,14,45,938.0,88.0,0.7,21.0,851.0,767.8,566.35
2016,7,9,15,0,931.0,87.0,0.7,21.0,818.0,725.78,538.49
2016,7,9,15,15,922.5,85.5,0.7,20.5,779.5,679.94,507.69
2016,7,9,15,30,914.0,84.0,0.7,20.0,741.0,632.07,474.43
2016,7,9,15,45,903.0,82.0,0.7,20.0,698.0,580.56,436.52
2016,7,9,16,0,892.0,80.0,0.7,20.0,655.0,527.74,396.36
2016,7,9,16,15,877.0,77.5,0.7,19.5,608.5,471.62,353.03
2016,7,9,16,30,862.0,75.0,0.7,19.0,562.0,415.15,307.69
2016,7,9,16,45,844.5,72.0,0.7,18.5,513.0,357.29,259.66
2016,7,9,17,0,827.0,69.0,0.7,18.0,464.0,299.91,210.65
2016,7,9,17,15,800.5,65.5,0.7,17.5,412.5,237.99,157.92
2016,7,9,17,30,774.0,62.0,0.7,17.0,361.0,180.59,110.08
2016,7,9,17,45,736.5,58.0,0.7,16.5,310.0,124.06,67.99
2016,7,9,18,0,699.0,54.0,0.7,16.0,259.0,71.58,39.22
2016,7,9,18,15,643.5,49.0,0.7,15.0,210.0,42.56,32.36
2016,7,9,18,30,588.0,44.0,0.7,14.0,161.0,38.69,28.85
2016,7,9,18,45,498.5,36.5,0.7,13.5,116.5,29.74,20.57
2016,7,9,19,0,409.0,29.0,0.7,13.0,72.0,23.88,14.62
2016,7,9,19,15,204.5,14.5,0.7,12.5,36.0,11.65,0.0
2016,7,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,181.5,12.5,0.6,12.5,28.5,10.11,0.0
2016,7,10,5,30,363.0,25.0,0.6,13.0,57.0,20.63,10.83
2016,7,10,5,45,461.0,32.5,0.6,13.5,99.0,26.55,17.56
2016,7,10,6,0,559.0,40.0,0.6,14.0,141.0,35.3,25.73
2016,7,10,6,15,618.5,45.0,0.55,14.5,189.0,39.26,29.48
2016,7,10,6,30,678.0,50.0,0.5,15.0,237.0,50.48,32.19
2016,7,10,6,45,720.0,54.0,0.5,16.0,288.0,101.3,53.51
2016,7,10,7,0,762.0,58.0,0.5,17.0,339.0,156.8,91.52
2016,7,10,7,15,790.5,61.0,0.5,17.5,390.0,213.15,137.2
2016,7,10,7,30,819.0,64.0,0.5,18.0,441.0,274.6,189.27
2016,7,10,7,45,841.0,66.5,0.5,18.5,491.0,332.61,238.89
2016,7,10,8,0,863.0,69.0,0.5,19.0,541.0,391.72,288.24
2016,7,10,8,15,879.0,71.0,0.5,19.5,589.0,448.58,334.39
2016,7,10,8,30,895.0,73.0,0.5,20.0,637.0,505.29,378.64
2016,7,10,8,45,907.5,74.5,0.5,21.0,681.0,559.24,418.38
2016,7,10,9,0,920.0,76.0,0.5,22.0,725.0,612.11,455.62
2016,7,10,9,15,929.5,77.5,0.5,22.0,765.0,661.76,490.97
2016,7,10,9,30,939.0,79.0,0.5,22.0,805.0,709.55,523.98
2016,7,10,9,45,943.0,82.5,0.5,22.5,839.0,753.25,552.14
2016,7,10,10,0,947.0,86.0,0.5,23.0,873.0,794.19,576.29
2016,7,10,10,15,952.5,87.0,0.5,23.0,902.0,830.95,598.54
2016,7,10,10,30,958.0,88.0,0.5,23.0,931.0,864.69,618.71
2016,7,10,10,45,961.5,89.5,0.5,23.5,953.0,894.05,634.78
2016,7,10,11,0,965.0,91.0,0.5,24.0,975.0,919.96,648.62
2016,7,10,11,15,967.5,91.5,0.5,24.0,990.5,940.49,660.38
2016,7,10,11,30,970.0,92.0,0.5,24.0,1006.0,957.34,669.99
2016,7,10,11,45,970.5,93.0,0.55,24.0,1014.0,969.1,677.7
2016,7,10,12,0,971.0,94.0,0.6,24.0,1022.0,977.04,683.26
2016,7,10,12,15,971.0,94.0,0.6,24.0,1022.5,979.73,684.7
2016,7,10,12,30,971.0,94.0,0.6,24.0,1023.0,978.58,683.99
2016,7,10,12,45,960.0,100.5,0.65,24.0,1013.5,969.74,679.84
2016,7,10,13,0,949.0,107.0,0.7,24.0,1004.0,957.21,673.57
2016,7,10,13,15,946.0,106.5,0.7,24.0,990.0,941.74,664.56
2016,7,10,13,30,943.0,106.0,0.7,24.0,976.0,922.64,653.39
2016,7,10,13,45,939.0,105.0,0.7,24.0,955.0,898.71,639.25
2016,7,10,14,0,935.0,104.0,0.7,24.0,934.0,871.38,623.0
2016,7,10,14,15,929.0,103.0,0.7,24.0,906.0,839.22,603.63
2016,7,10,14,30,923.0,102.0,0.7,24.0,878.0,804.07,582.24
2016,7,10,14,45,916.0,100.0,0.7,24.0,844.5,764.46,557.75
2016,7,10,15,0,909.0,98.0,0.7,24.0,811.0,722.31,529.79
2016,7,10,15,15,899.0,96.0,0.7,23.5,772.0,675.89,499.0
2016,7,10,15,30,889.0,94.0,0.7,23.0,733.0,627.62,465.9
2016,7,10,15,45,877.0,91.5,0.7,23.0,689.5,576.19,428.54
2016,7,10,16,0,865.0,89.0,0.7,23.0,646.0,523.59,389.07
2016,7,10,16,15,848.0,86.0,0.65,22.5,599.0,467.39,345.96
2016,7,10,16,30,831.0,83.0,0.6,22.0,552.0,410.11,300.51
2016,7,10,16,45,810.5,79.5,0.6,22.0,502.5,351.75,252.54
2016,7,10,17,0,790.0,76.0,0.6,22.0,453.0,294.33,204.14
2016,7,10,17,15,761.0,72.5,0.6,21.5,402.0,236.21,155.52
2016,7,10,17,30,732.0,69.0,0.6,21.0,351.0,180.59,110.1
2016,7,10,17,45,693.5,64.0,0.6,20.5,300.5,125.49,69.69
2016,7,10,18,0,655.0,59.0,0.6,20.0,250.0,74.62,41.78
2016,7,10,18,15,596.5,53.0,0.6,19.0,201.5,41.95,31.26
2016,7,10,18,30,538.0,47.0,0.6,18.0,153.0,37.72,27.5
2016,7,10,18,45,450.5,38.5,0.6,17.5,110.5,31.22,21.46
2016,7,10,19,0,363.0,30.0,0.6,17.0,68.0,24.64,14.91
2016,7,10,19,15,181.5,15.0,0.6,16.5,34.0,12.05,0.0
2016,7,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,11,5,15,182.0,12.0,0.35,14.0,27.5,10.24,0.0
2016,7,11,5,30,364.0,24.0,0.3,15.0,55.0,19.8,9.89
2016,7,11,5,45,459.0,31.5,0.3,16.0,96.5,28.01,18.6
2016,7,11,6,0,554.0,39.0,0.3,17.0,138.0,34.41,24.62
2016,7,11,6,15,614.0,44.5,0.3,18.0,186.0,38.83,28.66
2016,7,11,6,30,674.0,50.0,0.3,19.0,234.0,50.27,31.61
2016,7,11,6,45,713.5,54.0,0.3,20.0,284.0,100.69,52.37
2016,7,11,7,0,753.0,58.0,0.3,21.0,334.0,155.51,89.29
2016,7,11,7,15,781.5,61.5,0.25,21.5,385.0,211.81,134.0
2016,7,11,7,30,810.0,65.0,0.2,22.0,436.0,273.2,184.76
2016,7,11,7,45,831.0,67.5,0.2,23.0,486.0,330.46,232.21
2016,7,11,8,0,852.0,70.0,0.2,24.0,536.0,388.71,279.13
2016,7,11,8,15,868.5,72.5,0.2,24.5,583.5,445.73,324.05
2016,7,11,8,30,885.0,75.0,0.2,25.0,631.0,502.69,367.16
2016,7,11,8,45,897.5,77.0,0.2,25.5,675.0,556.68,406.5
2016,7,11,9,0,910.0,79.0,0.2,26.0,719.0,609.64,443.56
2016,7,11,9,15,919.5,80.5,0.2,26.5,759.0,658.92,476.78
2016,7,11,9,30,929.0,82.0,0.2,27.0,799.0,706.36,507.62
2016,7,11,9,45,931.0,87.0,0.25,27.5,832.5,749.74,535.45
2016,7,11,10,0,933.0,92.0,0.3,28.0,866.0,790.23,559.42
2016,7,11,10,15,939.0,93.0,0.3,28.0,895.0,826.98,581.08
2016,7,11,10,30,945.0,94.0,0.3,28.0,924.0,860.79,600.73
2016,7,11,10,45,949.5,95.0,0.3,28.5,946.5,890.22,616.37
2016,7,11,11,0,954.0,96.0,0.3,29.0,969.0,916.29,629.89
2016,7,11,11,15,956.5,96.5,0.3,29.0,984.5,936.66,641.23
2016,7,11,11,30,959.0,97.0,0.3,29.0,1000.0,953.39,650.49
2016,7,11,11,45,960.0,97.5,0.3,29.5,1008.0,965.05,655.56
2016,7,11,12,0,961.0,98.0,0.3,30.0,1016.0,972.93,658.53
2016,7,11,12,15,960.5,98.0,0.3,29.5,1016.0,975.17,660.97
2016,7,11,12,30,960.0,98.0,0.3,29.0,1016.0,973.6,661.36
2016,7,11,12,45,958.0,98.0,0.35,29.0,1008.5,966.88,658.61
2016,7,11,13,0,956.0,98.0,0.4,29.0,1001.0,956.38,653.79
2016,7,11,13,15,953.0,97.5,0.4,29.0,986.5,940.81,644.99
2016,7,11,13,30,950.0,97.0,0.4,29.0,972.0,921.59,634.12
2016,7,11,13,45,945.0,96.5,0.45,29.0,950.5,897.12,621.12
2016,7,11,14,0,940.0,96.0,0.5,29.0,929.0,869.29,606.02
2016,7,11,14,15,934.0,94.5,0.5,28.5,901.0,836.5,587.97
2016,7,11,14,30,928.0,93.0,0.5,28.0,873.0,800.7,567.86
2016,7,11,14,45,920.0,92.0,0.5,28.0,839.5,761.12,543.96
2016,7,11,15,0,912.0,91.0,0.5,28.0,806.0,719.05,516.97
2016,7,11,15,15,902.0,89.0,0.5,27.5,767.0,672.5,486.8
2016,7,11,15,30,892.0,87.0,0.5,27.0,728.0,624.09,454.36
2016,7,11,15,45,880.0,85.0,0.55,26.5,685.0,572.97,419.35
2016,7,11,16,0,868.0,83.0,0.6,26.0,642.0,520.69,381.96
2016,7,11,16,15,852.0,80.5,0.6,25.5,595.0,465.25,340.28
2016,7,11,16,30,836.0,78.0,0.6,25.0,548.0,409.59,296.79
2016,7,11,16,45,816.0,74.5,0.6,24.5,499.0,350.02,248.88
2016,7,11,17,0,796.0,71.0,0.6,24.0,450.0,292.43,201.11
2016,7,11,17,15,768.0,67.5,0.6,23.0,399.5,234.19,152.9
2016,7,11,17,30,740.0,64.0,0.6,22.0,349.0,178.32,107.56
2016,7,11,17,45,703.0,59.5,0.6,21.5,299.0,123.29,67.16
2016,7,11,18,0,666.0,55.0,0.6,21.0,249.0,72.29,39.16
2016,7,11,18,15,609.5,49.5,0.6,20.0,201.0,42.78,31.84
2016,7,11,18,30,553.0,44.0,0.6,19.0,153.0,35.39,25.34
2016,7,11,18,45,465.0,36.5,0.6,18.5,110.5,29.63,19.98
2016,7,11,19,0,377.0,29.0,0.6,18.0,68.0,23.84,14.12
2016,7,11,19,15,188.5,14.5,0.6,17.5,34.0,11.65,0.0
2016,7,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,5,15,173.5,12.5,0.55,13.5,27.0,10.67,0.0
2016,7,12,5,30,347.0,25.0,0.5,14.0,54.0,20.67,10.39
2016,7,12,5,45,447.0,33.0,0.5,14.5,96.0,26.98,17.79
2016,7,12,6,0,547.0,41.0,0.5,15.0,138.0,33.27,23.8
2016,7,12,6,15,609.0,46.5,0.5,16.0,186.5,40.56,30.42
2016,7,12,6,30,671.0,52.0,0.5,17.0,235.0,51.82,33.29
2016,7,12,6,45,712.0,57.0,0.5,18.0,286.0,103.09,54.9
2016,7,12,7,0,753.0,62.0,0.5,19.0,337.0,158.99,92.97
2016,7,12,7,15,782.5,65.5,0.5,20.0,388.5,215.61,138.17
2016,7,12,7,30,812.0,69.0,0.5,21.0,440.0,274.89,187.58
2016,7,12,7,45,834.0,71.5,0.5,22.0,490.5,335.17,237.85
2016,7,12,8,0,856.0,74.0,0.5,23.0,541.0,394.1,285.77
2016,7,12,8,15,872.5,76.5,0.45,23.5,589.0,451.46,331.14
2016,7,12,8,30,889.0,79.0,0.4,24.0,637.0,508.73,374.5
2016,7,12,8,45,902.0,81.0,0.4,25.0,681.5,563.3,413.79
2016,7,12,9,0,915.0,83.0,0.4,26.0,726.0,616.86,450.64
2016,7,12,9,15,925.0,85.0,0.35,26.5,766.5,667.26,484.08
2016,7,12,9,30,935.0,87.0,0.3,27.0,807.0,715.83,515.0
2016,7,12,9,45,945.5,86.5,0.3,27.5,842.5,760.3,542.9
2016,7,12,10,0,956.0,86.0,0.3,28.0,878.0,802.48,567.03
2016,7,12,10,15,961.5,87.0,0.3,28.0,907.0,839.67,588.82
2016,7,12,10,30,967.0,88.0,0.3,28.0,936.0,873.81,608.57
2016,7,12,10,45,970.5,89.0,0.3,28.5,958.5,903.05,623.99
2016,7,12,11,0,974.0,90.0,0.3,29.0,981.0,928.81,637.23
2016,7,12,11,15,976.5,90.5,0.3,29.0,996.0,949.62,648.77
2016,7,12,11,30,979.0,91.0,0.3,29.0,1011.0,966.7,658.2
2016,7,12,11,45,978.5,92.0,0.3,29.5,1019.0,977.76,662.85
2016,7,12,12,0,978.0,93.0,0.3,30.0,1027.0,984.93,665.37
2016,7,12,12,15,978.0,93.5,0.3,30.0,1027.0,988.18,667.09
2016,7,12,12,30,978.0,94.0,0.3,30.0,1027.0,987.55,666.7
2016,7,12,12,45,965.0,101.0,0.35,30.0,1017.0,977.37,661.96
2016,7,12,13,0,952.0,108.0,0.4,30.0,1007.0,963.49,655.25
2016,7,12,13,15,949.0,107.5,0.4,30.0,992.5,947.99,646.61
2016,7,12,13,30,946.0,107.0,0.4,30.0,978.0,928.86,635.86
