Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,13,45,941.0,106.0,0.4,30.0,956.5,904.01,621.75
2016,7,12,14,0,936.0,105.0,0.4,30.0,935.0,875.81,605.62
2016,7,12,14,15,930.0,104.0,0.4,29.5,907.0,843.6,588.16
2016,7,12,14,30,924.0,103.0,0.4,29.0,879.0,808.39,568.65
2016,7,12,14,45,916.5,101.0,0.45,29.0,845.0,768.33,545.54
2016,7,12,15,0,909.0,99.0,0.5,29.0,811.0,725.76,519.04
2016,7,12,15,15,899.0,97.0,0.5,28.5,772.0,679.28,489.15
2016,7,12,15,30,889.0,95.0,0.5,28.0,733.0,630.93,456.99
2016,7,12,15,45,877.0,92.5,0.5,27.5,689.5,579.41,421.46
2016,7,12,16,0,865.0,90.0,0.5,27.0,646.0,526.71,383.72
2016,7,12,16,15,848.5,87.0,0.5,26.5,598.5,470.63,342.05
2016,7,12,16,30,832.0,84.0,0.5,26.0,551.0,413.49,297.96
2016,7,12,16,45,811.0,80.5,0.5,25.5,501.5,354.77,251.13
2016,7,12,17,0,790.0,77.0,0.5,25.0,452.0,297.03,203.71
2016,7,12,17,15,760.5,73.0,0.5,24.5,401.0,238.2,155.22
2016,7,12,17,30,731.0,69.0,0.5,24.0,350.0,181.94,109.84
2016,7,12,17,45,691.5,64.0,0.5,23.5,299.5,126.63,69.63
2016,7,12,18,0,652.0,59.0,0.5,23.0,249.0,72.02,38.64
2016,7,12,18,15,592.0,53.0,0.5,22.0,200.5,41.97,30.85
2016,7,12,18,30,532.0,47.0,0.5,21.0,152.0,37.73,27.12
2016,7,12,18,45,439.5,38.5,0.5,20.0,109.0,31.23,21.19
2016,7,12,19,0,347.0,30.0,0.5,19.0,66.0,24.65,14.66
2016,7,12,19,15,173.5,15.0,0.5,18.5,33.0,12.07,0.0
2016,7,12,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,0.65,17.0,25.5,10.67,0.0
2016,7,13,5,30,320.0,25.0,0.5,18.0,51.0,20.65,9.88
2016,7,13,5,45,421.5,33.5,0.4,19.5,92.0,27.35,17.65
2016,7,13,6,0,523.0,42.0,0.3,21.0,133.0,34.01,23.78
2016,7,13,6,15,586.5,48.0,0.25,21.5,181.0,38.37,27.8
2016,7,13,6,30,650.0,54.0,0.2,22.0,229.0,53.1,33.85
2016,7,13,6,45,693.5,58.5,0.2,23.0,280.0,102.91,54.23
2016,7,13,7,0,737.0,63.0,0.2,24.0,331.0,157.67,90.52
2016,7,13,7,15,767.5,66.5,0.2,24.5,382.5,213.61,134.27
2016,7,13,7,30,798.0,70.0,0.2,25.0,434.0,272.33,182.36
2016,7,13,7,45,821.5,73.0,0.2,26.0,484.5,330.86,230.09
2016,7,13,8,0,845.0,76.0,0.2,27.0,535.0,392.08,278.46
2016,7,13,8,15,862.0,78.5,0.2,27.5,583.5,449.15,322.76
2016,7,13,8,30,879.0,81.0,0.2,28.0,632.0,506.21,365.33
2016,7,13,8,45,893.0,83.0,0.2,28.5,676.5,560.9,404.58
2016,7,13,9,0,907.0,85.0,0.2,29.0,721.0,614.69,441.66
2016,7,13,9,15,917.0,87.0,0.2,29.5,761.5,664.8,474.91
2016,7,13,9,30,927.0,89.0,0.2,30.0,802.0,713.1,505.82
2016,7,13,9,45,926.5,95.5,0.2,30.5,835.0,756.15,532.22
2016,7,13,10,0,926.0,102.0,0.2,31.0,868.0,796.11,554.83
2016,7,13,10,15,932.0,103.0,0.2,31.0,897.0,832.77,576.03
2016,7,13,10,30,938.0,104.0,0.2,31.0,926.0,866.49,595.28
2016,7,13,10,45,943.0,105.0,0.2,31.5,949.0,896.27,610.8
2016,7,13,11,0,948.0,106.0,0.2,32.0,972.0,922.73,624.26
2016,7,13,11,15,950.5,106.5,0.2,32.0,987.5,943.08,635.35
2016,7,13,11,30,953.0,107.0,0.2,32.0,1003.0,959.8,644.44
2016,7,13,11,45,954.5,107.5,0.25,32.5,1011.0,971.92,650.61
2016,7,13,12,0,956.0,108.0,0.3,33.0,1019.0,980.28,654.79
2016,7,13,12,15,956.0,108.0,0.3,33.0,1020.0,983.02,656.18
2016,7,13,12,30,956.0,108.0,0.3,33.0,1021.0,981.97,655.56
2016,7,13,12,45,958.0,105.5,0.3,33.0,1015.0,976.61,652.61
2016,7,13,13,0,960.0,103.0,0.3,33.0,1009.0,967.41,647.58
2016,7,13,13,15,957.5,102.5,0.3,32.5,995.0,952.25,640.52
2016,7,13,13,30,955.0,102.0,0.3,32.0,981.0,933.4,631.39
2016,7,13,13,45,950.5,101.5,0.3,32.0,959.5,909.24,617.88
2016,7,13,14,0,946.0,101.0,0.3,32.0,938.0,881.67,602.37
2016,7,13,14,15,940.5,99.5,0.3,31.5,910.5,849.08,584.95
2016,7,13,14,30,935.0,98.0,0.3,31.0,883.0,813.43,565.49
2016,7,13,14,45,927.0,97.0,0.35,31.0,849.0,773.54,542.82
2016,7,13,15,0,919.0,96.0,0.4,31.0,815.0,731.13,516.99
2016,7,13,15,15,909.5,94.0,0.4,30.5,776.0,684.53,487.45
2016,7,13,15,30,900.0,92.0,0.4,30.0,737.0,635.99,455.62
2016,7,13,15,45,888.0,89.5,0.45,30.0,693.5,583.91,419.9
2016,7,13,16,0,876.0,87.0,0.5,30.0,650.0,530.64,381.95
2016,7,13,16,15,859.5,84.5,0.5,29.5,602.5,474.4,340.68
2016,7,13,16,30,843.0,82.0,0.5,29.0,555.0,417.97,297.59
2016,7,13,16,45,823.0,78.5,0.5,28.5,505.5,358.02,250.4
2016,7,13,17,0,803.0,75.0,0.5,28.0,456.0,299.84,203.12
2016,7,13,17,15,774.5,71.5,0.5,27.0,404.5,240.86,155.27
2016,7,13,17,30,746.0,68.0,0.5,26.0,353.0,184.31,110.2
2016,7,13,17,45,707.5,63.0,0.5,25.5,302.5,128.12,69.52
2016,7,13,18,0,669.0,58.0,0.5,25.0,252.0,76.17,41.05
2016,7,13,18,15,610.5,52.0,0.5,24.0,203.0,41.33,30.02
2016,7,13,18,30,552.0,46.0,0.5,23.0,154.0,37.06,26.28
2016,7,13,18,45,461.0,38.0,0.5,22.0,110.5,30.93,20.71
2016,7,13,19,0,370.0,30.0,0.5,21.0,67.0,24.76,14.52
2016,7,13,19,15,185.0,15.0,0.5,20.0,33.5,12.11,0.0
2016,7,13,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,5,15,166.5,12.0,0.35,18.0,25.5,10.24,0.0
2016,7,14,5,30,333.0,24.0,0.3,19.0,51.0,19.84,8.94
2016,7,14,5,45,436.0,32.5,0.3,20.5,92.5,26.6,16.89
2016,7,14,6,0,539.0,41.0,0.3,22.0,134.0,33.3,23.04
2016,7,14,6,15,602.5,46.5,0.25,23.0,182.5,40.59,29.51
2016,7,14,6,30,666.0,52.0,0.2,24.0,231.0,51.65,32.27
2016,7,14,6,45,708.5,56.5,0.2,25.0,282.0,102.41,52.84
2016,7,14,7,0,751.0,61.0,0.2,26.0,333.0,157.98,89.44
2016,7,14,7,15,781.0,64.5,0.15,26.5,384.5,214.7,133.43
2016,7,14,7,30,811.0,68.0,0.1,27.0,436.0,274.14,181.59
2016,7,14,7,45,833.0,71.0,0.1,28.0,486.5,334.91,230.57
2016,7,14,8,0,855.0,74.0,0.1,29.0,537.0,394.37,277.22
2016,7,14,8,15,871.5,76.5,0.1,29.5,585.0,451.82,321.38
2016,7,14,8,30,888.0,79.0,0.1,30.0,633.0,509.2,363.72
2016,7,14,8,45,901.0,80.5,0.1,30.5,677.5,563.4,402.22
2016,7,14,9,0,914.0,82.0,0.1,31.0,722.0,616.58,438.5
2016,7,14,9,15,923.5,84.0,0.1,31.5,762.5,666.76,471.41
2016,7,14,9,30,933.0,86.0,0.1,32.0,803.0,715.07,501.95
2016,7,14,9,45,939.0,88.0,0.1,32.5,837.5,758.79,528.52
2016,7,14,10,0,945.0,90.0,0.1,33.0,872.0,799.91,551.33
2016,7,14,10,15,950.5,91.5,0.1,33.0,900.5,837.35,572.7
2016,7,14,10,30,956.0,93.0,0.1,33.0,929.0,871.76,592.09
2016,7,14,10,45,959.5,94.0,0.1,33.5,951.5,900.82,606.95
2016,7,14,11,0,963.0,95.0,0.1,34.0,974.0,926.44,619.71
2016,7,14,11,15,965.5,95.5,0.1,34.0,989.5,947.14,630.88
2016,7,14,11,30,968.0,96.0,0.1,34.0,1005.0,964.15,640.0
2016,7,14,11,45,969.0,96.5,0.15,34.5,1013.0,976.04,645.76
2016,7,14,12,0,970.0,97.0,0.2,35.0,1021.0,984.1,649.59
2016,7,14,12,15,969.5,97.0,0.2,35.0,1021.5,986.46,650.74
2016,7,14,12,30,969.0,97.0,0.2,35.0,1022.0,984.96,649.87
2016,7,14,12,45,960.0,102.5,0.2,35.0,1013.0,977.05,645.51
2016,7,14,13,0,951.0,108.0,0.2,35.0,1004.0,965.42,639.2
2016,7,14,13,15,948.5,107.0,0.2,34.5,990.0,949.92,632.07
2016,7,14,13,30,946.0,106.0,0.2,34.0,976.0,930.76,622.89
2016,7,14,13,45,942.0,105.0,0.25,34.0,955.0,906.75,610.52
2016,7,14,14,0,938.0,104.0,0.3,34.0,934.0,879.32,596.15
2016,7,14,14,15,932.0,103.0,0.3,33.5,906.0,847.01,579.04
2016,7,14,14,30,926.0,102.0,0.3,33.0,878.0,811.69,559.93
2016,7,14,14,45,919.0,100.0,0.3,33.0,844.5,771.87,536.67
2016,7,14,15,0,912.0,98.0,0.3,33.0,811.0,729.49,510.35
2016,7,14,15,15,902.0,96.0,0.3,32.5,771.5,682.8,481.13
2016,7,14,15,30,892.0,94.0,0.3,32.0,732.0,634.25,449.68
2016,7,14,15,45,880.5,91.0,0.35,31.5,688.5,582.3,415.34
2016,7,14,16,0,869.0,88.0,0.4,31.0,645.0,529.14,378.63
2016,7,14,16,15,852.5,85.5,0.4,30.5,598.0,473.19,337.9
2016,7,14,16,30,836.0,83.0,0.4,30.0,551.0,416.22,294.79
2016,7,14,16,45,816.5,79.0,0.4,29.5,501.5,357.21,248.62
2016,7,14,17,0,797.0,75.0,0.4,29.0,452.0,299.02,201.66
2016,7,14,17,15,768.0,71.0,0.4,28.0,401.0,239.76,153.92
2016,7,14,17,30,739.0,67.0,0.4,27.0,350.0,183.01,108.94
2016,7,14,17,45,700.5,62.0,0.4,26.5,299.0,127.17,68.63
2016,7,14,18,0,662.0,57.0,0.4,26.0,248.0,75.58,40.3
2016,7,14,18,15,602.5,51.5,0.4,25.0,199.5,40.91,29.52
2016,7,14,18,30,543.0,46.0,0.4,24.0,151.0,37.04,26.14
2016,7,14,18,45,451.5,37.5,0.4,23.0,108.0,30.49,20.23
2016,7,14,19,0,360.0,29.0,0.4,22.0,65.0,23.88,13.66
2016,7,14,19,15,180.0,14.5,0.4,21.5,32.5,11.69,0.0
2016,7,14,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,0.65,19.0,24.0,10.67,0.0
2016,7,15,5,30,290.0,25.0,0.5,20.0,48.0,20.68,9.13
2016,7,15,5,45,394.5,34.5,0.35,21.0,88.5,28.21,18.16
2016,7,15,6,0,499.0,44.0,0.2,22.0,129.0,35.64,25.03
2016,7,15,6,15,566.0,50.5,0.15,22.5,177.0,40.31,29.34
2016,7,15,6,30,633.0,57.0,0.1,23.0,225.0,51.51,32.55
2016,7,15,6,45,677.0,62.0,0.1,24.0,276.0,104.74,56.04
2016,7,15,7,0,721.0,67.0,0.1,25.0,327.0,159.14,91.9
2016,7,15,7,15,753.5,71.0,0.05,26.0,378.5,215.14,134.96
2016,7,15,7,30,786.0,75.0,0.0,27.0,430.0,274.2,182.27
2016,7,15,7,45,809.0,78.5,0.0,28.0,480.5,332.55,229.2
2016,7,15,8,0,832.0,82.0,0.0,29.0,531.0,392.23,275.8
2016,7,15,8,15,850.0,85.0,0.0,29.5,579.5,450.8,320.5
2016,7,15,8,30,868.0,88.0,0.0,30.0,628.0,508.37,362.78
2016,7,15,8,45,881.0,90.5,0.05,30.5,672.5,562.64,401.34
2016,7,15,9,0,894.0,93.0,0.1,31.0,717.0,615.94,437.95
2016,7,15,9,15,904.5,95.0,0.1,31.0,757.5,665.95,471.65
2016,7,15,9,30,915.0,97.0,0.1,31.0,798.0,714.23,503.22
2016,7,15,9,45,921.5,99.5,0.1,31.5,833.0,758.14,530.06
2016,7,15,10,0,928.0,102.0,0.1,32.0,868.0,799.53,553.38
2016,7,15,10,15,934.0,103.0,0.1,32.0,897.0,836.39,574.5
2016,7,15,10,30,940.0,104.0,0.1,32.0,926.0,870.3,593.68
2016,7,15,10,45,943.0,105.5,0.1,32.5,948.0,899.03,608.43
2016,7,15,11,0,946.0,107.0,0.1,33.0,970.0,924.35,621.09
2016,7,15,11,15,773.0,220.0,0.1,33.0,932.5,912.45,613.27
2016,7,15,11,30,600.0,333.0,0.1,33.0,895.0,872.1,585.31
2016,7,15,11,45,776.5,221.5,0.15,33.5,956.0,938.88,628.39
2016,7,15,12,0,953.0,110.0,0.2,34.0,1017.0,982.16,651.76
2016,7,15,12,15,953.0,110.0,0.2,34.0,1017.5,984.95,652.61
2016,7,15,12,30,953.0,110.0,0.2,34.0,1018.0,983.94,652.02
2016,7,15,12,45,946.0,113.5,0.2,34.0,1009.5,976.01,647.61
2016,7,15,13,0,939.0,117.0,0.2,34.0,1001.0,964.4,641.28
2016,7,15,13,15,936.0,116.5,0.2,34.0,987.0,949.09,632.93
2016,7,15,13,30,933.0,116.0,0.2,34.0,973.0,930.18,622.59
2016,7,15,13,45,929.5,114.0,0.2,34.0,952.0,905.94,609.19
2016,7,15,14,0,926.0,112.0,0.2,34.0,931.0,878.3,593.8
2016,7,15,14,15,920.0,111.0,0.2,33.5,903.0,846.32,576.95
2016,7,15,14,30,914.0,110.0,0.2,33.0,875.0,811.35,558.12
2016,7,15,14,45,907.0,107.5,0.25,33.0,841.5,771.45,535.66
2016,7,15,15,0,900.0,105.0,0.3,33.0,808.0,729.02,509.94
2016,7,15,15,15,889.5,103.0,0.3,32.5,768.5,682.45,480.81
2016,7,15,15,30,879.0,101.0,0.3,32.0,729.0,634.06,449.52
2016,7,15,15,45,866.5,97.5,0.3,32.0,685.5,581.64,413.54
2016,7,15,16,0,854.0,94.0,0.3,32.0,642.0,528.12,375.57
2016,7,15,16,15,836.0,91.5,0.3,31.5,594.0,472.19,335.25
2016,7,15,16,30,818.0,89.0,0.3,31.0,546.0,415.58,292.82
2016,7,15,16,45,797.0,84.5,0.35,30.5,496.5,356.46,247.33
2016,7,15,17,0,776.0,80.0,0.4,30.0,447.0,298.37,201.07
2016,7,15,17,15,745.0,76.0,0.4,29.0,395.5,239.75,154.2
2016,7,15,17,30,714.0,72.0,0.4,28.0,344.0,183.9,110.25
2016,7,15,17,45,675.5,66.5,0.4,27.5,294.0,125.62,68.04
2016,7,15,18,0,637.0,61.0,0.4,27.0,244.0,74.65,39.75
2016,7,15,18,15,575.0,54.5,0.4,26.0,195.5,43.12,31.25
2016,7,15,18,30,513.0,48.0,0.4,25.0,147.0,38.55,27.28
2016,7,15,18,45,422.5,39.0,0.4,24.0,105.0,31.68,21.11
2016,7,15,19,0,332.0,30.0,0.4,23.0,63.0,24.73,14.18
2016,7,15,19,15,166.0,15.0,0.4,22.5,31.5,12.13,0.0
2016,7,15,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,16,5,15,150.0,12.0,0.65,17.5,23.5,10.24,0.0
2016,7,16,5,30,300.0,24.0,0.5,18.0,47.0,19.86,8.25
2016,7,16,5,45,409.5,32.5,0.4,19.0,88.0,26.58,16.91
2016,7,16,6,0,519.0,41.0,0.3,20.0,129.0,33.28,23.2
2016,7,16,6,15,584.5,47.5,0.25,21.0,177.0,38.06,27.57
2016,7,16,6,30,650.0,54.0,0.2,22.0,225.0,53.17,33.94
2016,7,16,6,45,695.5,58.0,0.2,23.0,276.5,102.87,54.11
2016,7,16,7,0,741.0,62.0,0.2,24.0,328.0,157.77,90.46
2016,7,16,7,15,772.0,66.0,0.2,24.5,379.5,214.69,135.03
2016,7,16,7,30,803.0,70.0,0.2,25.0,431.0,274.47,183.98
2016,7,16,7,45,826.5,72.5,0.2,25.5,482.0,333.05,232.25
2016,7,16,8,0,850.0,75.0,0.2,26.0,533.0,394.25,281.29
2016,7,16,8,15,867.0,77.5,0.15,26.5,581.5,451.81,325.79
2016,7,16,8,30,884.0,80.0,0.1,27.0,630.0,509.36,368.42
2016,7,16,8,45,897.5,82.0,0.1,27.5,675.0,564.25,407.82
2016,7,16,9,0,911.0,84.0,0.1,28.0,720.0,618.2,445.0
2016,7,16,9,15,921.5,86.0,0.1,28.5,760.5,669.02,478.7
2016,7,16,9,30,932.0,88.0,0.1,29.0,801.0,718.08,510.06
2016,7,16,9,45,938.0,90.5,0.15,29.5,836.0,762.38,537.86
2016,7,16,10,0,944.0,93.0,0.2,30.0,871.0,804.07,562.04
2016,7,16,10,15,950.0,94.0,0.2,30.0,900.0,841.52,583.71
2016,7,16,10,30,956.0,95.0,0.2,30.0,929.0,875.97,603.39
2016,7,16,10,45,959.5,96.0,0.2,30.5,951.5,905.14,618.54
2016,7,16,11,0,963.0,97.0,0.2,31.0,974.0,930.87,631.56
2016,7,16,11,15,965.5,98.0,0.2,31.0,989.5,952.14,643.21
2016,7,16,11,30,968.0,99.0,0.2,31.0,1005.0,969.71,652.78
2016,7,16,11,45,968.5,99.5,0.2,31.0,1013.0,981.22,658.93
2016,7,16,12,0,969.0,100.0,0.2,31.0,1021.0,988.88,663.01
2016,7,16,12,15,968.5,100.5,0.2,31.0,1021.5,991.76,664.48
2016,7,16,12,30,968.0,101.0,0.2,31.0,1022.0,990.77,663.89
2016,7,16,12,45,965.5,101.5,0.25,31.0,1015.0,984.09,661.16
2016,7,16,13,0,963.0,102.0,0.3,31.0,1008.0,973.6,656.43
2016,7,16,13,15,960.0,101.5,0.3,31.0,994.0,957.95,647.75
2016,7,16,13,30,957.0,101.0,0.3,31.0,980.0,938.61,637.02
2016,7,16,13,45,953.0,100.0,0.3,31.0,958.5,914.33,623.42
2016,7,16,14,0,949.0,99.0,0.3,31.0,937.0,886.59,607.77
2016,7,16,14,15,943.0,98.0,0.3,30.5,909.0,853.92,590.27
2016,7,16,14,30,937.0,97.0,0.3,30.0,881.0,818.2,570.73
2016,7,16,14,45,929.0,96.0,0.35,30.0,847.0,778.14,547.92
2016,7,16,15,0,921.0,95.0,0.4,30.0,813.0,735.55,522.15
2016,7,16,15,15,910.5,93.0,0.4,29.5,773.5,688.08,492.0
2016,7,16,15,30,900.0,91.0,0.4,29.0,734.0,638.76,459.59
2016,7,16,15,45,886.5,89.0,0.4,29.0,690.0,586.15,422.9
2016,7,16,16,0,873.0,87.0,0.4,29.0,646.0,532.49,384.2
2016,7,16,16,15,856.5,84.5,0.4,28.5,598.0,476.22,342.96
2016,7,16,16,30,840.0,82.0,0.4,28.0,550.0,418.96,299.33
2016,7,16,16,45,817.5,79.0,0.4,27.5,500.0,359.47,252.51
2016,7,16,17,0,795.0,76.0,0.4,27.0,450.0,301.11,205.15
2016,7,16,17,15,765.5,72.0,0.4,26.5,399.0,241.68,156.6
2016,7,16,17,30,736.0,68.0,0.4,26.0,348.0,184.82,111.0
2016,7,16,17,45,695.0,63.5,0.45,25.5,296.5,129.15,70.62
2016,7,16,18,0,654.0,59.0,0.5,25.0,245.0,74.39,39.28
2016,7,16,18,15,592.5,53.0,0.5,24.0,196.5,42.08,30.65
2016,7,16,18,30,531.0,47.0,0.5,23.0,148.0,37.86,26.93
2016,7,16,18,45,435.5,38.5,0.5,22.0,105.0,31.35,21.01
2016,7,16,19,0,340.0,30.0,0.5,21.0,62.0,24.79,14.27
2016,7,16,19,15,170.0,15.0,0.5,20.0,31.0,12.16,0.0
2016,7,16,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,5,15,150.5,11.5,0.55,15.5,22.5,9.82,0.0
2016,7,17,5,30,301.0,23.0,0.5,16.0,45.0,19.02,7.31
2016,7,17,5,45,413.0,31.0,0.5,16.5,86.0,25.35,16.02
2016,7,17,6,0,525.0,39.0,0.5,17.0,127.0,31.69,22.11
2016,7,17,6,15,590.0,45.0,0.45,18.0,175.0,39.31,29.01
2016,7,17,6,30,655.0,51.0,0.4,19.0,223.0,50.79,32.31
2016,7,17,6,45,698.0,55.5,0.4,20.0,273.5,101.07,53.26
2016,7,17,7,0,741.0,60.0,0.4,21.0,324.0,156.26,90.54
2016,7,17,7,15,771.0,63.5,0.4,21.5,375.0,212.57,135.45
2016,7,17,7,30,801.0,67.0,0.4,22.0,426.0,271.62,184.75
2016,7,17,7,45,823.5,69.5,0.4,22.5,476.5,331.65,235.03
2016,7,17,8,0,846.0,72.0,0.4,23.0,527.0,390.52,283.26
2016,7,17,8,15,862.5,74.5,0.4,23.5,574.5,447.68,328.73
2016,7,17,8,30,879.0,77.0,0.4,24.0,622.0,504.79,372.36
2016,7,17,8,45,891.0,79.5,0.4,24.5,666.5,559.16,412.32
2016,7,17,9,0,903.0,82.0,0.4,25.0,711.0,612.44,449.95
2016,7,17,9,15,913.0,83.5,0.4,25.5,750.5,662.17,483.79
2016,7,17,9,30,923.0,85.0,0.4,26.0,790.0,710.11,515.25
2016,7,17,9,45,928.0,88.0,0.4,26.5,824.5,753.88,542.75
2016,7,17,10,0,933.0,91.0,0.4,27.0,859.0,795.0,566.49
2016,7,17,10,15,938.5,92.0,0.4,27.0,887.5,831.75,588.27
2016,7,17,10,30,944.0,93.0,0.4,27.0,916.0,865.51,608.02
2016,7,17,10,45,948.0,94.0,0.4,27.0,938.5,894.84,624.94
2016,7,17,11,0,952.0,95.0,0.4,27.0,961.0,920.79,639.76
2016,7,17,11,15,954.5,95.5,0.4,27.0,976.5,941.43,651.38
2016,7,17,11,30,957.0,96.0,0.4,27.0,992.0,958.4,660.89
2016,7,17,11,45,957.5,97.0,0.4,27.0,999.5,970.31,667.47
2016,7,17,12,0,958.0,98.0,0.4,27.0,1007.0,978.4,671.93
2016,7,17,12,15,957.5,98.0,0.4,27.0,1008.0,980.8,673.15
2016,7,17,12,30,957.0,98.0,0.4,27.0,1009.0,979.36,672.29
2016,7,17,12,45,948.5,102.5,0.45,27.0,1000.0,971.06,668.58
2016,7,17,13,0,940.0,107.0,0.5,27.0,991.0,959.05,662.83
2016,7,17,13,15,937.5,106.5,0.5,26.5,977.5,944.16,655.64
2016,7,17,13,30,935.0,106.0,0.5,26.0,964.0,925.63,646.3
2016,7,17,13,45,930.5,105.5,0.55,26.0,942.5,901.85,633.5
2016,7,17,14,0,926.0,105.0,0.6,26.0,921.0,874.7,618.57
2016,7,17,14,15,920.0,103.5,0.6,25.5,894.0,842.19,600.41
2016,7,17,14,30,914.0,102.0,0.6,25.0,867.0,806.7,580.18
2016,7,17,14,45,632.0,220.5,0.6,25.0,739.5,685.69,498.11
2016,7,17,15,0,350.0,339.0,0.6,25.0,612.0,555.66,406.89
2016,7,17,15,15,613.5,217.5,0.6,24.5,667.0,614.5,453.06
2016,7,17,15,30,877.0,96.0,0.6,24.0,722.0,630.7,466.53
2016,7,17,15,45,863.5,94.0,0.65,23.5,678.5,579.1,430.05
2016,7,17,16,0,850.0,92.0,0.7,23.0,635.0,526.48,392.06
2016,7,17,16,15,833.0,89.0,0.7,22.5,588.0,470.64,349.72
2016,7,17,16,30,816.0,86.0,0.7,22.0,541.0,414.03,305.15
2016,7,17,16,45,794.0,82.5,0.7,21.5,491.5,355.47,257.58
2016,7,17,17,0,772.0,79.0,0.7,21.0,442.0,298.04,209.51
2016,7,17,17,15,741.5,75.0,0.7,20.0,391.0,239.62,160.71
2016,7,17,17,30,711.0,71.0,0.7,19.0,340.0,183.92,114.91
2016,7,17,17,45,667.5,66.5,0.7,18.5,289.5,126.0,71.31
2016,7,17,18,0,624.0,62.0,0.7,18.0,239.0,75.93,42.36
2016,7,17,18,15,561.5,55.5,0.65,17.5,191.0,43.89,33.14
2016,7,17,18,30,499.0,49.0,0.6,17.0,143.0,39.38,29.0
2016,7,17,18,45,397.5,40.0,0.6,16.5,101.0,32.53,22.55
2016,7,17,19,0,296.0,31.0,0.6,16.0,59.0,25.62,15.19
2016,7,17,19,15,148.0,15.5,0.6,15.5,29.5,12.6,0.0
2016,7,17,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,0.5,12.5,20.5,9.82,0.0
2016,7,18,5,30,256.0,23.0,0.5,13.0,41.0,18.98,6.88
2016,7,18,5,45,367.5,32.0,0.5,13.5,80.5,26.1,16.85
2016,7,18,6,0,479.0,41.0,0.5,14.0,120.0,33.17,23.7
2016,7,18,6,15,546.0,47.5,0.5,14.5,166.5,37.9,28.2
2016,7,18,6,30,613.0,54.0,0.5,15.0,213.0,49.12,31.7
2016,7,18,6,45,660.5,58.5,0.5,16.0,263.5,100.9,55.38
2016,7,18,7,0,708.0,63.0,0.5,17.0,314.0,154.52,92.1
2016,7,18,7,15,739.5,66.5,0.45,17.5,364.5,209.24,136.34
2016,7,18,7,30,771.0,70.0,0.4,18.0,415.0,266.92,185.06
2016,7,18,7,45,796.0,73.0,0.4,19.0,465.0,324.73,233.76
2016,7,18,8,0,821.0,76.0,0.4,20.0,515.0,385.3,283.25
2016,7,18,8,15,838.5,78.5,0.4,20.5,562.5,441.64,328.54
2016,7,18,8,30,856.0,81.0,0.4,21.0,610.0,498.08,372.16
2016,7,18,8,45,870.5,82.5,0.4,21.5,654.5,551.77,412.14
2016,7,18,9,0,885.0,84.0,0.4,22.0,699.0,604.67,450.02
2016,7,18,9,15,895.5,85.5,0.4,22.5,739.0,653.97,484.02
2016,7,18,9,30,906.0,87.0,0.4,23.0,779.0,701.57,515.72
2016,7,18,9,45,913.5,89.0,0.4,23.5,813.5,745.56,543.83
2016,7,18,10,0,921.0,91.0,0.4,24.0,848.0,787.12,568.25
2016,7,18,10,15,927.0,92.0,0.4,24.0,877.0,823.92,590.38
2016,7,18,10,30,933.0,93.0,0.4,24.0,906.0,857.8,610.5
2016,7,18,10,45,939.5,92.5,0.4,24.5,928.5,887.56,626.71
2016,7,18,11,0,946.0,92.0,0.4,25.0,951.0,914.09,640.83
2016,7,18,11,15,949.0,92.5,0.4,25.0,966.5,935.1,652.79
2016,7,18,11,30,952.0,93.0,0.4,25.0,982.0,952.49,662.64
2016,7,18,11,45,955.0,92.0,0.45,25.0,990.5,964.74,670.58
2016,7,18,12,0,958.0,91.0,0.5,25.0,999.0,973.23,676.43
2016,7,18,12,15,958.0,91.0,0.5,25.0,1000.0,976.11,677.96
2016,7,18,12,30,958.0,91.0,0.5,25.0,1001.0,975.15,677.36
2016,7,18,12,45,956.0,91.0,0.5,25.0,994.0,968.51,673.5
2016,7,18,13,0,954.0,91.0,0.5,25.0,987.0,958.08,667.52
2016,7,18,13,15,951.5,90.5,0.5,25.0,973.5,942.97,658.81
2016,7,18,13,30,949.0,90.0,0.5,25.0,960.0,924.17,647.97
2016,7,18,13,45,947.5,88.0,0.5,25.0,939.5,901.17,634.61
2016,7,18,14,0,946.0,86.0,0.5,25.0,919.0,874.6,619.07
2016,7,18,14,15,941.0,85.0,0.5,24.5,892.0,842.76,601.33
2016,7,18,14,30,936.0,84.0,0.5,24.0,865.0,807.81,581.46
2016,7,18,14,45,930.5,81.5,0.5,24.0,832.0,768.1,557.17
2016,7,18,15,0,925.0,79.0,0.5,24.0,799.0,725.68,530.42
2016,7,18,15,15,916.0,77.5,0.5,23.5,760.5,679.44,500.08
2016,7,18,15,30,907.0,76.0,0.5,23.0,722.0,631.21,467.33
2016,7,18,15,45,896.5,74.0,0.5,23.0,679.0,579.92,430.39
2016,7,18,16,0,886.0,72.0,0.5,23.0,636.0,527.28,391.19
2016,7,18,16,15,870.5,69.5,0.5,22.5,589.0,470.78,348.47
2016,7,18,16,30,855.0,67.0,0.5,22.0,542.0,413.99,303.77
2016,7,18,16,45,835.5,64.5,0.5,21.5,493.0,355.8,256.36
2016,7,18,17,0,816.0,62.0,0.5,21.0,444.0,298.33,208.05
2016,7,18,17,15,789.0,59.0,0.5,20.5,393.5,239.66,158.41
2016,7,18,17,30,762.0,56.0,0.5,20.0,343.0,180.08,109.05
2016,7,18,17,45,723.0,52.5,0.5,19.5,292.5,123.9,66.86
2016,7,18,18,0,684.0,49.0,0.5,19.0,242.0,71.95,37.13
2016,7,18,18,15,627.0,44.0,0.5,18.0,194.0,38.36,28.22
2016,7,18,18,30,570.0,39.0,0.5,17.0,146.0,34.37,24.61
2016,7,18,18,45,475.0,32.0,0.5,16.5,103.0,28.4,18.97
2016,7,18,19,0,380.0,25.0,0.5,16.0,60.0,20.59,10.99
2016,7,18,19,15,190.0,12.5,0.5,15.5,30.0,10.08,0.0
2016,7,18,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,5,15,161.0,10.0,0.4,12.5,21.5,8.54,0.0
2016,7,19,5,30,322.0,20.0,0.4,13.0,43.0,17.99,5.61
2016,7,19,5,45,434.0,27.5,0.4,13.5,83.5,24.52,15.45
2016,7,19,6,0,546.0,35.0,0.4,14.0,124.0,31.05,21.83
2016,7,19,6,15,609.0,40.5,0.4,15.0,171.5,35.57,26.07
2016,7,19,6,30,672.0,46.0,0.4,16.0,219.0,47.13,29.36
2016,7,19,6,45,716.5,49.0,0.4,17.0,269.5,97.39,50.11
2016,7,19,7,0,761.0,52.0,0.4,18.0,320.0,152.65,87.86
2016,7,19,7,15,790.0,55.0,0.35,18.5,371.5,212.42,136.22
2016,7,19,7,30,819.0,58.0,0.3,19.0,423.0,271.45,186.1
2016,7,19,7,45,840.0,60.5,0.3,20.0,473.0,329.7,235.27
2016,7,19,8,0,861.0,63.0,0.3,21.0,523.0,388.96,283.82
2016,7,19,8,15,877.0,65.0,0.3,21.5,570.5,446.32,329.79
2016,7,19,8,30,893.0,67.0,0.3,22.0,618.0,503.55,373.83
2016,7,19,8,45,903.0,70.5,0.3,23.0,662.0,558.61,413.72
2016,7,19,9,0,913.0,74.0,0.3,24.0,706.0,612.4,450.91
2016,7,19,9,15,922.5,75.5,0.3,24.0,746.0,662.38,485.87
2016,7,19,9,30,932.0,77.0,0.3,24.0,786.0,710.51,518.53
2016,7,19,9,45,936.5,80.0,0.3,24.5,820.5,754.43,545.87
2016,7,19,10,0,941.0,83.0,0.3,25.0,855.0,795.63,569.74
2016,7,19,10,15,946.5,84.0,0.3,25.0,884.0,832.77,591.82
2016,7,19,10,30,952.0,85.0,0.3,25.0,913.0,866.88,611.84
2016,7,19,10,45,955.0,86.5,0.35,25.0,935.0,896.19,629.75
2016,7,19,11,0,958.0,88.0,0.4,25.0,957.0,922.03,645.6
2016,7,19,11,15,961.0,88.5,0.4,25.0,972.5,943.32,657.7
2016,7,19,11,30,964.0,89.0,0.4,25.0,988.0,960.94,667.65
2016,7,19,11,45,965.5,88.5,0.4,25.0,996.5,972.46,674.04
2016,7,19,12,0,967.0,88.0,0.4,25.0,1005.0,980.16,678.3
2016,7,19,12,15,967.0,88.0,0.4,25.0,1005.5,983.08,679.85
2016,7,19,12,30,967.0,88.0,0.4,25.0,1006.0,982.12,679.26
2016,7,19,12,45,953.5,96.0,0.4,25.5,996.5,972.61,672.38
2016,7,19,13,0,940.0,104.0,0.4,26.0,987.0,959.37,663.51
2016,7,19,13,15,937.5,103.5,0.4,26.0,973.0,944.45,655.04
2016,7,19,13,30,935.0,103.0,0.4,26.0,959.0,925.89,644.45
2016,7,19,13,45,935.5,99.0,0.45,26.0,939.0,903.02,632.29
2016,7,19,14,0,936.0,95.0,0.5,26.0,919.0,876.5,617.85
2016,7,19,14,15,930.5,94.0,0.5,25.5,891.5,844.51,600.12
2016,7,19,14,30,925.0,93.0,0.5,25.0,864.0,809.47,580.29
2016,7,19,14,45,921.0,89.5,0.5,25.0,831.0,770.26,556.43
2016,7,19,15,0,917.0,86.0,0.5,25.0,798.0,728.25,529.92
2016,7,19,15,15,907.0,84.5,0.5,24.5,759.0,681.61,499.48
2016,7,19,15,30,897.0,83.0,0.5,24.0,720.0,633.09,466.73
2016,7,19,15,45,889.0,79.0,0.5,24.0,677.5,581.68,429.97
2016,7,19,16,0,881.0,75.0,0.5,24.0,635.0,528.69,390.77
2016,7,19,16,15,865.0,72.5,0.5,23.5,588.0,472.13,348.23
2016,7,19,16,30,849.0,70.0,0.5,23.0,541.0,415.33,303.77
2016,7,19,16,45,831.5,66.5,0.5,22.5,492.0,357.14,256.57
2016,7,19,17,0,814.0,63.0,0.5,22.0,443.0,299.46,208.28
2016,7,19,17,15,786.5,60.0,0.5,21.5,392.5,238.09,156.76
2016,7,19,17,30,759.0,57.0,0.5,21.0,342.0,181.12,109.63
2016,7,19,17,45,723.0,52.5,0.5,20.5,291.5,124.48,67.01
2016,7,19,18,0,687.0,48.0,0.5,20.0,241.0,71.74,36.52
2016,7,19,18,15,630.0,43.0,0.5,19.0,193.0,37.56,27.38
2016,7,19,18,30,573.0,38.0,0.5,18.0,145.0,33.53,23.75
2016,7,19,18,45,481.5,31.0,0.5,17.5,102.5,27.54,18.12
2016,7,19,19,0,390.0,24.0,0.5,17.0,60.0,21.55,11.55
2016,7,19,19,15,195.0,12.0,0.5,16.5,30.0,9.68,0.0
2016,7,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,5,15,152.0,10.5,0.45,13.5,20.5,8.96,0.0
2016,7,20,5,30,304.0,21.0,0.4,14.0,41.0,17.39,4.48
2016,7,20,5,45,420.0,28.5,0.4,15.0,81.5,23.36,14.29
2016,7,20,6,0,536.0,36.0,0.4,16.0,122.0,31.95,22.38
2016,7,20,6,15,601.5,41.5,0.35,17.0,170.0,36.42,26.58
2016,7,20,6,30,667.0,47.0,0.3,18.0,218.0,48.08,29.83
2016,7,20,6,45,713.5,51.0,0.3,19.0,269.5,99.13,51.17
2016,7,20,7,0,760.0,55.0,0.3,20.0,321.0,155.48,89.41
2016,7,20,7,15,790.0,58.0,0.25,20.5,372.5,212.65,135.2
2016,7,20,7,30,820.0,61.0,0.2,21.0,424.0,274.89,187.04
2016,7,20,7,45,843.5,63.0,0.2,22.0,475.0,333.68,235.98
2016,7,20,8,0,867.0,65.0,0.2,23.0,526.0,393.75,284.52
2016,7,20,8,15,883.5,67.5,0.15,23.5,574.5,452.24,330.39
2016,7,20,8,30,900.0,70.0,0.1,24.0,623.0,510.65,374.24
2016,7,20,8,45,913.5,71.5,0.1,25.0,668.5,566.12,413.75
2016,7,20,9,0,927.0,73.0,0.1,26.0,714.0,620.61,450.81
2016,7,20,9,15,936.5,74.5,0.1,26.5,754.5,671.31,484.7
2016,7,20,9,30,946.0,76.0,0.1,27.0,795.0,720.12,516.16
2016,7,20,9,45,945.0,82.5,0.1,27.5,829.0,764.14,542.8
2016,7,20,10,0,944.0,89.0,0.1,28.0,863.0,804.97,565.85
2016,7,20,10,15,950.0,90.0,0.1,28.0,892.5,842.66,587.77
2016,7,20,10,30,956.0,91.0,0.1,28.0,922.0,877.36,607.67
2016,7,20,10,45,962.0,91.0,0.15,28.5,945.0,907.9,624.45
2016,7,20,11,0,968.0,91.0,0.2,29.0,968.0,935.09,639.26
2016,7,20,11,15,970.5,91.5,0.2,29.0,984.0,956.17,650.85
2016,7,20,11,30,973.0,92.0,0.2,29.0,1000.0,973.51,660.35
2016,7,20,11,45,975.5,92.0,0.25,29.0,1009.0,986.56,668.44
2016,7,20,12,0,978.0,92.0,0.3,29.0,1018.0,995.75,674.48
2016,7,20,12,15,978.0,92.0,0.3,29.0,1018.5,998.73,676.0
2016,7,20,12,30,978.0,92.0,0.3,29.0,1019.0,997.77,675.42
2016,7,20,12,45,977.5,91.5,0.3,29.0,1012.5,991.93,672.15
2016,7,20,13,0,977.0,91.0,0.3,29.0,1006.0,982.17,666.75
2016,7,20,13,15,974.5,90.5,0.3,28.5,992.0,966.73,659.45
2016,7,20,13,30,972.0,90.0,0.3,28.0,978.0,947.51,650.0
2016,7,20,13,45,969.5,88.5,0.35,28.0,957.5,923.6,637.51
2016,7,20,14,0,967.0,87.0,0.4,28.0,937.0,896.1,622.82
2016,7,20,14,15,961.5,86.0,0.4,27.5,909.0,863.18,604.94
2016,7,20,14,30,956.0,85.0,0.4,27.0,881.0,827.11,584.92
2016,7,20,14,45,950.5,83.0,0.45,27.0,847.5,787.09,561.86
2016,7,20,15,0,945.0,81.0,0.5,27.0,814.0,744.29,536.33
2016,7,20,15,15,936.0,79.5,0.5,26.5,775.0,697.09,505.94
2016,7,20,15,30,927.0,78.0,0.5,26.0,736.0,647.85,473.12
2016,7,20,15,45,917.0,75.5,0.5,26.0,692.0,595.26,435.92
2016,7,20,16,0,907.0,73.0,0.5,26.0,648.0,541.23,396.37
2016,7,20,16,15,891.5,71.0,0.5,25.0,600.5,483.95,354.42
2016,7,20,16,30,876.0,69.0,0.5,24.0,553.0,426.32,310.25
2016,7,20,16,45,857.5,65.5,0.5,23.5,503.0,366.19,261.82
2016,7,20,17,0,839.0,62.0,0.5,23.0,453.0,306.64,212.28
2016,7,20,17,15,812.0,59.0,0.5,22.5,401.5,246.43,161.75
2016,7,20,17,30,785.0,56.0,0.5,22.0,350.0,185.37,111.47
2016,7,20,17,45,747.5,52.0,0.5,21.5,298.5,127.32,67.96
2016,7,20,18,0,710.0,48.0,0.5,21.0,247.0,73.34,36.89
2016,7,20,18,15,652.5,43.0,0.5,20.0,197.5,37.73,27.4
2016,7,20,18,30,595.0,38.0,0.5,19.0,148.0,33.67,23.75
2016,7,20,18,45,501.0,31.0,0.5,18.0,104.0,27.65,18.14
2016,7,20,19,0,407.0,24.0,0.5,17.0,60.0,21.63,11.44
2016,7,20,19,15,203.5,12.0,0.5,16.5,30.0,10.57,0.0
2016,7,20,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.0,0.45,14.5,20.0,8.54,0.0
2016,7,21,5,30,316.0,20.0,0.4,15.0,40.0,16.57,3.14
2016,7,21,5,45,430.0,27.5,0.4,15.5,81.0,24.59,15.22
2016,7,21,6,0,544.0,35.0,0.4,16.0,122.0,31.12,21.63
2016,7,21,6,15,609.0,40.5,0.4,16.5,169.5,35.63,25.92
2016,7,21,6,30,674.0,46.0,0.4,17.0,217.0,47.59,29.34
2016,7,21,6,45,719.0,49.5,0.4,18.0,268.5,98.58,50.69
2016,7,21,7,0,764.0,53.0,0.4,19.0,320.0,154.69,89.04
2016,7,21,7,15,794.0,56.0,0.4,19.5,371.5,214.93,137.71
2016,7,21,7,30,824.0,59.0,0.4,20.0,423.0,274.67,188.16
2016,7,21,7,45,847.0,61.5,0.4,21.0,474.0,334.04,238.09
2016,7,21,8,0,870.0,64.0,0.4,22.0,525.0,394.65,287.55
2016,7,21,8,15,887.0,66.0,0.35,22.5,573.5,453.12,333.87
2016,7,21,8,30,904.0,68.0,0.3,23.0,622.0,511.55,378.14
2016,7,21,8,45,917.0,69.5,0.3,23.5,667.5,567.02,418.88
2016,7,21,9,0,930.0,71.0,0.3,24.0,713.0,621.46,457.27
2016,7,21,9,15,940.0,72.5,0.3,24.5,754.0,672.68,492.01
2016,7,21,9,30,950.0,74.0,0.3,25.0,795.0,722.04,524.28
2016,7,21,9,45,955.0,77.5,0.3,25.5,830.5,767.68,552.22
2016,7,21,10,0,960.0,81.0,0.3,26.0,866.0,810.57,576.89
2016,7,21,10,15,966.0,82.0,0.3,26.0,895.5,848.87,599.45
2016,7,21,10,30,972.0,83.0,0.3,26.0,925.0,884.1,619.93
2016,7,21,10,45,976.0,84.0,0.35,26.5,948.5,914.4,637.02
2016,7,21,11,0,980.0,85.0,0.4,27.0,972.0,941.21,651.98
2016,7,21,11,15,983.0,85.5,0.4,27.0,988.0,963.01,664.18
2016,7,21,11,30,986.0,86.0,0.4,27.0,1004.0,981.04,674.22
2016,7,21,11,45,987.0,86.5,0.45,27.0,1012.5,993.39,682.1
2016,7,21,12,0,988.0,87.0,0.5,27.0,1021.0,1001.79,687.85
2016,7,21,12,15,988.5,87.0,0.5,26.5,1022.0,1005.27,691.06
2016,7,21,12,30,989.0,87.0,0.5,26.0,1023.0,1004.77,692.09
2016,7,21,12,45,981.0,91.5,0.5,26.0,1015.0,996.83,687.5
2016,7,21,13,0,973.0,96.0,0.5,26.0,1007.0,985.03,680.8
2016,7,21,13,15,971.0,95.5,0.5,26.0,993.5,970.08,672.34
2016,7,21,13,30,969.0,95.0,0.5,26.0,980.0,951.34,661.69
2016,7,21,13,45,968.0,92.5,0.5,26.0,959.5,927.81,648.2
2016,7,21,14,0,967.0,90.0,0.5,26.0,939.0,900.6,632.48
2016,7,21,14,15,962.0,89.0,0.5,25.5,911.0,868.05,614.61
2016,7,21,14,30,957.0,88.0,0.5,25.0,883.0,832.3,594.57
2016,7,21,14,45,952.5,85.0,0.5,25.0,849.5,791.96,570.21
2016,7,21,15,0,948.0,82.0,0.5,25.0,816.0,748.75,543.48
2016,7,21,15,15,938.5,80.5,0.5,24.5,776.5,701.04,512.56
2016,7,21,15,30,929.0,79.0,0.5,24.0,737.0,651.3,479.2
2016,7,21,15,45,919.0,76.0,0.5,24.0,693.0,598.07,441.33
2016,7,21,16,0,909.0,73.0,0.5,24.0,649.0,543.39,401.08
2016,7,21,16,15,893.5,71.0,0.5,23.5,601.0,485.92,358.01
2016,7,21,16,30,878.0,69.0,0.5,23.0,553.0,428.1,312.87
2016,7,21,16,45,858.5,66.0,0.5,22.5,502.5,367.88,264.21
2016,7,21,17,0,839.0,63.0,0.5,22.0,452.0,308.35,214.53
2016,7,21,17,15,811.5,60.0,0.5,21.5,400.0,247.91,163.65
2016,7,21,17,30,784.0,57.0,0.5,21.0,348.0,186.74,113.09
2016,7,21,17,45,744.5,53.0,0.5,20.5,296.0,128.43,69.21
2016,7,21,18,0,705.0,49.0,0.5,20.0,244.0,74.42,37.9
2016,7,21,18,15,646.0,44.0,0.5,19.0,194.5,38.57,28.25
2016,7,21,18,30,587.0,39.0,0.5,18.0,145.0,34.55,24.61
2016,7,21,18,45,489.5,31.5,0.5,17.5,101.5,28.1,18.53
2016,7,21,19,0,392.0,24.0,0.5,17.0,58.0,21.64,11.23
2016,7,21,19,15,196.0,12.0,0.5,16.5,29.0,10.24,0.0
2016,7,21,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,0.45,14.0,19.5,8.11,0.0
2016,7,22,5,30,320.0,19.0,0.4,15.0,39.0,17.16,2.42
2016,7,22,5,45,435.5,27.5,0.4,16.0,80.5,24.65,15.15
2016,7,22,6,0,551.0,36.0,0.4,17.0,122.0,32.1,22.36
2016,7,22,6,15,617.5,41.5,0.35,18.0,170.5,36.58,26.57
2016,7,22,6,30,684.0,47.0,0.3,19.0,219.0,48.88,29.92
2016,7,22,6,45,728.0,51.0,0.3,20.0,271.0,100.94,51.79
2016,7,22,7,0,772.0,55.0,0.3,21.0,323.0,158.01,90.57
2016,7,22,7,15,802.5,58.5,0.25,22.0,375.5,216.63,137.13
2016,7,22,7,30,833.0,62.0,0.2,23.0,428.0,280.31,189.45
2016,7,22,7,45,855.0,64.5,0.2,24.0,479.5,340.04,238.77
2016,7,22,8,0,877.0,67.0,0.2,25.0,531.0,400.87,287.47
2016,7,22,8,15,893.5,69.5,0.2,25.5,580.0,460.11,333.8
2016,7,22,8,30,910.0,72.0,0.2,26.0,629.0,519.25,378.15
2016,7,22,8,45,923.0,73.5,0.2,27.0,674.5,575.14,417.63
2016,7,22,9,0,936.0,75.0,0.2,28.0,720.0,629.98,454.6
2016,7,22,9,15,945.5,76.5,0.2,28.5,761.0,681.26,488.57
2016,7,22,9,30,955.0,78.0,0.2,29.0,802.0,730.61,520.08
2016,7,22,9,45,962.0,79.5,0.2,29.5,837.5,775.99,547.22
2016,7,22,10,0,969.0,81.0,0.2,30.0,873.0,818.75,571.2
2016,7,22,10,15,974.5,82.0,0.2,30.0,902.5,857.02,593.22
2016,7,22,10,30,980.0,83.0,0.2,30.0,932.0,892.16,613.18
2016,7,22,10,45,983.5,84.5,0.2,30.5,954.5,922.79,629.05
2016,7,22,11,0,987.0,86.0,0.2,31.0,977.0,949.87,642.71
