Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,11,15,989.0,86.5,0.2,31.0,993.0,970.95,654.14
2016,7,22,11,30,991.0,87.0,0.2,31.0,1009.0,988.2,663.45
2016,7,22,11,45,991.5,87.5,0.25,31.5,1017.0,1000.17,669.48
2016,7,22,12,0,992.0,88.0,0.3,32.0,1025.0,1008.17,673.42
2016,7,22,12,15,992.0,88.0,0.3,32.0,1026.0,1011.21,674.97
2016,7,22,12,30,992.0,88.0,0.3,32.0,1027.0,1010.25,674.39
2016,7,22,12,45,985.0,92.0,0.3,32.0,1018.5,1002.72,670.21
2016,7,22,13,0,978.0,96.0,0.3,32.0,1010.0,991.29,663.96
2016,7,22,13,15,975.0,95.5,0.3,31.5,996.0,975.36,656.55
2016,7,22,13,30,972.0,95.0,0.3,31.0,982.0,955.65,647.0
2016,7,22,13,45,967.5,94.5,0.3,31.0,960.0,930.95,633.25
2016,7,22,14,0,963.0,94.0,0.3,31.0,938.0,902.73,617.43
2016,7,22,14,15,957.0,93.0,0.3,31.0,910.0,869.44,598.51
2016,7,22,14,30,951.0,92.0,0.3,31.0,882.0,833.03,577.58
2016,7,22,14,45,942.5,91.0,0.35,31.0,847.5,791.84,554.32
2016,7,22,15,0,934.0,90.0,0.4,31.0,813.0,748.09,528.65
2016,7,22,15,15,924.0,88.5,0.4,30.5,773.0,700.54,498.76
2016,7,22,15,30,914.0,87.0,0.4,30.0,733.0,651.05,466.54
2016,7,22,15,45,900.0,85.0,0.4,30.0,688.0,597.12,429.27
2016,7,22,16,0,886.0,83.0,0.4,30.0,643.0,542.14,389.98
2016,7,22,16,15,869.0,80.5,0.4,29.5,595.0,484.55,348.13
2016,7,22,16,30,852.0,78.0,0.4,29.0,547.0,426.8,304.4
2016,7,22,16,45,829.0,75.5,0.45,28.5,496.0,365.8,256.96
2016,7,22,17,0,806.0,73.0,0.5,28.0,445.0,306.63,209.25
2016,7,22,17,15,775.5,69.0,0.5,27.0,393.0,245.83,159.9
2016,7,22,17,30,745.0,65.0,0.5,26.0,341.0,187.71,113.26
2016,7,22,17,45,701.0,60.5,0.5,25.5,289.0,130.64,71.3
2016,7,22,18,0,657.0,56.0,0.5,25.0,237.0,78.52,41.48
2016,7,22,18,15,592.5,50.0,0.5,24.0,188.0,39.91,28.74
2016,7,22,18,30,528.0,44.0,0.5,23.0,139.0,35.61,24.92
2016,7,22,18,45,423.5,35.0,0.5,22.0,96.0,28.58,18.49
2016,7,22,19,0,319.0,26.0,0.5,21.0,53.0,21.48,10.6
2016,7,22,19,15,159.5,13.0,0.5,20.0,26.5,11.1,0.0
2016,7,22,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,5,15,146.0,9.5,0.45,17.0,18.0,8.11,0.0
2016,7,23,5,30,292.0,19.0,0.4,18.0,36.0,15.73,0.51
2016,7,23,5,45,410.0,27.5,0.4,19.5,77.0,22.6,13.1
2016,7,23,6,0,528.0,36.0,0.4,21.0,118.0,32.04,21.86
2016,7,23,6,15,597.0,42.0,0.35,22.0,166.5,36.94,26.37
2016,7,23,6,30,666.0,48.0,0.3,23.0,215.0,49.71,30.03
2016,7,23,6,45,712.0,52.5,0.3,24.0,266.5,101.34,51.73
2016,7,23,7,0,758.0,57.0,0.3,25.0,318.0,158.26,89.9
2016,7,23,7,15,789.5,60.5,0.25,26.0,370.5,216.36,135.3
2016,7,23,7,30,821.0,64.0,0.2,27.0,423.0,279.56,186.38
2016,7,23,7,45,844.0,66.5,0.2,28.0,474.5,339.04,234.66
2016,7,23,8,0,867.0,69.0,0.2,29.0,526.0,399.74,282.44
2016,7,23,8,15,884.0,71.5,0.2,29.5,575.0,458.75,327.83
2016,7,23,8,30,901.0,74.0,0.2,30.0,624.0,517.74,371.34
2016,7,23,8,45,914.0,76.0,0.2,30.5,669.5,573.75,411.04
2016,7,23,9,0,927.0,78.0,0.2,31.0,715.0,628.73,448.44
2016,7,23,9,15,937.0,79.5,0.2,31.5,756.0,680.0,481.97
2016,7,23,9,30,947.0,81.0,0.2,32.0,797.0,729.4,513.12
2016,7,23,9,45,951.0,84.5,0.2,32.5,831.5,774.32,539.67
2016,7,23,10,0,955.0,88.0,0.2,33.0,866.0,816.42,562.97
2016,7,23,10,15,960.5,89.0,0.2,33.0,895.5,854.28,584.5
2016,7,23,10,30,966.0,90.0,0.2,33.0,925.0,889.05,604.02
2016,7,23,10,45,969.5,91.0,0.25,33.5,948.0,918.86,620.14
2016,7,23,11,0,973.0,92.0,0.3,34.0,971.0,945.16,634.21
2016,7,23,11,15,975.5,92.5,0.3,34.0,986.5,966.44,645.71
2016,7,23,11,30,978.0,93.0,0.3,34.0,1002.0,983.96,655.11
2016,7,23,11,45,978.5,94.0,0.3,34.5,1010.0,996.29,660.28
2016,7,23,12,0,979.0,95.0,0.3,35.0,1018.0,1004.68,663.34
2016,7,23,12,15,979.0,95.0,0.3,35.0,1019.0,1007.69,664.85
2016,7,23,12,30,979.0,95.0,0.3,35.0,1020.0,1006.74,664.29
2016,7,23,12,45,973.0,98.0,0.35,35.0,1012.0,999.19,661.22
2016,7,23,13,0,967.0,101.0,0.4,35.0,1004.0,987.79,656.13
2016,7,23,13,15,964.5,100.5,0.4,34.5,989.5,972.44,649.12
2016,7,23,13,30,962.0,100.0,0.4,34.0,975.0,953.32,639.99
2016,7,23,13,45,957.5,99.0,0.4,34.0,953.5,928.32,626.14
2016,7,23,14,0,953.0,98.0,0.4,34.0,932.0,899.83,610.27
2016,7,23,14,15,947.0,97.0,0.4,33.5,904.0,866.78,592.82
2016,7,23,14,30,941.0,96.0,0.4,33.0,876.0,830.64,573.32
2016,7,23,14,45,933.0,94.5,0.4,33.0,841.5,789.62,549.4
2016,7,23,15,0,925.0,93.0,0.4,33.0,807.0,746.04,523.15
2016,7,23,15,15,914.5,91.5,0.4,32.5,767.0,698.47,493.48
2016,7,23,15,30,904.0,90.0,0.4,32.0,727.0,649.01,461.56
2016,7,23,15,45,890.0,88.0,0.4,32.0,682.5,595.46,424.85
2016,7,23,16,0,876.0,86.0,0.4,32.0,638.0,540.89,386.17
2016,7,23,16,15,859.0,83.0,0.4,31.5,590.0,483.24,344.65
2016,7,23,16,30,842.0,80.0,0.4,31.0,542.0,425.47,301.31
2016,7,23,16,45,818.0,77.5,0.4,30.5,491.0,364.66,254.19
2016,7,23,17,0,794.0,75.0,0.4,30.0,440.0,305.72,206.99
2016,7,23,17,15,762.5,71.0,0.4,29.0,388.0,245.27,158.5
2016,7,23,17,30,731.0,67.0,0.4,28.0,336.0,187.66,112.77
2016,7,23,17,45,686.0,62.0,0.45,27.5,284.0,130.78,71.35
2016,7,23,18,0,641.0,57.0,0.5,27.0,232.0,75.55,38.98
2016,7,23,18,15,575.0,50.5,0.5,25.5,183.5,40.24,28.81
2016,7,23,18,30,509.0,44.0,0.5,24.0,135.0,35.56,24.74
2016,7,23,18,45,401.0,35.0,0.5,23.0,93.0,28.55,18.32
2016,7,23,19,0,293.0,26.0,0.5,22.0,51.0,21.48,10.24
2016,7,23,19,15,146.5,13.0,0.5,21.5,25.5,11.1,0.0
2016,7,23,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,5,15,127.5,9.5,0.75,19.0,16.5,8.11,0.0
2016,7,24,5,30,255.0,19.0,0.6,20.0,33.0,15.71,0.0
2016,7,24,5,45,372.5,28.5,0.5,21.0,72.5,23.39,13.54
2016,7,24,6,0,490.0,38.0,0.4,22.0,112.0,30.98,20.83
2016,7,24,6,15,561.5,44.5,0.35,23.0,159.5,35.82,25.28
2016,7,24,6,30,633.0,51.0,0.3,24.0,207.0,52.04,31.89
2016,7,24,6,45,680.0,55.5,0.3,25.0,258.0,101.78,52.94
2016,7,24,7,0,727.0,60.0,0.3,26.0,309.0,157.0,89.86
2016,7,24,7,15,760.0,64.0,0.25,26.5,361.0,214.1,134.5
2016,7,24,7,30,793.0,68.0,0.2,27.0,413.0,274.35,183.47
2016,7,24,7,45,817.0,71.0,0.2,28.0,464.0,333.61,231.49
2016,7,24,8,0,841.0,74.0,0.2,29.0,515.0,395.32,279.86
2016,7,24,8,15,859.0,76.5,0.2,29.5,564.0,453.47,324.54
2016,7,24,8,30,877.0,79.0,0.2,30.0,613.0,511.74,367.51
2016,7,24,8,45,891.5,81.0,0.2,30.5,658.5,567.45,407.0
2016,7,24,9,0,906.0,83.0,0.2,31.0,704.0,622.32,444.34
2016,7,24,9,15,916.5,85.0,0.2,31.0,745.0,673.52,478.8
2016,7,24,9,30,927.0,87.0,0.2,31.0,786.0,722.95,511.08
2016,7,24,9,45,935.0,88.0,0.2,31.5,821.5,767.59,537.79
2016,7,24,10,0,943.0,89.0,0.2,32.0,857.0,809.76,561.31
2016,7,24,10,15,949.0,90.5,0.2,32.0,886.5,848.14,583.31
2016,7,24,10,30,955.0,92.0,0.2,32.0,916.0,883.51,603.31
2016,7,24,10,45,959.5,92.5,0.25,32.5,939.0,913.44,619.59
2016,7,24,11,0,964.0,93.0,0.3,33.0,962.0,939.94,633.88
2016,7,24,11,15,966.5,94.0,0.3,33.0,978.0,961.57,645.64
2016,7,24,11,30,969.0,95.0,0.3,33.0,994.0,979.47,655.31
2016,7,24,11,45,970.5,95.5,0.3,33.5,1002.5,992.14,660.73
2016,7,24,12,0,972.0,96.0,0.3,34.0,1011.0,1000.94,664.04
2016,7,24,12,15,972.0,96.0,0.3,33.5,1011.5,1003.93,666.9
2016,7,24,12,30,972.0,96.0,0.3,33.0,1012.0,1002.99,667.7
2016,7,24,12,45,964.5,99.5,0.3,33.0,1004.0,994.55,663.0
2016,7,24,13,0,957.0,103.0,0.3,33.0,996.0,982.31,656.3
2016,7,24,13,15,954.5,102.5,0.3,33.0,981.5,967.07,647.99
2016,7,24,13,30,952.0,102.0,0.3,33.0,967.0,948.09,637.59
2016,7,24,13,45,947.0,101.5,0.35,33.0,945.5,923.31,624.85
2016,7,24,14,0,942.0,101.0,0.4,33.0,924.0,895.11,610.05
2016,7,24,14,15,936.0,100.0,0.4,32.5,896.5,862.32,592.65
2016,7,24,14,30,930.0,99.0,0.4,32.0,869.0,826.48,573.19
2016,7,24,14,45,922.5,97.5,0.4,32.0,834.5,786.16,549.57
2016,7,24,15,0,915.0,96.0,0.4,32.0,800.0,743.27,523.55
2016,7,24,15,15,904.5,94.0,0.4,31.5,760.5,695.56,493.67
2016,7,24,15,30,894.0,92.0,0.4,31.0,721.0,646.0,461.55
2016,7,24,15,45,881.5,89.5,0.4,30.5,677.0,593.22,426.07
2016,7,24,16,0,869.0,87.0,0.4,30.0,633.0,539.28,388.37
2016,7,24,16,15,852.0,84.0,0.4,29.5,585.5,481.92,346.72
2016,7,24,16,30,835.0,81.0,0.4,29.0,538.0,423.92,302.89
2016,7,24,16,45,814.0,77.5,0.45,28.5,487.5,364.12,256.34
2016,7,24,17,0,793.0,74.0,0.5,28.0,437.0,305.29,208.88
2016,7,24,17,15,762.5,70.0,0.5,27.0,385.5,245.06,159.97
2016,7,24,17,30,732.0,66.0,0.5,26.0,334.0,187.54,113.75
2016,7,24,17,45,690.5,61.0,0.5,25.5,283.0,130.91,71.87
2016,7,24,18,0,649.0,56.0,0.5,25.0,232.0,78.95,41.76
2016,7,24,18,15,584.0,49.5,0.5,24.0,183.0,39.54,28.4
2016,7,24,18,30,519.0,43.0,0.5,23.0,134.0,34.83,24.21
2016,7,24,18,45,415.0,34.0,0.5,22.0,92.0,27.79,17.74
2016,7,24,19,0,311.0,25.0,0.5,21.0,50.0,20.69,9.36
2016,7,24,19,15,155.5,12.5,0.5,20.5,25.0,10.67,0.0
2016,7,24,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,5,15,116.5,9.5,0.85,18.0,16.0,8.11,0.0
2016,7,25,5,30,233.0,19.0,0.7,19.0,32.0,15.73,0.0
2016,7,25,5,45,364.0,28.5,0.55,20.0,71.5,23.42,13.52
2016,7,25,6,0,495.0,38.0,0.4,21.0,111.0,31.05,20.96
2016,7,25,6,15,567.5,44.5,0.35,22.0,159.5,35.89,25.44
2016,7,25,6,30,640.0,51.0,0.3,23.0,208.0,52.55,32.16
2016,7,25,6,45,689.0,55.5,0.25,24.5,259.5,102.98,53.59
2016,7,25,7,0,738.0,60.0,0.2,26.0,311.0,159.14,90.98
2016,7,25,7,15,771.0,63.5,0.15,26.5,363.5,216.55,135.83
2016,7,25,7,30,804.0,67.0,0.1,27.0,416.0,277.1,184.99
2016,7,25,7,45,828.5,70.0,0.1,28.0,467.5,337.25,233.58
2016,7,25,8,0,853.0,73.0,0.1,29.0,519.0,399.87,282.49
2016,7,25,8,15,870.5,75.5,0.1,29.5,568.0,458.55,327.41
2016,7,25,8,30,888.0,78.0,0.1,30.0,617.0,517.27,370.54
2016,7,25,8,45,902.0,80.0,0.1,31.0,662.5,573.35,409.29
2016,7,25,9,0,916.0,82.0,0.1,32.0,708.0,628.52,445.66
2016,7,25,9,15,926.0,83.5,0.05,32.0,749.0,679.45,479.23
2016,7,25,9,30,936.0,85.0,0.0,32.0,790.0,728.54,510.71
2016,7,25,9,45,941.5,88.0,0.0,32.5,825.0,773.73,537.31
2016,7,25,10,0,947.0,91.0,0.0,33.0,860.0,816.25,560.74
2016,7,25,10,15,952.5,92.0,0.0,33.5,889.5,853.95,580.87
2016,7,25,10,30,958.0,93.0,0.0,34.0,919.0,888.58,598.93
2016,7,25,10,45,962.0,94.0,0.05,34.5,941.5,918.69,614.49
2016,7,25,11,0,966.0,95.0,0.1,35.0,964.0,945.34,628.24
2016,7,25,11,15,968.5,95.5,0.1,35.0,980.0,966.56,639.55
2016,7,25,11,30,971.0,96.0,0.1,35.0,996.0,984.02,648.81
2016,7,25,11,45,971.5,97.0,0.1,35.5,1004.0,996.3,653.87
2016,7,25,12,0,972.0,98.0,0.1,36.0,1012.0,1004.67,656.86
2016,7,25,12,15,972.0,98.0,0.1,36.0,1012.5,1007.67,658.34
2016,7,25,12,30,972.0,98.0,0.1,36.0,1013.0,1006.73,657.79
2016,7,25,12,45,968.0,99.0,0.15,36.0,1006.0,999.1,654.46
2016,7,25,13,0,964.0,100.0,0.2,36.0,999.0,987.61,649.23
2016,7,25,13,15,961.5,99.5,0.2,36.0,984.5,972.25,641.0
2016,7,25,13,30,959.0,99.0,0.2,36.0,970.0,953.12,630.71
2016,7,25,13,45,954.0,99.0,0.2,36.0,948.5,928.63,617.4
2016,7,25,14,0,949.0,99.0,0.2,36.0,927.0,900.68,602.11
2016,7,25,14,15,943.0,97.5,0.2,35.5,898.5,867.16,584.7
2016,7,25,14,30,937.0,96.0,0.2,35.0,870.0,830.56,565.27
2016,7,25,14,45,928.0,95.0,0.2,35.0,835.5,789.3,541.62
2016,7,25,15,0,919.0,94.0,0.2,35.0,801.0,745.56,515.77
2016,7,25,15,15,908.0,92.5,0.2,34.5,761.0,697.76,486.48
2016,7,25,15,30,897.0,91.0,0.2,34.0,721.0,648.13,454.99
2016,7,25,15,45,882.5,89.0,0.2,34.0,676.0,594.46,418.8
2016,7,25,16,0,868.0,87.0,0.2,34.0,631.0,539.83,380.7
2016,7,25,16,15,850.0,84.5,0.2,33.5,583.0,482.43,340.0
2016,7,25,16,30,832.0,82.0,0.2,33.0,535.0,424.57,297.29
2016,7,25,16,45,808.0,78.5,0.25,32.5,484.0,363.76,251.16
2016,7,25,17,0,784.0,75.0,0.3,32.0,433.0,304.3,204.4
2016,7,25,17,15,752.0,71.0,0.3,31.0,381.0,244.14,156.65
2016,7,25,17,30,720.0,67.0,0.3,30.0,329.0,186.89,111.63
2016,7,25,17,45,674.0,62.0,0.3,29.5,278.0,130.38,70.75
2016,7,25,18,0,628.0,57.0,0.3,29.0,227.0,75.69,38.79
2016,7,25,18,15,561.0,50.5,0.3,27.5,178.0,40.24,28.52
2016,7,25,18,30,494.0,44.0,0.3,26.0,129.0,35.59,24.49
2016,7,25,18,45,387.0,34.5,0.35,24.5,88.0,28.18,17.79
2016,7,25,19,0,280.0,25.0,0.4,23.0,47.0,20.68,8.81
2016,7,25,19,15,140.0,12.5,0.4,22.5,23.5,10.67,0.0
2016,7,25,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,5,15,108.5,9.0,0.5,20.0,14.5,7.68,0.0
2016,7,26,5,30,217.0,18.0,0.4,21.0,29.0,14.86,0.0
2016,7,26,5,45,337.5,28.0,0.35,22.5,67.5,22.96,12.86
2016,7,26,6,0,458.0,38.0,0.3,24.0,106.0,30.94,20.54
2016,7,26,6,15,532.5,45.5,0.25,25.0,153.0,36.55,25.64
2016,7,26,6,30,607.0,53.0,0.2,26.0,200.0,50.48,30.1
2016,7,26,6,45,655.5,58.5,0.2,27.0,251.0,103.36,54.43
2016,7,26,7,0,704.0,64.0,0.2,28.0,302.0,158.38,91.06
2016,7,26,7,15,738.5,68.0,0.15,29.0,354.0,214.61,134.29
2016,7,26,7,30,773.0,72.0,0.1,30.0,406.0,274.22,181.69
2016,7,26,7,45,798.0,75.5,0.1,31.0,457.0,333.34,228.77
2016,7,26,8,0,823.0,79.0,0.1,32.0,508.0,394.07,275.61
2016,7,26,8,15,841.5,82.0,0.05,32.5,556.5,452.9,319.74
2016,7,26,8,30,860.0,85.0,0.0,33.0,605.0,511.17,361.74
2016,7,26,8,45,874.5,87.5,0.0,34.0,650.5,566.7,399.53
2016,7,26,9,0,889.0,90.0,0.0,35.0,696.0,621.42,435.08
2016,7,26,9,15,900.0,92.0,0.0,35.5,737.0,672.33,467.64
2016,7,26,9,30,911.0,94.0,0.0,36.0,778.0,721.55,497.98
2016,7,26,9,45,921.5,94.5,0.0,36.5,814.5,767.03,524.59
2016,7,26,10,0,932.0,95.0,0.0,37.0,851.0,810.25,548.1
2016,7,26,10,15,938.0,96.0,0.0,37.0,880.5,847.9,569.08
2016,7,26,10,30,944.0,97.0,0.0,37.0,910.0,882.55,588.15
2016,7,26,10,45,948.5,98.5,0.05,37.5,933.0,913.24,603.88
2016,7,26,11,0,953.0,100.0,0.1,38.0,956.0,940.53,617.83
2016,7,26,11,15,955.5,100.5,0.1,38.0,971.5,961.52,628.88
2016,7,26,11,30,958.0,101.0,0.1,38.0,987.0,978.81,637.94
2016,7,26,11,45,959.5,101.5,0.1,38.0,995.5,991.4,644.47
2016,7,26,12,0,961.0,102.0,0.1,38.0,1004.0,1000.13,648.98
2016,7,26,12,15,961.0,102.0,0.1,38.0,1005.0,1003.09,650.42
2016,7,26,12,30,961.0,102.0,0.1,38.0,1006.0,1002.16,649.88
2016,7,26,12,45,950.0,107.5,0.15,38.0,996.5,992.37,645.37
2016,7,26,13,0,939.0,113.0,0.2,38.0,987.0,978.85,639.05
2016,7,26,13,15,936.0,112.5,0.2,38.0,972.5,963.35,630.81
2016,7,26,13,30,933.0,112.0,0.2,38.0,958.0,944.19,620.56
2016,7,26,13,45,928.0,111.5,0.2,38.0,936.5,919.73,607.33
2016,7,26,14,0,923.0,111.0,0.2,38.0,915.0,891.89,592.19
2016,7,26,14,15,916.0,109.5,0.2,37.5,886.5,858.26,574.8
2016,7,26,14,30,909.0,108.0,0.2,37.0,858.0,821.68,555.48
2016,7,26,14,45,900.0,106.5,0.25,37.0,823.5,780.86,532.96
2016,7,26,15,0,891.0,105.0,0.3,37.0,789.0,737.63,507.92
2016,7,26,15,15,879.5,103.0,0.3,36.5,749.0,690.09,478.9
2016,7,26,15,30,868.0,101.0,0.3,36.0,709.0,640.84,447.78
2016,7,26,15,45,853.5,98.5,0.3,36.0,664.5,587.94,412.27
2016,7,26,16,0,839.0,96.0,0.3,36.0,620.0,535.44,375.76
2016,7,26,16,15,820.0,93.0,0.3,35.5,572.0,477.73,335.15
2016,7,26,16,30,801.0,90.0,0.3,35.0,524.0,420.22,293.02
2016,7,26,16,45,777.0,86.0,0.3,34.5,474.0,360.52,247.79
2016,7,26,17,0,753.0,82.0,0.3,34.0,424.0,302.22,202.14
2016,7,26,17,15,719.5,77.5,0.3,33.0,372.5,242.92,155.65
2016,7,26,17,30,686.0,73.0,0.3,32.0,321.0,183.84,109.79
2016,7,26,17,45,642.5,66.5,0.3,31.5,270.5,127.94,69.49
2016,7,26,18,0,599.0,60.0,0.3,31.0,220.0,77.01,40.13
2016,7,26,18,15,530.5,52.5,0.3,29.5,172.0,41.72,29.47
2016,7,26,18,30,462.0,45.0,0.3,28.0,124.0,36.33,24.85
2016,7,26,18,45,360.0,34.5,0.35,27.0,84.0,28.15,17.48
2016,7,26,19,0,258.0,24.0,0.4,26.0,44.0,19.8,7.52
2016,7,26,19,15,129.0,12.0,0.4,25.0,22.0,10.24,0.0
2016,7,26,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,5,15,124.0,8.5,0.9,22.0,14.5,7.26,0.0
2016,7,27,5,30,248.0,17.0,0.7,23.0,29.0,14.06,0.0
2016,7,27,5,45,367.0,26.5,0.5,24.0,67.5,21.79,11.67
2016,7,27,6,0,486.0,36.0,0.3,25.0,106.0,29.42,19.13
2016,7,27,6,15,558.0,42.5,0.25,26.0,153.0,37.33,26.16
2016,7,27,6,30,630.0,49.0,0.2,27.0,200.0,51.47,30.29
2016,7,27,6,45,674.5,54.0,0.15,28.0,250.5,101.52,51.92
2016,7,27,7,0,719.0,59.0,0.1,29.0,301.0,156.75,88.7
2016,7,27,7,15,752.0,63.0,0.05,29.5,352.5,213.63,132.67
2016,7,27,7,30,785.0,67.0,0.0,30.0,404.0,273.68,180.88
2016,7,27,7,45,806.0,71.0,0.0,31.0,454.0,332.69,228.04
2016,7,27,8,0,827.0,75.0,0.0,32.0,504.0,392.85,274.57
2016,7,27,8,15,845.0,77.5,0.0,32.5,552.5,451.33,318.71
2016,7,27,8,30,863.0,80.0,0.0,33.0,601.0,509.11,360.6
2016,7,27,8,45,874.0,83.5,0.0,34.0,645.0,563.88,397.93
2016,7,27,9,0,885.0,87.0,0.0,35.0,689.0,617.5,432.8
2016,7,27,9,15,895.5,89.0,0.0,35.5,729.5,667.96,465.12
2016,7,27,9,30,906.0,91.0,0.0,36.0,770.0,716.71,495.21
2016,7,27,9,45,894.5,103.0,0.05,36.5,800.0,757.07,518.89
2016,7,27,10,0,883.0,115.0,0.1,37.0,830.0,793.4,538.95
2016,7,27,10,15,889.5,116.5,0.1,37.0,859.0,830.33,559.78
2016,7,27,10,30,896.0,118.0,0.1,37.0,888.0,864.45,578.73
2016,7,27,10,45,899.0,120.5,0.1,37.5,910.0,893.52,593.36
2016,7,27,11,0,902.0,123.0,0.1,38.0,932.0,919.28,606.0
2016,7,27,11,15,904.5,123.5,0.1,38.0,947.0,939.31,616.62
2016,7,27,11,30,907.0,124.0,0.1,38.0,962.0,955.82,625.34
2016,7,27,11,45,907.5,125.0,0.15,38.0,970.0,967.36,632.13
2016,7,27,12,0,908.0,126.0,0.2,38.0,978.0,975.23,637.13
2016,7,27,12,15,907.5,126.0,0.2,38.0,978.0,977.56,638.25
2016,7,27,12,30,907.0,126.0,0.2,38.0,978.0,976.2,637.48
2016,7,27,12,45,907.5,124.0,0.2,38.0,972.0,970.24,634.25
2016,7,27,13,0,908.0,122.0,0.2,38.0,966.0,960.58,629.1
2016,7,27,13,15,904.5,121.5,0.2,38.0,951.5,945.01,620.7
2016,7,27,13,30,901.0,121.0,0.2,38.0,937.0,925.91,610.41
2016,7,27,13,45,898.0,119.0,0.2,38.0,916.0,902.42,597.65
2016,7,27,14,0,895.0,117.0,0.2,38.0,895.0,875.57,582.96
2016,7,27,14,15,888.0,115.5,0.2,37.5,867.0,842.68,565.86
2016,7,27,14,30,881.0,114.0,0.2,37.0,839.0,806.94,546.89
2016,7,27,14,45,875.5,110.5,0.25,37.0,806.0,767.77,525.22
2016,7,27,15,0,870.0,107.0,0.3,37.0,773.0,726.02,500.88
2016,7,27,15,15,858.0,104.5,0.3,36.5,733.5,678.49,471.75
2016,7,27,15,30,846.0,102.0,0.3,36.0,694.0,629.35,440.62
2016,7,27,15,45,835.5,98.0,0.3,35.5,651.0,580.38,408.42
2016,7,27,16,0,825.0,94.0,0.3,35.0,608.0,527.31,372.2
2016,7,27,16,15,806.0,91.0,0.3,34.5,560.5,470.28,331.82
2016,7,27,16,30,787.0,88.0,0.3,34.0,513.0,413.47,289.96
2016,7,27,16,45,767.5,82.5,0.3,33.5,464.5,354.71,245.09
2016,7,27,17,0,748.0,77.0,0.3,33.0,416.0,296.89,199.43
2016,7,27,17,15,715.0,73.0,0.3,32.0,365.0,238.42,153.24
2016,7,27,17,30,682.0,69.0,0.3,31.0,314.0,183.04,109.87
2016,7,27,17,45,642.5,62.5,0.35,30.5,264.5,125.04,67.54
2016,7,27,18,0,603.0,56.0,0.4,30.0,215.0,74.31,37.98
2016,7,27,18,15,536.5,49.0,0.4,29.0,168.0,38.98,27.24
2016,7,27,18,30,470.0,42.0,0.4,28.0,121.0,33.91,22.8
2016,7,27,18,45,372.0,32.0,0.4,27.0,81.5,26.09,15.74
2016,7,27,19,0,274.0,22.0,0.4,26.0,42.0,18.11,5.82
2016,7,27,19,15,137.0,11.0,0.4,25.0,21.0,9.39,0.0
2016,7,27,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,5,15,108.0,8.0,0.65,22.0,13.0,6.83,0.0
2016,7,28,5,30,216.0,16.0,0.5,23.0,26.0,13.17,0.0
2016,7,28,5,45,334.0,25.5,0.35,24.0,62.5,20.87,10.81
2016,7,28,6,0,452.0,35.0,0.2,25.0,99.0,28.48,18.32
2016,7,28,6,15,525.0,41.5,0.15,25.5,145.0,33.35,22.84
2016,7,28,6,30,598.0,48.0,0.1,26.0,191.0,50.43,29.64
2016,7,28,6,45,645.5,53.0,0.1,27.0,240.5,98.81,50.92
2016,7,28,7,0,693.0,58.0,0.1,28.0,290.0,152.77,87.08
2016,7,28,7,15,727.0,62.0,0.05,29.0,340.5,208.33,129.98
2016,7,28,7,30,761.0,66.0,0.0,30.0,391.0,267.21,177.01
2016,7,28,7,45,785.5,69.5,0.0,31.0,441.5,325.55,223.58
2016,7,28,8,0,810.0,73.0,0.0,32.0,492.0,385.48,269.9
2016,7,28,8,15,829.0,75.5,0.0,32.5,540.0,443.5,313.75
2016,7,28,8,30,848.0,78.0,0.0,33.0,588.0,500.99,355.48
2016,7,28,8,45,862.0,80.5,0.05,33.5,632.5,555.72,393.88
2016,7,28,9,0,876.0,83.0,0.1,34.0,677.0,609.65,430.42
2016,7,28,9,15,887.5,84.5,0.1,34.5,717.5,659.9,462.89
2016,7,28,9,30,899.0,86.0,0.1,35.0,758.0,708.54,493.21
2016,7,28,9,45,908.0,87.5,0.1,35.5,794.0,753.51,519.5
2016,7,28,10,0,917.0,89.0,0.1,36.0,830.0,796.16,542.97
2016,7,28,10,15,923.5,90.0,0.1,36.0,859.5,833.79,564.2
2016,7,28,10,30,930.0,91.0,0.1,36.0,889.0,868.51,583.54
2016,7,28,10,45,934.5,92.0,0.1,36.5,911.5,898.42,598.69
2016,7,28,11,0,939.0,93.0,0.1,37.0,934.0,924.98,611.81
2016,7,28,11,15,942.0,93.5,0.1,37.0,950.0,946.21,623.12
2016,7,28,11,30,945.0,94.0,0.1,37.0,966.0,963.8,632.45
2016,7,28,11,45,946.5,94.5,0.15,37.5,974.5,976.28,638.43
2016,7,28,12,0,948.0,95.0,0.2,38.0,983.0,984.94,642.52
2016,7,28,12,15,948.0,95.0,0.2,38.0,983.5,987.87,643.96
2016,7,28,12,30,948.0,95.0,0.2,38.0,984.0,986.92,643.41
2016,7,28,12,45,933.5,103.0,0.2,38.0,973.5,976.37,637.6
2016,7,28,13,0,919.0,111.0,0.2,38.0,963.0,962.14,629.93
2016,7,28,13,15,916.0,110.5,0.2,38.0,949.0,946.83,621.76
2016,7,28,13,30,913.0,110.0,0.2,38.0,935.0,927.93,611.59
2016,7,28,13,45,909.0,108.5,0.2,38.0,914.0,903.71,598.42
2016,7,28,14,0,905.0,107.0,0.2,38.0,893.0,876.14,583.33
2016,7,28,14,15,898.5,105.5,0.2,37.5,865.0,843.31,566.28
2016,7,28,14,30,892.0,104.0,0.2,37.0,837.0,807.57,547.31
2016,7,28,14,45,884.5,102.0,0.25,37.0,803.0,767.86,525.32
2016,7,28,15,0,877.0,100.0,0.3,37.0,769.0,725.69,500.99
2016,7,28,15,15,865.5,98.0,0.3,36.5,730.0,678.61,472.13
2016,7,28,15,30,854.0,96.0,0.3,36.0,691.0,629.86,441.22
2016,7,28,15,45,841.5,92.5,0.3,35.5,647.5,577.7,406.94
2016,7,28,16,0,829.0,89.0,0.3,35.0,604.0,524.5,370.6
2016,7,28,16,15,810.0,86.0,0.3,34.5,556.5,468.34,330.72
2016,7,28,16,30,791.0,83.0,0.3,34.0,509.0,411.29,288.61
2016,7,28,16,45,769.0,79.0,0.3,33.5,460.0,352.77,243.86
2016,7,28,17,0,747.0,75.0,0.3,33.0,411.0,295.43,198.54
2016,7,28,17,15,714.5,70.5,0.3,32.0,360.5,236.63,152.02
2016,7,28,17,30,682.0,66.0,0.3,31.0,310.0,180.86,108.25
2016,7,28,17,45,639.5,60.5,0.3,30.5,260.5,123.44,66.36
2016,7,28,18,0,597.0,55.0,0.3,30.0,211.0,73.51,37.39
2016,7,28,18,15,530.0,48.0,0.3,29.0,164.5,38.19,26.56
2016,7,28,18,30,463.0,41.0,0.3,28.0,118.0,33.1,22.1
2016,7,28,18,45,362.0,31.5,0.3,27.0,79.0,25.68,15.35
2016,7,28,19,0,261.0,22.0,0.3,26.0,40.0,18.15,5.12
2016,7,28,19,15,130.5,11.0,0.3,25.0,20.0,9.39,0.0
2016,7,28,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,5,15,90.0,7.5,0.7,23.0,11.5,6.4,0.0
2016,7,29,5,30,180.0,15.0,0.5,24.0,23.0,12.28,0.0
2016,7,29,5,45,294.5,26.0,0.35,25.0,58.5,21.25,10.87
2016,7,29,6,0,409.0,37.0,0.2,26.0,94.0,30.06,19.5
2016,7,29,6,15,483.5,44.5,0.15,26.5,138.5,35.61,24.61
2016,7,29,6,30,558.0,52.0,0.1,27.0,183.0,50.09,29.34
2016,7,29,6,45,606.5,58.0,0.05,28.0,232.0,97.39,50.86
2016,7,29,7,0,655.0,64.0,0.0,29.0,281.0,150.39,86.4
2016,7,29,7,15,690.5,68.0,0.0,29.5,331.5,206.95,130.09
2016,7,29,7,30,726.0,72.0,0.0,30.0,382.0,264.22,175.98
2016,7,29,7,45,752.0,76.0,0.05,31.0,431.5,321.62,221.73
2016,7,29,8,0,778.0,80.0,0.1,32.0,481.0,380.85,267.59
2016,7,29,8,15,798.0,83.0,0.1,32.5,529.0,437.97,310.74
2016,7,29,8,30,818.0,86.0,0.1,33.0,577.0,495.6,352.54
2016,7,29,8,45,833.5,88.5,0.1,33.5,621.5,549.02,389.88
2016,7,29,9,0,849.0,91.0,0.1,34.0,666.0,602.56,425.84
2016,7,29,9,15,861.0,93.0,0.1,34.0,706.5,652.47,459.04
2016,7,29,9,30,873.0,95.0,0.1,34.0,747.0,700.88,490.31
2016,7,29,9,45,879.5,98.5,0.1,34.5,781.5,744.97,516.51
2016,7,29,10,0,886.0,102.0,0.1,35.0,816.0,786.63,539.58
2016,7,29,10,15,893.0,103.5,0.1,35.0,846.0,824.15,560.93
2016,7,29,10,30,900.0,105.0,0.1,35.0,876.0,858.89,580.43
2016,7,29,10,45,907.5,105.0,0.1,35.5,899.5,889.64,596.23
2016,7,29,11,0,915.0,105.0,0.1,36.0,923.0,917.28,610.08
2016,7,29,11,15,918.5,105.5,0.1,36.0,939.0,938.52,621.46
2016,7,29,11,30,922.0,106.0,0.1,36.0,955.0,956.22,630.92
2016,7,29,11,45,925.0,106.0,0.15,36.5,964.0,969.34,637.33
2016,7,29,12,0,928.0,106.0,0.2,37.0,973.0,978.77,641.87
2016,7,29,12,15,928.5,106.0,0.2,36.5,974.5,982.09,644.87
2016,7,29,12,30,929.0,106.0,0.2,36.0,976.0,981.62,645.92
2016,7,29,12,45,930.5,104.0,0.2,36.0,970.0,976.37,643.07
2016,7,29,13,0,932.0,102.0,0.2,36.0,964.0,967.29,638.2
2016,7,29,13,15,929.5,101.5,0.2,36.0,950.5,952.21,630.03
2016,7,29,13,30,927.0,101.0,0.2,36.0,937.0,933.48,619.89
2016,7,29,13,45,923.5,99.5,0.2,36.0,916.0,909.33,606.67
2016,7,29,14,0,920.0,98.0,0.2,36.0,895.0,881.75,591.48
2016,7,29,14,15,914.0,96.5,0.2,35.5,867.5,848.83,574.27
2016,7,29,14,30,908.0,95.0,0.2,35.0,840.0,812.91,555.08
2016,7,29,14,45,901.5,93.0,0.25,35.0,806.5,773.31,533.02
2016,7,29,15,0,895.0,91.0,0.3,35.0,773.0,731.13,508.9
2016,7,29,15,15,885.0,89.0,0.3,34.5,734.0,684.23,479.95
2016,7,29,15,30,875.0,87.0,0.3,34.0,695.0,635.48,448.81
2016,7,29,15,45,863.5,84.0,0.3,34.0,652.0,583.32,413.39
2016,7,29,16,0,852.0,81.0,0.3,34.0,609.0,529.96,375.93
2016,7,29,16,15,834.5,78.5,0.3,33.5,561.5,473.32,335.52
2016,7,29,16,30,817.0,76.0,0.3,33.0,514.0,416.66,293.4
2016,7,29,16,45,796.0,72.0,0.3,32.5,465.0,356.59,247.23
2016,7,29,17,0,775.0,68.0,0.3,32.0,416.0,297.97,200.61
2016,7,29,17,15,744.0,64.5,0.3,31.5,365.0,238.76,153.01
2016,7,29,17,30,713.0,61.0,0.3,31.0,314.0,182.35,108.17
2016,7,29,17,45,671.5,56.0,0.3,30.5,264.0,126.49,67.43
2016,7,29,18,0,630.0,51.0,0.3,30.0,214.0,75.33,37.87
2016,7,29,18,15,564.0,44.5,0.3,28.5,166.5,38.79,27.11
2016,7,29,18,30,498.0,38.0,0.3,27.0,119.0,30.83,20.28
2016,7,29,18,45,393.0,29.0,0.3,26.0,79.5,23.7,13.74
2016,7,29,19,0,288.0,20.0,0.3,25.0,40.0,16.49,3.34
2016,7,29,19,15,144.0,10.0,0.3,24.5,20.0,8.54,0.0
2016,7,29,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,15,106.0,7.5,0.5,20.0,12.0,6.4,0.0
2016,7,30,5,30,212.0,15.0,0.4,21.0,24.0,12.8,0.0
2016,7,30,5,45,339.0,24.5,0.3,22.0,61.0,20.11,9.98
2016,7,30,6,0,466.0,34.0,0.2,23.0,98.0,27.79,17.86
2016,7,30,6,15,541.0,41.0,0.15,24.0,145.0,36.03,25.26
2016,7,30,6,30,616.0,48.0,0.1,25.0,192.0,51.85,30.11
2016,7,30,6,45,667.0,52.5,0.1,26.0,242.5,101.41,52.21
2016,7,30,7,0,718.0,57.0,0.1,27.0,293.0,156.98,89.71
2016,7,30,7,15,751.5,61.0,0.1,27.5,345.0,214.17,134.57
2016,7,30,7,30,785.0,65.0,0.1,28.0,397.0,274.6,183.68
2016,7,30,7,45,811.0,67.5,0.1,29.0,448.5,334.09,231.61
2016,7,30,8,0,837.0,70.0,0.1,30.0,500.0,396.08,279.86
2016,7,30,8,15,855.5,72.5,0.1,30.5,548.5,454.72,324.55
2016,7,30,8,30,874.0,75.0,0.1,31.0,597.0,513.54,367.54
2016,7,30,8,45,889.0,76.5,0.15,31.5,642.5,569.34,407.17
2016,7,30,9,0,904.0,78.0,0.2,32.0,688.0,624.36,444.85
2016,7,30,9,15,914.5,79.5,0.2,32.0,729.0,675.39,479.01
2016,7,30,9,30,925.0,81.0,0.2,32.0,770.0,724.65,510.99
2016,7,30,9,45,934.0,82.0,0.2,32.5,806.0,770.3,537.59
2016,7,30,10,0,943.0,83.0,0.2,33.0,842.0,813.54,561.61
2016,7,30,10,15,949.0,84.5,0.2,33.0,871.5,852.25,583.67
2016,7,30,10,30,955.0,86.0,0.2,33.0,901.0,887.92,603.72
2016,7,30,10,45,958.5,87.0,0.25,33.5,924.0,917.72,619.82
2016,7,30,11,0,962.0,88.0,0.3,34.0,947.0,944.03,633.9
2016,7,30,11,15,964.5,88.5,0.3,34.0,962.5,965.31,645.39
2016,7,30,11,30,967.0,89.0,0.3,34.0,978.0,982.83,654.8
2016,7,30,11,45,967.0,90.0,0.35,34.0,986.0,994.68,662.13
2016,7,30,12,0,967.0,91.0,0.4,34.0,994.0,1002.59,667.42
2016,7,30,12,15,967.0,91.0,0.4,33.5,994.5,1005.55,670.29
2016,7,30,12,30,967.0,91.0,0.4,33.0,995.0,1004.56,671.07
2016,7,30,12,45,959.0,95.0,0.4,33.0,986.5,996.07,666.32
2016,7,30,13,0,951.0,99.0,0.4,33.0,978.0,983.75,659.56
2016,7,30,13,15,948.0,98.0,0.4,33.0,963.5,967.44,650.59
2016,7,30,13,30,945.0,97.0,0.4,33.0,949.0,947.4,639.54
2016,7,30,13,45,941.0,96.0,0.4,33.0,927.5,922.86,625.9
2016,7,30,14,0,937.0,95.0,0.4,33.0,906.0,894.84,610.21
2016,7,30,14,15,930.5,94.0,0.4,32.5,877.5,861.44,592.43
2016,7,30,14,30,924.0,93.0,0.4,32.0,849.0,825.01,572.62
2016,7,30,14,45,917.0,91.0,0.4,31.5,815.0,784.39,549.92
2016,7,30,15,0,910.0,89.0,0.4,31.0,781.0,741.17,525.21
2016,7,30,15,15,899.5,87.0,0.4,30.5,741.5,693.22,495.09
2016,7,30,15,30,889.0,85.0,0.4,30.0,702.0,643.43,462.71
2016,7,30,15,45,877.0,82.5,0.4,30.0,658.0,590.7,426.27
2016,7,30,16,0,865.0,80.0,0.4,30.0,614.0,536.79,387.74
2016,7,30,16,15,847.5,77.5,0.4,29.5,566.0,479.38,346.03
2016,7,30,16,30,830.0,75.0,0.4,29.0,518.0,421.92,302.53
2016,7,30,16,45,808.5,71.5,0.4,28.5,468.0,361.33,255.1
2016,7,30,17,0,787.0,68.0,0.4,28.0,418.0,302.21,207.19
2016,7,30,17,15,755.5,64.0,0.35,27.5,366.5,241.6,157.48
2016,7,30,17,30,724.0,60.0,0.3,27.0,315.0,183.86,110.74
2016,7,30,17,45,680.5,55.5,0.3,26.5,264.5,127.45,68.96
2016,7,30,18,0,637.0,51.0,0.3,26.0,214.0,75.98,38.81
2016,7,30,18,15,570.0,44.5,0.3,25.0,166.5,38.88,27.63
2016,7,30,18,30,503.0,38.0,0.3,24.0,119.0,30.9,20.62
2016,7,30,18,45,394.0,29.0,0.3,23.0,78.5,23.75,13.93
2016,7,30,19,0,285.0,20.0,0.3,22.0,38.0,16.54,2.41
2016,7,30,19,15,142.5,10.0,0.3,21.5,19.0,8.54,0.0
2016,7,30,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,0.2,16.0,11.0,6.4,0.0
2016,7,31,5,30,196.0,15.0,0.2,17.0,22.0,12.8,0.0
2016,7,31,5,45,322.5,25.0,0.2,18.0,59.0,20.56,10.34
2016,7,31,6,0,449.0,35.0,0.2,19.0,96.0,28.62,18.89
2016,7,31,6,15,525.5,42.5,0.2,19.5,142.5,34.29,24.27
2016,7,31,6,30,602.0,50.0,0.2,20.0,189.0,50.54,29.51
2016,7,31,6,45,650.0,55.5,0.2,21.0,239.0,103.29,55.44
2016,7,31,7,0,698.0,61.0,0.2,22.0,289.0,158.39,93.68
2016,7,31,7,15,732.5,65.0,0.2,22.5,340.5,214.72,138.77
2016,7,31,7,30,767.0,69.0,0.2,23.0,392.0,274.44,188.27
2016,7,31,7,45,790.5,73.0,0.2,23.5,442.5,333.61,237.42
2016,7,31,8,0,814.0,77.0,0.2,24.0,493.0,394.26,286.33
2016,7,31,8,15,832.5,79.5,0.2,24.5,541.0,452.36,331.71
2016,7,31,8,30,851.0,82.0,0.2,25.0,589.0,510.09,375.02
2016,7,31,8,45,864.5,84.5,0.25,25.5,634.0,564.98,415.11
2016,7,31,9,0,878.0,87.0,0.3,26.0,679.0,618.99,453.17
2016,7,31,9,15,889.0,89.0,0.3,26.5,719.5,669.74,487.11
2016,7,31,9,30,900.0,91.0,0.3,27.0,760.0,718.81,518.78
2016,7,31,9,45,907.0,93.0,0.3,27.5,795.0,763.04,545.49
2016,7,31,10,0,914.0,95.0,0.3,28.0,830.0,804.78,569.3
2016,7,31,10,15,920.5,96.5,0.3,28.0,859.0,842.95,591.66
2016,7,31,10,30,927.0,98.0,0.3,28.0,888.0,878.2,612.04
2016,7,31,10,45,931.5,99.0,0.3,28.5,911.0,908.14,627.81
2016,7,31,11,0,936.0,100.0,0.3,29.0,934.0,934.72,641.48
2016,7,31,11,15,939.0,100.5,0.3,29.0,949.5,955.96,653.22
2016,7,31,11,30,942.0,101.0,0.3,29.0,965.0,973.55,662.9
2016,7,31,11,45,943.5,101.0,0.35,29.5,973.5,985.53,669.13
2016,7,31,12,0,945.0,101.0,0.4,30.0,982.0,993.68,673.3
2016,7,31,12,15,945.0,101.0,0.4,30.0,983.0,996.57,674.78
2016,7,31,12,30,945.0,101.0,0.4,30.0,984.0,995.58,674.19
2016,7,31,12,45,941.5,102.5,0.4,30.0,976.5,988.9,670.43
2016,7,31,13,0,938.0,104.0,0.4,30.0,969.0,978.42,664.61
2016,7,31,13,15,935.0,103.5,0.4,30.0,955.0,962.72,655.86
2016,7,31,13,30,932.0,103.0,0.4,30.0,941.0,943.35,645.04
2016,7,31,13,45,929.5,101.0,0.4,30.0,920.0,919.38,631.54
2016,7,31,14,0,927.0,99.0,0.4,30.0,899.0,891.89,615.95
2016,7,31,14,15,921.0,98.0,0.4,29.5,871.0,859.12,598.29
2016,7,31,14,30,915.0,97.0,0.4,29.0,843.0,823.32,578.58
2016,7,31,14,45,908.5,94.5,0.4,29.0,809.5,782.83,554.54
2016,7,31,15,0,902.0,92.0,0.4,29.0,776.0,739.73,528.55
2016,7,31,15,15,892.0,90.0,0.4,28.5,736.5,692.36,498.54
2016,7,31,15,30,882.0,88.0,0.4,28.0,697.0,643.12,466.26
2016,7,31,15,45,870.0,85.0,0.4,28.0,653.5,590.14,429.4
2016,7,31,16,0,858.0,82.0,0.4,28.0,610.0,536.0,390.44
2016,7,31,16,15,840.5,79.5,0.4,27.5,562.5,478.85,348.6
2016,7,31,16,30,823.0,77.0,0.4,27.0,515.0,421.36,304.76
2016,7,31,16,45,801.0,73.5,0.4,26.5,465.0,361.27,257.35
2016,7,31,17,0,779.0,70.0,0.4,26.0,415.0,302.31,209.24
2016,7,31,17,15,747.5,66.0,0.35,25.5,363.5,242.05,159.45
2016,7,31,17,30,716.0,62.0,0.3,25.0,312.0,184.68,112.65
2016,7,31,17,45,671.5,57.0,0.3,24.5,261.5,128.08,70.4
2016,7,31,18,0,627.0,52.0,0.3,24.0,211.0,76.6,39.85
2016,7,31,18,15,558.5,45.0,0.3,23.0,163.5,36.11,25.5
2016,7,31,18,30,490.0,38.0,0.3,22.0,116.0,30.89,20.8
2016,7,31,18,45,379.0,29.0,0.3,21.5,76.0,23.76,13.96
2016,7,31,19,0,268.0,20.0,0.3,21.0,36.0,16.57,1.06
2016,7,31,19,15,134.0,10.0,0.3,20.5,18.0,8.54,0.0
2016,7,31,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,5,15,72.5,7.5,0.35,16.0,10.0,6.4,0.0
2016,8,1,5,30,145.0,15.0,0.3,17.0,20.0,12.8,0.0
2016,8,1,5,45,277.5,26.5,0.25,18.0,56.0,21.84,11.02
2016,8,1,6,0,410.0,38.0,0.2,19.0,92.0,31.12,20.98
2016,8,1,6,15,491.0,45.5,0.2,19.5,138.0,36.64,26.28
2016,8,1,6,30,572.0,53.0,0.2,20.0,184.0,52.9,31.47
2016,8,1,6,45,630.0,58.0,0.2,21.0,235.5,101.41,54.51
2016,8,1,7,0,688.0,63.0,0.2,22.0,287.0,159.52,95.03
2016,8,1,7,15,724.5,67.5,0.2,22.5,339.0,216.23,140.35
2016,8,1,7,30,761.0,72.0,0.2,23.0,391.0,276.61,190.25
2016,8,1,7,45,791.5,74.0,0.2,24.0,442.5,336.02,238.89
2016,8,1,8,0,822.0,76.0,0.2,25.0,494.0,397.66,287.74
2016,8,1,8,15,841.5,79.0,0.2,25.5,543.5,457.18,333.92
2016,8,1,8,30,861.0,82.0,0.2,26.0,593.0,516.46,378.06
