Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,8,45,877.5,83.5,0.2,27.0,639.0,572.65,417.48
2016,8,1,9,0,894.0,85.0,0.2,28.0,685.0,628.22,454.73
2016,8,1,9,15,905.5,86.5,0.2,28.0,726.5,679.61,489.56
2016,8,1,9,30,917.0,88.0,0.2,28.0,768.0,729.33,522.26
2016,8,1,9,45,924.0,90.5,0.25,28.5,803.5,774.79,549.94
2016,8,1,10,0,931.0,93.0,0.3,29.0,839.0,817.72,575.02
2016,8,1,10,15,937.5,94.5,0.3,29.0,869.0,856.52,597.55
2016,8,1,10,30,944.0,96.0,0.3,29.0,899.0,892.34,618.07
2016,8,1,10,45,948.0,97.0,0.3,29.5,922.5,922.34,633.69
2016,8,1,11,0,952.0,98.0,0.3,30.0,946.0,948.88,647.17
2016,8,1,11,15,955.5,99.0,0.3,30.0,962.0,971.4,659.55
2016,8,1,11,30,959.0,100.0,0.3,30.0,978.0,990.21,669.82
2016,8,1,11,45,959.0,101.0,0.3,30.0,986.5,1001.95,676.08
2016,8,1,12,0,959.0,102.0,0.3,30.0,995.0,1009.78,680.25
2016,8,1,12,15,959.5,102.0,0.3,30.0,996.0,1013.16,682.01
2016,8,1,12,30,960.0,102.0,0.3,30.0,997.0,1012.61,681.67
2016,8,1,12,45,957.0,103.0,0.35,30.0,989.5,1005.8,678.97
2016,8,1,13,0,954.0,104.0,0.4,30.0,982.0,995.12,674.21
2016,8,1,13,15,951.0,103.5,0.4,30.0,968.0,979.16,665.36
2016,8,1,13,30,948.0,103.0,0.4,30.0,954.0,959.46,654.42
2016,8,1,13,45,945.0,101.5,0.4,30.0,932.5,935.13,640.8
2016,8,1,14,0,942.0,100.0,0.4,30.0,911.0,907.25,625.07
2016,8,1,14,15,936.0,99.0,0.4,29.5,883.0,873.97,607.24
2016,8,1,14,30,930.0,98.0,0.4,29.0,855.0,837.61,587.33
2016,8,1,14,45,922.5,96.0,0.4,29.0,820.5,796.23,562.88
2016,8,1,15,0,915.0,94.0,0.4,29.0,786.0,752.26,536.51
2016,8,1,15,15,904.5,92.0,0.4,28.5,746.0,703.91,506.02
2016,8,1,15,30,894.0,90.0,0.4,28.0,706.0,653.69,473.24
2016,8,1,15,45,881.5,87.0,0.4,28.0,661.5,599.74,435.85
2016,8,1,16,0,869.0,84.0,0.4,28.0,617.0,544.64,396.34
2016,8,1,16,15,850.5,81.5,0.4,27.5,568.5,486.31,353.78
2016,8,1,16,30,832.0,79.0,0.4,27.0,520.0,427.83,309.33
2016,8,1,16,45,809.0,75.5,0.4,26.5,469.0,366.73,261.26
2016,8,1,17,0,786.0,72.0,0.4,26.0,418.0,306.88,212.53
2016,8,1,17,15,753.5,68.0,0.4,25.0,366.0,245.83,162.63
2016,8,1,17,30,721.0,64.0,0.4,24.0,314.0,187.78,115.51
2016,8,1,17,45,674.0,58.5,0.4,23.5,262.5,130.03,72.2
2016,8,1,18,0,627.0,53.0,0.4,23.0,211.0,74.57,38.31
2016,8,1,18,15,555.0,46.5,0.4,22.0,162.5,37.36,26.67
2016,8,1,18,30,483.0,40.0,0.4,21.0,114.0,32.61,22.32
2016,8,1,18,45,362.5,30.0,0.4,20.5,74.0,24.65,14.64
2016,8,1,19,0,242.0,20.0,0.4,20.0,34.0,16.6,0.0
2016,8,1,19,15,121.0,10.0,0.4,19.5,17.0,8.54,0.0
2016,8,1,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,5,15,77.5,7.0,0.45,16.0,9.5,0.0,0.0
2016,8,2,5,30,155.0,14.0,0.4,17.0,19.0,11.95,0.0
2016,8,2,5,45,300.0,24.5,0.4,18.0,56.0,20.18,9.41
2016,8,2,6,0,445.0,35.0,0.4,19.0,93.0,28.71,18.86
2016,8,2,6,15,526.5,42.5,0.35,20.0,140.0,34.39,24.24
2016,8,2,6,30,608.0,50.0,0.3,21.0,187.0,51.95,29.68
2016,8,2,6,45,662.5,54.5,0.25,22.0,238.5,104.95,55.83
2016,8,2,7,0,717.0,59.0,0.2,23.0,290.0,161.14,94.7
2016,8,2,7,15,752.5,63.0,0.2,24.0,343.0,219.04,140.73
2016,8,2,7,30,788.0,67.0,0.2,25.0,396.0,280.44,190.99
2016,8,2,7,45,815.0,70.0,0.2,26.0,448.0,341.26,240.53
2016,8,2,8,0,842.0,73.0,0.2,27.0,500.0,404.47,290.25
2016,8,2,8,15,861.0,75.5,0.2,27.5,549.5,463.93,336.03
2016,8,2,8,30,880.0,78.0,0.2,28.0,599.0,523.59,380.09
2016,8,2,8,45,895.0,80.0,0.2,29.0,645.0,580.47,419.59
2016,8,2,9,0,910.0,82.0,0.2,30.0,691.0,636.54,456.75
2016,8,2,9,15,921.0,83.5,0.2,30.5,733.0,688.41,490.55
2016,8,2,9,30,932.0,85.0,0.2,31.0,775.0,738.52,522.03
2016,8,2,9,45,939.0,87.5,0.2,31.5,810.5,784.66,548.72
2016,8,2,10,0,946.0,90.0,0.2,32.0,846.0,828.2,572.86
2016,8,2,10,15,952.0,91.0,0.2,32.0,876.0,866.66,594.71
2016,8,2,10,30,958.0,92.0,0.2,32.0,906.0,902.05,614.57
2016,8,2,10,45,962.0,93.5,0.2,32.5,929.5,932.96,630.37
2016,8,2,11,0,966.0,95.0,0.2,33.0,953.0,960.35,644.01
2016,8,2,11,15,969.0,95.5,0.2,33.0,969.0,982.21,655.73
2016,8,2,11,30,972.0,96.0,0.2,33.0,985.0,1000.29,665.38
2016,8,2,11,45,973.0,96.5,0.2,33.5,993.5,1012.63,670.49
2016,8,2,12,0,974.0,97.0,0.2,34.0,1002.0,1021.01,673.49
2016,8,2,12,15,974.0,97.0,0.2,34.0,1003.0,1023.96,674.95
2016,8,2,12,30,974.0,97.0,0.2,34.0,1004.0,1022.89,674.33
2016,8,2,12,45,964.5,102.5,0.25,34.0,994.5,1014.28,670.63
2016,8,2,13,0,955.0,108.0,0.3,34.0,985.0,1001.81,664.96
2016,8,2,13,15,952.0,107.0,0.3,34.0,970.5,985.3,656.04
2016,8,2,13,30,949.0,106.0,0.3,34.0,956.0,965.05,645.04
2016,8,2,13,45,944.5,105.5,0.3,34.0,934.5,940.29,631.5
2016,8,2,14,0,940.0,105.0,0.3,34.0,913.0,912.06,615.93
2016,8,2,14,15,934.0,103.5,0.3,34.0,884.5,878.28,597.02
2016,8,2,14,30,928.0,102.0,0.3,34.0,856.0,841.41,576.16
2016,8,2,14,45,919.5,100.5,0.3,34.0,821.0,799.74,552.18
2016,8,2,15,0,911.0,99.0,0.3,34.0,786.0,755.57,526.28
2016,8,2,15,15,900.5,97.0,0.3,33.5,746.0,707.28,496.64
2016,8,2,15,30,890.0,95.0,0.3,33.0,706.0,657.12,464.77
2016,8,2,15,45,875.5,92.5,0.3,33.0,661.0,602.56,427.91
2016,8,2,16,0,861.0,90.0,0.3,33.0,616.0,547.05,389.12
2016,8,2,16,15,842.5,87.0,0.3,32.5,567.0,489.19,347.98
2016,8,2,16,30,824.0,84.0,0.3,32.0,518.0,430.06,304.21
2016,8,2,16,45,799.0,80.5,0.35,31.5,467.0,368.52,257.34
2016,8,2,17,0,774.0,77.0,0.4,31.0,416.0,308.48,209.86
2016,8,2,17,15,739.5,72.5,0.4,30.0,363.5,247.05,160.84
2016,8,2,17,30,705.0,68.0,0.4,29.0,311.0,188.9,114.71
2016,8,2,17,45,655.5,62.5,0.4,28.0,259.0,128.75,70.58
2016,8,2,18,0,606.0,57.0,0.4,27.0,207.0,76.97,40.08
2016,8,2,18,15,530.0,49.5,0.4,25.5,158.5,39.73,28.22
2016,8,2,18,30,454.0,42.0,0.4,24.0,110.0,34.27,23.35
2016,8,2,18,45,330.0,31.0,0.4,23.0,70.5,25.52,14.99
2016,8,2,19,0,206.0,20.0,0.4,22.0,31.0,16.62,0.0
2016,8,2,19,15,103.0,10.0,0.4,21.5,15.5,8.54,0.0
2016,8,2,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,3,5,15,82.0,6.5,0.6,19.0,9.0,0.0,0.0
2016,8,3,5,30,164.0,13.0,0.5,20.0,18.0,11.1,0.0
2016,8,3,5,45,302.5,23.5,0.45,21.0,54.0,19.36,8.24
2016,8,3,6,0,441.0,34.0,0.4,22.0,90.0,27.89,17.84
2016,8,3,6,15,522.0,41.5,0.35,23.0,137.5,33.59,23.19
2016,8,3,6,30,603.0,49.0,0.3,24.0,185.0,51.71,28.76
2016,8,3,6,45,654.5,55.0,0.25,25.0,236.0,105.49,55.71
2016,8,3,7,0,706.0,61.0,0.2,26.0,287.0,162.2,94.84
2016,8,3,7,15,742.0,65.0,0.15,26.5,339.5,219.66,140.19
2016,8,3,7,30,778.0,69.0,0.1,27.0,392.0,280.7,189.81
2016,8,3,7,45,803.5,72.5,0.1,28.0,443.5,341.03,238.45
2016,8,3,8,0,829.0,76.0,0.1,29.0,495.0,403.03,286.74
2016,8,3,8,15,848.0,79.0,0.05,29.5,544.0,462.8,331.91
2016,8,3,8,30,867.0,82.0,0.0,30.0,593.0,522.37,375.13
2016,8,3,8,45,881.0,84.5,0.0,30.5,639.0,578.61,414.47
2016,8,3,9,0,895.0,87.0,0.0,31.0,685.0,633.98,451.64
2016,8,3,9,15,906.0,89.0,0.0,31.5,726.0,685.73,485.04
2016,8,3,9,30,917.0,91.0,0.0,32.0,767.0,735.76,516.16
2016,8,3,9,45,918.5,96.0,0.05,32.5,801.5,779.72,541.69
2016,8,3,10,0,920.0,101.0,0.1,33.0,836.0,820.71,564.68
2016,8,3,10,15,926.5,102.5,0.1,33.0,865.5,859.23,586.51
2016,8,3,10,30,933.0,104.0,0.1,33.0,895.0,894.78,606.37
2016,8,3,10,45,937.0,105.5,0.15,33.5,918.0,925.03,622.46
2016,8,3,11,0,941.0,107.0,0.2,34.0,941.0,951.85,636.63
2016,8,3,11,15,944.0,107.5,0.2,34.0,957.0,973.24,648.08
2016,8,3,11,30,947.0,108.0,0.2,34.0,973.0,990.93,657.52
2016,8,3,11,45,947.5,109.0,0.2,34.0,981.0,1002.99,663.84
2016,8,3,12,0,948.0,110.0,0.2,34.0,989.0,1011.17,668.12
2016,8,3,12,15,948.0,110.5,0.2,34.0,990.0,1014.5,669.81
2016,8,3,12,30,948.0,111.0,0.2,34.0,991.0,1013.92,669.45
2016,8,3,12,45,946.0,111.0,0.25,34.0,983.5,1007.07,666.72
2016,8,3,13,0,944.0,111.0,0.3,34.0,976.0,996.36,662.02
2016,8,3,13,15,941.0,110.0,0.3,33.5,961.5,979.96,654.44
2016,8,3,13,30,938.0,109.0,0.3,33.0,947.0,959.83,644.79
2016,8,3,13,45,933.0,108.5,0.35,33.0,925.0,934.81,632.01
2016,8,3,14,0,928.0,108.0,0.4,33.0,903.0,906.37,617.18
2016,8,3,14,15,921.5,106.5,0.4,32.5,874.5,872.45,599.2
2016,8,3,14,30,915.0,105.0,0.4,32.0,846.0,835.51,579.19
2016,8,3,14,45,907.0,103.0,0.4,32.0,811.5,794.12,555.02
2016,8,3,15,0,899.0,101.0,0.4,32.0,777.0,750.22,528.87
2016,8,3,15,15,888.0,99.0,0.4,31.5,737.0,702.01,498.85
2016,8,3,15,30,877.0,97.0,0.4,31.0,697.0,652.01,466.64
2016,8,3,15,45,865.0,93.5,0.45,30.5,653.0,598.47,431.44
2016,8,3,16,0,853.0,90.0,0.5,30.0,609.0,543.77,393.84
2016,8,3,16,15,834.5,87.0,0.5,29.0,560.5,486.28,352.82
2016,8,3,16,30,816.0,84.0,0.5,28.0,512.0,427.49,308.96
2016,8,3,16,45,795.0,79.5,0.5,27.5,462.0,366.82,261.31
2016,8,3,17,0,774.0,75.0,0.5,27.0,412.0,307.21,212.84
2016,8,3,17,15,740.0,70.5,0.5,26.0,359.5,245.82,162.85
2016,8,3,17,30,706.0,66.0,0.5,25.0,307.0,187.66,115.78
2016,8,3,17,45,662.0,60.0,0.5,24.5,256.0,127.69,70.56
2016,8,3,18,0,618.0,54.0,0.5,24.0,205.0,75.34,38.92
2016,8,3,18,15,543.5,46.5,0.45,23.0,157.0,37.41,26.55
2016,8,3,18,30,469.0,39.0,0.4,22.0,109.0,31.84,21.48
2016,8,3,18,45,349.0,28.5,0.4,21.0,69.5,23.45,13.3
2016,8,3,19,0,229.0,18.0,0.4,20.0,30.0,14.91,0.0
2016,8,3,19,15,114.5,9.0,0.4,19.5,15.0,7.68,0.0
2016,8,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.5,6.5,0.5,15.0,8.0,0.0,0.0
2016,8,4,5,30,95.0,13.0,0.5,16.0,16.0,11.1,0.0
2016,8,4,5,45,244.5,25.0,0.5,17.0,51.0,20.63,8.88
2016,8,4,6,0,394.0,37.0,0.5,18.0,86.0,30.4,20.27
2016,8,4,6,15,481.0,45.5,0.45,18.5,133.0,36.78,26.42
2016,8,4,6,30,568.0,54.0,0.4,19.0,180.0,55.65,32.82
2016,8,4,6,45,630.0,59.0,0.35,20.0,232.5,104.63,57.01
2016,8,4,7,0,692.0,64.0,0.3,21.0,285.0,163.72,98.76
2016,8,4,7,15,729.5,69.0,0.25,22.0,337.5,221.69,145.14
2016,8,4,7,30,767.0,74.0,0.2,23.0,390.0,283.48,195.77
2016,8,4,7,45,796.0,77.0,0.2,24.0,442.5,344.04,245.26
2016,8,4,8,0,825.0,80.0,0.2,25.0,495.0,406.67,294.74
2016,8,4,8,15,845.0,83.0,0.2,25.5,544.5,467.01,341.31
2016,8,4,8,30,865.0,86.0,0.2,26.0,594.0,526.68,385.54
2016,8,4,8,45,879.5,88.5,0.2,27.0,640.0,583.21,424.98
2016,8,4,9,0,894.0,91.0,0.2,28.0,686.0,638.91,462.07
2016,8,4,9,15,905.5,93.0,0.2,28.0,727.5,691.03,497.18
2016,8,4,9,30,917.0,95.0,0.2,28.0,769.0,741.47,530.14
2016,8,4,9,45,926.0,96.0,0.2,28.5,805.0,787.12,556.99
2016,8,4,10,0,935.0,97.0,0.2,29.0,841.0,830.37,581.23
2016,8,4,10,15,940.5,98.5,0.2,29.0,871.0,868.63,603.21
2016,8,4,10,30,946.0,100.0,0.2,29.0,901.0,903.81,623.17
2016,8,4,10,45,950.0,101.0,0.25,29.0,923.5,933.95,640.93
2016,8,4,11,0,954.0,102.0,0.3,29.0,946.0,960.61,656.72
2016,8,4,11,15,956.0,102.5,0.3,29.0,961.0,981.35,668.04
2016,8,4,11,30,958.0,103.0,0.3,29.0,976.0,998.3,677.26
2016,8,4,11,45,958.5,103.5,0.35,29.0,984.0,1010.0,684.64
2016,8,4,12,0,959.0,104.0,0.4,29.0,992.0,1017.77,689.95
2016,8,4,12,15,958.5,104.0,0.4,29.0,992.0,1020.16,691.14
2016,8,4,12,30,958.0,104.0,0.4,29.0,992.0,1018.58,690.21
2016,8,4,12,45,950.0,107.5,0.4,29.0,983.0,1009.39,685.01
2016,8,4,13,0,942.0,111.0,0.4,29.0,974.0,996.39,677.78
2016,8,4,13,15,939.0,110.5,0.4,28.5,959.0,980.44,670.27
2016,8,4,13,30,936.0,110.0,0.4,28.0,944.0,960.77,660.61
2016,8,4,13,45,933.5,107.5,0.4,28.0,922.5,935.99,646.61
2016,8,4,14,0,931.0,105.0,0.4,28.0,901.0,907.66,630.5
2016,8,4,14,15,924.0,103.5,0.4,27.5,872.0,873.16,611.76
2016,8,4,14,30,917.0,102.0,0.4,27.0,843.0,835.66,590.99
2016,8,4,14,45,909.5,99.5,0.4,27.0,808.5,794.01,566.17
2016,8,4,15,0,902.0,97.0,0.4,27.0,774.0,749.8,539.42
2016,8,4,15,15,890.5,95.0,0.4,26.5,733.5,701.04,508.46
2016,8,4,15,30,879.0,93.0,0.4,26.0,693.0,650.53,475.23
2016,8,4,15,45,865.5,90.0,0.4,26.0,648.0,596.42,437.46
2016,8,4,16,0,852.0,87.0,0.4,26.0,603.0,541.3,397.65
2016,8,4,16,15,833.0,84.0,0.4,25.5,554.5,483.51,355.16
2016,8,4,16,30,814.0,81.0,0.4,25.0,506.0,424.53,310.06
2016,8,4,16,45,791.0,77.0,0.4,24.5,455.5,363.66,261.82
2016,8,4,17,0,768.0,73.0,0.4,24.0,405.0,304.08,212.95
2016,8,4,17,15,733.5,68.5,0.4,23.0,353.0,242.87,162.6
2016,8,4,17,30,699.0,64.0,0.4,22.0,301.0,184.96,115.24
2016,8,4,17,45,651.0,58.5,0.4,21.5,250.0,128.19,72.25
2016,8,4,18,0,603.0,53.0,0.4,21.0,199.0,73.91,38.62
2016,8,4,18,15,528.0,45.5,0.4,20.0,151.5,36.57,26.18
2016,8,4,18,30,453.0,38.0,0.4,19.0,104.0,31.0,21.02
2016,8,4,18,45,328.0,27.5,0.4,18.5,65.5,22.58,12.58
2016,8,4,19,0,203.0,17.0,0.4,18.0,27.0,14.05,0.0
2016,8,4,19,15,101.5,8.5,0.4,17.5,13.5,7.26,0.0
2016,8,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,5,15,43.0,5.5,0.6,13.5,6.5,0.0,0.0
2016,8,5,5,30,86.0,11.0,0.5,14.0,13.0,9.39,0.0
2016,8,5,5,45,215.0,24.5,0.4,15.0,46.5,20.19,8.09
2016,8,5,6,0,344.0,38.0,0.3,16.0,80.0,31.19,21.09
2016,8,5,6,15,430.0,48.0,0.25,16.5,125.5,38.72,28.35
2016,8,5,6,30,516.0,58.0,0.2,17.0,171.0,58.35,35.8
2016,8,5,6,45,265.0,84.5,0.2,17.5,143.5,91.3,60.77
2016,8,5,7,0,14.0,111.0,0.2,18.0,116.0,91.91,70.9
2016,8,5,7,15,19.5,130.5,0.2,18.5,138.0,110.54,85.75
2016,8,5,7,30,25.0,150.0,0.2,19.0,160.0,129.99,101.0
2016,8,5,7,45,119.0,180.5,0.2,20.0,238.5,194.61,149.72
2016,8,5,8,0,213.0,211.0,0.2,21.0,317.0,266.88,203.76
2016,8,5,8,15,131.5,225.5,0.15,21.5,293.5,257.17,196.58
2016,8,5,8,30,50.0,240.0,0.1,22.0,270.0,231.96,177.03
2016,8,5,8,45,235.0,247.5,0.1,23.0,402.0,360.04,272.69
2016,8,5,9,0,420.0,255.0,0.1,24.0,534.0,502.36,373.08
2016,8,5,9,15,646.0,182.0,0.1,24.5,642.0,612.72,449.47
2016,8,5,9,30,872.0,109.0,0.1,25.0,750.0,725.25,525.38
2016,8,5,9,45,872.0,116.5,0.15,26.0,783.5,768.65,550.3
2016,8,5,10,0,872.0,124.0,0.2,27.0,817.0,809.05,572.83
2016,8,5,10,15,879.5,125.5,0.2,27.0,846.5,846.86,594.94
2016,8,5,10,30,887.0,127.0,0.2,27.0,876.0,881.9,615.16
2016,8,5,10,45,892.0,128.5,0.2,27.5,899.0,911.82,630.89
2016,8,5,11,0,897.0,130.0,0.2,28.0,922.0,938.51,644.59
2016,8,5,11,15,900.5,131.0,0.2,28.0,938.0,959.99,656.45
2016,8,5,11,30,904.0,132.0,0.2,28.0,954.0,977.95,666.33
2016,8,5,11,45,905.5,132.0,0.25,28.5,962.0,989.49,672.2
2016,8,5,12,0,907.0,132.0,0.3,29.0,970.0,997.33,676.15
2016,8,5,12,15,907.0,132.5,0.3,29.0,970.5,1000.47,677.78
2016,8,5,12,30,907.0,133.0,0.3,29.0,971.0,999.87,677.41
2016,8,5,12,45,903.5,133.5,0.3,29.0,963.5,992.2,673.08
2016,8,5,13,0,900.0,134.0,0.3,29.0,956.0,980.86,666.79
2016,8,5,13,15,896.0,133.0,0.3,28.5,941.0,964.04,658.71
2016,8,5,13,30,892.0,132.0,0.3,28.0,926.0,943.71,648.61
2016,8,5,13,45,886.5,130.5,0.3,28.0,903.5,918.15,634.14
2016,8,5,14,0,881.0,129.0,0.3,28.0,881.0,889.36,617.72
2016,8,5,14,15,873.0,127.5,0.3,28.0,852.5,855.4,598.07
2016,8,5,14,30,865.0,126.0,0.3,28.0,824.0,818.66,576.6
2016,8,5,14,45,855.5,123.5,0.35,28.0,789.0,777.28,552.8
2016,8,5,15,0,846.0,121.0,0.4,28.0,754.0,739.44,529.99
2016,8,5,15,15,833.0,118.5,0.4,27.5,713.5,690.51,498.92
2016,8,5,15,30,820.0,116.0,0.4,27.0,673.0,640.12,465.95
2016,8,5,15,45,804.0,112.0,0.4,27.0,628.5,585.38,427.98
2016,8,5,16,0,788.0,108.0,0.4,27.0,584.0,530.05,388.34
2016,8,5,16,15,766.5,104.5,0.4,26.5,536.0,472.29,346.25
2016,8,5,16,30,745.0,101.0,0.4,26.0,488.0,413.89,302.02
2016,8,5,16,45,718.0,95.5,0.4,25.5,437.5,353.43,254.69
2016,8,5,17,0,691.0,90.0,0.4,25.0,387.0,294.9,207.33
2016,8,5,17,15,652.5,84.5,0.4,24.0,336.0,235.8,159.41
2016,8,5,17,30,614.0,79.0,0.4,23.0,285.0,180.62,114.92
2016,8,5,17,45,561.0,71.5,0.45,22.5,235.0,126.24,74.18
2016,8,5,18,0,508.0,64.0,0.5,22.0,185.0,78.22,44.64
2016,8,5,18,15,427.5,54.0,0.5,21.0,139.5,43.22,31.73
2016,8,5,18,30,347.0,44.0,0.5,20.0,94.0,35.88,25.01
2016,8,5,18,45,228.0,30.5,0.5,19.5,58.0,23.69,13.13
2016,8,5,19,0,109.0,17.0,0.5,19.0,22.0,13.25,0.0
2016,8,5,19,15,54.5,8.5,0.5,18.5,11.0,7.26,0.0
2016,8,5,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,5,15,31.0,5.0,0.5,15.5,6.0,0.0,0.0
2016,8,6,5,30,62.0,10.0,0.5,16.0,12.0,8.54,0.0
2016,8,6,5,45,197.0,23.5,0.5,17.0,44.5,19.33,6.7
2016,8,6,6,0,332.0,37.0,0.5,18.0,77.0,30.34,20.08
2016,8,6,6,15,420.0,47.0,0.45,19.0,122.0,37.9,27.27
2016,8,6,6,30,508.0,57.0,0.4,20.0,167.0,58.03,34.82
2016,8,6,6,45,569.0,63.5,0.35,21.0,217.5,104.66,58.89
2016,8,6,7,0,630.0,70.0,0.3,22.0,268.0,158.71,97.06
2016,8,6,7,15,670.5,75.5,0.25,22.5,319.5,214.58,141.81
2016,8,6,7,30,711.0,81.0,0.2,23.0,371.0,274.69,191.16
2016,8,6,7,45,740.5,85.5,0.2,24.0,422.5,335.89,240.86
2016,8,6,8,0,770.0,90.0,0.2,25.0,474.0,397.23,289.11
2016,8,6,8,15,792.0,93.5,0.15,25.5,523.0,456.16,334.12
2016,8,6,8,30,814.0,97.0,0.1,26.0,572.0,515.81,377.74
2016,8,6,8,45,830.0,100.0,0.1,26.5,617.5,572.02,417.57
2016,8,6,9,0,846.0,103.0,0.1,27.0,663.0,627.68,455.47
2016,8,6,9,15,858.5,105.5,0.1,27.5,704.5,675.72,487.04
2016,8,6,9,30,871.0,108.0,0.1,28.0,746.0,725.44,518.59
2016,8,6,9,45,888.0,106.0,0.1,28.5,783.5,772.44,546.73
2016,8,6,10,0,905.0,104.0,0.1,29.0,821.0,817.72,572.3
2016,8,6,10,15,911.5,105.5,0.1,29.0,851.0,855.84,594.21
2016,8,6,10,30,918.0,107.0,0.1,29.0,881.0,891.04,614.22
2016,8,6,10,45,921.5,109.0,0.1,29.5,903.5,921.0,629.7
2016,8,6,11,0,925.0,111.0,0.1,30.0,926.0,947.55,643.08
2016,8,6,11,15,928.0,111.5,0.1,30.0,941.5,968.65,654.54
2016,8,6,11,30,931.0,112.0,0.1,30.0,957.0,986.11,663.97
2016,8,6,11,45,931.5,113.5,0.15,30.5,965.0,998.45,670.03
2016,8,6,12,0,932.0,115.0,0.2,31.0,973.0,1006.95,674.15
2016,8,6,12,15,932.0,115.0,0.2,31.0,974.0,1009.67,675.51
2016,8,6,12,30,932.0,115.0,0.2,31.0,975.0,1008.53,674.84
2016,8,6,12,45,925.5,117.5,0.2,31.0,966.5,999.79,669.96
2016,8,6,13,0,919.0,120.0,0.2,31.0,958.0,987.31,663.12
2016,8,6,13,15,915.5,119.5,0.2,31.0,943.5,971.09,654.24
2016,8,6,13,30,912.0,119.0,0.2,31.0,929.0,951.27,643.35
2016,8,6,13,45,907.5,117.5,0.25,31.0,907.0,926.07,630.29
2016,8,6,14,0,903.0,116.0,0.3,31.0,885.0,897.52,615.24
2016,8,6,14,15,896.0,114.5,0.3,30.5,856.5,863.67,597.16
2016,8,6,14,30,889.0,113.0,0.3,30.0,828.0,826.91,577.1
2016,8,6,14,45,880.0,111.0,0.35,29.5,793.0,785.43,554.63
2016,8,6,15,0,871.0,109.0,0.4,29.0,758.0,741.58,529.88
2016,8,6,15,15,859.0,106.5,0.4,28.5,718.0,693.1,499.28
2016,8,6,15,30,847.0,104.0,0.4,28.0,678.0,646.5,468.82
2016,8,6,15,45,832.5,101.0,0.45,28.0,633.5,592.28,431.85
2016,8,6,16,0,818.0,98.0,0.5,28.0,589.0,537.25,392.92
2016,8,6,16,15,797.5,94.5,0.5,27.0,540.5,478.36,350.68
2016,8,6,16,30,777.0,91.0,0.5,26.0,492.0,419.92,306.83
2016,8,6,16,45,753.5,85.5,0.55,25.5,442.0,359.27,259.23
2016,8,6,17,0,730.0,80.0,0.6,25.0,392.0,300.07,211.0
2016,8,6,17,15,693.5,75.0,0.6,24.0,340.5,237.66,159.93
2016,8,6,17,30,657.0,70.0,0.6,23.0,289.0,180.82,113.58
2016,8,6,17,45,610.5,63.0,0.6,22.5,239.0,125.0,71.17
2016,8,6,18,0,564.0,56.0,0.6,22.0,189.0,74.64,40.11
2016,8,6,18,15,484.0,47.5,0.6,21.0,142.0,38.14,27.34
2016,8,6,18,30,404.0,39.0,0.6,20.0,95.0,31.83,21.51
2016,8,6,18,45,281.5,27.5,0.65,19.0,58.5,22.63,12.01
2016,8,6,19,0,159.0,16.0,0.7,18.0,22.0,13.66,0.0
2016,8,6,19,15,79.5,8.0,0.7,17.5,11.0,6.83,0.0
2016,8,6,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,15,57.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,8,7,5,30,114.0,10.0,0.6,14.0,12.0,8.54,0.0
2016,8,7,5,45,269.0,21.0,0.6,15.0,46.5,17.3,4.73
2016,8,7,6,0,424.0,32.0,0.6,16.0,81.0,26.33,16.79
2016,8,7,6,15,511.0,39.5,0.55,17.0,128.0,32.07,22.42
2016,8,7,6,30,598.0,47.0,0.5,18.0,175.0,56.11,31.67
2016,8,7,6,45,656.0,52.0,0.5,19.0,227.0,106.51,57.37
2016,8,7,7,0,714.0,57.0,0.5,20.0,279.0,163.91,98.59
2016,8,7,7,15,751.0,61.0,0.45,21.0,332.0,222.49,146.31
2016,8,7,7,30,788.0,65.0,0.4,22.0,385.0,284.76,198.17
2016,8,7,7,45,815.5,68.0,0.35,23.0,437.5,346.24,248.89
2016,8,7,8,0,843.0,71.0,0.3,24.0,490.0,409.95,299.41
2016,8,7,8,15,862.5,73.5,0.25,24.5,540.0,470.12,345.89
2016,8,7,8,30,882.0,76.0,0.2,25.0,590.0,530.55,390.47
2016,8,7,8,45,896.5,78.5,0.2,26.0,636.5,588.13,430.74
2016,8,7,9,0,911.0,81.0,0.2,27.0,683.0,644.83,468.58
2016,8,7,9,15,922.0,83.0,0.2,27.5,724.5,697.57,503.16
2016,8,7,9,30,933.0,85.0,0.2,28.0,766.0,748.53,535.38
2016,8,7,9,45,940.5,87.0,0.2,28.5,802.0,794.84,561.94
2016,8,7,10,0,948.0,89.0,0.2,29.0,838.0,838.57,586.38
2016,8,7,10,15,954.5,90.0,0.2,29.5,868.5,877.69,607.6
2016,8,7,10,30,961.0,91.0,0.2,30.0,899.0,913.74,626.7
2016,8,7,10,45,964.5,92.0,0.2,30.5,922.0,943.91,642.09
2016,8,7,11,0,968.0,93.0,0.2,31.0,945.0,970.51,655.33
2016,8,7,11,15,971.0,93.5,0.2,31.0,960.5,992.45,667.16
2016,8,7,11,30,974.0,94.0,0.2,31.0,976.0,1010.57,676.88
2016,8,7,11,45,975.0,94.5,0.2,31.0,984.5,1022.89,683.37
2016,8,7,12,0,976.0,95.0,0.2,31.0,993.0,1031.21,687.74
2016,8,7,12,15,976.0,95.0,0.2,31.0,993.5,1034.03,689.15
2016,8,7,12,30,976.0,95.0,0.2,31.0,994.0,1032.8,688.43
2016,8,7,12,45,970.5,97.0,0.25,31.0,985.5,1024.3,684.78
2016,8,7,13,0,965.0,99.0,0.3,31.0,977.0,1011.85,679.09
2016,8,7,13,15,962.0,98.5,0.3,31.0,962.0,995.4,670.12
2016,8,7,13,30,959.0,98.0,0.3,31.0,947.0,975.12,659.03
2016,8,7,13,45,953.5,97.5,0.35,31.0,924.5,948.91,645.56
2016,8,7,14,0,948.0,97.0,0.4,31.0,902.0,919.22,629.98
2016,8,7,14,15,941.5,95.5,0.4,30.5,873.0,884.37,611.42
2016,8,7,14,30,935.0,94.0,0.4,30.0,844.0,846.44,590.76
2016,8,7,14,45,926.0,93.0,0.4,30.0,808.5,804.19,565.98
2016,8,7,15,0,917.0,92.0,0.4,30.0,773.0,759.45,539.33
2016,8,7,15,15,906.0,90.0,0.4,29.5,732.5,710.11,508.84
2016,8,7,15,30,895.0,88.0,0.4,29.0,692.0,658.93,475.68
2016,8,7,15,45,880.0,85.5,0.45,29.0,646.5,603.37,438.02
2016,8,7,16,0,865.0,83.0,0.5,29.0,601.0,546.91,398.22
2016,8,7,16,15,845.5,80.5,0.5,28.5,551.5,487.71,355.13
2016,8,7,16,30,826.0,78.0,0.5,28.0,502.0,428.75,310.38
2016,8,7,16,45,799.5,74.5,0.55,27.5,450.5,366.12,261.51
2016,8,7,17,0,773.0,71.0,0.6,27.0,399.0,305.19,212.14
2016,8,7,17,15,737.5,67.0,0.6,26.0,346.5,243.61,161.77
2016,8,7,17,30,702.0,63.0,0.6,25.0,294.0,185.47,114.48
2016,8,7,17,45,649.5,57.5,0.6,24.5,242.5,127.74,71.14
2016,8,7,18,0,597.0,52.0,0.6,24.0,191.0,73.18,37.62
2016,8,7,18,15,515.5,44.5,0.55,23.0,143.0,35.9,25.15
2016,8,7,18,30,434.0,37.0,0.5,22.0,95.0,30.31,19.97
2016,8,7,18,45,217.0,29.0,0.5,21.0,58.0,22.55,11.41
2016,8,7,19,0,0.0,21.0,0.5,20.0,21.0,17.92,0.0
2016,8,7,19,15,0.0,10.5,0.5,19.5,10.5,8.96,0.0
2016,8,7,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,5,45,199.0,16.0,0.55,17.0,38.5,12.86,1.32
2016,8,8,6,0,398.0,32.0,0.5,18.0,77.0,26.31,16.54
2016,8,8,6,15,486.0,39.5,0.45,19.0,123.0,32.0,22.13
2016,8,8,6,30,574.0,47.0,0.4,20.0,169.0,53.21,28.95
2016,8,8,6,45,632.5,52.0,0.4,21.0,219.5,105.29,56.66
2016,8,8,7,0,691.0,57.0,0.4,22.0,270.0,161.43,96.76
2016,8,8,7,15,728.0,61.0,0.35,22.5,322.0,218.68,143.32
2016,8,8,7,30,765.0,65.0,0.3,23.0,374.0,279.67,194.11
2016,8,8,7,45,793.5,68.0,0.3,24.0,425.5,340.22,243.94
2016,8,8,8,0,822.0,71.0,0.3,25.0,477.0,403.07,293.85
2016,8,8,8,15,841.5,73.5,0.3,25.5,526.5,462.14,339.75
2016,8,8,8,30,861.0,76.0,0.3,26.0,576.0,521.51,383.99
2016,8,8,8,45,876.0,78.0,0.3,27.0,621.5,577.85,423.48
2016,8,8,9,0,891.0,80.0,0.3,28.0,667.0,633.41,460.67
2016,8,8,9,15,902.5,82.0,0.3,28.0,708.5,685.59,495.98
2016,8,8,9,30,914.0,84.0,0.3,28.0,750.0,736.09,529.11
2016,8,8,9,45,923.5,85.0,0.3,28.5,786.0,782.15,555.74
2016,8,8,10,0,933.0,86.0,0.3,29.0,822.0,825.84,580.41
2016,8,8,10,15,939.5,87.0,0.3,29.0,852.0,864.47,602.75
2016,8,8,10,30,946.0,88.0,0.3,29.0,882.0,900.08,623.08
2016,8,8,10,45,951.0,89.0,0.3,29.5,905.5,931.17,639.29
2016,8,8,11,0,956.0,90.0,0.3,30.0,929.0,958.82,653.34
2016,8,8,11,15,959.0,90.5,0.3,30.0,945.0,980.53,665.18
2016,8,8,11,30,962.0,91.0,0.3,30.0,961.0,998.46,674.92
2016,8,8,11,45,964.0,91.0,0.35,30.0,969.5,1011.08,682.79
2016,8,8,12,0,966.0,91.0,0.4,30.0,978.0,1019.74,688.59
2016,8,8,12,15,966.0,91.5,0.4,30.0,978.5,1023.01,690.27
2016,8,8,12,30,966.0,92.0,0.4,30.0,979.0,1022.25,689.82
2016,8,8,12,45,964.5,91.5,0.45,30.0,972.0,1015.04,686.94
2016,8,8,13,0,963.0,91.0,0.5,30.0,965.0,1003.86,681.91
2016,8,8,13,15,960.0,90.5,0.5,30.0,950.5,987.35,672.74
2016,8,8,13,30,957.0,90.0,0.5,30.0,936.0,967.04,661.44
2016,8,8,13,45,952.0,89.5,0.55,30.0,913.5,941.24,647.96
2016,8,8,14,0,947.0,89.0,0.6,30.0,891.0,911.94,632.31
2016,8,8,14,15,940.5,88.0,0.6,29.5,862.0,877.53,613.68
2016,8,8,14,30,934.0,87.0,0.6,29.0,833.0,840.04,592.93
2016,8,8,14,45,925.5,85.5,0.6,29.0,798.0,797.64,567.64
2016,8,8,15,0,917.0,84.0,0.6,29.0,763.0,752.7,540.44
2016,8,8,15,15,906.0,82.5,0.6,28.5,722.5,703.78,510.02
2016,8,8,15,30,895.0,81.0,0.6,28.0,682.0,653.04,476.62
2016,8,8,15,45,881.0,78.5,0.6,27.5,637.0,597.99,439.03
2016,8,8,16,0,867.0,76.0,0.6,27.0,592.0,541.96,399.25
2016,8,8,16,15,848.5,73.5,0.6,26.5,543.5,483.09,355.77
2016,8,8,16,30,830.0,71.0,0.6,26.0,495.0,424.3,310.5
2016,8,8,16,45,805.5,67.5,0.6,25.5,444.0,362.11,260.97
2016,8,8,17,0,781.0,64.0,0.6,25.0,393.0,301.43,210.96
2016,8,8,17,15,746.5,60.5,0.6,24.0,341.0,240.1,160.14
2016,8,8,17,30,712.0,57.0,0.6,23.0,289.0,182.05,112.33
2016,8,8,17,45,662.0,52.0,0.6,22.5,238.0,124.43,68.53
2016,8,8,18,0,612.0,47.0,0.6,22.0,187.0,72.67,37.11
2016,8,8,18,15,532.5,40.0,0.6,21.0,140.0,32.36,22.31
2016,8,8,18,30,453.0,33.0,0.6,20.0,93.0,27.03,17.32
2016,8,8,18,45,315.0,23.0,0.6,19.5,56.0,18.9,8.3
2016,8,8,19,0,177.0,13.0,0.6,19.0,19.0,11.1,0.0
2016,8,8,19,15,88.5,6.5,0.6,18.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,9,5,45,192.0,15.5,0.4,18.0,37.0,12.45,0.26
2016,8,9,6,0,384.0,31.0,0.4,19.0,74.0,25.45,15.66
2016,8,9,6,15,472.5,39.0,0.35,19.5,119.0,31.58,21.69
2016,8,9,6,30,561.0,47.0,0.3,20.0,164.0,53.68,29.15
2016,8,9,6,45,616.5,53.0,0.3,21.0,214.5,102.99,55.24
2016,8,9,7,0,672.0,59.0,0.3,22.0,265.0,161.37,97.49
2016,8,9,7,15,710.5,63.5,0.25,23.0,317.0,218.38,143.41
2016,8,9,7,30,749.0,68.0,0.2,24.0,369.0,279.34,193.44
2016,8,9,7,45,776.0,72.0,0.2,25.0,420.0,339.53,242.59
2016,8,9,8,0,803.0,76.0,0.2,26.0,471.0,401.62,291.49
2016,8,9,8,15,823.5,79.0,0.15,26.5,520.0,461.34,337.04
2016,8,9,8,30,844.0,82.0,0.1,27.0,569.0,520.32,380.12
2016,8,9,8,45,858.5,84.5,0.1,28.0,614.5,576.1,418.74
2016,8,9,9,0,873.0,87.0,0.1,29.0,660.0,631.09,455.1
2016,8,9,9,15,885.0,89.0,0.1,29.5,701.5,682.85,488.75
2016,8,9,9,30,897.0,91.0,0.1,30.0,743.0,733.01,520.21
2016,8,9,9,45,905.0,93.0,0.1,30.5,778.5,778.31,546.14
2016,8,9,10,0,913.0,95.0,0.1,31.0,814.0,821.17,569.96
2016,8,9,10,15,919.5,96.5,0.1,31.0,843.5,859.66,591.92
2016,8,9,10,30,926.0,98.0,0.1,31.0,873.0,895.18,611.92
2016,8,9,10,45,929.5,99.5,0.1,31.5,895.5,924.93,627.1
2016,8,9,11,0,933.0,101.0,0.1,32.0,918.0,951.22,640.18
2016,8,9,11,15,936.0,102.0,0.1,32.0,934.0,972.97,651.91
2016,8,9,11,30,939.0,103.0,0.1,32.0,950.0,991.03,661.6
2016,8,9,11,45,938.5,104.5,0.15,32.0,957.5,1002.49,668.42
2016,8,9,12,0,938.0,106.0,0.2,32.0,965.0,1010.05,673.34
2016,8,9,12,15,938.0,106.0,0.2,32.0,965.5,1012.69,674.66
2016,8,9,12,30,938.0,106.0,0.2,32.0,966.0,1011.42,673.93
2016,8,9,12,45,933.0,107.5,0.25,32.0,958.0,1002.97,670.26
2016,8,9,13,0,928.0,109.0,0.3,32.0,950.0,990.71,664.64
2016,8,9,13,15,924.5,108.5,0.3,32.0,935.0,974.17,655.58
2016,8,9,13,30,921.0,108.0,0.3,32.0,920.0,953.97,644.49
2016,8,9,13,45,914.0,108.0,0.3,32.0,897.5,927.59,629.82
2016,8,9,14,0,907.0,108.0,0.3,32.0,875.0,897.93,613.23
2016,8,9,14,15,900.0,107.0,0.3,31.5,846.5,864.19,595.31
2016,8,9,14,30,893.0,106.0,0.3,31.0,818.0,827.52,575.41
2016,8,9,14,45,881.0,105.5,0.3,31.0,782.0,784.79,550.34
2016,8,9,15,0,869.0,105.0,0.3,31.0,746.0,739.91,523.58
2016,8,9,15,15,856.5,103.0,0.3,30.5,706.0,691.37,493.31
2016,8,9,15,30,844.0,101.0,0.3,30.0,666.0,644.77,463.21
2016,8,9,15,45,826.5,98.5,0.35,30.0,620.5,589.15,425.72
2016,8,9,16,0,809.0,96.0,0.4,30.0,575.0,533.05,386.51
2016,8,9,16,15,787.5,93.0,0.4,29.5,527.0,474.36,344.18
2016,8,9,16,30,766.0,90.0,0.4,29.0,479.0,416.23,300.51
2016,8,9,16,45,734.5,86.5,0.45,28.5,427.5,354.89,253.2
2016,8,9,17,0,703.0,83.0,0.5,28.0,376.0,294.05,204.68
2016,8,9,17,15,663.5,77.5,0.5,27.0,325.0,233.73,156.04
2016,8,9,17,30,624.0,72.0,0.5,26.0,274.0,177.46,110.9
2016,8,9,17,45,565.0,65.5,0.5,25.5,223.5,122.39,70.03
2016,8,9,18,0,506.0,59.0,0.5,25.0,173.0,74.44,40.98
2016,8,9,18,15,420.5,49.5,0.5,24.0,127.5,39.81,28.28
2016,8,9,18,30,335.0,40.0,0.5,23.0,82.0,32.79,21.79
2016,8,9,18,45,210.5,26.5,0.5,22.0,48.5,20.65,8.82
2016,8,9,19,0,86.0,13.0,0.5,21.0,15.0,11.1,0.0
2016,8,9,19,15,43.0,6.5,0.5,20.0,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,5,45,167.0,16.5,0.4,18.0,34.5,13.31,0.0
2016,8,10,6,0,334.0,33.0,0.3,19.0,69.0,27.12,16.96
2016,8,10,6,15,425.5,42.0,0.25,20.0,113.5,33.95,23.66
2016,8,10,6,30,517.0,51.0,0.2,21.0,158.0,56.49,31.74
2016,8,10,6,45,575.5,58.0,0.2,22.0,208.0,104.35,57.56
2016,8,10,7,0,634.0,65.0,0.2,23.0,258.0,159.33,97.01
2016,8,10,7,15,675.0,70.0,0.15,23.5,309.5,215.49,142.14
2016,8,10,7,30,716.0,75.0,0.1,24.0,361.0,277.89,193.18
2016,8,10,7,45,745.0,79.5,0.1,25.0,412.0,337.46,241.45
2016,8,10,8,0,774.0,84.0,0.1,26.0,463.0,399.22,289.76
2016,8,10,8,15,796.0,87.5,0.1,26.5,512.0,458.68,335.18
2016,8,10,8,30,818.0,91.0,0.1,27.0,561.0,518.85,379.26
2016,8,10,8,45,834.0,93.5,0.1,28.0,607.0,575.01,418.0
2016,8,10,9,0,850.0,96.0,0.1,29.0,653.0,627.49,452.67
2016,8,10,9,15,863.0,98.5,0.1,29.5,694.0,679.43,486.44
2016,8,10,9,30,876.0,101.0,0.1,30.0,735.0,729.9,518.08
2016,8,10,9,45,887.5,101.5,0.15,30.5,771.5,775.57,545.16
2016,8,10,10,0,899.0,102.0,0.2,31.0,808.0,819.12,570.22
2016,8,10,10,15,906.0,103.5,0.2,31.0,838.0,857.57,592.24
2016,8,10,10,30,913.0,105.0,0.2,31.0,868.0,893.13,612.35
2016,8,10,10,45,917.5,106.5,0.2,31.5,891.0,923.41,627.91
2016,8,10,11,0,922.0,108.0,0.2,32.0,914.0,950.32,641.41
2016,8,10,11,15,925.5,108.5,0.2,32.0,929.5,971.82,653.04
2016,8,10,11,30,929.0,109.0,0.2,32.0,945.0,989.69,662.65
2016,8,10,11,45,930.0,110.0,0.2,32.0,953.0,1001.93,669.14
2016,8,10,12,0,931.0,111.0,0.2,32.0,961.0,1010.33,673.58
2016,8,10,12,15,930.5,111.0,0.2,32.0,961.5,1012.44,674.58
2016,8,10,12,30,930.0,111.0,0.2,32.0,962.0,1010.66,673.57
2016,8,10,12,45,928.5,110.5,0.25,32.0,954.5,1003.55,670.69
2016,8,10,13,0,927.0,110.0,0.3,32.0,947.0,992.61,665.8
2016,8,10,13,15,923.5,109.5,0.3,32.0,932.5,976.02,656.7
2016,8,10,13,30,920.0,109.0,0.3,32.0,918.0,955.76,645.59
2016,8,10,13,45,914.5,108.0,0.3,32.0,895.5,929.66,631.1
2016,8,10,14,0,909.0,107.0,0.3,32.0,873.0,900.22,614.65
2016,8,10,14,15,902.0,105.5,0.3,31.5,844.0,865.83,596.37
2016,8,10,14,30,895.0,104.0,0.3,31.0,815.0,828.52,576.09
2016,8,10,14,45,886.0,102.0,0.3,31.0,780.5,786.45,551.45
2016,8,10,15,0,877.0,100.0,0.3,31.0,746.0,742.0,525.02
2016,8,10,15,15,865.0,98.0,0.3,30.5,705.5,693.37,494.88
2016,8,10,15,30,853.0,96.0,0.3,30.0,665.0,643.1,462.46
2016,8,10,15,45,838.0,93.0,0.3,30.0,620.0,591.3,426.88
2016,8,10,16,0,823.0,90.0,0.3,30.0,575.0,535.39,387.33
2016,8,10,16,15,802.5,87.0,0.3,29.5,526.5,476.4,344.89
2016,8,10,16,30,782.0,84.0,0.3,29.0,478.0,417.84,300.97
2016,8,10,16,45,755.0,79.5,0.3,28.5,427.5,356.24,253.19
2016,8,10,17,0,728.0,75.0,0.3,28.0,377.0,296.49,205.22
2016,8,10,17,15,689.5,70.5,0.3,27.0,325.5,236.13,156.56
2016,8,10,17,30,651.0,66.0,0.3,26.0,274.0,177.26,109.38
2016,8,10,17,45,596.5,59.5,0.3,25.5,223.5,121.05,67.53
2016,8,10,18,0,542.0,53.0,0.3,25.0,173.0,71.35,37.43
2016,8,10,18,15,456.5,44.5,0.3,24.0,127.5,35.85,24.9
2016,8,10,18,30,371.0,36.0,0.3,23.0,82.0,29.5,18.98
2016,8,10,18,45,234.5,23.5,0.35,22.0,48.0,19.33,7.15
2016,8,10,19,0,98.0,11.0,0.4,21.0,14.0,9.39,0.0
2016,8,10,19,15,49.0,5.5,0.35,20.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,11,5,45,167.5,16.0,0.55,19.0,34.0,12.92,0.0
2016,8,11,6,0,335.0,32.0,0.4,20.0,68.0,26.31,16.09
2016,8,11,6,15,427.5,42.0,0.3,21.0,113.0,34.03,23.57
2016,8,11,6,30,520.0,52.0,0.2,22.0,158.0,58.31,32.63
2016,8,11,6,45,577.0,59.5,0.15,23.0,208.0,106.8,59.08
2016,8,11,7,0,634.0,67.0,0.1,24.0,258.0,162.25,98.85
2016,8,11,7,15,675.0,72.5,0.1,24.5,310.0,219.03,144.33
2016,8,11,7,30,716.0,78.0,0.1,25.0,362.0,280.13,194.28
2016,8,11,7,45,744.0,82.5,0.1,26.0,413.0,341.42,243.62
2016,8,11,8,0,772.0,87.0,0.1,27.0,464.0,402.87,291.43
2016,8,11,8,15,794.0,90.5,0.1,27.5,513.0,462.35,336.59
2016,8,11,8,30,816.0,94.0,0.1,28.0,562.0,522.54,380.42
2016,8,11,8,45,831.5,97.5,0.1,28.5,607.5,579.41,420.21
2016,8,11,9,0,847.0,101.0,0.1,29.0,653.0,635.69,458.01
2016,8,11,9,15,860.0,103.5,0.1,29.5,695.0,684.18,489.45
2016,8,11,9,30,873.0,106.0,0.1,30.0,737.0,734.6,521.02
2016,8,11,9,45,889.5,104.5,0.1,30.5,774.5,782.04,548.59
2016,8,11,10,0,906.0,103.0,0.1,31.0,812.0,827.71,574.06
