Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,10,15,913.0,104.5,0.1,31.5,842.5,866.43,594.86
2016,8,11,10,30,920.0,106.0,0.1,32.0,873.0,902.22,613.68
2016,8,11,10,45,924.5,107.5,0.15,32.5,896.0,932.71,629.92
2016,8,11,11,0,929.0,109.0,0.2,33.0,919.0,959.78,644.25
2016,8,11,11,15,932.0,110.0,0.2,33.0,935.0,981.45,655.88
2016,8,11,11,30,935.0,111.0,0.2,33.0,951.0,999.42,665.47
2016,8,11,11,45,936.0,111.5,0.2,33.0,959.0,1011.21,671.65
2016,8,11,12,0,937.0,112.0,0.2,33.0,967.0,1019.14,675.79
2016,8,11,12,15,937.0,112.5,0.2,33.0,967.5,1022.19,677.33
2016,8,11,12,30,937.0,113.0,0.2,33.0,968.0,1021.32,676.83
2016,8,11,12,45,923.5,120.0,0.2,33.0,957.5,1009.97,670.53
2016,8,11,13,0,910.0,127.0,0.2,33.0,947.0,994.9,662.34
2016,8,11,13,15,907.0,126.0,0.2,33.0,932.0,978.46,653.48
2016,8,11,13,30,904.0,125.0,0.2,33.0,917.0,958.39,642.58
2016,8,11,13,45,898.0,124.0,0.2,33.0,895.0,932.12,628.12
2016,8,11,14,0,892.0,123.0,0.2,33.0,873.0,902.57,611.76
2016,8,11,14,15,885.0,121.5,0.2,32.5,843.5,868.59,593.9
2016,8,11,14,30,878.0,120.0,0.2,32.0,814.0,831.71,574.1
2016,8,11,14,45,867.5,118.0,0.25,32.0,779.0,788.99,550.06
2016,8,11,15,0,857.0,116.0,0.3,32.0,744.0,749.85,527.48
2016,8,11,15,15,844.0,113.0,0.3,31.5,703.0,699.37,496.22
2016,8,11,15,30,831.0,110.0,0.3,31.0,662.0,647.43,463.04
2016,8,11,15,45,813.5,107.0,0.3,31.0,616.5,591.65,425.19
2016,8,11,16,0,796.0,104.0,0.3,31.0,571.0,535.41,385.72
2016,8,11,16,15,773.5,100.0,0.3,30.0,522.0,475.68,343.8
2016,8,11,16,30,751.0,96.0,0.3,29.0,473.0,416.68,300.48
2016,8,11,16,45,720.5,91.5,0.35,28.5,422.0,353.91,252.41
2016,8,11,17,0,690.0,87.0,0.4,28.0,371.0,294.57,205.19
2016,8,11,17,15,648.5,81.0,0.4,27.0,319.0,233.84,156.5
2016,8,11,17,30,607.0,75.0,0.4,26.0,267.0,177.47,111.5
2016,8,11,17,45,547.0,67.5,0.4,25.5,216.5,122.3,70.63
2016,8,11,18,0,487.0,60.0,0.4,25.0,166.0,74.46,41.49
2016,8,11,18,15,398.5,49.5,0.4,24.0,121.0,39.95,28.32
2016,8,11,18,30,310.0,39.0,0.4,23.0,76.0,32.08,21.0
2016,8,11,18,45,183.0,24.5,0.4,22.0,43.5,19.08,5.96
2016,8,11,19,0,56.0,10.0,0.4,21.0,11.0,8.54,0.0
2016,8,11,19,15,28.0,5.0,0.35,20.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,12,5,45,141.5,17.0,0.45,18.0,31.5,13.81,0.0
2016,8,12,6,0,283.0,34.0,0.3,19.0,63.0,28.03,17.47
2016,8,12,6,15,377.5,45.0,0.25,20.0,107.0,36.48,25.75
2016,8,12,6,30,472.0,56.0,0.2,21.0,151.0,60.97,35.51
2016,8,12,6,45,535.5,63.5,0.15,22.0,201.0,107.2,61.18
2016,8,12,7,0,599.0,71.0,0.1,23.0,251.0,161.29,100.01
2016,8,12,7,15,642.5,77.5,0.1,24.0,302.5,217.53,144.8
2016,8,12,7,30,686.0,84.0,0.1,25.0,354.0,278.49,194.08
2016,8,12,7,45,718.0,88.5,0.1,26.0,405.5,337.97,241.82
2016,8,12,8,0,750.0,93.0,0.1,27.0,457.0,401.23,290.74
2016,8,12,8,15,773.5,97.0,0.1,27.5,506.5,460.8,335.81
2016,8,12,8,30,797.0,101.0,0.1,28.0,556.0,521.29,379.74
2016,8,12,8,45,815.0,104.0,0.1,29.0,602.5,578.27,418.69
2016,8,12,9,0,833.0,107.0,0.1,30.0,649.0,634.91,455.71
2016,8,12,9,15,846.5,109.5,0.1,30.0,690.5,687.41,490.43
2016,8,12,9,30,860.0,112.0,0.1,30.0,732.0,733.11,519.96
2016,8,12,9,45,876.0,111.0,0.1,30.5,769.5,780.23,547.55
2016,8,12,10,0,892.0,110.0,0.1,31.0,807.0,825.57,572.84
2016,8,12,10,15,899.5,111.5,0.1,31.0,837.0,864.26,594.85
2016,8,12,10,30,907.0,113.0,0.1,31.0,867.0,900.09,615.0
2016,8,12,10,45,912.5,114.0,0.15,31.5,890.5,930.63,631.36
2016,8,12,11,0,918.0,115.0,0.2,32.0,914.0,957.85,645.85
2016,8,12,11,15,921.5,115.5,0.2,32.0,929.5,979.26,657.38
2016,8,12,11,30,925.0,116.0,0.2,32.0,945.0,997.04,666.92
2016,8,12,11,45,927.0,116.5,0.2,32.0,953.5,1009.65,673.6
2016,8,12,12,0,929.0,117.0,0.2,32.0,962.0,1018.43,678.24
2016,8,12,12,15,929.5,117.0,0.2,32.0,962.5,1021.41,679.74
2016,8,12,12,30,930.0,117.0,0.2,32.0,963.0,1020.49,679.21
2016,8,12,12,45,932.5,114.0,0.2,32.0,957.0,1014.65,676.03
2016,8,12,13,0,935.0,111.0,0.2,32.0,951.0,1004.87,670.78
2016,8,12,13,15,932.0,110.5,0.2,31.5,936.5,988.48,663.2
2016,8,12,13,30,929.0,110.0,0.2,31.0,922.0,968.36,653.57
2016,8,12,13,45,925.5,108.5,0.2,31.0,900.0,943.18,639.7
2016,8,12,14,0,922.0,107.0,0.2,31.0,878.0,914.51,623.78
2016,8,12,14,15,915.5,105.5,0.2,31.0,849.5,879.97,604.31
2016,8,12,14,30,909.0,104.0,0.2,31.0,821.0,842.41,582.9
2016,8,12,14,45,900.5,102.0,0.25,31.0,786.0,799.99,559.08
2016,8,12,15,0,892.0,100.0,0.3,31.0,751.0,755.12,533.36
2016,8,12,15,15,880.5,97.5,0.3,30.5,710.0,705.47,502.88
2016,8,12,15,30,869.0,95.0,0.3,30.0,669.0,654.11,469.9
2016,8,12,15,45,854.5,92.0,0.3,30.0,624.0,599.05,432.32
2016,8,12,16,0,840.0,89.0,0.3,30.0,579.0,544.97,394.03
2016,8,12,16,15,819.5,86.0,0.3,29.5,530.0,484.84,350.84
2016,8,12,16,30,799.0,83.0,0.3,29.0,481.0,425.13,306.14
2016,8,12,16,45,773.0,78.5,0.3,29.0,429.5,362.7,257.21
2016,8,12,17,0,747.0,74.0,0.3,29.0,378.0,302.0,208.1
2016,8,12,17,15,708.5,69.0,0.3,28.0,326.0,239.84,158.16
2016,8,12,17,30,670.0,64.0,0.3,27.0,274.0,179.28,109.74
2016,8,12,17,45,615.0,57.5,0.3,26.5,223.0,121.69,66.96
2016,8,12,18,0,560.0,51.0,0.3,26.0,172.0,70.68,36.23
2016,8,12,18,15,472.0,42.5,0.3,24.5,125.0,34.43,23.56
2016,8,12,18,30,384.0,34.0,0.3,23.0,78.0,28.0,17.53
2016,8,12,18,45,239.5,21.5,0.35,22.0,44.5,17.74,3.88
2016,8,12,19,0,95.0,9.0,0.4,21.0,11.0,7.68,0.0
2016,8,12,19,15,47.5,4.5,0.4,20.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,5,45,175.5,15.0,0.75,20.5,32.5,12.15,0.0
2016,8,13,6,0,351.0,30.0,0.6,21.0,65.0,24.73,14.44
2016,8,13,6,15,446.5,39.0,0.45,22.0,110.5,31.69,21.39
2016,8,13,6,30,542.0,48.0,0.3,23.0,156.0,57.59,30.61
2016,8,13,6,45,601.5,54.5,0.2,24.5,206.5,107.1,57.71
2016,8,13,7,0,661.0,61.0,0.1,26.0,257.0,163.84,98.24
2016,8,13,7,15,701.5,66.0,0.05,26.5,309.5,223.93,146.19
2016,8,13,7,30,742.0,71.0,0.0,27.0,362.0,285.93,196.54
2016,8,13,7,45,771.0,75.0,0.0,28.0,413.5,346.86,245.32
2016,8,13,8,0,800.0,79.0,0.0,29.0,465.0,409.95,293.95
2016,8,13,8,15,821.0,82.0,0.0,29.5,514.5,470.13,339.23
2016,8,13,8,30,842.0,85.0,0.0,30.0,564.0,530.86,383.0
2016,8,13,8,45,858.5,87.5,0.05,30.5,610.5,586.41,421.73
2016,8,13,9,0,875.0,90.0,0.1,31.0,657.0,642.94,459.77
2016,8,13,9,15,887.0,92.0,0.1,31.5,698.5,695.04,493.13
2016,8,13,9,30,899.0,94.0,0.1,32.0,740.0,745.51,524.18
2016,8,13,9,45,913.5,93.0,0.1,32.5,777.0,792.98,550.93
2016,8,13,10,0,928.0,92.0,0.1,33.0,814.0,838.46,575.93
2016,8,13,10,15,934.5,93.0,0.1,33.0,844.0,877.04,597.58
2016,8,13,10,30,941.0,94.0,0.1,33.0,874.0,912.6,617.3
2016,8,13,10,45,945.5,95.0,0.15,33.5,897.0,943.16,633.45
2016,8,13,11,0,950.0,96.0,0.2,34.0,920.0,970.24,647.65
2016,8,13,11,15,953.0,96.5,0.2,34.0,936.0,991.79,659.12
2016,8,13,11,30,956.0,97.0,0.2,34.0,952.0,1009.55,668.52
2016,8,13,11,45,957.5,97.5,0.2,34.5,960.0,1022.01,673.64
2016,8,13,12,0,959.0,98.0,0.2,35.0,968.0,1030.5,676.66
2016,8,13,12,15,959.0,98.0,0.2,35.0,968.5,1033.03,677.88
2016,8,13,12,30,959.0,98.0,0.2,35.0,969.0,1031.53,677.04
2016,8,13,12,45,944.0,106.0,0.2,35.0,958.0,1019.67,670.53
2016,8,13,13,0,929.0,114.0,0.2,35.0,947.0,1003.99,662.11
2016,8,13,13,15,926.0,113.5,0.2,34.5,932.0,987.6,654.74
2016,8,13,13,30,923.0,113.0,0.2,34.0,917.0,967.52,645.27
2016,8,13,13,45,919.5,111.0,0.2,34.0,895.0,941.89,631.3
2016,8,13,14,0,916.0,109.0,0.2,34.0,873.0,912.79,615.34
2016,8,13,14,15,909.0,107.5,0.2,33.5,844.0,877.91,597.11
2016,8,13,14,30,902.0,106.0,0.2,33.0,815.0,840.06,576.9
2016,8,13,14,45,895.0,103.0,0.25,33.0,780.5,797.97,553.46
2016,8,13,15,0,888.0,100.0,0.3,33.0,746.0,753.31,528.06
2016,8,13,15,15,876.0,98.0,0.3,32.5,705.0,703.88,497.97
2016,8,13,15,30,864.0,96.0,0.3,32.0,664.0,652.79,465.42
2016,8,13,15,45,851.5,92.0,0.3,32.0,619.5,598.07,428.37
2016,8,13,16,0,839.0,88.0,0.3,32.0,575.0,544.15,390.5
2016,8,13,16,15,818.5,85.0,0.3,31.5,526.0,483.99,347.62
2016,8,13,16,30,798.0,82.0,0.3,31.0,477.0,424.24,303.23
2016,8,13,16,45,774.0,77.0,0.3,30.5,426.0,362.03,255.29
2016,8,13,17,0,750.0,72.0,0.3,30.0,375.0,301.33,206.79
2016,8,13,17,15,711.0,67.5,0.3,29.0,322.5,239.27,157.05
2016,8,13,17,30,672.0,63.0,0.3,28.0,270.0,178.89,108.92
2016,8,13,17,45,619.5,56.0,0.35,27.5,219.5,120.98,65.96
2016,8,13,18,0,567.0,49.0,0.4,27.0,169.0,69.35,34.84
2016,8,13,18,15,475.5,41.0,0.4,25.5,122.5,33.27,22.43
2016,8,13,18,30,384.0,33.0,0.4,24.0,76.0,27.22,16.66
2016,8,13,18,45,192.0,16.5,0.4,23.0,38.0,13.33,0.17
2016,8,13,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,5,45,201.0,14.0,0.7,20.0,33.5,11.36,0.0
2016,8,14,6,0,402.0,28.0,0.6,21.0,67.0,23.18,13.03
2016,8,14,6,15,498.5,36.0,0.5,22.0,113.5,29.43,19.44
2016,8,14,6,30,595.0,44.0,0.4,23.0,160.0,59.94,30.96
2016,8,14,6,45,654.5,49.5,0.3,24.0,212.5,111.71,59.3
2016,8,14,7,0,714.0,55.0,0.2,25.0,265.0,170.73,102.0
2016,8,14,7,15,753.0,59.0,0.2,26.0,318.5,230.59,150.19
2016,8,14,7,30,792.0,63.0,0.2,27.0,372.0,294.41,202.27
2016,8,14,7,45,820.0,66.0,0.2,28.0,424.5,357.02,252.77
2016,8,14,8,0,848.0,69.0,0.2,29.0,477.0,421.51,302.79
2016,8,14,8,15,868.0,72.0,0.2,29.5,527.5,483.29,349.48
2016,8,14,8,30,888.0,75.0,0.2,30.0,578.0,545.37,394.36
2016,8,14,8,45,903.0,77.0,0.2,30.5,625.0,603.55,434.73
2016,8,14,9,0,918.0,79.0,0.2,31.0,672.0,660.87,472.88
2016,8,14,9,15,929.5,80.5,0.2,31.5,714.0,714.15,506.94
2016,8,14,9,30,941.0,82.0,0.2,32.0,756.0,765.65,537.95
2016,8,14,9,45,942.5,87.5,0.2,32.5,791.0,811.57,563.57
2016,8,14,10,0,944.0,93.0,0.2,33.0,826.0,854.39,586.85
2016,8,14,10,15,950.5,94.5,0.2,33.0,856.5,894.05,609.12
2016,8,14,10,30,957.0,96.0,0.2,33.0,887.0,930.62,629.35
2016,8,14,10,45,962.5,96.0,0.2,33.5,910.5,961.5,644.81
2016,8,14,11,0,968.0,96.0,0.2,34.0,934.0,988.86,658.17
2016,8,14,11,15,971.0,96.5,0.2,34.0,950.0,1010.74,669.73
2016,8,14,11,30,974.0,97.0,0.2,34.0,966.0,1028.76,679.2
2016,8,14,11,45,976.5,97.0,0.25,34.0,974.5,1041.83,687.05
2016,8,14,12,0,979.0,97.0,0.3,34.0,983.0,1050.87,692.87
2016,8,14,12,15,979.0,97.0,0.3,34.0,983.5,1053.4,694.08
2016,8,14,12,30,979.0,97.0,0.3,34.0,984.0,1051.81,693.2
2016,8,14,12,45,971.0,100.5,0.3,34.0,974.5,1041.97,687.83
2016,8,14,13,0,963.0,104.0,0.3,34.0,965.0,1028.18,680.44
2016,8,14,13,15,960.0,103.0,0.3,33.5,949.5,1010.73,672.48
2016,8,14,13,30,957.0,102.0,0.3,33.0,934.0,989.43,662.36
2016,8,14,13,45,950.5,102.0,0.35,33.0,911.0,962.26,648.57
2016,8,14,14,0,944.0,102.0,0.4,33.0,888.0,931.64,632.71
2016,8,14,14,15,937.0,101.0,0.4,32.5,858.0,896.32,614.16
2016,8,14,14,30,930.0,100.0,0.4,32.0,828.0,857.93,593.55
2016,8,14,14,45,918.0,99.5,0.4,32.0,791.5,813.34,567.64
2016,8,14,15,0,906.0,99.0,0.4,32.0,755.0,766.49,540.01
2016,8,14,15,15,894.0,96.5,0.4,31.5,713.5,715.67,509.1
2016,8,14,15,30,882.0,94.0,0.4,31.0,672.0,663.15,475.48
2016,8,14,15,45,863.5,92.5,0.4,30.5,625.0,606.34,437.67
2016,8,14,16,0,845.0,91.0,0.4,30.0,578.0,551.03,399.33
2016,8,14,16,15,823.5,87.5,0.4,29.5,528.0,489.42,355.05
2016,8,14,16,30,802.0,84.0,0.4,29.0,478.0,428.34,309.29
2016,8,14,16,45,771.5,80.5,0.4,28.5,425.5,364.82,260.0
2016,8,14,17,0,741.0,77.0,0.4,28.0,373.0,303.55,210.76
2016,8,14,17,15,700.0,71.5,0.4,27.0,320.0,238.48,158.39
2016,8,14,17,30,659.0,66.0,0.4,26.0,267.0,179.36,110.87
2016,8,14,17,45,598.0,59.5,0.4,25.5,215.5,121.57,67.91
2016,8,14,18,0,537.0,53.0,0.4,25.0,164.0,71.19,37.48
2016,8,14,18,15,440.5,43.5,0.4,23.5,117.5,35.34,24.35
2016,8,14,18,30,344.0,34.0,0.4,22.0,71.0,28.1,17.4
2016,8,14,18,45,172.0,17.0,0.4,21.0,35.5,13.8,0.0
2016,8,14,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,15,5,45,150.0,16.0,0.7,17.5,30.0,13.1,0.0
2016,8,15,6,0,300.0,32.0,0.6,18.0,60.0,26.55,15.78
2016,8,15,6,15,402.0,43.0,0.45,19.0,105.5,35.1,24.55
2016,8,15,6,30,504.0,54.0,0.3,20.0,151.0,63.27,35.68
2016,8,15,6,45,555.5,64.0,0.2,21.5,201.0,112.91,64.76
2016,8,15,7,0,607.0,74.0,0.1,23.0,251.0,168.95,105.86
2016,8,15,7,15,652.0,80.5,0.1,24.0,304.0,226.5,151.81
2016,8,15,7,30,697.0,87.0,0.1,25.0,357.0,288.94,202.22
2016,8,15,7,45,716.0,96.0,0.1,26.0,407.0,349.09,250.6
2016,8,15,8,0,735.0,105.0,0.1,27.0,457.0,410.4,298.0
2016,8,15,8,15,759.5,110.0,0.1,27.5,507.5,471.38,343.75
2016,8,15,8,30,784.0,115.0,0.1,28.0,558.0,533.44,388.4
2016,8,15,8,45,789.5,124.0,0.1,29.0,601.5,589.21,426.05
2016,8,15,9,0,795.0,133.0,0.1,30.0,645.0,642.14,460.18
2016,8,15,9,15,809.5,137.0,0.1,30.0,687.0,695.41,495.17
2016,8,15,9,30,824.0,141.0,0.1,30.0,729.0,747.47,528.35
2016,8,15,9,45,878.0,122.5,0.1,30.5,777.5,806.03,563.64
2016,8,15,10,0,932.0,104.0,0.1,31.0,826.0,858.04,592.52
2016,8,15,10,15,938.5,105.5,0.1,31.5,856.0,897.32,613.26
2016,8,15,10,30,945.0,107.0,0.1,32.0,886.0,933.54,632.03
2016,8,15,10,45,938.0,114.5,0.15,32.5,906.0,960.39,645.93
2016,8,15,11,0,931.0,122.0,0.2,33.0,926.0,983.11,657.64
2016,8,15,11,15,934.5,122.5,0.2,33.0,941.5,1004.75,669.21
2016,8,15,11,30,938.0,123.0,0.2,33.0,957.0,1022.66,678.69
2016,8,15,11,45,920.5,134.5,0.2,33.0,959.5,1027.2,680.69
2016,8,15,12,0,903.0,146.0,0.2,33.0,962.0,1027.36,680.53
2016,8,15,12,15,903.0,146.0,0.2,33.0,962.0,1029.65,681.76
2016,8,15,12,30,903.0,146.0,0.2,33.0,962.0,1028.13,680.91
2016,8,15,12,45,891.0,151.5,0.2,33.5,951.0,1016.38,673.03
2016,8,15,13,0,879.0,157.0,0.2,34.0,940.0,1015.16,671.42
2016,8,15,13,15,874.5,156.0,0.2,34.0,924.5,996.9,661.42
2016,8,15,13,30,870.0,155.0,0.2,34.0,909.0,975.06,649.66
2016,8,15,13,45,854.0,158.5,0.2,34.0,883.0,943.86,632.52
2016,8,15,14,0,838.0,162.0,0.2,34.0,857.0,909.84,613.76
2016,8,15,14,15,829.0,159.5,0.2,33.5,827.0,873.42,594.66
2016,8,15,14,30,820.0,157.0,0.2,33.0,797.0,834.37,573.71
2016,8,15,14,45,798.0,158.5,0.2,33.0,758.0,786.66,545.52
2016,8,15,15,0,776.0,160.0,0.2,33.0,719.0,741.34,517.44
2016,8,15,15,15,759.5,155.5,0.2,32.5,677.5,689.19,485.54
2016,8,15,15,30,743.0,151.0,0.2,32.0,636.0,636.14,452.04
2016,8,15,15,45,715.5,148.5,0.2,32.0,588.5,577.89,412.97
2016,8,15,16,0,688.0,146.0,0.2,32.0,541.0,520.41,373.21
2016,8,15,16,15,661.0,139.5,0.2,31.5,491.5,460.64,331.27
2016,8,15,16,30,634.0,133.0,0.2,31.0,442.0,402.41,288.8
2016,8,15,16,45,596.0,125.0,0.2,30.5,390.5,340.7,242.46
2016,8,15,17,0,558.0,117.0,0.2,30.0,339.0,278.79,194.71
2016,8,15,17,15,512.0,106.5,0.2,28.5,288.0,220.71,149.87
2016,8,15,17,30,466.0,96.0,0.2,27.0,237.0,167.77,108.99
2016,8,15,17,45,404.5,83.0,0.25,26.0,188.0,116.43,71.58
2016,8,15,18,0,343.0,70.0,0.3,25.0,139.0,72.75,44.06
2016,8,15,18,15,263.0,52.5,0.3,23.5,96.5,39.93,28.15
2016,8,15,18,30,183.0,35.0,0.3,22.0,54.0,26.92,16.24
2016,8,15,18,45,91.5,17.5,0.35,21.0,27.0,13.59,0.0
2016,8,15,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,45,106.0,15.5,1.05,22.5,25.5,12.09,0.0
2016,8,16,6,0,212.0,31.0,1.0,23.0,51.0,24.03,13.15
2016,8,16,6,15,306.5,45.0,0.8,24.0,93.0,34.63,23.52
2016,8,16,6,30,401.0,59.0,0.6,25.0,135.0,64.46,37.77
2016,8,16,6,45,468.5,68.5,0.4,26.0,184.0,108.85,63.74
2016,8,16,7,0,536.0,78.0,0.2,27.0,233.0,161.78,101.66
2016,8,16,7,15,582.5,85.5,0.15,27.5,284.0,216.29,144.63
2016,8,16,7,30,629.0,93.0,0.1,28.0,335.0,276.0,192.26
2016,8,16,7,45,665.0,98.5,0.05,28.5,386.5,335.0,238.97
2016,8,16,8,0,701.0,104.0,0.0,29.0,438.0,397.18,286.66
2016,8,16,8,15,726.0,108.5,0.0,29.5,487.0,456.05,330.53
2016,8,16,8,30,751.0,113.0,0.0,30.0,536.0,516.11,373.52
2016,8,16,8,45,771.5,116.5,0.0,31.0,582.0,572.98,411.85
2016,8,16,9,0,792.0,120.0,0.0,32.0,628.0,629.93,448.58
2016,8,16,9,15,806.5,123.0,0.0,32.5,669.5,682.02,481.62
2016,8,16,9,30,821.0,126.0,0.0,33.0,711.0,732.92,512.83
2016,8,16,9,45,829.5,129.5,0.05,33.5,746.0,778.26,539.49
2016,8,16,10,0,838.0,133.0,0.1,34.0,781.0,821.38,563.67
2016,8,16,10,15,846.0,135.0,0.1,34.5,810.5,860.14,584.32
2016,8,16,10,30,854.0,137.0,0.1,35.0,840.0,896.2,603.11
2016,8,16,10,45,860.5,138.5,0.1,35.5,863.0,916.53,612.51
2016,8,16,11,0,867.0,140.0,0.1,36.0,886.0,943.94,626.2
2016,8,16,11,15,870.5,141.0,0.1,36.0,902.0,964.82,637.26
2016,8,16,11,30,874.0,142.0,0.1,36.0,918.0,982.22,646.46
2016,8,16,11,45,876.5,142.0,0.15,36.0,926.0,994.16,653.48
2016,8,16,12,0,879.0,142.0,0.2,36.0,934.0,1002.45,658.75
2016,8,16,12,15,879.0,142.0,0.2,36.0,934.0,1004.63,659.79
2016,8,16,12,30,879.0,142.0,0.2,36.0,934.0,1003.09,658.94
2016,8,16,12,45,877.0,141.5,0.2,36.0,926.5,995.44,654.79
2016,8,16,13,0,875.0,141.0,0.2,36.0,919.0,984.13,648.75
2016,8,16,13,15,871.5,140.5,0.2,35.5,904.0,967.81,641.3
2016,8,16,13,30,868.0,140.0,0.2,35.0,889.0,947.98,631.93
2016,8,16,13,45,862.5,138.0,0.2,35.0,867.0,921.55,617.44
2016,8,16,14,0,857.0,136.0,0.2,35.0,845.0,902.17,607.17
2016,8,16,14,15,849.0,134.0,0.2,34.5,816.0,866.55,588.35
2016,8,16,14,30,841.0,132.0,0.2,34.0,787.0,828.19,567.83
2016,8,16,14,45,831.0,129.5,0.25,34.0,751.5,785.26,543.85
2016,8,16,15,0,821.0,127.0,0.3,34.0,716.0,740.17,517.41
2016,8,16,15,15,806.5,124.0,0.3,33.5,675.0,689.61,486.39
2016,8,16,15,30,792.0,121.0,0.3,33.0,634.0,637.8,453.53
2016,8,16,15,45,774.5,117.0,0.3,33.0,589.0,582.33,416.18
2016,8,16,16,0,757.0,113.0,0.3,33.0,544.0,526.64,377.42
2016,8,16,16,15,732.0,108.5,0.3,32.5,495.0,466.31,334.77
2016,8,16,16,30,707.0,104.0,0.3,32.0,446.0,407.13,291.22
2016,8,16,16,45,675.5,98.0,0.35,31.5,395.5,345.63,244.69
2016,8,16,17,0,644.0,92.0,0.4,31.0,345.0,286.73,198.48
2016,8,16,17,15,599.0,85.0,0.4,30.0,293.5,226.57,150.99
2016,8,16,17,30,554.0,78.0,0.4,29.0,242.0,171.33,107.59
2016,8,16,17,45,491.5,68.5,0.4,28.0,193.0,117.15,68.07
2016,8,16,18,0,429.0,59.0,0.4,27.0,144.0,70.8,39.81
2016,8,16,18,15,335.0,46.5,0.4,26.0,101.0,37.77,25.97
2016,8,16,18,30,241.0,34.0,0.4,25.0,58.0,26.36,15.28
2016,8,16,18,45,120.5,17.0,0.4,24.0,29.0,13.26,0.0
2016,8,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,17,5,45,125.5,14.5,0.45,22.0,26.0,12.38,0.0
2016,8,17,6,0,251.0,29.0,0.4,23.0,52.0,23.88,12.81
2016,8,17,6,15,350.0,40.5,0.3,23.5,94.5,32.87,22.09
2016,8,17,6,30,449.0,52.0,0.2,24.0,137.0,61.3,33.92
2016,8,17,6,45,513.0,60.5,0.15,25.0,185.5,107.7,61.09
2016,8,17,7,0,577.0,69.0,0.1,26.0,234.0,162.08,100.57
2016,8,17,7,15,622.0,75.5,0.05,27.0,285.5,217.92,144.77
2016,8,17,7,30,667.0,82.0,0.0,28.0,337.0,278.69,193.3
2016,8,17,7,45,699.0,87.0,0.0,29.0,388.0,338.01,240.25
2016,8,17,8,0,731.0,92.0,0.0,30.0,439.0,399.97,287.49
2016,8,17,8,15,755.5,96.0,0.0,30.5,488.0,460.34,332.38
2016,8,17,8,30,780.0,100.0,0.0,31.0,537.0,520.82,375.55
2016,8,17,8,45,797.5,103.5,0.05,32.0,582.5,577.46,413.79
2016,8,17,9,0,815.0,107.0,0.1,33.0,628.0,633.75,450.36
2016,8,17,9,15,829.5,110.0,0.1,33.5,669.5,686.85,483.97
2016,8,17,9,30,844.0,113.0,0.1,34.0,711.0,738.7,515.65
2016,8,17,9,45,862.0,111.5,0.1,34.5,749.5,780.61,539.23
2016,8,17,10,0,880.0,110.0,0.1,35.0,788.0,826.72,564.63
2016,8,17,10,15,887.5,111.5,0.1,35.0,817.5,865.08,586.07
2016,8,17,10,30,895.0,113.0,0.1,35.0,847.0,900.61,605.71
2016,8,17,10,45,900.0,114.5,0.15,35.0,870.0,930.87,622.91
2016,8,17,11,0,905.0,116.0,0.2,35.0,893.0,957.82,638.33
2016,8,17,11,15,908.5,117.0,0.2,35.0,909.0,979.4,649.83
2016,8,17,11,30,912.0,118.0,0.2,35.0,925.0,997.36,659.36
2016,8,17,11,45,913.5,118.5,0.2,35.5,933.0,1009.18,664.14
2016,8,17,12,0,915.0,119.0,0.2,36.0,941.0,1017.2,666.92
2016,8,17,12,15,915.0,119.0,0.2,36.0,941.5,1019.41,667.97
2016,8,17,12,30,915.0,119.0,0.2,36.0,942.0,1017.75,667.06
2016,8,17,12,45,907.0,122.5,0.2,36.0,932.5,1007.94,661.72
2016,8,17,13,0,899.0,126.0,0.2,36.0,923.0,994.42,654.49
2016,8,17,13,15,895.5,125.0,0.2,35.5,907.5,977.18,646.61
2016,8,17,13,30,892.0,124.0,0.2,35.0,892.0,956.36,636.72
2016,8,17,13,45,887.5,122.5,0.25,35.0,870.0,930.65,623.66
2016,8,17,14,0,883.0,121.0,0.3,35.0,848.0,901.63,608.65
2016,8,17,14,15,875.0,119.0,0.3,34.5,818.5,866.0,589.89
2016,8,17,14,30,867.0,117.0,0.3,34.0,789.0,827.57,569.24
2016,8,17,14,45,858.5,114.0,0.3,34.0,754.0,785.19,544.73
2016,8,17,15,0,850.0,111.0,0.3,34.0,719.0,746.31,522.0
2016,8,17,15,15,836.5,108.5,0.3,33.5,678.0,695.69,490.87
2016,8,17,15,30,823.0,106.0,0.3,33.0,637.0,643.66,457.87
2016,8,17,15,45,808.0,101.5,0.3,32.5,592.0,587.65,421.01
2016,8,17,16,0,793.0,97.0,0.3,32.0,547.0,531.0,382.22
2016,8,17,16,15,770.0,93.5,0.3,31.5,498.0,471.11,339.55
2016,8,17,16,30,747.0,90.0,0.3,31.0,449.0,412.04,295.68
2016,8,17,16,45,719.5,84.5,0.35,30.5,398.5,349.32,247.76
2016,8,17,17,0,692.0,79.0,0.4,30.0,348.0,289.59,200.29
2016,8,17,17,15,648.5,73.5,0.4,29.0,296.5,228.34,151.32
2016,8,17,17,30,605.0,68.0,0.4,28.0,245.0,171.72,106.27
2016,8,17,17,45,544.5,60.0,0.4,27.0,195.5,115.9,65.17
2016,8,17,18,0,484.0,52.0,0.4,26.0,146.0,67.54,35.89
2016,8,17,18,15,384.0,41.5,0.35,25.0,102.0,33.74,22.66
2016,8,17,18,30,284.0,31.0,0.3,24.0,58.0,25.63,14.49
2016,8,17,18,45,142.0,15.5,0.3,23.5,29.0,12.67,0.0
2016,8,17,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,18,5,45,121.5,14.5,0.7,21.5,25.0,12.38,0.0
2016,8,18,6,0,243.0,29.0,0.6,22.0,50.0,23.94,12.62
2016,8,18,6,15,344.5,40.5,0.45,23.0,92.5,32.94,22.13
2016,8,18,6,30,446.0,52.0,0.3,24.0,135.0,62.15,34.31
2016,8,18,6,45,510.0,60.5,0.2,25.0,183.5,108.51,61.77
2016,8,18,7,0,574.0,69.0,0.1,26.0,232.0,162.87,101.37
2016,8,18,7,15,619.0,75.5,0.1,26.5,283.0,218.66,145.99
2016,8,18,7,30,664.0,82.0,0.1,27.0,334.0,279.38,195.11
2016,8,18,7,45,694.0,87.5,0.1,28.0,384.5,338.39,242.11
2016,8,18,8,0,724.0,93.0,0.1,29.0,435.0,399.82,289.21
2016,8,18,8,15,748.5,97.0,0.1,29.5,483.5,459.82,334.06
2016,8,18,8,30,773.0,101.0,0.1,30.0,532.0,520.02,377.25
2016,8,18,8,45,788.0,105.5,0.1,30.5,577.0,575.89,415.79
2016,8,18,9,0,803.0,110.0,0.1,31.0,622.0,631.2,452.46
2016,8,18,9,15,817.0,113.0,0.1,31.5,663.0,683.47,485.83
2016,8,18,9,30,831.0,116.0,0.1,32.0,704.0,734.48,517.27
2016,8,18,9,45,840.0,119.0,0.15,32.5,739.0,780.1,544.11
2016,8,18,10,0,849.0,122.0,0.2,33.0,774.0,823.51,568.83
2016,8,18,10,15,856.5,123.5,0.2,33.0,803.5,852.96,585.2
2016,8,18,10,30,864.0,125.0,0.2,33.0,833.0,887.56,604.75
2016,8,18,10,45,865.5,129.0,0.2,33.5,854.0,916.26,619.3
2016,8,18,11,0,867.0,133.0,0.2,34.0,875.0,941.58,631.82
2016,8,18,11,15,870.5,133.5,0.2,34.0,890.5,961.93,642.76
2016,8,18,11,30,874.0,134.0,0.2,34.0,906.0,978.81,651.79
2016,8,18,11,45,871.5,137.0,0.2,34.5,912.5,988.72,655.59
2016,8,18,12,0,869.0,140.0,0.2,35.0,919.0,994.9,657.44
2016,8,18,12,15,868.5,140.0,0.2,35.0,919.0,996.46,658.17
2016,8,18,12,30,868.0,140.0,0.2,35.0,919.0,994.33,656.99
2016,8,18,12,45,848.0,150.5,0.2,35.0,905.5,993.66,656.8
2016,8,18,13,0,828.0,161.0,0.2,35.0,892.0,975.96,646.97
2016,8,18,13,15,823.5,160.0,0.2,35.0,877.0,958.16,637.39
2016,8,18,13,30,819.0,159.0,0.2,35.0,862.0,936.98,625.88
2016,8,18,13,45,809.5,158.5,0.2,35.0,838.5,908.51,610.16
2016,8,18,14,0,800.0,158.0,0.2,35.0,815.0,877.15,592.77
2016,8,18,14,15,791.0,155.5,0.2,34.5,785.5,841.59,573.94
2016,8,18,14,30,782.0,153.0,0.2,34.0,756.0,803.55,553.37
2016,8,18,14,45,768.0,150.5,0.2,34.0,720.5,759.36,527.26
2016,8,18,15,0,754.0,148.0,0.2,34.0,685.0,716.59,500.77
2016,8,18,15,15,738.5,144.5,0.2,33.5,644.5,666.89,470.22
2016,8,18,15,30,723.0,141.0,0.2,33.0,604.0,616.25,438.11
2016,8,18,15,45,703.0,136.0,0.25,33.0,559.5,560.86,401.38
2016,8,18,16,0,683.0,131.0,0.3,33.0,515.0,505.6,363.44
2016,8,18,16,15,656.0,125.0,0.3,32.5,467.5,446.48,321.65
2016,8,18,16,30,629.0,119.0,0.3,32.0,420.0,388.91,279.39
2016,8,18,16,45,596.5,111.5,0.3,31.5,370.5,329.85,234.61
2016,8,18,17,0,564.0,104.0,0.3,31.0,321.0,273.68,190.65
2016,8,18,17,15,517.0,95.0,0.3,30.0,271.5,215.89,145.53
2016,8,18,17,30,470.0,86.0,0.3,29.0,222.0,160.45,102.45
2016,8,18,17,45,408.5,74.0,0.35,28.0,175.0,109.73,65.57
2016,8,18,18,0,347.0,62.0,0.4,27.0,128.0,66.68,38.75
2016,8,18,18,15,258.0,47.0,0.35,26.0,87.5,35.93,24.3
2016,8,18,18,30,169.0,32.0,0.3,25.0,47.0,24.68,13.3
2016,8,18,18,45,84.5,16.0,0.3,24.0,23.5,13.66,0.0
2016,8,18,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,5,45,66.0,14.5,0.35,19.5,20.0,12.38,0.0
2016,8,19,6,0,132.0,29.0,0.3,20.0,40.0,22.34,11.21
2016,8,19,6,15,215.5,46.5,0.2,21.0,79.0,35.44,24.44
2016,8,19,6,30,299.0,64.0,0.1,22.0,118.0,64.0,39.48
2016,8,19,6,45,360.0,77.5,0.05,23.0,164.0,104.98,65.47
2016,8,19,7,0,421.0,91.0,0.0,24.0,210.0,153.66,101.26
2016,8,19,7,15,469.0,101.5,0.0,25.0,259.0,204.21,140.98
2016,8,19,7,30,517.0,112.0,0.0,26.0,308.0,260.26,185.35
2016,8,19,7,45,550.0,121.5,0.05,27.0,356.5,315.26,228.64
2016,8,19,8,0,583.0,131.0,0.1,28.0,405.0,377.82,276.17
2016,8,19,8,15,611.0,138.0,0.1,28.5,452.5,434.41,318.17
2016,8,19,8,30,639.0,145.0,0.1,29.0,500.0,492.81,359.97
2016,8,19,8,45,658.0,151.5,0.1,30.0,544.0,546.93,396.51
2016,8,19,9,0,677.0,158.0,0.1,31.0,588.0,601.24,431.71
2016,8,19,9,15,694.0,163.0,0.1,31.0,628.5,652.62,465.5
2016,8,19,9,30,711.0,168.0,0.1,31.0,669.0,703.37,497.98
2016,8,19,9,45,722.5,172.5,0.15,31.5,704.0,748.46,525.58
2016,8,19,10,0,734.0,177.0,0.2,32.0,739.0,791.9,551.64
2016,8,19,10,15,744.0,179.5,0.2,32.0,768.5,830.16,574.22
2016,8,19,10,30,754.0,182.0,0.2,32.0,798.0,866.15,594.74
2016,8,19,10,45,759.5,185.5,0.2,32.5,820.0,896.62,610.56
2016,8,19,11,0,765.0,189.0,0.2,33.0,842.0,924.19,624.58
2016,8,19,11,15,769.5,190.5,0.2,33.0,857.5,937.24,631.33
2016,8,19,11,30,774.0,192.0,0.2,33.0,873.0,955.16,641.21
2016,8,19,11,45,776.5,192.5,0.2,33.5,881.0,966.88,646.15
2016,8,19,12,0,779.0,193.0,0.2,34.0,889.0,975.18,649.26
2016,8,19,12,15,779.5,193.0,0.2,34.0,889.5,977.56,650.44
2016,8,19,12,30,780.0,193.0,0.2,34.0,890.0,976.43,649.81
2016,8,19,12,45,794.0,182.5,0.2,34.0,887.0,974.87,649.09
2016,8,19,13,0,808.0,172.0,0.2,34.0,884.0,969.4,646.24
2016,8,19,13,15,803.5,171.0,0.2,33.5,869.0,951.78,637.81
2016,8,19,13,30,799.0,170.0,0.2,33.0,854.0,930.83,627.62
2016,8,19,13,45,790.5,169.0,0.2,33.0,831.0,903.06,612.15
2016,8,19,14,0,782.0,168.0,0.2,33.0,808.0,872.42,594.99
2016,8,19,14,15,772.5,165.5,0.2,32.5,779.0,836.83,575.92
2016,8,19,14,30,763.0,163.0,0.2,32.0,750.0,803.58,558.08
2016,8,19,14,45,749.5,160.0,0.2,32.0,714.5,759.31,531.18
2016,8,19,15,0,736.0,157.0,0.2,32.0,679.0,713.41,502.62
2016,8,19,15,15,720.0,153.0,0.2,31.5,638.5,663.46,471.69
2016,8,19,15,30,704.0,149.0,0.2,31.0,598.0,612.67,439.22
2016,8,19,15,45,683.0,143.5,0.25,31.0,553.5,556.96,402.0
2016,8,19,16,0,662.0,138.0,0.3,31.0,509.0,501.53,363.67
2016,8,19,16,15,635.0,131.5,0.3,30.0,461.0,442.9,322.57
2016,8,19,16,30,608.0,125.0,0.3,29.0,413.0,385.87,280.9
2016,8,19,16,45,573.5,117.0,0.35,28.5,363.5,326.7,235.85
2016,8,19,17,0,539.0,109.0,0.4,28.0,314.0,270.71,191.79
2016,8,19,17,15,491.5,99.0,0.4,27.0,265.0,209.98,143.9
2016,8,19,17,30,444.0,89.0,0.4,26.0,216.0,158.39,103.31
2016,8,19,17,45,380.0,76.0,0.4,25.5,169.0,108.09,66.16
2016,8,19,18,0,316.0,63.0,0.4,25.0,122.0,65.85,39.26
2016,8,19,18,15,232.5,46.5,0.4,24.0,82.5,35.49,24.09
2016,8,19,18,30,149.0,30.0,0.4,23.0,43.0,23.14,11.77
2016,8,19,18,45,74.5,15.0,0.4,22.5,21.5,12.8,0.0
2016,8,19,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,5,45,64.0,14.0,0.25,18.0,19.0,11.95,0.0
2016,8,20,6,0,128.0,28.0,0.2,19.0,38.0,21.59,10.32
2016,8,20,6,15,210.5,45.0,0.15,20.0,76.5,34.32,23.57
2016,8,20,6,30,293.0,62.0,0.1,21.0,115.0,62.93,38.67
2016,8,20,6,45,360.5,75.5,0.1,22.0,161.5,104.34,65.15
2016,8,20,7,0,428.0,89.0,0.1,23.0,208.0,154.31,102.04
2016,8,20,7,15,476.0,99.0,0.05,24.0,257.0,204.96,142.09
2016,8,20,7,30,524.0,109.0,0.0,25.0,306.0,261.1,186.75
2016,8,20,7,45,563.0,116.5,0.0,26.0,355.5,321.11,233.78
2016,8,20,8,0,602.0,124.0,0.0,27.0,405.0,381.13,279.37
2016,8,20,8,15,629.5,130.5,0.0,27.5,452.5,438.12,321.85
2016,8,20,8,30,657.0,137.0,0.0,28.0,500.0,496.8,363.98
2016,8,20,8,45,681.0,141.0,0.05,29.0,545.5,552.4,401.86
2016,8,20,9,0,705.0,145.0,0.1,30.0,591.0,608.58,438.82
2016,8,20,9,15,721.5,149.0,0.1,30.5,631.5,659.87,471.71
2016,8,20,9,30,738.0,153.0,0.1,31.0,672.0,710.38,503.07
2016,8,20,9,45,776.0,143.0,0.1,31.5,713.5,759.0,532.91
2016,8,20,10,0,814.0,133.0,0.1,32.0,755.0,810.79,562.38
2016,8,20,10,15,822.5,135.0,0.1,32.0,784.5,849.2,584.17
2016,8,20,10,30,831.0,137.0,0.1,32.0,814.0,885.0,604.35
2016,8,20,10,45,838.0,138.5,0.15,32.5,837.0,916.13,621.11
2016,8,20,11,0,845.0,140.0,0.2,33.0,860.0,944.18,636.11
2016,8,20,11,15,849.0,141.0,0.2,33.0,875.0,953.07,640.36
2016,8,20,11,30,853.0,142.0,0.2,33.0,890.0,970.53,649.98
2016,8,20,11,45,855.5,142.0,0.2,33.0,898.0,982.09,656.11
2016,8,20,12,0,858.0,142.0,0.2,33.0,906.0,990.07,660.36
2016,8,20,12,15,858.5,142.0,0.2,33.0,906.5,992.47,661.55
2016,8,20,12,30,859.0,142.0,0.2,33.0,907.0,991.21,660.85
2016,8,20,12,45,837.5,153.0,0.2,33.0,894.0,989.68,660.16
2016,8,20,13,0,816.0,164.0,0.2,33.0,881.0,970.91,649.63
2016,8,20,13,15,812.0,163.0,0.2,33.0,866.0,953.58,640.24
2016,8,20,13,30,808.0,162.0,0.2,33.0,851.0,932.88,628.9
2016,8,20,13,45,802.0,159.5,0.25,33.0,828.5,905.64,614.66
2016,8,20,14,0,796.0,157.0,0.3,33.0,806.0,875.39,598.62
2016,8,20,14,15,787.0,155.0,0.3,32.5,777.0,840.24,579.76
2016,8,20,14,30,778.0,153.0,0.3,32.0,748.0,802.6,559.16
2016,8,20,14,45,767.0,149.5,0.3,32.0,713.0,759.71,533.61
2016,8,20,15,0,756.0,146.0,0.3,32.0,678.0,718.02,507.52
2016,8,20,15,15,740.0,142.0,0.3,31.5,637.5,667.2,475.87
2016,8,20,15,30,724.0,138.0,0.3,31.0,597.0,615.51,442.69
2016,8,20,15,45,704.5,133.0,0.35,30.5,552.5,560.19,406.4
2016,8,20,16,0,685.0,128.0,0.4,30.0,508.0,504.96,368.65
2016,8,20,16,15,658.0,122.0,0.4,29.5,460.0,445.57,325.97
2016,8,20,16,30,631.0,116.0,0.4,29.0,412.0,387.74,282.79
2016,8,20,16,45,596.5,108.5,0.45,28.5,362.5,327.7,236.77
2016,8,20,17,0,562.0,101.0,0.5,28.0,313.0,270.8,191.66
2016,8,20,17,15,514.0,92.0,0.5,27.0,263.5,212.79,145.52
2016,8,20,17,30,466.0,83.0,0.5,26.0,214.0,157.32,101.66
2016,8,20,17,45,401.5,71.0,0.5,25.0,167.5,106.48,64.14
2016,8,20,18,0,337.0,59.0,0.5,24.0,121.0,63.72,37.17
2016,8,20,18,15,247.5,43.5,0.5,23.0,81.0,33.35,22.32
2016,8,20,18,30,158.0,28.0,0.5,22.0,41.0,21.66,10.11
2016,8,20,18,45,79.0,14.0,0.5,21.5,20.5,11.95,0.0
2016,8,20,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,21,5,45,76.5,13.5,0.3,17.0,19.5,11.52,0.0
2016,8,21,6,0,153.0,27.0,0.3,18.0,39.0,20.89,9.39
2016,8,21,6,15,244.0,43.0,0.3,18.5,79.0,32.98,22.5
2016,8,21,6,30,335.0,59.0,0.3,19.0,119.0,63.39,37.98
2016,8,21,6,45,394.5,72.5,0.3,20.0,165.0,106.69,66.16
2016,8,21,7,0,454.0,86.0,0.3,21.0,211.0,157.53,104.61
2016,8,21,7,15,379.5,110.5,0.25,22.0,230.0,192.83,137.53
2016,8,21,7,30,305.0,135.0,0.2,23.0,249.0,214.33,158.5
2016,8,21,7,45,351.5,149.0,0.2,24.0,298.5,264.81,197.94
