Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,8,0,398.0,163.0,0.2,25.0,348.0,327.04,245.09
2016,8,21,8,15,263.5,203.0,0.2,25.5,331.0,317.48,239.11
2016,8,21,8,30,129.0,243.0,0.2,26.0,314.0,291.46,219.54
2016,8,21,8,45,235.5,251.5,0.2,27.0,395.0,379.81,283.91
2016,8,21,9,0,342.0,260.0,0.2,28.0,476.0,470.53,346.99
2016,8,21,9,15,343.5,279.5,0.15,28.5,508.5,508.94,371.25
2016,8,21,9,30,345.0,299.0,0.1,29.0,541.0,546.59,394.84
2016,8,21,9,45,390.5,298.5,0.1,29.5,585.5,598.04,428.34
2016,8,21,10,0,436.0,298.0,0.1,30.0,630.0,664.76,470.51
2016,8,21,10,15,583.0,248.0,0.1,30.0,710.5,759.31,532.49
2016,8,21,10,30,730.0,198.0,0.1,30.0,791.0,865.48,598.89
2016,8,21,10,45,738.5,199.5,0.15,30.5,813.5,896.11,614.55
2016,8,21,11,0,747.0,201.0,0.2,31.0,836.0,924.01,629.73
2016,8,21,11,15,751.5,202.5,0.2,31.0,851.0,945.21,641.35
2016,8,21,11,30,756.0,204.0,0.2,31.0,866.0,963.21,651.2
2016,8,21,11,45,759.5,204.0,0.2,31.5,874.0,975.39,656.43
2016,8,21,12,0,763.0,204.0,0.2,32.0,882.0,984.13,659.81
2016,8,21,12,15,408.0,302.0,0.2,32.0,665.0,730.38,502.07
2016,8,21,12,30,53.0,400.0,0.2,32.0,448.0,426.79,299.37
2016,8,21,12,45,55.5,396.0,0.2,32.0,446.0,424.67,300.9
2016,8,21,13,0,58.0,392.0,0.2,32.0,444.0,422.16,299.45
2016,8,21,13,15,420.0,285.5,0.2,31.5,643.5,708.39,497.75
2016,8,21,13,30,782.0,179.0,0.2,31.0,843.0,926.78,634.33
2016,8,21,13,45,775.5,176.5,0.25,31.0,821.0,899.53,616.19
2016,8,21,14,0,769.0,174.0,0.3,31.0,799.0,869.37,600.03
2016,8,21,14,15,759.5,171.5,0.3,30.5,769.5,839.77,584.36
2016,8,21,14,30,750.0,169.0,0.3,30.0,740.0,801.45,563.0
2016,8,21,14,45,737.0,165.0,0.35,30.0,704.5,756.79,536.26
2016,8,21,15,0,724.0,161.0,0.4,30.0,669.0,710.51,507.82
2016,8,21,15,15,707.5,157.0,0.4,29.5,628.5,660.49,476.31
2016,8,21,15,30,691.0,153.0,0.4,29.0,588.0,609.71,443.31
2016,8,21,15,45,670.5,147.0,0.45,28.5,543.5,554.2,406.46
2016,8,21,16,0,650.0,141.0,0.5,28.0,499.0,498.99,368.3
2016,8,21,16,15,523.0,152.0,0.5,27.0,423.5,403.86,300.45
2016,8,21,16,30,396.0,163.0,0.5,26.0,348.0,326.46,244.01
2016,8,21,16,45,436.0,135.5,0.5,25.5,317.0,289.52,214.31
2016,8,21,17,0,476.0,108.0,0.5,25.0,286.0,247.34,178.51
2016,8,21,17,15,412.5,102.5,0.5,24.0,240.0,194.18,136.36
2016,8,21,17,30,349.0,97.0,0.5,23.0,194.0,148.28,100.6
2016,8,21,17,45,294.5,81.0,0.5,22.5,150.5,102.42,66.0
2016,8,21,18,0,240.0,65.0,0.5,22.0,107.0,63.56,39.98
2016,8,21,18,15,168.5,46.0,0.5,21.0,71.0,35.43,24.18
2016,8,21,18,30,97.0,27.0,0.5,20.0,35.0,21.16,9.05
2016,8,21,18,45,48.5,13.5,0.5,19.5,17.5,11.52,0.0
2016,8,21,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,5,45,74.5,13.0,0.35,16.5,18.5,11.1,0.0
2016,8,22,6,0,149.0,26.0,0.3,17.0,37.0,20.13,8.36
2016,8,22,6,15,240.5,42.0,0.25,17.5,76.5,32.23,21.92
2016,8,22,6,30,332.0,58.0,0.2,18.0,116.0,63.3,37.87
2016,8,22,6,45,400.5,69.5,0.2,19.0,163.0,105.94,65.45
2016,8,22,7,0,469.0,81.0,0.2,20.0,210.0,157.16,104.08
2016,8,22,7,15,517.5,90.5,0.15,21.0,259.5,213.51,149.55
2016,8,22,7,30,566.0,100.0,0.1,22.0,309.0,272.51,197.2
2016,8,22,7,45,602.0,107.0,0.1,23.0,359.0,329.91,243.16
2016,8,22,8,0,638.0,114.0,0.1,24.0,409.0,390.62,290.07
2016,8,22,8,15,451.5,172.5,0.1,25.0,392.5,389.31,290.91
2016,8,22,8,30,265.0,231.0,0.1,26.0,376.0,362.47,271.11
2016,8,22,8,45,248.5,256.0,0.1,27.5,401.0,392.82,291.55
2016,8,22,9,0,232.0,281.0,0.1,29.0,426.0,411.05,302.15
2016,8,22,9,15,284.0,290.5,0.1,29.5,480.5,479.79,349.37
2016,8,22,9,30,336.0,300.0,0.1,30.0,535.0,542.39,390.75
2016,8,22,9,45,573.5,218.5,0.1,30.5,644.0,682.92,485.53
2016,8,22,10,0,811.0,137.0,0.1,31.0,753.0,816.72,569.63
2016,8,22,10,15,819.5,139.0,0.1,31.0,782.0,855.08,590.2
2016,8,22,10,30,828.0,141.0,0.1,31.0,811.0,890.82,610.38
2016,8,22,10,45,831.5,144.0,0.15,31.5,832.5,920.22,626.15
2016,8,22,11,0,835.0,147.0,0.2,32.0,854.0,946.4,640.11
2016,8,22,11,15,838.0,148.0,0.2,32.0,869.0,966.69,651.07
2016,8,22,11,30,841.0,149.0,0.2,32.0,884.0,983.49,660.12
2016,8,22,11,45,840.5,151.0,0.2,32.0,890.5,994.31,665.83
2016,8,22,12,0,840.0,153.0,0.2,32.0,897.0,1001.42,669.59
2016,8,22,12,15,839.5,153.0,0.2,32.0,896.5,1002.75,670.19
2016,8,22,12,30,839.0,153.0,0.2,32.0,896.0,1000.34,668.84
2016,8,22,12,45,817.5,164.0,0.25,32.0,882.5,984.89,661.13
2016,8,22,13,0,796.0,175.0,0.3,32.0,869.0,965.88,651.62
2016,8,22,13,15,791.0,173.5,0.3,31.5,853.5,947.2,642.65
2016,8,22,13,30,786.0,172.0,0.3,31.0,838.0,925.25,631.71
2016,8,22,13,45,781.5,169.0,0.3,31.0,816.0,899.16,617.05
2016,8,22,14,0,777.0,166.0,0.3,31.0,794.0,870.05,600.56
2016,8,22,14,15,767.0,163.0,0.3,30.5,764.5,833.41,580.55
2016,8,22,14,30,757.0,160.0,0.3,30.0,735.0,799.14,561.84
2016,8,22,14,45,747.5,155.5,0.35,30.0,700.5,756.39,536.52
2016,8,22,15,0,738.0,151.0,0.4,30.0,666.0,711.74,509.12
2016,8,22,15,15,721.5,147.0,0.4,29.5,625.5,661.11,477.18
2016,8,22,15,30,705.0,143.0,0.4,29.0,585.0,609.7,443.73
2016,8,22,15,45,688.0,136.5,0.4,29.0,541.0,555.09,406.14
2016,8,22,16,0,671.0,130.0,0.4,29.0,497.0,500.4,367.25
2016,8,22,16,15,643.5,124.0,0.4,28.0,449.5,441.31,325.22
2016,8,22,16,30,616.0,118.0,0.4,27.0,402.0,383.89,282.62
2016,8,22,16,45,583.5,109.5,0.4,26.5,353.0,324.35,236.35
2016,8,22,17,0,551.0,101.0,0.4,26.0,304.0,267.79,190.99
2016,8,22,17,15,502.0,91.5,0.4,25.0,255.0,209.64,144.5
2016,8,22,17,30,453.0,82.0,0.4,24.0,206.0,154.23,100.44
2016,8,22,17,45,388.5,70.0,0.4,23.5,160.0,104.14,63.12
2016,8,22,18,0,324.0,58.0,0.4,23.0,114.0,62.14,36.4
2016,8,22,18,15,232.5,42.0,0.4,22.0,75.0,32.23,21.29
2016,8,22,18,30,141.0,26.0,0.4,21.0,36.0,20.13,7.21
2016,8,22,18,45,70.5,13.0,0.4,20.5,18.0,11.1,0.0
2016,8,22,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,76.5,13.0,0.2,16.0,18.5,11.1,0.0
2016,8,23,6,0,153.0,26.0,0.2,17.0,37.0,20.15,7.71
2016,8,23,6,15,248.0,41.5,0.15,17.5,76.5,31.9,21.59
2016,8,23,6,30,343.0,57.0,0.1,18.0,116.0,63.93,37.81
2016,8,23,6,45,418.0,67.5,0.1,19.0,164.0,107.37,65.75
2016,8,23,7,0,493.0,78.0,0.1,20.0,212.0,163.06,107.76
2016,8,23,7,15,354.0,110.5,0.1,21.0,217.0,188.85,135.73
2016,8,23,7,30,215.0,143.0,0.1,22.0,222.0,195.64,146.82
2016,8,23,7,45,445.0,123.5,0.1,23.0,318.5,284.47,212.4
2016,8,23,8,0,675.0,104.0,0.1,24.0,415.0,398.81,296.5
2016,8,23,8,15,701.5,109.0,0.1,24.5,463.5,458.03,340.78
2016,8,23,8,30,728.0,114.0,0.1,25.0,512.0,518.66,384.85
2016,8,23,8,45,753.5,116.0,0.1,26.0,558.5,576.75,424.67
2016,8,23,9,0,779.0,118.0,0.1,27.0,605.0,634.17,462.41
2016,8,23,9,15,794.0,121.0,0.1,27.5,646.0,686.31,496.06
2016,8,23,9,30,809.0,124.0,0.1,28.0,687.0,737.31,527.89
2016,8,23,9,45,821.0,126.0,0.15,28.5,722.5,783.53,555.47
2016,8,23,10,0,833.0,128.0,0.2,29.0,758.0,827.77,581.09
2016,8,23,10,15,841.0,130.0,0.2,29.0,787.5,866.39,603.31
2016,8,23,10,30,849.0,132.0,0.2,29.0,817.0,902.3,623.73
2016,8,23,10,45,858.0,131.5,0.2,29.5,840.5,922.67,633.44
2016,8,23,11,0,867.0,131.0,0.2,30.0,864.0,950.32,647.67
2016,8,23,11,15,871.0,132.0,0.2,30.0,879.0,971.5,659.2
2016,8,23,11,30,875.0,133.0,0.2,30.0,894.0,989.17,668.8
2016,8,23,11,45,879.0,132.0,0.2,30.5,902.5,1001.31,673.94
2016,8,23,12,0,883.0,131.0,0.2,31.0,911.0,1009.77,677.11
2016,8,23,12,15,883.0,131.0,0.2,31.0,910.5,1011.54,677.94
2016,8,23,12,30,883.0,131.0,0.2,31.0,910.0,1009.53,676.82
2016,8,23,12,45,875.0,134.0,0.25,31.0,900.5,998.9,671.9
2016,8,23,13,0,867.0,137.0,0.3,31.0,891.0,984.66,665.14
2016,8,23,13,15,863.0,136.0,0.3,30.5,875.5,966.88,656.68
2016,8,23,13,30,859.0,135.0,0.3,30.0,860.0,945.63,646.21
2016,8,23,13,45,854.0,133.5,0.3,30.0,837.5,930.65,638.25
2016,8,23,14,0,849.0,132.0,0.3,30.0,815.0,900.7,621.23
2016,8,23,14,15,840.5,130.0,0.3,29.5,785.5,864.18,601.52
2016,8,23,14,30,832.0,128.0,0.3,29.0,756.0,824.98,579.94
2016,8,23,14,45,820.5,125.5,0.35,29.0,720.5,780.49,554.41
2016,8,23,15,0,809.0,123.0,0.4,29.0,685.0,734.02,526.66
2016,8,23,15,15,794.5,119.5,0.4,28.5,644.0,682.75,494.35
2016,8,23,15,30,780.0,116.0,0.4,28.0,603.0,630.31,460.18
2016,8,23,15,45,761.5,112.0,0.4,27.5,557.5,574.14,422.18
2016,8,23,16,0,743.0,108.0,0.4,27.0,512.0,518.11,382.8
2016,8,23,16,15,718.0,103.0,0.4,26.5,463.5,457.44,338.54
2016,8,23,16,30,693.0,98.0,0.4,26.0,415.0,398.0,293.39
2016,8,23,16,45,663.0,91.5,0.4,25.5,365.5,336.87,245.31
2016,8,23,17,0,633.0,85.0,0.4,25.0,316.0,278.24,197.6
2016,8,23,17,15,585.5,77.5,0.4,24.0,265.0,217.3,148.12
2016,8,23,17,30,538.0,70.0,0.4,23.0,214.0,161.7,103.22
2016,8,23,17,45,477.5,59.5,0.4,22.5,167.0,107.65,62.47
2016,8,23,18,0,417.0,49.0,0.4,22.0,120.0,61.27,33.41
2016,8,23,18,15,310.5,36.5,0.4,21.0,79.0,29.9,19.32
2016,8,23,18,30,204.0,24.0,0.4,20.0,38.0,19.91,5.62
2016,8,23,18,45,102.0,12.0,0.45,19.5,19.0,10.24,0.0
2016,8,23,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,5,45,143.0,11.5,0.65,15.0,21.5,9.82,0.0
2016,8,24,6,0,286.0,23.0,0.5,16.0,43.0,19.09,6.25
2016,8,24,6,15,401.0,33.0,0.4,17.0,87.0,27.06,17.41
2016,8,24,6,30,516.0,43.0,0.3,18.0,131.0,64.4,32.81
2016,8,24,6,45,587.5,50.0,0.25,19.5,182.5,115.74,65.19
2016,8,24,7,0,659.0,57.0,0.2,21.0,234.0,177.71,112.32
2016,8,24,7,15,703.5,62.0,0.2,22.0,287.0,237.71,161.88
2016,8,24,7,30,748.0,67.0,0.2,23.0,340.0,302.45,215.37
2016,8,24,7,45,781.5,70.5,0.2,24.0,393.0,366.04,266.96
2016,8,24,8,0,815.0,74.0,0.2,25.0,446.0,432.26,318.49
2016,8,24,8,15,837.0,77.0,0.2,25.5,496.5,494.63,365.79
2016,8,24,8,30,859.0,80.0,0.2,26.0,547.0,555.39,409.99
2016,8,24,8,45,877.5,81.5,0.2,27.0,594.5,614.24,450.15
2016,8,24,9,0,896.0,83.0,0.2,28.0,642.0,672.59,488.16
2016,8,24,9,15,908.5,85.5,0.2,28.5,684.0,726.96,522.93
2016,8,24,9,30,921.0,88.0,0.2,29.0,726.0,779.64,554.01
2016,8,24,9,45,930.5,89.0,0.2,29.5,762.5,826.46,580.33
2016,8,24,10,0,940.0,90.0,0.2,30.0,799.0,870.78,604.67
2016,8,24,10,15,947.0,91.5,0.2,30.0,829.0,910.77,627.23
2016,8,24,10,30,954.0,93.0,0.2,30.0,859.0,947.65,647.77
2016,8,24,10,45,958.5,94.0,0.2,30.5,882.0,978.42,663.24
2016,8,24,11,0,963.0,95.0,0.2,31.0,905.0,1005.58,676.56
2016,8,24,11,15,965.5,95.5,0.2,31.0,920.5,1026.58,687.69
2016,8,24,11,30,968.0,96.0,0.2,31.0,936.0,1043.65,696.71
2016,8,24,11,45,969.0,96.5,0.2,31.5,943.5,1055.24,701.32
2016,8,24,12,0,970.0,97.0,0.2,32.0,951.0,1062.74,703.78
2016,8,24,12,15,969.5,97.0,0.2,31.5,950.5,1064.12,705.8
2016,8,24,12,30,969.0,97.0,0.2,31.0,950.0,1061.35,705.71
2016,8,24,12,45,959.0,101.5,0.25,31.0,939.5,1049.86,700.49
2016,8,24,13,0,949.0,106.0,0.3,31.0,929.0,1034.43,693.28
2016,8,24,13,15,945.5,105.0,0.3,31.0,912.5,1015.78,683.21
2016,8,24,13,30,942.0,104.0,0.3,31.0,896.0,993.33,671.01
2016,8,24,13,45,936.5,103.0,0.3,31.0,872.5,965.36,655.64
2016,8,24,14,0,931.0,102.0,0.3,31.0,849.0,933.93,638.24
2016,8,24,14,15,923.0,100.5,0.3,30.5,818.0,896.57,618.44
2016,8,24,14,30,915.0,99.0,0.3,30.0,787.0,856.25,596.62
2016,8,24,14,45,906.0,96.5,0.35,29.5,750.5,811.4,572.49
2016,8,24,15,0,897.0,94.0,0.4,29.0,714.0,764.12,546.26
2016,8,24,15,15,883.5,92.0,0.4,28.5,671.5,712.07,514.59
2016,8,24,15,30,870.0,90.0,0.4,28.0,629.0,658.49,479.82
2016,8,24,15,45,854.5,86.5,0.45,28.0,582.5,604.0,442.74
2016,8,24,16,0,839.0,83.0,0.5,28.0,536.0,545.03,401.08
2016,8,24,16,15,815.5,79.5,0.5,27.0,485.5,481.82,355.67
2016,8,24,16,30,792.0,76.0,0.5,26.0,435.0,419.45,308.68
2016,8,24,16,45,763.5,71.0,0.5,25.5,383.0,354.95,257.51
2016,8,24,17,0,735.0,66.0,0.5,25.0,331.0,292.59,206.2
2016,8,24,17,15,689.0,61.0,0.5,24.0,278.5,228.48,153.4
2016,8,24,17,30,643.0,56.0,0.5,23.0,226.0,167.58,103.59
2016,8,24,17,45,576.5,48.5,0.5,22.5,175.5,108.94,59.41
2016,8,24,18,0,510.0,41.0,0.5,22.0,125.0,58.58,28.83
2016,8,24,18,15,392.0,31.0,0.5,21.0,82.0,25.46,15.49
2016,8,24,18,30,274.0,21.0,0.5,20.0,39.0,17.44,2.35
2016,8,24,18,45,137.0,10.5,0.5,19.0,19.5,8.96,0.0
2016,8,24,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,5,45,136.0,11.0,0.55,17.0,20.0,9.39,0.0
2016,8,25,6,0,272.0,22.0,0.5,18.0,40.0,18.23,4.72
2016,8,25,6,15,389.0,32.0,0.4,19.0,83.0,26.21,16.46
2016,8,25,6,30,506.0,42.0,0.3,20.0,126.0,64.2,32.24
2016,8,25,6,45,574.5,49.0,0.25,21.0,176.5,114.69,64.38
2016,8,25,7,0,643.0,56.0,0.2,22.0,227.0,173.67,109.42
2016,8,25,7,15,689.0,61.0,0.15,22.5,280.0,234.85,159.96
2016,8,25,7,30,735.0,66.0,0.1,23.0,333.0,299.28,213.23
2016,8,25,7,45,767.0,70.5,0.1,24.0,385.5,362.59,264.49
2016,8,25,8,0,799.0,75.0,0.1,25.0,438.0,428.4,315.57
2016,8,25,8,15,822.5,78.0,0.1,25.5,488.5,490.68,362.63
2016,8,25,8,30,846.0,81.0,0.1,26.0,539.0,553.73,408.22
2016,8,25,8,45,863.0,84.0,0.1,27.0,586.0,610.29,446.67
2016,8,25,9,0,880.0,87.0,0.1,28.0,633.0,668.53,484.48
2016,8,25,9,15,893.5,89.0,0.1,28.0,675.5,722.37,519.85
2016,8,25,9,30,907.0,91.0,0.1,28.0,718.0,774.65,551.85
2016,8,25,9,45,917.0,93.0,0.1,28.5,754.5,822.33,578.8
2016,8,25,10,0,927.0,95.0,0.1,29.0,791.0,867.61,603.78
2016,8,25,10,15,934.5,96.0,0.1,29.5,821.5,907.06,624.8
2016,8,25,10,30,942.0,97.0,0.1,30.0,852.0,943.46,643.77
2016,8,25,10,45,947.0,98.0,0.1,30.5,875.5,974.34,659.29
2016,8,25,11,0,952.0,99.0,0.1,31.0,899.0,1001.68,672.69
2016,8,25,11,15,956.0,100.0,0.1,31.0,915.0,1024.37,684.77
2016,8,25,11,30,960.0,101.0,0.1,31.0,931.0,1043.22,694.75
2016,8,25,11,45,962.0,101.0,0.15,31.5,939.0,1055.13,700.37
2016,8,25,12,0,964.0,101.0,0.2,32.0,947.0,1062.98,704.02
2016,8,25,12,15,964.0,101.0,0.2,32.0,946.5,1064.76,704.84
2016,8,25,12,30,964.0,101.0,0.2,32.0,946.0,1062.41,703.56
2016,8,25,12,45,958.0,103.5,0.2,32.0,936.5,1052.68,698.28
2016,8,25,13,0,952.0,106.0,0.2,32.0,927.0,1038.96,690.97
2016,8,25,13,15,948.0,105.0,0.2,32.0,910.5,1019.69,680.62
2016,8,25,13,30,944.0,104.0,0.2,32.0,894.0,996.62,668.2
2016,8,25,13,45,938.5,103.0,0.2,32.0,870.5,968.49,652.9
2016,8,25,14,0,933.0,102.0,0.2,32.0,847.0,936.9,635.57
2016,8,25,14,15,924.5,100.5,0.2,31.5,815.5,898.93,615.61
2016,8,25,14,30,916.0,99.0,0.2,31.0,784.0,858.05,593.67
2016,8,25,14,45,905.0,97.0,0.25,31.0,747.0,812.0,567.84
2016,8,25,15,0,894.0,95.0,0.3,31.0,710.0,763.69,540.17
2016,8,25,15,15,880.0,93.0,0.3,30.5,667.0,711.31,508.68
2016,8,25,15,30,866.0,91.0,0.3,30.0,624.0,657.46,474.16
2016,8,25,15,45,846.5,88.0,0.3,29.5,576.5,601.29,436.66
2016,8,25,16,0,827.0,85.0,0.3,29.0,529.0,540.98,394.86
2016,8,25,16,15,802.5,81.5,0.3,28.5,478.0,477.83,349.29
2016,8,25,16,30,778.0,78.0,0.3,28.0,427.0,415.66,302.45
2016,8,25,16,45,742.5,74.0,0.35,27.5,374.5,350.3,251.75
2016,8,25,17,0,707.0,70.0,0.4,27.0,322.0,287.92,201.46
2016,8,25,17,15,658.5,64.0,0.4,26.0,269.0,222.39,148.33
2016,8,25,17,30,610.0,58.0,0.4,25.0,216.0,163.49,100.76
2016,8,25,17,45,534.5,50.5,0.4,24.0,166.0,105.9,58.27
2016,8,25,18,0,459.0,43.0,0.4,23.0,116.0,57.78,29.41
2016,8,25,18,15,339.0,31.5,0.4,22.0,75.0,25.84,15.56
2016,8,25,18,30,219.0,20.0,0.4,21.0,34.0,16.55,0.0
2016,8,25,18,45,109.5,10.0,0.4,20.0,17.0,8.54,0.0
2016,8,25,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,26,5,45,124.0,10.5,0.4,16.0,18.5,8.96,0.0
2016,8,26,6,0,248.0,21.0,0.3,17.0,37.0,17.35,3.19
2016,8,26,6,15,363.5,32.0,0.25,18.0,79.0,26.19,16.46
2016,8,26,6,30,479.0,43.0,0.2,19.0,121.0,64.75,33.28
2016,8,26,6,45,551.5,50.0,0.15,20.0,171.5,114.18,65.08
2016,8,26,7,0,624.0,57.0,0.1,21.0,222.0,172.64,109.8
2016,8,26,7,15,318.5,91.5,0.1,21.5,176.0,166.72,119.48
2016,8,26,7,30,13.0,126.0,0.1,22.0,130.0,109.22,83.53
2016,8,26,7,45,23.5,149.0,0.1,23.0,159.0,133.92,102.88
2016,8,26,8,0,34.0,172.0,0.1,24.0,188.0,164.82,126.36
2016,8,26,8,15,52.5,200.0,0.1,24.5,227.0,202.03,154.43
2016,8,26,8,30,71.0,228.0,0.1,25.0,266.0,241.65,183.78
2016,8,26,8,45,239.5,232.5,0.15,25.5,378.0,369.93,279.43
2016,8,26,9,0,408.0,237.0,0.2,26.0,490.0,508.99,378.16
2016,8,26,9,15,651.5,165.5,0.2,26.5,600.0,639.74,468.46
2016,8,26,9,30,895.0,94.0,0.2,27.0,710.0,771.08,554.41
2016,8,26,9,45,904.5,96.0,0.2,27.5,746.5,817.9,579.9
2016,8,26,10,0,914.0,98.0,0.2,28.0,783.0,862.29,604.6
2016,8,26,10,15,921.5,99.5,0.2,28.0,813.0,901.81,627.14
2016,8,26,10,30,929.0,101.0,0.2,28.0,843.0,938.32,647.7
2016,8,26,10,45,935.0,101.5,0.2,28.5,866.5,969.22,663.48
2016,8,26,11,0,941.0,102.0,0.2,29.0,890.0,996.67,677.16
2016,8,26,11,15,944.5,102.5,0.2,29.0,905.5,1018.12,688.68
2016,8,26,11,30,948.0,103.0,0.2,29.0,921.0,1035.75,698.12
2016,8,26,11,45,950.0,103.5,0.25,29.5,928.5,1047.99,704.25
2016,8,26,12,0,952.0,104.0,0.3,30.0,936.0,1056.22,708.33
2016,8,26,12,15,951.5,104.0,0.3,30.0,935.5,1057.4,708.82
2016,8,26,12,30,951.0,104.0,0.3,30.0,935.0,1054.51,707.22
2016,8,26,12,45,949.0,103.5,0.3,30.0,926.5,1045.57,702.33
2016,8,26,13,0,947.0,103.0,0.3,30.0,918.0,1032.63,695.34
2016,8,26,13,15,943.0,102.0,0.3,29.5,901.5,1013.33,686.17
2016,8,26,13,30,939.0,101.0,0.3,29.0,885.0,990.24,674.88
2016,8,26,13,45,932.5,100.5,0.3,29.0,861.0,961.74,659.06
2016,8,26,14,0,926.0,100.0,0.3,29.0,837.0,929.84,641.22
2016,8,26,14,15,918.0,98.5,0.3,28.5,806.0,892.41,621.18
2016,8,26,14,30,910.0,97.0,0.3,28.0,775.0,852.04,599.1
2016,8,26,14,45,899.0,95.5,0.3,28.0,737.5,806.63,572.36
2016,8,26,15,0,888.0,94.0,0.3,28.0,700.0,758.98,543.85
2016,8,26,15,15,874.0,91.5,0.3,27.5,657.5,706.25,511.71
2016,8,26,15,30,860.0,89.0,0.3,27.0,615.0,652.09,476.5
2016,8,26,15,45,842.0,86.0,0.3,27.0,568.0,597.0,438.35
2016,8,26,16,0,824.0,83.0,0.3,27.0,521.0,537.66,395.93
2016,8,26,16,15,799.0,79.5,0.3,26.5,471.0,474.37,349.83
2016,8,26,16,30,774.0,76.0,0.3,26.0,421.0,412.13,302.49
2016,8,26,16,45,741.0,71.5,0.3,25.5,368.5,347.38,251.46
2016,8,26,17,0,708.0,67.0,0.3,25.0,316.0,285.34,200.78
2016,8,26,17,15,659.5,61.5,0.3,24.0,264.0,220.24,147.58
2016,8,26,17,30,611.0,56.0,0.3,23.0,212.0,161.74,99.99
2016,8,26,17,45,538.0,48.5,0.3,22.0,162.5,104.37,57.31
2016,8,26,18,0,465.0,41.0,0.3,21.0,113.0,56.16,28.24
2016,8,26,18,15,344.0,30.0,0.3,20.0,72.0,24.66,14.55
2016,8,26,18,30,223.0,19.0,0.3,19.0,31.0,15.77,0.0
2016,8,26,18,45,111.5,9.5,0.3,18.5,15.5,8.11,0.0
2016,8,26,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,45,107.0,10.5,0.3,15.0,17.0,8.96,0.0
2016,8,27,6,0,214.0,21.0,0.3,16.0,34.0,17.36,1.9
2016,8,27,6,15,329.0,33.0,0.25,16.5,75.0,27.03,17.2
2016,8,27,6,30,444.0,45.0,0.2,17.0,116.0,65.63,35.03
2016,8,27,6,45,222.0,54.5,0.2,18.0,90.0,76.39,48.71
2016,8,27,7,0,0.0,64.0,0.2,19.0,64.0,52.93,38.95
2016,8,27,7,15,0.0,79.5,0.2,19.5,79.5,65.92,49.78
2016,8,27,7,30,0.0,95.0,0.2,20.0,95.0,79.04,60.38
2016,8,27,7,45,0.5,118.5,0.2,21.0,118.5,99.27,76.38
2016,8,27,8,0,1.0,142.0,0.2,22.0,142.0,119.81,92.21
2016,8,27,8,15,2.5,154.0,0.2,22.5,155.5,131.1,100.57
2016,8,27,8,30,4.0,166.0,0.2,23.0,169.0,142.59,109.03
2016,8,27,8,45,102.5,222.0,0.2,24.0,285.5,269.11,206.27
2016,8,27,9,0,201.0,278.0,0.2,25.0,402.0,393.45,296.33
2016,8,27,9,15,536.5,188.5,0.2,25.5,549.5,577.12,428.26
2016,8,27,9,30,872.0,99.0,0.2,26.0,697.0,761.3,551.31
2016,8,27,9,45,889.0,97.5,0.2,26.5,734.5,809.5,577.13
2016,8,27,10,0,906.0,96.0,0.2,27.0,772.0,855.88,603.24
2016,8,27,10,15,913.0,97.5,0.2,27.0,801.5,894.68,625.46
2016,8,27,10,30,920.0,99.0,0.2,27.0,831.0,930.46,645.74
2016,8,27,10,45,926.0,99.0,0.2,27.5,854.0,960.57,661.19
2016,8,27,11,0,932.0,99.0,0.2,28.0,877.0,987.25,674.55
2016,8,27,11,15,935.0,100.0,0.2,28.0,892.0,1008.53,686.08
2016,8,27,11,30,938.0,101.0,0.2,28.0,907.0,1026.0,695.51
2016,8,27,11,45,940.0,100.5,0.25,28.5,914.5,1037.03,701.0
2016,8,27,12,0,942.0,100.0,0.3,29.0,922.0,1044.09,704.46
2016,8,27,12,15,942.0,100.5,0.3,29.0,921.5,1046.19,705.52
2016,8,27,12,30,942.0,101.0,0.3,29.0,921.0,1044.26,704.44
2016,8,27,12,45,935.5,103.0,0.3,29.0,911.5,1033.48,698.44
2016,8,27,13,0,929.0,105.0,0.3,29.0,902.0,1018.84,690.42
2016,8,27,13,15,925.0,104.5,0.3,28.5,885.5,1000.23,681.57
2016,8,27,13,30,921.0,104.0,0.3,28.0,869.0,977.9,670.59
2016,8,27,13,45,916.0,102.5,0.35,28.0,845.5,950.04,656.06
2016,8,27,14,0,911.0,101.0,0.4,28.0,822.0,918.77,639.42
2016,8,27,14,15,903.0,99.5,0.4,27.5,792.0,881.69,619.3
2016,8,27,14,30,895.0,98.0,0.4,27.0,762.0,841.74,597.16
2016,8,27,14,45,885.0,96.0,0.4,27.0,725.0,797.06,570.55
2016,8,27,15,0,875.0,94.0,0.4,27.0,688.0,750.1,542.13
2016,8,27,15,15,861.0,91.5,0.4,26.5,646.0,697.85,509.89
2016,8,27,15,30,847.0,89.0,0.4,26.0,604.0,644.21,474.63
2016,8,27,15,45,829.0,86.0,0.4,26.0,558.0,589.72,436.5
2016,8,27,16,0,811.0,83.0,0.4,26.0,512.0,530.98,394.09
2016,8,27,16,15,786.5,79.5,0.4,25.5,462.0,468.56,348.17
2016,8,27,16,30,762.0,76.0,0.4,25.0,412.0,407.16,301.03
2016,8,27,16,45,728.0,71.5,0.4,24.5,360.5,342.68,249.8
2016,8,27,17,0,694.0,67.0,0.4,24.0,309.0,281.07,199.1
2016,8,27,17,15,645.5,61.5,0.4,23.0,257.0,216.84,146.23
2016,8,27,17,30,597.0,56.0,0.4,22.0,205.0,159.18,99.02
2016,8,27,17,45,520.5,48.0,0.4,21.5,156.0,101.85,56.14
2016,8,27,18,0,444.0,40.0,0.4,21.0,107.0,54.17,27.22
2016,8,27,18,15,321.0,28.5,0.4,20.0,67.0,23.39,13.26
2016,8,27,18,30,198.0,17.0,0.4,19.0,27.0,14.03,0.0
2016,8,27,18,45,99.0,8.5,0.4,18.5,13.5,7.26,0.0
2016,8,27,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,5,45,128.5,10.0,0.3,14.5,17.5,8.54,0.0
2016,8,28,6,0,257.0,20.0,0.3,15.0,35.0,16.6,0.01
2016,8,28,6,15,377.0,30.5,0.25,16.0,77.5,25.06,15.48
2016,8,28,6,30,497.0,41.0,0.2,17.0,120.0,66.53,33.72
2016,8,28,6,45,248.5,59.5,0.2,18.0,99.0,84.74,54.4
2016,8,28,7,0,0.0,78.0,0.2,19.0,78.0,64.44,48.48
2016,8,28,7,15,0.0,97.0,0.15,20.0,97.0,80.56,61.72
2016,8,28,7,30,0.0,116.0,0.1,21.0,116.0,96.87,74.6
2016,8,28,7,45,0.0,120.5,0.05,22.0,120.5,100.86,77.21
2016,8,28,8,0,0.0,125.0,0.0,23.0,125.0,104.79,79.73
2016,8,28,8,15,0.5,142.0,0.0,23.5,142.5,119.76,91.13
2016,8,28,8,30,1.0,159.0,0.0,24.0,160.0,134.91,102.43
2016,8,28,8,45,35.0,211.5,0.05,25.0,233.5,209.8,159.59
2016,8,28,9,0,69.0,264.0,0.1,26.0,307.0,284.13,214.0
2016,8,28,9,15,287.0,248.5,0.1,26.5,442.5,449.09,334.87
2016,8,28,9,30,505.0,233.0,0.1,27.0,578.0,625.36,455.52
2016,8,28,9,45,723.0,160.0,0.1,27.5,682.5,755.5,540.74
2016,8,28,10,0,941.0,87.0,0.1,28.0,787.0,877.59,613.68
2016,8,28,10,15,947.5,88.5,0.1,28.0,817.0,917.12,634.78
2016,8,28,10,30,954.0,90.0,0.1,28.0,847.0,953.49,655.06
2016,8,28,10,45,959.0,90.5,0.15,28.5,869.5,984.05,671.28
2016,8,28,11,0,964.0,91.0,0.2,29.0,892.0,1011.01,685.51
2016,8,28,11,15,966.5,91.5,0.2,29.0,907.0,1031.83,696.61
2016,8,28,11,30,969.0,92.0,0.2,29.0,922.0,1048.68,705.57
2016,8,28,11,45,970.0,92.5,0.2,29.5,929.0,1060.03,710.08
2016,8,28,12,0,971.0,93.0,0.2,30.0,936.0,1067.26,712.42
2016,8,28,12,15,970.5,93.0,0.2,30.0,935.0,1068.31,712.85
2016,8,28,12,30,970.0,93.0,0.2,30.0,934.0,1065.2,711.14
2016,8,28,12,45,963.5,95.0,0.2,30.0,924.5,1054.17,705.11
2016,8,28,13,0,957.0,97.0,0.2,30.0,915.0,1039.14,697.01
2016,8,28,13,15,953.0,96.5,0.2,29.5,898.0,1020.0,688.05
2016,8,28,13,30,949.0,96.0,0.2,29.0,881.0,997.03,676.93
2016,8,28,13,45,944.0,95.0,0.25,29.0,857.0,968.92,662.45
2016,8,28,14,0,939.0,94.0,0.3,29.0,833.0,937.29,645.86
2016,8,28,14,15,931.0,92.5,0.3,28.5,802.0,899.22,625.51
2016,8,28,14,30,923.0,91.0,0.3,28.0,771.0,858.19,603.1
2016,8,28,14,45,912.5,89.5,0.3,28.0,734.0,812.46,576.24
2016,8,28,15,0,902.0,88.0,0.3,28.0,697.0,764.41,547.55
2016,8,28,15,15,888.5,85.5,0.3,27.5,654.0,711.2,515.44
2016,8,28,15,30,875.0,83.0,0.3,27.0,611.0,656.48,479.9
2016,8,28,15,45,856.0,80.5,0.3,27.0,563.5,597.3,439.02
2016,8,28,16,0,837.0,78.0,0.3,27.0,516.0,540.05,397.95
2016,8,28,16,15,812.5,75.0,0.3,26.5,465.5,476.67,351.67
2016,8,28,16,30,788.0,72.0,0.3,26.0,415.0,414.25,304.09
2016,8,28,16,45,753.0,68.0,0.3,25.5,362.5,348.33,252.08
2016,8,28,17,0,718.0,64.0,0.3,25.0,310.0,285.35,200.56
2016,8,28,17,15,668.5,58.5,0.3,24.0,257.5,220.77,147.63
2016,8,28,17,30,619.0,53.0,0.3,23.0,205.0,160.12,98.27
2016,8,28,17,45,540.5,45.5,0.35,22.0,155.5,101.65,54.97
2016,8,28,18,0,462.0,38.0,0.4,21.0,106.0,53.05,25.89
2016,8,28,18,15,330.0,27.5,0.4,20.0,66.0,22.65,12.34
2016,8,28,18,30,198.0,17.0,0.4,19.0,26.0,14.14,0.0
2016,8,28,18,45,99.0,8.5,0.4,18.5,13.0,7.26,0.0
2016,8,28,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,45,114.5,9.5,0.5,15.5,15.5,8.11,0.0
2016,8,29,6,0,229.0,19.0,0.5,16.0,31.0,15.71,0.0
2016,8,29,6,15,336.0,30.0,0.45,16.5,70.5,24.56,14.89
2016,8,29,6,30,443.0,41.0,0.4,17.0,110.0,64.37,33.32
2016,8,29,6,45,508.0,49.0,0.4,18.0,157.0,111.92,65.48
2016,8,29,7,0,573.0,57.0,0.4,19.0,204.0,167.6,109.37
2016,8,29,7,15,626.5,59.5,0.35,19.5,253.0,222.93,155.9
2016,8,29,7,30,680.0,62.0,0.3,20.0,302.0,285.21,208.19
2016,8,29,7,45,569.5,101.5,0.3,21.0,323.5,324.31,243.83
2016,8,29,8,0,459.0,141.0,0.3,22.0,345.0,344.79,262.35
2016,8,29,8,15,366.5,180.5,0.3,22.5,355.5,356.6,272.57
2016,8,29,8,30,274.0,220.0,0.3,23.0,366.0,365.38,278.83
2016,8,29,8,45,570.5,150.5,0.3,23.5,488.0,512.34,387.48
2016,8,29,9,0,867.0,81.0,0.3,24.0,610.0,662.65,492.96
2016,8,29,9,15,880.0,83.5,0.3,24.0,652.0,716.12,527.53
2016,8,29,9,30,893.0,86.0,0.3,24.0,694.0,767.99,559.64
2016,8,29,9,45,909.5,84.0,0.3,24.0,731.5,816.01,588.71
2016,8,29,10,0,926.0,82.0,0.3,24.0,769.0,862.1,616.14
2016,8,29,10,15,804.0,149.5,0.3,24.0,762.5,867.55,617.85
2016,8,29,10,30,682.0,217.0,0.3,24.0,756.0,858.41,610.63
2016,8,29,10,45,817.5,151.5,0.3,24.5,815.5,930.05,653.81
2016,8,29,11,0,953.0,86.0,0.3,25.0,875.0,997.43,691.47
2016,8,29,11,15,746.5,202.0,0.3,25.0,827.0,956.49,665.21
2016,8,29,11,30,540.0,318.0,0.3,25.0,779.0,877.27,613.09
2016,8,29,11,45,750.5,203.5,0.3,25.0,849.5,981.89,681.78
2016,8,29,12,0,961.0,89.0,0.3,25.0,920.0,1054.94,723.2
2016,8,29,12,15,696.5,222.5,0.3,24.5,825.0,953.73,663.04
2016,8,29,12,30,432.0,356.0,0.3,24.0,730.0,816.95,575.01
2016,8,29,12,45,477.0,339.5,0.35,24.0,748.5,841.31,594.47
2016,8,29,13,0,522.0,323.0,0.4,24.0,767.0,862.26,609.45
2016,8,29,13,15,436.5,346.5,0.4,24.0,713.5,793.46,564.06
2016,8,29,13,30,351.0,370.0,0.4,24.0,660.0,711.42,510.66
2016,8,29,13,45,351.0,358.5,0.4,24.0,641.5,689.69,498.06
2016,8,29,14,0,351.0,347.0,0.4,24.0,623.0,666.43,483.55
2016,8,29,14,15,468.5,289.0,0.4,24.0,641.5,710.42,516.14
2016,8,29,14,30,586.0,231.0,0.4,24.0,660.0,730.63,532.03
2016,8,29,14,45,303.5,237.5,0.45,24.0,459.0,476.89,356.31
2016,8,29,15,0,21.0,244.0,0.5,24.0,258.0,225.93,170.27
2016,8,29,15,15,10.5,180.0,0.5,23.5,187.0,160.23,121.82
2016,8,29,15,30,0.0,116.0,0.5,23.0,116.0,97.07,72.75
2016,8,29,15,45,241.5,142.5,0.5,23.0,268.0,283.4,221.48
2016,8,29,16,0,483.0,169.0,0.5,23.0,420.0,433.75,331.78
2016,8,29,16,15,500.0,146.0,0.5,22.5,383.5,390.08,297.19
2016,8,29,16,30,517.0,123.0,0.5,22.0,347.0,343.6,260.7
2016,8,29,16,45,485.5,113.5,0.5,21.5,302.5,289.35,217.16
2016,8,29,17,0,454.0,104.0,0.5,21.0,258.0,238.16,174.95
2016,8,29,17,15,421.0,89.5,0.5,20.5,213.5,185.5,131.04
2016,8,29,17,30,388.0,75.0,0.5,20.0,169.0,136.77,90.63
2016,8,29,17,45,403.0,57.5,0.5,19.5,134.0,97.16,57.69
2016,8,29,18,0,418.0,40.0,0.5,19.0,99.0,52.71,27.0
2016,8,29,18,15,287.0,28.0,0.5,18.5,60.5,23.11,12.36
2016,8,29,18,30,156.0,16.0,0.5,18.0,22.0,13.66,0.0
2016,8,29,18,45,78.0,8.0,0.55,17.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,135.5,8.5,0.6,16.0,16.0,7.26,0.0
2016,8,30,6,0,271.0,17.0,0.6,16.0,32.0,14.05,0.0
2016,8,30,6,15,396.5,26.5,0.55,16.5,74.0,21.77,12.44
2016,8,30,6,30,522.0,36.0,0.5,17.0,116.0,68.06,33.38
2016,8,30,6,45,600.0,41.5,0.5,18.0,167.0,119.98,68.05
2016,8,30,7,0,678.0,47.0,0.5,19.0,218.0,181.62,116.6
2016,8,30,7,15,723.5,51.5,0.5,20.0,271.0,243.23,168.9
2016,8,30,7,30,769.0,56.0,0.5,21.0,324.0,309.65,224.94
2016,8,30,7,45,802.0,59.0,0.5,22.0,377.5,374.22,278.31
2016,8,30,8,0,835.0,62.0,0.5,23.0,431.0,440.29,330.65
2016,8,30,8,15,857.0,64.5,0.45,23.5,481.5,502.89,378.5
2016,8,30,8,30,879.0,67.0,0.4,24.0,532.0,565.98,424.42
2016,8,30,8,45,896.0,68.5,0.4,25.0,578.5,625.11,465.17
2016,8,30,9,0,913.0,70.0,0.4,26.0,625.0,683.53,503.6
2016,8,30,9,15,925.0,72.0,0.4,26.5,667.0,737.91,538.04
2016,8,30,9,30,937.0,74.0,0.4,27.0,709.0,790.48,569.02
2016,8,30,9,45,946.0,75.0,0.4,27.5,745.0,837.5,595.8
2016,8,30,10,0,955.0,76.0,0.4,28.0,781.0,881.91,620.51
2016,8,30,10,15,960.5,77.0,0.4,28.0,810.5,920.46,642.49
2016,8,30,10,30,966.0,78.0,0.4,28.0,840.0,955.72,662.36
2016,8,30,10,45,971.5,78.0,0.4,28.5,862.0,986.42,678.06
2016,8,30,11,0,977.0,78.0,0.4,29.0,884.0,1013.48,691.53
2016,8,30,11,15,979.0,78.5,0.4,29.0,898.5,1033.93,702.52
2016,8,30,11,30,981.0,79.0,0.4,29.0,913.0,1050.36,711.32
2016,8,30,11,45,982.5,78.5,0.4,29.5,920.0,1061.09,715.54
2016,8,30,12,0,984.0,78.0,0.4,30.0,927.0,1067.64,717.53
2016,8,30,12,15,983.0,78.0,0.4,30.0,925.5,1068.04,717.61
2016,8,30,12,30,982.0,78.0,0.4,30.0,924.0,1064.22,715.5
2016,8,30,12,45,974.5,81.5,0.4,30.0,914.0,1053.62,709.68
2016,8,30,13,0,967.0,85.0,0.4,30.0,904.0,1038.98,701.73
2016,8,30,13,15,963.0,84.5,0.4,29.5,887.5,1019.47,692.47
2016,8,30,13,30,959.0,84.0,0.4,29.0,871.0,996.09,681.0
2016,8,30,13,45,954.5,82.5,0.4,29.0,846.5,967.44,665.07
2016,8,30,14,0,950.0,81.0,0.4,29.0,822.0,935.21,647.0
2016,8,30,14,15,942.5,79.5,0.4,28.5,791.0,897.0,626.45
2016,8,30,14,30,935.0,78.0,0.4,28.0,760.0,855.76,603.79
2016,8,30,14,45,926.5,76.0,0.45,28.0,723.0,810.39,577.9
2016,8,30,15,0,918.0,74.0,0.5,28.0,686.0,762.52,549.9
2016,8,30,15,15,905.0,72.0,0.5,27.5,643.5,709.28,517.98
2016,8,30,15,30,892.0,70.0,0.5,27.0,601.0,654.46,481.97
2016,8,30,15,45,876.0,67.5,0.5,27.0,554.5,596.07,441.19
2016,8,30,16,0,860.0,65.0,0.5,27.0,508.0,537.0,398.42
2016,8,30,16,15,837.0,62.5,0.5,26.0,457.5,474.22,352.66
2016,8,30,16,30,814.0,60.0,0.5,25.0,407.0,412.17,305.2
2016,8,30,16,45,782.5,56.5,0.5,24.5,355.0,347.36,253.05
2016,8,30,17,0,751.0,53.0,0.5,24.0,303.0,284.22,200.4
2016,8,30,17,15,703.5,48.5,0.45,23.0,251.0,219.1,145.98
2016,8,30,17,30,656.0,44.0,0.4,22.0,199.0,159.19,96.4
2016,8,30,17,45,578.5,38.0,0.4,21.5,149.5,100.13,52.26
2016,8,30,18,0,501.0,32.0,0.4,21.0,100.0,50.85,23.24
2016,8,30,18,15,363.0,22.5,0.4,20.5,60.5,20.21,9.45
2016,8,30,18,30,225.0,13.0,0.4,20.0,21.0,11.1,0.0
2016,8,30,18,45,112.5,6.5,0.4,19.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,5,45,133.5,8.5,0.6,14.5,15.0,7.26,0.0
2016,8,31,6,0,267.0,17.0,0.6,15.0,30.0,14.09,0.0
2016,8,31,6,15,394.0,26.0,0.6,15.5,71.5,23.29,13.63
2016,8,31,6,30,521.0,35.0,0.6,16.0,113.0,68.36,33.42
2016,8,31,6,45,593.0,41.0,0.6,17.0,163.0,120.08,68.66
