Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,7,0,665.0,47.0,0.6,18.0,213.0,180.76,117.1
2016,8,31,7,15,710.5,51.5,0.55,19.0,265.5,241.66,169.09
2016,8,31,7,30,756.0,56.0,0.5,20.0,318.0,307.41,224.69
2016,8,31,7,45,787.5,59.0,0.5,21.0,370.0,370.7,277.29
2016,8,31,8,0,819.0,62.0,0.5,22.0,422.0,435.25,328.72
2016,8,31,8,15,841.5,64.5,0.5,22.5,472.0,497.23,376.73
2016,8,31,8,30,864.0,67.0,0.5,23.0,522.0,559.8,423.09
2016,8,31,8,45,880.5,69.0,0.5,24.0,568.0,618.4,463.84
2016,8,31,9,0,897.0,71.0,0.5,25.0,614.0,676.27,502.28
2016,8,31,9,15,909.5,73.0,0.45,25.5,656.0,730.26,536.06
2016,8,31,9,30,922.0,75.0,0.4,26.0,698.0,782.53,566.34
2016,8,31,9,45,930.0,77.0,0.4,26.5,733.5,829.21,593.13
2016,8,31,10,0,938.0,79.0,0.4,27.0,769.0,873.26,617.81
2016,8,31,10,15,944.5,80.5,0.4,27.0,798.5,912.61,640.46
2016,8,31,10,30,951.0,82.0,0.4,27.0,828.0,948.79,661.02
2016,8,31,10,45,956.0,82.5,0.4,27.5,850.5,979.14,676.62
2016,8,31,11,0,961.0,83.0,0.4,28.0,873.0,1005.88,690.02
2016,8,31,11,15,963.5,83.5,0.4,28.0,888.0,1026.46,701.17
2016,8,31,11,30,966.0,84.0,0.4,28.0,903.0,1043.08,710.15
2016,8,31,11,45,967.0,84.5,0.45,28.0,910.0,1054.19,717.27
2016,8,31,12,0,968.0,85.0,0.5,28.0,917.0,1061.17,722.21
2016,8,31,12,15,967.5,85.0,0.5,28.0,915.5,1061.96,722.52
2016,8,31,12,30,967.0,85.0,0.5,28.0,914.0,1058.58,720.63
2016,8,31,12,45,959.0,88.0,0.5,28.0,904.0,1046.91,714.09
2016,8,31,13,0,951.0,91.0,0.5,28.0,894.0,1031.29,705.46
2016,8,31,13,15,947.0,90.5,0.5,27.5,877.0,1011.92,696.11
2016,8,31,13,30,943.0,90.0,0.5,27.0,860.0,988.75,684.56
2016,8,31,13,45,939.0,88.0,0.55,27.0,836.5,960.29,669.57
2016,8,31,14,0,935.0,86.0,0.6,27.0,813.0,928.29,652.33
2016,8,31,14,15,927.0,85.0,0.6,26.5,782.0,890.55,631.62
2016,8,31,14,30,919.0,84.0,0.6,26.0,751.0,849.87,608.81
2016,8,31,14,45,910.0,81.5,0.65,26.0,714.0,804.08,582.06
2016,8,31,15,0,901.0,79.0,0.7,26.0,677.0,755.88,553.22
2016,8,31,15,15,888.0,77.0,0.7,25.5,634.5,703.29,520.89
2016,8,31,15,30,875.0,75.0,0.7,25.0,592.0,649.17,484.69
2016,8,31,15,45,858.0,72.5,0.7,25.0,545.5,590.93,443.32
2016,8,31,16,0,841.0,70.0,0.7,25.0,499.0,532.16,400.07
2016,8,31,16,15,817.0,67.0,0.7,24.0,449.0,470.86,354.67
2016,8,31,16,30,793.0,64.0,0.7,23.0,399.0,408.29,306.17
2016,8,31,16,45,760.5,60.0,0.7,22.5,347.5,342.89,252.95
2016,8,31,17,0,728.0,56.0,0.7,22.0,296.0,280.16,200.05
2016,8,31,17,15,678.5,51.0,0.65,21.5,244.0,215.42,145.15
2016,8,31,17,30,629.0,46.0,0.6,21.0,192.0,156.18,95.64
2016,8,31,17,45,550.0,39.5,0.6,20.5,143.0,98.2,52.12
2016,8,31,18,0,471.0,33.0,0.6,20.0,94.0,48.44,22.17
2016,8,31,18,15,326.0,23.0,0.6,19.0,56.0,18.99,7.91
2016,8,31,18,30,181.0,13.0,0.6,18.0,18.0,11.1,0.0
2016,8,31,18,45,90.5,6.5,0.6,17.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,5,45,81.0,8.5,0.65,15.5,12.0,7.26,0.0
2016,9,1,6,0,162.0,17.0,0.6,16.0,24.0,14.0,0.0
2016,9,1,6,15,284.5,29.5,0.5,17.0,63.0,24.73,14.53
2016,9,1,6,30,407.0,42.0,0.4,18.0,102.0,66.34,35.04
2016,9,1,6,45,477.0,52.0,0.35,19.0,149.5,114.56,68.49
2016,9,1,7,0,547.0,62.0,0.3,20.0,197.0,171.68,113.44
2016,9,1,7,15,598.5,69.0,0.25,20.5,248.5,229.71,161.87
2016,9,1,7,30,650.0,76.0,0.2,21.0,300.0,293.54,214.76
2016,9,1,7,45,683.0,82.5,0.2,22.0,350.5,355.14,264.76
2016,9,1,8,0,716.0,89.0,0.2,23.0,401.0,419.56,314.86
2016,9,1,8,15,742.5,93.0,0.2,23.5,450.5,480.59,361.1
2016,9,1,8,30,769.0,97.0,0.2,24.0,500.0,542.45,406.05
2016,9,1,8,45,788.0,101.0,0.2,24.5,545.5,600.76,446.71
2016,9,1,9,0,807.0,105.0,0.2,25.0,591.0,658.83,485.65
2016,9,1,9,15,822.0,107.5,0.2,25.5,632.5,711.93,519.9
2016,9,1,9,30,837.0,110.0,0.2,26.0,674.0,763.76,551.4
2016,9,1,9,45,850.0,111.5,0.2,26.5,710.0,811.35,578.77
2016,9,1,10,0,863.0,113.0,0.2,27.0,746.0,848.59,599.19
2016,9,1,10,15,871.0,115.0,0.2,27.0,775.0,887.24,621.54
2016,9,1,10,30,879.0,117.0,0.2,27.0,804.0,923.05,641.91
2016,9,1,10,45,884.0,118.5,0.25,27.5,826.0,952.55,658.03
2016,9,1,11,0,889.0,120.0,0.3,28.0,848.0,978.7,672.23
2016,9,1,11,15,892.0,121.0,0.3,28.0,863.0,998.92,683.25
2016,9,1,11,30,895.0,122.0,0.3,28.0,878.0,1015.48,692.25
2016,9,1,11,45,895.5,123.0,0.3,28.0,884.5,1025.83,697.75
2016,9,1,12,0,896.0,124.0,0.3,28.0,891.0,1032.32,701.21
2016,9,1,12,15,758.0,203.5,0.3,28.0,852.5,1000.55,682.46
2016,9,1,12,30,620.0,283.0,0.3,28.0,814.0,938.43,644.25
2016,9,1,12,45,766.5,196.5,0.3,28.5,846.0,992.98,678.47
2016,9,1,13,0,913.0,110.0,0.3,29.0,878.0,1015.75,689.93
2016,9,1,13,15,909.0,109.0,0.3,28.5,861.0,996.35,680.01
2016,9,1,13,30,905.0,108.0,0.3,28.0,844.0,973.3,668.6
2016,9,1,13,45,897.0,108.0,0.35,28.0,819.5,944.08,653.25
2016,9,1,14,0,889.0,108.0,0.4,28.0,795.0,911.68,635.91
2016,9,1,14,15,880.0,106.5,0.4,27.5,764.0,873.88,615.3
2016,9,1,14,30,871.0,105.0,0.4,27.0,733.0,833.35,592.74
2016,9,1,14,45,856.0,104.0,0.45,27.0,695.0,786.16,565.29
2016,9,1,15,0,841.0,103.0,0.5,27.0,657.0,743.27,540.16
2016,9,1,15,15,825.0,100.5,0.5,26.5,614.5,689.77,506.35
2016,9,1,15,30,809.0,98.0,0.5,26.0,572.0,635.19,470.27
2016,9,1,15,45,615.5,138.0,0.5,26.0,482.0,518.37,387.28
2016,9,1,16,0,422.0,178.0,0.5,26.0,392.0,410.48,309.04
2016,9,1,16,15,469.5,148.0,0.5,25.5,363.5,378.11,285.53
2016,9,1,16,30,517.0,118.0,0.5,25.0,335.0,339.42,254.9
2016,9,1,16,45,479.0,109.5,0.55,24.5,289.5,283.65,210.75
2016,9,1,17,0,441.0,101.0,0.6,24.0,244.0,231.74,168.54
2016,9,1,17,15,402.5,86.5,0.6,23.0,199.0,178.5,124.93
2016,9,1,17,30,364.0,72.0,0.6,22.0,154.0,129.92,85.31
2016,9,1,17,45,303.0,57.0,0.6,21.5,113.0,83.37,50.04
2016,9,1,18,0,242.0,42.0,0.6,21.0,72.0,44.76,24.58
2016,9,1,18,15,121.0,26.5,0.6,20.0,41.5,20.47,7.82
2016,9,1,18,30,0.0,11.0,0.6,19.0,11.0,9.39,0.0
2016,9,1,18,45,0.0,5.5,0.6,18.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,12.0,0.6,14.5,12.0,10.24,0.0
2016,9,2,6,0,0.0,24.0,0.6,15.0,24.0,18.53,0.0
2016,9,2,6,15,225.0,30.5,0.55,15.5,63.0,24.79,14.47
2016,9,2,6,30,450.0,37.0,0.5,16.0,102.0,66.11,33.34
2016,9,2,6,45,531.0,44.0,0.5,17.0,151.0,116.0,67.86
2016,9,2,7,0,612.0,51.0,0.5,18.0,200.0,177.27,116.58
2016,9,2,7,15,660.0,56.0,0.45,19.0,251.0,236.31,166.75
2016,9,2,7,30,708.0,61.0,0.4,20.0,302.0,300.57,220.75
2016,9,2,7,45,744.5,63.5,0.4,21.0,353.5,362.66,271.99
2016,9,2,8,0,781.0,66.0,0.4,22.0,405.0,427.73,323.45
2016,9,2,8,15,804.0,69.5,0.4,22.5,454.0,489.64,371.09
2016,9,2,8,30,827.0,73.0,0.4,23.0,503.0,549.64,415.42
2016,9,2,8,45,843.5,75.5,0.4,23.5,548.5,606.93,456.0
2016,9,2,9,0,860.0,78.0,0.4,24.0,594.0,663.56,494.55
2016,9,2,9,15,873.5,80.0,0.4,24.5,635.0,716.56,528.67
2016,9,2,9,30,887.0,82.0,0.4,25.0,676.0,768.01,559.51
2016,9,2,9,45,898.0,82.5,0.4,25.5,711.5,814.03,586.19
2016,9,2,10,0,909.0,83.0,0.4,26.0,747.0,857.73,610.95
2016,9,2,10,15,917.0,84.0,0.35,26.5,776.5,896.81,631.45
2016,9,2,10,30,925.0,85.0,0.3,27.0,806.0,932.89,649.78
2016,9,2,10,45,932.5,84.5,0.3,27.5,829.0,963.7,665.7
2016,9,2,11,0,940.0,84.0,0.3,28.0,852.0,991.09,679.52
2016,9,2,11,15,943.5,84.5,0.3,28.0,867.0,1012.13,690.94
2016,9,2,11,30,947.0,85.0,0.3,28.0,882.0,1029.31,700.25
2016,9,2,11,45,949.5,85.0,0.3,28.5,889.5,1041.02,705.1
2016,9,2,12,0,952.0,85.0,0.3,29.0,897.0,1048.69,707.78
2016,9,2,12,15,952.5,85.0,0.3,29.0,896.5,1050.28,708.54
2016,9,2,12,30,953.0,85.0,0.3,29.0,896.0,1047.76,707.16
2016,9,2,12,45,946.5,88.0,0.35,29.0,887.0,1037.48,702.64
2016,9,2,13,0,940.0,91.0,0.4,29.0,878.0,1023.27,696.04
2016,9,2,13,15,937.5,90.5,0.4,29.0,862.0,1005.3,686.2
2016,9,2,13,30,935.0,90.0,0.4,29.0,846.0,983.52,674.21
2016,9,2,13,45,929.0,89.5,0.4,29.0,822.5,954.81,658.16
2016,9,2,14,0,923.0,89.0,0.4,29.0,799.0,922.71,640.08
2016,9,2,14,15,915.5,88.0,0.4,28.5,768.5,885.55,620.07
2016,9,2,14,30,908.0,87.0,0.4,28.0,738.0,845.46,598.0
2016,9,2,14,45,892.5,87.5,0.45,27.5,700.5,798.0,571.76
2016,9,2,15,0,877.0,88.0,0.5,27.0,663.0,748.7,543.71
2016,9,2,15,15,863.0,86.0,0.5,26.5,620.5,696.27,511.5
2016,9,2,15,30,849.0,84.0,0.5,26.0,578.0,642.47,475.9
2016,9,2,15,45,824.5,82.5,0.55,25.5,530.0,585.18,436.93
2016,9,2,16,0,800.0,81.0,0.6,25.0,482.0,524.23,393.7
2016,9,2,16,15,773.0,77.5,0.6,24.5,432.0,460.71,346.29
2016,9,2,16,30,746.0,74.0,0.6,24.0,382.0,398.58,297.88
2016,9,2,16,45,708.5,69.5,0.6,23.5,330.5,333.37,245.37
2016,9,2,17,0,671.0,65.0,0.6,23.0,279.0,270.65,193.15
2016,9,2,17,15,615.5,59.0,0.6,22.0,228.0,206.68,140.02
2016,9,2,17,30,560.0,53.0,0.6,21.0,177.0,149.08,92.69
2016,9,2,17,45,477.5,44.0,0.6,20.5,130.0,92.59,50.46
2016,9,2,18,0,395.0,35.0,0.6,20.0,83.0,46.67,22.55
2016,9,2,18,15,197.5,23.5,0.6,19.0,47.5,19.41,5.7
2016,9,2,18,30,0.0,12.0,0.6,18.0,12.0,10.24,0.0
2016,9,2,18,45,0.0,6.0,0.6,17.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,0.55,13.5,10.5,8.96,0.0
2016,9,3,6,0,0.0,21.0,0.5,14.0,21.0,17.92,0.0
2016,9,3,6,15,194.5,31.5,0.45,14.5,59.0,25.98,15.26
2016,9,3,6,30,389.0,42.0,0.4,15.0,97.0,67.32,36.36
2016,9,3,6,45,476.0,50.0,0.4,16.0,145.5,115.3,69.88
2016,9,3,7,0,563.0,58.0,0.4,17.0,194.0,174.31,116.61
2016,9,3,7,15,435.5,89.0,0.35,18.0,209.0,204.37,148.96
2016,9,3,7,30,308.0,120.0,0.3,19.0,224.0,215.31,163.61
2016,9,3,7,45,432.0,117.0,0.3,20.0,289.0,288.89,221.15
2016,9,3,8,0,556.0,114.0,0.3,21.0,354.0,375.62,287.4
2016,9,3,8,15,554.0,131.0,0.25,21.5,393.5,425.95,325.4
2016,9,3,8,30,552.0,148.0,0.2,22.0,433.0,469.39,357.1
2016,9,3,8,45,480.5,188.0,0.2,23.0,452.5,496.09,374.37
2016,9,3,9,0,409.0,228.0,0.2,24.0,472.0,513.83,384.27
2016,9,3,9,15,637.0,163.0,0.2,24.5,573.5,642.84,475.44
2016,9,3,9,30,865.0,98.0,0.2,25.0,675.0,770.34,559.08
2016,9,3,9,45,883.5,96.5,0.2,25.5,713.0,819.46,586.32
2016,9,3,10,0,902.0,95.0,0.2,26.0,751.0,866.85,613.05
2016,9,3,10,15,910.0,96.5,0.2,26.0,781.0,906.22,635.6
2016,9,3,10,30,918.0,98.0,0.2,26.0,811.0,942.61,656.24
2016,9,3,10,45,922.0,99.5,0.2,26.5,833.0,972.1,671.3
2016,9,3,11,0,926.0,101.0,0.2,27.0,855.0,998.05,684.23
2016,9,3,11,15,930.0,102.0,0.2,27.0,870.5,1019.8,696.06
2016,9,3,11,30,934.0,103.0,0.2,27.0,886.0,1037.75,705.77
2016,9,3,11,45,933.5,104.5,0.25,27.5,892.5,1047.88,710.75
2016,9,3,12,0,933.0,106.0,0.3,28.0,899.0,1053.98,713.69
2016,9,3,12,15,933.5,106.0,0.3,28.0,898.5,1055.46,714.41
2016,9,3,12,30,934.0,106.0,0.3,28.0,898.0,1052.9,713.01
2016,9,3,12,45,923.5,111.0,0.35,28.0,887.0,1040.69,707.36
2016,9,3,13,0,913.0,116.0,0.4,28.0,876.0,1024.67,699.72
2016,9,3,13,15,909.5,115.0,0.4,27.5,860.0,1005.54,690.56
2016,9,3,13,30,906.0,114.0,0.4,27.0,844.0,982.73,679.24
2016,9,3,13,45,899.0,113.0,0.45,27.0,820.0,953.14,663.62
2016,9,3,14,0,892.0,112.0,0.5,27.0,796.0,920.31,645.94
2016,9,3,14,15,884.0,110.5,0.5,26.5,765.0,883.03,625.57
2016,9,3,14,30,876.0,109.0,0.5,26.0,734.0,842.95,603.18
2016,9,3,14,45,862.0,108.0,0.55,26.0,696.0,803.22,580.41
2016,9,3,15,0,848.0,107.0,0.6,26.0,658.0,753.7,550.78
2016,9,3,15,15,832.0,104.0,0.6,25.5,615.0,699.1,516.11
2016,9,3,15,30,816.0,101.0,0.6,25.0,572.0,643.41,479.11
2016,9,3,15,45,791.0,98.5,0.65,25.0,524.5,582.12,436.41
2016,9,3,16,0,766.0,96.0,0.7,25.0,477.0,521.28,392.37
2016,9,3,16,15,736.5,91.5,0.7,24.0,426.5,457.38,345.33
2016,9,3,16,30,707.0,87.0,0.7,23.0,376.0,394.76,297.09
2016,9,3,16,45,664.0,81.5,0.7,22.5,323.5,328.4,243.69
2016,9,3,17,0,621.0,76.0,0.7,22.0,271.0,266.18,191.98
2016,9,3,17,15,561.0,68.0,0.7,21.0,219.5,202.15,138.99
2016,9,3,17,30,501.0,60.0,0.7,20.0,168.0,145.2,92.4
2016,9,3,17,45,404.0,49.5,0.7,19.0,121.0,89.57,51.31
2016,9,3,18,0,307.0,39.0,0.7,18.0,74.0,46.57,24.65
2016,9,3,18,15,153.5,19.5,0.7,17.5,37.0,15.21,1.59
2016,9,3,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,4,5,45,77.0,7.5,0.5,11.5,10.0,0.0,0.0
2016,9,4,6,0,154.0,15.0,0.5,12.0,20.0,12.8,0.0
2016,9,4,6,15,288.0,27.5,0.5,13.0,59.5,25.61,14.77
2016,9,4,6,30,422.0,40.0,0.5,14.0,99.0,69.18,36.55
2016,9,4,6,45,519.0,47.0,0.5,15.0,150.0,119.99,72.11
2016,9,4,7,0,616.0,54.0,0.5,16.0,201.0,183.06,122.27
2016,9,4,7,15,667.0,60.0,0.45,16.5,254.0,244.64,175.19
2016,9,4,7,30,718.0,66.0,0.4,17.0,307.0,312.57,232.89
2016,9,4,7,45,759.5,69.0,0.4,18.0,361.0,378.1,287.09
2016,9,4,8,0,801.0,72.0,0.4,19.0,415.0,447.18,341.8
2016,9,4,8,15,825.0,75.0,0.4,19.5,465.5,510.45,390.66
2016,9,4,8,30,849.0,78.0,0.4,20.0,516.0,574.49,437.99
2016,9,4,8,45,868.5,80.0,0.4,20.5,563.0,631.44,478.47
2016,9,4,9,0,888.0,82.0,0.4,21.0,610.0,690.89,519.06
2016,9,4,9,15,900.5,84.5,0.35,21.5,651.5,745.06,552.98
2016,9,4,9,30,913.0,87.0,0.3,22.0,693.0,797.51,583.51
2016,9,4,9,45,921.0,89.5,0.3,22.5,728.5,844.32,610.51
2016,9,4,10,0,929.0,92.0,0.3,23.0,764.0,888.49,635.4
2016,9,4,10,15,935.5,93.0,0.3,23.5,793.5,926.89,656.31
2016,9,4,10,30,942.0,94.0,0.3,24.0,823.0,962.11,675.07
2016,9,4,10,45,945.0,96.0,0.3,24.5,844.5,991.79,690.3
2016,9,4,11,0,948.0,98.0,0.3,25.0,866.0,1017.78,703.3
2016,9,4,11,15,950.5,98.5,0.3,25.0,880.5,1037.87,714.2
2016,9,4,11,30,953.0,99.0,0.3,25.0,895.0,1054.03,722.95
2016,9,4,11,45,951.5,100.5,0.35,25.5,900.5,1063.27,727.58
2016,9,4,12,0,950.0,102.0,0.4,26.0,906.0,1068.4,730.06
2016,9,4,12,15,949.5,102.0,0.4,26.0,904.5,1068.8,730.18
2016,9,4,12,30,949.0,102.0,0.4,26.0,903.0,1065.1,728.12
2016,9,4,12,45,943.5,103.0,0.4,26.0,892.5,1053.43,721.59
2016,9,4,13,0,938.0,104.0,0.4,26.0,882.0,1037.81,712.96
2016,9,4,13,15,934.0,103.0,0.4,26.0,865.0,1017.69,701.81
2016,9,4,13,30,930.0,102.0,0.4,26.0,848.0,993.81,688.52
2016,9,4,13,45,921.0,102.0,0.4,26.0,822.5,962.77,670.96
2016,9,4,14,0,912.0,102.0,0.4,26.0,797.0,928.5,651.44
2016,9,4,14,15,903.0,100.5,0.4,25.5,765.0,889.64,630.2
2016,9,4,14,30,894.0,99.0,0.4,25.0,733.0,847.98,606.93
2016,9,4,14,45,879.5,98.0,0.4,25.0,694.5,799.99,578.08
2016,9,4,15,0,865.0,97.0,0.4,25.0,656.0,750.12,547.61
2016,9,4,15,15,849.0,94.5,0.4,24.5,613.0,701.22,517.23
2016,9,4,15,30,833.0,92.0,0.4,24.0,570.0,645.24,480.1
2016,9,4,15,45,808.5,89.5,0.45,24.0,521.5,583.42,437.23
2016,9,4,16,0,784.0,87.0,0.5,24.0,473.0,522.0,392.91
2016,9,4,16,15,755.0,83.0,0.5,23.5,422.5,457.65,344.9
2016,9,4,16,30,726.0,79.0,0.5,23.0,372.0,394.72,295.91
2016,9,4,16,45,683.0,74.0,0.5,22.5,319.5,327.82,242.19
2016,9,4,17,0,640.0,69.0,0.5,22.0,267.0,265.05,190.07
2016,9,4,17,15,580.0,62.0,0.5,21.0,216.0,200.86,136.94
2016,9,4,17,30,520.0,55.0,0.5,20.0,165.0,143.72,90.18
2016,9,4,17,45,423.5,45.0,0.5,19.0,118.0,87.44,48.67
2016,9,4,18,0,327.0,35.0,0.5,18.0,71.0,43.67,21.76
2016,9,4,18,15,163.5,17.5,0.5,17.0,35.5,14.22,0.0
2016,9,4,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,6.5,0.4,13.0,9.0,0.0,0.0
2016,9,5,6,0,152.0,13.0,0.4,14.0,18.0,11.1,0.0
2016,9,5,6,15,282.0,25.5,0.35,15.0,56.0,24.63,10.75
2016,9,5,6,30,412.0,38.0,0.3,16.0,94.0,67.81,35.21
2016,9,5,6,45,491.5,47.0,0.3,17.0,142.5,117.49,70.59
2016,9,5,7,0,571.0,56.0,0.3,18.0,191.0,177.27,118.33
2016,9,5,7,15,623.5,62.5,0.25,19.0,242.5,237.06,168.66
2016,9,5,7,30,676.0,69.0,0.2,20.0,294.0,302.74,223.13
2016,9,5,7,45,713.0,74.0,0.2,21.0,346.0,366.65,275.11
2016,9,5,8,0,750.0,79.0,0.2,22.0,398.0,433.14,326.89
2016,9,5,8,15,776.5,83.0,0.2,22.5,448.0,495.98,374.51
2016,9,5,8,30,803.0,87.0,0.2,23.0,498.0,559.99,420.94
2016,9,5,8,45,823.5,89.5,0.2,24.0,544.5,619.49,461.48
2016,9,5,9,0,844.0,92.0,0.2,25.0,591.0,678.76,500.1
2016,9,5,9,15,859.0,94.5,0.2,25.5,633.0,733.51,534.97
2016,9,5,9,30,874.0,97.0,0.2,26.0,675.0,780.47,562.28
2016,9,5,9,45,888.0,97.5,0.2,26.5,711.5,828.42,589.75
2016,9,5,10,0,902.0,98.0,0.2,27.0,748.0,874.28,615.34
2016,9,5,10,15,909.5,99.5,0.2,27.0,777.5,913.15,637.47
2016,9,5,10,30,917.0,101.0,0.2,27.0,807.0,949.0,657.65
2016,9,5,10,45,921.0,103.0,0.2,27.5,829.0,978.9,672.84
2016,9,5,11,0,925.0,105.0,0.2,28.0,851.0,1005.24,685.9
2016,9,5,11,15,928.5,105.5,0.2,28.0,866.0,1025.83,696.96
2016,9,5,11,30,932.0,106.0,0.2,28.0,881.0,1042.6,705.95
2016,9,5,11,45,931.0,108.0,0.2,28.5,887.0,1052.58,709.74
2016,9,5,12,0,930.0,110.0,0.2,29.0,893.0,1058.52,711.42
2016,9,5,12,15,929.5,110.0,0.2,29.0,892.0,1058.82,711.47
2016,9,5,12,30,929.0,110.0,0.2,29.0,891.0,1055.09,709.43
2016,9,5,12,45,920.5,112.5,0.25,29.0,880.0,1042.05,703.3
2016,9,5,13,0,912.0,115.0,0.3,29.0,869.0,1025.21,695.23
2016,9,5,13,15,908.0,114.0,0.3,29.0,851.5,1005.4,684.42
2016,9,5,13,30,904.0,113.0,0.3,29.0,834.0,981.94,671.53
2016,9,5,13,45,896.0,112.5,0.3,29.0,809.5,951.78,654.71
2016,9,5,14,0,888.0,112.0,0.3,29.0,785.0,918.45,635.99
2016,9,5,14,15,879.0,110.0,0.3,29.0,753.5,879.71,613.87
2016,9,5,14,30,870.0,108.0,0.3,29.0,722.0,838.26,589.9
2016,9,5,14,45,856.5,106.5,0.3,29.0,684.0,798.44,566.69
2016,9,5,15,0,843.0,105.0,0.3,29.0,646.0,748.82,536.85
2016,9,5,15,15,826.5,102.0,0.3,28.5,603.0,693.92,502.83
2016,9,5,15,30,810.0,99.0,0.3,28.0,560.0,638.0,466.51
2016,9,5,15,45,786.5,95.5,0.3,28.0,512.5,576.74,424.26
2016,9,5,16,0,763.0,92.0,0.3,28.0,465.0,515.84,380.75
2016,9,5,16,15,733.0,87.5,0.3,27.0,414.5,451.74,334.64
2016,9,5,16,30,703.0,83.0,0.3,26.0,364.0,389.06,287.4
2016,9,5,16,45,659.5,77.5,0.35,25.5,312.0,322.74,235.33
2016,9,5,17,0,616.0,72.0,0.4,25.0,260.0,260.65,184.79
2016,9,5,17,15,554.0,64.0,0.45,23.5,209.0,196.48,132.93
2016,9,5,17,30,492.0,56.0,0.5,22.0,158.0,139.7,87.33
2016,9,5,17,45,396.5,45.0,0.6,21.0,112.0,84.46,46.9
2016,9,5,18,0,301.0,34.0,0.7,20.0,66.0,41.66,20.37
2016,9,5,18,15,150.5,17.0,0.7,19.0,33.0,13.86,0.0
2016,9,5,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,5,45,59.5,6.0,0.85,15.5,8.0,0.0,0.0
2016,9,6,6,0,119.0,12.0,0.8,16.0,16.0,10.24,0.0
2016,9,6,6,15,244.5,25.5,0.65,17.0,52.0,24.92,10.36
2016,9,6,6,30,370.0,39.0,0.5,18.0,88.0,66.53,35.12
2016,9,6,6,45,458.5,48.0,0.4,19.5,136.0,115.0,69.27
2016,9,6,7,0,547.0,57.0,0.3,21.0,184.0,174.76,115.99
2016,9,6,7,15,599.5,63.5,0.25,21.5,234.5,233.2,164.95
2016,9,6,7,30,652.0,70.0,0.2,22.0,285.0,297.53,218.22
2016,9,6,7,45,695.0,73.5,0.2,23.0,337.0,360.56,269.03
2016,9,6,8,0,738.0,77.0,0.2,24.0,389.0,427.65,320.84
2016,9,6,8,15,764.0,80.5,0.2,25.0,438.0,489.06,366.39
2016,9,6,8,30,790.0,84.0,0.2,26.0,487.0,551.58,410.63
2016,9,6,8,45,812.0,86.0,0.2,27.0,533.0,610.77,450.6
2016,9,6,9,0,834.0,88.0,0.2,28.0,579.0,669.91,488.8
2016,9,6,9,15,849.0,90.5,0.2,28.5,620.5,718.65,519.27
2016,9,6,9,30,864.0,93.0,0.2,29.0,662.0,770.74,549.8
2016,9,6,9,45,878.0,93.5,0.2,29.5,698.5,818.23,576.69
2016,9,6,10,0,892.0,94.0,0.2,30.0,735.0,863.68,601.83
2016,9,6,10,15,900.0,95.5,0.2,30.0,764.5,902.61,623.83
2016,9,6,10,30,908.0,97.0,0.2,30.0,794.0,938.58,643.93
2016,9,6,10,45,916.0,97.0,0.2,30.5,817.0,969.79,659.77
2016,9,6,11,0,924.0,97.0,0.2,31.0,840.0,997.64,673.57
2016,9,6,11,15,927.5,98.0,0.2,31.0,855.0,1018.67,684.77
2016,9,6,11,30,931.0,99.0,0.2,31.0,870.0,1035.89,693.93
2016,9,6,11,45,934.5,98.0,0.25,31.0,877.5,1047.06,700.83
2016,9,6,12,0,938.0,97.0,0.3,31.0,885.0,1054.24,705.75
2016,9,6,12,15,938.0,97.0,0.3,31.0,884.0,1054.95,706.02
2016,9,6,12,30,938.0,97.0,0.3,31.0,883.0,1051.6,704.2
2016,9,6,12,45,934.0,98.5,0.3,31.0,873.5,1041.85,698.9
2016,9,6,13,0,930.0,100.0,0.3,31.0,864.0,1028.16,691.54
2016,9,6,13,15,926.0,99.0,0.3,31.0,847.0,1007.95,680.55
2016,9,6,13,30,922.0,98.0,0.3,31.0,830.0,984.02,667.52
2016,9,6,13,45,917.0,96.5,0.35,31.0,806.0,955.03,652.6
2016,9,6,14,0,912.0,95.0,0.4,31.0,782.0,922.63,635.58
2016,9,6,14,15,903.0,93.5,0.4,30.5,750.5,883.56,614.59
2016,9,6,14,30,894.0,92.0,0.4,30.0,719.0,841.71,591.63
2016,9,6,14,45,883.0,89.5,0.4,30.0,681.5,794.67,563.88
2016,9,6,15,0,872.0,87.0,0.4,30.0,644.0,745.5,534.38
2016,9,6,15,15,856.5,85.0,0.4,29.5,600.5,691.87,501.91
2016,9,6,15,30,841.0,83.0,0.4,29.0,557.0,641.19,468.8
2016,9,6,15,45,820.0,80.0,0.4,29.0,509.5,580.45,426.76
2016,9,6,16,0,799.0,77.0,0.4,29.0,462.0,519.76,383.26
2016,9,6,16,15,770.5,73.0,0.4,28.5,412.0,454.81,335.73
2016,9,6,16,30,742.0,69.0,0.4,28.0,362.0,391.48,287.31
2016,9,6,16,45,701.5,64.5,0.4,27.5,310.0,325.29,234.95
2016,9,6,17,0,661.0,60.0,0.4,27.0,258.0,262.88,183.83
2016,9,6,17,15,600.5,54.0,0.4,25.5,207.0,197.65,130.98
2016,9,6,17,30,540.0,48.0,0.4,24.0,156.0,140.23,84.86
2016,9,6,17,45,443.0,39.0,0.4,23.0,110.5,83.68,43.89
2016,9,6,18,0,346.0,30.0,0.4,22.0,65.0,39.64,17.43
2016,9,6,18,15,173.0,15.0,0.4,21.0,32.5,12.22,0.0
2016,9,6,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,6.0,0.4,16.5,8.0,0.0,0.0
2016,9,7,6,0,139.0,12.0,0.4,17.0,16.0,10.24,0.0
2016,9,7,6,15,275.0,24.0,0.35,18.0,53.0,24.86,9.2
2016,9,7,6,30,411.0,36.0,0.3,19.0,90.0,68.33,34.63
2016,9,7,6,45,496.5,44.0,0.3,20.0,138.0,118.27,70.05
2016,9,7,7,0,582.0,52.0,0.3,21.0,186.0,179.04,118.16
2016,9,7,7,15,634.5,58.0,0.25,22.0,237.5,239.22,168.48
2016,9,7,7,30,687.0,64.0,0.2,23.0,289.0,305.83,223.2
2016,9,7,7,45,725.0,68.0,0.2,24.0,341.0,369.34,274.35
2016,9,7,8,0,763.0,72.0,0.2,25.0,393.0,436.06,325.76
2016,9,7,8,15,788.5,75.5,0.15,25.5,442.5,498.61,372.23
2016,9,7,8,30,814.0,79.0,0.1,26.0,492.0,562.17,417.32
2016,9,7,8,45,834.0,81.5,0.1,27.0,538.0,621.86,457.34
2016,9,7,9,0,854.0,84.0,0.1,28.0,584.0,676.61,492.46
2016,9,7,9,15,868.0,86.5,0.1,28.5,625.5,730.27,525.58
2016,9,7,9,30,882.0,89.0,0.1,29.0,667.0,782.41,555.81
2016,9,7,9,45,889.0,92.0,0.1,30.0,702.0,827.61,579.89
2016,9,7,10,0,896.0,95.0,0.1,31.0,737.0,870.2,601.85
2016,9,7,10,15,903.5,96.5,0.1,31.0,766.0,908.78,623.47
2016,9,7,10,30,911.0,98.0,0.1,31.0,795.0,944.36,643.14
2016,9,7,10,45,917.0,99.0,0.1,31.5,817.0,974.79,658.36
2016,9,7,11,0,923.0,100.0,0.1,32.0,839.0,1001.78,671.52
2016,9,7,11,15,926.0,100.5,0.1,32.0,853.0,1021.7,681.99
2016,9,7,11,30,929.0,101.0,0.1,32.0,867.0,1037.79,690.45
2016,9,7,11,45,930.0,101.5,0.1,32.5,873.5,1047.98,694.28
2016,9,7,12,0,931.0,102.0,0.1,33.0,880.0,1054.16,696.04
2016,9,7,12,15,931.0,102.0,0.1,33.0,879.0,1054.78,696.27
2016,9,7,12,30,931.0,102.0,0.1,33.0,878.0,1051.35,694.44
2016,9,7,12,45,910.5,111.5,0.15,33.0,863.5,1033.67,685.6
2016,9,7,13,0,890.0,121.0,0.2,33.0,849.0,1012.3,675.02
2016,9,7,13,15,885.5,120.0,0.2,33.0,832.0,992.16,664.27
2016,9,7,13,30,881.0,119.0,0.2,33.0,815.0,968.47,651.46
2016,9,7,13,45,874.5,117.5,0.2,33.0,790.5,938.99,635.3
2016,9,7,14,0,868.0,116.0,0.2,33.0,766.0,906.35,617.27
2016,9,7,14,15,858.0,114.0,0.2,32.5,734.5,876.16,601.87
2016,9,7,14,30,848.0,112.0,0.2,32.0,703.0,833.62,578.68
2016,9,7,14,45,835.5,109.5,0.2,32.0,665.5,786.23,551.09
2016,9,7,15,0,823.0,107.0,0.2,32.0,628.0,736.94,521.9
2016,9,7,15,15,805.5,104.0,0.2,31.5,585.0,682.06,488.15
2016,9,7,15,30,788.0,101.0,0.2,31.0,542.0,626.32,452.37
2016,9,7,15,45,766.0,97.0,0.2,31.0,495.0,566.37,411.51
2016,9,7,16,0,744.0,93.0,0.2,31.0,448.0,507.34,369.8
2016,9,7,16,15,712.5,88.0,0.2,30.5,398.0,442.48,323.1
2016,9,7,16,30,681.0,83.0,0.2,30.0,348.0,379.73,275.97
2016,9,7,16,45,638.0,77.0,0.2,29.5,297.0,314.33,225.2
2016,9,7,17,0,595.0,71.0,0.2,29.0,246.0,253.17,176.1
2016,9,7,17,15,529.0,63.0,0.25,27.5,196.0,189.38,125.68
2016,9,7,17,30,463.0,55.0,0.3,26.0,146.0,133.53,81.89
2016,9,7,17,45,361.5,43.5,0.35,24.5,101.5,79.2,43.2
2016,9,7,18,0,260.0,32.0,0.4,23.0,57.0,38.14,17.63
2016,9,7,18,15,130.0,16.0,0.4,22.0,28.5,13.66,0.0
2016,9,7,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,5,45,48.5,5.5,0.45,18.0,7.0,0.0,0.0
2016,9,8,6,0,97.0,11.0,0.5,18.0,14.0,9.39,0.0
2016,9,8,6,15,235.5,24.0,0.35,18.5,49.5,24.93,8.73
2016,9,8,6,30,374.0,37.0,0.2,19.0,85.0,67.31,34.93
2016,9,8,6,45,459.5,46.5,0.1,20.0,132.5,116.46,70.06
2016,9,8,7,0,545.0,56.0,0.0,21.0,180.0,176.53,117.32
2016,9,8,7,15,600.0,62.5,0.0,22.0,230.5,235.8,166.49
2016,9,8,7,30,655.0,69.0,0.0,23.0,281.0,301.27,220.03
2016,9,8,7,45,692.0,74.0,0.05,24.0,332.0,363.78,270.21
2016,9,8,8,0,729.0,79.0,0.1,25.0,383.0,429.48,320.82
2016,9,8,8,15,756.5,83.0,0.1,25.5,432.5,491.83,367.34
2016,9,8,8,30,784.0,87.0,0.1,26.0,482.0,555.47,412.81
2016,9,8,8,45,803.5,90.5,0.1,26.5,527.5,614.48,453.25
2016,9,8,9,0,823.0,94.0,0.1,27.0,573.0,673.23,491.95
2016,9,8,9,15,838.0,96.5,0.1,27.5,614.0,727.03,525.72
2016,9,8,9,30,853.0,99.0,0.1,28.0,655.0,779.46,556.32
2016,9,8,9,45,869.5,98.5,0.1,28.5,692.0,820.8,579.27
2016,9,8,10,0,886.0,98.0,0.1,29.0,729.0,866.96,604.94
2016,9,8,10,15,894.0,99.0,0.1,29.5,758.0,905.08,625.18
2016,9,8,10,30,902.0,100.0,0.1,30.0,787.0,940.25,643.48
2016,9,8,10,45,907.0,101.5,0.1,30.5,808.5,970.0,658.41
2016,9,8,11,0,912.0,103.0,0.1,31.0,830.0,996.28,671.27
2016,9,8,11,15,915.5,104.0,0.1,31.0,844.5,1016.96,682.26
2016,9,8,11,30,919.0,105.0,0.1,31.0,859.0,1033.87,691.23
2016,9,8,11,45,921.0,105.0,0.15,31.5,866.0,1044.34,696.12
2016,9,8,12,0,923.0,105.0,0.2,32.0,873.0,1050.87,699.09
2016,9,8,12,15,922.5,105.0,0.2,32.0,871.5,1050.88,698.98
2016,9,8,12,30,922.0,105.0,0.2,32.0,870.0,1046.89,696.83
2016,9,8,12,45,905.5,112.0,0.2,32.0,856.5,1030.47,687.77
2016,9,8,13,0,889.0,119.0,0.2,32.0,843.0,1010.38,676.87
2016,9,8,13,15,884.0,118.0,0.2,31.5,825.5,989.67,667.06
2016,9,8,13,30,879.0,117.0,0.2,31.0,808.0,965.43,655.17
2016,9,8,13,45,871.5,116.0,0.2,31.0,783.5,935.51,638.61
2016,9,8,14,0,864.0,115.0,0.2,31.0,759.0,902.47,620.18
2016,9,8,14,15,854.0,113.0,0.2,30.5,727.0,872.29,604.61
2016,9,8,14,30,844.0,111.0,0.2,30.0,695.0,829.8,581.2
2016,9,8,14,45,830.0,109.0,0.25,30.0,657.5,781.84,553.77
2016,9,8,15,0,816.0,107.0,0.3,30.0,620.0,732.12,524.71
2016,9,8,15,15,798.0,104.0,0.3,29.5,577.0,677.12,490.37
2016,9,8,15,30,780.0,101.0,0.3,29.0,534.0,621.33,454.06
2016,9,8,15,45,756.5,97.0,0.3,29.0,487.0,560.83,412.29
2016,9,8,16,0,733.0,93.0,0.3,29.0,440.0,501.51,369.84
2016,9,8,16,15,701.0,88.0,0.3,28.0,390.0,436.98,323.38
2016,9,8,16,30,669.0,83.0,0.3,27.0,340.0,374.64,276.41
2016,9,8,16,45,625.0,76.5,0.35,26.5,289.5,309.07,224.95
2016,9,8,17,0,581.0,70.0,0.4,26.0,239.0,247.93,175.21
2016,9,8,17,15,515.0,62.0,0.4,25.0,189.0,185.03,124.27
2016,9,8,17,30,449.0,54.0,0.4,24.0,139.0,130.1,80.42
2016,9,8,17,45,347.5,42.0,0.4,23.5,95.5,76.29,41.55
2016,9,8,18,0,246.0,30.0,0.4,23.0,52.0,35.76,15.62
2016,9,8,18,15,123.0,15.0,0.4,22.0,26.0,12.8,0.0
2016,9,8,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,9,5,45,42.0,5.0,0.65,16.5,6.0,0.0,0.0
2016,9,9,6,0,84.0,10.0,0.6,17.0,12.0,8.54,0.0
2016,9,9,6,15,224.0,23.5,0.5,18.0,47.5,24.97,7.97
2016,9,9,6,30,364.0,37.0,0.4,19.0,83.0,67.57,35.25
2016,9,9,6,45,451.5,46.5,0.3,20.5,130.0,116.59,70.41
2016,9,9,7,0,539.0,56.0,0.2,22.0,177.0,176.8,117.63
2016,9,9,7,15,595.5,63.0,0.15,22.5,228.0,236.74,167.5
2016,9,9,7,30,652.0,70.0,0.1,23.0,279.0,303.09,221.95
2016,9,9,7,45,691.0,75.0,0.1,24.0,330.5,366.36,272.56
2016,9,9,8,0,730.0,80.0,0.1,25.0,382.0,432.92,323.52
2016,9,9,8,15,757.5,84.0,0.1,25.5,431.5,495.4,370.06
2016,9,9,8,30,785.0,88.0,0.1,26.0,481.0,559.17,415.54
2016,9,9,8,45,805.5,91.0,0.1,27.0,527.0,618.38,455.16
2016,9,9,9,0,826.0,94.0,0.1,28.0,573.0,677.4,492.93
2016,9,9,9,15,841.5,96.5,0.1,28.5,614.0,731.7,526.73
2016,9,9,9,30,857.0,99.0,0.1,29.0,655.0,784.68,557.46
2016,9,9,9,45,871.0,99.5,0.1,30.0,691.5,825.11,578.54
2016,9,9,10,0,885.0,100.0,0.1,31.0,728.0,870.26,602.17
2016,9,9,10,15,893.0,101.5,0.1,31.5,757.0,908.84,622.49
2016,9,9,10,30,901.0,103.0,0.1,32.0,786.0,944.47,640.87
2016,9,9,10,45,907.5,103.5,0.1,32.5,808.5,974.48,655.77
2016,9,9,11,0,914.0,104.0,0.1,33.0,831.0,1001.08,668.66
2016,9,9,11,15,917.5,105.0,0.1,33.0,845.5,1021.72,679.52
2016,9,9,11,30,921.0,106.0,0.1,33.0,860.0,1038.58,688.36
2016,9,9,11,45,923.5,106.0,0.1,33.0,866.5,1049.49,693.99
2016,9,9,12,0,926.0,106.0,0.1,33.0,873.0,1056.44,697.58
2016,9,9,12,15,925.5,106.0,0.1,33.0,871.5,1056.36,697.41
2016,9,9,12,30,925.0,106.0,0.1,33.0,870.0,1052.26,695.22
2016,9,9,12,45,908.5,113.5,0.15,33.5,857.0,1036.24,685.94
2016,9,9,13,0,892.0,121.0,0.2,34.0,844.0,1016.52,674.94
2016,9,9,13,15,887.5,120.0,0.2,34.0,826.5,996.13,664.09
2016,9,9,13,30,883.0,119.0,0.2,34.0,809.0,972.19,651.22
2016,9,9,13,45,876.5,117.0,0.2,34.0,784.5,941.93,634.71
2016,9,9,14,0,870.0,115.0,0.2,34.0,760.0,908.49,616.32
2016,9,9,14,15,860.5,113.0,0.2,33.5,728.0,878.47,601.12
2016,9,9,14,30,851.0,111.0,0.2,33.0,696.0,836.05,578.13
2016,9,9,14,45,838.0,108.5,0.2,33.0,658.5,787.95,550.25
2016,9,9,15,0,825.0,106.0,0.2,33.0,621.0,738.01,520.79
2016,9,9,15,15,807.0,103.0,0.2,32.5,577.5,682.5,486.83
2016,9,9,15,30,789.0,100.0,0.2,32.0,534.0,626.2,450.81
2016,9,9,15,45,765.5,96.0,0.2,31.5,486.5,565.16,410.18
2016,9,9,16,0,742.0,92.0,0.2,31.0,439.0,505.31,368.68
2016,9,9,16,15,709.5,87.0,0.2,30.0,389.0,439.98,322.2
2016,9,9,16,30,677.0,82.0,0.2,29.0,339.0,376.9,275.19
2016,9,9,16,45,631.5,76.0,0.2,28.5,287.5,310.77,223.61
2016,9,9,17,0,586.0,70.0,0.2,28.0,236.0,249.22,173.97
2016,9,9,17,15,517.0,61.5,0.2,26.5,186.0,184.84,122.81
2016,9,9,17,30,448.0,53.0,0.2,25.0,136.0,128.83,78.82
2016,9,9,17,45,341.0,41.0,0.25,24.0,92.5,74.6,40.22
2016,9,9,18,0,234.0,29.0,0.3,23.0,49.0,34.21,14.0
2016,9,9,18,15,117.0,14.5,0.3,22.0,24.5,12.38,0.0
2016,9,9,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,5.0,0.75,16.5,5.5,0.0,0.0
2016,9,10,6,0,66.0,10.0,0.7,17.0,11.0,8.54,0.0
2016,9,10,6,15,207.5,24.0,0.5,18.0,45.5,25.74,7.59
2016,9,10,6,30,349.0,38.0,0.3,19.0,80.0,68.25,36.1
2016,9,10,6,45,438.0,47.5,0.2,20.0,127.0,116.76,71.18
2016,9,10,7,0,527.0,57.0,0.1,21.0,174.0,176.67,118.41
2016,9,10,7,15,584.5,64.0,0.05,22.0,225.0,236.31,167.78
2016,9,10,7,30,642.0,71.0,0.0,23.0,276.0,302.48,221.68
2016,9,10,7,45,680.0,76.5,0.0,24.0,327.0,365.36,271.89
2016,9,10,8,0,718.0,82.0,0.0,25.0,378.0,431.57,322.47
2016,9,10,8,15,745.5,86.5,0.0,25.5,427.0,493.67,368.6
2016,9,10,8,30,773.0,91.0,0.0,26.0,476.0,557.38,413.94
2016,9,10,8,45,791.5,95.0,0.05,27.0,521.0,615.82,453.13
2016,9,10,9,0,810.0,99.0,0.1,28.0,566.0,673.9,490.65
2016,9,10,9,15,825.0,101.5,0.1,28.5,606.5,727.16,523.95
2016,9,10,9,30,840.0,104.0,0.1,29.0,647.0,779.06,554.09
2016,9,10,9,45,848.0,107.5,0.1,29.5,681.5,824.72,579.66
2016,9,10,10,0,856.0,111.0,0.1,30.0,716.0,867.93,603.31
