Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,10,15,864.0,113.0,0.1,30.0,744.5,897.25,619.44
2016,9,10,10,30,872.0,115.0,0.1,30.0,773.0,932.52,639.26
2016,9,10,10,45,874.5,117.5,0.15,30.5,793.5,960.08,653.76
2016,9,10,11,0,877.0,120.0,0.2,31.0,814.0,984.17,666.4
2016,9,10,11,15,880.5,120.5,0.2,31.0,827.5,1003.58,676.79
2016,9,10,11,30,884.0,121.0,0.2,31.0,841.0,1019.34,685.2
2016,9,10,11,45,883.0,122.5,0.2,31.5,846.5,1027.91,688.22
2016,9,10,12,0,882.0,124.0,0.2,32.0,852.0,1032.63,689.26
2016,9,10,12,15,881.0,124.0,0.2,32.0,850.0,1031.94,688.77
2016,9,10,12,30,880.0,124.0,0.2,32.0,848.0,1027.41,686.31
2016,9,10,12,45,869.5,127.5,0.2,32.0,836.0,1013.24,678.5
2016,9,10,13,0,859.0,131.0,0.2,32.0,824.0,1008.41,676.32
2016,9,10,13,15,853.5,130.0,0.2,31.5,806.0,987.0,665.86
2016,9,10,13,30,848.0,129.0,0.2,31.0,788.0,962.12,653.59
2016,9,10,13,45,839.5,127.5,0.2,31.0,763.0,930.61,636.08
2016,9,10,14,0,831.0,126.0,0.2,31.0,738.0,896.1,616.76
2016,9,10,14,15,820.0,124.0,0.2,30.5,706.5,856.12,595.17
2016,9,10,14,30,809.0,122.0,0.2,30.0,675.0,813.74,571.8
2016,9,10,14,45,794.5,119.0,0.25,30.0,637.0,765.42,543.93
2016,9,10,15,0,780.0,116.0,0.3,30.0,599.0,715.51,514.33
2016,9,10,15,15,760.5,112.5,0.3,29.5,556.5,660.33,479.44
2016,9,10,15,30,741.0,109.0,0.3,29.0,514.0,606.52,444.23
2016,9,10,15,45,716.0,104.5,0.3,28.5,467.0,546.07,403.14
2016,9,10,16,0,691.0,100.0,0.3,28.0,420.0,486.4,361.0
2016,9,10,16,15,656.5,94.5,0.3,27.5,371.0,422.3,313.94
2016,9,10,16,30,622.0,89.0,0.3,27.0,322.0,360.79,266.91
2016,9,10,16,45,574.5,82.0,0.35,26.5,272.0,296.13,216.19
2016,9,10,17,0,527.0,75.0,0.4,26.0,222.0,236.41,167.75
2016,9,10,17,15,457.5,65.0,0.4,25.0,173.5,174.18,117.64
2016,9,10,17,30,388.0,55.0,0.4,24.0,125.0,120.5,75.13
2016,9,10,17,45,285.0,41.5,0.4,23.0,83.5,67.56,36.93
2016,9,10,18,0,182.0,28.0,0.4,22.0,42.0,29.97,11.08
2016,9,10,18,15,91.0,14.0,0.4,21.5,21.0,11.95,0.0
2016,9,10,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,6,15,135.0,20.0,0.35,16.5,36.0,20.16,4.16
2016,9,11,6,30,270.0,40.0,0.3,17.0,72.0,62.22,34.38
2016,9,11,6,45,362.0,52.0,0.3,18.0,117.5,108.02,67.95
2016,9,11,7,0,454.0,64.0,0.3,19.0,163.0,168.46,115.91
2016,9,11,7,15,513.5,72.5,0.25,19.5,212.5,225.78,163.86
2016,9,11,7,30,573.0,81.0,0.2,20.0,262.0,290.01,216.91
2016,9,11,7,45,618.5,86.5,0.2,21.0,312.5,352.1,266.93
2016,9,11,8,0,664.0,92.0,0.2,22.0,363.0,418.49,318.26
2016,9,11,8,15,694.0,97.0,0.2,23.0,411.5,480.1,364.0
2016,9,11,8,30,724.0,102.0,0.2,24.0,460.0,543.44,408.94
2016,9,11,8,45,750.0,104.5,0.2,25.0,506.0,602.92,449.28
2016,9,11,9,0,776.0,107.0,0.2,26.0,552.0,661.02,487.06
2016,9,11,9,15,792.5,110.0,0.2,26.5,593.0,714.41,521.16
2016,9,11,9,30,809.0,113.0,0.2,27.0,634.0,766.68,552.21
2016,9,11,9,45,834.0,109.5,0.2,27.5,672.0,817.49,581.49
2016,9,11,10,0,859.0,106.0,0.2,28.0,710.0,858.38,604.0
2016,9,11,10,15,867.5,107.5,0.2,28.0,738.5,896.46,625.79
2016,9,11,10,30,876.0,109.0,0.2,28.0,767.0,931.71,645.69
2016,9,11,10,45,885.0,109.0,0.2,28.5,789.5,962.79,661.68
2016,9,11,11,0,894.0,109.0,0.2,29.0,812.0,990.66,675.69
2016,9,11,11,15,897.5,109.5,0.2,29.0,826.5,1010.27,686.2
2016,9,11,11,30,901.0,110.0,0.2,29.0,841.0,1026.18,694.73
2016,9,11,11,45,905.0,109.0,0.25,29.0,848.0,1037.18,701.64
2016,9,11,12,0,909.0,108.0,0.3,29.0,855.0,1044.3,706.58
2016,9,11,12,15,909.0,108.0,0.3,29.0,853.5,1044.53,706.59
2016,9,11,12,30,909.0,108.0,0.3,29.0,852.0,1040.8,704.55
2016,9,11,12,45,908.5,106.5,0.3,29.0,843.0,1031.02,699.2
2016,9,11,13,0,908.0,105.0,0.3,29.0,834.0,1017.34,691.77
2016,9,11,13,15,904.5,104.5,0.3,28.5,817.0,997.98,682.51
2016,9,11,13,30,901.0,104.0,0.3,28.0,800.0,974.97,671.17
2016,9,11,13,45,897.0,101.5,0.3,28.0,776.0,945.81,654.85
2016,9,11,14,0,893.0,99.0,0.3,28.0,752.0,913.26,636.49
2016,9,11,14,15,884.5,97.5,0.3,27.5,721.0,874.71,615.56
2016,9,11,14,30,876.0,96.0,0.3,27.0,690.0,833.43,592.67
2016,9,11,14,45,866.5,93.0,0.35,27.0,653.5,787.24,566.0
2016,9,11,15,0,857.0,90.0,0.4,27.0,617.0,738.86,537.41
2016,9,11,15,15,841.5,87.5,0.4,26.5,574.0,690.07,507.39
2016,9,11,15,30,826.0,85.0,0.4,26.0,531.0,634.25,470.42
2016,9,11,15,45,807.5,81.0,0.45,25.5,484.5,574.26,429.72
2016,9,11,16,0,789.0,77.0,0.5,25.0,438.0,514.14,386.99
2016,9,11,16,15,759.0,73.0,0.5,24.0,388.0,448.71,338.6
2016,9,11,16,30,729.0,69.0,0.5,23.0,338.0,385.11,289.27
2016,9,11,16,45,687.0,64.0,0.5,22.5,286.5,318.43,235.08
2016,9,11,17,0,645.0,59.0,0.5,22.0,235.0,255.43,182.13
2016,9,11,17,15,578.0,52.0,0.5,21.0,184.5,189.42,127.24
2016,9,11,17,30,511.0,45.0,0.5,20.0,134.0,131.45,79.85
2016,9,11,17,45,387.5,35.5,0.5,19.0,89.5,73.96,38.47
2016,9,11,18,0,264.0,26.0,0.5,18.0,45.0,32.1,9.88
2016,9,11,18,15,132.0,13.0,0.5,17.5,22.5,11.1,0.0
2016,9,11,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,6,15,203.5,17.5,0.55,13.5,41.0,21.1,2.85
2016,9,12,6,30,407.0,35.0,0.5,14.0,82.0,73.16,38.03
2016,9,12,6,45,512.0,43.0,0.45,15.0,133.0,127.0,77.83
2016,9,12,7,0,617.0,51.0,0.4,16.0,184.0,194.2,132.12
2016,9,12,7,15,456.5,82.5,0.4,16.5,195.5,216.89,160.59
2016,9,12,7,30,296.0,114.0,0.4,17.0,207.0,215.52,166.6
2016,9,12,7,45,316.0,131.0,0.4,18.0,245.5,259.93,203.33
2016,9,12,8,0,336.0,148.0,0.4,19.0,284.0,306.4,240.14
2016,9,12,8,15,602.0,111.0,0.35,19.5,392.5,447.52,347.52
2016,9,12,8,30,868.0,74.0,0.3,20.0,501.0,595.54,454.89
2016,9,12,8,45,886.0,76.5,0.3,20.5,548.0,656.11,496.1
2016,9,12,9,0,904.0,79.0,0.3,21.0,595.0,716.0,536.28
2016,9,12,9,15,917.0,81.0,0.3,21.5,636.5,770.67,569.78
2016,9,12,9,30,930.0,83.0,0.3,22.0,678.0,823.55,601.03
2016,9,12,9,45,939.0,85.0,0.3,22.5,714.0,871.07,628.18
2016,9,12,10,0,948.0,87.0,0.3,23.0,750.0,915.93,653.2
2016,9,12,10,15,955.0,88.0,0.25,23.0,779.0,955.01,674.52
2016,9,12,10,30,962.0,89.0,0.2,23.0,808.0,990.83,693.69
2016,9,12,10,45,966.5,90.0,0.2,23.5,830.0,1020.84,708.9
2016,9,12,11,0,971.0,91.0,0.2,24.0,852.0,1047.11,721.88
2016,9,12,11,15,973.5,91.5,0.2,24.0,865.5,1066.97,732.53
2016,9,12,11,30,976.0,92.0,0.2,24.0,879.0,1082.79,740.99
2016,9,12,11,45,975.0,93.0,0.25,24.5,884.5,1091.5,745.19
2016,9,12,12,0,974.0,94.0,0.3,25.0,890.0,1095.98,747.24
2016,9,12,12,15,972.5,93.5,0.3,25.0,887.5,1094.06,746.04
2016,9,12,12,30,971.0,93.0,0.3,25.0,885.0,1087.91,742.65
2016,9,12,12,45,961.5,96.0,0.3,25.0,872.5,1073.47,734.63
2016,9,12,13,0,952.0,99.0,0.3,25.0,860.0,1055.07,724.52
2016,9,12,13,15,947.0,98.5,0.3,25.0,841.0,1033.42,712.62
2016,9,12,13,30,942.0,98.0,0.3,25.0,822.0,1008.0,698.55
2016,9,12,13,45,931.5,98.0,0.3,25.0,795.0,974.42,679.62
2016,9,12,14,0,921.0,98.0,0.3,25.0,768.0,937.68,658.76
2016,9,12,14,15,911.0,96.5,0.3,24.5,735.0,896.82,636.43
2016,9,12,14,30,901.0,95.0,0.3,24.0,702.0,853.23,612.08
2016,9,12,14,45,883.5,94.0,0.3,24.0,661.5,801.84,581.14
2016,9,12,15,0,866.0,93.0,0.3,24.0,621.0,754.93,552.7
2016,9,12,15,15,847.5,90.5,0.3,23.5,576.5,697.6,516.82
2016,9,12,15,30,829.0,88.0,0.3,23.0,532.0,639.43,478.14
2016,9,12,15,45,800.5,85.5,0.3,23.0,482.5,574.87,432.58
2016,9,12,16,0,772.0,83.0,0.3,23.0,433.0,511.19,385.99
2016,9,12,16,15,738.0,78.5,0.3,22.0,382.0,444.15,336.45
2016,9,12,16,30,704.0,74.0,0.3,21.0,331.0,379.62,286.45
2016,9,12,16,45,651.5,69.0,0.3,20.5,278.0,310.44,230.53
2016,9,12,17,0,599.0,64.0,0.3,20.0,225.0,246.67,177.3
2016,9,12,17,15,525.0,56.0,0.3,19.0,175.0,180.91,122.94
2016,9,12,17,30,451.0,48.0,0.3,18.0,125.0,124.16,76.87
2016,9,12,17,45,323.0,36.5,0.3,17.5,82.0,68.37,36.56
2016,9,12,18,0,195.0,25.0,0.3,17.0,39.0,27.5,6.24
2016,9,12,18,15,97.5,12.5,0.3,16.0,19.5,10.67,0.0
2016,9,12,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,6,15,133.5,19.5,0.5,12.5,34.5,20.59,2.03
2016,9,13,6,30,267.0,39.0,0.4,13.0,69.0,62.96,35.18
2016,9,13,6,45,356.0,51.5,0.35,14.0,114.0,108.95,70.01
2016,9,13,7,0,445.0,64.0,0.3,15.0,159.0,169.14,118.79
2016,9,13,7,15,245.5,92.0,0.25,15.5,146.5,160.76,121.73
2016,9,13,7,30,46.0,120.0,0.2,16.0,134.0,123.27,96.92
2016,9,13,7,45,54.0,140.5,0.2,17.0,160.5,148.71,117.7
2016,9,13,8,0,62.0,161.0,0.2,18.0,187.0,175.25,138.55
2016,9,13,8,15,203.0,174.5,0.2,18.5,271.5,275.19,217.42
2016,9,13,8,30,344.0,188.0,0.2,19.0,356.0,393.31,307.08
2016,9,13,8,45,551.5,152.0,0.2,20.0,451.5,522.07,401.18
2016,9,13,9,0,759.0,116.0,0.2,21.0,547.0,665.06,500.5
2016,9,13,9,15,776.0,119.5,0.2,21.5,587.5,716.02,532.39
2016,9,13,9,30,793.0,123.0,0.2,22.0,628.0,768.58,564.53
2016,9,13,9,45,816.5,120.5,0.25,22.5,665.5,818.85,594.87
2016,9,13,10,0,840.0,118.0,0.3,23.0,703.0,867.74,623.88
2016,9,13,10,15,849.0,119.5,0.3,23.0,731.5,906.37,646.34
2016,9,13,10,30,858.0,121.0,0.3,23.0,760.0,942.18,667.0
2016,9,13,10,45,865.5,122.0,0.3,23.5,782.0,973.01,683.17
2016,9,13,11,0,873.0,123.0,0.3,24.0,804.0,988.52,690.05
2016,9,13,11,15,876.5,123.5,0.3,24.0,818.0,1007.64,700.74
2016,9,13,11,30,880.0,124.0,0.3,24.0,832.0,1023.12,709.27
2016,9,13,11,45,883.0,124.0,0.3,24.5,838.0,1033.85,713.73
2016,9,13,12,0,886.0,124.0,0.3,25.0,844.0,1040.78,716.11
2016,9,13,12,15,885.5,123.5,0.3,25.0,842.0,1039.79,715.41
2016,9,13,12,30,885.0,123.0,0.3,25.0,840.0,1034.93,712.7
2016,9,13,12,45,887.0,120.0,0.3,25.0,831.5,1026.09,707.82
2016,9,13,13,0,889.0,117.0,0.3,25.0,823.0,1013.37,700.82
2016,9,13,13,15,884.0,116.0,0.3,25.0,805.0,992.14,688.89
2016,9,13,13,30,879.0,115.0,0.3,25.0,787.0,967.39,674.99
2016,9,13,13,45,868.0,115.0,0.3,25.0,761.0,934.78,656.35
2016,9,13,14,0,857.0,115.0,0.3,25.0,735.0,909.14,642.02
2016,9,13,14,15,846.5,113.0,0.3,25.0,703.0,868.52,618.17
2016,9,13,14,30,836.0,111.0,0.3,25.0,671.0,825.39,592.68
2016,9,13,14,45,819.5,109.5,0.35,25.0,632.5,775.85,563.54
2016,9,13,15,0,803.0,108.0,0.4,25.0,594.0,724.8,532.85
2016,9,13,15,15,784.0,104.5,0.4,24.5,551.0,668.73,496.73
2016,9,13,15,30,765.0,101.0,0.4,24.0,508.0,612.06,458.78
2016,9,13,15,45,739.0,97.0,0.4,23.5,460.5,551.84,416.79
2016,9,13,16,0,713.0,93.0,0.4,23.0,413.0,490.85,372.59
2016,9,13,16,15,678.5,88.0,0.4,22.5,363.0,425.98,323.72
2016,9,13,16,30,644.0,83.0,0.4,22.0,313.0,363.66,274.77
2016,9,13,16,45,597.0,75.5,0.4,21.5,263.0,297.38,221.14
2016,9,13,17,0,550.0,68.0,0.4,21.0,213.0,236.0,169.89
2016,9,13,17,15,476.0,59.0,0.35,20.0,164.5,172.33,117.4
2016,9,13,17,30,402.0,50.0,0.3,19.0,116.0,117.76,73.35
2016,9,13,17,45,288.0,36.5,0.3,18.5,75.0,64.82,34.7
2016,9,13,18,0,174.0,23.0,0.3,18.0,34.0,24.97,2.44
2016,9,13,18,15,87.0,11.5,0.3,17.0,17.0,9.82,0.0
2016,9,13,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,6,15,186.0,16.5,0.15,13.0,36.5,20.87,0.0
2016,9,14,6,30,372.0,33.0,0.1,14.0,73.0,70.38,36.59
2016,9,14,6,45,468.5,41.5,0.1,15.0,120.5,121.45,74.96
2016,9,14,7,0,565.0,50.0,0.1,16.0,168.0,184.83,126.34
2016,9,14,7,15,622.5,56.0,0.1,16.5,219.5,246.27,179.08
2016,9,14,7,30,680.0,62.0,0.1,17.0,271.0,314.29,236.51
2016,9,14,7,45,720.0,66.5,0.1,18.0,323.0,379.31,289.73
2016,9,14,8,0,760.0,71.0,0.1,19.0,375.0,447.76,343.23
2016,9,14,8,15,787.0,74.5,0.1,19.5,424.5,511.25,391.43
2016,9,14,8,30,814.0,78.0,0.1,20.0,474.0,575.87,438.39
2016,9,14,8,45,835.0,80.5,0.1,21.0,520.0,636.31,479.56
2016,9,14,9,0,856.0,83.0,0.1,22.0,566.0,691.39,515.46
2016,9,14,9,15,870.5,85.0,0.1,22.5,607.0,744.88,548.36
2016,9,14,9,30,885.0,87.0,0.1,23.0,648.0,796.86,579.07
2016,9,14,9,45,899.5,87.0,0.15,23.5,684.0,844.82,607.23
2016,9,14,10,0,914.0,87.0,0.2,24.0,720.0,890.64,633.75
2016,9,14,10,15,921.0,88.5,0.2,24.0,748.5,929.02,655.71
2016,9,14,10,30,928.0,90.0,0.2,24.0,777.0,964.27,675.68
2016,9,14,10,45,933.0,90.5,0.2,24.5,798.5,993.19,690.39
2016,9,14,11,0,938.0,91.0,0.2,25.0,820.0,1018.51,702.97
2016,9,14,11,15,941.0,92.0,0.2,25.0,833.5,1038.69,713.91
2016,9,14,11,30,944.0,93.0,0.2,25.0,847.0,1054.97,722.7
2016,9,14,11,45,943.5,93.5,0.25,25.5,852.5,1063.16,726.62
2016,9,14,12,0,943.0,94.0,0.3,26.0,858.0,1067.26,728.48
2016,9,14,12,15,942.5,94.0,0.3,26.0,855.5,1066.7,728.08
2016,9,14,12,30,942.0,94.0,0.3,26.0,853.0,1062.04,725.52
2016,9,14,12,45,935.5,95.5,0.3,26.0,841.5,1048.97,718.24
2016,9,14,13,0,929.0,97.0,0.3,26.0,830.0,1032.02,708.91
2016,9,14,13,15,924.0,96.0,0.3,26.0,812.0,1010.0,696.72
2016,9,14,13,30,919.0,95.0,0.3,26.0,794.0,984.31,682.43
2016,9,14,13,45,910.5,94.5,0.3,26.0,768.0,952.41,664.43
2016,9,14,14,0,902.0,94.0,0.3,26.0,742.0,917.34,644.47
2016,9,14,14,15,892.0,92.5,0.3,25.5,709.5,876.92,622.28
2016,9,14,14,30,882.0,91.0,0.3,25.0,677.0,833.85,598.13
2016,9,14,14,45,868.0,89.5,0.35,25.0,638.5,785.26,569.72
2016,9,14,15,0,854.0,88.0,0.4,25.0,600.0,734.87,539.57
2016,9,14,15,15,836.0,85.0,0.4,24.5,556.5,683.75,507.74
2016,9,14,15,30,818.0,82.0,0.4,24.0,513.0,625.86,468.96
2016,9,14,15,45,794.0,79.0,0.4,24.0,465.0,563.95,425.02
2016,9,14,16,0,770.0,76.0,0.4,24.0,417.0,502.53,379.78
2016,9,14,16,15,737.0,72.0,0.4,23.5,367.0,436.61,330.15
2016,9,14,16,30,704.0,68.0,0.4,23.0,317.0,372.93,280.07
2016,9,14,16,45,657.0,62.5,0.4,22.5,265.5,305.36,225.25
2016,9,14,17,0,610.0,57.0,0.4,22.0,214.0,242.52,172.55
2016,9,14,17,15,537.5,49.5,0.4,21.0,165.0,177.07,118.37
2016,9,14,17,30,465.0,42.0,0.4,20.0,116.0,120.46,72.45
2016,9,14,17,45,345.0,31.0,0.4,19.0,74.5,65.24,32.43
2016,9,14,18,0,225.0,20.0,0.4,18.0,33.0,24.81,0.0
2016,9,14,18,15,112.5,10.0,0.4,17.5,16.5,8.54,0.0
2016,9,14,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,6,15,189.0,15.5,0.7,15.0,35.5,20.63,0.0
2016,9,15,6,30,378.0,31.0,0.5,16.0,71.0,70.3,35.6
2016,9,15,6,45,472.0,39.5,0.35,17.0,118.0,121.51,74.34
2016,9,15,7,0,566.0,48.0,0.2,18.0,165.0,184.72,125.49
2016,9,15,7,15,623.5,54.0,0.15,18.5,216.0,246.29,178.03
2016,9,15,7,30,681.0,60.0,0.1,19.0,267.0,314.46,235.08
2016,9,15,7,45,719.5,64.5,0.1,20.0,318.0,378.95,287.55
2016,9,15,8,0,758.0,69.0,0.1,21.0,369.0,446.68,340.14
2016,9,15,8,15,785.0,72.5,0.05,22.0,418.5,510.05,386.86
2016,9,15,8,30,812.0,76.0,0.0,23.0,468.0,574.56,432.2
2016,9,15,8,45,831.5,78.5,0.0,24.0,513.5,633.9,472.06
2016,9,15,9,0,851.0,81.0,0.0,25.0,559.0,687.73,506.67
2016,9,15,9,15,865.5,83.5,0.0,25.5,600.0,741.51,539.22
2016,9,15,9,30,880.0,86.0,0.0,26.0,641.0,793.78,569.74
2016,9,15,9,45,889.0,88.5,0.05,26.5,675.5,839.72,595.9
2016,9,15,10,0,898.0,91.0,0.1,27.0,710.0,883.14,620.39
2016,9,15,10,15,906.0,92.0,0.1,27.0,738.5,921.29,641.98
2016,9,15,10,30,914.0,93.0,0.1,27.0,767.0,956.4,661.63
2016,9,15,10,45,919.0,94.5,0.1,27.5,788.5,986.01,676.57
2016,9,15,11,0,924.0,96.0,0.1,28.0,810.0,1012.07,689.39
2016,9,15,11,15,927.0,96.5,0.1,28.0,823.5,1031.38,699.67
2016,9,15,11,30,930.0,97.0,0.1,28.0,837.0,1046.83,707.9
2016,9,15,11,45,930.0,98.0,0.15,28.5,842.5,1055.87,712.05
2016,9,15,12,0,930.0,99.0,0.2,29.0,848.0,1060.87,714.24
2016,9,15,12,15,929.0,99.0,0.2,29.0,846.0,1059.71,713.49
2016,9,15,12,30,928.0,99.0,0.2,29.0,844.0,1054.5,710.66
2016,9,15,12,45,918.5,102.0,0.2,29.0,832.0,1040.09,702.71
2016,9,15,13,0,909.0,105.0,0.2,29.0,820.0,1021.91,692.82
2016,9,15,13,15,904.5,104.0,0.2,29.0,801.5,1000.62,681.22
2016,9,15,13,30,900.0,103.0,0.2,29.0,783.0,975.71,667.57
2016,9,15,13,45,893.0,101.5,0.25,29.0,758.0,944.48,651.16
2016,9,15,14,0,886.0,100.0,0.3,29.0,733.0,910.05,632.78
2016,9,15,14,15,876.0,98.5,0.3,28.5,700.5,870.05,611.05
2016,9,15,14,30,866.0,97.0,0.3,28.0,668.0,827.47,587.42
2016,9,15,14,45,852.5,94.5,0.3,28.0,629.5,785.65,562.77
2016,9,15,15,0,839.0,92.0,0.3,28.0,591.0,734.32,531.56
2016,9,15,15,15,821.0,89.0,0.3,27.5,548.0,677.83,496.48
2016,9,15,15,30,803.0,86.0,0.3,27.0,505.0,620.56,458.73
2016,9,15,15,45,778.5,82.5,0.35,26.5,457.5,558.48,416.65
2016,9,15,16,0,754.0,79.0,0.4,26.0,410.0,496.99,373.03
2016,9,15,16,15,720.0,74.5,0.4,25.5,359.5,430.89,323.61
2016,9,15,16,30,686.0,70.0,0.4,25.0,309.0,367.45,274.06
2016,9,15,16,45,636.5,64.5,0.4,24.5,258.0,299.96,219.76
2016,9,15,17,0,587.0,59.0,0.4,24.0,207.0,237.59,167.92
2016,9,15,17,15,510.5,51.0,0.4,22.5,158.0,172.19,114.65
2016,9,15,17,30,434.0,43.0,0.4,21.0,109.0,116.17,69.87
2016,9,15,17,45,307.0,31.0,0.4,20.0,68.5,61.48,30.39
2016,9,15,18,0,180.0,19.0,0.4,19.0,28.0,22.38,0.0
2016,9,15,18,15,90.0,9.5,0.4,18.0,14.0,8.11,0.0
2016,9,15,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,6,15,198.5,14.5,0.65,16.0,35.0,20.64,0.0
2016,9,16,6,30,397.0,29.0,0.5,17.0,70.0,71.57,35.33
2016,9,16,6,45,492.0,37.5,0.4,18.5,117.5,124.34,75.31
2016,9,16,7,0,587.0,46.0,0.3,20.0,165.0,189.24,127.58
2016,9,16,7,15,644.5,51.5,0.25,21.0,216.5,251.94,180.59
2016,9,16,7,30,702.0,57.0,0.2,22.0,268.0,320.77,237.41
2016,9,16,7,45,739.5,61.5,0.15,23.5,320.0,386.12,289.27
2016,9,16,8,0,777.0,66.0,0.1,25.0,372.0,454.57,340.72
2016,9,16,8,15,804.0,69.5,0.05,25.5,421.5,519.01,388.12
2016,9,16,8,30,831.0,73.0,0.0,26.0,471.0,584.54,434.26
2016,9,16,8,45,850.0,75.5,0.0,27.0,517.0,640.14,471.08
2016,9,16,9,0,869.0,78.0,0.0,28.0,563.0,698.9,508.35
2016,9,16,9,15,883.5,80.5,0.0,28.5,604.5,753.48,540.55
2016,9,16,9,30,898.0,83.0,0.0,29.0,646.0,806.5,570.98
2016,9,16,9,45,907.5,85.0,0.0,30.0,681.0,852.97,595.47
2016,9,16,10,0,917.0,87.0,0.0,31.0,716.0,896.9,617.9
2016,9,16,10,15,925.0,88.0,0.0,31.0,745.0,935.6,639.3
2016,9,16,10,30,933.0,89.0,0.0,31.0,774.0,971.2,658.76
2016,9,16,10,45,937.5,90.0,0.05,31.5,795.0,1000.18,673.29
2016,9,16,11,0,942.0,91.0,0.1,32.0,816.0,1025.52,686.05
2016,9,16,11,15,945.0,92.0,0.1,32.0,830.0,1045.6,696.56
2016,9,16,11,30,948.0,93.0,0.1,32.0,844.0,1061.75,704.99
2016,9,16,11,45,948.5,93.5,0.1,32.5,849.5,1070.8,708.13
2016,9,16,12,0,949.0,94.0,0.1,33.0,855.0,1075.74,709.18
2016,9,16,12,15,948.5,94.0,0.1,33.0,852.5,1074.98,708.68
2016,9,16,12,30,948.0,94.0,0.1,33.0,850.0,1070.09,706.1
2016,9,16,12,45,942.0,95.5,0.15,33.0,839.0,1057.27,700.13
2016,9,16,13,0,936.0,97.0,0.2,33.0,828.0,1040.53,692.27
2016,9,16,13,15,931.5,96.0,0.2,32.5,809.5,1018.66,681.98
2016,9,16,13,30,927.0,95.0,0.2,32.0,791.0,993.08,669.6
2016,9,16,13,45,919.5,94.0,0.2,32.0,765.5,961.14,652.15
2016,9,16,14,0,912.0,93.0,0.2,32.0,740.0,925.95,632.76
2016,9,16,14,15,902.5,91.5,0.2,32.0,707.5,885.44,610.04
2016,9,16,14,30,893.0,90.0,0.2,32.0,675.0,842.21,585.47
2016,9,16,14,45,879.5,88.0,0.2,32.0,636.0,792.85,556.76
2016,9,16,15,0,866.0,86.0,0.2,32.0,597.0,741.62,526.42
2016,9,16,15,15,848.0,83.5,0.2,31.5,553.0,690.36,495.82
2016,9,16,15,30,830.0,81.0,0.2,31.0,509.0,632.29,458.33
2016,9,16,15,45,804.5,78.0,0.25,30.5,461.0,568.76,416.17
2016,9,16,16,0,779.0,75.0,0.3,30.0,413.0,505.85,372.48
2016,9,16,16,15,745.0,71.0,0.3,29.0,362.0,438.86,324.01
2016,9,16,16,30,711.0,67.0,0.3,28.0,311.0,374.23,274.9
2016,9,16,16,45,658.5,62.0,0.3,27.0,259.0,304.91,220.38
2016,9,16,17,0,606.0,57.0,0.3,26.0,207.0,240.86,168.14
2016,9,16,17,15,527.5,49.0,0.3,25.0,157.5,173.86,113.85
2016,9,16,17,30,449.0,41.0,0.3,24.0,108.0,116.5,68.37
2016,9,16,17,45,315.0,29.5,0.35,23.0,67.0,60.76,28.56
2016,9,16,18,0,181.0,18.0,0.4,22.0,26.0,21.36,0.0
2016,9,16,18,15,90.5,9.0,0.4,21.0,13.0,7.68,0.0
2016,9,16,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,6,15,190.0,14.0,0.65,17.5,33.5,20.43,0.0
2016,9,17,6,30,380.0,28.0,0.5,19.0,67.0,70.07,34.13
2016,9,17,6,45,476.5,36.5,0.4,20.5,113.5,122.17,73.57
2016,9,17,7,0,573.0,45.0,0.3,22.0,160.0,186.61,125.11
2016,9,17,7,15,630.0,50.5,0.25,22.5,210.5,248.31,177.32
2016,9,17,7,30,687.0,56.0,0.2,23.0,261.0,316.15,233.53
2016,9,17,7,45,725.5,60.0,0.15,24.0,311.5,380.53,285.04
2016,9,17,8,0,764.0,64.0,0.1,25.0,362.0,448.13,336.51
2016,9,17,8,15,714.0,83.0,0.05,26.0,390.5,487.6,365.35
2016,9,17,8,30,664.0,102.0,0.0,27.0,419.0,519.61,387.3
2016,9,17,8,45,662.0,116.0,0.0,28.0,458.0,570.23,421.08
2016,9,17,9,0,660.0,130.0,0.0,29.0,497.0,618.8,451.75
2016,9,17,9,15,772.0,104.5,0.0,29.5,564.0,704.97,508.38
2016,9,17,9,30,884.0,79.0,0.0,30.0,631.0,792.9,561.03
2016,9,17,9,45,894.5,80.5,0.0,31.0,665.5,839.01,584.85
2016,9,17,10,0,905.0,82.0,0.0,32.0,700.0,882.71,607.22
2016,9,17,10,15,912.5,83.5,0.0,32.0,728.5,921.05,628.46
2016,9,17,10,30,920.0,85.0,0.0,32.0,757.0,956.32,647.77
2016,9,17,10,45,924.0,86.0,0.05,32.5,777.5,984.41,661.83
2016,9,17,11,0,928.0,87.0,0.1,33.0,798.0,1008.9,674.15
2016,9,17,11,15,931.5,88.0,0.1,33.0,812.0,1029.16,684.81
2016,9,17,11,30,935.0,89.0,0.1,33.0,826.0,1045.55,693.4
2016,9,17,11,45,935.0,90.0,0.1,33.5,831.0,1054.46,696.49
2016,9,17,12,0,935.0,91.0,0.1,34.0,836.0,1059.31,697.52
2016,9,17,12,15,934.5,91.0,0.1,34.0,834.0,1058.46,696.97
2016,9,17,12,30,934.0,91.0,0.1,34.0,832.0,1053.53,694.37
2016,9,17,12,45,920.5,96.5,0.15,34.0,819.0,1037.73,686.69
2016,9,17,13,0,907.0,102.0,0.2,34.0,806.0,1018.19,677.22
2016,9,17,13,15,735.0,176.5,0.2,33.5,738.5,935.4,631.44
2016,9,17,13,30,563.0,251.0,0.2,33.0,671.0,825.35,566.54
2016,9,17,13,45,722.0,174.5,0.2,33.0,695.0,883.41,606.11
2016,9,17,14,0,881.0,98.0,0.2,33.0,719.0,904.16,618.6
2016,9,17,14,15,871.0,96.5,0.2,33.0,687.0,864.15,595.23
2016,9,17,14,30,861.0,95.0,0.2,33.0,655.0,821.59,570.94
2016,9,17,14,45,847.5,92.5,0.25,33.0,616.5,779.79,547.6
2016,9,17,15,0,834.0,90.0,0.3,33.0,578.0,728.54,517.8
2016,9,17,15,15,815.0,87.5,0.3,32.5,534.5,672.02,483.33
2016,9,17,15,30,796.0,85.0,0.3,32.0,491.0,614.84,446.28
2016,9,17,15,45,770.0,81.5,0.3,31.5,443.5,552.15,403.96
2016,9,17,16,0,744.0,78.0,0.3,31.0,396.0,490.23,360.41
2016,9,17,16,15,708.5,73.5,0.3,30.0,346.0,423.93,312.45
2016,9,17,16,30,673.0,69.0,0.3,29.0,296.0,360.62,264.42
2016,9,17,16,45,621.0,63.0,0.3,28.5,245.5,292.54,210.56
2016,9,17,17,0,569.0,57.0,0.3,28.0,195.0,229.95,159.45
2016,9,17,17,15,488.5,49.0,0.35,26.5,147.0,164.88,107.54
2016,9,17,17,30,408.0,41.0,0.4,25.0,99.0,109.76,64.38
2016,9,17,17,45,276.0,28.5,0.5,24.0,60.5,56.09,25.64
2016,9,17,18,0,144.0,16.0,0.6,23.0,22.0,17.56,0.0
2016,9,17,18,15,72.0,8.0,0.6,22.0,11.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,13.5,0.75,21.0,32.0,20.52,0.0
2016,9,18,6,30,380.0,27.0,0.6,22.0,64.0,70.31,33.41
2016,9,18,6,45,476.0,34.5,0.45,23.0,109.5,121.51,72.3
2016,9,18,7,0,572.0,42.0,0.3,24.0,155.0,185.17,123.13
2016,9,18,7,15,629.0,47.5,0.25,25.0,205.0,246.65,174.52
2016,9,18,7,30,686.0,53.0,0.2,26.0,255.0,314.47,229.81
2016,9,18,7,45,724.0,56.5,0.15,27.0,305.0,378.02,280.18
2016,9,18,8,0,762.0,60.0,0.1,28.0,355.0,444.72,330.47
2016,9,18,8,15,788.0,63.0,0.1,28.5,403.5,507.13,376.36
2016,9,18,8,30,814.0,66.0,0.1,29.0,452.0,566.91,418.56
2016,9,18,8,45,833.5,68.5,0.1,30.0,496.5,625.53,457.24
2016,9,18,9,0,853.0,71.0,0.1,31.0,541.0,683.75,493.58
2016,9,18,9,15,867.0,72.5,0.1,31.5,581.0,736.0,524.18
2016,9,18,9,30,881.0,74.0,0.1,32.0,621.0,786.69,553.12
2016,9,18,9,45,893.5,74.5,0.15,32.5,656.0,833.13,579.48
2016,9,18,10,0,906.0,75.0,0.2,33.0,691.0,877.31,604.18
2016,9,18,10,15,913.5,76.0,0.2,33.0,719.0,915.04,625.13
2016,9,18,10,30,921.0,77.0,0.2,33.0,747.0,949.69,644.17
2016,9,18,10,45,926.0,78.0,0.2,33.5,767.5,978.68,658.47
2016,9,18,11,0,931.0,79.0,0.2,34.0,788.0,1004.11,670.68
2016,9,18,11,15,934.5,79.5,0.2,34.0,801.5,1023.76,681.0
2016,9,18,11,30,938.0,80.0,0.2,34.0,815.0,1039.54,689.27
2016,9,18,11,45,939.0,80.0,0.25,34.0,821.0,1048.25,694.76
2016,9,18,12,0,940.0,80.0,0.3,34.0,827.0,1052.9,698.27
2016,9,18,12,15,939.5,80.0,0.3,34.0,824.5,1051.95,697.67
2016,9,18,12,30,939.0,80.0,0.3,34.0,822.0,1046.9,694.98
2016,9,18,12,45,935.5,80.5,0.3,34.0,811.5,1035.38,688.79
2016,9,18,13,0,932.0,81.0,0.3,34.0,801.0,1019.91,680.56
2016,9,18,13,15,928.0,80.5,0.3,33.5,783.5,998.97,670.68
2016,9,18,13,30,924.0,80.0,0.3,33.0,766.0,974.31,658.71
2016,9,18,13,45,917.5,79.0,0.3,33.0,740.5,943.2,641.6
2016,9,18,14,0,911.0,78.0,0.3,33.0,715.0,908.8,622.54
2016,9,18,14,15,902.0,76.5,0.3,33.0,683.5,868.58,599.83
2016,9,18,14,30,893.0,75.0,0.3,33.0,652.0,825.65,575.27
2016,9,18,14,45,880.5,73.5,0.3,33.0,614.0,777.52,547.12
2016,9,18,15,0,868.0,72.0,0.3,33.0,576.0,727.45,517.32
2016,9,18,15,15,851.5,70.0,0.3,32.5,533.0,672.42,484.6
2016,9,18,15,30,835.0,68.0,0.3,32.0,490.0,616.43,448.19
2016,9,18,15,45,812.5,65.0,0.35,31.5,443.0,555.16,407.19
2016,9,18,16,0,790.0,62.0,0.4,31.0,396.0,497.05,366.38
2016,9,18,16,15,757.5,58.5,0.4,30.5,346.0,430.86,317.45
2016,9,18,16,30,725.0,55.0,0.4,30.0,296.0,366.88,267.99
2016,9,18,16,45,677.5,50.5,0.4,29.5,245.5,299.15,213.95
2016,9,18,17,0,630.0,46.0,0.4,29.0,195.0,236.22,162.02
2016,9,18,17,15,553.5,39.5,0.4,28.0,147.0,170.0,108.37
2016,9,18,17,30,477.0,33.0,0.4,27.0,99.0,113.09,63.36
2016,9,18,17,45,339.5,23.5,0.4,26.0,60.0,57.0,22.83
2016,9,18,18,0,202.0,14.0,0.4,25.0,21.0,17.31,0.0
2016,9,18,18,15,101.0,7.0,0.4,24.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,6,15,206.5,12.0,0.65,19.5,31.5,21.0,0.0
2016,9,19,6,30,413.0,24.0,0.5,20.0,63.0,72.46,33.57
2016,9,19,6,45,507.0,31.0,0.4,21.0,109.0,125.09,74.4
2016,9,19,7,0,601.0,38.0,0.3,22.0,155.0,189.65,126.73
2016,9,19,7,15,657.0,43.0,0.3,23.0,205.5,252.14,179.75
2016,9,19,7,30,713.0,48.0,0.3,24.0,256.0,320.81,236.61
2016,9,19,7,45,749.5,51.5,0.3,25.0,306.0,385.28,288.62
2016,9,19,8,0,786.0,55.0,0.3,26.0,356.0,450.36,338.76
2016,9,19,8,15,811.5,57.5,0.25,26.5,405.0,512.61,384.82
2016,9,19,8,30,837.0,60.0,0.2,27.0,454.0,575.76,429.3
2016,9,19,8,45,855.5,62.0,0.2,28.0,499.0,634.31,468.24
2016,9,19,9,0,874.0,64.0,0.2,29.0,544.0,692.31,504.37
2016,9,19,9,15,887.5,66.0,0.2,29.5,584.0,745.67,535.93
2016,9,19,9,30,901.0,68.0,0.2,30.0,624.0,797.37,565.71
2016,9,19,9,45,908.5,71.0,0.2,30.5,658.5,843.28,591.23
2016,9,19,10,0,916.0,74.0,0.2,31.0,693.0,886.49,614.67
2016,9,19,10,15,923.5,75.0,0.2,31.0,721.0,924.48,635.89
2016,9,19,10,30,931.0,76.0,0.2,31.0,749.0,959.35,655.14
2016,9,19,10,45,935.5,77.0,0.2,31.5,770.0,988.04,669.32
2016,9,19,11,0,940.0,78.0,0.2,32.0,791.0,1013.09,681.38
2016,9,19,11,15,943.5,78.5,0.2,32.0,804.5,1032.81,691.8
2016,9,19,11,30,947.0,79.0,0.2,32.0,818.0,1048.61,700.12
2016,9,19,11,45,947.5,80.0,0.25,32.0,823.5,1057.95,706.01
2016,9,19,12,0,948.0,81.0,0.3,32.0,829.0,1063.19,709.86
2016,9,19,12,15,947.5,81.0,0.3,32.0,827.0,1062.13,709.2
2016,9,19,12,30,947.0,81.0,0.3,32.0,825.0,1056.95,706.42
2016,9,19,12,45,939.0,84.0,0.3,32.0,813.5,1043.62,699.18
2016,9,19,13,0,931.0,87.0,0.3,32.0,802.0,1026.41,689.94
2016,9,19,13,15,927.0,86.0,0.3,32.0,784.0,1004.81,678.27
2016,9,19,13,30,923.0,85.0,0.3,32.0,766.0,979.5,664.54
2016,9,19,13,45,918.0,83.5,0.3,32.0,741.5,949.13,647.85
2016,9,19,14,0,913.0,82.0,0.3,32.0,717.0,915.39,629.13
2016,9,19,14,15,904.5,80.5,0.3,31.5,685.0,875.44,607.77
2016,9,19,14,30,896.0,79.0,0.3,31.0,653.0,832.74,584.44
2016,9,19,14,45,885.0,77.0,0.35,31.0,615.5,784.99,557.22
2016,9,19,15,0,874.0,75.0,0.4,31.0,578.0,735.18,528.13
2016,9,19,15,15,857.5,72.5,0.4,30.5,534.5,679.22,494.42
2016,9,19,15,30,841.0,70.0,0.4,30.0,491.0,622.29,457.02
2016,9,19,15,45,818.0,67.0,0.4,29.5,443.5,563.92,416.97
2016,9,19,16,0,795.0,64.0,0.4,29.0,396.0,501.66,372.51
2016,9,19,16,15,761.5,60.5,0.4,28.0,345.5,434.64,323.28
2016,9,19,16,30,728.0,57.0,0.4,27.0,295.0,369.92,273.34
2016,9,19,16,45,679.5,52.0,0.4,26.5,244.0,301.06,217.81
2016,9,19,17,0,631.0,47.0,0.4,26.0,193.0,237.15,164.49
2016,9,19,17,15,551.0,40.5,0.4,25.0,144.5,170.06,109.62
2016,9,19,17,30,471.0,34.0,0.4,24.0,96.0,112.75,63.86
2016,9,19,17,45,328.5,23.5,0.4,23.0,57.0,55.47,21.05
2016,9,19,18,0,186.0,13.0,0.4,22.0,18.0,15.94,0.0
2016,9,19,18,15,93.0,6.5,0.4,21.0,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,170.5,14.0,0.45,15.5,29.5,19.64,0.0
2016,9,20,6,30,341.0,28.0,0.4,16.0,59.0,69.26,33.96
2016,9,20,6,45,451.5,36.5,0.4,17.0,105.5,121.94,75.34
2016,9,20,7,0,562.0,45.0,0.4,18.0,152.0,188.79,129.64
2016,9,20,7,15,622.5,51.0,0.4,18.5,203.0,251.46,183.68
2016,9,20,7,30,683.0,57.0,0.4,19.0,254.0,321.02,242.48
2016,9,20,7,45,727.5,60.0,0.4,20.0,305.5,386.92,296.43
2016,9,20,8,0,772.0,63.0,0.4,21.0,357.0,456.66,350.92
2016,9,20,8,15,799.0,66.5,0.4,21.5,406.0,520.86,399.62
2016,9,20,8,30,826.0,70.0,0.4,22.0,455.0,586.14,446.99
2016,9,20,8,45,847.5,71.5,0.4,23.0,501.0,641.73,484.87
2016,9,20,9,0,869.0,73.0,0.4,24.0,547.0,700.9,523.01
2016,9,20,9,15,883.0,75.0,0.4,24.5,587.5,754.41,555.46
2016,9,20,9,30,897.0,77.0,0.4,25.0,628.0,806.29,586.12
2016,9,20,9,45,908.0,78.5,0.4,25.5,662.5,853.18,612.93
2016,9,20,10,0,919.0,80.0,0.4,26.0,697.0,897.63,637.75
2016,9,20,10,15,926.0,81.0,0.4,26.0,725.0,935.21,659.24
