Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,30,933.0,82.0,0.4,26.0,753.0,969.62,678.7
2016,9,20,10,45,937.5,83.0,0.4,26.5,774.0,998.28,693.27
2016,9,20,11,0,942.0,84.0,0.4,27.0,795.0,1023.29,705.65
2016,9,20,11,15,945.0,84.5,0.4,27.0,808.0,1042.46,716.02
2016,9,20,11,30,948.0,85.0,0.4,27.0,821.0,1057.69,724.24
2016,9,20,11,45,947.0,86.0,0.45,27.0,825.5,1065.42,729.48
2016,9,20,12,0,946.0,87.0,0.5,27.0,830.0,1069.02,732.59
2016,9,20,12,15,945.0,87.0,0.5,27.0,827.0,1067.36,731.58
2016,9,20,12,30,944.0,87.0,0.5,27.0,824.0,1061.59,728.39
2016,9,20,12,45,939.0,87.5,0.5,27.0,813.0,1048.3,720.98
2016,9,20,13,0,934.0,88.0,0.5,27.0,802.0,1031.1,711.47
2016,9,20,13,15,929.5,87.5,0.5,26.5,783.5,1009.43,700.81
2016,9,20,13,30,925.0,87.0,0.5,26.0,765.0,984.07,687.97
2016,9,20,13,45,916.5,86.5,0.55,26.0,738.5,951.46,670.45
2016,9,20,14,0,908.0,86.0,0.6,26.0,712.0,915.69,650.84
2016,9,20,14,15,898.0,84.5,0.6,25.5,680.0,874.53,627.86
2016,9,20,14,30,888.0,83.0,0.6,25.0,648.0,830.75,602.87
2016,9,20,14,45,875.0,81.0,0.6,25.0,609.0,781.69,572.87
2016,9,20,15,0,862.0,79.0,0.6,25.0,570.0,730.76,541.17
2016,9,20,15,15,844.0,76.5,0.6,24.5,526.5,674.27,505.67
2016,9,20,15,30,826.0,74.0,0.6,24.0,483.0,621.38,469.67
2016,9,20,15,45,804.0,70.5,0.6,23.5,436.0,559.45,425.87
2016,9,20,16,0,782.0,67.0,0.6,23.0,389.0,497.83,380.45
2016,9,20,16,15,747.5,63.0,0.6,22.5,338.5,430.45,328.74
2016,9,20,16,30,713.0,59.0,0.6,22.0,288.0,365.53,276.65
2016,9,20,16,45,662.0,54.0,0.6,21.5,237.5,296.66,219.72
2016,9,20,17,0,611.0,49.0,0.6,21.0,187.0,233.03,165.41
2016,9,20,17,15,528.0,41.5,0.6,20.0,138.5,165.69,109.24
2016,9,20,17,30,445.0,34.0,0.6,19.0,90.0,108.49,62.68
2016,9,20,17,45,291.5,23.0,0.6,18.5,52.5,51.13,17.84
2016,9,20,18,0,138.0,12.0,0.6,18.0,15.0,13.78,0.0
2016,9,20,18,15,69.0,6.0,0.6,17.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,6,15,143.5,15.0,0.6,14.0,28.0,19.62,0.0
2016,9,21,6,30,287.0,30.0,0.6,14.0,56.0,65.98,33.18
2016,9,21,6,45,395.5,41.0,0.6,14.0,101.5,117.48,74.95
2016,9,21,7,0,504.0,52.0,0.6,14.0,147.0,183.04,129.3
2016,9,21,7,15,571.5,59.0,0.6,14.5,198.0,245.7,183.8
2016,9,21,7,30,639.0,66.0,0.6,15.0,249.0,316.1,243.99
2016,9,21,7,45,690.0,70.0,0.65,15.5,301.5,383.56,300.77
2016,9,21,8,0,741.0,74.0,0.7,16.0,354.0,454.97,358.66
2016,9,21,8,15,772.5,78.0,0.7,16.5,404.0,520.68,409.78
2016,9,21,8,30,804.0,82.0,0.7,17.0,454.0,588.0,459.96
2016,9,21,8,45,836.5,81.5,0.7,17.5,502.5,652.25,506.03
2016,9,21,9,0,869.0,81.0,0.7,18.0,551.0,711.68,546.87
2016,9,21,9,15,712.0,134.0,0.7,18.5,538.5,701.94,536.01
2016,9,21,9,30,555.0,187.0,0.7,19.0,526.0,658.05,501.67
2016,9,21,9,45,751.0,133.5,0.7,19.5,619.5,797.1,597.81
2016,9,21,10,0,947.0,80.0,0.7,20.0,713.0,923.61,676.39
2016,9,21,10,15,955.5,81.0,0.7,20.0,742.5,963.39,698.64
2016,9,21,10,30,964.0,82.0,0.7,20.0,772.0,999.97,719.98
2016,9,21,10,45,971.5,82.0,0.7,20.5,794.5,1031.03,736.41
2016,9,21,11,0,979.0,82.0,0.7,21.0,817.0,1058.44,750.55
2016,9,21,11,15,982.0,82.5,0.7,21.0,830.5,1078.13,761.48
2016,9,21,11,30,985.0,83.0,0.7,21.0,844.0,1093.72,770.13
2016,9,21,11,45,984.5,84.0,0.75,21.5,849.0,1102.15,774.44
2016,9,21,12,0,984.0,85.0,0.8,22.0,854.0,1106.31,776.43
2016,9,21,12,15,982.5,85.0,0.8,21.5,850.5,1104.01,776.5
2016,9,21,12,30,981.0,85.0,0.8,21.0,847.0,1097.44,774.25
2016,9,21,12,45,972.0,88.0,0.8,21.0,834.0,1082.57,765.7
2016,9,21,13,0,963.0,91.0,0.8,21.0,821.0,1063.72,754.95
2016,9,21,13,15,957.5,90.0,0.8,20.5,802.0,1039.89,742.7
2016,9,21,13,30,952.0,89.0,0.8,20.0,783.0,1012.3,728.15
2016,9,21,13,45,946.0,87.0,0.85,20.0,756.5,979.49,709.97
2016,9,21,14,0,940.0,85.0,0.9,20.0,730.0,943.26,689.45
2016,9,21,14,15,930.5,83.5,0.9,19.5,696.5,901.37,665.35
2016,9,21,14,30,921.0,82.0,0.9,19.0,663.0,856.7,639.11
2016,9,21,14,45,908.5,79.5,0.9,19.0,623.5,806.04,607.21
2016,9,21,15,0,896.0,77.0,0.9,19.0,584.0,753.37,573.46
2016,9,21,15,15,878.0,74.5,0.9,18.5,539.0,695.2,536.0
2016,9,21,15,30,860.0,72.0,0.9,18.0,494.0,636.16,494.63
2016,9,21,15,45,837.0,68.5,0.9,17.5,445.0,576.21,450.81
2016,9,21,16,0,814.0,65.0,0.9,17.0,396.0,512.22,402.16
2016,9,21,16,15,779.0,61.5,0.9,16.5,344.5,443.3,347.63
2016,9,21,16,30,744.0,58.0,0.9,16.0,293.0,376.83,292.63
2016,9,21,16,45,693.5,52.5,0.9,15.5,241.0,305.73,232.06
2016,9,21,17,0,643.0,47.0,0.9,15.0,189.0,239.81,174.08
2016,9,21,17,15,555.5,39.5,0.85,14.0,139.0,169.39,113.72
2016,9,21,17,30,468.0,32.0,0.8,13.0,89.0,109.98,64.09
2016,9,21,17,45,297.5,21.5,0.8,12.5,51.0,49.83,14.57
2016,9,21,18,0,127.0,11.0,0.8,12.0,13.0,12.6,0.0
2016,9,21,18,15,63.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,181.0,13.0,0.7,11.0,28.5,20.13,0.0
2016,9,22,6,30,362.0,26.0,0.7,11.0,57.0,71.79,34.24
2016,9,22,6,45,473.0,34.0,0.7,11.5,104.0,126.05,79.4
2016,9,22,7,0,584.0,42.0,0.7,12.0,151.0,194.12,136.71
2016,9,22,7,15,646.0,48.0,0.65,12.5,202.5,258.94,194.21
2016,9,22,7,30,708.0,54.0,0.6,13.0,254.0,330.68,256.43
2016,9,22,7,45,753.0,57.0,0.6,14.0,306.5,398.36,313.36
2016,9,22,8,0,798.0,60.0,0.6,15.0,359.0,469.9,370.76
2016,9,22,8,15,824.5,63.0,0.55,15.5,408.5,534.72,420.82
2016,9,22,8,30,851.0,66.0,0.5,16.0,458.0,596.57,466.46
2016,9,22,8,45,871.0,68.0,0.5,16.5,504.0,656.83,509.47
2016,9,22,9,0,891.0,70.0,0.5,17.0,550.0,716.6,549.55
2016,9,22,9,15,905.0,72.0,0.5,17.5,590.5,771.04,583.46
2016,9,22,9,30,919.0,74.0,0.5,18.0,631.0,823.77,615.48
2016,9,22,9,45,928.0,76.0,0.5,18.5,666.0,870.32,642.75
2016,9,22,10,0,937.0,78.0,0.5,19.0,701.0,914.2,667.87
2016,9,22,10,15,944.0,79.0,0.5,19.5,729.0,952.22,688.91
2016,9,22,10,30,951.0,80.0,0.5,20.0,757.0,987.0,707.72
2016,9,22,10,45,955.0,81.0,0.5,20.5,777.5,1015.45,722.5
2016,9,22,11,0,959.0,82.0,0.5,21.0,798.0,1040.17,735.01
2016,9,22,11,15,961.5,83.0,0.5,21.0,811.5,1059.52,745.73
2016,9,22,11,30,964.0,84.0,0.5,21.0,825.0,1074.84,754.19
2016,9,22,11,45,963.5,85.0,0.55,21.5,829.5,1083.01,758.4
2016,9,22,12,0,963.0,86.0,0.6,22.0,834.0,1087.0,760.35
2016,9,22,12,15,962.0,86.0,0.6,22.0,831.0,1085.12,759.2
2016,9,22,12,30,961.0,86.0,0.6,22.0,828.0,1079.07,755.79
2016,9,22,12,45,952.5,88.5,0.6,22.0,816.0,1064.22,747.31
2016,9,22,13,0,944.0,91.0,0.6,22.0,804.0,1045.47,736.71
2016,9,22,13,15,939.0,90.5,0.6,22.0,785.0,1022.94,723.95
2016,9,22,13,30,934.0,90.0,0.6,22.0,766.0,996.71,708.99
2016,9,22,13,45,925.5,89.0,0.6,22.0,739.5,963.11,689.49
2016,9,22,14,0,917.0,88.0,0.6,22.0,713.0,926.32,667.96
2016,9,22,14,15,907.0,86.5,0.6,21.5,679.5,884.69,644.42
2016,9,22,14,30,897.0,85.0,0.6,21.0,646.0,840.41,618.82
2016,9,22,14,45,880.5,84.0,0.65,21.0,606.5,789.23,587.89
2016,9,22,15,0,864.0,83.0,0.7,21.0,567.0,736.46,555.22
2016,9,22,15,15,844.5,80.5,0.7,20.5,522.5,683.99,521.57
2016,9,22,15,30,825.0,78.0,0.7,20.0,478.0,624.82,480.59
2016,9,22,15,45,797.5,74.5,0.7,20.0,429.0,559.58,432.79
2016,9,22,16,0,770.0,71.0,0.7,20.0,380.0,495.26,383.86
2016,9,22,16,15,732.5,66.5,0.7,19.5,329.0,426.48,330.29
2016,9,22,16,30,695.0,62.0,0.7,19.0,278.0,360.56,276.63
2016,9,22,16,45,639.5,56.0,0.7,18.5,227.0,290.55,218.02
2016,9,22,17,0,584.0,50.0,0.7,18.0,176.0,226.02,162.36
2016,9,22,17,15,491.5,42.0,0.65,17.0,128.0,157.72,105.06
2016,9,22,17,30,399.0,34.0,0.6,16.0,80.0,100.98,58.56
2016,9,22,17,45,199.5,17.0,0.6,15.5,40.0,36.39,6.31
2016,9,22,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,171.5,12.0,0.7,11.5,26.0,19.21,0.0
2016,9,23,6,30,343.0,24.0,0.6,12.0,52.0,68.47,31.39
2016,9,23,6,45,448.5,32.0,0.5,13.0,96.5,120.93,75.67
2016,9,23,7,0,554.0,40.0,0.4,14.0,141.0,186.23,130.1
2016,9,23,7,15,614.5,46.0,0.35,15.0,190.5,248.72,184.56
2016,9,23,7,30,675.0,52.0,0.3,16.0,240.0,317.99,243.32
2016,9,23,7,45,716.0,55.5,0.3,17.0,290.0,382.45,296.74
2016,9,23,8,0,757.0,59.0,0.3,18.0,340.0,450.39,350.42
2016,9,23,8,15,783.5,62.0,0.3,18.5,387.5,512.85,398.33
2016,9,23,8,30,810.0,65.0,0.3,19.0,435.0,572.41,442.2
2016,9,23,8,45,698.0,105.5,0.3,20.0,447.5,592.94,454.0
2016,9,23,9,0,586.0,146.0,0.3,21.0,460.0,592.78,450.6
2016,9,23,9,15,731.0,110.0,0.3,21.5,531.5,693.29,521.14
2016,9,23,9,30,876.0,74.0,0.3,22.0,603.0,791.16,582.69
2016,9,23,9,45,884.5,76.5,0.3,22.5,636.5,836.1,607.96
2016,9,23,10,0,893.0,79.0,0.3,23.0,670.0,878.49,631.92
2016,9,23,10,15,901.0,80.0,0.3,23.5,697.5,915.92,652.41
2016,9,23,10,30,909.0,81.0,0.3,24.0,725.0,950.32,670.84
2016,9,23,10,45,912.0,83.0,0.3,24.5,745.0,977.87,684.94
2016,9,23,11,0,915.0,85.0,0.3,25.0,765.0,1001.79,696.88
2016,9,23,11,15,918.0,86.0,0.3,24.5,777.5,1020.83,708.7
2016,9,23,11,30,921.0,87.0,0.3,24.0,790.0,1036.04,718.43
2016,9,23,11,45,920.0,88.0,0.35,24.0,794.5,1043.28,723.4
2016,9,23,12,0,919.0,89.0,0.4,24.0,799.0,1046.51,726.3
2016,9,23,12,15,918.0,89.0,0.4,24.0,796.5,1044.58,725.13
2016,9,23,12,30,917.0,89.0,0.4,24.0,794.0,1038.66,721.82
2016,9,23,12,45,716.0,179.0,0.4,24.0,724.5,948.59,667.74
2016,9,23,13,0,515.0,269.0,0.4,24.0,655.0,826.63,590.3
2016,9,23,13,15,542.5,251.5,0.4,24.0,649.5,824.07,591.71
2016,9,23,13,30,570.0,234.0,0.4,24.0,644.0,817.83,589.08
2016,9,23,13,45,580.5,216.5,0.45,24.5,621.0,792.03,573.44
2016,9,23,14,0,591.0,199.0,0.5,25.0,598.0,770.42,560.46
2016,9,23,14,15,724.5,141.5,0.5,24.5,607.5,802.6,584.94
2016,9,23,14,30,858.0,84.0,0.5,24.0,617.0,807.31,589.88
2016,9,23,14,45,841.5,82.5,0.55,23.5,578.0,757.11,560.05
2016,9,23,15,0,825.0,81.0,0.6,23.0,539.0,711.49,533.25
2016,9,23,15,15,805.0,78.0,0.6,22.5,495.5,653.9,495.94
2016,9,23,15,30,785.0,75.0,0.6,22.0,452.0,595.85,455.88
2016,9,23,15,45,765.0,69.5,0.6,22.0,406.0,534.89,411.35
2016,9,23,16,0,745.0,64.0,0.6,22.0,360.0,474.19,365.28
2016,9,23,16,15,707.5,60.0,0.6,21.5,310.5,407.53,313.49
2016,9,23,16,30,670.0,56.0,0.6,21.0,261.0,343.8,261.79
2016,9,23,16,45,622.5,49.5,0.6,20.5,212.5,277.31,206.14
2016,9,23,17,0,575.0,43.0,0.6,20.0,164.0,215.82,153.05
2016,9,23,17,15,485.5,36.0,0.55,19.0,118.0,150.21,98.18
2016,9,23,17,30,396.0,29.0,0.5,18.0,72.0,95.66,53.49
2016,9,23,17,45,198.0,14.5,0.5,17.5,36.0,33.49,0.77
2016,9,23,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,11.0,0.35,14.0,26.0,19.77,0.0
2016,9,24,6,30,380.0,22.0,0.3,15.0,52.0,71.62,30.66
2016,9,24,6,45,485.5,30.0,0.3,16.0,98.0,126.87,77.85
2016,9,24,7,0,591.0,38.0,0.3,17.0,144.0,194.9,134.18
2016,9,24,7,15,652.0,43.0,0.3,18.0,194.5,258.91,189.51
2016,9,24,7,30,713.0,48.0,0.3,19.0,245.0,329.67,249.08
2016,9,24,7,45,752.5,52.0,0.3,20.0,296.0,396.26,303.6
2016,9,24,8,0,792.0,56.0,0.3,21.0,347.0,466.14,358.02
2016,9,24,8,15,819.0,58.5,0.3,21.5,396.0,526.94,404.13
2016,9,24,8,30,846.0,61.0,0.3,22.0,445.0,591.41,450.8
2016,9,24,8,45,865.5,63.0,0.3,23.0,490.0,650.98,491.11
2016,9,24,9,0,885.0,65.0,0.3,24.0,535.0,710.05,528.12
2016,9,24,9,15,898.5,67.0,0.25,24.5,575.5,763.71,559.64
2016,9,24,9,30,912.0,69.0,0.2,25.0,616.0,815.65,589.21
2016,9,24,9,45,923.5,69.5,0.2,26.0,650.5,862.13,614.22
2016,9,24,10,0,935.0,70.0,0.2,27.0,685.0,906.14,637.16
2016,9,24,10,15,942.0,71.0,0.15,27.5,712.5,943.93,656.24
2016,9,24,10,30,949.0,72.0,0.1,28.0,740.0,978.48,673.25
2016,9,24,10,45,953.0,72.5,0.1,28.5,760.0,1006.13,686.83
2016,9,24,11,0,957.0,73.0,0.1,29.0,780.0,1030.04,698.26
2016,9,24,11,15,959.5,73.5,0.1,29.5,792.5,1048.59,706.64
2016,9,24,11,30,962.0,74.0,0.1,30.0,805.0,1063.12,712.84
2016,9,24,11,45,962.0,74.5,0.1,30.5,809.5,1071.02,715.41
2016,9,24,12,0,962.0,75.0,0.1,31.0,814.0,1074.75,715.84
2016,9,24,12,15,960.5,75.0,0.1,31.0,811.0,1072.17,714.35
2016,9,24,12,30,959.0,75.0,0.1,31.0,808.0,1065.43,710.75
2016,9,24,12,45,947.0,80.0,0.15,31.5,795.0,1049.92,701.82
2016,9,24,13,0,935.0,85.0,0.2,32.0,782.0,1030.57,691.04
2016,9,24,13,15,930.0,84.0,0.2,32.0,763.0,1007.46,678.62
2016,9,24,13,30,925.0,83.0,0.2,32.0,744.0,980.68,664.14
2016,9,24,13,45,916.5,82.5,0.2,32.0,717.5,947.73,646.04
2016,9,24,14,0,908.0,82.0,0.2,32.0,691.0,911.64,626.03
2016,9,24,14,15,897.5,80.5,0.2,32.0,658.0,869.75,602.37
2016,9,24,14,30,887.0,79.0,0.2,32.0,625.0,825.29,576.89
2016,9,24,14,45,872.5,77.0,0.2,32.0,586.0,774.85,547.29
2016,9,24,15,0,858.0,75.0,0.2,32.0,547.0,722.71,516.12
2016,9,24,15,15,839.0,72.5,0.2,31.5,503.0,665.52,481.68
2016,9,24,15,30,820.0,70.0,0.2,31.0,459.0,612.13,446.72
2016,9,24,15,45,789.5,68.0,0.2,30.5,411.0,547.17,402.39
2016,9,24,16,0,759.0,66.0,0.2,30.0,363.0,483.44,357.08
2016,9,24,16,15,721.0,62.0,0.25,29.0,313.0,415.67,307.81
2016,9,24,16,30,683.0,58.0,0.3,28.0,263.0,350.83,258.12
2016,9,24,16,45,619.5,52.5,0.4,27.5,212.0,279.43,201.35
2016,9,24,17,0,556.0,47.0,0.5,27.0,161.0,214.57,147.99
2016,9,24,17,15,461.0,38.5,0.55,26.0,115.0,147.23,93.75
2016,9,24,17,30,366.0,30.0,0.6,25.0,69.0,91.9,49.65
2016,9,24,17,45,183.0,15.0,0.7,24.0,34.5,32.35,0.0
2016,9,24,18,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,6,15,177.0,11.5,0.45,19.5,24.5,19.89,0.0
2016,9,25,6,30,354.0,23.0,0.4,20.0,49.0,70.3,28.52
2016,9,25,6,45,463.5,31.5,0.4,21.0,95.0,125.39,75.92
2016,9,25,7,0,573.0,40.0,0.4,22.0,141.0,193.78,131.47
2016,9,25,7,15,636.5,45.5,0.35,23.0,191.5,258.19,185.93
2016,9,25,7,30,700.0,51.0,0.3,24.0,242.0,329.65,244.65
2016,9,25,7,45,740.0,55.5,0.3,25.0,293.0,396.37,298.12
2016,9,25,8,0,780.0,60.0,0.3,26.0,344.0,466.44,351.54
2016,9,25,8,15,808.0,63.0,0.3,26.5,393.5,531.09,399.33
2016,9,25,8,30,836.0,66.0,0.3,27.0,443.0,592.78,443.08
2016,9,25,8,45,854.5,69.0,0.3,28.0,488.0,652.33,482.49
2016,9,25,9,0,873.0,72.0,0.3,29.0,533.0,711.29,518.8
2016,9,25,9,15,887.5,74.0,0.25,29.5,573.5,765.14,549.78
2016,9,25,9,30,902.0,76.0,0.2,30.0,614.0,817.37,578.9
2016,9,25,9,45,912.5,77.5,0.2,30.5,648.5,863.74,604.48
2016,9,25,10,0,923.0,79.0,0.2,31.0,683.0,907.61,628.11
2016,9,25,10,15,930.5,80.5,0.2,31.5,711.0,945.98,648.08
2016,9,25,10,30,938.0,82.0,0.2,32.0,739.0,981.19,665.98
2016,9,25,10,45,930.5,89.0,0.2,32.5,756.5,1004.97,677.1
2016,9,25,11,0,923.0,96.0,0.2,33.0,774.0,1024.5,685.93
2016,9,25,11,15,926.0,96.5,0.2,33.5,786.5,1042.93,694.2
2016,9,25,11,30,929.0,97.0,0.2,34.0,799.0,1057.49,700.34
2016,9,25,11,45,920.0,102.0,0.2,34.5,801.5,1060.99,700.39
2016,9,25,12,0,911.0,107.0,0.2,35.0,804.0,1060.35,698.43
2016,9,25,12,15,910.0,107.0,0.15,35.0,800.5,1058.24,696.3
2016,9,25,12,30,909.0,107.0,0.1,35.0,797.0,1052.17,692.23
2016,9,25,12,45,907.5,106.0,0.1,35.5,786.5,1040.56,684.7
2016,9,25,13,0,906.0,105.0,0.1,36.0,776.0,1025.07,675.21
2016,9,25,13,15,900.5,103.5,0.1,36.0,757.0,1001.35,662.61
2016,9,25,13,30,895.0,102.0,0.1,36.0,738.0,974.1,648.12
2016,9,25,13,45,875.0,105.5,0.1,36.0,708.5,935.66,627.15
2016,9,25,14,0,855.0,109.0,0.1,36.0,679.0,904.56,610.48
2016,9,25,14,15,843.0,107.0,0.1,35.5,645.5,861.73,587.79
2016,9,25,14,30,831.0,105.0,0.1,35.0,612.0,816.57,563.43
2016,9,25,14,45,813.0,102.5,0.1,35.0,572.5,764.13,532.95
2016,9,25,15,0,795.0,100.0,0.1,35.0,533.0,710.43,501.14
2016,9,25,15,15,772.5,96.5,0.1,34.5,489.0,651.62,464.87
2016,9,25,15,30,750.0,93.0,0.1,34.0,445.0,594.78,428.23
2016,9,25,15,45,730.0,86.0,0.1,33.5,398.5,533.49,387.15
2016,9,25,16,0,710.0,79.0,0.1,33.0,352.0,472.6,344.52
2016,9,25,16,15,667.5,73.5,0.1,32.0,302.0,403.55,294.77
2016,9,25,16,30,625.0,68.0,0.1,31.0,252.0,338.16,245.37
2016,9,25,16,45,578.0,59.0,0.15,30.5,204.0,271.69,192.92
2016,9,25,17,0,531.0,50.0,0.2,30.0,156.0,210.33,142.82
2016,9,25,17,15,430.5,40.5,0.3,29.0,109.5,142.38,89.46
2016,9,25,17,30,330.0,31.0,0.4,28.0,63.0,87.2,46.04
2016,9,25,17,45,165.0,15.5,0.55,27.0,31.5,30.96,0.0
2016,9,25,18,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,124.5,12.0,0.45,18.0,21.0,17.63,0.0
2016,9,26,6,30,249.0,24.0,0.4,19.0,42.0,58.88,23.16
2016,9,26,6,45,359.0,35.5,0.35,20.5,85.0,111.23,68.95
2016,9,26,7,0,469.0,47.0,0.3,22.0,128.0,176.3,121.09
2016,9,26,7,15,538.0,55.0,0.25,23.0,177.0,238.74,173.13
2016,9,26,7,30,607.0,63.0,0.2,24.0,226.0,309.18,230.38
2016,9,26,7,45,651.5,69.0,0.2,25.0,276.0,374.28,282.15
2016,9,26,8,0,696.0,75.0,0.2,26.0,326.0,443.46,334.65
2016,9,26,8,15,728.0,79.0,0.2,27.0,374.5,505.74,379.89
2016,9,26,8,30,760.0,83.0,0.2,28.0,423.0,571.06,425.12
2016,9,26,8,45,781.5,87.0,0.2,29.0,467.5,630.74,464.39
2016,9,26,9,0,803.0,91.0,0.2,30.0,512.0,690.29,501.91
2016,9,26,9,15,820.5,94.0,0.2,30.5,552.5,745.23,534.51
2016,9,26,9,30,838.0,97.0,0.2,31.0,593.0,798.98,565.49
2016,9,26,9,45,848.5,100.0,0.2,31.5,627.0,845.33,591.16
2016,9,26,10,0,859.0,103.0,0.2,32.0,661.0,889.35,614.99
2016,9,26,10,15,868.5,104.5,0.2,32.5,689.0,928.16,635.32
2016,9,26,10,30,878.0,106.0,0.2,33.0,717.0,953.48,647.49
2016,9,26,10,45,883.0,108.0,0.2,33.5,737.5,981.94,661.61
2016,9,26,11,0,888.0,110.0,0.2,34.0,758.0,1006.96,673.61
2016,9,26,11,15,891.5,110.5,0.2,34.0,771.0,1025.26,683.18
2016,9,26,11,30,895.0,111.0,0.2,34.0,784.0,1039.83,690.8
2016,9,26,11,45,895.0,112.0,0.2,34.0,788.5,1047.6,694.73
2016,9,26,12,0,895.0,113.0,0.2,34.0,793.0,1051.46,696.7
2016,9,26,12,15,894.0,112.5,0.2,34.0,789.5,1048.73,695.13
2016,9,26,12,30,893.0,112.0,0.2,34.0,786.0,1042.11,691.61
2016,9,26,12,45,908.0,103.0,0.2,34.5,779.5,1038.17,688.39
2016,9,26,13,0,923.0,94.0,0.2,35.0,773.0,1029.81,682.78
2016,9,26,13,15,917.5,93.0,0.2,34.5,754.0,1006.26,671.46
2016,9,26,13,30,912.0,92.0,0.2,34.0,735.0,979.11,658.27
2016,9,26,13,45,904.0,91.0,0.2,34.0,708.5,946.22,640.36
2016,9,26,14,0,896.0,90.0,0.2,34.0,682.0,910.21,620.56
2016,9,26,14,15,885.0,88.5,0.2,33.5,649.0,868.14,598.18
2016,9,26,14,30,874.0,87.0,0.2,33.0,616.0,823.6,573.96
2016,9,26,14,45,858.5,84.5,0.2,33.0,576.5,772.21,543.86
2016,9,26,15,0,843.0,82.0,0.2,33.0,537.0,725.37,516.18
2016,9,26,15,15,822.5,79.5,0.2,32.5,493.0,666.99,480.57
2016,9,26,15,30,802.0,77.0,0.2,32.0,449.0,608.13,442.27
2016,9,26,15,45,774.0,73.0,0.2,32.0,401.0,543.15,397.35
2016,9,26,16,0,746.0,69.0,0.2,32.0,353.0,479.23,351.42
2016,9,26,16,15,705.5,64.5,0.2,31.0,302.5,410.41,301.34
2016,9,26,16,30,665.0,60.0,0.2,30.0,252.0,345.66,251.82
2016,9,26,16,45,605.0,53.5,0.2,29.0,202.0,275.04,196.1
2016,9,26,17,0,545.0,47.0,0.2,28.0,152.0,211.04,143.89
2016,9,26,17,15,446.0,37.5,0.2,26.5,106.5,142.68,89.64
2016,9,26,17,30,347.0,28.0,0.2,25.0,61.0,86.95,44.62
2016,9,26,17,45,173.5,14.0,0.25,23.5,30.5,26.68,0.0
2016,9,26,18,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,6,15,131.0,11.0,0.5,19.0,20.5,17.47,0.0
2016,9,27,6,30,262.0,22.0,0.4,20.0,41.0,59.16,20.82
2016,9,27,6,45,372.5,33.0,0.35,21.5,83.5,112.49,68.97
2016,9,27,7,0,483.0,44.0,0.3,23.0,126.0,178.23,121.68
2016,9,27,7,15,551.0,51.5,0.25,24.0,174.5,240.74,173.78
2016,9,27,7,30,619.0,59.0,0.2,25.0,223.0,311.11,230.91
2016,9,27,7,45,663.5,64.5,0.15,26.0,273.0,376.33,282.4
2016,9,27,8,0,708.0,70.0,0.1,27.0,323.0,444.55,333.7
2016,9,27,8,15,739.0,74.0,0.1,27.5,371.0,508.18,380.36
2016,9,27,8,30,770.0,78.0,0.1,28.0,419.0,573.39,426.12
2016,9,27,8,45,793.0,81.0,0.1,29.0,464.0,633.37,465.5
2016,9,27,9,0,816.0,84.0,0.1,30.0,509.0,693.33,502.92
2016,9,27,9,15,832.5,86.5,0.1,30.5,549.0,747.4,534.72
2016,9,27,9,30,849.0,89.0,0.1,31.0,589.0,800.16,564.96
2016,9,27,9,45,870.5,87.0,0.1,32.0,625.5,842.2,586.71
2016,9,27,10,0,892.0,85.0,0.1,33.0,662.0,890.09,611.6
2016,9,27,10,15,900.5,86.5,0.1,33.0,689.5,928.24,632.6
2016,9,27,10,30,909.0,88.0,0.1,33.0,717.0,963.39,651.78
2016,9,27,10,45,915.0,88.5,0.1,33.5,737.5,991.76,665.58
2016,9,27,11,0,921.0,89.0,0.1,34.0,758.0,1016.62,677.37
2016,9,27,11,15,924.0,90.0,0.1,34.0,771.0,1035.41,687.15
2016,9,27,11,30,927.0,91.0,0.1,34.0,784.0,1050.34,694.92
2016,9,27,11,45,928.5,91.0,0.1,34.5,788.5,1058.65,697.68
2016,9,27,12,0,930.0,91.0,0.1,35.0,793.0,1062.93,698.41
2016,9,27,12,15,929.5,91.0,0.1,35.0,790.0,1061.13,697.38
2016,9,27,12,30,929.0,91.0,0.1,35.0,787.0,1055.3,694.33
2016,9,27,12,45,927.0,90.0,0.15,35.0,776.5,1042.78,688.59
2016,9,27,13,0,925.0,89.0,0.2,35.0,766.0,1026.35,680.94
2016,9,27,13,15,920.5,88.0,0.2,35.0,747.0,1003.64,668.85
2016,9,27,13,30,916.0,87.0,0.2,35.0,728.0,977.3,654.78
2016,9,27,13,45,908.0,86.0,0.2,35.0,702.0,944.23,636.81
2016,9,27,14,0,900.0,85.0,0.2,35.0,676.0,908.04,616.97
2016,9,27,14,15,889.5,83.5,0.2,34.5,643.0,866.21,594.82
2016,9,27,14,30,879.0,82.0,0.2,34.0,610.0,821.86,570.8
2016,9,27,14,45,864.5,80.0,0.2,34.0,571.0,771.57,541.48
2016,9,27,15,0,850.0,78.0,0.2,34.0,532.0,719.63,510.62
2016,9,27,15,15,830.0,75.0,0.2,33.5,488.0,666.72,478.87
2016,9,27,15,30,810.0,72.0,0.2,33.0,444.0,607.28,440.23
2016,9,27,15,45,782.5,68.5,0.2,32.5,396.0,542.77,396.53
2016,9,27,16,0,755.0,65.0,0.2,32.0,348.0,479.27,351.57
2016,9,27,16,15,715.0,60.5,0.2,31.0,298.0,410.24,301.22
2016,9,27,16,30,675.0,56.0,0.2,30.0,248.0,344.44,250.78
2016,9,27,16,45,614.5,50.0,0.2,29.0,198.0,273.68,194.76
2016,9,27,17,0,554.0,44.0,0.2,28.0,148.0,210.28,142.83
2016,9,27,17,15,452.5,35.0,0.2,26.5,102.5,141.46,88.14
2016,9,27,17,30,351.0,26.0,0.2,25.0,57.0,85.38,41.82
2016,9,27,17,45,175.5,13.0,0.25,24.0,28.5,25.91,0.0
2016,9,27,18,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,15,164.0,10.5,0.75,18.0,21.0,19.47,0.0
2016,9,28,6,30,328.0,21.0,0.6,19.0,42.0,67.2,20.84
2016,9,28,6,45,442.5,29.5,0.45,20.0,86.5,122.97,74.67
2016,9,28,7,0,557.0,38.0,0.3,21.0,131.0,191.88,130.98
2016,9,28,7,15,623.0,44.0,0.25,22.0,181.0,256.87,186.03
2016,9,28,7,30,689.0,50.0,0.2,23.0,231.0,329.25,245.54
2016,9,28,7,45,730.5,54.0,0.2,24.0,281.5,395.54,298.76
2016,9,28,8,0,772.0,58.0,0.2,25.0,332.0,465.32,352.04
2016,9,28,8,15,800.5,61.0,0.2,26.0,380.5,529.76,398.94
2016,9,28,8,30,829.0,64.0,0.2,27.0,429.0,591.14,441.56
2016,9,28,8,45,849.0,66.5,0.2,28.0,474.0,650.64,480.82
2016,9,28,9,0,869.0,69.0,0.2,29.0,519.0,709.7,516.8
2016,9,28,9,15,884.0,71.0,0.2,29.0,559.0,763.58,549.59
2016,9,28,9,30,899.0,73.0,0.2,29.0,599.0,815.9,580.78
2016,9,28,9,45,908.0,75.5,0.2,29.5,633.0,861.85,606.25
2016,9,28,10,0,917.0,78.0,0.2,30.0,667.0,905.2,629.71
2016,9,28,10,15,924.5,79.0,0.2,30.0,694.5,942.57,650.52
2016,9,28,10,30,932.0,80.0,0.2,30.0,722.0,976.78,669.36
2016,9,28,10,45,937.0,81.0,0.2,30.5,742.0,1005.23,683.37
2016,9,28,11,0,942.0,82.0,0.2,31.0,762.0,1030.05,695.27
2016,9,28,11,15,944.5,82.5,0.2,31.0,774.5,1048.0,704.67
2016,9,28,11,30,947.0,83.0,0.2,31.0,787.0,1061.99,712.01
2016,9,28,11,45,948.0,83.5,0.25,31.0,791.5,1070.43,717.45
2016,9,28,12,0,949.0,84.0,0.3,31.0,796.0,1074.76,720.85
2016,9,28,12,15,947.5,84.0,0.3,30.5,792.5,1071.82,720.61
2016,9,28,12,30,946.0,84.0,0.3,30.0,789.0,1064.78,718.26
2016,9,28,12,45,936.5,86.5,0.3,30.0,776.0,1048.59,709.38
2016,9,28,13,0,927.0,89.0,0.3,30.0,763.0,1028.59,698.53
2016,9,28,13,15,921.5,88.5,0.3,29.5,744.0,1005.38,687.27
2016,9,28,13,30,916.0,88.0,0.3,29.0,725.0,978.56,673.9
2016,9,28,13,45,909.5,86.0,0.3,29.0,698.5,945.65,655.51
2016,9,28,14,0,903.0,84.0,0.3,29.0,672.0,909.52,635.14
2016,9,28,14,15,892.5,82.5,0.3,28.5,639.0,867.53,612.21
2016,9,28,14,30,882.0,81.0,0.3,28.0,606.0,823.01,587.35
2016,9,28,14,45,868.5,78.5,0.3,28.0,567.0,772.75,557.22
2016,9,28,15,0,855.0,76.0,0.3,28.0,528.0,720.74,525.45
2016,9,28,15,15,835.0,73.0,0.3,27.5,484.0,667.56,492.64
2016,9,28,15,30,815.0,70.0,0.3,27.0,440.0,607.86,452.69
2016,9,28,15,45,788.0,66.5,0.3,27.0,392.0,543.39,406.94
2016,9,28,16,0,761.0,63.0,0.3,27.0,344.0,479.86,360.03
2016,9,28,16,15,720.5,59.0,0.3,26.0,294.0,410.84,308.38
2016,9,28,16,30,680.0,55.0,0.3,25.0,244.0,345.06,256.66
2016,9,28,16,45,618.0,49.0,0.35,24.5,194.0,273.52,198.48
2016,9,28,17,0,556.0,43.0,0.4,24.0,144.0,209.61,144.76
2016,9,28,17,15,448.5,34.0,0.4,23.0,99.0,139.48,87.88
2016,9,28,17,30,341.0,25.0,0.4,22.0,54.0,82.17,38.48
2016,9,28,17,45,170.5,12.5,0.4,21.0,27.0,24.99,0.0
2016,9,28,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,6,15,138.5,10.5,0.6,14.5,19.5,18.17,0.0
2016,9,29,6,30,277.0,21.0,0.6,15.0,39.0,61.16,16.24
2016,9,29,6,45,399.0,30.5,0.6,16.0,82.0,117.41,73.0
2016,9,29,7,0,521.0,40.0,0.6,17.0,125.0,186.67,130.45
2016,9,29,7,15,288.0,69.5,0.55,17.5,119.0,173.41,131.14
2016,9,29,7,30,55.0,99.0,0.5,18.0,113.0,113.27,88.27
2016,9,29,7,45,62.5,119.5,0.5,19.0,139.0,139.64,110.24
2016,9,29,8,0,70.0,140.0,0.5,20.0,165.0,167.0,132.13
2016,9,29,8,15,440.5,104.0,0.45,20.5,293.5,370.83,293.76
2016,9,29,8,30,811.0,68.0,0.4,21.0,422.0,590.56,455.82
2016,9,29,8,45,834.0,70.5,0.4,22.0,467.5,651.85,495.53
2016,9,29,9,0,857.0,73.0,0.4,23.0,513.0,707.25,530.45
2016,9,29,9,15,872.0,75.0,0.35,23.5,553.0,760.54,562.12
2016,9,29,9,30,887.0,77.0,0.3,24.0,593.0,812.3,591.87
2016,9,29,9,45,899.0,78.0,0.3,24.5,627.0,858.5,618.21
2016,9,29,10,0,911.0,79.0,0.3,25.0,661.0,902.34,642.62
2016,9,29,10,15,919.0,80.5,0.3,25.0,688.5,940.48,664.44
2016,9,29,10,30,927.0,82.0,0.3,25.0,716.0,975.52,684.26
2016,9,29,10,45,933.0,82.5,0.3,25.5,736.5,1004.14,698.77
2016,9,29,11,0,939.0,83.0,0.3,26.0,757.0,1029.19,711.15
2016,9,29,11,15,941.5,83.5,0.3,26.0,769.0,1047.0,720.71
2016,9,29,11,30,944.0,84.0,0.3,26.0,781.0,1060.87,728.16
2016,9,29,11,45,944.5,84.0,0.35,26.0,785.5,1068.1,733.13
2016,9,29,12,0,945.0,84.0,0.4,26.0,790.0,1071.23,735.99
2016,9,29,12,15,943.5,84.0,0.4,25.5,786.0,1068.21,735.66
2016,9,29,12,30,942.0,84.0,0.4,25.0,782.0,1061.11,733.17
2016,9,29,12,45,932.0,87.0,0.45,25.0,768.5,1044.96,725.31
2016,9,29,13,0,922.0,90.0,0.5,25.0,755.0,1025.04,715.38
2016,9,29,13,15,916.0,89.0,0.5,24.5,735.5,1000.77,703.08
2016,9,29,13,30,910.0,88.0,0.5,24.0,716.0,972.96,688.62
2016,9,29,13,45,900.5,87.0,0.5,24.0,689.0,938.53,668.72
2016,9,29,14,0,891.0,86.0,0.5,24.0,662.0,901.11,646.88
2016,9,29,14,15,879.0,84.5,0.5,23.5,628.5,858.18,622.55
2016,9,29,14,30,867.0,83.0,0.5,23.0,595.0,812.9,596.33
2016,9,29,14,45,850.0,81.0,0.5,22.5,555.5,761.07,565.24
2016,9,29,15,0,833.0,79.0,0.5,22.0,516.0,713.97,536.7
2016,9,29,15,15,811.5,76.0,0.5,21.5,472.0,654.74,498.21
2016,9,29,15,30,790.0,73.0,0.5,21.0,428.0,595.21,456.97
2016,9,29,15,45,760.0,69.5,0.5,20.5,380.0,530.27,410.05
2016,9,29,16,0,730.0,66.0,0.5,20.0,332.0,466.65,362.08
2016,9,29,16,15,687.0,61.5,0.5,19.5,282.5,397.65,307.93
2016,9,29,16,30,644.0,57.0,0.5,19.0,233.0,333.22,255.04
2016,9,29,16,45,578.0,50.5,0.5,18.5,184.0,262.01,195.34
2016,9,29,17,0,512.0,44.0,0.5,18.0,135.0,198.23,140.46
2016,9,29,17,15,402.5,34.5,0.5,17.0,91.0,130.04,83.95
2016,9,29,17,30,293.0,25.0,0.5,16.0,47.0,74.27,33.05
2016,9,29,17,45,146.5,12.5,0.5,15.5,23.5,22.92,0.0
2016,9,29,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,15,78.5,10.5,0.6,12.0,15.5,14.37,0.0
2016,9,30,6,30,157.0,21.0,0.6,12.0,31.0,44.62,8.43
2016,9,30,6,45,244.5,36.0,0.6,12.5,67.5,91.68,59.22
2016,9,30,7,0,332.0,51.0,0.6,13.0,104.0,147.03,106.35
2016,9,30,7,15,385.5,64.0,0.6,13.5,146.5,200.43,153.3
2016,9,30,7,30,439.0,77.0,0.6,14.0,189.0,260.28,205.02
2016,9,30,7,45,489.0,83.5,0.6,14.5,233.5,322.52,257.42
2016,9,30,8,0,539.0,90.0,0.6,15.0,278.0,386.13,309.24
2016,9,30,8,15,433.0,127.5,0.6,15.5,292.0,392.7,314.64
2016,9,30,8,30,327.0,165.0,0.6,16.0,306.0,379.83,303.97
2016,9,30,8,45,528.5,131.0,0.6,16.5,387.5,510.19,404.79
2016,9,30,9,0,730.0,97.0,0.6,17.0,469.0,653.14,508.94
2016,9,30,9,15,611.5,147.0,0.6,17.0,475.0,652.5,504.17
2016,9,30,9,30,493.0,197.0,0.6,17.0,481.0,630.85,486.04
2016,9,30,9,45,694.0,143.0,0.6,17.5,569.0,772.67,586.02
2016,9,30,10,0,895.0,89.0,0.6,18.0,657.0,901.06,666.91
2016,9,30,10,15,904.0,90.5,0.6,18.0,685.5,939.55,688.58
2016,9,30,10,30,913.0,92.0,0.6,18.0,714.0,975.04,709.54
2016,9,30,10,45,754.5,158.0,0.6,18.5,682.0,936.58,682.4
2016,9,30,11,0,596.0,224.0,0.6,19.0,650.0,859.7,630.94
2016,9,30,11,15,598.5,227.5,0.6,18.5,661.0,876.34,643.66
