Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,30,601.0,231.0,0.6,18.0,672.0,896.57,657.2
2016,9,30,11,45,587.5,239.0,0.65,18.0,672.5,890.0,653.19
2016,9,30,12,0,574.0,247.0,0.7,18.0,673.0,886.74,651.63
2016,9,30,12,15,574.5,245.0,0.7,17.5,670.0,884.0,651.22
2016,9,30,12,30,575.0,243.0,0.7,17.0,667.0,878.44,649.07
2016,9,30,12,45,569.5,240.0,0.7,17.0,654.0,863.0,639.29
2016,9,30,13,0,564.0,237.0,0.7,17.0,641.0,844.98,627.99
2016,9,30,13,15,587.0,221.0,0.7,16.5,632.0,837.98,626.02
2016,9,30,13,30,610.0,205.0,0.7,16.0,623.0,834.71,626.22
2016,9,30,13,45,575.0,206.5,0.7,16.0,588.5,778.83,588.87
2016,9,30,14,0,540.0,208.0,0.7,16.0,554.0,729.82,556.11
2016,9,30,14,15,569.5,186.0,0.65,16.0,534.0,710.6,544.31
2016,9,30,14,30,599.0,164.0,0.6,16.0,514.0,694.82,534.13
2016,9,30,14,45,476.0,184.0,0.6,16.0,450.5,586.36,455.94
2016,9,30,15,0,353.0,204.0,0.6,16.0,387.0,479.46,377.4
2016,9,30,15,15,423.0,170.5,0.6,15.5,371.5,486.86,385.99
2016,9,30,15,30,493.0,137.0,0.6,15.0,356.0,472.09,376.37
2016,9,30,15,45,463.5,128.0,0.6,15.0,315.5,417.02,333.59
2016,9,30,16,0,434.0,119.0,0.6,15.0,275.0,364.1,291.57
2016,9,30,16,15,410.0,103.5,0.6,14.5,233.0,309.55,247.43
2016,9,30,16,30,386.0,88.0,0.6,14.0,191.0,257.24,203.44
2016,9,30,16,45,340.5,73.0,0.6,14.0,150.0,200.63,154.61
2016,9,30,17,0,295.0,58.0,0.6,14.0,109.0,149.47,109.74
2016,9,30,17,15,224.0,41.5,0.55,13.5,72.5,97.17,65.15
2016,9,30,17,30,153.0,25.0,0.5,13.0,36.0,51.82,20.58
2016,9,30,17,45,76.5,12.5,0.5,12.5,18.0,17.05,0.0
2016,9,30,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,107.0,10.5,0.45,9.0,16.5,16.59,0.0
2016,10,1,6,30,214.0,21.0,0.4,10.0,33.0,53.59,6.04
2016,10,1,6,45,344.5,32.0,0.35,11.0,75.5,110.23,70.15
2016,10,1,7,0,475.0,43.0,0.3,12.0,118.0,180.2,128.85
2016,10,1,7,15,550.0,50.5,0.3,12.5,167.0,244.96,185.47
2016,10,1,7,30,625.0,58.0,0.3,13.0,216.0,318.4,248.35
2016,10,1,7,45,677.0,62.5,0.35,14.0,267.0,386.43,305.18
2016,10,1,8,0,729.0,67.0,0.4,15.0,318.0,458.07,362.52
2016,10,1,8,15,761.0,71.0,0.35,15.5,366.5,523.43,412.52
2016,10,1,8,30,793.0,75.0,0.3,16.0,415.0,590.41,461.36
2016,10,1,8,45,818.5,77.0,0.3,16.5,460.5,651.98,504.81
2016,10,1,9,0,844.0,79.0,0.3,17.0,506.0,713.65,545.88
2016,10,1,9,15,860.5,81.5,0.3,17.5,546.0,768.75,580.05
2016,10,1,9,30,877.0,84.0,0.3,18.0,586.0,814.96,607.54
2016,10,1,9,45,893.0,83.5,0.3,18.5,621.5,862.32,635.35
2016,10,1,10,0,909.0,83.0,0.3,19.0,657.0,907.6,661.25
2016,10,1,10,15,917.5,84.5,0.3,19.0,684.5,945.99,683.68
2016,10,1,10,30,926.0,86.0,0.3,19.0,712.0,981.3,704.09
2016,10,1,10,45,931.5,87.0,0.3,19.5,732.5,1009.84,718.89
2016,10,1,11,0,937.0,88.0,0.3,20.0,753.0,1034.78,731.52
2016,10,1,11,15,940.0,88.5,0.3,20.0,765.5,1052.89,741.48
2016,10,1,11,30,943.0,89.0,0.3,20.0,778.0,1067.08,749.28
2016,10,1,11,45,943.0,90.0,0.35,20.5,782.0,1074.78,753.2
2016,10,1,12,0,943.0,91.0,0.4,21.0,786.0,1078.4,754.97
2016,10,1,12,15,942.0,90.5,0.4,21.0,782.0,1075.13,753.02
2016,10,1,12,30,941.0,90.0,0.4,21.0,778.0,1067.79,748.9
2016,10,1,12,45,937.5,90.0,0.45,21.0,766.5,1054.48,742.66
2016,10,1,13,0,934.0,90.0,0.5,21.0,755.0,1037.24,734.22
2016,10,1,13,15,928.5,89.0,0.5,20.5,735.0,1013.08,721.8
2016,10,1,13,30,923.0,88.0,0.5,20.0,715.0,985.31,707.21
2016,10,1,13,45,914.0,87.0,0.5,20.0,688.0,950.87,687.08
2016,10,1,14,0,905.0,86.0,0.5,20.0,661.0,913.35,664.95
2016,10,1,14,15,894.0,84.0,0.5,19.5,627.5,870.1,640.15
2016,10,1,14,30,883.0,82.0,0.5,19.0,594.0,824.38,613.35
2016,10,1,14,45,866.5,80.0,0.55,19.0,554.5,772.2,581.44
2016,10,1,15,0,850.0,78.0,0.6,19.0,515.0,724.68,552.01
2016,10,1,15,15,828.0,75.5,0.6,18.5,470.0,664.82,512.61
2016,10,1,15,30,806.0,73.0,0.6,18.0,425.0,604.66,470.32
2016,10,1,15,45,774.5,69.5,0.6,18.0,376.5,537.96,420.64
2016,10,1,16,0,743.0,66.0,0.6,18.0,328.0,472.71,370.11
2016,10,1,16,15,698.5,61.0,0.6,17.5,278.0,401.72,313.78
2016,10,1,16,30,654.0,56.0,0.6,17.0,228.0,335.68,258.92
2016,10,1,16,45,583.0,49.5,0.6,16.5,178.0,262.25,196.74
2016,10,1,17,0,512.0,43.0,0.6,16.0,128.0,196.86,139.98
2016,10,1,17,15,390.5,33.0,0.6,15.0,84.5,125.84,80.71
2016,10,1,17,30,269.0,23.0,0.6,14.0,41.0,67.48,20.81
2016,10,1,17,45,134.5,11.5,0.6,13.5,20.5,20.99,0.0
2016,10,1,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,42.0,9.5,0.4,11.0,12.0,11.2,0.0
2016,10,2,6,30,84.0,19.0,0.4,11.0,24.0,33.26,0.0
2016,10,2,6,45,148.5,36.0,0.45,11.5,55.0,74.27,48.59
2016,10,2,7,0,213.0,53.0,0.5,12.0,86.0,119.67,87.95
2016,10,2,7,15,250.0,71.0,0.5,12.0,123.5,165.39,128.43
2016,10,2,7,30,287.0,89.0,0.5,12.0,161.0,207.98,166.12
2016,10,2,7,45,313.0,104.0,0.5,12.0,198.0,262.26,212.61
2016,10,2,8,0,339.0,119.0,0.5,12.0,235.0,311.54,253.78
2016,10,2,8,15,169.5,95.0,0.5,12.0,153.0,198.73,163.09
2016,10,2,8,30,0.0,71.0,0.5,12.0,71.0,58.88,44.76
2016,10,2,8,45,153.5,137.5,0.5,12.5,215.0,241.05,198.92
2016,10,2,9,0,307.0,204.0,0.5,13.0,359.0,444.34,357.61
2016,10,2,9,15,560.0,153.0,0.5,13.5,462.0,614.17,484.57
2016,10,2,9,30,813.0,102.0,0.5,14.0,565.0,792.66,607.7
2016,10,2,9,45,435.0,186.0,0.5,14.5,435.5,593.52,460.3
2016,10,2,10,0,57.0,270.0,0.5,15.0,306.0,314.39,245.45
2016,10,2,10,15,469.0,185.5,0.5,15.0,499.5,656.49,510.2
2016,10,2,10,30,881.0,101.0,0.5,15.0,693.0,957.18,709.05
2016,10,2,10,45,590.5,211.0,0.5,15.5,613.0,828.99,617.83
2016,10,2,11,0,300.0,321.0,0.5,16.0,533.0,656.09,493.5
2016,10,2,11,15,413.5,288.0,0.5,16.0,585.0,757.74,567.73
2016,10,2,11,30,527.0,255.0,0.5,16.0,637.0,843.17,625.78
2016,10,2,11,45,299.0,295.5,0.55,16.0,512.5,637.91,481.46
2016,10,2,12,0,71.0,336.0,0.6,16.0,388.0,407.6,312.6
2016,10,2,12,15,291.0,298.0,0.6,16.0,510.0,632.81,483.73
2016,10,2,12,30,511.0,260.0,0.6,16.0,632.0,833.15,622.44
2016,10,2,12,45,255.5,147.0,0.6,16.0,333.0,443.09,345.36
2016,10,2,13,0,0.0,34.0,0.6,16.0,34.0,28.23,17.61
2016,10,2,13,15,61.5,176.5,0.6,16.0,218.0,224.15,179.13
2016,10,2,13,30,123.0,319.0,0.6,16.0,402.0,453.4,353.09
2016,10,2,13,45,221.0,296.0,0.65,16.0,438.5,514.04,399.01
2016,10,2,14,0,319.0,273.0,0.7,16.0,475.0,586.58,453.98
2016,10,2,14,15,159.5,193.5,0.7,15.5,294.5,334.07,265.23
2016,10,2,14,30,0.0,114.0,0.7,15.0,114.0,96.07,74.09
2016,10,2,14,45,156.0,160.5,0.7,15.0,239.5,282.97,230.26
2016,10,2,15,0,312.0,207.0,0.7,15.0,365.0,453.7,362.88
2016,10,2,15,15,354.5,180.0,0.7,14.5,344.5,437.22,350.47
2016,10,2,15,30,397.0,153.0,0.7,14.0,324.0,428.56,344.96
2016,10,2,15,45,380.5,138.0,0.7,14.0,287.0,379.78,306.58
2016,10,2,16,0,364.0,123.0,0.7,14.0,250.0,332.01,268.19
2016,10,2,16,15,502.5,89.5,0.65,13.5,235.5,337.62,270.64
2016,10,2,16,30,641.0,56.0,0.6,13.0,221.0,330.26,259.05
2016,10,2,16,45,572.0,49.0,0.6,13.0,172.0,257.81,195.81
2016,10,2,17,0,503.0,42.0,0.6,13.0,123.0,193.21,138.6
2016,10,2,17,15,378.5,32.0,0.6,12.5,80.0,122.27,78.41
2016,10,2,17,30,254.0,22.0,0.6,12.0,37.0,63.71,12.16
2016,10,2,17,45,127.0,11.0,0.6,11.5,18.5,19.92,0.0
2016,10,2,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.0,0.25,8.5,3.0,2.56,0.0
2016,10,3,6,30,0.0,6.0,0.2,9.0,6.0,4.92,0.0
2016,10,3,6,45,0.0,14.0,0.15,9.5,14.0,11.52,3.74
2016,10,3,7,0,0.0,22.0,0.1,10.0,22.0,18.12,9.93
2016,10,3,7,15,0.0,31.5,0.1,10.0,31.5,25.99,17.01
2016,10,3,7,30,0.0,41.0,0.1,10.0,41.0,33.88,24.04
2016,10,3,7,45,0.0,50.5,0.15,10.5,50.5,41.78,30.89
2016,10,3,8,0,0.0,60.0,0.2,11.0,60.0,49.69,37.62
2016,10,3,8,15,0.0,76.0,0.2,11.0,76.0,63.26,49.16
2016,10,3,8,30,0.0,92.0,0.2,11.0,92.0,77.29,60.92
2016,10,3,8,45,38.0,152.0,0.25,11.5,171.0,167.56,136.63
2016,10,3,9,0,76.0,212.0,0.3,12.0,250.0,260.05,210.8
2016,10,3,9,15,38.0,134.5,0.3,12.0,153.5,152.3,122.56
2016,10,3,9,30,0.0,57.0,0.3,12.0,57.0,47.27,34.53
2016,10,3,9,45,0.0,107.5,0.35,12.5,107.5,90.21,70.54
2016,10,3,10,0,0.0,158.0,0.4,13.0,158.0,136.0,107.68
2016,10,3,10,15,5.0,186.5,0.4,13.0,190.0,167.1,132.6
2016,10,3,10,30,10.0,215.0,0.4,13.0,222.0,198.98,157.86
2016,10,3,10,45,5.5,186.5,0.45,13.5,190.5,167.42,132.0
2016,10,3,11,0,1.0,158.0,0.5,14.0,159.0,136.49,106.84
2016,10,3,11,15,10.0,209.0,0.5,14.0,216.5,193.19,152.58
2016,10,3,11,30,19.0,260.0,0.5,14.0,274.0,251.89,198.51
2016,10,3,11,45,14.0,238.0,0.5,14.0,248.5,225.23,177.12
2016,10,3,12,0,9.0,216.0,0.5,14.0,223.0,198.9,156.39
2016,10,3,12,15,45.5,275.5,0.5,14.0,309.0,314.97,248.1
2016,10,3,12,30,82.0,335.0,0.5,14.0,395.0,418.03,325.68
2016,10,3,12,45,42.5,253.0,0.5,14.0,284.0,287.03,225.18
2016,10,3,13,0,3.0,171.0,0.5,14.0,173.0,150.47,117.63
2016,10,3,13,15,1.5,140.5,0.5,13.5,141.5,121.05,94.73
2016,10,3,13,30,0.0,110.0,0.5,13.0,110.0,92.32,71.54
2016,10,3,13,45,0.0,89.5,0.5,13.0,89.5,74.49,56.98
2016,10,3,14,0,0.0,69.0,0.5,13.0,69.0,57.33,42.8
2016,10,3,14,15,0.0,84.0,0.45,13.0,84.0,69.84,53.41
2016,10,3,14,30,0.0,99.0,0.4,13.0,99.0,82.74,64.27
2016,10,3,14,45,0.0,61.0,0.4,13.0,61.0,50.58,37.42
2016,10,3,15,0,0.0,23.0,0.4,13.0,23.0,19.0,10.67
2016,10,3,15,15,0.0,19.5,0.4,12.5,19.5,16.09,8.26
2016,10,3,15,30,0.0,16.0,0.4,12.0,16.0,13.19,5.81
2016,10,3,15,45,343.0,42.5,0.4,12.0,160.5,257.37,215.1
2016,10,3,16,0,686.0,69.0,0.4,12.0,305.0,447.24,360.58
2016,10,3,16,15,638.5,64.0,0.35,12.0,256.5,378.11,300.75
2016,10,3,16,30,591.0,59.0,0.3,12.0,208.0,313.3,245.35
2016,10,3,16,45,515.0,51.5,0.3,12.0,160.0,240.98,183.19
2016,10,3,17,0,439.0,44.0,0.3,12.0,112.0,177.41,127.54
2016,10,3,17,15,313.0,32.5,0.3,11.5,72.0,108.86,69.59
2016,10,3,17,30,187.0,21.0,0.3,11.0,32.0,52.39,0.21
2016,10,3,17,45,93.5,10.5,0.3,11.0,16.0,16.71,0.0
2016,10,3,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,15,98.5,9.0,0.4,9.5,13.5,15.39,0.0
2016,10,4,6,30,197.0,18.0,0.4,10.0,27.0,49.38,0.0
2016,10,4,6,45,332.5,29.0,0.4,10.5,68.0,107.83,67.25
2016,10,4,7,0,468.0,40.0,0.4,11.0,109.0,178.91,128.45
2016,10,4,7,15,546.0,47.5,0.4,11.0,157.5,244.44,186.55
2016,10,4,7,30,624.0,55.0,0.4,11.0,206.0,319.03,251.45
2016,10,4,7,45,676.0,59.5,0.4,11.5,257.0,385.7,308.22
2016,10,4,8,0,728.0,64.0,0.4,12.0,308.0,458.59,367.54
2016,10,4,8,15,548.0,107.5,0.4,12.5,306.5,447.0,359.12
2016,10,4,8,30,368.0,151.0,0.4,13.0,305.0,406.92,327.41
2016,10,4,8,45,606.0,114.0,0.4,13.5,400.0,556.34,442.99
2016,10,4,9,0,844.0,77.0,0.4,14.0,495.0,715.38,556.64
2016,10,4,9,15,861.0,79.5,0.35,14.5,535.0,770.68,589.19
2016,10,4,9,30,878.0,82.0,0.3,15.0,575.0,817.04,616.27
2016,10,4,9,45,893.0,82.5,0.3,16.0,610.0,864.53,643.3
2016,10,4,10,0,908.0,83.0,0.3,17.0,645.0,909.87,668.24
2016,10,4,10,15,916.5,84.0,0.3,17.5,672.0,947.4,689.0
2016,10,4,10,30,925.0,85.0,0.3,18.0,699.0,981.86,707.68
2016,10,4,10,45,932.5,85.5,0.3,18.5,719.5,1011.46,723.23
2016,10,4,11,0,940.0,86.0,0.3,19.0,740.0,1037.55,736.59
2016,10,4,11,15,943.0,86.5,0.3,19.0,752.5,1055.45,746.44
2016,10,4,11,30,946.0,87.0,0.3,19.0,765.0,1069.41,754.14
2016,10,4,11,45,947.0,87.0,0.35,19.5,769.0,1076.72,757.86
2016,10,4,12,0,948.0,87.0,0.4,20.0,773.0,1079.94,759.42
2016,10,4,12,15,947.0,86.5,0.4,20.0,769.0,1076.41,757.32
2016,10,4,12,30,946.0,86.0,0.4,20.0,765.0,1068.79,753.03
2016,10,4,12,45,933.0,90.5,0.45,20.5,750.5,1051.01,742.66
2016,10,4,13,0,920.0,95.0,0.5,21.0,736.0,1029.51,730.27
2016,10,4,13,15,914.0,94.0,0.5,20.5,716.5,1004.92,717.61
2016,10,4,13,30,908.0,93.0,0.5,20.0,697.0,976.81,702.76
2016,10,4,13,45,895.5,93.0,0.55,20.0,669.0,940.53,682.5
2016,10,4,14,0,883.0,93.0,0.6,20.0,641.0,901.46,660.27
2016,10,4,14,15,870.5,91.0,0.6,19.5,607.0,866.08,640.38
2016,10,4,14,30,858.0,89.0,0.6,19.0,573.0,819.17,612.48
2016,10,4,14,45,835.0,88.0,0.6,19.0,532.5,763.27,576.96
2016,10,4,15,0,812.0,87.0,0.6,19.0,492.0,706.49,540.19
2016,10,4,15,15,787.5,83.5,0.6,18.5,447.0,645.4,499.2
2016,10,4,15,30,763.0,80.0,0.6,18.0,402.0,584.38,456.0
2016,10,4,15,45,722.5,77.0,0.65,18.0,353.0,517.17,405.99
2016,10,4,16,0,682.0,74.0,0.7,18.0,304.0,450.51,354.38
2016,10,4,16,15,630.0,68.5,0.65,17.5,254.5,378.86,296.89
2016,10,4,16,30,578.0,63.0,0.6,17.0,205.0,312.04,241.12
2016,10,4,16,45,493.5,54.5,0.6,16.5,156.5,236.53,177.61
2016,10,4,17,0,409.0,46.0,0.6,16.0,108.0,170.83,121.37
2016,10,4,17,15,274.5,33.5,0.6,15.0,68.0,101.51,63.52
2016,10,4,17,30,140.0,21.0,0.6,14.0,28.0,44.39,0.0
2016,10,4,17,45,70.0,10.5,0.6,13.5,14.0,14.75,0.0
2016,10,4,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,15,122.0,8.0,0.5,8.5,13.5,16.66,0.0
2016,10,5,6,30,244.0,16.0,0.5,9.0,27.0,54.5,0.0
2016,10,5,6,45,384.0,26.0,0.5,10.0,69.0,116.47,71.36
2016,10,5,7,0,524.0,36.0,0.5,11.0,111.0,189.64,135.39
2016,10,5,7,15,599.0,42.0,0.5,11.5,160.5,256.33,194.83
2016,10,5,7,30,674.0,48.0,0.5,12.0,210.0,331.39,260.11
2016,10,5,7,45,720.0,52.5,0.5,13.0,260.0,399.58,317.7
2016,10,5,8,0,766.0,57.0,0.5,14.0,310.0,471.75,375.68
2016,10,5,8,15,796.5,60.5,0.45,14.5,358.5,537.49,426.36
2016,10,5,8,30,827.0,64.0,0.4,15.0,407.0,604.61,475.59
2016,10,5,8,45,849.0,66.5,0.4,16.0,451.5,660.47,514.38
2016,10,5,9,0,871.0,69.0,0.4,17.0,496.0,720.65,552.74
2016,10,5,9,15,886.0,71.0,0.4,17.5,536.0,774.21,585.98
2016,10,5,9,30,901.0,73.0,0.4,18.0,576.0,826.16,617.41
2016,10,5,9,45,911.5,74.5,0.4,18.5,609.5,871.79,644.01
2016,10,5,10,0,922.0,76.0,0.4,19.0,643.0,914.88,668.58
2016,10,5,10,15,929.5,77.5,0.4,19.0,670.0,952.44,690.58
2016,10,5,10,30,937.0,79.0,0.4,19.0,697.0,986.81,710.49
2016,10,5,10,45,942.5,79.5,0.4,19.5,716.5,1014.67,724.94
2016,10,5,11,0,948.0,80.0,0.4,20.0,736.0,1038.89,737.19
2016,10,5,11,15,950.5,80.5,0.4,20.0,748.0,1056.32,746.79
2016,10,5,11,30,953.0,81.0,0.4,20.0,760.0,1069.77,754.21
2016,10,5,11,45,954.0,81.5,0.4,20.5,764.0,1077.64,757.03
2016,10,5,12,0,955.0,82.0,0.4,21.0,768.0,1081.4,757.61
2016,10,5,12,15,953.5,81.5,0.4,21.0,763.5,1077.26,755.15
2016,10,5,12,30,952.0,81.0,0.4,21.0,759.0,1069.01,750.52
2016,10,5,12,45,938.0,85.5,0.4,21.0,745.0,1050.16,739.72
2016,10,5,13,0,924.0,90.0,0.4,21.0,731.0,1027.61,726.92
2016,10,5,13,15,918.5,89.0,0.4,21.0,711.0,1003.37,713.19
2016,10,5,13,30,913.0,88.0,0.4,21.0,691.0,975.58,697.31
2016,10,5,13,45,902.0,87.5,0.45,21.0,663.5,939.93,677.61
2016,10,5,14,0,891.0,87.0,0.5,21.0,636.0,901.39,655.93
2016,10,5,14,15,878.5,85.0,0.5,20.5,602.0,857.17,630.47
2016,10,5,14,30,866.0,83.0,0.5,20.0,568.0,810.67,603.1
2016,10,5,14,45,846.5,81.5,0.5,20.0,528.0,764.29,574.18
2016,10,5,15,0,827.0,80.0,0.5,20.0,488.0,709.08,538.66
2016,10,5,15,15,803.0,77.0,0.5,19.5,443.0,648.28,498.45
2016,10,5,15,30,779.0,74.0,0.5,19.0,398.0,587.47,455.69
2016,10,5,15,45,740.5,71.0,0.55,19.0,349.5,518.68,404.92
2016,10,5,16,0,702.0,68.0,0.6,19.0,301.0,453.9,354.96
2016,10,5,16,15,651.0,62.5,0.6,18.5,251.5,381.75,297.56
2016,10,5,16,30,600.0,57.0,0.6,18.0,202.0,314.35,241.58
2016,10,5,16,45,512.0,50.0,0.6,17.5,153.0,238.1,177.54
2016,10,5,17,0,424.0,43.0,0.6,17.0,104.0,171.99,121.01
2016,10,5,17,15,286.5,30.5,0.6,16.0,64.5,101.35,61.43
2016,10,5,17,30,149.0,18.0,0.6,15.0,25.0,42.35,0.0
2016,10,5,17,45,74.5,9.0,0.6,14.0,12.5,7.68,0.0
2016,10,5,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,15,119.5,7.5,0.45,9.0,12.5,6.4,0.0
2016,10,6,6,30,239.0,15.0,0.4,10.0,25.0,47.02,0.0
2016,10,6,6,45,378.5,24.5,0.4,11.0,66.0,113.32,67.84
2016,10,6,7,0,518.0,34.0,0.4,12.0,107.0,187.23,132.91
2016,10,6,7,15,593.0,40.5,0.35,12.5,155.5,254.0,192.02
2016,10,6,7,30,668.0,47.0,0.3,13.0,204.0,329.24,256.77
2016,10,6,7,45,714.5,51.0,0.3,14.0,254.0,396.74,313.31
2016,10,6,8,0,761.0,55.0,0.3,15.0,304.0,468.25,370.28
2016,10,6,8,15,791.5,58.5,0.25,16.0,352.0,533.65,419.43
2016,10,6,8,30,822.0,62.0,0.2,17.0,400.0,600.43,467.0
2016,10,6,8,45,844.0,64.5,0.2,18.0,444.5,655.93,505.01
2016,10,6,9,0,866.0,67.0,0.2,19.0,489.0,715.81,542.53
2016,10,6,9,15,881.0,69.0,0.15,19.5,528.0,769.07,574.4
2016,10,6,9,30,896.0,71.0,0.1,20.0,567.0,820.74,604.48
2016,10,6,9,45,910.0,71.0,0.1,21.0,601.0,867.26,629.99
2016,10,6,10,0,924.0,71.0,0.1,22.0,635.0,911.49,653.5
2016,10,6,10,15,931.5,72.0,0.1,22.0,661.5,948.42,674.6
2016,10,6,10,30,939.0,73.0,0.1,22.0,688.0,982.17,693.7
2016,10,6,10,45,943.5,74.0,0.1,22.5,707.5,1009.62,707.57
2016,10,6,11,0,948.0,75.0,0.1,23.0,727.0,1033.39,719.26
2016,10,6,11,15,950.5,75.5,0.1,23.5,738.5,1050.73,727.2
2016,10,6,11,30,953.0,76.0,0.1,24.0,750.0,1064.1,732.96
2016,10,6,11,45,954.0,75.5,0.1,24.5,753.5,1070.67,734.91
2016,10,6,12,0,955.0,75.0,0.1,25.0,757.0,1073.13,734.72
2016,10,6,12,15,953.5,75.0,0.1,25.0,752.5,1069.52,732.65
2016,10,6,12,30,952.0,75.0,0.1,25.0,748.0,1061.8,728.44
2016,10,6,12,45,936.0,80.5,0.15,25.0,733.5,1042.18,718.33
2016,10,6,13,0,920.0,86.0,0.2,25.0,719.0,1018.9,706.4
2016,10,6,13,15,914.0,85.5,0.2,25.0,699.0,994.79,693.06
2016,10,6,13,30,908.0,85.0,0.2,25.0,679.0,967.17,677.61
2016,10,6,13,45,897.5,84.0,0.2,25.0,652.0,931.48,657.23
2016,10,6,14,0,887.0,83.0,0.2,25.0,625.0,892.91,635.02
2016,10,6,14,15,874.5,81.0,0.2,25.0,591.0,848.8,609.1
2016,10,6,14,30,862.0,79.0,0.2,25.0,557.0,802.43,581.44
2016,10,6,14,45,844.0,77.5,0.2,25.0,517.5,757.31,554.15
2016,10,6,15,0,826.0,76.0,0.2,25.0,478.0,703.36,520.46
2016,10,6,15,15,802.5,73.0,0.2,24.5,434.0,643.0,481.8
2016,10,6,15,30,779.0,70.0,0.2,24.0,390.0,582.61,440.51
2016,10,6,15,45,744.0,66.5,0.25,23.5,342.0,515.39,392.99
2016,10,6,16,0,709.0,63.0,0.3,23.0,294.0,450.1,344.6
2016,10,6,16,15,659.0,58.0,0.35,22.0,245.0,378.67,289.82
2016,10,6,16,30,609.0,53.0,0.4,21.0,196.0,313.41,237.05
2016,10,6,16,45,528.5,45.5,0.5,20.5,148.5,238.82,175.24
2016,10,6,17,0,448.0,38.0,0.6,20.0,101.0,173.61,119.76
2016,10,6,17,15,308.0,27.0,0.65,19.0,62.0,102.63,59.19
2016,10,6,17,30,168.0,16.0,0.7,18.0,23.0,37.66,0.0
2016,10,6,17,45,84.0,8.0,0.75,17.5,11.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,0.85,13.5,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,0.7,14.0,22.0,18.78,0.0
2016,10,7,6,45,232.0,28.5,0.6,14.5,60.5,88.83,52.74
2016,10,7,7,0,464.0,35.0,0.5,15.0,99.0,176.09,124.23
2016,10,7,7,15,541.0,42.0,0.4,16.0,146.0,240.54,180.14
2016,10,7,7,30,618.0,49.0,0.3,17.0,193.0,312.64,240.9
2016,10,7,7,45,667.0,53.5,0.25,18.0,241.5,378.98,295.42
2016,10,7,8,0,716.0,58.0,0.2,19.0,290.0,449.69,350.6
2016,10,7,8,15,748.5,61.5,0.15,20.0,336.5,513.78,398.15
2016,10,7,8,30,781.0,65.0,0.1,21.0,383.0,579.55,444.51
2016,10,7,8,45,803.5,68.0,0.1,22.0,426.5,639.23,484.81
2016,10,7,9,0,826.0,71.0,0.1,23.0,470.0,698.79,522.01
2016,10,7,9,15,842.5,73.0,0.1,23.5,509.0,745.23,549.75
2016,10,7,9,30,859.0,75.0,0.1,24.0,548.0,796.45,580.13
2016,10,7,9,45,866.5,78.5,0.1,24.5,580.0,840.15,604.94
2016,10,7,10,0,874.0,82.0,0.1,25.0,612.0,881.25,627.76
2016,10,7,10,15,724.5,142.0,0.1,25.0,594.5,856.27,610.38
2016,10,7,10,30,575.0,202.0,0.1,25.0,577.0,793.42,569.45
2016,10,7,10,45,569.0,212.0,0.1,25.5,592.0,813.41,581.16
2016,10,7,11,0,563.0,222.0,0.1,26.0,607.0,830.63,589.78
2016,10,7,11,15,737.5,154.5,0.1,26.0,667.5,949.12,663.23
2016,10,7,11,30,912.0,87.0,0.1,26.0,728.0,1036.21,712.9
2016,10,7,11,45,914.0,86.5,0.1,26.5,732.0,1043.48,714.02
2016,10,7,12,0,916.0,86.0,0.1,27.0,736.0,1046.81,714.36
2016,10,7,12,15,915.0,86.0,0.1,27.0,732.0,1043.72,712.58
2016,10,7,12,30,914.0,86.0,0.1,27.0,728.0,1036.69,708.75
2016,10,7,12,45,898.5,91.0,0.1,27.5,713.5,1017.18,696.42
2016,10,7,13,0,883.0,96.0,0.1,28.0,699.0,994.17,682.34
2016,10,7,13,15,746.5,143.5,0.1,28.0,643.0,917.54,637.45
2016,10,7,13,30,610.0,191.0,0.1,28.0,587.0,821.4,580.07
2016,10,7,13,45,732.5,140.5,0.1,28.0,597.0,860.91,607.11
2016,10,7,14,0,855.0,90.0,0.1,28.0,607.0,881.72,620.44
2016,10,7,14,15,842.0,88.0,0.1,28.0,574.0,837.58,593.84
2016,10,7,14,30,829.0,86.0,0.1,28.0,541.0,791.3,566.52
2016,10,7,14,45,740.0,98.5,0.15,28.0,483.0,704.45,512.84
2016,10,7,15,0,651.0,111.0,0.2,28.0,425.0,619.19,457.7
2016,10,7,15,15,530.0,125.0,0.2,27.5,365.0,511.49,383.9
2016,10,7,15,30,409.0,139.0,0.2,27.0,305.0,422.09,320.26
2016,10,7,15,45,389.0,125.0,0.2,27.0,267.0,371.73,283.56
2016,10,7,16,0,369.0,111.0,0.2,27.0,229.0,322.78,246.26
2016,10,7,16,15,474.5,82.0,0.3,26.0,208.0,316.76,240.82
2016,10,7,16,30,580.0,53.0,0.4,25.0,187.0,301.75,225.23
2016,10,7,16,45,499.5,45.5,0.5,24.0,140.5,229.0,165.68
2016,10,7,17,0,419.0,38.0,0.6,23.0,94.0,165.62,112.61
2016,10,7,17,15,280.5,26.5,0.65,22.0,57.0,95.61,52.18
2016,10,7,17,30,142.0,15.0,0.7,21.0,20.0,33.04,0.0
2016,10,7,17,45,71.0,7.5,0.75,20.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.0,7.0,0.45,15.0,9.5,0.0,0.0
2016,10,8,6,30,156.0,14.0,0.4,16.0,19.0,34.88,0.0
2016,10,8,6,45,292.5,25.5,0.35,17.0,56.5,98.92,56.01
2016,10,8,7,0,429.0,37.0,0.3,18.0,94.0,169.55,118.24
2016,10,8,7,15,509.5,44.5,0.25,18.5,140.5,233.76,173.39
2016,10,8,7,30,590.0,52.0,0.2,19.0,187.0,307.37,234.98
2016,10,8,7,45,638.5,57.5,0.2,20.0,234.5,372.9,288.53
2016,10,8,8,0,687.0,63.0,0.2,21.0,282.0,441.33,341.91
2016,10,8,8,15,721.0,67.0,0.15,22.0,329.0,505.39,389.14
2016,10,8,8,30,755.0,71.0,0.1,23.0,376.0,571.31,435.33
2016,10,8,8,45,704.0,90.5,0.1,24.0,399.5,601.23,453.89
2016,10,8,9,0,653.0,110.0,0.1,25.0,423.0,621.94,465.48
2016,10,8,9,15,744.5,96.5,0.05,25.5,481.5,704.75,519.55
2016,10,8,9,30,836.0,83.0,0.0,26.0,540.0,795.88,575.23
2016,10,8,9,45,853.5,83.0,0.0,26.5,573.5,835.27,596.46
2016,10,8,10,0,871.0,83.0,0.0,27.0,607.0,880.56,621.77
2016,10,8,10,15,880.0,84.5,0.0,27.5,633.5,917.68,641.53
2016,10,8,10,30,889.0,86.0,0.0,28.0,660.0,951.89,659.39
2016,10,8,10,45,895.0,86.5,0.0,28.5,679.5,978.88,672.81
2016,10,8,11,0,901.0,87.0,0.0,29.0,699.0,1002.45,684.25
2016,10,8,11,15,904.5,87.5,0.0,29.0,711.0,1019.94,693.57
2016,10,8,11,30,908.0,88.0,0.0,29.0,723.0,1033.67,700.89
2016,10,8,11,45,911.0,87.5,0.05,29.0,727.0,1041.86,705.58
2016,10,8,12,0,914.0,87.0,0.1,29.0,731.0,1046.13,708.55
2016,10,8,12,15,913.0,86.5,0.1,29.0,727.0,1042.38,706.39
2016,10,8,12,30,912.0,86.0,0.1,29.0,723.0,1034.69,702.23
2016,10,8,12,45,910.5,84.5,0.1,29.5,711.5,1021.4,693.62
2016,10,8,13,0,909.0,83.0,0.1,30.0,700.0,1004.29,683.0
2016,10,8,13,15,903.5,82.0,0.1,30.0,680.5,980.16,669.79
2016,10,8,13,30,898.0,81.0,0.1,30.0,661.0,952.57,654.63
2016,10,8,13,45,889.0,80.0,0.1,30.0,634.0,918.45,635.56
2016,10,8,14,0,880.0,79.0,0.1,30.0,607.0,881.41,614.65
2016,10,8,14,15,867.5,77.5,0.1,29.5,574.0,838.08,590.85
2016,10,8,14,30,855.0,76.0,0.1,29.0,541.0,792.54,565.27
2016,10,8,14,45,837.0,74.0,0.15,29.0,502.0,740.23,534.33
2016,10,8,15,0,819.0,72.0,0.2,29.0,463.0,692.88,506.06
2016,10,8,15,15,795.0,69.0,0.2,28.5,419.5,632.57,467.8
2016,10,8,15,30,771.0,66.0,0.2,28.0,376.0,572.32,427.04
2016,10,8,15,45,736.0,62.5,0.2,27.5,328.5,505.65,379.9
2016,10,8,16,0,701.0,59.0,0.2,27.0,281.0,440.95,332.08
2016,10,8,16,15,650.5,54.0,0.25,26.0,233.0,369.93,278.28
2016,10,8,16,30,600.0,49.0,0.3,25.0,185.0,305.09,226.51
2016,10,8,16,45,519.0,42.0,0.35,24.0,138.0,231.68,166.66
2016,10,8,17,0,438.0,35.0,0.4,23.0,91.0,167.74,112.94
2016,10,8,17,15,295.0,24.0,0.45,22.0,54.0,95.36,48.49
2016,10,8,17,30,152.0,13.0,0.5,21.0,17.0,32.72,0.0
2016,10,8,17,45,76.0,6.5,0.6,20.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.0,6.5,0.75,14.5,9.0,0.0,0.0
2016,10,9,6,30,176.0,13.0,0.6,15.0,18.0,37.3,0.0
2016,10,9,6,45,318.5,23.5,0.5,16.0,56.0,102.68,56.23
2016,10,9,7,0,461.0,34.0,0.4,17.0,94.0,176.36,123.03
2016,10,9,7,15,541.5,41.0,0.3,18.0,141.0,241.93,179.52
2016,10,9,7,30,622.0,48.0,0.2,19.0,188.0,315.43,240.79
2016,10,9,7,45,671.5,53.0,0.15,20.5,237.0,382.82,295.04
2016,10,9,8,0,721.0,58.0,0.1,22.0,286.0,454.65,349.73
2016,10,9,8,15,754.5,62.0,0.1,22.5,333.5,520.15,398.74
2016,10,9,8,30,788.0,66.0,0.1,23.0,381.0,587.41,446.86
2016,10,9,8,45,811.0,69.0,0.15,24.0,424.5,647.73,487.67
2016,10,9,9,0,834.0,72.0,0.2,25.0,468.0,707.94,525.5
2016,10,9,9,15,851.0,74.0,0.2,25.5,507.5,754.91,553.34
2016,10,9,9,30,868.0,76.0,0.2,26.0,547.0,806.76,583.86
2016,10,9,9,45,881.5,77.5,0.2,26.5,580.5,853.38,610.28
2016,10,9,10,0,895.0,79.0,0.2,27.0,614.0,897.78,634.86
2016,10,9,10,15,903.5,80.5,0.2,27.0,641.0,935.11,656.0
2016,10,9,10,30,912.0,82.0,0.2,27.0,668.0,969.4,675.23
2016,10,9,10,45,917.0,83.0,0.2,27.5,687.0,996.48,688.71
2016,10,9,11,0,922.0,84.0,0.2,28.0,706.0,1019.99,700.13
2016,10,9,11,15,925.5,84.5,0.2,28.0,718.0,1037.71,709.61
2016,10,9,11,30,929.0,85.0,0.2,28.0,730.0,1051.59,717.04
2016,10,9,11,45,929.0,86.0,0.2,28.5,733.5,1058.58,719.22
2016,10,9,12,0,929.0,87.0,0.2,29.0,737.0,1061.55,719.32
2016,10,9,12,15,928.0,86.5,0.2,29.0,733.0,1057.69,717.13
2016,10,9,12,30,927.0,86.0,0.2,29.0,729.0,1049.84,712.88
2016,10,9,12,45,922.5,86.5,0.2,29.0,716.5,1035.73,705.21
2016,10,9,13,0,918.0,87.0,0.2,29.0,704.0,1017.82,695.51
2016,10,9,13,15,912.0,86.0,0.2,28.5,684.5,992.99,683.22
2016,10,9,13,30,906.0,85.0,0.2,28.0,665.0,964.67,668.9
2016,10,9,13,45,894.5,84.5,0.2,28.0,637.5,928.6,648.53
2016,10,9,14,0,883.0,84.0,0.2,28.0,610.0,889.73,626.37
2016,10,9,14,15,786.0,102.0,0.2,27.5,550.5,805.82,576.72
2016,10,9,14,30,689.0,120.0,0.2,27.0,491.0,720.45,525.01
2016,10,9,14,45,707.5,104.5,0.2,27.0,461.0,686.2,504.77
2016,10,9,15,0,726.0,89.0,0.2,27.0,431.0,644.91,478.76
2016,10,9,15,15,737.0,76.5,0.2,26.5,395.5,601.83,450.73
2016,10,9,15,30,748.0,64.0,0.2,26.0,360.0,555.34,419.03
2016,10,9,15,45,723.5,63.0,0.2,25.5,320.0,498.77,378.21
2016,10,9,16,0,699.0,62.0,0.2,25.0,280.0,442.83,336.04
2016,10,9,16,15,646.5,56.5,0.2,24.0,231.0,372.18,281.66
2016,10,9,16,30,594.0,51.0,0.2,23.0,182.0,304.79,227.41
2016,10,9,16,45,512.0,43.0,0.2,22.0,135.5,230.33,166.3
2016,10,9,17,0,430.0,35.0,0.2,21.0,89.0,165.51,111.48
2016,10,9,17,15,215.0,25.0,0.2,20.0,52.0,78.87,36.88
2016,10,9,17,30,0.0,15.0,0.2,19.0,15.0,12.8,0.0
2016,10,9,17,45,0.0,7.5,0.25,18.0,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,0.4,14.0,7.0,0.0,0.0
2016,10,10,6,30,0.0,14.0,0.3,14.0,14.0,11.95,0.0
2016,10,10,6,45,144.0,28.0,0.25,14.5,46.0,68.73,36.84
2016,10,10,7,0,288.0,42.0,0.2,15.0,78.0,135.43,96.25
2016,10,10,7,15,351.0,55.5,0.15,15.5,119.5,190.35,143.93
2016,10,10,7,30,414.0,69.0,0.1,16.0,161.0,252.99,197.08
2016,10,10,7,45,457.5,80.0,0.1,17.0,204.0,311.09,245.15
2016,10,10,8,0,501.0,91.0,0.1,18.0,247.0,373.63,294.74
2016,10,10,8,15,542.5,95.5,0.1,18.5,289.5,437.96,344.19
2016,10,10,8,30,584.0,100.0,0.1,19.0,332.0,500.52,390.51
2016,10,10,8,45,335.5,151.0,0.15,20.0,287.5,397.09,310.4
2016,10,10,9,0,87.0,202.0,0.2,21.0,243.0,262.01,203.89
2016,10,10,9,15,241.5,204.0,0.2,21.0,331.0,416.11,323.58
2016,10,10,9,30,396.0,206.0,0.2,21.0,419.0,554.87,424.21
2016,10,10,9,45,625.5,149.0,0.2,21.5,509.5,730.68,545.74
2016,10,10,10,0,855.0,92.0,0.2,22.0,600.0,887.71,643.19
2016,10,10,10,15,864.5,93.5,0.2,22.5,626.5,925.28,661.86
2016,10,10,10,30,874.0,95.0,0.2,23.0,653.0,949.46,673.97
2016,10,10,10,45,879.5,97.0,0.2,23.5,672.0,977.26,688.45
2016,10,10,11,0,885.0,99.0,0.2,24.0,691.0,1001.66,700.74
2016,10,10,11,15,888.5,99.5,0.2,24.0,702.5,1018.77,710.07
2016,10,10,11,30,892.0,100.0,0.2,24.0,714.0,1032.2,717.42
2016,10,10,11,45,892.0,100.5,0.2,24.0,717.5,1038.28,720.59
2016,10,10,12,0,892.0,101.0,0.2,24.0,721.0,1040.5,721.74
2016,10,10,12,15,891.0,101.0,0.2,24.0,717.0,1037.27,719.87
2016,10,10,12,30,890.0,101.0,0.2,24.0,713.0,1030.19,715.96
2016,10,10,12,45,884.5,101.0,0.25,24.0,700.5,1014.8,708.35
2016,10,10,13,0,879.0,101.0,0.3,24.0,688.0,995.81,698.82
2016,10,10,13,15,872.5,100.0,0.3,23.5,668.5,971.19,686.19
2016,10,10,13,30,866.0,99.0,0.3,23.0,649.0,953.87,678.11
2016,10,10,13,45,853.5,98.0,0.3,23.0,621.5,916.74,656.3
2016,10,10,14,0,841.0,97.0,0.3,23.0,594.0,876.94,632.92
