Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,15,827.0,95.0,0.3,22.5,560.5,832.28,607.34
2016,10,10,14,30,813.0,93.0,0.3,22.0,527.0,785.59,579.98
2016,10,10,14,45,535.5,143.5,0.35,22.0,421.0,589.2,447.11
2016,10,10,15,0,258.0,194.0,0.4,22.0,315.0,403.81,312.04
2016,10,10,15,15,245.5,178.0,0.4,21.5,284.0,364.57,285.17
2016,10,10,15,30,233.0,162.0,0.4,21.0,253.0,326.08,256.7
2016,10,10,15,45,441.0,115.5,0.4,20.5,260.0,391.54,308.44
2016,10,10,16,0,649.0,69.0,0.4,20.0,267.0,426.71,333.12
2016,10,10,16,15,593.0,62.5,0.35,19.5,219.0,354.37,274.27
2016,10,10,16,30,537.0,56.0,0.3,19.0,171.0,287.48,218.66
2016,10,10,16,45,452.0,46.5,0.3,18.5,126.0,213.84,157.03
2016,10,10,17,0,367.0,37.0,0.3,18.0,81.0,150.29,102.44
2016,10,10,17,15,223.0,23.5,0.3,17.0,46.5,78.34,31.89
2016,10,10,17,30,79.0,10.0,0.3,16.0,12.0,19.75,0.0
2016,10,10,17,45,39.5,5.0,0.35,15.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,42.0,5.5,0.3,11.0,6.5,0.0,0.0
2016,10,11,6,30,84.0,11.0,0.3,12.0,13.0,22.21,0.0
2016,10,11,6,45,224.0,24.5,0.3,13.0,48.0,83.5,42.06
2016,10,11,7,0,364.0,38.0,0.3,14.0,83.0,155.05,109.82
2016,10,11,7,15,450.5,47.5,0.25,14.5,128.5,219.75,165.99
2016,10,11,7,30,537.0,57.0,0.2,15.0,174.0,294.67,229.36
2016,10,11,7,45,278.5,85.5,0.2,16.0,147.0,235.14,186.99
2016,10,11,8,0,20.0,114.0,0.2,17.0,120.0,112.37,88.27
2016,10,11,8,15,25.0,132.0,0.15,17.5,141.0,141.29,112.29
2016,10,11,8,30,30.0,150.0,0.1,18.0,162.0,163.65,129.82
2016,10,11,8,45,408.0,117.0,0.1,19.0,306.5,424.44,337.04
2016,10,11,9,0,786.0,84.0,0.1,20.0,451.0,688.88,525.2
2016,10,11,9,15,805.0,86.5,0.1,20.5,490.0,742.87,555.36
2016,10,11,9,30,824.0,89.0,0.1,21.0,529.0,795.76,587.17
2016,10,11,9,45,850.0,86.5,0.1,22.0,564.5,847.25,616.14
2016,10,11,10,0,876.0,84.0,0.1,23.0,600.0,888.22,637.71
2016,10,11,10,15,885.0,85.0,0.1,23.0,626.5,924.68,658.73
2016,10,11,10,30,894.0,86.0,0.1,23.0,653.0,958.2,677.83
2016,10,11,10,45,901.0,86.5,0.1,23.5,672.5,986.04,692.08
2016,10,11,11,0,908.0,87.0,0.1,24.0,692.0,1010.47,704.28
2016,10,11,11,15,912.0,88.0,0.1,24.0,703.5,1028.94,714.35
2016,10,11,11,30,916.0,89.0,0.1,24.0,715.0,1043.64,722.38
2016,10,11,11,45,916.0,89.5,0.1,24.5,719.0,1049.8,724.13
2016,10,11,12,0,916.0,90.0,0.1,25.0,723.0,1052.02,723.85
2016,10,11,12,15,915.0,89.5,0.1,25.0,718.5,1048.06,721.58
2016,10,11,12,30,914.0,89.0,0.1,25.0,714.0,1040.17,717.25
2016,10,11,12,45,909.5,89.0,0.1,25.5,702.0,1025.49,707.72
2016,10,11,13,0,905.0,89.0,0.1,26.0,690.0,1007.08,696.23
2016,10,11,13,15,899.0,88.0,0.1,26.0,670.0,982.4,682.5
2016,10,11,13,30,893.0,87.0,0.1,26.0,650.0,954.31,666.82
2016,10,11,13,45,880.5,87.0,0.15,26.0,622.5,918.22,647.02
2016,10,11,14,0,868.0,87.0,0.2,26.0,595.0,879.43,625.52
2016,10,11,14,15,677.0,133.5,0.2,25.5,516.0,753.63,548.06
2016,10,11,14,30,486.0,180.0,0.2,25.0,437.0,613.86,455.77
2016,10,11,14,45,531.5,152.5,0.2,24.5,414.5,596.2,447.9
2016,10,11,15,0,577.0,125.0,0.2,24.0,392.0,580.04,438.81
2016,10,11,15,15,499.0,126.5,0.2,23.5,341.0,492.37,376.88
2016,10,11,15,30,421.0,128.0,0.2,23.0,290.0,418.26,323.29
2016,10,11,15,45,387.5,116.5,0.25,22.5,251.0,362.34,282.17
2016,10,11,16,0,354.0,105.0,0.3,22.0,212.0,309.3,241.44
2016,10,11,16,15,446.5,79.0,0.3,21.0,189.5,301.01,233.39
2016,10,11,16,30,539.0,53.0,0.3,20.0,167.0,285.01,216.11
2016,10,11,16,45,440.0,44.5,0.35,19.0,121.0,207.78,152.07
2016,10,11,17,0,341.0,36.0,0.4,18.0,75.0,142.28,96.42
2016,10,11,17,15,170.5,18.0,0.4,17.5,37.5,61.57,18.39
2016,10,11,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,53.0,5.0,1.05,12.5,6.0,0.0,0.0
2016,10,12,6,30,106.0,10.0,0.9,13.0,12.0,24.9,0.0
2016,10,12,6,45,248.5,22.5,0.75,13.5,47.0,86.97,40.13
2016,10,12,7,0,391.0,35.0,0.6,14.0,82.0,160.62,113.35
2016,10,12,7,15,477.0,43.5,0.45,15.0,127.5,225.7,170.19
2016,10,12,7,30,563.0,52.0,0.3,16.0,173.0,300.92,233.44
2016,10,12,7,45,615.0,59.0,0.2,17.0,221.0,368.27,288.69
2016,10,12,8,0,667.0,66.0,0.1,18.0,269.0,440.58,344.98
2016,10,12,8,15,591.5,89.0,0.05,18.0,290.5,461.33,361.63
2016,10,12,8,30,516.0,112.0,0.0,18.0,312.0,465.74,365.32
2016,10,12,8,45,651.5,97.5,0.0,18.5,380.0,577.46,447.64
2016,10,12,9,0,787.0,83.0,0.0,19.0,448.0,689.33,524.55
2016,10,12,9,15,805.5,85.5,0.0,19.5,486.5,742.9,556.87
2016,10,12,9,30,824.0,88.0,0.0,20.0,525.0,795.33,588.47
2016,10,12,9,45,840.5,89.0,0.05,20.5,558.0,842.82,616.45
2016,10,12,10,0,857.0,90.0,0.1,21.0,591.0,888.35,642.99
2016,10,12,10,15,750.5,130.0,0.1,21.5,583.5,869.79,628.13
2016,10,12,10,30,644.0,170.0,0.1,22.0,576.0,835.37,604.38
2016,10,12,10,45,587.5,196.5,0.15,22.5,575.0,817.06,591.95
2016,10,12,11,0,531.0,223.0,0.2,23.0,574.0,803.12,580.87
2016,10,12,11,15,509.5,236.0,0.2,23.0,577.0,804.63,581.02
2016,10,12,11,30,488.0,249.0,0.2,23.0,580.0,803.09,579.06
2016,10,12,11,45,534.0,234.0,0.2,23.5,598.5,836.75,600.46
2016,10,12,12,0,580.0,219.0,0.2,24.0,617.0,867.85,619.48
2016,10,12,12,15,380.5,272.0,0.2,23.5,532.5,700.6,508.34
2016,10,12,12,30,181.0,325.0,0.2,23.0,448.0,535.79,395.01
2016,10,12,12,45,324.5,285.5,0.2,23.0,501.5,652.83,480.96
2016,10,12,13,0,468.0,246.0,0.2,23.0,555.0,764.19,556.6
2016,10,12,13,15,343.5,267.5,0.2,23.0,490.5,638.04,469.39
2016,10,12,13,30,219.0,289.0,0.2,23.0,426.0,517.18,385.59
2016,10,12,13,45,265.0,268.5,0.25,23.0,427.0,548.69,411.03
2016,10,12,14,0,311.0,248.0,0.3,23.0,428.0,556.71,418.63
2016,10,12,14,15,197.5,238.0,0.3,22.5,350.5,420.35,320.77
2016,10,12,14,30,84.0,228.0,0.3,22.0,273.0,294.41,227.19
2016,10,12,14,45,82.5,211.0,0.35,22.0,252.0,272.04,211.84
2016,10,12,15,0,81.0,194.0,0.4,22.0,231.0,249.81,195.48
2016,10,12,15,15,408.0,131.5,0.35,21.5,290.0,436.85,343.25
2016,10,12,15,30,735.0,69.0,0.3,21.0,349.0,552.03,428.07
2016,10,12,15,45,696.5,65.0,0.3,20.5,302.5,484.71,376.29
2016,10,12,16,0,658.0,61.0,0.3,20.0,256.0,421.86,327.85
2016,10,12,16,15,602.0,55.0,0.3,19.5,208.5,349.87,270.37
2016,10,12,16,30,546.0,49.0,0.3,19.0,161.0,283.38,215.0
2016,10,12,16,45,460.0,40.5,0.3,18.5,117.0,210.26,153.43
2016,10,12,17,0,374.0,32.0,0.3,18.0,73.0,147.43,98.41
2016,10,12,17,15,187.0,16.0,0.3,17.0,36.5,62.23,10.33
2016,10,12,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,6,45,163.0,17.0,0.3,13.0,36.0,62.53,24.81
2016,10,13,7,0,326.0,34.0,0.3,13.0,72.0,142.1,100.46
2016,10,13,7,15,395.0,45.0,0.3,13.0,113.5,199.85,152.08
2016,10,13,7,30,464.0,56.0,0.3,13.0,155.0,265.9,209.59
2016,10,13,7,45,503.5,66.0,0.3,13.5,197.5,324.92,260.03
2016,10,13,8,0,543.0,76.0,0.3,14.0,240.0,387.69,311.49
2016,10,13,8,15,571.5,84.5,0.3,14.5,282.0,445.86,357.32
2016,10,13,8,30,600.0,93.0,0.3,15.0,324.0,505.76,402.6
2016,10,13,8,45,522.0,125.5,0.3,15.5,343.0,513.37,406.39
2016,10,13,9,0,444.0,158.0,0.3,16.0,362.0,518.8,408.14
2016,10,13,9,15,415.5,180.0,0.3,16.0,384.0,542.33,424.2
2016,10,13,9,30,387.0,202.0,0.3,16.0,406.0,545.5,425.26
2016,10,13,9,45,326.0,229.5,0.35,16.5,408.5,540.08,418.89
2016,10,13,10,0,265.0,257.0,0.4,17.0,411.0,529.25,408.55
2016,10,13,10,15,242.0,273.0,0.4,17.0,418.5,515.96,398.14
2016,10,13,10,30,219.0,289.0,0.4,17.0,426.0,519.09,399.26
2016,10,13,10,45,235.5,296.5,0.45,17.5,447.5,548.63,420.02
2016,10,13,11,0,252.0,304.0,0.5,18.0,469.0,577.96,440.13
2016,10,13,11,15,134.5,273.0,0.5,18.0,361.5,427.9,329.09
2016,10,13,11,30,17.0,242.0,0.5,18.0,254.0,235.07,181.7
2016,10,13,11,45,17.5,243.0,0.5,18.0,255.5,236.56,184.0
2016,10,13,12,0,18.0,244.0,0.5,18.0,257.0,238.08,185.17
2016,10,13,12,15,27.0,260.0,0.5,18.0,279.0,284.38,220.94
2016,10,13,12,30,36.0,276.0,0.5,18.0,301.0,311.53,241.54
2016,10,13,12,45,28.5,259.5,0.5,18.0,279.5,285.22,221.31
2016,10,13,13,0,21.0,243.0,0.5,18.0,258.0,240.23,186.99
2016,10,13,13,15,10.5,198.0,0.5,17.5,205.5,185.1,144.46
2016,10,13,13,30,0.0,153.0,0.5,17.0,153.0,132.02,102.53
2016,10,13,13,45,0.0,89.0,0.5,17.0,89.0,74.02,55.8
2016,10,13,14,0,0.0,25.0,0.5,17.0,25.0,20.68,11.74
2016,10,13,14,15,0.0,17.0,0.5,16.5,17.0,14.05,6.24
2016,10,13,14,30,0.0,9.0,0.5,16.0,9.0,7.43,0.66
2016,10,13,14,45,0.0,8.0,0.5,16.0,8.0,6.6,0.0
2016,10,13,15,0,0.0,7.0,0.5,16.0,7.0,5.77,0.0
2016,10,13,15,15,0.0,58.5,0.5,15.5,58.5,48.44,35.72
2016,10,13,15,30,0.0,110.0,0.5,15.0,110.0,95.53,75.49
2016,10,13,15,45,0.0,95.0,0.5,15.0,95.0,82.07,64.21
2016,10,13,16,0,0.0,80.0,0.5,15.0,80.0,68.71,53.01
2016,10,13,16,15,0.0,65.0,0.5,14.5,65.0,55.42,41.77
2016,10,13,16,30,0.0,50.0,0.5,14.0,50.0,42.18,30.35
2016,10,13,16,45,0.0,35.5,0.5,14.0,35.5,29.44,19.15
2016,10,13,17,0,0.0,21.0,0.5,14.0,21.0,17.32,8.25
2016,10,13,17,15,0.0,10.5,0.5,14.0,10.5,8.64,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,0.5,0.25,13.0,0.5,0.41,0.0
2016,10,14,7,0,0.0,1.0,0.2,13.0,1.0,0.82,0.0
2016,10,14,7,15,0.0,2.0,0.2,13.0,2.0,1.64,0.0
2016,10,14,7,30,0.0,3.0,0.2,13.0,3.0,2.46,0.0
2016,10,14,7,45,0.0,3.5,0.2,13.5,3.5,2.87,0.0
2016,10,14,8,0,0.0,4.0,0.2,14.0,4.0,3.29,0.0
2016,10,14,8,15,0.0,5.0,0.2,14.5,5.0,4.11,0.0
2016,10,14,8,30,0.0,6.0,0.2,15.0,6.0,4.94,0.0
2016,10,14,8,45,0.0,39.5,0.25,15.5,39.5,32.64,22.32
2016,10,14,9,0,0.0,73.0,0.3,16.0,73.0,60.56,45.68
2016,10,14,9,15,40.5,150.0,0.3,16.0,171.0,173.21,139.15
2016,10,14,9,30,81.0,227.0,0.3,16.0,269.0,292.52,233.05
2016,10,14,9,45,40.5,181.5,0.3,16.5,202.5,208.69,165.01
2016,10,14,10,0,0.0,136.0,0.3,17.0,136.0,116.58,90.17
2016,10,14,10,15,0.0,83.5,0.3,17.0,83.5,69.42,52.02
2016,10,14,10,30,0.0,31.0,0.3,17.0,31.0,25.68,15.87
2016,10,14,10,45,0.0,83.5,0.3,17.5,83.5,69.46,52.04
2016,10,14,11,0,0.0,136.0,0.3,18.0,136.0,116.01,89.42
2016,10,14,11,15,1.5,156.0,0.3,18.0,157.5,135.98,105.16
2016,10,14,11,30,3.0,176.0,0.3,18.0,179.0,156.33,121.18
2016,10,14,11,45,35.0,240.0,0.35,18.0,264.5,270.75,211.23
2016,10,14,12,0,67.0,304.0,0.4,18.0,350.0,376.22,290.59
2016,10,14,12,15,79.0,307.0,0.4,18.0,360.5,391.85,301.6
2016,10,14,12,30,91.0,310.0,0.4,18.0,371.0,407.21,313.23
2016,10,14,12,45,91.5,304.0,0.4,18.0,364.5,400.05,308.05
2016,10,14,13,0,92.0,298.0,0.4,18.0,358.0,392.67,302.98
2016,10,14,13,15,121.0,293.0,0.4,18.0,369.0,433.95,334.48
2016,10,14,13,30,150.0,288.0,0.4,18.0,380.0,452.69,349.03
2016,10,14,13,45,75.0,194.5,0.4,18.0,240.5,255.49,200.39
2016,10,14,14,0,0.0,101.0,0.4,18.0,101.0,84.61,63.98
2016,10,14,14,15,418.5,90.0,0.4,17.5,304.5,483.33,386.92
2016,10,14,14,30,837.0,79.0,0.4,17.0,508.0,787.1,600.18
2016,10,14,14,45,491.0,136.0,0.4,17.0,383.0,546.83,426.09
2016,10,14,15,0,145.0,193.0,0.4,17.0,258.0,309.55,245.14
2016,10,14,15,15,406.5,133.5,0.35,16.5,289.5,438.26,350.34
2016,10,14,15,30,668.0,74.0,0.3,16.0,321.0,518.04,410.88
2016,10,14,15,45,614.0,73.0,0.3,16.0,276.5,448.95,355.99
2016,10,14,16,0,560.0,72.0,0.3,16.0,232.0,383.86,304.09
2016,10,14,16,15,505.5,63.5,0.3,15.5,187.5,315.27,248.18
2016,10,14,16,30,451.0,55.0,0.3,15.0,143.0,252.17,194.68
2016,10,14,16,45,368.5,43.5,0.3,14.5,102.0,182.93,135.51
2016,10,14,17,0,286.0,32.0,0.3,14.0,61.0,123.83,82.08
2016,10,14,17,15,143.0,16.0,0.3,13.5,30.5,52.21,0.0
2016,10,14,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,1.0,0.45,11.0,1.0,0.82,0.0
2016,10,15,7,0,0.0,2.0,0.5,11.0,2.0,1.64,0.0
2016,10,15,7,15,0.0,3.5,0.5,11.0,3.5,2.87,0.0
2016,10,15,7,30,0.0,5.0,0.5,11.0,5.0,4.1,0.0
2016,10,15,7,45,0.0,7.0,0.55,11.5,7.0,5.75,0.0
2016,10,15,8,0,0.0,9.0,0.6,12.0,9.0,7.4,0.8
2016,10,15,8,15,0.0,10.5,0.6,12.0,10.5,8.64,1.88
2016,10,15,8,30,0.0,12.0,0.6,12.0,12.0,9.88,2.95
2016,10,15,8,45,0.0,9.5,0.65,12.0,9.5,7.83,1.14
2016,10,15,9,0,0.0,7.0,0.7,12.0,7.0,5.77,0.0
2016,10,15,9,15,0.0,8.0,0.7,12.5,8.0,6.6,0.04
2016,10,15,9,30,0.0,9.0,0.7,13.0,9.0,7.43,0.73
2016,10,15,9,45,0.0,32.5,0.75,13.5,32.5,26.89,17.32
2016,10,15,10,0,0.0,56.0,0.8,14.0,56.0,46.44,33.73
2016,10,15,10,15,0.0,71.5,0.8,14.0,71.5,59.39,44.49
2016,10,15,10,30,0.0,87.0,0.8,14.0,87.0,72.36,55.22
2016,10,15,10,45,0.0,71.5,0.8,14.0,71.5,59.42,44.35
2016,10,15,11,0,0.0,56.0,0.8,14.0,56.0,46.5,33.53
2016,10,15,11,15,0.0,44.0,0.8,14.0,44.0,36.51,25.15
2016,10,15,11,30,0.0,32.0,0.8,14.0,32.0,26.54,16.76
2016,10,15,11,45,0.0,32.5,0.85,14.5,32.5,26.96,17.07
2016,10,15,12,0,0.0,33.0,0.9,15.0,33.0,27.37,17.37
2016,10,15,12,15,0.0,44.5,0.9,15.0,44.5,36.94,25.38
2016,10,15,12,30,0.0,56.0,0.9,15.0,56.0,46.51,33.38
2016,10,15,12,45,0.0,36.5,0.95,15.0,36.5,30.27,19.81
2016,10,15,13,0,0.0,17.0,1.0,15.0,17.0,14.08,6.22
2016,10,15,13,15,0.0,20.5,1.0,15.0,20.5,16.97,8.69
2016,10,15,13,30,0.0,24.0,1.0,15.0,24.0,19.87,11.15
2016,10,15,13,45,0.0,29.5,1.0,15.5,29.5,24.42,14.98
2016,10,15,14,0,0.0,35.0,1.0,16.0,35.0,28.97,18.81
2016,10,15,14,15,0.0,30.5,0.95,16.0,30.5,25.23,15.7
2016,10,15,14,30,0.0,26.0,0.9,16.0,26.0,21.49,12.58
2016,10,15,14,45,0.0,18.5,0.9,16.0,18.5,15.27,7.35
2016,10,15,15,0,0.0,11.0,0.9,16.0,11.0,9.07,2.09
2016,10,15,15,15,0.0,18.5,0.85,15.5,18.5,15.25,7.43
2016,10,15,15,30,0.0,26.0,0.8,15.0,26.0,21.44,12.79
2016,10,15,15,45,0.0,22.5,0.75,15.0,22.5,18.54,10.32
2016,10,15,16,0,0.0,19.0,0.7,15.0,19.0,15.64,7.83
2016,10,15,16,15,0.0,15.0,0.65,14.5,15.0,12.33,4.97
2016,10,15,16,30,0.0,11.0,0.6,14.0,11.0,9.03,2.08
2016,10,15,16,45,0.0,8.0,0.6,14.0,8.0,6.56,0.0
2016,10,15,17,0,0.0,5.0,0.6,14.0,5.0,4.1,0.0
2016,10,15,17,15,0.0,2.5,0.55,13.5,2.5,2.05,0.0
2016,10,15,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,9.0,0.3,11.0,9.0,7.4,0.0
2016,10,16,7,0,0.0,18.0,0.3,11.0,18.0,14.83,6.5
2016,10,16,7,15,0.0,30.0,0.3,11.0,30.0,24.77,15.53
2016,10,16,7,30,0.0,42.0,0.3,11.0,42.0,34.74,24.44
2016,10,16,7,45,0.0,54.0,0.35,11.5,54.0,44.91,33.34
2016,10,16,8,0,0.0,66.0,0.4,12.0,66.0,55.36,42.32
2016,10,16,8,15,0.0,78.0,0.4,12.0,78.0,65.86,51.27
2016,10,16,8,30,0.0,90.0,0.4,12.0,90.0,76.43,60.15
2016,10,16,8,45,0.0,115.0,0.45,12.5,115.0,99.55,79.34
2016,10,16,9,0,0.0,140.0,0.5,13.0,140.0,123.09,98.5
2016,10,16,9,15,0.0,124.5,0.5,13.5,124.5,107.18,84.8
2016,10,16,9,30,0.0,109.0,0.5,14.0,109.0,92.24,72.11
2016,10,16,9,45,0.5,137.5,0.5,14.5,138.0,118.97,93.88
2016,10,16,10,0,1.0,166.0,0.5,15.0,167.0,146.38,115.69
2016,10,16,10,15,13.0,200.0,0.5,15.0,208.0,190.5,151.25
2016,10,16,10,30,25.0,234.0,0.5,15.0,249.0,236.14,187.27
2016,10,16,10,45,14.5,208.5,0.55,15.5,217.5,200.04,157.76
2016,10,16,11,0,4.0,183.0,0.6,16.0,186.0,164.53,128.98
2016,10,16,11,15,2.0,152.5,0.6,16.0,154.0,133.39,104.02
2016,10,16,11,30,0.0,122.0,0.6,16.0,122.0,103.26,79.63
2016,10,16,11,45,0.0,126.0,0.6,16.5,126.0,106.87,82.47
2016,10,16,12,0,0.0,130.0,0.6,17.0,130.0,110.51,85.23
2016,10,16,12,15,25.0,207.0,0.6,16.5,224.0,225.32,177.9
2016,10,16,12,30,50.0,284.0,0.6,16.0,318.0,336.9,264.29
2016,10,16,12,45,25.0,175.5,0.65,16.0,192.5,191.51,150.76
2016,10,16,13,0,0.0,67.0,0.7,16.0,67.0,55.67,40.67
2016,10,16,13,15,0.0,88.5,0.7,16.0,88.5,73.63,55.78
2016,10,16,13,30,0.0,110.0,0.7,16.0,110.0,92.59,71.43
2016,10,16,13,45,0.0,67.0,0.75,16.0,67.0,55.62,40.97
2016,10,16,14,0,0.0,24.0,0.8,16.0,24.0,19.85,11.12
2016,10,16,14,15,0.0,22.0,0.8,15.5,22.0,18.18,9.79
2016,10,16,14,30,0.0,20.0,0.8,15.0,20.0,16.52,8.44
2016,10,16,14,45,0.0,52.0,0.8,14.5,52.0,43.05,31.1
2016,10,16,15,0,0.0,84.0,0.8,14.0,84.0,70.09,54.15
2016,10,16,15,15,0.0,73.5,0.8,14.0,73.5,60.97,46.51
2016,10,16,15,30,0.0,63.0,0.8,14.0,63.0,52.19,39.17
2016,10,16,15,45,0.0,54.5,0.8,14.0,54.5,45.11,33.18
2016,10,16,16,0,0.0,46.0,0.8,14.0,46.0,38.03,27.12
2016,10,16,16,15,0.0,36.5,0.8,13.5,36.5,30.14,20.3
2016,10,16,16,30,0.0,27.0,0.8,13.0,27.0,22.26,13.41
2016,10,16,16,45,0.0,19.0,0.85,13.0,19.0,15.64,7.49
2016,10,16,17,0,0.0,11.0,0.9,13.0,11.0,9.04,1.21
2016,10,16,17,15,0.0,5.5,0.85,13.0,5.5,4.69,0.0
2016,10,16,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,160.0,17.0,0.4,10.5,33.5,61.69,0.0
2016,10,17,7,0,320.0,34.0,0.4,11.0,67.0,142.81,99.61
2016,10,17,7,15,419.0,43.5,0.35,11.0,110.5,209.56,160.03
2016,10,17,7,30,518.0,53.0,0.3,11.0,154.0,288.02,227.84
2016,10,17,7,45,591.5,57.0,0.3,11.5,202.5,359.7,288.79
2016,10,17,8,0,665.0,61.0,0.3,12.0,251.0,438.49,353.1
2016,10,17,8,15,420.5,106.5,0.3,12.5,233.5,379.47,307.49
2016,10,17,8,30,176.0,152.0,0.3,13.0,216.0,273.89,222.72
2016,10,17,8,45,488.5,113.0,0.3,13.5,322.5,479.3,387.33
2016,10,17,9,0,801.0,74.0,0.3,14.0,429.0,692.65,542.4
2016,10,17,9,15,596.5,133.5,0.3,14.0,411.0,641.59,500.59
2016,10,17,9,30,392.0,193.0,0.3,14.0,393.0,542.21,425.59
2016,10,17,9,45,196.0,156.0,0.3,14.5,256.0,346.95,276.91
2016,10,17,10,0,0.0,119.0,0.3,15.0,119.0,101.04,77.82
2016,10,17,10,15,134.5,195.5,0.3,15.0,277.5,330.7,265.44
2016,10,17,10,30,269.0,272.0,0.3,15.0,436.0,569.8,441.94
2016,10,17,10,45,134.5,200.0,0.35,15.5,282.0,342.29,269.19
2016,10,17,11,0,0.0,128.0,0.4,16.0,128.0,108.83,83.47
2016,10,17,11,15,0.0,144.5,0.4,16.0,145.0,124.0,96.48
2016,10,17,11,30,0.0,161.0,0.4,16.0,162.0,139.42,108.76
2016,10,17,11,45,74.0,238.5,0.4,16.5,288.0,310.09,244.76
2016,10,17,12,0,148.0,316.0,0.4,17.0,414.0,497.33,382.83
2016,10,17,12,15,75.5,247.5,0.4,17.0,298.0,321.65,250.06
2016,10,17,12,30,3.0,179.0,0.4,17.0,182.0,159.66,123.65
2016,10,17,12,45,424.5,141.5,0.4,17.0,411.5,609.48,475.89
2016,10,17,13,0,846.0,104.0,0.4,17.0,641.0,977.1,717.07
2016,10,17,13,15,838.5,103.0,0.4,16.5,621.0,951.47,696.44
2016,10,17,13,30,831.0,102.0,0.4,16.0,601.0,922.66,680.56
2016,10,17,13,45,819.5,100.5,0.4,16.0,574.0,886.62,658.67
2016,10,17,14,0,808.0,99.0,0.4,16.0,547.0,848.01,634.98
2016,10,17,14,15,587.5,146.0,0.4,16.0,461.5,690.5,529.43
2016,10,17,14,30,367.0,193.0,0.4,16.0,376.0,516.58,404.05
2016,10,17,14,45,384.0,173.0,0.4,16.0,351.0,490.68,388.01
2016,10,17,15,0,401.0,153.0,0.4,16.0,326.0,477.47,378.89
2016,10,17,15,15,543.5,115.0,0.4,15.5,323.0,509.38,405.48
2016,10,17,15,30,686.0,77.0,0.4,15.0,320.0,532.14,423.11
2016,10,17,15,45,654.0,70.0,0.4,15.0,275.5,467.63,372.21
2016,10,17,16,0,622.0,63.0,0.4,15.0,231.0,405.14,321.81
2016,10,17,16,15,557.0,56.5,0.4,14.5,184.5,330.75,260.69
2016,10,17,16,30,492.0,50.0,0.4,14.0,138.0,262.87,202.7
2016,10,17,16,45,386.0,40.0,0.4,13.5,95.5,185.16,136.24
2016,10,17,17,0,280.0,30.0,0.4,13.0,53.0,119.17,72.71
2016,10,17,17,15,140.0,15.0,0.4,12.0,26.5,41.05,0.0
2016,10,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,45,180.0,15.5,0.4,9.5,33.0,64.54,0.0
2016,10,18,7,0,360.0,31.0,0.4,10.0,66.0,152.3,105.31
2016,10,18,7,15,459.5,39.5,0.4,10.5,111.0,220.43,168.13
2016,10,18,7,30,559.0,48.0,0.4,11.0,156.0,300.35,237.4
2016,10,18,7,45,390.5,78.5,0.4,11.5,164.0,285.21,230.7
2016,10,18,8,0,222.0,109.0,0.4,12.0,172.0,243.34,199.1
2016,10,18,8,15,238.5,126.0,0.4,12.5,204.0,284.19,233.21
2016,10,18,8,30,255.0,143.0,0.4,13.0,236.0,326.47,266.78
2016,10,18,8,45,537.5,107.5,0.4,13.5,334.0,514.56,414.62
2016,10,18,9,0,820.0,72.0,0.4,14.0,432.0,704.73,552.0
2016,10,18,9,15,839.5,74.0,0.4,14.5,471.0,759.37,584.88
2016,10,18,9,30,859.0,76.0,0.4,15.0,510.0,812.85,618.1
2016,10,18,9,45,882.5,74.5,0.4,15.5,544.5,855.46,643.29
2016,10,18,10,0,906.0,73.0,0.4,16.0,579.0,904.38,672.31
2016,10,18,10,15,915.0,74.0,0.35,16.5,605.5,941.19,691.79
2016,10,18,10,30,924.0,75.0,0.3,17.0,632.0,974.97,709.19
2016,10,18,10,45,933.5,74.5,0.3,17.5,651.5,1004.11,724.64
2016,10,18,11,0,943.0,74.0,0.3,18.0,671.0,1029.83,737.96
2016,10,18,11,15,946.0,74.0,0.3,18.0,682.0,1046.08,746.91
2016,10,18,11,30,949.0,74.0,0.3,18.0,693.0,1058.42,753.77
2016,10,18,11,45,950.0,74.5,0.3,18.5,696.5,1065.37,756.13
2016,10,18,12,0,951.0,75.0,0.3,19.0,700.0,1068.28,756.28
2016,10,18,12,15,949.5,75.0,0.3,19.0,695.0,1063.95,753.73
2016,10,18,12,30,948.0,75.0,0.3,19.0,690.0,1055.59,749.02
2016,10,18,12,45,938.5,77.0,0.3,19.5,676.5,1037.78,737.39
2016,10,18,13,0,929.0,79.0,0.3,20.0,663.0,1016.29,723.79
2016,10,18,13,15,922.0,78.0,0.3,19.5,642.5,989.97,710.05
2016,10,18,13,30,915.0,77.0,0.3,19.0,622.0,960.23,694.19
2016,10,18,13,45,903.5,76.5,0.35,19.0,594.0,923.78,673.76
2016,10,18,14,0,892.0,76.0,0.4,19.0,566.0,884.56,651.37
2016,10,18,14,15,878.0,74.0,0.4,19.0,532.0,838.85,623.42
2016,10,18,14,30,864.0,72.0,0.4,19.0,498.0,791.08,593.72
2016,10,18,14,45,843.5,70.0,0.4,19.0,458.5,743.45,563.59
2016,10,18,15,0,823.0,68.0,0.4,19.0,419.0,687.31,526.9
2016,10,18,15,15,795.5,65.0,0.4,18.5,375.0,624.67,484.69
2016,10,18,15,30,768.0,62.0,0.4,18.0,331.0,562.47,439.94
2016,10,18,15,45,728.5,57.5,0.45,17.5,284.0,492.61,387.89
2016,10,18,16,0,689.0,53.0,0.5,17.0,237.0,425.28,335.14
2016,10,18,16,15,626.5,47.5,0.55,16.0,189.0,349.49,273.78
2016,10,18,16,30,564.0,42.0,0.6,15.0,141.0,282.37,216.51
2016,10,18,16,45,452.5,33.5,0.7,14.0,97.0,200.49,146.49
2016,10,18,17,0,341.0,25.0,0.8,13.0,53.0,130.06,75.01
2016,10,18,17,15,170.5,12.5,0.8,12.5,26.5,45.06,0.0
2016,10,18,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,200.0,13.5,0.65,9.5,32.5,66.82,0.0
2016,10,19,7,0,400.0,27.0,0.6,10.0,65.0,160.66,109.5
2016,10,19,7,15,494.0,34.5,0.5,11.0,109.0,225.37,171.07
2016,10,19,7,30,588.0,42.0,0.4,12.0,153.0,304.07,239.06
2016,10,19,7,45,644.0,47.0,0.35,13.5,200.0,372.47,296.56
2016,10,19,8,0,700.0,52.0,0.3,15.0,247.0,445.98,355.01
2016,10,19,8,15,736.0,55.5,0.25,15.5,292.5,510.77,405.2
2016,10,19,8,30,772.0,59.0,0.2,16.0,338.0,577.56,454.46
2016,10,19,8,45,795.0,62.5,0.2,17.0,380.0,637.04,495.81
2016,10,19,9,0,818.0,66.0,0.2,18.0,422.0,696.45,533.52
2016,10,19,9,15,835.5,68.0,0.15,18.0,459.5,742.14,562.0
2016,10,19,9,30,853.0,70.0,0.1,18.0,497.0,793.04,593.57
2016,10,19,9,45,865.0,71.5,0.1,18.5,528.5,837.05,619.37
2016,10,19,10,0,877.0,73.0,0.1,19.0,560.0,878.81,643.32
2016,10,19,10,15,885.5,74.5,0.1,19.5,585.5,914.84,663.26
2016,10,19,10,30,894.0,76.0,0.1,20.0,611.0,947.93,681.19
2016,10,19,10,45,902.0,75.5,0.1,20.5,629.5,974.89,695.2
2016,10,19,11,0,910.0,75.0,0.1,21.0,648.0,998.49,707.19
2016,10,19,11,15,913.0,75.5,0.1,21.5,658.5,1014.85,714.82
2016,10,19,11,30,916.0,76.0,0.1,22.0,669.0,1027.43,720.38
2016,10,19,11,45,917.5,76.0,0.1,23.0,672.0,1034.03,721.12
2016,10,19,12,0,919.0,76.0,0.1,24.0,675.0,1036.72,719.77
2016,10,19,12,15,917.5,75.5,0.1,24.0,670.5,1031.82,716.91
2016,10,19,12,30,916.0,75.0,0.1,24.0,666.0,1023.02,712.03
2016,10,19,12,45,906.0,77.5,0.1,24.5,652.0,1005.7,700.87
2016,10,19,13,0,896.0,80.0,0.1,25.0,638.0,984.84,687.85
2016,10,19,13,15,889.0,79.0,0.1,24.5,618.0,959.15,674.68
2016,10,19,13,30,882.0,78.0,0.1,24.0,598.0,930.18,659.5
2016,10,19,13,45,871.5,76.5,0.15,24.0,571.0,894.32,639.45
2016,10,19,14,0,861.0,75.0,0.2,24.0,544.0,855.75,617.62
2016,10,19,14,15,846.5,73.0,0.2,23.5,511.0,810.73,591.68
2016,10,19,14,30,832.0,71.0,0.2,23.0,478.0,771.33,569.0
2016,10,19,14,45,812.5,68.5,0.25,23.0,439.5,717.68,535.87
2016,10,19,15,0,793.0,66.0,0.3,23.0,401.0,663.1,501.4
2016,10,19,15,15,765.5,63.0,0.3,22.5,358.0,601.98,460.57
2016,10,19,15,30,738.0,60.0,0.3,22.0,315.0,541.39,417.45
2016,10,19,15,45,696.5,56.0,0.3,21.5,269.0,472.68,366.36
2016,10,19,16,0,655.0,52.0,0.3,21.0,223.0,406.76,315.06
2016,10,19,16,15,592.5,46.5,0.4,20.0,177.0,333.03,256.57
2016,10,19,16,30,530.0,41.0,0.5,19.0,131.0,268.07,202.14
2016,10,19,16,45,423.5,32.5,0.6,18.5,89.0,190.03,135.8
2016,10,19,17,0,317.0,24.0,0.7,18.0,47.0,121.78,63.63
2016,10,19,17,15,158.5,12.0,0.75,17.5,23.5,42.2,0.0
2016,10,19,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,15.0,31.5,67.69,0.0
2016,10,20,7,0,413.0,26.0,0.7,15.0,63.0,160.86,105.63
2016,10,20,7,15,508.0,33.0,0.5,15.5,107.5,229.42,170.83
2016,10,20,7,30,603.0,40.0,0.3,16.0,152.0,308.81,238.48
2016,10,20,7,45,661.5,44.5,0.2,17.0,199.5,378.59,296.34
2016,10,20,8,0,720.0,49.0,0.1,18.0,247.0,453.72,355.34
2016,10,20,8,15,756.0,52.5,0.1,18.5,293.0,519.46,405.81
2016,10,20,8,30,792.0,56.0,0.1,19.0,339.0,587.18,455.43
2016,10,20,8,45,817.5,58.5,0.1,20.0,381.5,642.24,492.78
2016,10,20,9,0,843.0,61.0,0.1,21.0,424.0,702.49,530.48
2016,10,20,9,15,860.5,63.0,0.1,22.0,462.0,755.64,562.01
2016,10,20,9,30,878.0,65.0,0.1,23.0,500.0,807.48,591.77
2016,10,20,9,45,891.0,66.0,0.1,24.0,532.5,852.57,616.35
2016,10,20,10,0,904.0,67.0,0.1,25.0,565.0,895.38,638.99
2016,10,20,10,15,912.5,68.5,0.1,25.0,590.5,932.15,660.0
2016,10,20,10,30,921.0,70.0,0.1,25.0,616.0,965.88,679.07
2016,10,20,10,45,926.0,70.5,0.15,25.5,634.5,991.71,692.8
2016,10,20,11,0,931.0,71.0,0.2,26.0,653.0,1013.99,704.64
2016,10,20,11,15,934.0,71.5,0.2,26.0,663.5,1030.58,713.6
2016,10,20,11,30,937.0,72.0,0.2,26.0,674.0,1043.32,720.5
2016,10,20,11,45,936.5,72.5,0.2,26.0,677.0,1048.59,723.18
2016,10,20,12,0,936.0,73.0,0.2,26.0,680.0,1049.86,723.79
2016,10,20,12,15,934.5,73.0,0.2,26.0,675.0,1045.5,721.32
2016,10,20,12,30,933.0,73.0,0.2,26.0,670.0,1037.18,716.76
2016,10,20,12,45,925.5,74.0,0.25,26.0,656.5,1020.26,708.36
2016,10,20,13,0,918.0,75.0,0.3,26.0,643.0,999.67,698.02
2016,10,20,13,15,911.5,74.0,0.3,26.0,623.0,974.01,683.59
2016,10,20,13,30,905.0,73.0,0.3,26.0,603.0,944.98,667.16
2016,10,20,13,45,896.0,71.5,0.3,26.0,576.0,909.83,646.92
2016,10,20,14,0,887.0,70.0,0.3,26.0,549.0,871.8,624.79
2016,10,20,14,15,873.0,68.0,0.3,25.5,515.5,826.3,598.82
2016,10,20,14,30,859.0,66.0,0.3,25.0,482.0,778.77,571.08
2016,10,20,14,45,840.5,64.0,0.3,24.5,443.0,726.07,539.23
2016,10,20,15,0,822.0,62.0,0.3,24.0,404.0,678.49,510.05
2016,10,20,15,15,794.5,59.0,0.3,23.5,360.5,616.09,468.82
2016,10,20,15,30,767.0,56.0,0.3,23.0,317.0,554.17,425.03
2016,10,20,15,45,727.0,52.5,0.3,22.5,271.0,485.49,374.22
