Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,16,0,687.0,49.0,0.3,22.0,225.0,419.38,322.93
2016,10,20,16,15,624.5,43.5,0.4,21.0,178.0,343.98,263.36
2016,10,20,16,30,562.0,38.0,0.5,20.0,131.0,274.64,205.59
2016,10,20,16,45,450.5,30.0,0.6,19.0,88.5,193.46,136.87
2016,10,20,17,0,339.0,22.0,0.7,18.0,46.0,124.8,58.14
2016,10,20,17,15,169.5,11.0,0.7,17.5,23.0,43.58,0.0
2016,10,20,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,202.0,12.5,0.8,12.5,30.5,56.74,0.0
2016,10,21,7,0,404.0,25.0,0.7,13.0,61.0,157.89,102.47
2016,10,21,7,15,501.5,32.5,0.6,14.0,105.0,227.19,170.02
2016,10,21,7,30,599.0,40.0,0.5,15.0,149.0,307.75,239.2
2016,10,21,7,45,654.0,45.5,0.4,16.0,196.0,376.78,297.18
2016,10,21,8,0,709.0,51.0,0.3,17.0,243.0,450.83,355.97
2016,10,21,8,15,746.0,54.5,0.25,17.5,288.5,516.6,406.57
2016,10,21,8,30,783.0,58.0,0.2,18.0,334.0,584.44,456.22
2016,10,21,8,45,807.5,61.0,0.2,19.0,376.5,644.74,497.68
2016,10,21,9,0,832.0,64.0,0.2,20.0,419.0,705.06,535.61
2016,10,21,9,15,850.0,66.0,0.2,20.5,457.0,751.58,563.97
2016,10,21,9,30,868.0,68.0,0.2,21.0,495.0,803.33,595.29
2016,10,21,9,45,881.5,69.5,0.2,22.0,527.5,849.03,620.65
2016,10,21,10,0,895.0,71.0,0.2,23.0,560.0,892.53,644.06
2016,10,21,10,15,903.5,72.0,0.2,23.5,585.5,928.33,663.44
2016,10,21,10,30,912.0,73.0,0.2,24.0,611.0,961.13,680.85
2016,10,21,10,45,918.0,73.5,0.2,24.5,629.0,987.67,694.32
2016,10,21,11,0,924.0,74.0,0.2,25.0,647.0,1010.73,705.74
2016,10,21,11,15,927.0,74.5,0.2,25.0,657.5,1027.16,714.65
2016,10,21,11,30,930.0,75.0,0.2,25.0,668.0,1039.78,721.52
2016,10,21,11,45,788.5,126.5,0.25,25.0,631.0,975.66,683.64
2016,10,21,12,0,647.0,178.0,0.3,25.0,594.0,899.93,639.1
2016,10,21,12,15,785.5,127.0,0.3,25.0,628.5,971.61,684.63
2016,10,21,12,30,924.0,76.0,0.3,25.0,663.0,1031.51,719.92
2016,10,21,12,45,911.5,78.5,0.35,25.0,648.5,1011.58,708.54
2016,10,21,13,0,899.0,81.0,0.4,25.0,634.0,988.17,696.43
2016,10,21,13,15,891.5,80.0,0.4,24.5,613.5,961.93,682.81
2016,10,21,13,30,884.0,79.0,0.4,24.0,593.0,932.42,667.13
2016,10,21,13,45,872.5,78.0,0.4,24.0,565.5,896.22,645.88
2016,10,21,14,0,861.0,77.0,0.4,24.0,538.0,857.38,622.83
2016,10,21,14,15,846.5,75.0,0.4,23.5,504.5,820.64,602.07
2016,10,21,14,30,832.0,73.0,0.4,23.0,471.0,773.08,573.74
2016,10,21,14,45,812.0,70.5,0.4,22.5,432.5,719.07,540.5
2016,10,21,15,0,792.0,68.0,0.4,22.0,394.0,664.17,505.77
2016,10,21,15,15,763.5,64.5,0.4,21.5,351.0,601.86,463.6
2016,10,21,15,30,735.0,61.0,0.4,21.0,308.0,540.19,419.28
2016,10,21,15,45,695.0,56.5,0.4,20.5,262.5,471.95,368.03
2016,10,21,16,0,655.0,52.0,0.4,20.0,217.0,406.35,316.39
2016,10,21,16,15,589.0,46.0,0.4,19.0,171.0,330.57,255.22
2016,10,21,16,30,523.0,40.0,0.4,18.0,125.0,264.34,199.07
2016,10,21,16,45,407.5,31.0,0.45,17.5,83.5,183.47,129.85
2016,10,21,17,0,292.0,22.0,0.5,17.0,42.0,111.51,43.5
2016,10,21,17,15,146.0,11.0,0.5,16.0,21.0,38.86,0.0
2016,10,21,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,47.5,15.0,0.85,12.0,19.0,23.69,0.0
2016,10,22,7,0,95.0,30.0,0.8,12.0,38.0,68.16,42.58
2016,10,22,7,15,130.0,48.5,0.7,12.5,67.0,107.46,81.26
2016,10,22,7,30,165.0,67.0,0.6,13.0,96.0,150.07,118.94
2016,10,22,7,45,188.5,85.0,0.5,14.0,127.5,190.68,154.0
2016,10,22,8,0,212.0,103.0,0.4,15.0,159.0,233.88,189.93
2016,10,22,8,15,224.5,120.0,0.35,15.5,189.5,271.84,220.77
2016,10,22,8,30,237.0,137.0,0.3,16.0,220.0,310.84,251.33
2016,10,22,8,45,378.0,132.0,0.25,17.0,283.0,427.94,341.77
2016,10,22,9,0,519.0,127.0,0.2,18.0,346.0,544.83,426.96
2016,10,22,9,15,656.5,102.5,0.2,18.5,405.5,656.31,505.18
2016,10,22,9,30,794.0,78.0,0.2,19.0,465.0,763.38,574.81
2016,10,22,9,45,859.5,78.0,0.2,19.5,522.0,849.53,627.78
2016,10,22,10,0,925.0,78.0,0.2,20.0,579.0,927.96,674.28
2016,10,22,10,15,933.0,79.5,0.2,20.0,605.0,964.77,694.91
2016,10,22,10,30,941.0,81.0,0.2,20.0,631.0,998.42,714.13
2016,10,22,10,45,766.0,133.0,0.2,20.5,589.5,929.96,668.77
2016,10,22,11,0,591.0,185.0,0.2,21.0,548.0,822.25,599.38
2016,10,22,11,15,649.5,169.0,0.2,21.0,574.5,880.89,638.3
2016,10,22,11,30,708.0,153.0,0.2,21.0,601.0,928.79,667.24
2016,10,22,11,45,660.0,170.5,0.2,21.5,590.0,903.99,649.42
2016,10,22,12,0,612.0,188.0,0.2,22.0,579.0,874.83,630.14
2016,10,22,12,15,639.0,177.0,0.2,21.5,582.5,888.37,640.51
2016,10,22,12,30,666.0,166.0,0.2,21.0,586.0,898.27,648.05
2016,10,22,12,45,804.0,124.0,0.2,21.0,620.5,970.65,693.6
2016,10,22,13,0,942.0,82.0,0.2,21.0,655.0,1030.93,729.91
2016,10,22,13,15,772.5,123.0,0.2,20.5,583.0,916.33,660.03
2016,10,22,13,30,603.0,164.0,0.2,20.0,511.0,785.0,579.2
2016,10,22,13,45,671.0,134.5,0.25,20.0,504.0,795.87,590.16
2016,10,22,14,0,739.0,105.0,0.3,20.0,497.0,797.84,593.22
2016,10,22,14,15,807.0,89.0,0.3,19.5,492.0,804.17,599.72
2016,10,22,14,30,875.0,73.0,0.3,19.0,487.0,807.06,604.0
2016,10,22,14,45,855.0,70.0,0.3,19.0,447.0,750.65,567.37
2016,10,22,15,0,835.0,67.0,0.3,19.0,407.0,693.24,530.07
2016,10,22,15,15,806.0,64.0,0.3,18.5,362.5,629.18,486.94
2016,10,22,15,30,777.0,61.0,0.3,18.0,318.0,565.67,441.24
2016,10,22,15,45,732.0,56.5,0.35,17.5,270.0,492.42,386.63
2016,10,22,16,0,687.0,52.0,0.4,17.0,222.0,422.25,331.57
2016,10,22,16,15,618.5,46.0,0.4,16.0,174.0,343.53,267.48
2016,10,22,16,30,550.0,40.0,0.4,15.0,126.0,274.82,208.61
2016,10,22,16,45,423.0,31.0,0.4,14.0,83.0,188.65,134.1
2016,10,22,17,0,296.0,22.0,0.4,13.0,40.0,111.68,32.77
2016,10,22,17,15,148.0,11.0,0.4,12.5,20.0,39.31,0.0
2016,10,22,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,23,6,45,132.0,13.5,0.45,10.5,24.0,41.92,0.0
2016,10,23,7,0,264.0,27.0,0.4,11.0,48.0,121.42,75.01
2016,10,23,7,15,346.5,39.5,0.3,11.5,87.5,183.34,138.45
2016,10,23,7,30,429.0,52.0,0.2,12.0,127.0,253.7,199.65
2016,10,23,7,45,487.5,60.0,0.15,12.5,169.5,317.66,254.36
2016,10,23,8,0,546.0,68.0,0.1,13.0,212.0,387.34,311.51
2016,10,23,8,15,594.5,71.0,0.1,13.0,253.5,450.91,362.68
2016,10,23,8,30,643.0,74.0,0.1,13.0,295.0,517.92,414.58
2016,10,23,8,45,542.0,107.5,0.15,13.5,310.5,519.63,414.12
2016,10,23,9,0,441.0,141.0,0.2,14.0,326.0,503.99,400.77
2016,10,23,9,15,552.5,126.0,0.2,14.0,379.0,601.7,474.12
2016,10,23,9,30,664.0,111.0,0.2,14.0,432.0,700.81,543.28
2016,10,23,9,45,561.0,152.5,0.25,14.5,436.0,677.41,523.6
2016,10,23,10,0,458.0,194.0,0.3,15.0,440.0,653.29,503.5
2016,10,23,10,15,474.0,199.0,0.3,15.5,464.5,688.81,527.29
2016,10,23,10,30,490.0,204.0,0.3,16.0,489.0,723.24,549.08
2016,10,23,10,45,704.5,144.0,0.3,16.5,567.5,883.43,655.8
2016,10,23,11,0,919.0,84.0,0.3,17.0,646.0,1017.9,736.71
2016,10,23,11,15,832.0,110.5,0.3,17.0,626.0,987.84,714.98
2016,10,23,11,30,745.0,137.0,0.3,17.0,606.0,947.1,689.45
2016,10,23,11,45,839.5,109.5,0.35,17.0,640.0,1007.13,728.87
2016,10,23,12,0,934.0,82.0,0.4,17.0,674.0,1058.0,760.52
2016,10,23,12,15,723.0,149.5,0.4,17.0,605.5,942.32,687.32
2016,10,23,12,30,512.0,217.0,0.4,17.0,537.0,792.41,590.12
2016,10,23,12,45,705.5,153.0,0.45,17.0,585.0,914.2,675.47
2016,10,23,13,0,899.0,89.0,0.5,17.0,633.0,997.16,728.2
2016,10,23,13,15,763.5,121.5,0.5,16.5,573.0,905.62,670.21
2016,10,23,13,30,628.0,154.0,0.5,16.0,513.0,797.43,601.99
2016,10,23,13,45,539.5,172.0,0.5,16.0,470.0,710.27,544.22
2016,10,23,14,0,451.0,190.0,0.5,16.0,427.0,634.85,491.19
2016,10,23,14,15,509.0,161.5,0.5,15.5,413.0,633.94,494.61
2016,10,23,14,30,567.0,133.0,0.5,15.0,399.0,633.89,497.28
2016,10,23,14,45,566.5,121.0,0.5,15.0,367.5,594.48,469.32
2016,10,23,15,0,566.0,109.0,0.5,15.0,336.0,553.24,439.76
2016,10,23,15,15,536.5,102.0,0.45,14.5,298.5,496.29,397.4
2016,10,23,15,30,507.0,95.0,0.4,14.0,261.0,435.49,350.95
2016,10,23,15,45,478.5,83.5,0.4,14.0,221.0,378.31,305.38
2016,10,23,16,0,450.0,72.0,0.4,14.0,181.0,327.03,262.59
2016,10,23,16,15,398.0,60.0,0.4,13.0,141.0,259.85,206.5
2016,10,23,16,30,346.0,48.0,0.4,12.0,101.0,203.89,157.66
2016,10,23,16,45,257.0,34.5,0.4,11.5,65.5,136.85,97.85
2016,10,23,17,0,168.0,21.0,0.4,11.0,30.0,75.44,10.28
2016,10,23,17,15,84.0,10.5,0.4,11.0,15.0,25.97,0.0
2016,10,23,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,0.7,12.0,9.0,7.68,0.0
2016,10,24,7,0,0.0,18.0,0.7,12.0,18.0,14.85,4.6
2016,10,24,7,15,0.0,35.0,0.7,12.0,35.0,30.19,19.54
2016,10,24,7,30,0.0,52.0,0.7,12.0,52.0,45.86,33.48
2016,10,24,7,45,0.0,70.5,0.7,12.0,70.5,63.03,48.56
2016,10,24,8,0,0.0,89.0,0.7,12.0,89.0,80.17,63.41
2016,10,24,8,15,5.5,105.5,0.7,12.0,107.5,98.42,79.04
2016,10,24,8,30,11.0,122.0,0.7,12.0,126.0,117.36,95.06
2016,10,24,8,45,104.0,148.5,0.7,12.0,191.0,232.14,192.1
2016,10,24,9,0,197.0,175.0,0.7,12.0,256.0,335.21,275.97
2016,10,24,9,15,98.5,91.0,0.7,12.0,131.5,170.21,140.54
2016,10,24,9,30,0.0,7.0,0.7,12.0,7.0,5.77,0.0
2016,10,24,9,45,0.0,82.0,0.75,12.5,82.5,68.1,52.55
2016,10,24,10,0,0.0,157.0,0.8,13.0,158.0,138.22,110.54
2016,10,24,10,15,1.5,166.0,0.8,13.0,167.5,147.92,118.1
2016,10,24,10,30,3.0,175.0,0.8,13.0,177.0,157.81,126.01
2016,10,24,10,45,4.5,182.5,0.8,13.0,186.0,166.36,132.82
2016,10,24,11,0,6.0,190.0,0.8,13.0,195.0,175.05,139.75
2016,10,24,11,15,4.0,182.0,0.8,13.0,185.5,164.9,131.31
2016,10,24,11,30,2.0,174.0,0.8,13.0,176.0,154.9,123.08
2016,10,24,11,45,1.0,159.0,0.8,13.0,160.0,139.3,110.35
2016,10,24,12,0,0.0,144.0,0.8,13.0,144.0,124.01,97.86
2016,10,24,12,15,0.0,145.0,0.8,13.0,145.0,124.98,98.72
2016,10,24,12,30,0.0,146.0,0.8,13.0,146.0,125.98,99.58
2016,10,24,12,45,0.0,119.5,0.8,13.0,119.5,101.34,79.37
2016,10,24,13,0,0.0,93.0,0.8,13.0,93.0,77.43,59.65
2016,10,24,13,15,0.0,92.0,0.8,13.0,92.0,76.57,59.06
2016,10,24,13,30,0.0,91.0,0.8,13.0,91.0,75.72,58.44
2016,10,24,13,45,0.0,93.0,0.8,13.0,93.0,77.58,60.1
2016,10,24,14,0,0.0,95.0,0.8,13.0,95.0,79.51,61.83
2016,10,24,14,15,0.0,56.5,0.75,13.0,56.5,46.81,34.36
2016,10,24,14,30,0.0,18.0,0.7,13.0,18.0,14.85,7.14
2016,10,24,14,45,0.0,12.5,0.7,13.0,12.5,10.3,3.25
2016,10,24,15,0,0.0,7.0,0.7,13.0,7.0,5.76,0.0
2016,10,24,15,15,0.0,6.0,0.7,13.0,6.0,4.94,0.0
2016,10,24,15,30,0.0,5.0,0.7,13.0,5.0,4.11,0.0
2016,10,24,15,45,0.0,4.0,0.7,13.0,4.0,3.28,0.0
2016,10,24,16,0,0.0,3.0,0.7,13.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,0.65,13.0,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,0.6,13.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,0.55,13.0,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,0.4,13.0,3.0,2.56,0.0
2016,10,25,7,0,0.0,6.0,0.4,13.0,6.0,4.92,0.0
2016,10,25,7,15,0.0,11.5,0.4,13.0,11.5,9.45,2.2
2016,10,25,7,30,0.0,17.0,0.4,13.0,17.0,13.98,6.3
2016,10,25,7,45,0.0,23.5,0.4,13.0,23.5,19.36,11.07
2016,10,25,8,0,0.0,30.0,0.4,13.0,30.0,24.74,15.81
2016,10,25,8,15,0.0,36.0,0.4,13.0,36.0,29.71,20.14
2016,10,25,8,30,0.0,42.0,0.4,13.0,42.0,34.7,24.42
2016,10,25,8,45,0.0,78.5,0.4,13.5,78.5,65.76,50.83
2016,10,25,9,0,0.0,115.0,0.4,14.0,115.0,100.14,79.4
2016,10,25,9,15,0.0,86.5,0.4,14.0,86.5,72.35,55.86
2016,10,25,9,30,0.0,58.0,0.4,14.0,58.0,48.05,35.33
2016,10,25,9,45,4.5,119.5,0.45,14.5,122.0,106.3,84.04
2016,10,25,10,0,9.0,181.0,0.5,15.0,186.0,170.74,136.15
2016,10,25,10,15,4.5,160.5,0.5,15.0,163.0,145.42,115.01
2016,10,25,10,30,0.0,140.0,0.5,15.0,140.0,120.96,94.88
2016,10,25,10,45,45.5,207.0,0.5,15.0,234.5,248.28,198.62
2016,10,25,11,0,91.0,274.0,0.5,15.0,329.0,371.99,294.08
2016,10,25,11,15,45.5,165.5,0.5,15.0,193.0,203.45,161.7
2016,10,25,11,30,0.0,57.0,0.5,15.0,57.0,47.31,33.92
2016,10,25,11,45,0.0,57.5,0.5,15.5,57.5,47.73,34.43
2016,10,25,12,0,0.0,58.0,0.5,16.0,58.0,48.15,34.7
2016,10,25,12,15,86.0,174.0,0.5,16.0,227.0,272.58,218.88
2016,10,25,12,30,172.0,290.0,0.5,16.0,396.0,494.83,386.01
2016,10,25,12,45,101.5,263.5,0.5,16.0,326.0,369.98,289.68
2016,10,25,13,0,31.0,237.0,0.5,16.0,256.0,268.97,211.36
2016,10,25,13,15,15.5,148.0,0.5,16.0,157.5,143.29,112.72
2016,10,25,13,30,0.0,59.0,0.5,16.0,59.0,48.93,35.39
2016,10,25,13,45,8.5,123.5,0.5,16.0,128.0,113.39,89.32
2016,10,25,14,0,17.0,188.0,0.5,16.0,197.0,185.46,147.86
2016,10,25,14,15,27.0,185.0,0.5,15.5,198.5,191.48,153.24
2016,10,25,14,30,37.0,182.0,0.5,15.0,200.0,211.75,170.36
2016,10,25,14,45,44.5,170.0,0.5,15.0,189.5,203.95,164.55
2016,10,25,15,0,52.0,158.0,0.5,15.0,179.0,195.67,158.37
2016,10,25,15,15,47.5,140.5,0.5,15.0,158.0,172.25,139.44
2016,10,25,15,30,43.0,123.0,0.5,15.0,137.0,149.39,120.72
2016,10,25,15,45,36.0,104.5,0.5,15.0,115.0,124.5,99.92
2016,10,25,16,0,29.0,86.0,0.5,15.0,93.0,100.45,79.46
2016,10,25,16,15,17.5,67.5,0.5,14.5,71.0,75.24,57.84
2016,10,25,16,30,6.0,49.0,0.5,14.0,49.0,47.2,33.73
2016,10,25,16,45,3.0,31.0,0.5,14.0,31.0,28.92,16.97
2016,10,25,17,0,0.0,13.0,0.5,14.0,13.0,10.72,0.0
2016,10,25,17,15,0.0,6.5,0.5,14.0,6.5,5.55,0.0
2016,10,25,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,6,45,144.5,11.5,0.4,13.0,22.0,43.5,0.0
2016,10,26,7,0,289.0,23.0,0.4,13.0,44.0,123.56,62.09
2016,10,26,7,15,402.5,32.0,0.4,13.0,85.0,197.12,146.22
2016,10,26,7,30,516.0,41.0,0.4,13.0,126.0,279.81,218.57
2016,10,26,7,45,258.0,64.0,0.4,13.5,106.5,210.95,169.5
2016,10,26,8,0,0.0,87.0,0.4,14.0,87.0,78.75,61.23
2016,10,26,8,15,5.5,103.0,0.4,14.0,105.0,96.49,76.74
2016,10,26,8,30,11.0,119.0,0.4,14.0,123.0,114.91,92.21
2016,10,26,8,45,5.5,113.5,0.45,14.5,115.5,103.89,82.57
2016,10,26,9,0,0.0,108.0,0.5,15.0,108.0,93.41,73.4
2016,10,26,9,15,19.5,148.0,0.5,15.0,157.5,147.77,118.77
2016,10,26,9,30,39.0,188.0,0.5,15.0,207.0,220.67,177.71
2016,10,26,9,45,111.5,212.0,0.5,15.5,270.0,327.78,262.75
2016,10,26,10,0,184.0,236.0,0.5,16.0,333.0,423.83,335.79
2016,10,26,10,15,322.5,222.0,0.5,16.0,401.0,557.95,436.64
2016,10,26,10,30,461.0,208.0,0.5,16.0,469.0,700.95,538.52
2016,10,26,10,45,441.5,221.0,0.5,16.5,477.5,707.99,539.2
2016,10,26,11,0,422.0,234.0,0.5,17.0,486.0,712.2,539.88
2016,10,26,11,15,426.0,237.5,0.5,17.0,496.0,726.76,549.45
2016,10,26,11,30,430.0,241.0,0.5,17.0,506.0,739.35,557.58
2016,10,26,11,45,429.0,242.0,0.5,17.5,507.5,742.09,558.06
2016,10,26,12,0,428.0,243.0,0.5,18.0,509.0,742.69,557.31
2016,10,26,12,15,294.0,265.0,0.5,18.0,447.0,611.38,464.09
2016,10,26,12,30,160.0,287.0,0.5,18.0,385.0,479.89,368.4
2016,10,26,12,45,196.0,278.5,0.5,18.0,396.0,503.47,388.28
2016,10,26,13,0,232.0,270.0,0.5,18.0,407.0,525.39,405.25
2016,10,26,13,15,540.5,178.0,0.5,18.0,483.0,748.17,569.37
2016,10,26,13,30,849.0,86.0,0.5,18.0,559.0,916.43,679.11
2016,10,26,13,45,833.5,86.0,0.5,18.0,531.5,878.36,652.63
2016,10,26,14,0,818.0,86.0,0.5,18.0,504.0,837.92,627.68
2016,10,26,14,15,802.5,83.5,0.45,17.5,471.5,792.4,599.23
2016,10,26,14,30,787.0,81.0,0.4,17.0,439.0,745.13,569.18
2016,10,26,14,45,760.5,79.0,0.4,17.0,400.5,688.67,531.89
2016,10,26,15,0,734.0,77.0,0.4,17.0,362.0,631.94,493.57
2016,10,26,15,15,702.0,73.0,0.35,16.5,320.0,573.08,451.04
2016,10,26,15,30,670.0,69.0,0.3,16.0,278.0,511.84,405.11
2016,10,26,15,45,617.5,64.0,0.3,16.0,233.0,439.57,348.71
2016,10,26,16,0,565.0,59.0,0.3,16.0,188.0,371.45,293.36
2016,10,26,16,15,486.5,51.0,0.3,15.0,144.0,293.2,229.11
2016,10,26,16,30,408.0,43.0,0.3,14.0,100.0,223.14,169.22
2016,10,26,16,45,204.0,34.0,0.3,13.5,62.5,120.92,81.84
2016,10,26,17,0,0.0,25.0,0.3,13.0,25.0,25.05,0.0
2016,10,26,17,15,0.0,12.5,0.3,12.5,12.5,10.67,0.0
2016,10,26,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,45,119.0,11.5,0.5,13.0,19.0,37.66,0.0
2016,10,27,7,0,238.0,23.0,0.5,13.0,38.0,107.91,47.59
2016,10,27,7,15,349.5,32.5,0.5,13.0,76.5,179.21,132.62
2016,10,27,7,30,461.0,42.0,0.5,13.0,115.0,258.48,202.4
2016,10,27,7,45,530.0,48.0,0.55,13.5,159.0,326.41,261.42
2016,10,27,8,0,599.0,54.0,0.6,14.0,203.0,401.23,324.06
2016,10,27,8,15,642.0,58.5,0.55,14.0,246.0,465.4,376.19
2016,10,27,8,30,685.0,63.0,0.5,14.0,289.0,529.9,426.48
2016,10,27,8,45,355.0,108.0,0.5,14.0,226.0,386.95,314.18
2016,10,27,9,0,25.0,153.0,0.5,14.0,163.0,158.52,127.09
2016,10,27,9,15,32.0,169.5,0.45,14.0,184.0,194.48,157.3
2016,10,27,9,30,39.0,186.0,0.4,14.0,205.0,218.92,176.53
2016,10,27,9,45,19.5,154.0,0.4,14.0,163.5,153.3,122.65
2016,10,27,10,0,0.0,122.0,0.4,14.0,122.0,104.65,82.14
2016,10,27,10,15,11.0,167.0,0.35,14.0,173.0,158.29,126.43
2016,10,27,10,30,22.0,212.0,0.3,14.0,224.0,214.65,171.37
2016,10,27,10,45,54.0,240.0,0.3,14.5,271.5,296.0,235.14
2016,10,27,11,0,86.0,268.0,0.3,15.0,319.0,361.31,284.55
2016,10,27,11,15,43.0,202.0,0.3,15.0,227.5,241.57,190.87
2016,10,27,11,30,0.0,136.0,0.3,15.0,136.0,116.77,90.66
2016,10,27,11,45,0.0,137.0,0.3,15.0,137.0,117.67,91.89
2016,10,27,12,0,0.0,138.0,0.3,15.0,138.0,118.61,92.64
2016,10,27,12,15,44.0,207.0,0.3,15.0,234.0,248.47,197.99
2016,10,27,12,30,88.0,276.0,0.3,15.0,330.0,373.7,294.13
2016,10,27,12,45,64.5,259.0,0.3,15.0,298.0,329.39,258.82
2016,10,27,13,0,41.0,242.0,0.3,15.0,266.0,285.88,225.29
2016,10,27,13,15,25.0,214.5,0.25,15.0,229.0,220.01,173.96
2016,10,27,13,30,9.0,187.0,0.2,15.0,192.0,176.66,139.55
2016,10,27,13,45,4.5,169.5,0.2,15.0,172.0,155.23,122.69
2016,10,27,14,0,0.0,152.0,0.2,15.0,152.0,134.29,105.93
2016,10,27,14,15,11.0,160.5,0.15,15.0,166.0,153.13,121.92
2016,10,27,14,30,22.0,169.0,0.1,15.0,180.0,171.96,137.55
2016,10,27,14,45,11.0,124.0,0.1,15.0,129.5,117.36,92.98
2016,10,27,15,0,0.0,79.0,0.1,15.0,79.0,66.14,50.53
2016,10,27,15,15,0.0,69.5,0.1,14.5,69.5,57.8,43.87
2016,10,27,15,30,0.0,60.0,0.1,14.0,60.0,49.7,37.15
2016,10,27,15,45,0.0,50.0,0.1,14.0,50.0,41.37,30.02
2016,10,27,16,0,0.0,40.0,0.1,14.0,40.0,33.05,22.79
2016,10,27,16,15,0.0,30.0,0.15,13.5,30.0,24.75,15.53
2016,10,27,16,30,0.0,20.0,0.2,13.0,20.0,16.47,8.2
2016,10,27,16,45,0.0,12.0,0.25,13.0,12.0,9.87,1.84
2016,10,27,17,0,0.0,4.0,0.3,13.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.3,13.0,2.0,1.71,0.0
2016,10,27,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.2,13.0,4.0,3.41,0.0
2016,10,28,7,0,0.0,8.0,0.2,13.0,8.0,6.57,0.0
2016,10,28,7,15,0.0,16.5,0.2,13.0,16.5,13.58,5.49
2016,10,28,7,30,0.0,25.0,0.2,13.0,25.0,20.61,11.89
2016,10,28,7,45,0.0,35.0,0.2,13.0,35.0,28.9,19.24
2016,10,28,8,0,0.0,45.0,0.2,13.0,45.0,37.21,26.55
2016,10,28,8,15,0.0,55.0,0.2,13.0,55.0,45.53,33.76
2016,10,28,8,30,0.0,65.0,0.2,13.0,65.0,53.91,40.92
2016,10,28,8,45,0.0,74.5,0.2,13.0,74.5,62.23,47.92
2016,10,28,9,0,0.0,84.0,0.2,13.0,84.0,70.6,54.89
2016,10,28,9,15,53.5,142.5,0.2,13.0,167.5,180.18,147.34
2016,10,28,9,30,107.0,201.0,0.2,13.0,251.0,293.28,237.93
2016,10,28,9,45,109.0,216.0,0.2,13.5,269.5,314.86,252.84
2016,10,28,10,0,111.0,231.0,0.2,14.0,288.0,336.5,268.41
2016,10,28,10,15,55.5,177.0,0.2,14.0,205.5,223.9,178.92
2016,10,28,10,30,0.0,123.0,0.2,14.0,123.0,105.13,81.84
2016,10,28,10,45,28.5,189.0,0.25,14.5,206.0,212.79,170.07
2016,10,28,11,0,57.0,255.0,0.3,15.0,289.0,317.77,251.32
2016,10,28,11,15,30.0,216.5,0.3,15.0,234.5,245.6,193.74
2016,10,28,11,30,3.0,178.0,0.3,15.0,180.0,160.59,126.0
2016,10,28,11,45,33.0,223.5,0.35,15.0,243.5,256.69,203.66
2016,10,28,12,0,63.0,269.0,0.4,15.0,307.0,341.0,268.86
2016,10,28,12,15,37.5,237.5,0.4,15.0,260.5,277.57,218.77
2016,10,28,12,30,12.0,206.0,0.4,15.0,214.0,198.08,156.21
2016,10,28,12,45,6.0,160.0,0.4,15.0,164.0,146.02,114.98
2016,10,28,13,0,0.0,114.0,0.4,15.0,114.0,96.54,74.81
2016,10,28,13,15,66.0,182.0,0.4,15.0,218.0,240.59,193.83
2016,10,28,13,30,132.0,250.0,0.4,15.0,322.0,400.63,317.77
2016,10,28,13,45,66.0,199.5,0.4,15.0,235.5,258.97,206.35
2016,10,28,14,0,0.0,149.0,0.4,15.0,149.0,131.5,103.46
2016,10,28,14,15,20.0,163.5,0.4,14.5,172.5,164.07,131.75
2016,10,28,14,30,40.0,178.0,0.4,14.0,196.0,211.28,170.89
2016,10,28,14,45,38.0,163.5,0.4,14.0,179.5,193.19,156.26
2016,10,28,15,0,36.0,149.0,0.4,14.0,163.0,175.43,142.12
2016,10,28,15,15,32.5,132.0,0.35,13.5,143.5,153.98,124.86
2016,10,28,15,30,29.0,115.0,0.3,13.0,124.0,133.02,107.71
2016,10,28,15,45,337.5,81.0,0.3,13.0,157.0,297.96,244.72
2016,10,28,16,0,646.0,47.0,0.3,13.0,190.0,395.51,316.41
2016,10,28,16,15,568.5,41.0,0.3,12.0,144.5,315.6,247.98
2016,10,28,16,30,491.0,35.0,0.3,11.0,99.0,247.38,187.88
2016,10,28,16,45,354.5,25.0,0.35,10.5,61.0,160.22,103.35
2016,10,28,17,0,218.0,15.0,0.4,10.0,23.0,70.01,0.0
2016,10,28,17,15,109.0,7.5,0.4,9.5,11.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,98.5,11.0,0.35,11.5,17.0,32.6,0.0
2016,10,29,7,0,197.0,22.0,0.4,12.0,34.0,93.59,24.22
2016,10,29,7,15,315.5,33.0,0.4,12.0,72.0,168.19,123.4
2016,10,29,7,30,434.0,44.0,0.4,12.0,110.0,249.92,195.8
2016,10,29,7,45,509.0,51.0,0.4,12.5,154.0,320.48,256.81
2016,10,29,8,0,584.0,58.0,0.4,13.0,198.0,398.57,321.75
2016,10,29,8,15,630.5,63.0,0.4,13.0,241.5,464.69,375.64
2016,10,29,8,30,677.0,68.0,0.4,13.0,285.0,534.16,430.04
2016,10,29,8,45,338.5,62.5,0.4,13.5,171.0,329.34,269.99
2016,10,29,9,0,0.0,57.0,0.4,14.0,57.0,47.19,34.38
2016,10,29,9,15,8.5,112.5,0.4,14.0,116.5,104.0,82.9
2016,10,29,9,30,17.0,168.0,0.4,14.0,176.0,167.03,134.6
2016,10,29,9,45,8.5,162.0,0.4,14.5,166.0,152.67,121.78
2016,10,29,10,0,0.0,156.0,0.4,15.0,156.0,138.32,109.39
2016,10,29,10,15,5.5,174.0,0.4,15.0,177.5,160.88,127.75
2016,10,29,10,30,11.0,192.0,0.4,15.0,199.0,184.01,146.21
2016,10,29,10,45,5.5,155.5,0.45,15.5,159.0,141.52,111.43
2016,10,29,11,0,0.0,119.0,0.5,16.0,119.0,101.17,78.33
2016,10,29,11,15,173.5,187.5,0.5,16.0,291.5,375.02,300.85
2016,10,29,11,30,347.0,256.0,0.5,16.0,464.0,653.97,504.32
2016,10,29,11,45,250.5,270.5,0.5,16.5,421.0,576.25,442.08
2016,10,29,12,0,154.0,285.0,0.5,17.0,378.0,474.95,366.58
2016,10,29,12,15,164.0,282.0,0.5,17.0,381.0,480.87,372.39
2016,10,29,12,30,174.0,279.0,0.5,17.0,384.0,486.13,376.64
2016,10,29,12,45,264.5,259.5,0.5,17.0,414.5,571.13,440.65
2016,10,29,13,0,355.0,240.0,0.5,17.0,445.0,630.97,484.89
2016,10,29,13,15,420.0,215.5,0.5,16.5,449.5,676.14,518.58
2016,10,29,13,30,485.0,191.0,0.5,16.0,454.0,697.57,536.19
2016,10,29,13,45,662.0,133.5,0.5,16.0,474.0,784.82,598.77
2016,10,29,14,0,839.0,76.0,0.5,16.0,494.0,842.58,637.61
2016,10,29,14,15,502.0,133.5,0.45,16.0,379.0,595.7,464.72
2016,10,29,14,30,165.0,191.0,0.4,16.0,264.0,342.58,272.33
2016,10,29,14,45,110.5,171.0,0.4,16.0,218.0,271.96,218.69
2016,10,29,15,0,56.0,151.0,0.4,16.0,172.0,192.69,155.08
2016,10,29,15,15,51.0,134.0,0.4,15.5,151.5,169.31,136.83
2016,10,29,15,30,46.0,117.0,0.4,15.0,131.0,146.53,118.35
2016,10,29,15,45,39.0,98.5,0.4,15.0,109.0,121.38,97.24
2016,10,29,16,0,32.0,80.0,0.4,15.0,87.0,97.05,76.43
2016,10,29,16,15,21.0,61.5,0.35,14.0,65.5,71.72,54.71
2016,10,29,16,30,10.0,43.0,0.3,13.0,44.0,43.54,30.38
2016,10,29,16,45,5.0,26.0,0.3,12.5,26.5,24.95,11.93
2016,10,29,17,0,0.0,9.0,0.3,12.0,9.0,7.68,0.0
2016,10,29,17,15,0.0,4.5,0.3,12.0,4.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,0.7,12.0,3.0,2.56,0.0
2016,10,30,7,0,0.0,6.0,0.7,12.0,6.0,4.92,0.0
2016,10,30,7,15,0.0,13.0,0.7,12.0,13.0,10.69,2.99
2016,10,30,7,30,0.0,20.0,0.7,12.0,20.0,16.47,8.34
2016,10,30,7,45,0.0,28.5,0.7,12.5,28.5,23.5,14.57
2016,10,30,8,0,0.0,37.0,0.7,13.0,37.0,30.55,20.75
2016,10,30,8,15,0.0,45.5,0.7,13.0,45.5,37.61,26.9
2016,10,30,8,30,0.0,54.0,0.7,13.0,54.0,44.69,32.99
2016,10,30,8,45,0.0,62.0,0.75,13.0,62.0,51.36,38.65
2016,10,30,9,0,0.0,70.0,0.8,13.0,70.0,58.04,44.26
2016,10,30,9,15,46.5,133.0,0.75,13.0,154.0,164.72,135.12
2016,10,30,9,30,93.0,196.0,0.7,13.0,238.0,277.17,226.61
2016,10,30,9,45,46.5,102.5,0.7,13.5,123.5,134.01,108.5
2016,10,30,10,0,0.0,9.0,0.7,14.0,9.0,7.43,0.68
2016,10,30,10,15,208.0,110.0,0.7,14.0,224.5,320.46,265.17
2016,10,30,10,30,416.0,211.0,0.7,14.0,440.0,662.42,520.81
2016,10,30,10,45,244.5,234.0,0.75,14.0,370.0,514.81,405.49
2016,10,30,11,0,73.0,257.0,0.8,14.0,300.0,337.34,267.77
2016,10,30,11,15,74.0,262.0,0.8,13.5,306.0,344.68,275.06
2016,10,30,11,30,75.0,267.0,0.8,13.0,312.0,351.99,281.03
2016,10,30,11,45,37.5,206.0,0.8,13.0,228.5,242.0,193.9
2016,10,30,12,0,0.0,145.0,0.8,13.0,145.0,125.55,99.0
2016,10,30,12,15,3.5,168.0,0.8,13.0,170.5,151.51,120.79
2016,10,30,12,30,7.0,191.0,0.8,13.0,196.0,178.25,142.6
2016,10,30,12,45,12.0,200.0,0.8,13.0,208.0,192.69,154.45
2016,10,30,13,0,17.0,209.0,0.8,13.0,220.0,207.31,166.49
2016,10,30,13,15,379.5,165.5,0.8,13.0,371.0,580.46,465.8
2016,10,30,13,30,742.0,122.0,0.8,13.0,522.0,864.97,666.61
2016,10,30,13,45,594.5,149.0,0.8,13.0,459.0,740.65,577.22
2016,10,30,14,0,447.0,176.0,0.8,13.0,396.0,616.16,487.84
2016,10,30,14,15,530.0,143.0,0.75,13.0,387.0,630.24,501.73
2016,10,30,14,30,613.0,110.0,0.7,13.0,378.0,644.48,513.14
2016,10,30,14,45,306.5,59.5,0.7,13.0,193.5,324.55,267.72
2016,10,30,15,0,0.0,9.0,0.7,13.0,9.0,7.41,0.7
2016,10,30,15,15,0.0,8.0,0.65,13.0,8.0,6.58,0.06
2016,10,30,15,30,0.0,7.0,0.6,13.0,7.0,5.75,0.0
2016,10,30,15,45,0.0,5.5,0.6,13.0,5.5,4.52,0.0
2016,10,30,16,0,0.0,4.0,0.6,13.0,4.0,3.28,0.0
2016,10,30,16,15,0.0,3.0,0.6,12.5,3.0,2.46,0.0
2016,10,30,16,30,0.0,2.0,0.6,12.0,2.0,1.64,0.0
2016,10,30,16,45,0.0,1.0,0.6,12.0,1.0,0.82,0.0
2016,10,30,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
