Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,1.0,0.4,9.5,1.0,0.85,0.0
2016,10,31,7,0,0.0,2.0,0.4,10.0,2.0,1.64,0.0
2016,10,31,7,15,0.0,5.0,0.4,10.0,5.0,4.1,0.0
2016,10,31,7,30,0.0,8.0,0.4,10.0,8.0,6.56,0.0
2016,10,31,7,45,0.0,11.5,0.4,10.5,11.5,9.45,2.55
2016,10,31,8,0,0.0,15.0,0.4,11.0,15.0,12.33,5.12
2016,10,31,8,15,0.0,18.5,0.4,11.0,18.5,15.23,7.69
2016,10,31,8,30,0.0,22.0,0.4,11.0,22.0,18.12,10.22
2016,10,31,8,45,0.0,25.5,0.4,11.0,25.5,21.02,12.74
2016,10,31,9,0,0.0,29.0,0.4,11.0,29.0,23.93,15.24
2016,10,31,9,15,0.0,64.0,0.4,11.0,64.0,53.03,40.32
2016,10,31,9,30,0.0,99.0,0.4,11.0,99.0,84.01,66.54
2016,10,31,9,45,1.5,130.5,0.45,11.5,131.5,115.23,92.4
2016,10,31,10,0,3.0,162.0,0.5,12.0,164.0,147.6,118.75
2016,10,31,10,15,52.0,203.5,0.5,12.0,232.5,252.75,205.35
2016,10,31,10,30,101.0,245.0,0.5,12.0,301.0,349.13,281.43
2016,10,31,10,45,50.5,140.0,0.55,12.0,168.0,181.11,146.66
2016,10,31,11,0,0.0,35.0,0.6,12.0,35.0,28.98,19.03
2016,10,31,11,15,0.0,55.0,0.6,12.0,55.0,45.62,33.3
2016,10,31,11,30,0.0,75.0,0.6,12.0,75.0,62.31,47.34
2016,10,31,11,45,0.0,92.5,0.6,12.5,92.5,76.99,59.5
2016,10,31,12,0,0.0,110.0,0.6,13.0,110.0,92.81,72.5
2016,10,31,12,15,0.0,73.0,0.6,13.0,73.0,60.64,45.65
2016,10,31,12,30,0.0,36.0,0.6,13.0,36.0,29.82,19.74
2016,10,31,12,45,0.0,80.0,0.65,13.0,80.0,66.48,50.73
2016,10,31,13,0,0.0,124.0,0.7,13.0,124.0,106.05,83.7
2016,10,31,13,15,0.0,67.0,0.7,13.0,67.0,55.6,41.55
2016,10,31,13,30,0.0,10.0,0.7,13.0,10.0,8.26,1.42
2016,10,31,13,45,0.0,15.0,0.7,13.0,15.0,12.38,4.99
2016,10,31,14,0,0.0,20.0,0.7,13.0,20.0,16.51,8.56
2016,10,31,14,15,0.0,27.5,0.7,12.5,27.5,22.71,13.95
2016,10,31,14,30,0.0,35.0,0.7,12.0,35.0,28.92,19.38
2016,10,31,14,45,0.0,20.0,0.7,12.0,20.0,16.49,8.67
2016,10,31,15,0,0.0,5.0,0.7,12.0,5.0,4.11,0.0
2016,10,31,15,15,0.0,4.5,0.65,12.0,4.5,3.7,0.0
2016,10,31,15,30,0.0,4.0,0.6,12.0,4.0,3.29,0.0
2016,10,31,15,45,0.0,3.0,0.6,12.0,3.0,2.46,0.0
2016,10,31,16,0,0.0,2.0,0.6,12.0,2.0,1.64,0.0
2016,10,31,16,15,0.0,1.5,0.6,12.0,1.5,1.23,0.0
2016,10,31,16,30,0.0,1.0,0.6,12.0,1.0,0.82,0.0
2016,10,31,16,45,0.0,0.5,0.6,12.0,0.5,0.41,0.0
2016,10,31,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,14.5,0.4,8.5,14.5,12.38,0.0
2016,11,1,7,0,0.0,29.0,0.4,9.0,29.0,31.22,0.0
2016,11,1,7,15,228.0,35.0,0.35,9.5,67.0,139.7,100.48
2016,11,1,7,30,456.0,41.0,0.3,10.0,105.0,256.66,201.25
2016,11,1,7,45,539.5,47.0,0.3,10.5,150.0,331.19,265.84
2016,11,1,8,0,623.0,53.0,0.3,11.0,195.0,414.03,334.99
2016,11,1,8,15,670.5,57.5,0.3,11.0,239.5,478.44,388.03
2016,11,1,8,30,718.0,62.0,0.3,11.0,284.0,549.87,444.25
2016,11,1,8,45,755.0,64.0,0.3,11.5,326.0,613.95,491.87
2016,11,1,9,0,792.0,66.0,0.3,12.0,368.0,679.18,536.76
2016,11,1,9,15,408.5,118.0,0.25,12.0,275.0,475.12,381.74
2016,11,1,9,30,25.0,170.0,0.2,12.0,182.0,176.94,141.53
2016,11,1,9,45,163.0,189.0,0.2,12.5,270.0,347.26,282.29
2016,11,1,10,0,301.0,208.0,0.2,13.0,358.0,515.16,409.19
2016,11,1,10,15,237.5,227.0,0.15,13.5,349.0,469.84,370.43
2016,11,1,10,30,174.0,246.0,0.1,14.0,340.0,439.05,344.71
2016,11,1,10,45,527.5,166.0,0.1,14.5,464.0,727.75,559.42
2016,11,1,11,0,881.0,86.0,0.1,15.0,588.0,979.58,719.19
2016,11,1,11,15,884.5,86.5,0.1,15.0,598.5,995.52,723.96
2016,11,1,11,30,888.0,87.0,0.1,15.0,609.0,1007.88,731.03
2016,11,1,11,45,886.0,88.0,0.1,15.5,611.0,1011.69,731.61
2016,11,1,12,0,884.0,89.0,0.1,16.0,613.0,1011.77,730.19
2016,11,1,12,15,580.5,174.5,0.05,16.0,517.5,815.46,603.96
2016,11,1,12,30,277.0,260.0,0.0,16.0,422.0,588.71,445.88
2016,11,1,12,45,579.0,171.0,0.0,16.0,500.0,797.98,599.78
2016,11,1,13,0,881.0,82.0,0.0,16.0,578.0,966.5,706.25
2016,11,1,13,15,873.0,81.0,0.0,16.0,558.0,940.29,687.29
2016,11,1,13,30,865.0,80.0,0.0,16.0,538.0,920.92,676.29
2016,11,1,13,45,849.0,79.5,0.05,16.0,510.0,881.63,652.64
2016,11,1,14,0,833.0,79.0,0.1,16.0,482.0,840.01,627.74
2016,11,1,14,15,815.0,76.5,0.05,15.5,449.0,792.21,598.28
2016,11,1,14,30,797.0,74.0,0.0,15.0,416.0,742.84,567.46
2016,11,1,14,45,769.5,72.0,0.0,15.0,377.0,685.68,529.69
2016,11,1,15,0,742.0,70.0,0.0,15.0,338.0,628.32,490.86
2016,11,1,15,15,705.5,66.0,0.0,14.5,296.0,562.96,444.26
2016,11,1,15,30,669.0,62.0,0.0,14.0,254.0,502.81,399.16
2016,11,1,15,45,617.5,56.0,0.05,14.0,210.0,430.53,342.26
2016,11,1,16,0,566.0,50.0,0.1,14.0,166.0,362.42,286.4
2016,11,1,16,15,478.5,42.5,0.05,13.5,123.0,281.36,218.51
2016,11,1,16,30,391.0,35.0,0.0,13.0,80.0,209.62,155.37
2016,11,1,16,45,238.0,23.0,0.0,12.5,46.5,117.14,56.2
2016,11,1,17,0,85.0,11.0,0.0,12.0,13.0,31.82,0.0
2016,11,1,17,15,42.5,5.5,0.0,11.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,0.0,13.0,0.7,8.0,13.0,11.1,0.0
2016,11,2,7,0,0.0,26.0,0.7,8.0,26.0,27.17,0.0
2016,11,2,7,15,234.5,32.0,0.6,8.5,64.0,138.73,98.47
2016,11,2,7,30,469.0,38.0,0.5,9.0,102.0,259.18,203.94
2016,11,2,7,45,543.5,45.0,0.4,10.0,146.0,330.98,266.34
2016,11,2,8,0,618.0,52.0,0.3,11.0,190.0,410.31,331.96
2016,11,2,8,15,460.0,83.0,0.3,11.5,198.0,383.31,312.54
2016,11,2,8,30,302.0,114.0,0.3,12.0,206.0,330.53,271.06
2016,11,2,8,45,320.5,127.0,0.3,12.5,237.0,372.72,305.14
2016,11,2,9,0,339.0,140.0,0.3,13.0,268.0,416.01,338.09
2016,11,2,9,15,357.0,152.5,0.3,13.5,299.0,459.13,369.92
2016,11,2,9,30,375.0,165.0,0.3,14.0,330.0,502.77,401.27
2016,11,2,9,45,516.5,141.0,0.3,14.5,386.5,627.4,493.03
2016,11,2,10,0,658.0,117.0,0.3,15.0,443.0,751.65,577.18
2016,11,2,10,15,370.5,177.0,0.3,15.0,362.5,570.89,443.92
2016,11,2,10,30,83.0,237.0,0.3,15.0,282.0,323.77,254.7
2016,11,2,10,45,166.5,245.0,0.3,15.5,338.5,434.22,341.95
2016,11,2,11,0,250.0,253.0,0.3,16.0,395.0,549.08,425.46
2016,11,2,11,15,577.0,165.5,0.3,16.0,500.0,802.58,607.31
2016,11,2,11,30,904.0,78.0,0.3,16.0,605.0,1011.82,738.62
2016,11,2,11,45,903.0,78.5,0.3,16.5,607.5,1016.09,735.9
2016,11,2,12,0,902.0,79.0,0.3,17.0,610.0,1016.58,734.71
2016,11,2,12,15,900.5,79.0,0.25,17.0,605.0,1012.16,730.94
2016,11,2,12,30,899.0,79.0,0.2,17.0,600.0,1003.99,725.16
2016,11,2,12,45,895.5,77.5,0.2,17.0,587.5,988.25,715.93
2016,11,2,13,0,892.0,76.0,0.2,17.0,575.0,968.93,704.7
2016,11,2,13,15,884.5,75.0,0.2,17.0,555.0,943.01,689.39
2016,11,2,13,30,877.0,74.0,0.2,17.0,535.0,913.93,672.15
2016,11,2,13,45,864.0,73.0,0.2,17.0,508.0,876.95,649.73
2016,11,2,14,0,851.0,72.0,0.2,17.0,481.0,846.31,631.38
2016,11,2,14,15,834.5,70.0,0.15,16.5,448.0,799.9,602.54
2016,11,2,14,30,818.0,68.0,0.1,16.0,415.0,751.76,572.3
2016,11,2,14,45,792.5,65.5,0.1,16.0,376.5,694.81,534.84
2016,11,2,15,0,767.0,63.0,0.1,16.0,338.0,637.53,496.24
2016,11,2,15,15,732.5,59.5,0.15,15.5,296.0,573.15,451.35
2016,11,2,15,30,698.0,56.0,0.2,15.0,254.0,510.03,404.61
2016,11,2,15,45,643.5,51.5,0.25,15.0,209.5,436.34,346.79
2016,11,2,16,0,589.0,47.0,0.3,15.0,165.0,370.59,292.5
2016,11,2,16,15,503.5,39.5,0.45,14.0,121.5,289.3,225.36
2016,11,2,16,30,418.0,32.0,0.6,13.0,78.0,217.27,161.38
2016,11,2,16,45,265.0,21.0,0.75,12.5,45.0,123.3,51.31
2016,11,2,17,0,112.0,10.0,0.9,12.0,12.0,38.14,0.0
2016,11,2,17,15,56.0,5.0,0.9,11.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.5,0.85,11.0,10.5,8.96,0.0
2016,11,3,7,0,0.0,21.0,0.8,11.0,21.0,17.92,0.0
2016,11,3,7,15,165.0,31.0,0.65,11.5,53.0,113.21,77.44
2016,11,3,7,30,330.0,41.0,0.5,12.0,85.0,204.37,159.24
2016,11,3,7,45,381.0,53.5,0.4,12.5,123.0,262.92,210.84
2016,11,3,8,0,432.0,66.0,0.3,13.0,161.0,326.83,264.76
2016,11,3,8,15,468.0,76.0,0.25,13.5,199.5,384.36,311.69
2016,11,3,8,30,504.0,86.0,0.2,14.0,238.0,444.55,358.65
2016,11,3,8,45,532.5,93.0,0.15,15.0,273.5,498.77,398.41
2016,11,3,9,0,561.0,100.0,0.1,16.0,309.0,554.06,437.25
2016,11,3,9,15,611.0,99.0,0.05,16.5,348.0,617.73,481.61
2016,11,3,9,30,661.0,98.0,0.0,17.0,387.0,682.97,524.46
2016,11,3,9,45,745.5,88.0,0.0,17.5,435.5,762.75,576.02
2016,11,3,10,0,830.0,78.0,0.0,18.0,484.0,850.28,630.66
2016,11,3,10,15,841.5,79.5,0.0,18.5,509.0,887.39,650.96
2016,11,3,10,30,853.0,81.0,0.0,19.0,534.0,921.87,670.14
2016,11,3,10,45,707.0,127.0,0.0,20.0,511.0,863.58,629.07
2016,11,3,11,0,561.0,173.0,0.0,21.0,488.0,778.44,571.84
2016,11,3,11,15,719.5,128.0,0.0,21.0,539.5,900.37,651.41
2016,11,3,11,30,878.0,83.0,0.0,21.0,591.0,991.67,705.83
2016,11,3,11,45,880.5,82.5,0.0,21.5,594.5,998.04,706.54
2016,11,3,12,0,883.0,82.0,0.0,22.0,598.0,1000.74,706.67
2016,11,3,12,15,881.5,82.0,0.0,21.5,593.0,996.39,705.45
2016,11,3,12,30,880.0,82.0,0.0,21.0,588.0,988.38,702.27
2016,11,3,12,45,874.5,81.5,0.0,21.0,575.5,972.2,692.91
2016,11,3,13,0,869.0,81.0,0.0,21.0,563.0,952.59,681.66
2016,11,3,13,15,704.0,122.5,0.0,21.0,504.0,846.91,615.9
2016,11,3,13,30,539.0,164.0,0.0,21.0,445.0,716.1,532.25
2016,11,3,13,45,551.0,151.5,0.0,21.5,426.0,696.24,520.77
2016,11,3,14,0,563.0,139.0,0.0,22.0,407.0,673.53,505.57
2016,11,3,14,15,565.0,127.5,0.0,21.5,380.5,648.63,490.68
2016,11,3,14,30,567.0,116.0,0.0,21.0,354.0,613.98,468.55
2016,11,3,14,45,487.5,117.0,0.05,21.0,308.5,523.48,404.39
2016,11,3,15,0,408.0,118.0,0.1,21.0,263.0,445.93,348.1
2016,11,3,15,15,384.0,107.0,0.15,20.0,229.5,396.96,313.29
2016,11,3,15,30,360.0,96.0,0.2,19.0,196.0,349.43,277.72
2016,11,3,15,45,329.5,81.5,0.25,18.5,161.0,296.01,235.47
2016,11,3,16,0,299.0,67.0,0.3,18.0,126.0,245.34,193.73
2016,11,3,16,15,252.5,52.0,0.25,17.5,92.5,190.09,146.7
2016,11,3,16,30,206.0,37.0,0.2,17.0,59.0,140.23,101.77
2016,11,3,16,45,103.0,18.5,0.2,16.5,29.5,65.05,18.97
2016,11,3,17,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,7.5,0.4,9.5,11.5,6.4,0.0
2016,11,4,7,0,201.0,15.0,0.4,10.0,23.0,72.35,0.0
2016,11,4,7,15,339.0,25.0,0.4,11.0,60.0,169.04,112.81
2016,11,4,7,30,477.0,35.0,0.4,12.0,97.0,259.58,200.4
2016,11,4,7,45,555.0,41.5,0.4,13.0,141.0,332.58,264.04
2016,11,4,8,0,633.0,48.0,0.4,14.0,185.0,410.03,328.49
2016,11,4,8,15,681.0,53.0,0.35,14.5,229.5,479.27,384.04
2016,11,4,8,30,729.0,58.0,0.3,15.0,274.0,551.79,439.3
2016,11,4,8,45,444.5,106.0,0.25,15.5,243.5,447.72,357.96
2016,11,4,9,0,160.0,154.0,0.2,16.0,213.0,289.4,232.27
2016,11,4,9,15,498.5,111.5,0.15,16.5,322.0,536.95,426.8
2016,11,4,9,30,837.0,69.0,0.1,17.0,431.0,785.5,597.11
2016,11,4,9,45,852.0,71.0,0.1,17.5,462.5,831.73,621.48
2016,11,4,10,0,867.0,73.0,0.1,18.0,494.0,866.86,641.41
2016,11,4,10,15,877.5,74.5,0.1,18.0,519.5,903.52,663.45
2016,11,4,10,30,888.0,76.0,0.1,18.0,545.0,937.44,683.51
2016,11,4,10,45,894.0,77.5,0.1,18.5,563.0,964.11,697.6
2016,11,4,11,0,900.0,79.0,0.1,19.0,581.0,987.45,709.67
2016,11,4,11,15,904.0,79.5,0.1,19.0,591.5,1004.08,719.0
2016,11,4,11,30,908.0,80.0,0.1,19.0,602.0,1017.09,726.33
2016,11,4,11,45,908.0,80.5,0.1,19.5,604.5,1022.38,727.75
2016,11,4,12,0,908.0,81.0,0.1,20.0,607.0,1023.89,727.16
2016,11,4,12,15,906.0,81.0,0.1,20.0,602.0,1018.97,724.25
2016,11,4,12,30,904.0,81.0,0.1,20.0,597.0,1010.3,719.34
2016,11,4,12,45,901.0,79.5,0.1,20.0,584.5,995.04,710.58
2016,11,4,13,0,898.0,78.0,0.1,20.0,572.0,976.19,699.81
2016,11,4,13,15,890.0,77.0,0.1,20.0,552.0,949.76,684.44
2016,11,4,13,30,882.0,76.0,0.1,20.0,532.0,920.18,667.17
2016,11,4,13,45,868.5,74.5,0.1,20.0,504.5,882.08,644.41
2016,11,4,14,0,855.0,73.0,0.1,20.0,477.0,850.33,625.65
2016,11,4,14,15,838.0,71.0,0.1,20.0,443.5,803.46,596.62
2016,11,4,14,30,821.0,69.0,0.1,20.0,410.0,754.89,566.12
2016,11,4,14,45,795.0,66.5,0.1,20.0,371.5,697.55,528.95
2016,11,4,15,0,769.0,64.0,0.1,20.0,333.0,639.88,490.62
2016,11,4,15,15,733.0,60.0,0.15,19.5,290.5,573.91,445.18
2016,11,4,15,30,697.0,56.0,0.2,19.0,248.0,509.36,398.01
2016,11,4,15,45,642.5,51.0,0.25,18.5,203.5,435.25,341.21
2016,11,4,16,0,588.0,46.0,0.3,18.0,159.0,369.33,287.83
2016,11,4,16,15,498.0,38.5,0.3,17.5,116.0,286.24,218.8
2016,11,4,16,30,408.0,31.0,0.3,17.0,73.0,212.92,152.99
2016,11,4,16,45,204.0,15.5,0.35,16.5,36.5,96.3,19.77
2016,11,4,17,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.3,11.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.3,11.0,20.0,17.07,0.0
2016,11,5,7,15,222.5,27.5,0.25,11.5,55.5,128.69,82.58
2016,11,5,7,30,445.0,35.0,0.2,12.0,91.0,246.39,189.57
2016,11,5,7,45,517.0,42.5,0.2,12.5,133.0,315.86,250.5
2016,11,5,8,0,589.0,50.0,0.2,13.0,175.0,392.71,314.91
2016,11,5,8,15,637.5,55.0,0.15,13.0,218.0,459.58,369.43
2016,11,5,8,30,686.0,60.0,0.1,13.0,261.0,526.56,421.84
2016,11,5,8,45,502.0,98.5,0.05,13.5,257.0,478.05,383.06
2016,11,5,9,0,318.0,137.0,0.0,14.0,253.0,398.04,320.02
2016,11,5,9,15,348.5,147.5,0.0,14.5,287.0,447.3,358.11
2016,11,5,9,30,379.0,158.0,0.0,15.0,321.0,515.52,407.24
2016,11,5,9,45,434.0,159.5,0.05,15.5,358.5,579.03,452.39
2016,11,5,10,0,489.0,161.0,0.1,16.0,396.0,644.62,497.99
2016,11,5,10,15,444.5,181.5,0.1,16.0,403.5,643.32,494.3
2016,11,5,10,30,400.0,202.0,0.1,16.0,411.0,617.83,475.09
2016,11,5,10,45,448.0,197.0,0.1,16.5,439.0,687.51,523.17
2016,11,5,11,0,496.0,192.0,0.1,17.0,467.0,737.18,555.56
2016,11,5,11,15,447.0,209.5,0.1,17.0,460.5,716.31,538.97
2016,11,5,11,30,398.0,227.0,0.1,17.0,454.0,671.34,507.47
2016,11,5,11,45,467.5,207.5,0.1,17.0,475.5,741.84,557.36
2016,11,5,12,0,537.0,188.0,0.1,17.0,497.0,789.24,589.7
2016,11,5,12,15,504.5,197.5,0.1,17.0,486.0,766.06,572.73
2016,11,5,12,30,472.0,207.0,0.1,17.0,475.0,740.69,555.4
2016,11,5,12,45,661.0,143.5,0.15,17.0,509.5,855.26,635.09
2016,11,5,13,0,850.0,80.0,0.2,17.0,544.0,931.97,684.22
2016,11,5,13,15,841.5,79.0,0.2,17.0,524.5,916.38,673.63
2016,11,5,13,30,833.0,78.0,0.2,17.0,505.0,887.08,655.86
2016,11,5,13,45,691.5,109.0,0.2,17.0,451.0,780.92,587.13
2016,11,5,14,0,550.0,140.0,0.2,17.0,397.0,663.5,509.19
2016,11,5,14,15,454.0,147.0,0.2,16.5,349.0,572.25,446.01
2016,11,5,14,30,358.0,154.0,0.2,16.0,301.0,469.19,371.52
2016,11,5,14,45,345.0,141.0,0.25,16.0,272.0,429.33,343.34
2016,11,5,15,0,332.0,128.0,0.3,16.0,243.0,389.7,313.76
2016,11,5,15,15,319.0,112.5,0.25,15.5,211.5,347.39,281.11
2016,11,5,15,30,306.0,97.0,0.2,15.0,180.0,318.47,257.71
2016,11,5,15,45,275.5,82.0,0.2,14.5,146.5,267.42,215.99
2016,11,5,16,0,245.0,67.0,0.2,14.0,113.0,219.23,175.38
2016,11,5,16,15,201.0,51.0,0.2,14.0,82.0,167.09,130.14
2016,11,5,16,30,157.0,35.0,0.2,14.0,51.0,120.05,86.5
2016,11,5,16,45,78.5,17.5,0.25,14.0,25.5,55.25,1.9
2016,11,5,17,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.3,11.0,6.5,0.0,0.0
2016,11,6,7,0,0.0,13.0,0.3,11.0,13.0,11.1,0.0
2016,11,6,7,15,72.0,28.0,0.25,11.0,36.5,66.81,39.28
2016,11,6,7,30,144.0,43.0,0.2,11.0,60.0,119.76,92.06
2016,11,6,7,45,169.5,60.5,0.2,11.5,89.0,159.95,128.26
2016,11,6,8,0,195.0,78.0,0.2,12.0,118.0,202.73,165.48
2016,11,6,8,15,211.0,95.0,0.2,12.0,147.5,241.85,198.97
2016,11,6,8,30,227.0,112.0,0.2,12.0,177.0,282.34,232.61
2016,11,6,8,45,237.0,128.0,0.25,12.5,205.0,318.7,261.68
2016,11,6,9,0,247.0,144.0,0.3,13.0,233.0,355.56,290.36
2016,11,6,9,15,300.5,152.5,0.3,13.0,272.0,416.87,338.39
2016,11,6,9,30,354.0,161.0,0.3,13.0,311.0,481.88,387.75
2016,11,6,9,45,419.0,160.5,0.3,13.5,351.0,567.46,450.08
2016,11,6,10,0,484.0,160.0,0.3,14.0,391.0,638.96,500.32
2016,11,6,10,15,676.5,115.5,0.3,14.0,456.5,785.78,602.36
2016,11,6,10,30,869.0,71.0,0.3,14.0,522.0,911.97,683.47
2016,11,6,10,45,674.5,133.5,0.3,14.0,491.0,838.86,632.1
2016,11,6,11,0,480.0,196.0,0.3,14.0,460.0,726.09,554.42
2016,11,6,11,15,402.0,218.5,0.3,14.0,442.5,661.22,509.16
2016,11,6,11,30,324.0,241.0,0.3,14.0,425.0,615.25,475.17
2016,11,6,11,45,612.5,156.5,0.3,14.5,505.5,836.19,632.49
2016,11,6,12,0,901.0,72.0,0.3,15.0,586.0,1003.86,736.41
2016,11,6,12,15,621.0,154.0,0.3,15.0,507.0,840.41,627.78
2016,11,6,12,30,341.0,236.0,0.3,15.0,428.0,624.48,478.1
2016,11,6,12,45,292.0,238.5,0.3,15.0,400.5,575.73,445.45
2016,11,6,13,0,243.0,241.0,0.3,15.0,373.0,506.37,395.37
2016,11,6,13,15,229.0,233.5,0.3,14.5,354.0,479.78,377.49
2016,11,6,13,30,215.0,226.0,0.3,14.0,335.0,453.1,358.79
2016,11,6,13,45,303.0,200.0,0.3,14.0,345.0,513.21,406.42
2016,11,6,14,0,391.0,174.0,0.3,14.0,355.0,566.08,446.81
2016,11,6,14,15,249.0,174.0,0.25,13.5,286.5,417.29,333.69
2016,11,6,14,30,107.0,174.0,0.2,13.0,218.0,280.68,226.69
2016,11,6,14,45,103.0,158.0,0.2,13.0,197.0,255.33,207.95
2016,11,6,15,0,99.0,142.0,0.2,13.0,176.0,230.28,188.12
2016,11,6,15,15,93.5,124.0,0.15,12.5,153.0,202.0,165.39
2016,11,6,15,30,88.0,106.0,0.1,12.0,130.0,174.22,142.54
2016,11,6,15,45,78.5,88.0,0.1,12.0,106.5,144.78,117.5
2016,11,6,16,0,69.0,70.0,0.1,12.0,83.0,116.31,92.73
2016,11,6,16,15,52.0,51.5,0.1,11.5,60.0,84.72,65.06
2016,11,6,16,30,35.0,33.0,0.1,11.0,37.0,54.5,37.25
2016,11,6,16,45,17.5,16.5,0.15,11.0,18.5,20.92,0.0
2016,11,6,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,4.5,0.7,11.0,4.5,0.0,0.0
2016,11,7,7,0,0.0,9.0,0.7,11.0,9.0,7.68,0.0
2016,11,7,7,15,27.0,25.0,0.6,11.5,28.5,40.14,19.97
2016,11,7,7,30,54.0,41.0,0.5,12.0,48.0,72.32,53.67
2016,11,7,7,45,68.0,59.5,0.4,12.5,71.5,102.48,80.74
2016,11,7,8,0,82.0,78.0,0.3,13.0,95.0,133.85,108.09
2016,11,7,8,15,92.0,96.0,0.25,13.5,119.0,163.59,133.42
2016,11,7,8,30,102.0,114.0,0.2,14.0,143.0,194.32,158.84
2016,11,7,8,45,107.5,131.5,0.2,14.5,166.0,222.28,181.33
2016,11,7,9,0,113.0,149.0,0.2,15.0,189.0,250.7,203.61
2016,11,7,9,15,141.5,164.5,0.2,15.5,220.5,294.63,238.12
2016,11,7,9,30,170.0,180.0,0.2,16.0,252.0,340.73,273.36
2016,11,7,9,45,250.5,184.5,0.2,16.5,299.0,436.22,346.08
2016,11,7,10,0,331.0,189.0,0.2,17.0,346.0,520.17,407.4
2016,11,7,10,15,373.0,191.5,0.2,17.0,377.0,570.69,443.12
2016,11,7,10,30,415.0,194.0,0.2,17.0,408.0,642.37,492.96
2016,11,7,10,45,410.5,203.0,0.2,17.5,420.5,658.33,501.36
2016,11,7,11,0,406.0,212.0,0.2,18.0,433.0,651.79,495.46
2016,11,7,11,15,374.5,223.5,0.2,18.0,430.5,640.49,486.51
2016,11,7,11,30,343.0,235.0,0.2,18.0,428.0,626.96,476.11
2016,11,7,11,45,390.0,225.5,0.2,18.5,445.5,663.89,502.06
2016,11,7,12,0,437.0,216.0,0.2,19.0,463.0,721.3,540.27
2016,11,7,12,15,310.5,236.5,0.2,19.0,411.0,597.51,451.98
2016,11,7,12,30,184.0,257.0,0.2,19.0,359.0,474.27,363.01
2016,11,7,12,45,156.0,251.0,0.2,19.0,336.5,437.69,337.34
2016,11,7,13,0,128.0,245.0,0.2,19.0,314.0,401.42,310.58
2016,11,7,13,15,197.5,231.0,0.2,18.5,333.0,447.49,348.05
2016,11,7,13,30,267.0,217.0,0.2,18.0,352.0,509.64,395.49
2016,11,7,13,45,252.0,206.5,0.2,17.5,328.5,476.21,371.38
2016,11,7,14,0,237.0,196.0,0.2,17.0,305.0,442.84,348.08
2016,11,7,14,15,358.0,162.5,0.2,16.5,313.5,493.43,390.15
2016,11,7,14,30,479.0,129.0,0.2,16.0,322.0,552.68,436.23
2016,11,7,14,45,465.5,118.0,0.2,16.0,291.0,508.85,403.33
2016,11,7,15,0,452.0,107.0,0.2,16.0,260.0,464.81,370.75
2016,11,7,15,15,433.0,94.5,0.2,15.5,226.0,415.41,333.63
2016,11,7,15,30,414.0,82.0,0.2,15.0,192.0,366.82,295.71
2016,11,7,15,45,374.0,70.0,0.25,15.0,155.5,308.32,248.07
2016,11,7,16,0,334.0,58.0,0.3,15.0,119.0,253.54,201.77
2016,11,7,16,15,274.5,44.5,0.3,14.5,85.5,192.38,149.14
2016,11,7,16,30,215.0,31.0,0.3,14.0,52.0,138.17,97.47
2016,11,7,16,45,107.5,15.5,0.35,14.0,26.0,61.48,0.0
2016,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,45,46.5,5.5,0.7,12.0,6.5,0.0,0.0
2016,11,8,7,0,93.0,11.0,0.7,12.0,13.0,36.96,0.0
2016,11,8,7,15,228.5,23.5,0.6,12.5,45.5,124.16,64.44
2016,11,8,7,30,364.0,36.0,0.5,13.0,78.0,213.69,162.6
2016,11,8,7,45,447.0,45.0,0.4,13.5,119.0,285.41,226.06
2016,11,8,8,0,530.0,54.0,0.3,14.0,160.0,365.82,293.13
2016,11,8,8,15,466.5,74.0,0.25,14.5,183.5,380.48,306.6
2016,11,8,8,30,403.0,94.0,0.2,15.0,207.0,385.25,310.97
2016,11,8,8,45,436.5,101.0,0.15,16.0,241.0,436.53,350.12
2016,11,8,9,0,470.0,108.0,0.1,17.0,275.0,489.84,388.65
2016,11,8,9,15,374.0,138.0,0.1,17.0,279.5,472.49,373.32
2016,11,8,9,30,278.0,168.0,0.1,17.0,284.0,429.76,339.62
2016,11,8,9,45,395.5,159.0,0.1,17.5,337.0,545.8,426.45
2016,11,8,10,0,513.0,150.0,0.1,18.0,390.0,652.33,501.26
2016,11,8,10,15,681.5,115.0,0.1,18.0,452.0,788.8,592.63
2016,11,8,10,30,850.0,80.0,0.1,18.0,514.0,914.7,671.89
2016,11,8,10,45,733.5,113.5,0.1,18.5,497.5,870.11,638.93
2016,11,8,11,0,617.0,147.0,0.1,19.0,481.0,810.17,598.79
2016,11,8,11,15,734.0,119.5,0.1,19.0,523.5,901.84,658.77
2016,11,8,11,30,851.0,92.0,0.1,19.0,566.0,984.5,708.93
2016,11,8,11,45,836.5,98.0,0.1,19.0,566.0,982.04,705.7
2016,11,8,12,0,822.0,104.0,0.1,19.0,566.0,975.72,701.77
2016,11,8,12,15,820.5,103.5,0.1,19.0,561.5,970.95,699.04
2016,11,8,12,30,819.0,103.0,0.1,19.0,557.0,962.68,694.24
2016,11,8,12,45,833.5,95.5,0.1,19.0,548.5,958.12,691.98
2016,11,8,13,0,848.0,88.0,0.1,19.0,540.0,949.49,687.25
2016,11,8,13,15,839.5,86.5,0.1,19.0,520.5,922.69,671.21
2016,11,8,13,30,831.0,85.0,0.1,19.0,501.0,892.89,653.52
2016,11,8,13,45,804.0,87.0,0.1,19.0,472.5,848.03,625.97
2016,11,8,14,0,777.0,89.0,0.1,19.0,444.0,801.42,597.1
2016,11,8,14,15,757.5,86.0,0.1,18.5,411.5,753.96,568.22
2016,11,8,14,30,738.0,83.0,0.1,18.0,379.0,710.16,541.15
2016,11,8,14,45,696.0,82.0,0.1,18.0,339.5,646.14,498.14
2016,11,8,15,0,654.0,81.0,0.1,18.0,300.0,583.25,454.2
2016,11,8,15,15,613.0,75.5,0.1,17.5,259.5,517.48,406.59
2016,11,8,15,30,572.0,70.0,0.1,17.0,219.0,453.9,358.55
2016,11,8,15,45,502.0,63.0,0.1,17.0,176.0,375.24,296.28
2016,11,8,16,0,432.0,56.0,0.1,17.0,133.0,302.58,236.64
2016,11,8,16,15,343.0,44.0,0.25,16.5,94.0,223.8,171.32
2016,11,8,16,30,254.0,32.0,0.4,16.0,55.0,155.18,107.25
2016,11,8,16,45,127.0,16.0,0.55,15.5,27.5,68.4,0.0
2016,11,8,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,77.5,5.0,0.95,10.0,6.5,0.0,0.0
2016,11,9,7,0,155.0,10.0,0.9,10.0,13.0,54.48,0.0
2016,11,9,7,15,306.0,20.5,0.75,10.5,47.5,147.88,68.45
2016,11,9,7,30,457.0,31.0,0.6,11.0,82.0,247.22,188.13
2016,11,9,7,45,542.0,37.5,0.45,12.0,124.5,317.6,251.85
2016,11,9,8,0,627.0,44.0,0.3,13.0,167.0,401.37,321.31
2016,11,9,8,15,313.5,65.0,0.25,13.5,126.5,277.18,225.62
2016,11,9,8,30,0.0,86.0,0.2,14.0,86.0,76.96,59.49
2016,11,9,8,45,0.0,99.5,0.2,15.0,99.5,89.31,70.29
2016,11,9,9,0,0.0,113.0,0.2,16.0,113.0,101.78,80.25
2016,11,9,9,15,0.0,125.0,0.15,16.5,125.0,112.77,88.91
2016,11,9,9,30,0.0,137.0,0.1,17.0,137.0,123.91,97.55
2016,11,9,9,45,13.5,158.5,0.1,17.5,165.0,156.87,124.22
2016,11,9,10,0,27.0,180.0,0.1,18.0,193.0,191.09,151.26
2016,11,9,10,15,54.5,201.0,0.1,18.5,228.5,257.24,203.03
2016,11,9,10,30,82.0,222.0,0.1,19.0,264.0,308.84,242.1
2016,11,9,10,45,89.0,231.5,0.1,19.5,278.0,327.7,255.29
2016,11,9,11,0,96.0,241.0,0.1,20.0,292.0,346.82,268.84
2016,11,9,11,15,504.0,157.0,0.1,20.0,435.0,709.83,537.66
2016,11,9,11,30,912.0,73.0,0.1,20.0,578.0,1008.36,724.76
2016,11,9,11,45,911.5,73.5,0.1,20.5,580.0,1013.24,720.68
2016,11,9,12,0,911.0,74.0,0.1,21.0,582.0,1014.36,719.85
2016,11,9,12,15,908.5,74.0,0.1,21.0,577.0,1009.07,716.72
2016,11,9,12,30,906.0,74.0,0.1,21.0,572.0,1000.06,711.58
2016,11,9,12,45,901.0,73.0,0.1,21.0,559.5,983.63,702.1
2016,11,9,13,0,896.0,72.0,0.1,21.0,547.0,963.71,690.65
2016,11,9,13,15,888.0,71.0,0.1,21.0,527.0,937.57,675.44
2016,11,9,13,30,880.0,70.0,0.1,21.0,507.0,908.33,658.32
2016,11,9,13,45,675.5,111.0,0.1,21.5,436.0,768.2,567.77
2016,11,9,14,0,471.0,152.0,0.1,22.0,365.0,609.92,460.96
2016,11,9,14,15,643.5,108.0,0.1,22.0,376.5,691.33,521.51
2016,11,9,14,30,816.0,64.0,0.1,22.0,388.0,743.7,556.73
2016,11,9,14,45,788.5,62.0,0.15,22.5,350.0,686.53,517.66
2016,11,9,15,0,761.0,60.0,0.2,23.0,312.0,629.16,479.14
2016,11,9,15,15,724.0,56.0,0.2,22.0,270.5,563.34,434.18
2016,11,9,15,30,687.0,52.0,0.2,21.0,229.0,499.05,387.37
2016,11,9,15,45,624.5,47.5,0.25,20.0,185.5,421.98,328.84
2016,11,9,16,0,562.0,43.0,0.3,19.0,142.0,354.23,274.35
2016,11,9,16,15,466.0,35.0,0.35,18.5,100.5,269.74,204.0
2016,11,9,16,30,370.0,27.0,0.4,18.0,59.0,195.93,131.93
2016,11,9,16,45,185.0,13.5,0.45,17.5,29.5,71.74,0.0
2016,11,9,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
