Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,0.45,12.5,17.0,14.04,0.52
2016,11,10,7,30,0.0,34.0,0.4,13.0,34.0,31.09,19.64
2016,11,10,7,45,6.5,51.5,0.35,14.0,53.0,51.17,37.4
2016,11,10,8,0,13.0,69.0,0.3,15.0,72.0,71.6,55.05
2016,11,10,8,15,20.0,86.0,0.25,15.5,91.5,100.22,79.38
2016,11,10,8,30,27.0,103.0,0.2,16.0,111.0,123.12,98.5
2016,11,10,8,45,32.0,118.5,0.2,16.5,129.0,143.53,115.18
2016,11,10,9,0,37.0,134.0,0.2,17.0,147.0,164.57,132.05
2016,11,10,9,15,123.0,153.0,0.15,17.5,202.0,267.39,215.47
2016,11,10,9,30,209.0,172.0,0.1,18.0,257.0,363.5,289.71
2016,11,10,9,45,523.0,122.0,0.1,18.5,357.0,608.89,474.02
2016,11,10,10,0,837.0,72.0,0.1,19.0,457.0,844.58,629.42
2016,11,10,10,15,848.5,73.0,0.1,19.5,482.0,880.95,646.8
2016,11,10,10,30,860.0,74.0,0.1,20.0,507.0,904.73,659.25
2016,11,10,10,45,868.0,75.0,0.1,20.5,524.5,931.94,674.01
2016,11,10,11,0,876.0,76.0,0.1,21.0,542.0,956.06,686.68
2016,11,10,11,15,879.5,76.5,0.05,21.0,552.5,971.85,694.87
2016,11,10,11,30,883.0,77.0,0.0,21.0,563.0,984.15,701.44
2016,11,10,11,45,883.5,77.5,0.0,21.5,565.5,989.89,703.2
2016,11,10,12,0,884.0,78.0,0.0,22.0,568.0,992.0,702.99
2016,11,10,12,15,882.0,78.0,0.0,22.0,563.0,987.32,700.21
2016,11,10,12,30,880.0,78.0,0.0,22.0,558.0,979.03,695.49
2016,11,10,12,45,874.5,77.0,0.05,22.0,545.5,962.47,686.25
2016,11,10,13,0,869.0,76.0,0.1,22.0,533.0,942.53,675.41
2016,11,10,13,15,860.5,75.0,0.1,22.0,513.5,916.51,660.19
2016,11,10,13,30,852.0,74.0,0.1,22.0,494.0,897.29,649.35
2016,11,10,13,45,838.0,72.5,0.1,22.0,467.5,859.45,626.49
2016,11,10,14,0,824.0,71.0,0.1,22.0,441.0,819.27,602.13
2016,11,10,14,15,805.5,69.0,0.1,22.0,409.0,772.66,573.16
2016,11,10,14,30,787.0,67.0,0.1,22.0,377.0,724.57,542.71
2016,11,10,14,45,762.5,63.5,0.1,22.0,340.0,668.96,506.37
2016,11,10,15,0,738.0,60.0,0.1,22.0,303.0,613.04,468.86
2016,11,10,15,15,700.0,56.5,0.1,21.5,262.0,548.29,423.37
2016,11,10,15,30,662.0,53.0,0.1,21.0,221.0,485.16,376.43
2016,11,10,15,45,605.0,47.5,0.15,20.5,178.5,411.33,319.57
2016,11,10,16,0,548.0,42.0,0.2,20.0,136.0,346.4,266.76
2016,11,10,16,15,452.5,34.0,0.25,19.5,96.0,263.0,197.49
2016,11,10,16,30,357.0,26.0,0.3,19.0,56.0,189.28,124.18
2016,11,10,16,45,178.5,13.0,0.4,18.5,28.0,69.31,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,15,37.5,18.0,0.65,12.5,22.0,34.14,5.29
2016,11,11,7,30,75.0,36.0,0.5,13.0,44.0,76.35,55.13
2016,11,11,7,45,96.5,54.0,0.4,14.0,69.5,110.81,86.55
2016,11,11,8,0,118.0,72.0,0.3,15.0,95.0,147.14,117.99
2016,11,11,8,15,132.0,90.0,0.25,15.5,121.5,181.2,146.96
2016,11,11,8,30,146.0,108.0,0.2,16.0,148.0,216.54,176.09
2016,11,11,8,45,156.0,124.0,0.2,16.5,172.5,247.73,201.12
2016,11,11,9,0,166.0,140.0,0.2,17.0,197.0,279.7,226.09
2016,11,11,9,15,175.0,156.0,0.2,17.0,221.5,311.57,250.77
2016,11,11,9,30,184.0,172.0,0.2,17.0,246.0,343.89,275.3
2016,11,11,9,45,199.5,184.5,0.2,17.5,271.0,377.48,300.02
2016,11,11,10,0,215.0,197.0,0.2,18.0,296.0,411.73,324.71
2016,11,11,10,15,180.5,210.5,0.2,18.0,296.5,402.63,316.1
2016,11,11,10,30,146.0,224.0,0.2,18.0,297.0,391.24,306.18
2016,11,11,10,45,217.0,225.5,0.2,18.0,338.5,462.52,360.73
2016,11,11,11,0,288.0,227.0,0.2,18.0,380.0,556.99,429.18
2016,11,11,11,15,219.0,239.0,0.15,18.0,356.5,487.02,375.49
2016,11,11,11,30,150.0,251.0,0.1,18.0,333.0,435.84,336.37
2016,11,11,11,45,170.5,251.5,0.1,18.5,345.5,457.39,352.57
2016,11,11,12,0,191.0,252.0,0.1,19.0,358.0,478.57,367.52
2016,11,11,12,15,118.5,239.5,0.1,19.0,305.0,390.28,301.0
2016,11,11,12,30,46.0,227.0,0.1,19.0,252.0,281.6,218.35
2016,11,11,12,45,76.5,231.0,0.1,19.0,271.5,316.59,247.07
2016,11,11,13,0,107.0,235.0,0.1,19.0,291.0,350.95,273.77
2016,11,11,13,15,192.0,221.5,0.1,18.5,317.0,432.43,337.29
2016,11,11,13,30,277.0,208.0,0.1,18.0,343.0,509.21,395.4
2016,11,11,13,45,138.5,140.0,0.1,18.0,207.5,276.14,219.0
2016,11,11,14,0,0.0,72.0,0.1,18.0,72.0,59.72,43.93
2016,11,11,14,15,0.0,61.0,0.1,17.5,61.0,50.53,37.07
2016,11,11,14,30,0.0,50.0,0.1,17.0,50.0,41.36,29.54
2016,11,11,14,45,0.0,45.0,0.1,17.0,45.0,37.2,26.09
2016,11,11,15,0,0.0,40.0,0.1,17.0,40.0,33.04,22.6
2016,11,11,15,15,0.0,34.5,0.1,16.5,34.5,28.47,18.77
2016,11,11,15,30,0.0,29.0,0.1,16.0,29.0,23.91,14.88
2016,11,11,15,45,0.0,23.5,0.15,16.0,23.5,19.36,10.9
2016,11,11,16,0,0.0,18.0,0.2,16.0,18.0,14.81,6.88
2016,11,11,16,15,0.0,12.5,0.2,15.5,12.5,10.27,2.86
2016,11,11,16,30,0.0,7.0,0.2,15.0,7.0,5.74,0.0
2016,11,11,16,45,0.0,3.5,0.2,14.5,3.5,2.99,0.0
2016,11,11,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,7,15,216.0,14.0,0.55,11.5,35.5,105.71,12.77
2016,11,12,7,30,432.0,28.0,0.4,12.0,71.0,228.3,168.84
2016,11,12,7,45,523.5,34.5,0.3,12.5,113.0,304.97,239.8
2016,11,12,8,0,615.0,41.0,0.2,13.0,155.0,390.69,311.69
2016,11,12,8,15,668.0,45.0,0.2,13.5,198.0,459.95,368.6
2016,11,12,8,30,721.0,49.0,0.2,14.0,241.0,532.94,425.8
2016,11,12,8,45,392.5,92.5,0.2,15.0,199.5,396.31,319.14
2016,11,12,9,0,64.0,136.0,0.2,16.0,158.0,187.92,150.6
2016,11,12,9,15,76.5,152.5,0.2,17.5,181.5,217.72,175.09
2016,11,12,9,30,89.0,169.0,0.2,19.0,205.0,248.61,198.26
2016,11,12,9,45,66.5,176.5,0.2,20.5,204.5,239.48,188.84
2016,11,12,10,0,44.0,184.0,0.2,22.0,204.0,229.02,178.69
2016,11,12,10,15,257.5,178.0,0.15,21.5,304.5,450.47,351.18
2016,11,12,10,30,471.0,172.0,0.1,21.0,405.0,668.25,506.3
2016,11,12,10,45,684.0,122.0,0.1,21.0,473.5,831.21,612.63
2016,11,12,11,0,897.0,72.0,0.1,21.0,542.0,969.49,697.25
2016,11,12,11,15,900.5,72.5,0.1,20.5,552.5,985.59,705.56
2016,11,12,11,30,904.0,73.0,0.1,20.0,563.0,998.12,713.99
2016,11,12,11,45,903.5,73.5,0.15,20.0,565.0,1003.03,717.45
2016,11,12,12,0,903.0,74.0,0.2,20.0,567.0,1004.24,719.05
2016,11,12,12,15,900.5,74.0,0.2,20.0,562.0,999.09,715.97
2016,11,12,12,30,898.0,74.0,0.2,20.0,557.0,990.27,710.89
2016,11,12,12,45,891.0,74.0,0.2,20.0,544.5,973.47,701.04
2016,11,12,13,0,884.0,74.0,0.2,20.0,532.0,953.27,689.29
2016,11,12,13,15,875.0,73.0,0.2,19.5,512.0,926.62,674.83
2016,11,12,13,30,866.0,72.0,0.2,19.0,492.0,896.97,658.44
2016,11,12,13,45,658.0,112.0,0.2,19.0,421.0,753.28,565.18
2016,11,12,14,0,450.0,152.0,0.2,19.0,350.0,592.16,455.01
2016,11,12,14,15,431.0,142.5,0.2,18.5,321.5,548.9,427.36
2016,11,12,14,30,412.0,133.0,0.2,18.0,293.0,505.53,397.28
2016,11,12,14,45,573.0,97.0,0.2,18.0,295.0,571.74,448.64
2016,11,12,15,0,734.0,61.0,0.2,18.0,297.0,611.54,477.47
2016,11,12,15,15,694.0,57.0,0.2,17.5,256.0,545.16,428.42
2016,11,12,15,30,654.0,53.0,0.2,17.0,215.0,480.61,379.44
2016,11,12,15,45,590.0,48.0,0.25,16.5,172.5,408.19,322.38
2016,11,12,16,0,526.0,43.0,0.3,16.0,130.0,337.32,264.0
2016,11,12,16,15,424.0,34.5,0.35,15.5,90.5,251.7,191.52
2016,11,12,16,30,322.0,26.0,0.4,15.0,51.0,174.56,110.42
2016,11,12,16,45,161.0,13.0,0.5,14.5,25.5,63.84,0.0
2016,11,12,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,15,175.5,15.0,0.45,12.5,31.5,92.05,0.0
2016,11,13,7,30,351.0,30.0,0.4,13.0,63.0,202.15,147.45
2016,11,13,7,45,444.5,37.5,0.35,13.5,103.0,275.47,216.13
2016,11,13,8,0,538.0,45.0,0.3,14.0,143.0,358.72,286.42
2016,11,13,8,15,393.0,71.5,0.2,14.5,153.0,331.62,267.43
2016,11,13,8,30,248.0,98.0,0.1,15.0,163.0,280.18,227.25
2016,11,13,8,45,266.5,112.0,0.05,15.5,192.5,320.68,260.17
2016,11,13,9,0,285.0,126.0,0.0,16.0,222.0,362.44,292.19
2016,11,13,9,15,184.0,146.0,0.0,16.5,210.5,306.38,246.14
2016,11,13,9,30,83.0,166.0,0.0,17.0,199.0,240.52,192.04
2016,11,13,9,45,201.0,172.5,0.05,17.5,261.0,364.18,290.71
2016,11,13,10,0,319.0,179.0,0.1,18.0,323.0,498.37,390.76
2016,11,13,10,15,586.0,125.0,0.1,18.0,406.0,711.58,543.57
2016,11,13,10,30,853.0,71.0,0.1,18.0,489.0,891.99,659.61
2016,11,13,10,45,863.5,71.0,0.1,18.5,507.5,920.07,672.41
2016,11,13,11,0,874.0,71.0,0.1,19.0,526.0,945.19,685.9
2016,11,13,11,15,878.5,71.5,0.1,19.0,536.5,961.96,695.47
2016,11,13,11,30,883.0,72.0,0.1,19.0,547.0,975.29,703.14
2016,11,13,11,45,884.5,72.0,0.1,19.5,550.0,981.45,705.19
2016,11,13,12,0,886.0,72.0,0.1,20.0,553.0,984.0,705.27
2016,11,13,12,15,884.0,72.0,0.1,20.0,548.5,979.44,702.52
2016,11,13,12,30,882.0,72.0,0.1,20.0,544.0,971.28,697.81
2016,11,13,12,45,878.5,71.0,0.1,20.0,532.0,956.79,689.36
2016,11,13,13,0,875.0,70.0,0.1,20.0,520.0,938.87,678.95
2016,11,13,13,15,866.5,69.0,0.1,20.0,501.0,912.93,663.58
2016,11,13,13,30,858.0,68.0,0.1,20.0,482.0,884.01,646.4
2016,11,13,13,45,846.5,66.5,0.1,20.0,456.0,848.95,625.17
2016,11,13,14,0,835.0,65.0,0.1,20.0,430.0,811.47,602.2
2016,11,13,14,15,817.5,63.0,0.1,19.5,398.5,774.32,580.25
2016,11,13,14,30,800.0,61.0,0.1,19.0,367.0,726.91,550.8
2016,11,13,14,45,774.5,58.0,0.1,19.0,330.5,670.99,513.76
2016,11,13,15,0,749.0,55.0,0.1,19.0,294.0,614.8,475.54
2016,11,13,15,15,711.5,51.5,0.1,18.5,253.5,550.24,429.74
2016,11,13,15,30,674.0,48.0,0.1,18.0,213.0,487.27,382.17
2016,11,13,15,45,616.0,43.0,0.15,17.5,171.0,413.21,324.24
2016,11,13,16,0,558.0,38.0,0.2,17.0,129.0,343.72,267.13
2016,11,13,16,15,458.5,30.5,0.3,16.0,89.5,258.44,195.47
2016,11,13,16,30,359.0,23.0,0.4,15.0,50.0,185.47,113.34
2016,11,13,16,45,179.5,11.5,0.55,14.5,25.0,68.76,0.0
2016,11,13,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,15,214.0,13.0,1.0,10.5,33.0,100.83,0.0
2016,11,14,7,30,428.0,26.0,0.8,11.0,66.0,224.33,162.73
2016,11,14,7,45,520.0,33.0,0.6,12.0,107.5,301.04,237.2
2016,11,14,8,0,612.0,40.0,0.4,13.0,149.0,387.07,309.46
2016,11,14,8,15,665.5,44.0,0.35,13.5,191.5,456.31,366.62
2016,11,14,8,30,719.0,48.0,0.3,14.0,234.0,529.31,423.89
2016,11,14,8,45,359.5,76.5,0.25,15.0,169.5,353.79,286.76
2016,11,14,9,0,0.0,105.0,0.2,16.0,105.0,94.64,73.37
2016,11,14,9,15,14.0,128.0,0.15,16.5,134.0,128.47,102.39
2016,11,14,9,30,28.0,151.0,0.1,17.0,163.0,177.78,142.14
2016,11,14,9,45,43.0,168.5,0.05,17.5,187.5,210.77,167.91
2016,11,14,10,0,58.0,186.0,0.0,18.0,212.0,244.97,194.26
2016,11,14,10,15,55.0,194.5,0.0,18.5,220.5,252.51,199.04
2016,11,14,10,30,52.0,203.0,0.0,19.0,229.0,260.02,203.98
2016,11,14,10,45,70.5,216.0,0.05,19.5,252.0,293.57,229.6
2016,11,14,11,0,89.0,229.0,0.1,20.0,275.0,327.93,255.3
2016,11,14,11,15,89.0,233.5,0.1,20.0,280.5,333.85,259.2
2016,11,14,11,30,89.0,238.0,0.1,20.0,286.0,339.74,263.38
2016,11,14,11,45,502.0,153.0,0.1,20.0,423.5,709.6,537.95
2016,11,14,12,0,915.0,68.0,0.1,20.0,561.0,1006.68,724.5
2016,11,14,12,15,913.0,68.0,0.1,20.0,556.5,1002.09,716.33
2016,11,14,12,30,911.0,68.0,0.1,20.0,552.0,993.79,711.56
2016,11,14,12,45,906.0,67.5,0.1,20.0,539.5,978.25,702.52
2016,11,14,13,0,901.0,67.0,0.1,20.0,527.0,959.21,691.53
2016,11,14,13,15,892.5,66.0,0.1,19.5,507.5,932.84,677.3
2016,11,14,13,30,884.0,65.0,0.1,19.0,488.0,903.4,661.14
2016,11,14,13,45,870.5,64.0,0.1,19.0,461.5,866.62,638.87
2016,11,14,14,0,857.0,63.0,0.1,19.0,435.0,827.45,614.88
2016,11,14,14,15,838.5,61.0,0.1,18.5,403.0,780.7,586.59
2016,11,14,14,30,820.0,59.0,0.1,18.0,371.0,739.97,561.8
2016,11,14,14,45,793.0,56.5,0.15,18.0,333.5,682.88,524.43
2016,11,14,15,0,766.0,54.0,0.2,18.0,296.0,625.59,485.96
2016,11,14,15,15,728.0,50.5,0.2,17.0,255.0,560.0,440.16
2016,11,14,15,30,690.0,47.0,0.2,16.0,214.0,496.03,392.23
2016,11,14,15,45,630.5,42.5,0.25,15.5,171.5,420.97,333.01
2016,11,14,16,0,571.0,38.0,0.3,15.0,129.0,350.5,274.51
2016,11,14,16,15,469.5,30.5,0.35,14.0,89.5,263.57,200.37
2016,11,14,16,30,368.0,23.0,0.4,13.0,50.0,183.69,108.51
2016,11,14,16,45,184.0,11.5,0.45,12.5,25.0,70.39,0.0
2016,11,14,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,4.5,0.4,13.0,4.5,3.69,0.0
2016,11,15,7,30,0.0,9.0,0.4,13.0,9.0,7.39,0.02
2016,11,15,7,45,0.0,16.0,0.4,13.5,16.0,13.16,5.39
2016,11,15,8,0,0.0,23.0,0.4,14.0,23.0,18.95,10.51
2016,11,15,8,15,0.0,30.0,0.4,14.0,30.0,24.74,15.63
2016,11,15,8,30,0.0,37.0,0.4,14.0,37.0,30.55,20.72
2016,11,15,8,45,0.0,44.0,0.45,14.0,44.0,36.36,25.74
2016,11,15,9,0,0.0,51.0,0.5,14.0,51.0,42.19,30.72
2016,11,15,9,15,0.0,57.0,0.5,14.0,57.0,47.19,34.94
2016,11,15,9,30,0.0,63.0,0.5,14.0,63.0,52.19,39.13
2016,11,15,9,45,34.0,124.5,0.5,14.5,139.5,150.07,122.01
2016,11,15,10,0,68.0,186.0,0.5,15.0,216.0,254.26,206.08
2016,11,15,10,15,37.5,175.5,0.5,15.0,192.5,213.42,171.56
2016,11,15,10,30,7.0,165.0,0.5,15.0,169.0,157.0,124.95
2016,11,15,10,45,23.0,187.0,0.55,15.0,199.5,195.26,156.66
2016,11,15,11,0,39.0,209.0,0.6,15.0,230.0,254.92,204.4
2016,11,15,11,15,26.0,199.0,0.6,15.0,213.0,210.54,168.26
2016,11,15,11,30,13.0,189.0,0.6,15.0,196.0,186.57,148.69
2016,11,15,11,45,161.5,208.5,0.6,15.0,295.0,395.63,317.87
2016,11,15,12,0,310.0,228.0,0.6,15.0,394.0,589.36,462.9
2016,11,15,12,15,169.5,217.5,0.6,14.5,308.5,414.7,329.24
2016,11,15,12,30,29.0,207.0,0.6,14.0,223.0,242.14,193.04
2016,11,15,12,45,33.5,206.5,0.6,14.0,224.0,246.25,197.68
2016,11,15,13,0,38.0,206.0,0.6,14.0,225.0,250.41,201.3
2016,11,15,13,15,210.5,194.0,0.6,13.5,294.5,416.6,337.53
2016,11,15,13,30,383.0,182.0,0.6,13.0,364.0,574.64,459.51
2016,11,15,13,45,450.0,157.5,0.6,13.0,360.5,613.7,488.0
2016,11,15,14,0,517.0,133.0,0.6,13.0,357.0,627.19,499.52
2016,11,15,14,15,495.5,129.0,0.6,12.5,330.0,586.38,470.34
2016,11,15,14,30,474.0,125.0,0.6,12.0,303.0,545.38,441.0
2016,11,15,14,45,469.0,112.0,0.6,12.0,273.5,506.07,411.83
2016,11,15,15,0,464.0,99.0,0.6,12.0,244.0,465.78,380.98
2016,11,15,15,15,439.5,87.5,0.55,11.5,209.5,413.78,339.96
2016,11,15,15,30,415.0,76.0,0.5,11.0,175.0,363.11,298.61
2016,11,15,15,45,373.0,64.5,0.5,11.0,140.0,304.43,248.94
2016,11,15,16,0,331.0,53.0,0.5,11.0,105.0,249.71,200.93
2016,11,15,16,15,260.5,39.5,0.5,10.5,72.0,184.21,142.52
2016,11,15,16,30,190.0,26.0,0.5,10.0,39.0,121.36,68.65
2016,11,15,16,45,95.0,13.0,0.5,10.0,19.5,42.46,0.0
2016,11,15,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,15,194.0,13.5,0.5,6.5,30.0,79.42,0.0
2016,11,16,7,30,388.0,27.0,0.5,7.0,60.0,213.24,150.57
2016,11,16,7,45,484.5,34.5,0.5,7.5,101.0,290.04,230.94
2016,11,16,8,0,581.0,42.0,0.5,8.0,142.0,371.68,302.89
2016,11,16,8,15,638.5,47.0,0.5,8.0,184.0,442.92,364.26
2016,11,16,8,30,696.0,52.0,0.5,8.0,226.0,518.32,426.43
2016,11,16,8,45,732.5,55.5,0.5,8.5,266.5,581.65,475.98
2016,11,16,9,0,769.0,59.0,0.5,9.0,307.0,646.22,522.97
2016,11,16,9,15,794.0,61.5,0.5,9.0,343.0,701.69,562.15
2016,11,16,9,30,819.0,64.0,0.5,9.0,379.0,756.64,600.0
2016,11,16,9,45,836.0,66.0,0.5,9.5,410.0,803.4,630.04
2016,11,16,10,0,853.0,68.0,0.5,10.0,441.0,848.4,658.27
2016,11,16,10,15,864.5,69.5,0.5,10.0,466.0,876.38,675.62
2016,11,16,10,30,876.0,71.0,0.5,10.0,491.0,910.66,697.37
2016,11,16,10,45,875.0,74.5,0.5,10.5,507.0,933.03,709.62
2016,11,16,11,0,874.0,78.0,0.5,11.0,523.0,962.59,726.77
2016,11,16,11,15,498.5,158.5,0.5,11.0,413.5,704.5,549.59
2016,11,16,11,30,123.0,239.0,0.5,11.0,304.0,396.53,315.95
2016,11,16,11,45,498.5,161.5,0.5,11.0,426.0,716.14,565.75
2016,11,16,12,0,874.0,84.0,0.5,11.0,548.0,997.07,752.0
2016,11,16,12,15,872.0,83.5,0.5,11.0,543.5,991.99,743.74
2016,11,16,12,30,870.0,83.0,0.5,11.0,539.0,983.28,738.44
2016,11,16,12,45,871.5,80.0,0.5,11.5,528.0,971.12,729.78
2016,11,16,13,0,873.0,77.0,0.5,12.0,517.0,955.35,718.96
2016,11,16,13,15,864.0,76.0,0.5,11.5,497.5,928.83,703.79
2016,11,16,13,30,855.0,75.0,0.5,11.0,478.0,899.29,686.66
2016,11,16,13,45,835.0,75.0,0.5,11.0,451.0,858.42,660.49
2016,11,16,14,0,815.0,75.0,0.5,11.0,424.0,815.49,632.72
2016,11,16,14,15,795.5,72.5,0.5,11.0,392.0,768.12,601.4
2016,11,16,14,30,776.0,70.0,0.5,11.0,360.0,719.35,568.48
2016,11,16,14,45,751.0,66.0,0.5,11.0,323.5,663.6,529.68
2016,11,16,15,0,726.0,62.0,0.5,11.0,287.0,607.57,489.59
2016,11,16,15,15,684.0,58.0,0.5,10.5,246.5,540.43,439.17
2016,11,16,15,30,642.0,54.0,0.5,10.0,206.0,479.89,391.04
2016,11,16,15,45,590.0,47.0,0.5,9.5,164.5,408.56,332.25
2016,11,16,16,0,538.0,40.0,0.5,9.0,123.0,341.55,274.29
2016,11,16,16,15,428.5,31.5,0.5,8.5,84.0,252.16,195.16
2016,11,16,16,30,319.0,23.0,0.5,8.0,45.0,168.84,91.7
2016,11,16,16,45,159.5,11.5,0.5,7.5,22.5,62.63,0.0
2016,11,16,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.0,0.65,4.0,29.5,83.25,0.0
2016,11,17,7,30,418.0,24.0,0.5,5.0,59.0,215.75,148.92
2016,11,17,7,45,511.5,31.0,0.4,6.0,99.5,293.68,233.96
2016,11,17,8,0,605.0,38.0,0.3,7.0,140.0,379.6,308.65
2016,11,17,8,15,661.5,43.0,0.25,7.5,182.5,451.03,369.03
2016,11,17,8,30,718.0,48.0,0.2,8.0,225.0,526.65,429.75
2016,11,17,8,45,754.5,51.0,0.2,8.5,265.5,590.15,478.89
2016,11,17,9,0,791.0,54.0,0.2,9.0,306.0,654.87,525.15
2016,11,17,9,15,815.5,56.5,0.15,9.5,342.5,710.7,562.35
2016,11,17,9,30,840.0,59.0,0.1,10.0,379.0,758.24,592.58
2016,11,17,9,45,860.0,59.5,0.1,11.0,410.5,805.5,621.36
2016,11,17,10,0,880.0,60.0,0.1,12.0,442.0,851.23,648.25
2016,11,17,10,15,891.5,61.5,0.1,12.0,467.0,888.84,671.54
2016,11,17,10,30,903.0,63.0,0.1,12.0,492.0,923.82,692.97
2016,11,17,10,45,910.0,64.0,0.1,12.5,510.0,951.02,707.91
2016,11,17,11,0,917.0,65.0,0.1,13.0,528.0,974.97,720.81
2016,11,17,11,15,921.0,65.5,0.1,13.0,538.5,991.92,730.63
2016,11,17,11,30,925.0,66.0,0.1,13.0,549.0,1005.28,738.4
2016,11,17,11,45,924.0,66.5,0.1,13.5,552.0,1010.03,739.55
2016,11,17,12,0,923.0,67.0,0.1,14.0,555.0,1011.01,738.66
2016,11,17,12,15,921.0,67.0,0.1,14.0,550.0,1006.56,735.95
2016,11,17,12,30,919.0,67.0,0.1,14.0,545.0,998.39,731.16
2016,11,17,12,45,911.0,67.5,0.15,14.0,532.5,981.42,721.85
2016,11,17,13,0,903.0,68.0,0.2,14.0,520.0,961.02,710.68
2016,11,17,13,15,894.5,67.0,0.15,14.0,500.5,934.85,693.98
2016,11,17,13,30,886.0,66.0,0.1,14.0,481.0,905.61,675.48
2016,11,17,13,45,870.0,65.0,0.1,14.0,454.0,866.83,651.44
2016,11,17,14,0,854.0,64.0,0.1,14.0,427.0,825.81,625.74
2016,11,17,14,15,835.0,62.0,0.1,13.5,395.0,787.13,602.34
2016,11,17,14,30,816.0,60.0,0.1,13.0,363.0,738.24,571.25
2016,11,17,14,45,786.5,58.0,0.1,13.0,325.5,680.31,532.0
2016,11,17,15,0,757.0,56.0,0.1,13.0,288.0,622.34,491.62
2016,11,17,15,15,717.0,52.0,0.1,12.5,247.0,555.39,442.95
2016,11,17,15,30,677.0,48.0,0.1,12.0,206.0,490.23,392.53
2016,11,17,15,45,613.0,43.0,0.1,12.0,164.0,412.8,329.57
2016,11,17,16,0,549.0,38.0,0.1,12.0,122.0,340.38,268.06
2016,11,17,16,15,442.5,30.0,0.15,11.5,83.0,257.2,194.98
2016,11,17,16,30,336.0,22.0,0.2,11.0,44.0,174.19,86.95
2016,11,17,16,45,168.0,11.0,0.3,10.5,22.0,65.17,0.0
2016,11,17,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,12.5,0.55,4.5,27.0,74.81,0.0
2016,11,18,7,30,368.0,25.0,0.5,5.0,54.0,200.19,133.2
2016,11,18,7,45,463.5,33.5,0.5,5.5,93.5,278.55,222.15
2016,11,18,8,0,559.0,42.0,0.5,6.0,133.0,364.22,298.31
2016,11,18,8,15,619.0,47.5,0.5,6.5,175.5,430.86,356.18
2016,11,18,8,30,679.0,53.0,0.5,7.0,218.0,507.32,419.14
2016,11,18,8,45,713.5,57.5,0.5,7.5,258.0,569.66,468.38
2016,11,18,9,0,748.0,62.0,0.5,8.0,298.0,633.13,515.32
2016,11,18,9,15,774.0,65.0,0.5,8.5,334.0,689.14,554.37
2016,11,18,9,30,800.0,68.0,0.5,9.0,370.0,744.76,591.94
2016,11,18,9,45,819.5,69.5,0.55,9.5,401.0,792.35,623.66
2016,11,18,10,0,839.0,71.0,0.6,10.0,432.0,838.36,653.78
2016,11,18,10,15,850.5,72.5,0.6,10.5,456.5,875.36,676.26
2016,11,18,10,30,862.0,74.0,0.6,11.0,481.0,909.79,696.79
2016,11,18,10,45,867.5,76.0,0.6,11.5,498.0,936.45,711.93
2016,11,18,11,0,873.0,78.0,0.6,12.0,515.0,959.89,724.98
2016,11,18,11,15,877.0,78.5,0.6,12.0,525.5,976.56,734.96
2016,11,18,11,30,881.0,79.0,0.6,12.0,536.0,978.66,735.65
2016,11,18,11,45,880.5,79.5,0.65,12.5,539.0,983.69,738.49
2016,11,18,12,0,880.0,80.0,0.7,13.0,542.0,985.14,739.08
2016,11,18,12,15,878.5,80.0,0.7,13.0,537.5,992.52,743.98
2016,11,18,12,30,877.0,80.0,0.7,13.0,533.0,985.05,739.27
2016,11,18,12,45,872.5,79.0,0.7,13.0,521.5,969.76,729.84
2016,11,18,13,0,868.0,78.0,0.7,13.0,510.0,951.03,718.37
2016,11,18,13,15,858.5,77.0,0.7,13.0,490.5,924.29,701.68
2016,11,18,13,30,849.0,76.0,0.7,13.0,471.0,894.56,683.06
2016,11,18,13,45,832.5,75.0,0.7,13.0,444.5,855.82,658.22
2016,11,18,14,0,816.0,74.0,0.7,13.0,418.0,814.87,631.67
2016,11,18,14,15,794.5,71.5,0.7,13.0,386.0,766.01,599.16
2016,11,18,14,30,773.0,69.0,0.7,13.0,354.0,715.89,565.15
2016,11,18,14,45,743.0,65.5,0.7,13.0,316.5,657.3,524.14
2016,11,18,15,0,713.0,62.0,0.7,13.0,279.0,598.83,482.06
2016,11,18,15,15,668.5,58.0,0.7,12.5,238.5,530.75,430.67
2016,11,18,15,30,624.0,54.0,0.7,12.0,198.0,469.79,382.0
2016,11,18,15,45,560.5,47.0,0.7,11.5,156.5,393.1,318.85
2016,11,18,16,0,497.0,40.0,0.7,11.0,115.0,321.94,257.6
2016,11,18,16,15,385.5,31.0,0.7,10.5,77.5,233.36,178.83
2016,11,18,16,30,274.0,22.0,0.7,10.0,40.0,149.72,69.27
2016,11,18,16,45,137.0,11.0,0.7,9.5,20.0,55.02,0.0
2016,11,18,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,0.65,12.0,1.0,0.82,0.0
2016,11,19,8,0,0.0,2.0,0.7,12.0,2.0,1.64,0.0
2016,11,19,8,15,0.0,2.5,0.7,12.0,2.5,2.05,0.0
2016,11,19,8,30,0.0,3.0,0.7,12.0,3.0,2.46,0.0
2016,11,19,8,45,0.0,4.0,0.7,12.0,4.0,3.28,0.0
2016,11,19,9,0,0.0,5.0,0.7,12.0,5.0,4.11,0.0
2016,11,19,9,15,0.0,5.5,0.7,12.0,5.5,4.52,0.0
2016,11,19,9,30,0.0,6.0,0.7,12.0,6.0,4.94,0.0
2016,11,19,9,45,69.5,96.0,0.7,12.0,125.5,161.6,134.66
2016,11,19,10,0,139.0,186.0,0.7,12.0,245.0,335.18,275.88
2016,11,19,10,15,112.5,195.0,0.7,12.0,244.5,325.54,265.65
2016,11,19,10,30,86.0,204.0,0.7,12.0,244.0,295.53,240.87
2016,11,19,10,45,168.5,210.5,0.7,12.5,293.0,400.81,325.3
2016,11,19,11,0,251.0,217.0,0.7,13.0,342.0,510.71,408.77
2016,11,19,11,15,125.5,139.5,0.7,13.0,202.0,274.9,224.13
2016,11,19,11,30,0.0,62.0,0.7,13.0,62.0,51.41,37.89
2016,11,19,11,45,0.0,64.0,0.7,13.0,64.0,53.08,39.62
2016,11,19,12,0,0.0,66.0,0.7,13.0,66.0,54.74,41.02
2016,11,19,12,15,0.0,107.5,0.7,13.0,107.5,91.37,71.81
2016,11,19,12,30,0.0,149.0,0.7,13.0,149.0,132.54,105.9
2016,11,19,12,45,0.0,107.0,0.7,13.0,107.0,91.08,71.44
2016,11,19,13,0,0.0,65.0,0.7,13.0,65.0,53.89,40.34
2016,11,19,13,15,0.0,77.0,0.65,13.0,77.0,63.91,48.92
2016,11,19,13,30,0.0,89.0,0.6,13.0,89.0,74.6,58.01
2016,11,19,13,45,0.0,97.5,0.6,13.0,97.5,82.99,65.14
2016,11,19,14,0,0.0,106.0,0.6,13.0,106.0,91.9,72.73
2016,11,19,14,15,49.5,129.5,0.55,13.0,148.0,170.06,139.77
2016,11,19,14,30,99.0,153.0,0.5,13.0,190.0,254.93,209.76
2016,11,19,14,45,94.5,138.5,0.5,13.0,170.5,231.36,190.13
2016,11,19,15,0,90.0,124.0,0.5,13.0,151.0,208.2,171.24
2016,11,19,15,15,83.0,107.0,0.5,12.5,129.0,180.4,148.37
2016,11,19,15,30,76.0,90.0,0.5,12.0,107.0,153.26,125.48
2016,11,19,15,45,65.5,72.0,0.5,12.0,84.5,123.38,99.49
2016,11,19,16,0,55.0,54.0,0.5,12.0,62.0,94.37,73.81
2016,11,19,16,15,27.5,37.5,0.5,11.5,41.5,53.18,37.57
2016,11,19,16,30,0.0,21.0,0.5,11.0,21.0,18.72,3.25
2016,11,19,16,45,0.0,10.5,0.5,11.0,10.5,8.96,0.0
2016,11,19,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
