Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,15,138.0,12.5,0.35,10.0,22.5,58.54,0.0
2016,11,20,7,30,276.0,25.0,0.3,10.0,45.0,159.82,92.61
2016,11,20,7,45,389.0,33.5,0.3,10.5,83.0,243.46,189.16
2016,11,20,8,0,502.0,42.0,0.3,11.0,121.0,333.81,267.76
2016,11,20,8,15,566.0,47.5,0.3,11.0,161.5,404.25,327.98
2016,11,20,8,30,630.0,53.0,0.3,11.0,202.0,480.0,390.14
2016,11,20,8,45,678.5,56.0,0.3,11.0,242.5,542.94,440.29
2016,11,20,9,0,727.0,59.0,0.3,11.0,283.0,612.88,492.68
2016,11,20,9,15,576.5,91.5,0.3,11.0,282.5,574.91,463.06
2016,11,20,9,30,426.0,124.0,0.3,11.0,282.0,511.45,413.7
2016,11,20,9,45,499.0,121.0,0.3,11.5,321.0,584.32,469.21
2016,11,20,10,0,572.0,118.0,0.3,12.0,360.0,668.5,528.21
2016,11,20,10,15,523.5,138.0,0.3,12.0,369.5,659.1,519.38
2016,11,20,10,30,475.0,158.0,0.3,12.0,379.0,652.92,513.48
2016,11,20,10,45,675.5,114.5,0.35,12.0,441.5,809.01,624.24
2016,11,20,11,0,876.0,71.0,0.4,12.0,504.0,941.15,710.73
2016,11,20,11,15,484.0,149.5,0.4,12.0,390.0,678.14,528.22
2016,11,20,11,30,92.0,228.0,0.4,12.0,276.0,333.24,265.51
2016,11,20,11,45,168.5,228.5,0.4,12.5,316.0,430.02,344.58
2016,11,20,12,0,245.0,229.0,0.4,13.0,356.0,527.65,417.51
2016,11,20,12,15,342.5,209.0,0.35,13.0,384.5,597.37,469.49
2016,11,20,12,30,440.0,189.0,0.3,13.0,413.0,686.82,533.78
2016,11,20,12,45,649.5,131.5,0.3,13.0,454.5,824.77,630.22
2016,11,20,13,0,859.0,74.0,0.3,13.0,496.0,936.37,702.7
2016,11,20,13,15,429.5,51.0,0.3,13.0,262.0,487.22,387.13
2016,11,20,13,30,0.0,28.0,0.3,13.0,28.0,23.13,13.87
2016,11,20,13,45,189.0,91.0,0.3,13.0,170.0,279.55,233.56
2016,11,20,14,0,378.0,154.0,0.3,13.0,312.0,534.06,429.66
2016,11,20,14,15,580.5,108.0,0.3,13.0,329.0,639.15,506.9
2016,11,20,14,30,783.0,62.0,0.3,13.0,346.0,715.27,560.58
2016,11,20,14,45,759.0,58.5,0.3,13.0,310.5,661.05,521.34
2016,11,20,15,0,735.0,55.0,0.3,13.0,275.0,606.47,482.71
2016,11,20,15,15,693.5,51.0,0.3,12.5,235.0,539.77,433.47
2016,11,20,15,30,652.0,47.0,0.3,12.0,195.0,475.03,382.71
2016,11,20,15,45,588.0,41.5,0.3,11.5,154.0,398.48,320.34
2016,11,20,16,0,524.0,36.0,0.3,11.0,113.0,327.08,259.37
2016,11,20,16,15,411.5,28.0,0.45,10.5,75.5,242.63,183.86
2016,11,20,16,30,299.0,20.0,0.6,10.0,38.0,157.19,58.6
2016,11,20,16,45,149.5,10.0,0.75,10.0,19.0,58.65,0.0
2016,11,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,11.0,0.4,8.0,23.0,71.16,0.0
2016,11,21,7,30,357.0,22.0,0.4,8.0,46.0,183.44,98.29
2016,11,21,7,45,459.5,29.5,0.4,8.5,84.5,265.85,206.87
2016,11,21,8,0,562.0,37.0,0.4,9.0,123.0,353.57,285.13
2016,11,21,8,15,623.0,42.0,0.4,9.0,164.5,425.08,347.08
2016,11,21,8,30,684.0,47.0,0.4,9.0,206.0,501.24,410.19
2016,11,21,8,45,722.0,50.5,0.4,9.5,245.5,564.51,460.07
2016,11,21,9,0,760.0,54.0,0.4,10.0,285.0,629.26,507.57
2016,11,21,9,15,450.0,104.0,0.4,10.0,245.5,487.4,397.95
2016,11,21,9,30,140.0,154.0,0.4,10.0,206.0,289.8,238.56
2016,11,21,9,45,492.5,109.0,0.4,10.5,312.0,563.5,459.97
2016,11,21,10,0,845.0,64.0,0.4,11.0,418.0,831.43,647.18
2016,11,21,10,15,857.5,65.5,0.4,11.5,443.0,860.14,660.06
2016,11,21,10,30,870.0,67.0,0.4,12.0,468.0,895.18,681.02
2016,11,21,10,45,879.0,68.0,0.4,12.5,486.0,923.61,697.22
2016,11,21,11,0,888.0,69.0,0.4,13.0,504.0,949.02,711.43
2016,11,21,11,15,892.5,69.5,0.4,13.0,515.0,966.2,721.61
2016,11,21,11,30,897.0,70.0,0.4,13.0,526.0,979.95,729.81
2016,11,21,11,45,897.5,70.5,0.4,13.5,529.5,986.23,732.03
2016,11,21,12,0,898.0,71.0,0.4,14.0,533.0,988.88,732.21
2016,11,21,12,15,896.5,71.0,0.4,14.0,529.0,985.26,729.94
2016,11,21,12,30,895.0,71.0,0.4,14.0,525.0,978.02,725.62
2016,11,21,12,45,609.5,136.0,0.4,14.0,442.0,790.92,602.21
2016,11,21,13,0,324.0,201.0,0.4,14.0,359.0,559.34,437.91
2016,11,21,13,15,586.5,137.0,0.4,14.0,410.0,748.16,580.37
2016,11,21,13,30,849.0,73.0,0.4,14.0,461.0,890.0,674.69
2016,11,21,13,45,833.0,72.0,0.4,14.0,435.0,852.02,647.8
2016,11,21,14,0,817.0,71.0,0.4,14.0,409.0,811.81,622.12
2016,11,21,14,15,797.0,68.5,0.4,13.5,377.5,764.46,592.19
2016,11,21,14,30,777.0,66.0,0.4,13.0,346.0,715.74,560.6
2016,11,21,14,45,746.5,63.5,0.4,13.0,309.5,658.12,520.69
2016,11,21,15,0,716.0,61.0,0.4,13.0,273.0,600.55,479.69
2016,11,21,15,15,672.5,56.5,0.4,12.5,233.0,532.65,429.0
2016,11,21,15,30,629.0,52.0,0.4,12.0,193.0,471.75,380.79
2016,11,21,15,45,556.5,46.0,0.4,11.5,152.0,391.16,315.05
2016,11,21,16,0,484.0,40.0,0.4,11.0,111.0,316.88,251.72
2016,11,21,16,15,366.5,31.0,0.4,10.5,73.5,226.26,170.79
2016,11,21,16,30,249.0,22.0,0.4,10.0,36.0,139.11,44.34
2016,11,21,16,45,124.5,11.0,0.45,9.5,18.0,51.27,0.0
2016,11,21,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,7,15,35.5,12.0,0.5,6.5,14.0,22.5,0.0
2016,11,22,7,30,71.0,24.0,0.4,7.0,28.0,65.57,28.57
2016,11,22,7,45,114.5,40.0,0.35,7.5,54.0,113.92,87.87
2016,11,22,8,0,158.0,56.0,0.3,8.0,80.0,160.67,130.73
2016,11,22,8,15,181.0,72.5,0.25,8.5,108.0,201.04,166.45
2016,11,22,8,30,204.0,89.0,0.2,9.0,136.0,243.51,202.82
2016,11,22,8,45,217.5,105.0,0.2,9.5,163.0,280.95,233.97
2016,11,22,9,0,231.0,121.0,0.2,10.0,190.0,319.27,264.85
2016,11,22,9,15,248.0,132.5,0.2,10.0,215.0,355.0,293.44
2016,11,22,9,30,265.0,144.0,0.2,10.0,240.0,391.65,322.12
2016,11,22,9,45,218.5,161.5,0.25,10.5,245.5,384.34,314.31
2016,11,22,10,0,172.0,179.0,0.3,11.0,251.0,355.55,290.27
2016,11,22,10,15,201.5,188.0,0.3,11.0,277.0,396.66,322.94
2016,11,22,10,30,231.0,197.0,0.3,11.0,303.0,438.95,355.28
2016,11,22,10,45,352.0,183.0,0.3,11.0,351.5,557.9,446.6
2016,11,22,11,0,473.0,169.0,0.3,11.0,400.0,683.58,537.92
2016,11,22,11,15,397.0,190.0,0.3,11.0,386.5,621.02,489.42
2016,11,22,11,30,321.0,211.0,0.3,11.0,373.0,577.5,456.28
2016,11,22,11,45,301.0,215.5,0.35,11.0,368.5,565.43,447.93
2016,11,22,12,0,281.0,220.0,0.4,11.0,364.0,552.03,438.18
2016,11,22,12,15,260.0,221.0,0.4,11.0,353.5,532.1,423.12
2016,11,22,12,30,239.0,222.0,0.4,11.0,343.0,490.25,392.14
2016,11,22,12,45,173.5,219.0,0.4,11.0,306.0,421.28,338.82
2016,11,22,13,0,108.0,216.0,0.4,11.0,269.0,333.74,270.27
2016,11,22,13,15,124.0,208.0,0.4,11.0,266.5,357.01,289.89
2016,11,22,13,30,140.0,200.0,0.4,11.0,264.0,359.67,292.62
2016,11,22,13,45,171.5,187.5,0.4,11.0,261.0,369.04,301.31
2016,11,22,14,0,203.0,175.0,0.4,11.0,258.0,376.32,308.2
2016,11,22,14,15,163.5,162.5,0.4,10.5,226.0,322.95,265.97
2016,11,22,14,30,124.0,150.0,0.4,10.0,194.0,272.09,225.31
2016,11,22,14,45,114.5,135.5,0.45,10.0,173.0,243.78,202.73
2016,11,22,15,0,105.0,121.0,0.5,10.0,152.0,216.23,180.08
2016,11,22,15,15,95.5,104.5,0.5,9.5,129.5,186.73,155.5
2016,11,22,15,30,86.0,88.0,0.5,9.0,107.0,158.11,131.02
2016,11,22,15,45,72.0,70.0,0.5,9.0,83.5,125.67,102.47
2016,11,22,16,0,58.0,52.0,0.5,9.0,60.0,94.39,74.49
2016,11,22,16,15,29.0,35.5,0.5,9.0,39.5,52.04,36.53
2016,11,22,16,30,0.0,19.0,0.5,9.0,19.0,16.59,0.0
2016,11,22,16,45,0.0,9.5,0.55,9.0,9.5,8.11,0.0
2016,11,22,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,67.0,13.5,0.4,7.0,17.5,34.59,0.0
2016,11,23,7,30,134.0,27.0,0.4,7.0,35.0,102.01,38.99
2016,11,23,7,45,261.0,38.5,0.4,7.5,71.0,189.1,146.46
2016,11,23,8,0,388.0,50.0,0.4,8.0,107.0,280.91,228.15
2016,11,23,8,15,461.5,58.0,0.4,8.0,147.0,354.47,292.0
2016,11,23,8,30,535.0,66.0,0.4,8.0,187.0,434.15,358.71
2016,11,23,8,45,592.5,70.0,0.4,8.5,227.0,504.68,415.2
2016,11,23,9,0,650.0,74.0,0.4,9.0,267.0,578.53,471.96
2016,11,23,9,15,682.0,78.0,0.4,9.0,303.0,636.23,514.19
2016,11,23,9,30,714.0,82.0,0.4,9.0,339.0,694.34,555.33
2016,11,23,9,45,739.0,84.0,0.4,9.0,370.0,744.18,589.46
2016,11,23,10,0,764.0,86.0,0.4,9.0,401.0,793.1,622.32
2016,11,23,10,15,779.5,88.0,0.4,9.0,426.0,826.48,643.82
2016,11,23,10,30,795.0,90.0,0.4,9.0,451.0,863.68,667.94
2016,11,23,10,45,806.0,91.0,0.4,9.5,469.5,893.09,685.25
2016,11,23,11,0,817.0,92.0,0.4,10.0,488.0,919.69,700.65
2016,11,23,11,15,571.0,150.0,0.4,10.0,429.5,761.75,591.84
2016,11,23,11,30,325.0,208.0,0.4,10.0,371.0,577.65,457.64
2016,11,23,11,45,350.0,204.5,0.4,10.5,381.5,599.51,475.81
2016,11,23,12,0,375.0,201.0,0.4,11.0,392.0,620.21,490.3
2016,11,23,12,15,352.0,204.0,0.4,11.0,382.0,600.69,475.31
2016,11,23,12,30,329.0,207.0,0.4,11.0,372.0,580.01,459.99
2016,11,23,12,45,571.5,150.0,0.4,11.0,429.0,761.48,594.96
2016,11,23,13,0,814.0,93.0,0.4,11.0,486.0,916.61,698.47
2016,11,23,13,15,804.0,91.5,0.4,11.0,467.5,890.07,678.69
2016,11,23,13,30,794.0,90.0,0.4,11.0,449.0,860.7,660.14
2016,11,23,13,45,780.0,87.5,0.4,11.0,423.5,824.0,636.47
2016,11,23,14,0,766.0,85.0,0.4,11.0,398.0,790.97,615.17
2016,11,23,14,15,744.0,82.5,0.4,11.0,367.0,743.64,583.42
2016,11,23,14,30,722.0,80.0,0.4,11.0,336.0,695.22,550.42
2016,11,23,14,45,692.0,75.5,0.4,11.0,300.0,637.62,509.86
2016,11,23,15,0,662.0,71.0,0.4,11.0,264.0,580.32,468.09
2016,11,23,15,15,614.5,65.5,0.35,10.5,224.5,511.01,414.65
2016,11,23,15,30,567.0,60.0,0.3,10.0,185.0,444.38,361.27
2016,11,23,15,45,494.0,52.5,0.3,9.5,144.5,364.51,295.64
2016,11,23,16,0,421.0,45.0,0.3,9.0,104.0,290.88,232.5
2016,11,23,16,15,301.5,34.0,0.35,8.0,68.5,200.38,151.45
2016,11,23,16,30,182.0,23.0,0.4,7.0,33.0,113.57,23.38
2016,11,23,16,45,91.0,11.5,0.5,6.5,16.5,40.65,0.0
2016,11,23,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,7,15,79.5,12.5,0.5,4.5,17.0,37.96,0.0
2016,11,24,7,30,159.0,25.0,0.4,5.0,34.0,108.54,31.26
2016,11,24,7,45,282.0,37.0,0.35,5.5,70.5,196.76,152.2
2016,11,24,8,0,405.0,49.0,0.3,6.0,107.0,288.02,234.64
2016,11,24,8,15,478.0,57.0,0.25,6.5,147.5,362.07,298.46
2016,11,24,8,30,551.0,65.0,0.2,7.0,188.0,442.14,364.5
2016,11,24,8,45,419.5,90.5,0.2,8.0,194.5,409.38,338.09
2016,11,24,9,0,288.0,116.0,0.2,9.0,201.0,353.13,292.44
2016,11,24,9,15,320.0,122.5,0.2,9.5,228.0,395.83,327.29
2016,11,24,9,30,352.0,129.0,0.2,10.0,255.0,457.72,374.5
2016,11,24,9,45,421.5,129.5,0.25,10.5,292.5,529.12,428.79
2016,11,24,10,0,491.0,130.0,0.3,11.0,330.0,603.69,483.77
2016,11,24,10,15,401.5,156.0,0.3,11.0,326.5,570.91,456.03
2016,11,24,10,30,312.0,182.0,0.3,11.0,323.0,512.92,411.05
2016,11,24,10,45,426.5,166.0,0.3,11.5,366.5,626.8,496.73
2016,11,24,11,0,541.0,150.0,0.3,12.0,410.0,724.46,565.06
2016,11,24,11,15,699.0,119.0,0.3,12.0,463.0,857.18,654.34
2016,11,24,11,30,857.0,88.0,0.3,12.0,516.0,973.1,728.23
2016,11,24,11,45,863.5,86.5,0.3,12.0,520.0,982.82,732.14
2016,11,24,12,0,870.0,85.0,0.3,12.0,524.0,988.97,735.85
2016,11,24,12,15,867.5,85.0,0.3,12.0,520.0,984.6,733.01
2016,11,24,12,30,865.0,85.0,0.3,12.0,516.0,976.64,728.21
2016,11,24,12,45,709.0,115.5,0.3,12.5,463.5,862.0,652.09
2016,11,24,13,0,553.0,146.0,0.3,13.0,411.0,730.33,563.47
2016,11,24,13,15,597.5,127.5,0.3,12.5,404.0,747.58,579.16
2016,11,24,13,30,642.0,109.0,0.3,12.0,397.0,752.38,584.0
2016,11,24,13,45,627.5,105.5,0.3,12.0,374.5,717.74,560.41
2016,11,24,14,0,613.0,102.0,0.3,12.0,352.0,681.48,536.0
2016,11,24,14,15,576.5,100.0,0.3,11.5,320.5,627.46,499.23
2016,11,24,14,30,540.0,98.0,0.3,11.0,289.0,573.69,461.84
2016,11,24,14,45,491.0,97.5,0.3,10.5,257.0,507.53,412.87
2016,11,24,15,0,442.0,97.0,0.3,10.0,225.0,451.32,369.83
2016,11,24,15,15,501.0,78.5,0.3,9.5,204.0,450.53,369.71
2016,11,24,15,30,560.0,60.0,0.3,9.0,183.0,440.59,360.27
2016,11,24,15,45,482.0,52.5,0.3,8.5,142.5,358.27,291.72
2016,11,24,16,0,404.0,45.0,0.3,8.0,102.0,282.69,226.76
2016,11,24,16,15,287.0,33.5,0.35,7.5,66.5,193.8,146.16
2016,11,24,16,30,170.0,22.0,0.4,7.0,31.0,107.48,15.51
2016,11,24,16,45,85.0,11.0,0.45,6.5,15.5,38.3,0.0
2016,11,24,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.5,0.45,7.0,8.5,7.26,0.0
2016,11,25,7,30,0.0,17.0,0.4,7.0,17.0,14.28,0.0
2016,11,25,7,45,15.0,34.0,0.4,7.0,36.0,44.1,30.25
2016,11,25,8,0,30.0,51.0,0.4,7.0,55.0,71.1,55.37
2016,11,25,8,15,43.5,68.5,0.4,7.0,77.0,99.0,80.51
2016,11,25,8,30,57.0,86.0,0.4,7.0,99.0,128.05,106.36
2016,11,25,8,45,66.5,103.0,0.4,7.0,120.5,155.01,129.98
2016,11,25,9,0,76.0,120.0,0.4,7.0,142.0,182.89,153.93
2016,11,25,9,15,86.5,133.5,0.4,7.0,162.0,207.53,174.81
2016,11,25,9,30,97.0,147.0,0.4,7.0,182.0,248.23,208.48
2016,11,25,9,45,141.5,160.0,0.4,7.5,215.5,302.94,253.45
2016,11,25,10,0,186.0,173.0,0.4,8.0,249.0,360.54,299.46
2016,11,25,10,15,144.5,184.5,0.4,8.0,245.5,342.59,283.03
2016,11,25,10,30,103.0,196.0,0.4,8.0,242.0,303.63,250.61
2016,11,25,10,45,59.0,186.0,0.45,8.0,212.5,249.84,206.12
2016,11,25,11,0,15.0,176.0,0.5,8.0,183.0,178.03,145.91
2016,11,25,11,15,24.0,187.0,0.5,8.0,199.0,198.48,163.44
2016,11,25,11,30,33.0,198.0,0.5,8.0,215.0,239.26,196.87
2016,11,25,11,45,34.5,200.5,0.5,8.0,218.5,243.69,200.16
2016,11,25,12,0,36.0,203.0,0.5,8.0,222.0,248.29,203.88
2016,11,25,12,15,47.5,207.0,0.5,8.0,231.5,264.77,217.65
2016,11,25,12,30,59.0,211.0,0.5,8.0,241.0,281.37,231.39
2016,11,25,12,45,77.0,210.5,0.5,8.5,248.5,298.32,245.24
2016,11,25,13,0,95.0,210.0,0.5,9.0,256.0,314.95,258.72
2016,11,25,13,15,72.5,197.5,0.5,9.0,231.5,277.45,228.1
2016,11,25,13,30,50.0,185.0,0.5,9.0,207.0,240.96,198.35
2016,11,25,13,45,42.5,172.5,0.5,9.0,190.5,218.96,180.66
2016,11,25,14,0,35.0,160.0,0.5,9.0,174.0,197.55,163.17
2016,11,25,14,15,66.0,153.0,0.5,9.0,177.5,215.64,179.55
2016,11,25,14,30,97.0,146.0,0.5,9.0,181.0,246.96,206.16
2016,11,25,14,45,90.0,132.5,0.5,9.0,162.0,208.89,174.56
2016,11,25,15,0,83.0,119.0,0.5,9.0,143.0,186.57,155.89
2016,11,25,15,15,73.5,102.0,0.5,8.5,121.0,158.38,132.04
2016,11,25,15,30,64.0,85.0,0.5,8.0,99.0,131.08,108.44
2016,11,25,15,45,207.0,66.0,0.5,8.0,97.0,207.27,172.26
2016,11,25,16,0,350.0,47.0,0.5,8.0,95.0,257.28,208.29
2016,11,25,16,15,242.5,34.5,0.5,8.0,62.0,175.43,131.77
2016,11,25,16,30,135.0,22.0,0.5,8.0,29.0,93.65,7.09
2016,11,25,16,45,67.5,11.0,0.5,8.0,14.5,32.43,0.0
2016,11,25,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,0.4,7.0,5.5,4.69,0.0
2016,11,26,7,30,0.0,11.0,0.4,7.0,11.0,9.06,0.0
2016,11,26,7,45,0.0,24.5,0.4,7.5,24.5,20.38,10.77
2016,11,26,8,0,0.0,38.0,0.4,8.0,38.0,33.31,22.85
2016,11,26,8,15,0.0,53.5,0.4,8.0,53.5,48.34,36.31
2016,11,26,8,30,0.0,69.0,0.4,8.0,69.0,63.22,49.54
2016,11,26,8,45,0.0,83.5,0.4,8.0,83.5,76.91,61.56
2016,11,26,9,0,0.0,98.0,0.4,8.0,98.0,90.69,73.48
2016,11,26,9,15,2.5,111.0,0.4,8.0,112.0,104.72,85.53
2016,11,26,9,30,5.0,124.0,0.4,8.0,126.0,119.12,97.76
2016,11,26,9,45,2.5,111.5,0.45,8.5,112.5,101.51,82.37
2016,11,26,10,0,0.0,99.0,0.5,9.0,99.0,85.51,68.43
2016,11,26,10,15,0.0,118.0,0.5,9.0,118.0,104.14,84.22
2016,11,26,10,30,0.0,137.0,0.5,9.0,137.0,123.25,100.15
2016,11,26,10,45,103.0,173.5,0.55,9.0,222.5,294.05,244.49
2016,11,26,11,0,206.0,210.0,0.6,9.0,308.0,440.17,360.97
2016,11,26,11,15,120.5,204.5,0.6,9.0,262.5,352.79,288.57
2016,11,26,11,30,35.0,199.0,0.6,9.0,217.0,242.91,198.43
2016,11,26,11,45,174.0,204.5,0.6,9.0,291.5,406.19,333.88
2016,11,26,12,0,313.0,210.0,0.6,9.0,366.0,571.23,461.22
2016,11,26,12,15,175.0,205.0,0.55,9.0,292.0,407.84,331.58
2016,11,26,12,30,37.0,200.0,0.5,9.0,218.0,246.15,200.45
2016,11,26,12,45,80.0,206.0,0.5,9.0,244.5,295.74,243.23
2016,11,26,13,0,123.0,212.0,0.5,9.0,271.0,364.29,298.53
2016,11,26,13,15,107.0,202.5,0.5,9.0,252.5,316.63,260.24
2016,11,26,13,30,91.0,193.0,0.5,9.0,234.0,289.25,238.51
2016,11,26,13,45,89.0,182.0,0.5,9.0,220.0,273.01,225.91
2016,11,26,14,0,87.0,171.0,0.5,9.0,206.0,256.94,213.24
2016,11,26,14,15,46.5,147.5,0.5,9.0,166.0,192.76,159.67
2016,11,26,14,30,6.0,124.0,0.5,9.0,126.0,119.9,97.78
2016,11,26,14,45,3.0,111.0,0.55,9.0,112.0,105.08,85.48
2016,11,26,15,0,0.0,98.0,0.6,9.0,98.0,90.67,73.13
2016,11,26,15,15,0.0,83.0,0.6,8.5,83.0,76.3,60.85
2016,11,26,15,30,0.0,68.0,0.6,8.0,68.0,62.01,48.42
2016,11,26,15,45,0.0,52.5,0.6,8.0,52.5,47.11,35.19
2016,11,26,16,0,0.0,37.0,0.6,8.0,37.0,32.08,21.76
2016,11,26,16,15,0.0,24.0,0.6,8.0,24.0,19.83,10.3
2016,11,26,16,30,0.0,11.0,0.6,8.0,11.0,9.06,0.0
2016,11,26,16,45,0.0,5.5,0.65,8.0,5.5,4.69,0.0
2016,11,26,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,15,85.5,10.5,0.5,6.0,14.5,38.05,0.0
2016,11,27,7,30,171.0,21.0,0.5,6.0,29.0,105.52,0.0
2016,11,27,7,45,308.0,31.0,0.5,6.0,65.0,201.03,150.23
2016,11,27,8,0,445.0,41.0,0.5,6.0,101.0,299.37,242.86
2016,11,27,8,15,519.5,47.5,0.5,6.0,141.0,373.51,308.62
2016,11,27,8,30,594.0,54.0,0.5,6.0,181.0,453.98,377.03
2016,11,27,8,45,642.5,58.5,0.5,6.5,220.0,520.84,431.46
2016,11,27,9,0,691.0,63.0,0.5,7.0,259.0,590.43,485.58
2016,11,27,9,15,577.0,86.0,0.5,7.0,264.0,563.71,464.13
2016,11,27,9,30,463.0,109.0,0.5,7.0,269.0,519.43,429.25
2016,11,27,9,45,569.5,97.5,0.5,7.5,312.5,617.94,504.55
2016,11,27,10,0,676.0,86.0,0.5,8.0,356.0,714.53,572.62
2016,11,27,10,15,751.5,82.0,0.45,8.5,399.5,790.87,622.87
2016,11,27,10,30,827.0,78.0,0.4,9.0,443.0,874.33,676.43
2016,11,27,10,45,837.5,79.0,0.4,9.5,461.5,903.94,692.98
2016,11,27,11,0,848.0,80.0,0.4,10.0,480.0,930.67,708.39
2016,11,27,11,15,852.5,80.5,0.4,10.0,490.5,947.94,718.8
2016,11,27,11,30,857.0,81.0,0.4,10.0,501.0,961.85,727.26
2016,11,27,11,45,682.5,124.0,0.4,10.5,460.0,857.3,655.72
2016,11,27,12,0,508.0,167.0,0.4,11.0,419.0,730.41,568.45
2016,11,27,12,15,408.0,186.0,0.4,11.0,387.5,654.27,514.0
2016,11,27,12,30,308.0,205.0,0.4,11.0,356.0,557.73,442.83
2016,11,27,12,45,197.0,205.5,0.4,11.0,301.5,428.03,344.53
2016,11,27,13,0,86.0,206.0,0.4,11.0,247.0,302.03,244.9
2016,11,27,13,15,144.0,199.0,0.35,11.0,264.0,365.9,297.9
2016,11,27,13,30,202.0,192.0,0.3,11.0,281.0,407.57,331.22
2016,11,27,13,45,142.5,180.5,0.3,11.0,242.0,336.37,274.19
2016,11,27,14,0,83.0,169.0,0.3,11.0,203.0,251.27,205.88
2016,11,27,14,15,73.0,155.0,0.3,10.5,183.0,224.9,185.5
2016,11,27,14,30,63.0,141.0,0.3,10.0,163.0,199.32,164.94
2016,11,27,14,45,56.5,127.0,0.3,10.0,145.5,177.22,146.72
2016,11,27,15,0,50.0,113.0,0.3,10.0,128.0,155.83,128.76
2016,11,27,15,15,43.0,97.0,0.3,9.5,108.5,132.03,108.66
2016,11,27,15,30,36.0,81.0,0.3,9.0,89.0,108.97,88.77
2016,11,27,15,45,26.0,64.0,0.3,8.5,69.0,83.45,66.37
2016,11,27,16,0,16.0,47.0,0.3,8.0,49.0,58.7,44.37
2016,11,27,16,15,8.0,31.0,0.3,7.5,32.0,32.88,20.7
2016,11,27,16,30,0.0,15.0,0.3,7.0,15.0,12.38,0.0
2016,11,27,16,45,0.0,7.5,0.35,7.0,7.5,6.4,0.0
2016,11,27,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.5,0.7,7.0,10.5,8.96,0.0
2016,11,28,7,30,0.0,21.0,0.7,7.0,21.0,20.81,0.0
2016,11,28,7,45,110.5,35.0,0.7,7.0,49.5,108.0,78.05
2016,11,28,8,0,221.0,49.0,0.7,7.0,78.0,194.79,158.04
2016,11,28,8,15,268.5,63.0,0.65,7.0,111.0,249.26,207.16
2016,11,28,8,30,316.0,77.0,0.6,7.0,144.0,308.44,258.76
2016,11,28,8,45,371.5,85.0,0.6,7.5,178.5,369.69,310.37
2016,11,28,9,0,427.0,93.0,0.6,8.0,213.0,435.35,363.73
2016,11,28,9,15,463.0,97.0,0.6,8.5,243.0,485.36,402.98
2016,11,28,9,30,499.0,101.0,0.6,9.0,273.0,536.99,442.35
2016,11,28,9,45,443.5,122.0,0.6,9.5,285.0,536.37,439.14
2016,11,28,10,0,388.0,143.0,0.6,10.0,297.0,529.87,431.77
2016,11,28,10,15,333.0,162.5,0.6,10.0,300.5,498.65,406.71
2016,11,28,10,30,278.0,182.0,0.6,10.0,304.0,482.16,392.46
2016,11,28,10,45,243.0,194.0,0.6,10.5,304.0,470.89,381.91
2016,11,28,11,0,208.0,206.0,0.6,11.0,304.0,437.28,354.56
2016,11,28,11,15,514.0,150.5,0.6,11.0,399.0,705.55,561.02
2016,11,28,11,30,820.0,95.0,0.6,11.0,494.0,942.63,720.81
2016,11,28,11,45,718.5,114.0,0.6,11.5,466.0,879.8,673.12
2016,11,28,12,0,617.0,133.0,0.6,12.0,438.0,804.8,621.6
2016,11,28,12,15,626.5,129.0,0.6,12.0,437.0,808.3,625.23
2016,11,28,12,30,636.0,125.0,0.6,12.0,436.0,808.9,625.8
2016,11,28,12,45,735.5,104.5,0.6,12.0,456.0,872.73,669.84
2016,11,28,13,0,835.0,84.0,0.6,12.0,476.0,924.18,703.96
2016,11,28,13,15,825.0,82.5,0.6,12.0,457.5,897.81,686.1
2016,11,28,13,30,815.0,81.0,0.6,12.0,439.0,868.57,667.53
2016,11,28,13,45,809.5,76.5,0.6,12.0,415.5,836.93,647.23
2016,11,28,14,0,804.0,72.0,0.6,12.0,392.0,802.58,624.84
2016,11,28,14,15,782.5,69.5,0.6,11.5,361.0,755.03,593.93
2016,11,28,14,30,761.0,67.0,0.6,11.0,330.0,706.21,561.46
2016,11,28,14,45,740.5,62.0,0.6,11.0,295.5,654.22,524.73
2016,11,28,15,0,720.0,57.0,0.6,11.0,261.0,601.59,486.41
2016,11,28,15,15,675.0,53.0,0.6,10.5,222.0,533.6,434.88
2016,11,28,15,30,630.0,49.0,0.6,10.0,183.0,467.71,381.95
2016,11,28,15,45,567.5,42.5,0.6,9.5,143.5,397.3,322.88
2016,11,28,16,0,505.0,36.0,0.6,9.0,104.0,327.23,261.36
2016,11,28,16,15,380.5,27.5,0.6,8.5,67.5,232.79,172.49
2016,11,28,16,30,256.0,19.0,0.6,8.0,31.0,139.21,0.0
2016,11,28,16,45,128.0,9.5,0.65,7.5,15.5,52.33,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,7,15,161.5,7.5,0.45,2.5,14.5,61.0,0.0
2016,11,29,7,30,323.0,15.0,0.4,3.0,29.0,154.51,0.0
2016,11,29,7,45,441.5,22.5,0.4,4.0,65.5,245.91,178.07
2016,11,29,8,0,560.0,30.0,0.4,5.0,102.0,339.03,273.1
2016,11,29,8,15,626.0,35.0,0.35,5.5,142.5,411.95,337.93
2016,11,29,8,30,692.0,40.0,0.3,6.0,183.0,490.23,403.38
2016,11,29,8,45,731.5,43.5,0.3,7.0,222.0,554.15,454.33
2016,11,29,9,0,771.0,47.0,0.3,8.0,261.0,619.79,502.82
2016,11,29,9,15,798.5,49.5,0.25,8.5,297.0,669.6,537.1
2016,11,29,9,30,826.0,52.0,0.2,9.0,333.0,725.47,574.57
2016,11,29,9,45,843.0,54.0,0.2,9.5,363.5,771.61,604.55
2016,11,29,10,0,860.0,56.0,0.2,10.0,394.0,816.19,632.79
2016,11,29,10,15,873.0,57.5,0.15,10.5,419.5,854.67,655.42
2016,11,29,10,30,886.0,59.0,0.1,11.0,445.0,890.76,676.13
2016,11,29,10,45,893.0,60.5,0.1,11.5,463.0,918.67,691.91
2016,11,29,11,0,900.0,62.0,0.1,12.0,481.0,943.49,705.68
2016,11,29,11,15,905.0,62.5,0.1,12.0,492.5,961.76,716.51
2016,11,29,11,30,910.0,63.0,0.1,12.0,504.0,976.61,725.33
2016,11,29,11,45,910.5,63.5,0.15,12.5,508.0,983.55,728.78
2016,11,29,12,0,911.0,64.0,0.2,13.0,512.0,986.86,730.31
2016,11,29,12,15,909.5,64.0,0.2,13.0,508.5,983.88,728.41
2016,11,29,12,30,908.0,64.0,0.2,13.0,505.0,977.28,724.46
2016,11,29,12,45,897.5,65.5,0.2,13.0,493.0,960.52,714.18
2016,11,29,13,0,887.0,67.0,0.2,13.0,481.0,940.47,702.02
2016,11,29,13,15,878.5,66.0,0.2,13.0,463.0,915.75,686.89
2016,11,29,13,30,870.0,65.0,0.2,13.0,445.0,888.03,669.82
2016,11,29,13,45,856.0,63.5,0.2,13.0,420.0,851.95,647.08
2016,11,29,14,0,842.0,62.0,0.2,13.0,395.0,822.23,628.51
2016,11,29,14,15,823.0,60.0,0.2,12.5,364.5,776.42,599.58
2016,11,29,14,30,804.0,58.0,0.2,12.0,334.0,729.08,569.08
2016,11,29,14,45,775.5,55.5,0.2,12.0,298.5,672.78,530.23
2016,11,29,15,0,747.0,53.0,0.2,12.0,263.0,616.33,490.15
2016,11,29,15,15,705.0,49.0,0.25,11.5,224.0,549.36,441.4
2016,11,29,15,30,663.0,45.0,0.3,11.0,185.0,484.25,390.52
2016,11,29,15,45,597.0,39.5,0.4,10.5,144.5,406.27,327.3
2016,11,29,16,0,531.0,34.0,0.5,10.0,104.0,333.42,264.68
2016,11,29,16,15,410.0,26.0,0.5,9.5,67.5,239.19,175.65
2016,11,29,16,30,289.0,18.0,0.5,9.0,31.0,151.76,0.0
2016,11,29,16,45,144.5,9.0,0.55,9.0,15.5,57.81,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,7,15,103.5,8.5,0.4,6.0,12.5,42.12,0.0
2016,11,30,7,30,207.0,17.0,0.4,6.0,25.0,95.23,0.0
2016,11,30,7,45,347.0,25.5,0.4,6.5,60.0,210.44,147.95
2016,11,30,8,0,487.0,34.0,0.4,7.0,95.0,311.16,248.91
2016,11,30,8,15,562.0,40.0,0.4,7.0,135.5,380.81,311.76
2016,11,30,8,30,637.0,46.0,0.4,7.0,176.0,462.81,381.36
2016,11,30,8,45,688.5,49.5,0.4,7.5,216.0,532.41,437.81
2016,11,30,9,0,740.0,53.0,0.4,8.0,256.0,604.71,493.1
2016,11,30,9,15,770.5,56.0,0.4,8.0,292.5,663.19,535.74
2016,11,30,9,30,801.0,59.0,0.4,8.0,329.0,721.76,577.24
2016,11,30,9,45,814.5,63.0,0.4,8.5,359.5,767.5,607.35
2016,11,30,10,0,828.0,67.0,0.4,9.0,390.0,811.44,635.57
2016,11,30,10,15,842.5,68.5,0.4,9.0,415.5,850.95,661.3
2016,11,30,10,30,857.0,70.0,0.4,9.0,441.0,888.15,685.17
