Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,10,45,869.5,70.0,0.4,9.5,460.0,918.96,703.24
2016,11,30,11,0,882.0,70.0,0.4,10.0,479.0,936.61,712.49
2016,11,30,11,15,602.5,134.0,0.4,10.0,416.5,777.89,603.7
2016,11,30,11,30,323.0,198.0,0.4,10.0,354.0,563.16,447.6
2016,11,30,11,45,161.5,169.5,0.4,10.5,247.5,349.88,284.54
2016,11,30,12,0,0.0,141.0,0.4,11.0,141.0,125.59,99.9
2016,11,30,12,15,0.0,140.0,0.4,11.0,140.0,124.6,100.02
2016,11,30,12,30,0.0,139.0,0.4,11.0,139.0,123.73,99.35
2016,11,30,12,45,5.0,152.5,0.4,11.5,155.0,143.16,115.54
2016,11,30,13,0,10.0,166.0,0.4,12.0,171.0,163.27,132.05
2016,11,30,13,15,433.5,118.0,0.35,11.5,307.0,573.71,465.47
2016,11,30,13,30,857.0,70.0,0.3,11.0,443.0,892.64,686.05
2016,11,30,13,45,842.0,68.5,0.3,11.0,418.5,855.61,656.18
2016,11,30,14,0,827.0,67.0,0.3,11.0,394.0,816.28,630.81
2016,11,30,14,15,806.0,65.0,0.3,11.0,363.0,769.31,599.73
2016,11,30,14,30,785.0,63.0,0.3,11.0,332.0,720.96,567.09
2016,11,30,14,45,750.5,60.5,0.35,11.0,295.5,660.83,525.79
2016,11,30,15,0,716.0,58.0,0.4,11.0,259.0,601.0,483.35
2016,11,30,15,15,669.5,54.0,0.45,10.5,220.0,532.23,432.2
2016,11,30,15,30,623.0,50.0,0.5,10.0,181.0,471.06,383.45
2016,11,30,15,45,545.5,44.0,0.55,9.5,140.5,388.12,315.18
2016,11,30,16,0,468.0,38.0,0.6,9.0,100.0,311.87,249.19
2016,11,30,16,15,234.0,33.5,0.6,8.5,64.5,173.08,127.13
2016,11,30,16,30,0.0,29.0,0.6,8.0,29.0,34.29,0.0
2016,11,30,16,45,0.0,14.5,0.65,8.0,14.5,12.38,0.0
2016,11,30,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,15,149.5,7.5,0.6,2.5,12.5,56.6,0.0
2016,12,1,7,30,299.0,15.0,0.6,3.0,25.0,128.99,0.0
2016,12,1,7,45,429.0,22.5,0.6,3.5,61.5,236.9,163.79
2016,12,1,8,0,559.0,30.0,0.6,4.0,98.0,336.65,271.48
2016,12,1,8,15,629.0,35.0,0.55,4.5,139.0,411.66,339.33
2016,12,1,8,30,699.0,40.0,0.5,5.0,180.0,492.34,407.63
2016,12,1,8,45,741.5,43.5,0.5,6.0,220.0,558.48,461.05
2016,12,1,9,0,784.0,47.0,0.5,7.0,260.0,626.58,512.14
2016,12,1,9,15,812.0,49.5,0.5,7.5,296.5,677.38,548.28
2016,12,1,9,30,840.0,52.0,0.5,8.0,333.0,734.13,587.62
2016,12,1,9,45,852.0,56.0,0.55,8.5,364.0,779.54,618.41
2016,12,1,10,0,864.0,60.0,0.6,9.0,395.0,822.99,647.29
2016,12,1,10,15,877.0,61.5,0.6,9.5,420.5,861.63,671.38
2016,12,1,10,30,890.0,63.0,0.6,10.0,446.0,897.89,693.47
2016,12,1,10,45,898.5,64.0,0.6,10.5,464.5,926.68,710.23
2016,12,1,11,0,907.0,65.0,0.6,11.0,483.0,952.43,724.94
2016,12,1,11,15,911.5,65.5,0.55,11.0,494.5,970.46,734.69
2016,12,1,11,30,916.0,66.0,0.5,11.0,506.0,985.05,742.33
2016,12,1,11,45,917.5,66.5,0.5,11.5,510.0,993.17,745.74
2016,12,1,12,0,919.0,67.0,0.5,12.0,514.0,997.65,747.04
2016,12,1,12,15,916.5,66.5,0.45,12.0,510.0,993.19,742.91
2016,12,1,12,30,914.0,66.0,0.4,12.0,506.0,985.08,736.76
2016,12,1,12,45,898.0,69.0,0.4,12.0,493.5,965.25,724.39
2016,12,1,13,0,882.0,72.0,0.4,12.0,481.0,942.22,710.18
2016,12,1,13,15,872.5,71.0,0.4,12.0,462.5,926.85,701.11
2016,12,1,13,30,863.0,70.0,0.4,12.0,444.0,898.14,683.06
2016,12,1,13,45,845.5,69.0,0.4,12.0,418.5,859.52,658.41
2016,12,1,14,0,828.0,68.0,0.4,12.0,393.0,818.68,632.06
2016,12,1,14,15,807.5,65.5,0.4,11.5,362.0,771.53,601.96
2016,12,1,14,30,787.0,63.0,0.4,11.0,331.0,722.98,570.14
2016,12,1,14,45,757.0,60.0,0.4,11.0,295.5,665.6,529.97
2016,12,1,15,0,727.0,57.0,0.4,11.0,260.0,608.19,488.59
2016,12,1,15,15,682.0,53.0,0.4,10.0,220.5,540.02,438.32
2016,12,1,15,30,637.0,49.0,0.4,9.0,181.0,473.87,386.19
2016,12,1,15,45,565.5,42.5,0.45,8.5,141.0,398.31,323.62
2016,12,1,16,0,494.0,36.0,0.5,8.0,101.0,323.69,258.78
2016,12,1,16,15,367.5,27.0,0.5,7.5,65.0,228.15,167.8
2016,12,1,16,30,241.0,18.0,0.5,7.0,29.0,132.89,0.0
2016,12,1,16,45,120.5,9.0,0.55,6.5,14.5,49.84,0.0
2016,12,1,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.0,0.55,2.5,11.5,5.97,0.0
2016,12,2,7,30,261.0,14.0,0.5,3.0,23.0,112.99,0.0
2016,12,2,7,45,390.5,22.0,0.5,4.0,57.5,217.77,145.16
2016,12,2,8,0,520.0,30.0,0.5,5.0,92.0,316.26,253.49
2016,12,2,8,15,591.5,35.5,0.45,5.5,132.0,390.58,320.65
2016,12,2,8,30,663.0,41.0,0.4,6.0,172.0,470.83,388.45
2016,12,2,8,45,553.0,61.5,0.4,6.5,186.5,461.73,382.88
2016,12,2,9,0,443.0,82.0,0.4,7.0,201.0,430.66,359.01
2016,12,2,9,15,459.5,91.0,0.4,7.5,229.5,473.1,393.23
2016,12,2,9,30,476.0,100.0,0.4,8.0,258.0,515.66,425.5
2016,12,2,9,45,599.0,86.0,0.4,8.5,304.0,624.48,506.76
2016,12,2,10,0,722.0,72.0,0.4,9.0,350.0,726.08,577.69
2016,12,2,10,15,594.0,107.5,0.35,9.5,346.5,685.67,544.48
2016,12,2,10,30,466.0,143.0,0.3,10.0,343.0,621.67,495.59
2016,12,2,10,45,400.0,163.5,0.3,10.5,340.0,596.56,475.15
2016,12,2,11,0,334.0,184.0,0.3,11.0,337.0,547.68,436.98
2016,12,2,11,15,215.5,197.5,0.3,11.0,297.5,436.05,350.91
2016,12,2,11,30,97.0,211.0,0.3,11.0,258.0,321.1,259.59
2016,12,2,11,45,293.5,188.0,0.3,11.5,330.0,523.55,420.49
2016,12,2,12,0,490.0,165.0,0.3,12.0,402.0,709.35,555.44
2016,12,2,12,15,685.0,117.0,0.3,12.0,446.5,849.79,649.96
2016,12,2,12,30,880.0,69.0,0.3,12.0,491.0,955.94,718.21
2016,12,2,12,45,653.0,118.5,0.3,12.0,428.0,810.09,619.38
2016,12,2,13,0,426.0,168.0,0.3,12.0,365.0,636.88,498.98
2016,12,2,13,15,315.0,177.0,0.3,12.0,320.0,517.2,412.31
2016,12,2,13,30,204.0,186.0,0.3,12.0,275.0,403.19,325.37
2016,12,2,13,45,279.5,166.0,0.35,12.0,280.0,458.32,371.38
2016,12,2,14,0,355.0,146.0,0.4,12.0,285.0,489.46,397.1
2016,12,2,14,15,556.0,105.0,0.4,12.0,303.0,617.93,495.76
2016,12,2,14,30,757.0,64.0,0.4,12.0,321.0,701.09,554.85
2016,12,2,14,45,727.5,60.5,0.4,12.0,286.0,644.68,513.2
2016,12,2,15,0,698.0,57.0,0.4,12.0,251.0,588.31,472.41
2016,12,2,15,15,653.0,53.0,0.45,11.0,213.0,521.47,423.39
2016,12,2,15,30,608.0,49.0,0.5,10.0,175.0,462.02,376.56
2016,12,2,15,45,536.0,43.0,0.55,9.5,136.0,382.97,311.19
2016,12,2,16,0,464.0,37.0,0.6,9.0,97.0,310.08,247.72
2016,12,2,16,15,340.0,27.5,0.65,8.5,62.5,216.61,158.71
2016,12,2,16,30,216.0,18.0,0.7,8.0,28.0,122.99,0.0
2016,12,2,16,45,108.0,9.0,0.75,7.5,14.0,45.63,0.0
2016,12,2,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,7,15,111.0,6.5,0.35,6.5,10.0,0.0,0.0
2016,12,3,7,30,222.0,13.0,0.3,7.0,20.0,96.7,0.0
2016,12,3,7,45,361.5,21.0,0.3,7.5,54.0,202.63,127.5
2016,12,3,8,0,501.0,29.0,0.3,8.0,88.0,305.0,240.55
2016,12,3,8,15,573.5,34.5,0.3,8.5,127.0,378.65,306.72
2016,12,3,8,30,646.0,40.0,0.3,9.0,166.0,458.44,373.75
2016,12,3,8,45,694.5,43.0,0.3,9.5,205.0,525.23,427.91
2016,12,3,9,0,743.0,46.0,0.3,10.0,244.0,594.6,480.74
2016,12,3,9,15,772.5,48.5,0.25,10.5,279.5,651.5,520.5
2016,12,3,9,30,802.0,51.0,0.2,11.0,315.0,701.05,553.53
2016,12,3,9,45,810.0,56.0,0.2,12.0,344.5,751.26,585.61
2016,12,3,10,0,818.0,61.0,0.2,13.0,374.0,791.88,610.0
2016,12,3,10,15,832.5,62.5,0.2,13.5,399.0,831.09,634.07
2016,12,3,10,30,847.0,64.0,0.2,14.0,424.0,858.63,649.9
2016,12,3,10,45,851.0,67.0,0.2,14.5,442.0,895.04,671.58
2016,12,3,11,0,855.0,70.0,0.2,15.0,460.0,918.88,684.61
2016,12,3,11,15,861.0,70.5,0.2,15.0,471.5,927.53,689.25
2016,12,3,11,30,867.0,71.0,0.2,15.0,483.0,943.18,698.81
2016,12,3,11,45,651.5,123.5,0.25,15.5,435.0,823.56,619.44
2016,12,3,12,0,436.0,176.0,0.3,16.0,387.0,669.75,514.04
2016,12,3,12,15,648.0,125.0,0.3,16.0,435.5,822.98,623.24
2016,12,3,12,30,860.0,74.0,0.3,16.0,484.0,953.84,706.9
2016,12,3,12,45,857.0,72.5,0.3,16.0,474.0,940.86,696.57
2016,12,3,13,0,854.0,71.0,0.3,16.0,464.0,924.51,686.72
2016,12,3,13,15,845.0,70.0,0.3,16.0,446.5,899.98,671.64
2016,12,3,13,30,836.0,69.0,0.3,16.0,429.0,872.52,654.72
2016,12,3,13,45,819.0,68.5,0.3,16.0,404.5,835.89,631.59
2016,12,3,14,0,802.0,68.0,0.3,16.0,380.0,797.08,606.83
2016,12,3,14,15,781.0,65.5,0.3,15.5,350.0,750.54,577.42
2016,12,3,14,30,760.0,63.0,0.3,15.0,320.0,702.7,546.4
2016,12,3,14,45,727.5,60.5,0.3,15.0,285.0,645.23,506.58
2016,12,3,15,0,695.0,58.0,0.3,15.0,250.0,587.94,465.74
2016,12,3,15,15,650.0,53.5,0.4,14.0,212.0,520.67,417.66
2016,12,3,15,30,605.0,49.0,0.5,13.0,174.0,460.91,371.63
2016,12,3,15,45,535.5,42.5,0.6,12.5,135.5,382.8,307.99
2016,12,3,16,0,466.0,36.0,0.7,12.0,97.0,310.7,245.86
2016,12,3,16,15,343.0,27.0,0.7,11.5,62.5,218.06,157.77
2016,12,3,16,30,220.0,18.0,0.7,11.0,28.0,124.86,0.0
2016,12,3,16,45,110.0,9.0,0.75,10.5,14.0,46.49,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.8,5.5,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.7,6.0,8.0,6.83,0.0
2016,12,4,7,45,3.5,23.0,0.6,6.5,23.5,22.27,8.81
2016,12,4,8,0,7.0,38.0,0.5,7.0,39.0,39.82,27.81
2016,12,4,8,15,16.5,54.5,0.45,7.0,57.5,68.19,53.29
2016,12,4,8,30,26.0,71.0,0.4,7.0,76.0,92.37,74.97
2016,12,4,8,45,32.0,86.5,0.4,7.5,94.0,113.67,93.73
2016,12,4,9,0,38.0,102.0,0.4,8.0,112.0,135.62,112.69
2016,12,4,9,15,41.5,116.0,0.4,8.0,128.5,154.3,128.67
2016,12,4,9,30,45.0,130.0,0.4,8.0,145.0,173.46,144.81
2016,12,4,9,45,47.5,142.0,0.4,8.5,159.0,189.55,157.83
2016,12,4,10,0,50.0,154.0,0.4,9.0,173.0,206.01,170.96
2016,12,4,10,15,43.5,161.5,0.35,9.5,179.0,208.96,172.4
2016,12,4,10,30,37.0,169.0,0.3,10.0,185.0,211.79,173.79
2016,12,4,10,45,73.5,184.5,0.3,10.5,217.5,264.68,217.28
2016,12,4,11,0,110.0,200.0,0.3,11.0,250.0,319.28,260.72
2016,12,4,11,15,173.0,203.0,0.3,11.5,284.0,403.23,326.52
2016,12,4,11,30,236.0,206.0,0.3,12.0,318.0,469.11,376.59
2016,12,4,11,45,147.5,205.0,0.35,12.5,275.5,383.07,307.6
2016,12,4,12,0,59.0,204.0,0.4,13.0,233.0,275.44,221.54
2016,12,4,12,15,41.0,193.0,0.4,13.0,213.0,243.52,196.46
2016,12,4,12,30,23.0,182.0,0.4,13.0,193.0,193.6,156.06
2016,12,4,12,45,235.0,172.0,0.4,13.0,280.0,443.34,359.56
2016,12,4,13,0,447.0,162.0,0.4,13.0,367.0,649.71,513.69
2016,12,4,13,15,270.0,173.5,0.4,12.5,296.0,471.34,377.36
2016,12,4,13,30,93.0,185.0,0.4,12.0,225.0,283.41,230.04
2016,12,4,13,45,62.0,168.5,0.4,12.0,194.5,234.04,191.26
2016,12,4,14,0,31.0,152.0,0.4,12.0,164.0,186.53,152.13
2016,12,4,14,15,27.5,140.5,0.4,12.0,151.0,170.35,139.18
2016,12,4,14,30,24.0,129.0,0.4,12.0,138.0,141.53,115.43
2016,12,4,14,45,21.0,116.0,0.4,12.0,123.0,125.97,102.51
2016,12,4,15,0,18.0,103.0,0.4,12.0,108.0,110.82,89.7
2016,12,4,15,15,295.0,77.5,0.35,11.5,139.0,314.55,262.23
2016,12,4,15,30,572.0,52.0,0.3,11.0,170.0,444.99,362.69
2016,12,4,15,45,512.0,44.0,0.3,10.5,132.0,371.99,300.03
2016,12,4,16,0,452.0,36.0,0.3,10.0,94.0,304.18,240.96
2016,12,4,16,15,330.0,27.0,0.3,10.0,60.5,212.64,153.65
2016,12,4,16,30,208.0,18.0,0.3,10.0,27.0,120.28,0.0
2016,12,4,16,45,104.0,9.0,0.35,10.0,13.5,44.54,0.0
2016,12,4,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,15,113.5,6.5,0.4,4.0,9.0,0.0,0.0
2016,12,5,7,30,227.0,13.0,0.4,4.0,18.0,97.96,0.0
2016,12,5,7,45,375.0,21.5,0.4,4.5,52.5,205.66,116.49
2016,12,5,8,0,523.0,30.0,0.4,5.0,87.0,314.65,248.92
2016,12,5,8,15,598.5,35.5,0.4,5.0,127.5,391.3,320.09
2016,12,5,8,30,674.0,41.0,0.4,5.0,168.0,474.08,391.37
2016,12,5,8,45,398.0,72.5,0.4,5.5,152.0,368.18,308.14
2016,12,5,9,0,122.0,104.0,0.4,6.0,136.0,209.23,176.04
2016,12,5,9,15,125.0,119.0,0.35,6.0,156.0,233.5,197.75
2016,12,5,9,30,128.0,134.0,0.3,6.0,176.0,257.93,217.81
2016,12,5,9,45,124.5,147.5,0.3,6.5,191.0,275.15,231.12
2016,12,5,10,0,121.0,161.0,0.3,7.0,206.0,292.02,243.91
2016,12,5,10,15,135.5,172.0,0.3,7.0,226.0,320.8,267.08
2016,12,5,10,30,150.0,183.0,0.3,7.0,246.0,350.22,290.36
2016,12,5,10,45,171.5,190.5,0.3,7.5,265.5,381.79,314.76
2016,12,5,11,0,193.0,198.0,0.3,8.0,285.0,413.91,339.17
2016,12,5,11,15,186.0,204.0,0.3,8.0,290.0,417.15,340.8
2016,12,5,11,30,179.0,210.0,0.3,8.0,295.0,419.77,342.3
2016,12,5,11,45,184.0,212.0,0.3,8.0,299.5,428.07,348.71
2016,12,5,12,0,189.0,214.0,0.3,8.0,304.0,435.98,354.75
2016,12,5,12,15,186.0,212.5,0.3,8.0,301.0,430.92,350.73
2016,12,5,12,30,183.0,211.0,0.3,8.0,298.0,425.42,346.56
2016,12,5,12,45,168.0,207.0,0.3,8.5,285.5,404.65,329.72
2016,12,5,13,0,153.0,203.0,0.3,9.0,273.0,383.84,312.98
2016,12,5,13,15,134.0,195.0,0.3,8.5,254.5,354.06,290.17
2016,12,5,13,30,115.0,187.0,0.3,8.0,236.0,324.78,267.52
2016,12,5,13,45,124.0,176.5,0.3,8.0,227.0,317.56,262.7
2016,12,5,14,0,133.0,166.0,0.3,8.0,218.0,309.73,257.11
2016,12,5,14,15,128.5,154.0,0.3,7.5,201.0,288.06,240.31
2016,12,5,14,30,124.0,142.0,0.3,7.0,184.0,266.59,223.49
2016,12,5,14,45,120.5,127.0,0.35,7.0,164.0,241.96,203.54
2016,12,5,15,0,117.0,112.0,0.4,7.0,144.0,217.52,183.29
2016,12,5,15,15,108.5,96.0,0.4,6.5,122.5,188.54,158.78
2016,12,5,15,30,100.0,80.0,0.4,6.0,101.0,160.26,134.21
2016,12,5,15,45,87.0,63.5,0.4,6.0,78.5,129.33,106.51
2016,12,5,16,0,74.0,47.0,0.4,6.0,56.0,99.42,79.09
2016,12,5,16,15,37.0,31.5,0.4,5.5,36.0,60.81,42.11
2016,12,5,16,30,0.0,16.0,0.4,5.0,16.0,13.69,0.0
2016,12,5,16,45,0.0,8.0,0.45,5.0,8.0,6.83,0.0
2016,12,5,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,45.0,6.5,0.45,3.5,7.5,0.0,0.0
2016,12,6,7,30,90.0,13.0,0.4,4.0,15.0,45.4,0.0
2016,12,6,7,45,228.5,25.0,0.4,4.5,46.0,148.26,76.77
2016,12,6,8,0,367.0,37.0,0.4,5.0,77.0,249.96,197.9
2016,12,6,8,15,454.0,45.0,0.4,5.0,115.5,327.52,269.33
2016,12,6,8,30,541.0,53.0,0.4,5.0,154.0,412.91,342.95
2016,12,6,8,45,319.0,79.0,0.45,5.5,142.0,325.38,273.4
2016,12,6,9,0,97.0,105.0,0.5,6.0,130.0,193.82,163.07
2016,12,6,9,15,103.0,120.0,0.5,6.5,150.0,219.15,185.34
2016,12,6,9,30,109.0,135.0,0.5,7.0,170.0,244.98,206.54
2016,12,6,9,45,116.5,147.0,0.55,7.5,188.0,268.25,225.42
2016,12,6,10,0,124.0,159.0,0.6,8.0,206.0,292.03,244.4
2016,12,6,10,15,62.0,114.0,0.6,8.0,137.5,165.78,138.57
2016,12,6,10,30,0.0,69.0,0.6,8.0,69.0,57.21,44.15
2016,12,6,10,45,109.0,132.0,0.6,8.0,181.0,248.45,209.94
2016,12,6,11,0,218.0,195.0,0.6,8.0,293.0,433.41,358.71
2016,12,6,11,15,204.5,201.5,0.55,8.0,295.5,431.54,354.23
2016,12,6,11,30,191.0,208.0,0.5,8.0,298.0,428.81,351.08
2016,12,6,11,45,117.0,202.0,0.5,8.5,257.5,349.95,286.57
2016,12,6,12,0,43.0,196.0,0.5,9.0,217.0,249.89,204.38
2016,12,6,12,15,167.0,197.5,0.5,9.0,276.5,392.65,323.04
2016,12,6,12,30,291.0,199.0,0.5,9.0,336.0,534.9,433.69
2016,12,6,12,45,232.5,200.5,0.5,9.0,308.5,457.91,372.51
2016,12,6,13,0,174.0,202.0,0.5,9.0,281.0,402.6,329.06
2016,12,6,13,15,249.0,185.5,0.5,9.0,294.5,468.05,382.57
2016,12,6,13,30,324.0,169.0,0.5,9.0,308.0,509.88,416.23
2016,12,6,13,45,382.5,149.5,0.5,9.0,304.5,548.29,446.36
2016,12,6,14,0,441.0,130.0,0.5,9.0,301.0,563.33,459.05
2016,12,6,14,15,424.0,123.5,0.5,8.5,277.5,526.85,432.02
2016,12,6,14,30,407.0,117.0,0.5,8.0,254.0,490.1,404.78
2016,12,6,14,45,561.0,88.0,0.5,8.0,254.5,559.73,460.82
2016,12,6,15,0,715.0,59.0,0.5,8.0,255.0,605.26,494.39
2016,12,6,15,15,669.0,54.5,0.5,7.5,216.5,536.49,440.65
2016,12,6,15,30,623.0,50.0,0.5,7.0,178.0,475.62,391.07
2016,12,6,15,45,551.0,43.5,0.5,6.5,138.5,395.11,323.71
2016,12,6,16,0,479.0,37.0,0.5,6.0,99.0,320.7,258.22
2016,12,6,16,15,352.0,27.5,0.5,5.5,63.5,224.59,165.21
2016,12,6,16,30,225.0,18.0,0.5,5.0,28.0,128.02,0.0
2016,12,6,16,45,112.5,9.0,0.5,5.0,14.0,47.92,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.4,2.0,3.5,0.0,0.0
2016,12,7,7,30,0.0,7.0,0.4,2.0,7.0,5.97,0.0
2016,12,7,7,45,14.5,21.5,0.4,2.5,23.0,28.28,9.02
2016,12,7,8,0,29.0,36.0,0.4,3.0,39.0,53.72,39.59
2016,12,7,8,15,39.0,52.5,0.4,3.0,58.5,78.86,63.32
2016,12,7,8,30,49.0,69.0,0.4,3.0,78.0,104.47,86.78
2016,12,7,8,45,56.0,84.5,0.4,3.5,97.5,127.47,107.43
2016,12,7,9,0,63.0,100.0,0.4,4.0,117.0,151.17,128.23
2016,12,7,9,15,66.0,115.0,0.4,4.0,134.5,171.93,146.23
2016,12,7,9,30,69.0,130.0,0.4,4.0,152.0,193.04,164.19
2016,12,7,9,45,71.5,142.5,0.4,4.5,167.5,210.61,178.57
2016,12,7,10,0,74.0,155.0,0.4,5.0,183.0,228.52,192.97
2016,12,7,10,15,37.0,126.5,0.4,5.0,140.5,159.24,133.52
2016,12,7,10,30,0.0,98.0,0.4,5.0,98.0,84.24,68.1
2016,12,7,10,45,0.0,52.5,0.4,5.5,52.5,43.45,32.68
2016,12,7,11,0,0.0,7.0,0.4,6.0,7.0,5.77,0.0
2016,12,7,11,15,5.0,87.0,0.4,6.0,89.5,77.55,62.62
2016,12,7,11,30,10.0,167.0,0.4,6.0,172.0,164.74,136.63
2016,12,7,11,45,5.5,161.0,0.45,6.5,163.5,153.39,126.19
2016,12,7,12,0,1.0,155.0,0.5,7.0,155.0,142.32,116.54
2016,12,7,12,15,0.5,144.5,0.5,6.5,144.5,130.57,106.89
2016,12,7,12,30,0.0,134.0,0.5,6.0,134.0,119.17,97.5
2016,12,7,12,45,0.0,139.0,0.5,6.0,139.0,124.73,102.31
2016,12,7,13,0,0.0,144.0,0.5,6.0,144.0,130.58,107.32
2016,12,7,13,15,8.0,151.0,0.5,5.5,155.0,146.47,121.44
2016,12,7,13,30,16.0,158.0,0.5,5.0,166.0,162.7,135.8
2016,12,7,13,45,14.5,150.0,0.55,5.0,156.5,153.39,127.99
2016,12,7,14,0,13.0,142.0,0.6,5.0,147.0,144.36,120.49
2016,12,7,14,15,10.5,131.5,0.6,4.5,135.5,131.88,110.11
2016,12,7,14,30,8.0,121.0,0.6,4.0,124.0,119.77,99.94
2016,12,7,14,45,4.0,108.5,0.6,4.0,110.5,104.56,86.72
2016,12,7,15,0,0.0,96.0,0.6,4.0,97.0,89.85,73.79
2016,12,7,15,15,0.0,81.5,0.6,3.5,82.0,75.89,61.62
2016,12,7,15,30,0.0,67.0,0.6,3.0,67.0,62.02,49.3
2016,12,7,15,45,0.0,52.0,0.6,3.0,52.0,47.52,36.16
2016,12,7,16,0,0.0,37.0,0.6,3.0,37.0,32.84,22.77
2016,12,7,16,15,0.0,23.5,0.6,3.0,23.5,19.64,9.99
2016,12,7,16,30,0.0,10.0,0.6,3.0,10.0,8.23,0.0
2016,12,7,16,45,0.0,5.0,0.6,3.0,5.0,4.27,0.0
2016,12,7,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,0.4,5.0,4.0,3.41,0.0
2016,12,8,7,45,0.0,14.5,0.4,5.0,14.5,11.95,0.0
2016,12,8,8,0,0.0,25.0,0.4,5.0,25.0,20.66,11.55
2016,12,8,8,15,0.0,38.0,0.4,5.0,38.0,32.85,22.87
2016,12,8,8,30,0.0,51.0,0.4,5.0,51.0,45.11,34.0
2016,12,8,8,45,0.0,64.5,0.4,5.5,64.5,57.89,45.41
2016,12,8,9,0,0.0,78.0,0.4,6.0,78.0,70.69,56.66
2016,12,8,9,15,0.0,90.5,0.4,6.0,90.5,82.43,66.91
2016,12,8,9,30,0.0,103.0,0.4,6.0,103.0,94.3,77.15
2016,12,8,9,45,0.0,113.5,0.4,6.5,113.5,104.05,85.28
2016,12,8,10,0,0.0,124.0,0.4,7.0,124.0,113.98,93.45
2016,12,8,10,15,5.0,136.5,0.4,7.0,138.5,130.69,107.69
2016,12,8,10,30,10.0,149.0,0.4,7.0,153.0,147.89,122.2
2016,12,8,10,45,5.0,137.5,0.4,7.5,139.5,129.47,106.04
2016,12,8,11,0,0.0,126.0,0.4,8.0,126.0,111.88,90.75
2016,12,8,11,15,40.0,164.5,0.4,8.0,183.0,207.61,172.38
2016,12,8,11,30,80.0,203.0,0.4,8.0,240.0,295.81,244.5
2016,12,8,11,45,80.5,205.0,0.4,8.5,243.0,298.85,245.63
2016,12,8,12,0,81.0,207.0,0.4,9.0,246.0,301.97,247.6
2016,12,8,12,15,45.0,187.0,0.4,9.0,208.5,240.57,197.11
2016,12,8,12,30,9.0,167.0,0.4,9.0,171.0,163.68,133.26
2016,12,8,12,45,4.5,145.0,0.4,9.0,147.0,135.53,110.16
2016,12,8,13,0,0.0,123.0,0.4,9.0,123.0,108.45,87.44
2016,12,8,13,15,11.0,142.5,0.4,9.0,147.5,139.97,114.64
2016,12,8,13,30,22.0,162.0,0.4,9.0,172.0,172.91,142.48
2016,12,8,13,45,11.0,130.0,0.4,9.0,135.0,127.86,104.43
2016,12,8,14,0,0.0,98.0,0.4,9.0,98.0,85.16,68.09
2016,12,8,14,15,0.0,90.0,0.4,9.0,90.0,77.8,62.02
2016,12,8,14,30,0.0,82.0,0.4,9.0,82.0,70.54,55.86
2016,12,8,14,45,0.0,73.5,0.4,9.5,73.5,62.86,49.18
2016,12,8,15,0,0.0,65.0,0.4,10.0,65.0,55.25,42.52
2016,12,8,15,15,0.0,55.0,0.35,10.0,55.0,46.18,34.61
2016,12,8,15,30,0.0,45.0,0.3,10.0,45.0,37.24,26.72
2016,12,8,15,45,0.0,34.5,0.3,10.0,34.5,28.51,18.93
2016,12,8,16,0,0.0,24.0,0.3,10.0,24.0,19.8,11.12
2016,12,8,16,15,0.0,15.5,0.3,10.0,15.5,12.76,4.29
2016,12,8,16,30,0.0,7.0,0.3,10.0,7.0,5.75,0.0
2016,12,8,16,45,0.0,3.5,0.3,10.0,3.5,2.99,0.0
2016,12,8,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,45,221.5,14.0,0.3,10.0,36.0,129.49,41.24
2016,12,9,8,0,443.0,28.0,0.3,10.0,72.0,270.03,206.16
2016,12,9,8,15,523.5,33.5,0.3,10.0,110.0,344.65,276.36
2016,12,9,8,30,604.0,39.0,0.3,10.0,148.0,426.09,345.98
2016,12,9,8,45,655.0,43.0,0.3,10.0,186.0,493.46,401.98
2016,12,9,9,0,706.0,47.0,0.3,10.0,224.0,563.82,457.73
2016,12,9,9,15,405.0,88.5,0.3,10.0,193.0,426.48,350.28
2016,12,9,9,30,104.0,130.0,0.3,10.0,162.0,234.84,193.78
2016,12,9,9,45,105.0,143.0,0.3,10.5,178.5,254.13,210.53
2016,12,9,10,0,106.0,156.0,0.3,11.0,195.0,273.47,225.42
2016,12,9,10,15,68.5,159.0,0.3,11.0,185.0,228.76,187.96
2016,12,9,10,30,31.0,162.0,0.3,11.0,175.0,198.65,162.22
2016,12,9,10,45,18.5,158.5,0.3,11.0,166.5,165.49,134.65
2016,12,9,11,0,6.0,155.0,0.3,11.0,158.0,149.04,120.61
2016,12,9,11,15,84.0,181.0,0.3,11.0,220.0,270.7,222.56
2016,12,9,11,30,162.0,207.0,0.3,11.0,282.0,400.1,324.88
2016,12,9,11,45,176.5,208.5,0.3,11.0,291.0,416.82,336.58
2016,12,9,12,0,191.0,210.0,0.3,11.0,300.0,433.29,349.31
2016,12,9,12,15,261.0,200.0,0.3,11.0,322.5,508.72,407.81
2016,12,9,12,30,331.0,190.0,0.3,11.0,345.0,562.09,448.44
2016,12,9,12,45,188.5,188.0,0.3,11.0,276.0,399.72,322.66
2016,12,9,13,0,46.0,186.0,0.3,11.0,207.0,241.43,195.57
2016,12,9,13,15,430.5,126.0,0.3,11.0,309.5,582.5,471.48
2016,12,9,13,30,815.0,66.0,0.3,11.0,412.0,850.7,657.94
2016,12,9,13,45,407.5,87.5,0.3,11.0,260.5,491.83,396.31
2016,12,9,14,0,0.0,109.0,0.3,11.0,109.0,96.67,75.96
2016,12,9,14,15,0.0,100.5,0.3,11.0,100.5,88.78,70.79
2016,12,9,14,30,0.0,92.0,0.3,11.0,92.0,81.02,64.31
2016,12,9,14,45,0.0,82.0,0.3,11.0,82.0,71.77,56.49
2016,12,9,15,0,0.0,72.0,0.3,11.0,72.0,62.63,48.67
2016,12,9,15,15,0.0,61.0,0.3,11.0,61.0,52.5,39.89
2016,12,9,15,30,0.0,50.0,0.3,11.0,50.0,42.43,31.06
2016,12,9,15,45,0.0,39.0,0.3,11.0,39.0,32.38,22.15
2016,12,9,16,0,0.0,28.0,0.3,11.0,28.0,23.13,13.86
2016,12,9,16,15,0.0,18.0,0.3,10.5,18.0,14.84,5.89
2016,12,9,16,30,0.0,8.0,0.3,10.0,8.0,6.57,0.0
2016,12,9,16,45,0.0,4.0,0.3,10.0,4.0,3.41,0.0
2016,12,9,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,0.3,12.0,0.5,0.41,0.0
2016,12,10,8,0,0.0,1.0,0.3,12.0,1.0,0.82,0.0
2016,12,10,8,15,0.0,1.5,0.3,12.0,1.5,1.23,0.0
2016,12,10,8,30,0.0,2.0,0.3,12.0,2.0,1.64,0.0
2016,12,10,8,45,0.0,2.5,0.3,12.0,2.5,2.05,0.0
2016,12,10,9,0,0.0,3.0,0.3,12.0,3.0,2.46,0.0
2016,12,10,9,15,0.0,3.5,0.3,12.0,3.5,2.87,0.0
2016,12,10,9,30,0.0,4.0,0.3,12.0,4.0,3.29,0.0
2016,12,10,9,45,0.0,4.5,0.3,12.0,4.5,3.7,0.0
2016,12,10,10,0,0.0,5.0,0.3,12.0,5.0,4.11,0.0
2016,12,10,10,15,0.0,5.5,0.3,11.5,5.5,4.53,0.0
2016,12,10,10,30,0.0,6.0,0.3,11.0,6.0,4.94,0.0
2016,12,10,10,45,0.0,16.0,0.3,11.0,16.0,13.19,5.86
2016,12,10,11,0,0.0,26.0,0.3,11.0,26.0,21.46,13.04
2016,12,10,11,15,0.0,28.0,0.3,11.0,28.0,23.12,14.45
2016,12,10,11,30,0.0,30.0,0.3,11.0,30.0,24.78,15.88
2016,12,10,11,45,0.0,21.5,0.3,11.0,21.5,17.75,9.77
2016,12,10,12,0,0.0,13.0,0.3,11.0,13.0,10.72,3.67
2016,12,10,12,15,0.0,21.5,0.3,11.0,21.5,17.75,9.78
2016,12,10,12,30,0.0,30.0,0.3,11.0,30.0,24.79,15.88
2016,12,10,12,45,0.0,62.5,0.3,11.0,62.5,51.8,39.14
2016,12,10,13,0,0.0,95.0,0.3,11.0,95.0,80.54,63.58
2016,12,10,13,15,0.0,92.0,0.3,11.0,92.0,77.86,61.27
2016,12,10,13,30,0.0,89.0,0.3,11.0,89.0,75.23,59.11
2016,12,10,13,45,0.0,71.5,0.3,11.0,71.5,59.29,45.61
2016,12,10,14,0,0.0,54.0,0.3,11.0,54.0,44.69,33.17
2016,12,10,14,15,0.0,49.5,0.3,10.5,49.5,40.94,30.07
2016,12,10,14,30,0.0,45.0,0.3,10.0,45.0,37.19,26.92
2016,12,10,14,45,0.0,40.5,0.3,10.0,40.5,33.45,23.68
2016,12,10,15,0,0.0,36.0,0.3,10.0,36.0,29.71,20.41
2016,12,10,15,15,0.0,30.5,0.3,10.0,30.5,25.15,16.38
2016,12,10,15,30,0.0,25.0,0.3,10.0,25.0,20.6,12.32
2016,12,10,15,45,0.0,19.5,0.3,10.0,19.5,16.05,8.23
2016,12,10,16,0,0.0,14.0,0.3,10.0,14.0,11.51,4.11
2016,12,10,16,15,0.0,9.0,0.3,9.5,9.0,7.39,0.13
2016,12,10,16,30,0.0,4.0,0.3,9.0,4.0,3.28,0.0
2016,12,10,16,45,0.0,2.0,0.35,9.0,2.0,1.71,0.0
2016,12,10,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
