Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,7,45,50.0,17.0,0.75,3.5,22.0,47.75,3.88
2016,12,11,8,0,100.0,34.0,0.7,4.0,44.0,104.24,79.14
2016,12,11,8,15,122.0,50.0,0.6,4.0,67.5,140.35,115.23
2016,12,11,8,30,144.0,66.0,0.5,4.0,91.0,178.29,150.01
2016,12,11,8,45,156.0,81.5,0.45,4.5,114.5,211.08,179.14
2016,12,11,9,0,168.0,97.0,0.4,5.0,138.0,244.78,208.1
2016,12,11,9,15,173.5,111.5,0.35,5.5,160.0,259.02,220.11
2016,12,11,9,30,179.0,126.0,0.3,6.0,182.0,286.65,242.55
2016,12,11,9,45,181.5,139.0,0.3,6.5,201.0,309.94,260.9
2016,12,11,10,0,184.0,152.0,0.3,7.0,220.0,333.14,278.77
2016,12,11,10,15,153.0,164.5,0.25,7.0,223.5,326.62,271.87
2016,12,11,10,30,122.0,177.0,0.2,7.0,227.0,318.1,263.53
2016,12,11,10,45,118.5,185.0,0.2,7.5,235.5,326.81,269.67
2016,12,11,11,0,115.0,193.0,0.2,8.0,244.0,335.24,275.36
2016,12,11,11,15,167.0,197.0,0.2,8.0,273.5,390.52,320.11
2016,12,11,11,30,219.0,201.0,0.2,8.0,303.0,446.86,364.3
2016,12,11,11,45,112.0,180.5,0.2,8.0,232.5,317.46,259.89
2016,12,11,12,0,5.0,160.0,0.2,8.0,162.0,152.11,123.18
2016,12,11,12,15,2.5,137.5,0.2,8.0,138.5,125.38,101.77
2016,12,11,12,30,0.0,115.0,0.2,8.0,115.0,99.92,80.39
2016,12,11,12,45,26.5,151.5,0.25,8.5,163.5,178.8,147.6
2016,12,11,13,0,53.0,188.0,0.3,9.0,212.0,251.05,206.82
2016,12,11,13,15,84.0,186.0,0.3,8.5,222.5,277.87,229.58
2016,12,11,13,30,115.0,184.0,0.3,8.0,233.0,322.16,266.33
2016,12,11,13,45,57.5,139.0,0.3,8.0,163.5,192.99,160.01
2016,12,11,14,0,0.0,94.0,0.3,8.0,94.0,81.15,64.66
2016,12,11,14,15,0.0,86.5,0.3,7.5,86.5,74.29,59.35
2016,12,11,14,30,0.0,79.0,0.3,7.0,79.0,67.52,53.69
2016,12,11,14,45,0.0,70.5,0.3,7.0,70.5,59.82,47.04
2016,12,11,15,0,0.0,62.0,0.3,7.0,62.0,52.2,40.39
2016,12,11,15,15,0.0,52.5,0.3,6.5,52.5,43.62,32.88
2016,12,11,15,30,0.0,43.0,0.3,6.0,43.0,35.56,25.72
2016,12,11,15,45,0.0,33.5,0.3,6.0,33.5,27.67,18.57
2016,12,11,16,0,0.0,24.0,0.3,6.0,24.0,19.8,11.37
2016,12,11,16,15,0.0,15.5,0.3,5.5,15.5,12.76,4.5
2016,12,11,16,30,0.0,7.0,0.3,5.0,7.0,5.75,0.0
2016,12,11,16,45,0.0,3.5,0.35,5.0,3.5,2.99,0.0
2016,12,11,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,7,45,221.5,13.5,0.5,3.5,34.5,124.23,5.5
2016,12,12,8,0,443.0,27.0,0.4,4.0,69.0,266.42,203.64
2016,12,12,8,15,530.5,33.5,0.35,4.5,107.5,345.36,281.34
2016,12,12,8,30,618.0,40.0,0.3,5.0,146.0,432.08,355.97
2016,12,12,8,45,669.0,44.5,0.3,5.5,185.5,500.77,413.41
2016,12,12,9,0,720.0,49.0,0.3,6.0,225.0,572.38,470.5
2016,12,12,9,15,754.0,52.0,0.25,6.0,261.5,632.4,514.92
2016,12,12,9,30,788.0,55.0,0.2,6.0,298.0,692.93,558.12
2016,12,12,9,45,803.0,59.0,0.2,6.5,329.0,739.78,589.67
2016,12,12,10,0,818.0,63.0,0.2,7.0,360.0,785.07,619.37
2016,12,12,10,15,834.5,65.0,0.15,7.0,386.0,827.19,646.48
2016,12,12,10,30,851.0,67.0,0.1,7.0,412.0,867.27,671.75
2016,12,12,10,45,862.5,67.5,0.1,7.5,432.0,898.46,690.17
2016,12,12,11,0,874.0,68.0,0.1,8.0,452.0,916.83,699.96
2016,12,12,11,15,671.5,113.5,0.05,8.0,413.0,813.5,628.39
2016,12,12,11,30,469.0,159.0,0.0,8.0,374.0,674.26,530.94
2016,12,12,11,45,459.5,163.0,0.0,8.5,376.0,673.87,531.51
2016,12,12,12,0,450.0,167.0,0.0,9.0,378.0,671.4,528.42
2016,12,12,12,15,478.5,160.0,0.0,9.0,383.0,690.45,542.77
2016,12,12,12,30,507.0,153.0,0.0,9.0,388.0,707.23,554.99
2016,12,12,12,45,460.5,159.0,0.0,9.0,369.5,665.71,524.52
2016,12,12,13,0,414.0,165.0,0.0,9.0,351.0,622.99,493.6
2016,12,12,13,15,317.5,172.5,0.0,9.0,312.0,515.78,413.88
2016,12,12,13,30,221.0,180.0,0.0,9.0,273.0,413.21,335.59
2016,12,12,13,45,262.0,165.0,0.05,9.0,269.5,444.37,362.18
2016,12,12,14,0,303.0,150.0,0.1,9.0,266.0,453.49,370.54
2016,12,12,14,15,293.5,140.0,0.15,9.0,245.5,424.22,348.32
2016,12,12,14,30,284.0,130.0,0.2,9.0,225.0,394.79,326.02
2016,12,12,14,45,508.0,92.5,0.25,9.0,240.0,522.87,429.42
2016,12,12,15,0,732.0,55.0,0.3,9.0,255.0,617.6,499.84
2016,12,12,15,15,687.0,51.0,0.3,8.5,216.5,549.73,447.19
2016,12,12,15,30,642.0,47.0,0.3,8.0,178.0,483.79,394.6
2016,12,12,15,45,573.5,41.0,0.35,8.0,139.0,404.56,328.91
2016,12,12,16,0,505.0,35.0,0.4,8.0,100.0,330.51,264.27
2016,12,12,16,15,252.5,32.0,0.4,8.0,64.5,184.84,135.67
2016,12,12,16,30,0.0,29.0,0.4,8.0,29.0,34.86,0.0
2016,12,12,16,45,0.0,14.5,0.45,8.0,14.5,12.38,0.0
2016,12,12,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,10.5,0.25,5.5,10.5,8.64,0.0
2016,12,13,8,0,0.0,21.0,0.2,6.0,21.0,17.33,8.27
2016,12,13,8,15,0.0,33.0,0.2,6.0,33.0,27.76,18.26
2016,12,13,8,30,0.0,45.0,0.2,6.0,45.0,38.96,28.44
2016,12,13,8,45,0.0,58.0,0.2,6.5,58.0,51.23,39.4
2016,12,13,9,0,0.0,71.0,0.2,7.0,71.0,63.51,50.19
2016,12,13,9,15,0.0,82.5,0.2,7.5,82.5,74.15,59.37
2016,12,13,9,30,0.0,94.0,0.2,8.0,94.0,84.91,68.5
2016,12,13,9,45,0.0,104.0,0.2,8.5,104.0,94.13,76.17
2016,12,13,10,0,0.0,114.0,0.2,9.0,114.0,103.51,83.87
2016,12,13,10,15,0.0,68.0,0.2,9.0,68.0,56.37,43.44
2016,12,13,10,30,0.0,22.0,0.2,9.0,22.0,18.14,10.28
2016,12,13,10,45,0.0,83.5,0.2,9.0,83.5,69.97,55.29
2016,12,13,11,0,0.0,145.0,0.2,9.0,145.0,132.8,108.19
2016,12,13,11,15,0.0,78.5,0.2,8.5,78.5,65.15,50.76
2016,12,13,11,30,0.0,12.0,0.2,8.0,12.0,9.9,3.04
2016,12,13,11,45,0.0,69.0,0.2,8.0,69.0,57.22,44.37
2016,12,13,12,0,0.0,126.0,0.2,8.0,126.0,111.07,90.15
2016,12,13,12,15,0.0,102.5,0.2,8.0,102.5,87.52,69.95
2016,12,13,12,30,0.0,79.0,0.2,8.0,79.0,65.58,51.31
2016,12,13,12,45,0.0,48.0,0.2,8.0,48.0,39.72,29.09
2016,12,13,13,0,0.0,17.0,0.2,8.0,17.0,14.02,6.69
2016,12,13,13,15,0.0,64.5,0.2,8.0,64.5,53.45,41.19
2016,12,13,13,30,0.0,112.0,0.2,8.0,112.0,98.28,79.62
2016,12,13,13,45,0.0,107.0,0.25,8.0,107.0,93.78,75.69
2016,12,13,14,0,0.0,102.0,0.3,8.0,102.0,89.4,72.08
2016,12,13,14,15,0.0,94.0,0.3,8.0,94.0,82.01,65.85
2016,12,13,14,30,0.0,86.0,0.3,8.0,86.0,74.73,59.68
2016,12,13,14,45,0.0,76.5,0.3,8.0,76.5,65.99,52.19
2016,12,13,15,0,0.0,67.0,0.3,8.0,67.0,57.34,44.68
2016,12,13,15,15,0.0,57.0,0.3,7.5,57.0,48.24,36.77
2016,12,13,15,30,0.0,47.0,0.3,7.0,47.0,39.2,28.78
2016,12,13,15,45,0.0,36.0,0.3,7.0,36.0,29.76,20.3
2016,12,13,16,0,0.0,25.0,0.3,7.0,25.0,20.63,12.03
2016,12,13,16,15,0.0,16.0,0.3,7.0,16.0,13.18,4.83
2016,12,13,16,30,0.0,7.0,0.3,7.0,7.0,5.75,0.0
2016,12,13,16,45,0.0,3.5,0.35,7.0,3.5,2.99,0.0
2016,12,13,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.0,0.4,11.0,6.0,4.92,0.0
2016,12,14,8,0,0.0,12.0,0.4,11.0,12.0,9.87,2.05
2016,12,14,8,15,0.0,20.0,0.4,11.0,20.0,16.47,8.27
2016,12,14,8,30,0.0,28.0,0.4,11.0,28.0,23.1,14.22
2016,12,14,8,45,0.0,36.0,0.45,11.0,36.0,29.73,20.14
2016,12,14,9,0,0.0,44.0,0.5,11.0,44.0,36.38,26.02
2016,12,14,9,15,0.0,52.0,0.5,11.0,52.0,43.03,31.84
2016,12,14,9,30,0.0,60.0,0.5,11.0,60.0,49.7,37.61
2016,12,14,9,45,0.0,66.5,0.5,11.5,66.5,55.17,42.21
2016,12,14,10,0,0.0,73.0,0.5,12.0,73.0,60.96,47.02
2016,12,14,10,15,0.0,78.0,0.5,12.0,78.0,65.35,50.69
2016,12,14,10,30,0.0,83.0,0.5,12.0,83.0,69.8,54.4
2016,12,14,10,45,0.0,89.5,0.5,12.0,89.5,75.76,59.38
2016,12,14,11,0,0.0,96.0,0.5,12.0,96.0,81.8,64.4
2016,12,14,11,15,0.0,94.0,0.5,12.0,94.0,79.63,62.49
2016,12,14,11,30,0.0,92.0,0.5,12.0,92.0,77.56,60.71
2016,12,14,11,45,0.0,102.0,0.5,12.0,102.0,87.11,68.74
2016,12,14,12,0,0.0,112.0,0.5,12.0,112.0,96.91,76.92
2016,12,14,12,15,0.0,100.5,0.5,12.0,100.5,85.59,67.38
2016,12,14,12,30,0.0,89.0,0.5,12.0,89.0,74.63,58.19
2016,12,14,12,45,0.0,96.5,0.5,12.0,96.5,81.88,64.37
2016,12,14,13,0,0.0,104.0,0.5,12.0,104.0,89.4,70.73
2016,12,14,13,15,0.0,112.0,0.5,12.0,112.0,97.77,77.81
2016,12,14,13,30,0.0,120.0,0.5,12.0,120.0,106.64,85.31
2016,12,14,13,45,0.0,86.5,0.5,12.0,86.5,73.18,57.17
2016,12,14,14,0,0.0,53.0,0.5,12.0,53.0,43.86,32.28
2016,12,14,14,15,0.0,49.0,0.5,12.0,49.0,40.52,29.5
2016,12,14,14,30,0.0,45.0,0.5,12.0,45.0,37.19,26.66
2016,12,14,14,45,0.0,40.0,0.5,12.0,40.0,33.04,23.09
2016,12,14,15,0,0.0,35.0,0.5,12.0,35.0,28.88,19.48
2016,12,14,15,15,0.0,29.5,0.5,12.0,29.5,24.32,15.49
2016,12,14,15,30,0.0,24.0,0.5,12.0,24.0,19.77,11.46
2016,12,14,15,45,0.0,18.5,0.5,12.0,18.5,15.22,7.41
2016,12,14,16,0,0.0,13.0,0.5,12.0,13.0,10.68,3.35
2016,12,14,16,15,0.0,8.5,0.5,12.0,8.5,6.98,0.0
2016,12,14,16,30,0.0,4.0,0.5,12.0,4.0,3.28,0.0
2016,12,14,16,45,0.0,2.0,0.5,12.0,2.0,1.71,0.0
2016,12,14,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,0.3,11.0,0.5,0.41,0.0
2016,12,15,8,0,0.0,1.0,0.3,11.0,1.0,0.82,0.0
2016,12,15,8,15,0.0,1.5,0.25,11.0,1.5,1.23,0.0
2016,12,15,8,30,0.0,2.0,0.2,11.0,2.0,1.64,0.0
2016,12,15,8,45,0.0,2.5,0.2,11.5,2.5,2.05,0.0
2016,12,15,9,0,0.0,3.0,0.2,12.0,3.0,2.46,0.0
2016,12,15,9,15,0.0,3.5,0.2,12.0,3.5,2.87,0.0
2016,12,15,9,30,0.0,4.0,0.2,12.0,4.0,3.29,0.0
2016,12,15,9,45,0.0,4.5,0.2,12.0,4.5,3.7,0.0
2016,12,15,10,0,0.0,5.0,0.2,12.0,5.0,4.11,0.0
2016,12,15,10,15,0.0,22.0,0.15,12.0,22.0,18.14,10.18
2016,12,15,10,30,0.0,39.0,0.1,12.0,39.0,32.22,22.37
2016,12,15,10,45,0.0,28.5,0.1,12.0,28.5,23.53,14.79
2016,12,15,11,0,0.0,18.0,0.1,12.0,18.0,14.85,7.26
2016,12,15,11,15,0.0,19.0,0.1,12.0,19.0,15.68,7.97
2016,12,15,11,30,0.0,20.0,0.1,12.0,20.0,16.5,8.68
2016,12,15,11,45,0.0,20.0,0.1,12.0,20.0,16.51,8.68
2016,12,15,12,0,0.0,20.0,0.1,12.0,20.0,16.51,8.67
2016,12,15,12,15,0.0,29.5,0.1,12.0,29.5,24.37,15.47
2016,12,15,12,30,0.0,39.0,0.1,12.0,39.0,32.25,22.26
2016,12,15,12,45,0.0,45.0,0.15,12.0,45.0,37.23,26.53
2016,12,15,13,0,0.0,51.0,0.2,12.0,51.0,42.21,30.8
2016,12,15,13,15,0.0,54.0,0.2,12.0,54.0,44.7,32.96
2016,12,15,13,30,0.0,57.0,0.2,12.0,57.0,47.2,35.13
2016,12,15,13,45,0.0,55.0,0.2,12.0,55.0,45.53,33.74
2016,12,15,14,0,0.0,53.0,0.2,12.0,53.0,43.86,32.35
2016,12,15,14,15,0.0,49.0,0.2,11.5,49.0,40.52,29.59
2016,12,15,14,30,0.0,45.0,0.2,11.0,45.0,37.19,26.81
2016,12,15,14,45,0.0,40.0,0.2,11.0,40.0,33.04,23.23
2016,12,15,15,0,0.0,35.0,0.2,11.0,35.0,28.88,19.61
2016,12,15,15,15,0.0,30.0,0.2,11.0,30.0,24.74,15.96
2016,12,15,15,30,0.0,25.0,0.2,11.0,25.0,20.6,12.27
2016,12,15,15,45,0.0,19.5,0.2,11.0,19.5,16.05,8.2
2016,12,15,16,0,0.0,14.0,0.2,11.0,14.0,11.51,4.11
2016,12,15,16,15,0.0,9.0,0.2,10.5,9.0,7.39,0.2
2016,12,15,16,30,0.0,4.0,0.2,10.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,0.2,10.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,45,223.5,13.5,0.7,3.0,32.5,121.61,0.0
2016,12,16,8,0,447.0,27.0,0.7,3.0,65.0,263.9,195.13
2016,12,16,8,15,539.5,33.5,0.7,3.0,104.5,345.83,282.85
2016,12,16,8,30,632.0,40.0,0.7,3.0,144.0,435.6,362.83
2016,12,16,8,45,689.5,44.0,0.7,3.5,185.0,508.46,425.16
2016,12,16,9,0,747.0,48.0,0.7,4.0,226.0,584.67,487.37
2016,12,16,9,15,782.0,51.0,0.7,4.5,263.5,646.59,534.02
2016,12,16,9,30,817.0,54.0,0.7,5.0,301.0,709.07,579.31
2016,12,16,9,45,842.5,56.0,0.7,5.5,334.0,762.88,616.62
2016,12,16,10,0,868.0,58.0,0.7,6.0,367.0,807.62,646.37
2016,12,16,10,15,883.5,59.5,0.7,6.0,394.5,849.33,674.54
2016,12,16,10,30,899.0,61.0,0.7,6.0,422.0,888.92,700.77
2016,12,16,10,45,909.0,62.5,0.7,6.5,442.5,921.1,720.3
2016,12,16,11,0,919.0,64.0,0.7,7.0,463.0,950.38,737.72
2016,12,16,11,15,924.5,64.5,0.7,7.0,476.0,970.92,750.48
2016,12,16,11,30,930.0,65.0,0.7,7.0,489.0,988.07,761.15
2016,12,16,11,45,932.0,65.5,0.7,7.5,494.5,998.34,766.01
2016,12,16,12,0,934.0,66.0,0.7,8.0,500.0,1004.97,768.68
2016,12,16,12,15,932.5,66.0,0.7,8.0,498.0,1003.84,767.8
2016,12,16,12,30,931.0,66.0,0.7,8.0,496.0,999.03,764.78
2016,12,16,12,45,925.5,65.5,0.7,8.0,486.5,986.06,756.53
2016,12,16,13,0,920.0,65.0,0.7,8.0,477.0,969.57,746.19
2016,12,16,13,15,911.0,64.0,0.7,8.0,460.0,945.75,731.01
2016,12,16,13,30,902.0,63.0,0.7,8.0,443.0,918.79,713.8
2016,12,16,13,45,889.0,61.5,0.7,8.0,419.0,884.64,691.57
2016,12,16,14,0,876.0,60.0,0.7,8.0,395.0,847.95,667.42
2016,12,16,14,15,856.5,58.0,0.7,7.5,365.0,802.87,638.11
2016,12,16,14,30,837.0,56.0,0.7,7.0,335.0,763.79,612.5
2016,12,16,14,45,809.5,53.5,0.7,7.0,300.0,708.33,572.97
2016,12,16,15,0,782.0,51.0,0.7,7.0,265.0,652.41,532.09
2016,12,16,15,15,740.0,47.5,0.7,6.5,226.5,585.31,482.04
2016,12,16,15,30,698.0,44.0,0.7,6.0,188.0,519.77,429.39
2016,12,16,15,45,633.5,38.5,0.7,5.5,147.5,440.83,363.27
2016,12,16,16,0,569.0,33.0,0.7,5.0,107.0,366.65,297.72
2016,12,16,16,15,284.5,33.5,0.7,4.5,70.5,203.53,154.31
2016,12,16,16,30,0.0,34.0,0.7,4.0,34.0,44.51,0.0
2016,12,16,16,45,0.0,17.0,0.7,4.0,17.0,14.51,0.0
2016,12,16,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,7,45,245.0,12.5,0.65,0.5,33.0,128.79,0.0
2016,12,17,8,0,490.0,25.0,0.5,1.0,66.0,281.73,206.69
2016,12,17,8,15,579.5,31.0,0.45,1.5,106.5,363.59,296.67
2016,12,17,8,30,669.0,37.0,0.4,2.0,147.0,452.67,375.09
2016,12,17,8,45,721.0,41.5,0.35,3.0,187.5,524.06,434.53
2016,12,17,9,0,773.0,46.0,0.3,4.0,228.0,598.46,492.96
2016,12,17,9,15,806.5,49.0,0.3,4.5,266.0,660.34,538.62
2016,12,17,9,30,840.0,52.0,0.3,5.0,304.0,722.64,582.83
2016,12,17,9,45,858.5,55.0,0.3,5.5,337.0,765.64,611.55
2016,12,17,10,0,877.0,58.0,0.3,6.0,370.0,814.05,643.5
2016,12,17,10,15,892.5,60.0,0.3,6.0,397.0,856.82,671.75
2016,12,17,10,30,908.0,62.0,0.3,6.0,424.0,897.43,698.1
2016,12,17,10,45,916.5,63.5,0.35,6.5,444.5,928.55,717.52
2016,12,17,11,0,925.0,65.0,0.4,7.0,465.0,956.69,734.97
2016,12,17,11,15,930.5,65.5,0.4,7.0,478.5,977.44,747.64
2016,12,17,11,30,936.0,66.0,0.4,7.0,492.0,994.77,758.24
2016,12,17,11,45,937.0,67.0,0.4,7.5,497.5,1004.94,762.9
2016,12,17,12,0,938.0,68.0,0.4,8.0,503.0,1011.44,765.41
2016,12,17,12,15,936.5,68.0,0.4,8.0,501.0,1010.43,764.61
2016,12,17,12,30,935.0,68.0,0.4,8.0,499.0,1005.73,761.69
2016,12,17,12,45,927.0,68.5,0.4,8.0,489.0,991.83,752.97
2016,12,17,13,0,919.0,69.0,0.4,8.0,479.0,974.46,742.22
2016,12,17,13,15,910.0,68.0,0.4,8.0,462.5,950.77,727.39
2016,12,17,13,30,901.0,67.0,0.4,8.0,446.0,923.95,710.55
2016,12,17,13,45,887.5,65.5,0.4,8.0,422.0,889.5,688.46
2016,12,17,14,0,874.0,64.0,0.4,8.0,398.0,861.17,670.47
2016,12,17,14,15,854.0,62.0,0.4,7.5,368.0,815.21,640.96
2016,12,17,14,30,834.0,60.0,0.4,7.0,338.0,767.55,609.76
2016,12,17,14,45,805.0,57.0,0.4,7.0,303.0,710.37,569.69
2016,12,17,15,0,776.0,54.0,0.4,7.0,268.0,652.84,528.2
2016,12,17,15,15,733.0,50.0,0.4,6.5,228.5,584.61,477.95
2016,12,17,15,30,690.0,46.0,0.4,6.0,189.0,518.02,425.1
2016,12,17,15,45,621.5,40.5,0.45,5.5,148.5,436.93,358.45
2016,12,17,16,0,553.0,35.0,0.5,5.0,108.0,360.83,292.37
2016,12,17,16,15,276.5,34.5,0.55,4.5,71.0,200.92,152.73
2016,12,17,16,30,0.0,34.0,0.6,4.0,34.0,44.18,0.06
2016,12,17,16,45,0.0,17.0,0.7,3.5,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,18,7,45,244.5,12.0,0.45,0.5,32.0,111.45,0.0
2016,12,18,8,0,489.0,24.0,0.4,1.0,64.0,279.12,202.14
2016,12,18,8,15,579.5,30.5,0.4,1.5,104.5,362.03,294.7
2016,12,18,8,30,670.0,37.0,0.4,2.0,145.0,452.06,374.33
2016,12,18,8,45,720.0,41.5,0.4,2.5,185.5,522.24,434.18
2016,12,18,9,0,770.0,46.0,0.4,3.0,226.0,595.26,493.43
2016,12,18,9,15,804.0,49.0,0.4,3.5,264.0,657.39,539.76
2016,12,18,9,30,838.0,52.0,0.4,4.0,302.0,720.0,584.61
2016,12,18,9,45,856.5,55.0,0.4,4.5,334.5,763.02,613.63
2016,12,18,10,0,875.0,58.0,0.4,5.0,367.0,811.43,645.88
2016,12,18,10,15,890.0,59.5,0.35,5.0,394.5,853.08,672.61
2016,12,18,10,30,905.0,61.0,0.3,5.0,422.0,892.57,697.35
2016,12,18,10,45,915.0,62.0,0.3,5.5,442.5,924.38,716.27
2016,12,18,11,0,925.0,63.0,0.3,6.0,463.0,953.29,733.13
2016,12,18,11,15,930.5,63.5,0.25,6.5,476.0,974.14,743.42
2016,12,18,11,30,936.0,64.0,0.2,7.0,489.0,991.6,751.61
2016,12,18,11,45,938.5,64.0,0.2,7.5,495.0,1001.94,756.33
2016,12,18,12,0,941.0,64.0,0.2,8.0,501.0,1008.63,758.93
2016,12,18,12,15,940.0,64.0,0.2,8.0,499.5,1008.23,758.51
2016,12,18,12,30,939.0,64.0,0.2,8.0,498.0,1004.12,755.99
2016,12,18,12,45,934.5,63.5,0.2,8.0,488.5,992.28,748.65
2016,12,18,13,0,930.0,63.0,0.2,8.0,479.0,976.88,739.25
2016,12,18,13,15,921.5,62.0,0.2,8.0,462.5,953.59,724.78
2016,12,18,13,30,913.0,61.0,0.2,8.0,446.0,927.11,708.31
2016,12,18,13,45,900.0,60.0,0.2,8.0,422.5,893.61,687.06
2016,12,18,14,0,887.0,59.0,0.2,8.0,399.0,857.52,663.93
2016,12,18,14,15,868.0,57.5,0.2,7.5,369.0,813.4,636.03
2016,12,18,14,30,849.0,56.0,0.2,7.0,339.0,775.23,611.76
2016,12,18,14,45,821.0,53.5,0.25,7.0,304.0,719.07,573.43
2016,12,18,15,0,793.0,51.0,0.3,7.0,269.0,662.44,533.69
2016,12,18,15,15,752.0,47.5,0.4,6.5,230.5,595.61,486.14
2016,12,18,15,30,711.0,44.0,0.5,6.0,192.0,530.2,435.64
2016,12,18,15,45,645.5,39.0,0.65,5.5,151.5,450.53,370.79
2016,12,18,16,0,580.0,34.0,0.8,5.0,111.0,375.53,305.7
2016,12,18,16,15,463.0,26.0,0.85,4.5,73.5,278.37,213.35
2016,12,18,16,30,346.0,18.0,0.9,4.0,36.0,183.72,28.34
2016,12,18,16,45,173.0,9.0,0.95,4.0,18.0,73.0,0.0
2016,12,18,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,7,45,192.5,12.5,0.7,2.5,28.0,90.01,0.0
2016,12,19,8,0,385.0,25.0,0.6,3.0,56.0,236.3,168.36
2016,12,19,8,15,478.0,32.0,0.5,3.5,93.5,309.44,251.58
2016,12,19,8,30,571.0,39.0,0.4,4.0,131.0,396.37,328.12
2016,12,19,8,45,625.5,44.0,0.3,4.5,169.0,465.34,386.21
2016,12,19,9,0,680.0,49.0,0.2,5.0,207.0,537.73,444.07
2016,12,19,9,15,716.0,52.5,0.2,5.5,243.5,598.2,489.9
2016,12,19,9,30,752.0,56.0,0.2,6.0,280.0,659.53,534.17
2016,12,19,9,45,746.5,59.0,0.2,6.5,301.5,688.02,552.94
2016,12,19,10,0,741.0,62.0,0.2,7.0,323.0,713.67,569.58
2016,12,19,10,15,781.0,64.5,0.2,7.0,358.5,774.58,611.97
2016,12,19,10,30,821.0,67.0,0.2,7.0,394.0,835.06,652.46
2016,12,19,10,45,710.5,91.5,0.2,7.5,384.5,792.51,619.91
2016,12,19,11,0,600.0,116.0,0.2,8.0,375.0,735.3,578.66
2016,12,19,11,15,601.0,119.5,0.2,8.0,385.5,751.1,590.29
2016,12,19,11,30,602.0,123.0,0.2,8.0,396.0,764.38,598.97
2016,12,19,11,45,526.0,144.0,0.2,8.5,384.5,713.46,561.43
2016,12,19,12,0,450.0,165.0,0.2,9.0,373.0,668.43,527.79
2016,12,19,12,15,653.5,119.0,0.15,9.0,421.0,818.95,634.91
2016,12,19,12,30,857.0,73.0,0.1,9.0,469.0,948.23,718.57
2016,12,19,12,45,722.5,99.0,0.1,9.0,428.5,852.98,652.77
2016,12,19,13,0,588.0,125.0,0.1,9.0,388.0,748.4,582.76
2016,12,19,13,15,485.5,141.0,0.1,9.0,353.0,654.81,518.31
2016,12,19,13,30,383.0,157.0,0.1,9.0,318.0,570.99,456.6
2016,12,19,13,45,469.5,132.5,0.1,9.5,319.5,608.89,487.43
2016,12,19,14,0,556.0,108.0,0.1,10.0,321.0,647.87,515.35
2016,12,19,14,15,538.0,103.0,0.1,9.5,297.0,608.9,487.74
2016,12,19,14,30,520.0,98.0,0.1,9.0,273.0,569.03,460.05
2016,12,19,14,45,500.0,90.0,0.15,9.0,244.0,523.86,426.79
2016,12,19,15,0,480.0,82.0,0.2,9.0,215.0,478.54,392.31
2016,12,19,15,15,447.5,73.5,0.3,8.5,183.5,419.82,347.12
2016,12,19,15,30,415.0,65.0,0.4,8.0,152.0,368.3,305.59
2016,12,19,15,45,369.5,54.0,0.55,7.5,119.5,308.02,255.12
2016,12,19,16,0,324.0,43.0,0.7,7.0,87.0,253.9,207.2
2016,12,19,16,15,162.0,35.5,0.7,7.0,57.5,148.89,113.09
2016,12,19,16,30,0.0,28.0,0.7,7.0,28.0,31.43,2.05
2016,12,19,16,45,0.0,14.0,0.75,7.0,14.0,11.95,0.0
2016,12,19,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,7,45,201.0,11.5,0.8,5.5,27.5,92.3,0.0
2016,12,20,8,0,402.0,23.0,0.7,6.0,55.0,234.98,163.42
2016,12,20,8,15,493.5,29.5,0.6,6.5,92.0,314.36,252.76
2016,12,20,8,30,585.0,36.0,0.5,7.0,129.0,400.29,328.12
2016,12,20,8,45,638.5,40.5,0.4,8.0,167.0,468.37,384.57
2016,12,20,9,0,692.0,45.0,0.3,9.0,205.0,539.87,440.48
2016,12,20,9,15,567.5,69.0,0.3,9.5,214.5,517.27,422.49
2016,12,20,9,30,443.0,93.0,0.3,10.0,224.0,471.21,386.32
2016,12,20,9,45,454.5,102.0,0.3,10.5,249.5,508.62,415.3
2016,12,20,10,0,466.0,111.0,0.3,11.0,275.0,545.48,441.95
2016,12,20,10,15,478.0,118.5,0.3,11.5,298.0,580.11,466.3
2016,12,20,10,30,490.0,126.0,0.3,12.0,321.0,613.8,489.33
2016,12,20,10,45,671.0,94.5,0.3,12.5,375.5,760.09,591.75
2016,12,20,11,0,852.0,63.0,0.3,13.0,430.0,884.67,672.5
2016,12,20,11,15,631.0,115.5,0.25,13.0,392.0,774.39,594.19
2016,12,20,11,30,410.0,168.0,0.2,13.0,354.0,627.14,489.42
2016,12,20,11,45,462.0,159.0,0.2,13.5,371.5,670.3,522.39
2016,12,20,12,0,514.0,150.0,0.2,14.0,389.0,711.91,550.61
2016,12,20,12,15,445.5,164.0,0.2,14.0,371.0,663.25,514.62
2016,12,20,12,30,377.0,178.0,0.2,14.0,353.0,591.53,463.1
2016,12,20,12,45,451.5,159.5,0.2,14.0,364.5,658.64,513.62
2016,12,20,13,0,526.0,141.0,0.2,14.0,376.0,701.05,543.8
2016,12,20,13,15,550.0,130.0,0.15,14.0,368.5,701.34,543.11
2016,12,20,13,30,574.0,119.0,0.1,14.0,361.0,707.2,547.14
2016,12,20,13,45,558.0,116.0,0.1,14.0,341.5,675.22,525.16
2016,12,20,14,0,542.0,113.0,0.1,14.0,322.0,634.62,497.35
2016,12,20,14,15,530.5,106.0,0.1,13.5,297.5,599.64,474.15
2016,12,20,14,30,519.0,99.0,0.1,13.0,273.0,563.63,449.57
2016,12,20,14,45,500.5,90.0,0.1,13.0,244.0,524.96,421.14
2016,12,20,15,0,482.0,81.0,0.1,13.0,215.0,479.71,386.82
2016,12,20,15,15,449.5,72.5,0.2,12.0,183.5,425.43,346.3
2016,12,20,15,30,417.0,64.0,0.3,11.0,152.0,372.7,305.12
2016,12,20,15,45,371.0,53.5,0.4,10.5,119.0,312.0,254.93
2016,12,20,16,0,325.0,43.0,0.5,10.0,86.0,255.11,205.57
2016,12,20,16,15,242.0,31.0,0.55,9.5,57.0,183.41,139.23
2016,12,20,16,30,159.0,19.0,0.6,9.0,28.0,109.66,26.67
2016,12,20,16,45,79.5,9.5,0.7,9.0,14.0,38.39,0.0
2016,12,20,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,7,45,211.0,12.0,0.4,6.5,28.0,96.46,0.0
2016,12,21,8,0,422.0,24.0,0.4,7.0,56.0,243.47,165.75
2016,12,21,8,15,518.5,30.5,0.35,7.5,94.5,327.22,260.33
2016,12,21,8,30,615.0,37.0,0.3,8.0,133.0,417.3,338.49
2016,12,21,8,45,671.0,41.0,0.3,8.5,173.0,487.93,397.72
2016,12,21,9,0,727.0,45.0,0.3,9.0,213.0,562.0,456.93
