Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,9,15,763.5,48.0,0.25,9.5,250.5,624.06,502.28
2016,12,21,9,30,800.0,51.0,0.2,10.0,288.0,686.96,546.02
2016,12,21,9,45,825.5,53.5,0.2,10.5,321.0,740.99,582.39
2016,12,21,10,0,851.0,56.0,0.2,11.0,354.0,786.1,611.5
2016,12,21,10,15,868.0,57.5,0.2,11.0,381.5,828.96,639.57
2016,12,21,10,30,885.0,59.0,0.2,11.0,409.0,869.86,665.82
2016,12,21,10,45,896.5,60.0,0.2,11.5,430.5,902.85,685.18
2016,12,21,11,0,908.0,61.0,0.2,12.0,452.0,933.09,702.58
2016,12,21,11,15,915.0,62.0,0.2,12.5,466.0,956.11,715.15
2016,12,21,11,30,922.0,63.0,0.2,13.0,480.0,975.85,725.68
2016,12,21,11,45,925.0,63.5,0.2,13.5,487.0,987.61,731.17
2016,12,21,12,0,928.0,64.0,0.2,14.0,494.0,995.78,734.63
2016,12,21,12,15,928.0,64.0,0.2,14.0,493.0,996.71,735.02
2016,12,21,12,30,928.0,64.0,0.2,14.0,492.0,993.97,733.38
2016,12,21,12,45,917.5,65.5,0.2,14.0,482.5,979.61,724.53
2016,12,21,13,0,907.0,67.0,0.2,14.0,473.0,961.84,713.79
2016,12,21,13,15,899.5,66.0,0.15,14.0,457.5,940.18,699.71
2016,12,21,13,30,892.0,65.0,0.1,14.0,442.0,915.35,683.79
2016,12,21,13,45,879.0,64.0,0.1,14.0,419.0,882.63,663.47
2016,12,21,14,0,866.0,63.0,0.1,14.0,396.0,856.15,647.24
2016,12,21,14,15,847.5,61.0,0.1,13.5,367.0,812.03,619.89
2016,12,21,14,30,829.0,59.0,0.1,13.0,338.0,766.12,590.91
2016,12,21,14,45,802.0,56.0,0.15,13.0,303.5,710.9,554.11
2016,12,21,15,0,775.0,53.0,0.2,13.0,269.0,655.18,515.87
2016,12,21,15,15,734.0,49.5,0.3,12.5,231.0,589.08,469.97
2016,12,21,15,30,693.0,46.0,0.4,12.0,193.0,524.38,421.4
2016,12,21,15,45,628.5,41.0,0.5,11.5,152.5,445.89,358.86
2016,12,21,16,0,564.0,36.0,0.6,11.0,112.0,371.85,296.34
2016,12,21,16,15,447.5,28.0,0.65,10.0,75.0,274.99,209.01
2016,12,21,16,30,331.0,20.0,0.7,9.0,38.0,181.54,56.77
2016,12,21,16,45,165.5,10.0,0.75,8.5,19.0,71.87,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,7,45,191.5,12.5,0.85,5.5,27.0,88.59,0.0
2016,12,22,8,0,383.0,25.0,0.8,6.0,54.0,231.57,156.5
2016,12,22,8,15,482.0,32.5,0.65,6.5,92.5,308.95,247.82
2016,12,22,8,30,581.0,40.0,0.5,7.0,131.0,399.78,327.2
2016,12,22,8,45,641.5,45.0,0.35,7.5,171.0,473.07,387.99
2016,12,22,9,0,702.0,50.0,0.2,8.0,211.0,550.21,448.41
2016,12,22,9,15,739.5,53.5,0.2,8.5,248.0,612.86,495.34
2016,12,22,9,30,777.0,57.0,0.2,9.0,285.0,676.41,540.53
2016,12,22,9,45,802.5,59.5,0.2,9.5,318.0,729.83,576.75
2016,12,22,10,0,828.0,62.0,0.2,10.0,351.0,782.44,611.37
2016,12,22,10,15,780.0,68.0,0.2,10.0,357.0,775.93,605.25
2016,12,22,10,30,732.0,74.0,0.2,10.0,363.0,763.75,596.12
2016,12,22,10,45,809.5,70.5,0.2,10.5,406.0,847.57,652.33
2016,12,22,11,0,887.0,67.0,0.2,11.0,449.0,921.56,698.56
2016,12,22,11,15,893.0,68.0,0.15,11.0,462.5,943.39,710.02
2016,12,22,11,30,899.0,69.0,0.1,11.0,476.0,961.99,720.42
2016,12,22,11,45,900.5,70.0,0.1,11.5,482.0,972.9,725.47
2016,12,22,12,0,902.0,71.0,0.1,12.0,488.0,980.29,728.5
2016,12,22,12,15,900.0,70.5,0.1,12.0,486.5,978.69,727.28
2016,12,22,12,30,898.0,70.0,0.1,12.0,485.0,973.54,724.1
2016,12,22,12,45,891.5,70.0,0.1,12.5,476.0,961.24,715.2
2016,12,22,13,0,885.0,70.0,0.1,13.0,467.0,945.56,704.39
2016,12,22,13,15,875.0,69.0,0.1,12.5,450.5,932.07,697.73
2016,12,22,13,30,865.0,68.0,0.1,12.0,434.0,905.15,682.21
2016,12,22,13,45,846.0,67.5,0.1,12.0,410.0,867.96,658.71
2016,12,22,14,0,827.0,67.0,0.1,12.0,386.0,828.5,633.55
2016,12,22,14,15,806.5,65.0,0.1,11.5,357.0,783.87,605.54
2016,12,22,14,30,786.0,63.0,0.1,11.0,328.0,737.67,575.78
2016,12,22,14,45,754.5,60.5,0.15,11.0,294.0,681.12,537.36
2016,12,22,15,0,723.0,58.0,0.2,11.0,260.0,624.44,497.74
2016,12,22,15,15,680.5,53.5,0.25,10.0,222.5,558.15,451.03
2016,12,22,15,30,638.0,49.0,0.3,9.0,185.0,493.52,401.71
2016,12,22,15,45,572.5,43.5,0.4,8.5,146.0,421.9,343.62
2016,12,22,16,0,507.0,38.0,0.5,8.0,107.0,350.23,282.5
2016,12,22,16,15,395.0,29.0,0.55,7.5,71.5,257.62,198.42
2016,12,22,16,30,283.0,20.0,0.6,7.0,36.0,166.76,60.82
2016,12,22,16,45,141.5,10.0,0.65,7.0,18.0,62.93,0.0
2016,12,22,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,0.5,5.0,8.5,7.26,0.0
2016,12,23,8,0,0.0,17.0,0.5,5.0,17.0,14.02,4.36
2016,12,23,8,15,0.0,29.5,0.45,5.0,29.5,24.7,15.39
2016,12,23,8,30,0.0,42.0,0.4,5.0,42.0,36.54,26.25
2016,12,23,8,45,0.0,55.5,0.35,5.0,55.5,49.41,37.9
2016,12,23,9,0,0.0,69.0,0.3,5.0,69.0,62.26,49.4
2016,12,23,9,15,0.0,82.0,0.25,5.0,82.0,74.57,60.29
2016,12,23,9,30,0.0,95.0,0.2,5.0,95.0,86.98,71.09
2016,12,23,9,45,0.0,105.5,0.2,5.0,105.5,96.66,79.39
2016,12,23,10,0,0.0,116.0,0.2,5.0,116.0,106.53,87.76
2016,12,23,10,15,0.0,87.5,0.2,5.0,87.5,74.88,60.28
2016,12,23,10,30,0.0,59.0,0.2,5.0,59.0,48.86,37.62
2016,12,23,10,45,7.5,109.5,0.25,5.5,112.5,102.74,84.64
2016,12,23,11,0,15.0,160.0,0.3,6.0,166.0,164.12,136.44
2016,12,23,11,15,7.5,126.0,0.35,6.0,129.0,119.05,97.73
2016,12,23,11,30,0.0,92.0,0.4,6.0,92.0,77.62,62.08
2016,12,23,11,45,0.0,53.5,0.45,6.0,53.5,44.3,33.28
2016,12,23,12,0,0.0,15.0,0.5,6.0,15.0,12.37,5.28
2016,12,23,12,15,0.0,38.0,0.5,6.0,38.0,31.42,22.08
2016,12,23,12,30,0.0,61.0,0.5,6.0,61.0,50.55,38.8
2016,12,23,12,45,0.0,88.5,0.5,6.0,88.5,74.22,59.34
2016,12,23,13,0,0.0,116.0,0.5,6.0,116.0,101.41,82.71
2016,12,23,13,15,0.0,115.0,0.5,6.0,115.0,100.76,82.12
2016,12,23,13,30,0.0,114.0,0.5,6.0,114.0,100.23,81.76
2016,12,23,13,45,0.0,64.0,0.55,6.0,64.0,53.03,41.01
2016,12,23,14,0,0.0,14.0,0.6,6.0,14.0,11.53,4.58
2016,12,23,14,15,0.0,13.0,0.55,6.0,13.0,10.7,3.88
2016,12,23,14,30,0.0,12.0,0.5,6.0,12.0,9.88,3.15
2016,12,23,14,45,0.0,10.5,0.5,6.0,10.5,8.64,2.05
2016,12,23,15,0,0.0,9.0,0.5,6.0,9.0,7.4,0.94
2016,12,23,15,15,0.0,7.5,0.5,5.5,7.5,6.16,0.0
2016,12,23,15,30,0.0,6.0,0.5,5.0,6.0,4.92,0.0
2016,12,23,15,45,0.0,5.0,0.5,5.0,5.0,4.1,0.0
2016,12,23,16,0,0.0,4.0,0.5,5.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,0.5,5.0,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,0.5,5.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,0.5,5.0,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,204.5,11.0,0.5,2.0,26.5,91.9,0.0
2016,12,24,8,0,409.0,22.0,0.5,2.0,53.0,232.73,154.66
2016,12,24,8,15,506.5,29.0,0.5,2.0,91.0,316.86,256.84
2016,12,24,8,30,604.0,36.0,0.5,2.0,129.0,406.91,338.32
2016,12,24,8,45,662.0,40.0,0.5,2.5,168.5,478.06,399.95
2016,12,24,9,0,720.0,44.0,0.5,3.0,208.0,552.92,461.78
2016,12,24,9,15,756.5,47.0,0.5,3.5,245.5,614.71,509.34
2016,12,24,9,30,793.0,50.0,0.5,4.0,283.0,677.4,555.28
2016,12,24,9,45,817.0,52.5,0.5,4.5,315.5,730.14,592.18
2016,12,24,10,0,841.0,55.0,0.5,5.0,348.0,773.94,621.58
2016,12,24,10,15,858.0,56.5,0.5,5.0,375.5,816.73,650.75
2016,12,24,10,30,875.0,58.0,0.5,5.0,403.0,857.63,678.05
2016,12,24,10,45,887.0,59.0,0.5,5.5,424.5,891.14,698.62
2016,12,24,11,0,899.0,60.0,0.5,6.0,446.0,921.96,717.18
2016,12,24,11,15,905.5,60.5,0.5,6.0,460.0,944.0,730.95
2016,12,24,11,30,912.0,61.0,0.5,6.0,474.0,962.79,742.69
2016,12,24,11,45,916.0,61.0,0.5,6.5,481.0,975.08,748.88
2016,12,24,12,0,920.0,61.0,0.5,7.0,488.0,983.83,752.93
2016,12,24,12,15,920.5,61.0,0.5,7.0,487.5,985.6,753.89
2016,12,24,12,30,921.0,61.0,0.5,7.0,487.0,983.73,752.72
2016,12,24,12,45,911.5,63.0,0.5,7.0,478.5,971.44,744.84
2016,12,24,13,0,902.0,65.0,0.5,7.0,470.0,955.74,734.97
2016,12,24,13,15,895.0,64.0,0.5,7.0,455.0,934.93,721.8
2016,12,24,13,30,888.0,63.0,0.5,7.0,440.0,910.95,706.58
2016,12,24,13,45,879.5,61.0,0.5,7.0,418.0,881.22,687.39
2016,12,24,14,0,871.0,59.0,0.5,7.0,396.0,848.7,666.19
2016,12,24,14,15,853.5,57.0,0.5,6.5,368.0,806.06,638.73
2016,12,24,14,30,836.0,55.0,0.5,6.0,340.0,761.64,609.49
2016,12,24,14,45,813.5,52.0,0.5,6.0,306.5,717.74,578.77
2016,12,24,15,0,791.0,49.0,0.5,6.0,273.0,665.09,540.63
2016,12,24,15,15,752.5,46.0,0.5,5.5,235.0,600.88,493.4
2016,12,24,15,30,714.0,43.0,0.5,5.0,197.0,537.84,444.07
2016,12,24,15,45,656.5,38.0,0.55,4.5,157.5,462.65,382.22
2016,12,24,16,0,599.0,33.0,0.6,4.0,118.0,391.45,320.36
2016,12,24,16,15,490.5,26.5,0.65,3.5,80.0,298.02,234.58
2016,12,24,16,30,382.0,20.0,0.7,3.0,42.0,208.05,97.35
2016,12,24,16,45,191.0,10.0,0.75,2.5,21.0,82.63,0.0
2016,12,24,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.45,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,45,206.0,11.0,0.4,1.5,26.0,92.15,0.0
2016,12,25,8,0,412.0,22.0,0.4,2.0,52.0,232.98,152.45
2016,12,25,8,15,509.5,28.5,0.4,2.0,90.5,317.0,256.19
2016,12,25,8,30,607.0,35.0,0.4,2.0,129.0,406.53,337.2
2016,12,25,8,45,665.0,39.5,0.4,2.5,168.5,478.26,399.13
2016,12,25,9,0,723.0,44.0,0.4,3.0,208.0,553.85,461.32
2016,12,25,9,15,759.0,47.0,0.4,3.5,245.5,615.45,508.58
2016,12,25,9,30,795.0,50.0,0.4,4.0,283.0,677.91,554.17
2016,12,25,9,45,814.5,53.5,0.45,4.5,315.0,728.64,590.26
2016,12,25,10,0,834.0,57.0,0.5,5.0,347.0,778.22,624.69
2016,12,25,10,15,509.0,113.0,0.5,5.0,294.5,597.09,489.58
2016,12,25,10,30,184.0,169.0,0.5,5.0,242.0,361.4,301.38
2016,12,25,10,45,304.5,161.5,0.5,5.5,289.5,481.72,401.0
2016,12,25,11,0,425.0,154.0,0.5,6.0,337.0,609.79,498.43
2016,12,25,11,15,346.0,173.0,0.5,6.0,325.0,546.43,446.98
2016,12,25,11,30,267.0,192.0,0.5,6.0,313.0,500.51,410.15
2016,12,25,11,45,197.0,200.0,0.5,6.0,289.5,425.35,350.67
2016,12,25,12,0,127.0,208.0,0.5,6.0,266.0,369.17,304.79
2016,12,25,12,15,171.5,206.0,0.5,6.0,285.0,409.65,338.78
2016,12,25,12,30,216.0,204.0,0.5,6.0,304.0,449.7,371.05
2016,12,25,12,45,173.5,202.0,0.55,6.0,281.5,405.26,335.08
2016,12,25,13,0,131.0,200.0,0.6,6.0,259.0,361.16,299.66
2016,12,25,13,15,89.5,187.5,0.6,6.0,227.5,285.36,238.12
2016,12,25,13,30,48.0,175.0,0.6,6.0,196.0,230.65,192.49
2016,12,25,13,45,122.0,170.0,0.6,6.0,218.5,309.3,260.17
2016,12,25,14,0,196.0,165.0,0.6,6.0,241.0,365.71,307.54
2016,12,25,14,15,193.0,153.5,0.6,5.5,224.0,344.11,290.36
2016,12,25,14,30,190.0,142.0,0.6,5.0,207.0,322.35,273.47
2016,12,25,14,45,184.5,128.0,0.6,5.0,186.0,295.08,251.2
2016,12,25,15,0,179.0,114.0,0.6,5.0,165.0,267.93,228.59
2016,12,25,15,15,169.5,99.0,0.55,4.5,142.0,250.29,213.36
2016,12,25,15,30,160.0,84.0,0.5,4.0,119.0,218.69,185.96
2016,12,25,15,45,141.5,68.5,0.5,3.5,94.5,181.62,153.21
2016,12,25,16,0,123.0,53.0,0.5,3.0,70.0,146.11,120.96
2016,12,25,16,15,87.5,37.5,0.5,2.5,47.5,103.7,81.2
2016,12,25,16,30,52.0,22.0,0.5,2.0,25.0,58.54,26.77
2016,12,25,16,45,26.0,11.0,0.55,1.5,12.5,19.52,0.0
2016,12,25,17,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,201.5,11.5,0.5,0.5,26.0,90.42,0.0
2016,12,26,8,0,403.0,23.0,0.5,1.0,52.0,228.31,148.05
2016,12,26,8,15,502.0,30.0,0.45,1.5,90.5,313.56,253.81
2016,12,26,8,30,601.0,37.0,0.4,2.0,129.0,404.18,335.13
2016,12,26,8,45,661.0,41.5,0.4,3.0,169.0,477.09,397.34
2016,12,26,9,0,721.0,46.0,0.4,4.0,209.0,553.93,459.61
2016,12,26,9,15,758.0,49.0,0.35,4.5,246.5,616.3,506.79
2016,12,26,9,30,795.0,52.0,0.3,5.0,284.0,679.59,551.97
2016,12,26,9,45,816.0,55.0,0.3,5.5,317.0,730.93,587.37
2016,12,26,10,0,837.0,58.0,0.3,6.0,350.0,781.2,621.02
2016,12,26,10,15,854.0,60.0,0.25,6.5,378.0,825.35,648.52
2016,12,26,10,30,871.0,62.0,0.2,7.0,406.0,858.51,667.81
2016,12,26,10,45,883.0,63.0,0.2,7.5,427.5,892.12,688.12
2016,12,26,11,0,895.0,64.0,0.2,8.0,449.0,923.07,706.34
2016,12,26,11,15,902.0,65.0,0.15,8.0,463.5,946.44,719.73
2016,12,26,11,30,909.0,66.0,0.1,8.0,478.0,966.58,731.2
2016,12,26,11,45,911.5,66.5,0.1,8.5,485.0,978.34,736.81
2016,12,26,12,0,914.0,67.0,0.1,9.0,492.0,986.56,740.37
2016,12,26,12,15,913.5,67.0,0.1,9.0,491.5,987.59,740.81
2016,12,26,12,30,913.0,67.0,0.1,9.0,491.0,985.0,739.2
2016,12,26,12,45,909.5,66.5,0.1,9.0,482.5,975.25,733.15
2016,12,26,13,0,906.0,66.0,0.1,9.0,474.0,961.99,725.08
2016,12,26,13,15,897.5,65.0,0.1,9.0,458.5,939.93,711.37
2016,12,26,13,30,889.0,64.0,0.1,9.0,443.0,914.73,695.74
2016,12,26,13,45,877.5,62.5,0.1,9.0,421.0,883.17,675.82
2016,12,26,14,0,866.0,61.0,0.1,9.0,399.0,848.98,654.02
2016,12,26,14,15,847.0,59.0,0.1,8.5,370.0,813.81,632.42
2016,12,26,14,30,828.0,57.0,0.1,8.0,341.0,767.9,602.78
2016,12,26,14,45,797.5,55.5,0.1,8.0,306.5,712.26,564.48
2016,12,26,15,0,767.0,54.0,0.1,8.0,272.0,656.25,524.9
2016,12,26,15,15,727.0,50.5,0.15,7.5,234.5,591.21,478.55
2016,12,26,15,30,687.0,47.0,0.2,7.0,197.0,527.45,430.03
2016,12,26,15,45,614.0,42.5,0.3,6.5,156.5,444.41,363.64
2016,12,26,16,0,541.0,38.0,0.4,6.0,116.0,366.51,298.11
2016,12,26,16,15,433.0,30.0,0.35,5.5,79.0,280.51,220.18
2016,12,26,16,30,325.0,22.0,0.3,5.0,42.0,192.23,103.41
2016,12,26,16,45,162.5,11.0,0.25,5.0,21.0,72.98,0.0
2016,12,26,17,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,7,45,41.0,12.5,0.4,2.5,15.5,27.0,0.0
2016,12,27,8,0,82.0,25.0,0.3,3.0,31.0,78.24,47.39
2016,12,27,8,15,117.5,40.5,0.3,3.5,55.5,123.19,98.52
2016,12,27,8,30,153.0,56.0,0.3,4.0,80.0,167.35,139.29
2016,12,27,8,45,171.0,72.0,0.3,5.0,105.0,204.88,172.62
2016,12,27,9,0,189.0,88.0,0.3,6.0,130.0,243.81,206.04
2016,12,27,9,15,200.0,102.5,0.25,6.0,154.5,277.02,234.19
2016,12,27,9,30,211.0,117.0,0.2,6.0,179.0,310.85,262.04
2016,12,27,9,45,219.5,129.0,0.2,6.5,199.5,339.78,284.97
2016,12,27,10,0,228.0,141.0,0.2,7.0,220.0,368.91,307.49
2016,12,27,10,15,313.5,141.0,0.2,7.5,259.5,447.17,369.9
2016,12,27,10,30,399.0,141.0,0.2,8.0,299.0,549.77,447.54
2016,12,27,10,45,421.5,145.5,0.25,8.5,320.0,586.16,472.95
2016,12,27,11,0,444.0,150.0,0.3,9.0,341.0,621.97,498.51
2016,12,27,11,15,524.5,136.5,0.25,9.0,369.0,689.05,546.63
2016,12,27,11,30,605.0,123.0,0.2,9.0,397.0,765.87,598.89
2016,12,27,11,45,564.0,136.5,0.2,9.5,395.0,739.82,577.94
2016,12,27,12,0,523.0,150.0,0.2,10.0,393.0,720.55,563.57
2016,12,27,12,15,582.0,133.5,0.2,10.0,404.0,766.91,596.35
2016,12,27,12,30,641.0,117.0,0.2,10.0,415.0,803.71,621.12
2016,12,27,12,45,715.5,102.0,0.25,10.5,429.5,852.52,653.75
2016,12,27,13,0,790.0,87.0,0.3,11.0,444.0,890.09,678.35
2016,12,27,13,15,781.0,86.0,0.3,11.0,429.0,868.92,663.96
2016,12,27,13,30,772.0,85.0,0.3,11.0,414.0,844.89,648.68
2016,12,27,13,45,764.0,81.5,0.3,11.0,394.0,816.1,630.11
2016,12,27,14,0,756.0,78.0,0.3,11.0,374.0,784.77,609.69
2016,12,27,14,15,736.5,75.5,0.3,10.5,347.0,742.55,582.43
2016,12,27,14,30,717.0,73.0,0.3,10.0,320.0,704.49,557.68
2016,12,27,14,45,700.5,67.5,0.3,10.0,289.0,658.22,525.26
2016,12,27,15,0,684.0,62.0,0.3,10.0,258.0,611.0,491.34
2016,12,27,15,15,642.5,58.0,0.3,9.0,222.0,547.73,445.7
2016,12,27,15,30,601.0,54.0,0.3,8.0,186.0,486.22,398.03
2016,12,27,15,45,550.0,46.5,0.35,7.5,149.0,416.91,341.69
2016,12,27,16,0,499.0,39.0,0.4,7.0,112.0,351.45,285.68
2016,12,27,16,15,394.0,31.0,0.4,6.5,77.0,262.86,206.84
2016,12,27,16,30,289.0,23.0,0.4,6.0,42.0,178.42,101.59
2016,12,27,16,45,144.5,11.5,0.45,5.5,21.0,66.61,0.0
2016,12,27,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,7,45,203.0,10.5,0.8,4.0,24.5,89.47,0.0
2016,12,28,8,0,406.0,21.0,0.7,5.0,49.0,226.53,141.35
2016,12,28,8,15,502.0,27.5,0.55,6.0,86.5,309.54,246.5
2016,12,28,8,30,598.0,34.0,0.4,7.0,124.0,397.44,323.81
2016,12,28,8,45,655.5,38.0,0.3,8.0,163.5,467.66,382.21
2016,12,28,9,0,713.0,42.0,0.2,9.0,203.0,541.73,440.28
2016,12,28,9,15,749.0,45.0,0.15,9.5,240.0,602.89,485.67
2016,12,28,9,30,785.0,48.0,0.1,10.0,277.0,665.03,529.3
2016,12,28,9,45,811.0,49.5,0.1,10.5,310.0,710.28,559.69
2016,12,28,10,0,837.0,51.0,0.1,11.0,343.0,761.85,593.78
2016,12,28,10,15,853.5,52.5,0.1,11.5,370.5,804.47,620.6
2016,12,28,10,30,870.0,54.0,0.1,12.0,398.0,845.21,645.67
2016,12,28,10,45,881.5,55.0,0.1,12.5,419.0,878.57,665.33
2016,12,28,11,0,893.0,56.0,0.1,13.0,440.0,909.26,683.07
2016,12,28,11,15,900.0,57.0,0.1,13.0,454.5,932.85,697.31
2016,12,28,11,30,907.0,58.0,0.1,13.0,469.0,953.22,709.58
2016,12,28,11,45,910.0,58.0,0.1,13.5,476.5,964.98,715.09
2016,12,28,12,0,913.0,58.0,0.1,14.0,484.0,973.22,718.6
2016,12,28,12,15,913.5,58.0,0.1,14.0,484.0,975.45,719.8
2016,12,28,12,30,914.0,58.0,0.1,14.0,484.0,974.07,718.95
2016,12,28,12,45,907.0,59.5,0.1,14.0,476.5,963.99,712.76
2016,12,28,13,0,900.0,61.0,0.1,14.0,469.0,950.46,704.62
2016,12,28,13,15,893.0,60.0,0.1,14.0,454.5,930.08,692.2
2016,12,28,13,30,886.0,59.0,0.1,14.0,440.0,906.52,677.84
2016,12,28,13,45,874.0,58.5,0.1,14.5,418.0,876.14,657.77
2016,12,28,14,0,862.0,58.0,0.1,15.0,396.0,843.15,635.98
2016,12,28,14,15,845.0,56.0,0.1,14.5,368.5,801.45,610.38
2016,12,28,14,30,828.0,54.0,0.1,14.0,341.0,757.93,583.07
2016,12,28,14,45,801.5,52.0,0.15,14.0,307.5,712.93,553.56
2016,12,28,15,0,775.0,50.0,0.2,14.0,274.0,659.29,517.0
2016,12,28,15,15,737.5,47.0,0.35,13.0,237.0,596.44,475.46
2016,12,28,15,30,700.0,44.0,0.5,12.0,200.0,534.68,431.44
2016,12,28,15,45,641.0,39.5,0.65,11.5,160.5,459.6,372.28
2016,12,28,16,0,582.0,35.0,0.8,11.0,121.0,388.55,312.84
2016,12,28,16,15,482.0,28.0,0.85,10.5,84.0,298.98,233.71
2016,12,28,16,30,382.0,21.0,0.9,10.0,47.0,214.5,127.51
2016,12,28,16,45,191.0,10.5,1.0,9.5,23.5,84.36,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,7,45,200.0,11.0,0.7,6.5,25.0,88.36,0.0
2016,12,29,8,0,400.0,22.0,0.7,7.0,50.0,223.47,136.91
2016,12,29,8,15,499.5,29.0,0.6,7.5,88.0,308.76,244.49
2016,12,29,8,30,599.0,36.0,0.5,8.0,126.0,399.11,324.38
2016,12,29,8,45,657.5,40.0,0.4,9.0,166.0,470.27,383.51
2016,12,29,9,0,716.0,44.0,0.3,10.0,206.0,545.23,442.19
2016,12,29,9,15,753.0,47.5,0.25,10.5,243.5,608.02,488.8
2016,12,29,9,30,790.0,51.0,0.2,11.0,281.0,671.85,533.41
2016,12,29,9,45,812.5,53.5,0.2,11.5,314.0,723.69,568.35
2016,12,29,10,0,835.0,56.0,0.2,12.0,347.0,766.64,596.11
2016,12,29,10,15,852.5,58.0,0.2,12.5,375.0,810.82,624.08
2016,12,29,10,30,870.0,60.0,0.2,13.0,403.0,853.18,650.11
2016,12,29,10,45,882.0,60.5,0.2,13.5,424.5,886.39,669.55
2016,12,29,11,0,894.0,61.0,0.2,14.0,446.0,916.95,687.13
2016,12,29,11,15,901.0,62.0,0.2,14.0,461.0,940.66,701.39
2016,12,29,11,30,908.0,63.0,0.2,14.0,476.0,961.16,713.69
2016,12,29,11,45,912.0,63.0,0.2,14.5,483.5,974.01,719.86
2016,12,29,12,0,916.0,63.0,0.2,15.0,491.0,983.35,724.01
2016,12,29,12,15,916.0,63.0,0.2,15.0,491.0,985.22,724.95
2016,12,29,12,30,916.0,63.0,0.2,15.0,491.0,983.47,723.87
2016,12,29,12,45,913.5,62.5,0.2,15.0,483.5,974.98,718.73
2016,12,29,13,0,911.0,62.0,0.2,15.0,476.0,962.96,711.57
2016,12,29,13,15,904.0,61.0,0.15,15.0,461.0,942.53,698.22
2016,12,29,13,30,897.0,60.0,0.1,15.0,446.0,918.87,683.09
2016,12,29,13,45,885.0,59.0,0.1,15.0,424.5,887.63,663.83
2016,12,29,14,0,873.0,58.0,0.1,15.0,403.0,853.73,642.76
2016,12,29,14,15,856.5,56.5,0.1,14.5,375.0,812.9,617.9
2016,12,29,14,30,840.0,55.0,0.1,14.0,347.0,770.18,591.27
2016,12,29,14,45,814.0,53.0,0.1,13.5,313.5,725.15,562.3
2016,12,29,15,0,788.0,51.0,0.1,13.0,280.0,671.39,526.16
2016,12,29,15,15,751.0,47.5,0.1,12.0,242.5,607.66,482.35
2016,12,29,15,30,714.0,44.0,0.1,11.0,205.0,544.98,436.6
2016,12,29,15,45,654.0,40.0,0.15,10.5,165.0,469.18,376.82
2016,12,29,16,0,594.0,36.0,0.2,10.0,125.0,397.35,317.25
2016,12,29,16,15,494.0,29.0,0.25,9.5,87.0,306.9,238.97
2016,12,29,16,30,394.0,22.0,0.3,9.0,49.0,222.08,137.4
2016,12,29,16,45,197.0,11.0,0.35,8.5,24.5,87.49,0.0
2016,12,29,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,45,189.5,11.0,0.85,6.0,24.5,83.9,0.0
2016,12,30,8,0,379.0,22.0,0.8,6.0,49.0,213.18,130.05
2016,12,30,8,15,481.0,29.5,0.65,6.5,87.0,299.02,237.83
2016,12,30,8,30,583.0,37.0,0.5,7.0,125.0,390.27,318.58
2016,12,30,8,45,644.0,41.5,0.35,8.0,165.0,462.86,378.7
2016,12,30,9,0,705.0,46.0,0.2,9.0,205.0,539.54,438.39
2016,12,30,9,15,742.5,49.5,0.2,9.0,242.5,602.34,486.72
2016,12,30,9,30,780.0,53.0,0.2,9.0,280.0,666.21,533.26
2016,12,30,9,45,806.0,55.0,0.2,9.5,313.5,719.86,569.83
2016,12,30,10,0,832.0,57.0,0.2,10.0,347.0,772.83,604.85
2016,12,30,10,15,848.5,59.0,0.2,10.5,375.0,808.25,626.74
2016,12,30,10,30,865.0,61.0,0.2,11.0,403.0,849.72,652.55
2016,12,30,10,45,875.0,62.5,0.2,11.5,424.0,882.51,671.91
2016,12,30,11,0,885.0,64.0,0.2,12.0,445.0,912.59,689.34
2016,12,30,11,15,891.0,64.5,0.2,12.0,459.5,934.61,702.64
2016,12,30,11,30,897.0,65.0,0.2,12.0,474.0,953.43,713.99
2016,12,30,11,45,898.0,66.0,0.2,12.5,481.0,964.8,719.32
2016,12,30,12,0,899.0,67.0,0.2,13.0,488.0,972.65,722.61
2016,12,30,12,15,898.0,67.0,0.2,13.0,487.5,973.63,723.01
2016,12,30,12,30,897.0,67.0,0.2,13.0,487.0,971.06,721.4
2016,12,30,12,45,889.0,68.0,0.25,13.0,478.5,959.58,715.3
2016,12,30,13,0,881.0,69.0,0.3,13.0,470.0,944.72,707.3
2016,12,30,13,15,872.5,68.0,0.3,13.0,455.0,923.4,694.13
2016,12,30,13,30,864.0,67.0,0.3,13.0,440.0,899.02,679.04
2016,12,30,13,45,844.5,67.5,0.35,13.0,417.0,873.31,664.08
2016,12,30,14,0,825.0,68.0,0.4,13.0,394.0,835.36,640.66
2016,12,30,14,15,805.5,66.0,0.4,12.5,366.5,792.14,613.53
2016,12,30,14,30,786.0,64.0,0.4,12.0,339.0,747.23,584.65
2016,12,30,14,45,744.0,63.5,0.4,11.5,304.0,685.2,542.68
2016,12,30,15,0,702.0,63.0,0.4,11.0,269.0,623.53,499.77
2016,12,30,15,15,660.0,59.0,0.4,10.5,232.0,564.25,456.99
2016,12,30,15,30,618.0,55.0,0.4,10.0,195.0,501.54,408.23
2016,12,30,15,45,537.5,50.5,0.4,9.5,155.5,416.92,340.05
2016,12,30,16,0,457.0,46.0,0.4,9.0,116.0,338.41,274.23
2016,12,30,16,15,351.5,36.5,0.4,8.5,80.5,249.16,196.75
2016,12,30,16,30,246.0,27.0,0.4,8.0,45.0,166.58,107.36
2016,12,30,16,45,123.0,13.5,0.4,8.0,22.5,60.5,0.0
2016,12,30,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
